Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,1,1,7,45,24.0,17.0,5.5,10.5,19.0,13.83,0.0
2017,1,1,8,0,48.0,34.0,5.6,11.0,38.0,26.69,15.91
2017,1,1,8,15,80.5,51.5,5.8,11.0,63.5,39.62,29.01
2017,1,1,8,30,113.0,69.0,6.0,11.0,89.0,52.31,40.95
2017,1,1,8,45,135.5,86.0,6.25,11.0,116.0,64.39,52.21
2017,1,1,9,0,158.0,103.0,6.5,11.0,143.0,76.21,63.1
2017,1,1,9,15,172.5,119.0,6.6,11.0,168.5,87.12,73.02
2017,1,1,9,30,187.0,135.0,6.7,11.0,194.0,97.76,82.59
2017,1,1,9,45,214.0,143.5,6.8,11.0,218.5,101.04,85.47
2017,1,1,10,0,241.0,152.0,6.9,11.0,243.0,106.49,90.25
2017,1,1,10,15,272.0,160.5,6.95,11.0,270.0,111.9,94.94
2017,1,1,10,30,303.0,169.0,7.0,11.0,297.0,123.22,96.59
2017,1,1,10,45,151.5,141.0,7.1,11.0,205.0,118.28,90.29
2017,1,1,11,0,0.0,113.0,7.2,11.0,113.0,92.15,73.56
2017,1,1,11,15,0.0,106.5,7.2,11.0,106.5,87.52,69.55
2017,1,1,11,30,0.0,100.0,7.2,11.0,100.0,82.61,65.31
2017,1,1,11,45,56.5,161.0,7.25,11.0,189.0,147.43,118.53
2017,1,1,12,0,113.0,222.0,7.3,11.0,278.0,221.08,179.4
2017,1,1,12,15,478.0,157.0,7.25,11.0,394.0,319.66,256.18
2017,1,1,12,30,843.0,92.0,7.2,11.0,510.0,441.24,355.22
2017,1,1,12,45,834.5,92.5,7.2,11.0,500.5,474.25,386.87
2017,1,1,13,0,826.0,93.0,7.2,11.0,491.0,504.4,415.63
2017,1,1,13,15,817.0,92.0,7.15,11.0,475.5,529.86,439.93
2017,1,1,13,30,808.0,91.0,7.1,11.0,460.0,552.24,461.2
2017,1,1,13,45,489.0,136.0,7.1,11.0,356.5,435.79,366.53
2017,1,1,14,0,170.0,181.0,7.1,11.0,253.0,285.36,239.56
2017,1,1,14,15,457.5,131.0,7.05,11.0,305.0,442.46,375.44
2017,1,1,14,30,745.0,81.0,7.0,11.0,357.0,590.04,500.95
2017,1,1,14,45,717.5,77.0,6.95,11.0,323.0,581.52,494.75
2017,1,1,15,0,690.0,73.0,6.9,11.0,289.0,569.58,485.66
2017,1,1,15,15,648.0,68.5,6.6,10.5,251.0,544.17,465.14
2017,1,1,15,30,606.0,64.0,6.3,10.0,213.0,515.7,441.04
2017,1,1,15,45,540.0,58.0,6.0,10.0,172.5,466.65,397.63
2017,1,1,16,0,474.0,52.0,5.7,10.0,132.0,415.27,350.65
2017,1,1,16,15,370.0,42.5,5.45,10.0,93.5,333.76,276.06
2017,1,1,16,30,266.0,33.0,5.2,10.0,55.0,252.43,185.78
2017,1,1,16,45,133.0,16.5,5.0,10.0,27.5,126.66,0.0
2017,1,1,17,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,2,7,45,0.0,6.5,1.8,9.0,6.5,5.33,0.0
2017,1,2,8,0,0.0,13.0,1.8,9.0,13.0,10.69,3.07
2017,1,2,8,15,0.0,22.0,1.8,9.0,22.0,18.13,10.39
2017,1,2,8,30,0.0,31.0,1.8,9.0,31.0,25.59,17.41
2017,1,2,8,45,0.0,41.0,1.85,9.5,41.0,33.89,25.1
2017,1,2,9,0,0.0,51.0,1.9,10.0,51.0,42.21,32.73
2017,1,2,9,15,0.0,60.0,2.05,10.0,60.0,49.64,39.52
2017,1,2,9,30,0.0,69.0,2.2,10.0,69.0,56.83,46.04
2017,1,2,9,45,0.0,77.5,2.4,10.0,77.5,63.59,52.1
2017,1,2,10,0,0.0,86.0,2.6,10.0,86.0,70.29,58.05
2017,1,2,10,15,100.0,133.5,2.85,10.0,176.0,98.14,82.89
2017,1,2,10,30,200.0,181.0,3.1,10.0,266.0,131.44,105.08
2017,1,2,10,45,206.0,190.5,3.35,10.0,282.0,153.66,118.36
2017,1,2,11,0,212.0,200.0,3.6,10.0,298.0,176.44,135.41
2017,1,2,11,15,207.5,207.0,3.7,10.0,305.5,196.2,152.16
2017,1,2,11,30,203.0,214.0,3.8,10.0,313.0,215.34,169.23
2017,1,2,11,45,195.5,221.5,3.95,10.0,318.0,233.43,185.84
2017,1,2,12,0,188.0,229.0,4.1,10.0,323.0,250.76,201.82
2017,1,2,12,15,119.5,218.5,4.1,10.0,278.5,230.28,187.39
2017,1,2,12,30,51.0,208.0,4.1,10.0,234.0,198.15,162.23
2017,1,2,12,45,32.5,193.0,4.1,10.0,209.5,181.77,149.06
2017,1,2,13,0,14.0,178.0,4.1,10.0,185.0,157.69,129.09
2017,1,2,13,15,11.5,171.0,4.1,10.0,177.0,152.06,124.54
2017,1,2,13,30,9.0,164.0,4.1,10.0,169.0,146.14,119.71
2017,1,2,13,45,174.0,163.5,4.1,10.0,237.5,260.52,218.18
2017,1,2,14,0,339.0,163.0,4.1,10.0,306.0,378.51,318.03
2017,1,2,14,15,265.5,159.5,4.05,10.0,267.0,341.4,287.3
2017,1,2,14,30,192.0,156.0,4.0,10.0,228.0,288.59,243.42
2017,1,2,14,45,178.0,144.5,3.95,10.0,206.0,274.39,232.07
2017,1,2,15,0,164.0,133.0,3.9,10.0,184.0,259.25,219.55
2017,1,2,15,15,152.0,117.0,3.65,10.0,159.5,238.66,202.13
2017,1,2,15,30,140.0,101.0,3.4,10.0,135.0,217.05,183.44
2017,1,2,15,45,122.0,83.5,3.2,10.0,109.5,188.18,158.01
2017,1,2,16,0,104.0,66.0,3.0,10.0,84.0,158.23,131.09
2017,1,2,16,15,73.0,49.0,2.9,9.5,59.5,119.4,95.9
2017,1,2,16,30,42.0,32.0,2.8,9.0,35.0,79.18,55.67
2017,1,2,16,45,21.0,16.0,2.75,9.0,17.5,36.3,0.0
2017,1,2,17,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,1,3,7,45,0.0,3.0,6.05,11.0,3.0,2.46,0.0
2017,1,3,8,0,0.0,6.0,6.3,11.0,6.0,4.92,0.0
2017,1,3,8,15,0.0,10.0,6.4,11.0,10.0,8.21,1.54
2017,1,3,8,30,0.0,14.0,6.5,11.0,14.0,11.51,4.62
2017,1,3,8,45,0.0,18.5,6.65,11.5,18.5,15.22,8.05
2017,1,3,9,0,0.0,23.0,6.8,12.0,23.0,18.94,11.45
2017,1,3,9,15,0.0,27.0,7.05,12.0,27.0,22.25,14.48
2017,1,3,9,30,0.0,31.0,7.3,12.0,31.0,25.57,17.48
2017,1,3,9,45,0.0,34.5,7.6,12.0,34.5,28.48,20.09
2017,1,3,10,0,0.0,38.0,7.9,12.0,38.0,31.39,22.68
2017,1,3,10,15,0.0,51.0,8.1,12.0,51.0,42.2,32.36
2017,1,3,10,30,0.0,64.0,8.3,12.0,64.0,53.03,40.03
2017,1,3,10,45,0.0,36.5,8.55,12.5,36.5,30.17,20.29
2017,1,3,11,0,0.0,9.0,8.8,13.0,9.0,7.42,0.71
2017,1,3,11,15,0.0,52.5,8.9,13.0,52.5,43.47,31.56
2017,1,3,11,30,0.0,96.0,9.0,13.0,96.0,79.42,62.11
2017,1,3,11,45,0.0,106.5,9.15,13.0,106.5,88.01,69.35
2017,1,3,12,0,0.0,117.0,9.3,13.0,117.0,96.74,76.71
2017,1,3,12,15,0.0,81.5,9.3,13.0,81.5,67.68,52.08
2017,1,3,12,30,0.0,46.0,9.3,13.0,46.0,38.08,26.89
2017,1,3,12,45,0.0,82.5,9.3,13.0,82.5,68.52,52.82
2017,1,3,13,0,0.0,119.0,9.3,13.0,119.0,99.58,79.2
2017,1,3,13,15,0.0,101.0,9.35,13.0,101.0,84.35,66.34
2017,1,3,13,30,0.0,83.0,9.4,13.0,83.0,68.95,53.31
2017,1,3,13,45,0.0,48.5,9.45,13.0,48.5,40.13,28.77
2017,1,3,14,0,0.0,14.0,9.5,13.0,14.0,11.54,4.27
2017,1,3,14,15,0.0,24.5,9.6,13.0,24.5,20.21,11.75
2017,1,3,14,30,0.0,35.0,9.7,13.0,35.0,28.9,19.25
2017,1,3,14,45,0.0,31.5,9.8,13.0,31.5,25.99,16.77
2017,1,3,15,0,0.0,28.0,9.9,13.0,28.0,23.09,14.28
2017,1,3,15,15,0.0,24.0,10.05,13.0,24.0,19.77,11.41
2017,1,3,15,30,0.0,20.0,10.2,13.0,20.0,16.46,8.53
2017,1,3,15,45,0.0,16.5,10.35,13.0,16.5,13.57,5.98
2017,1,3,16,0,0.0,13.0,10.5,13.0,13.0,10.68,3.41
2017,1,3,16,15,0.0,9.0,10.65,13.0,9.0,7.39,0.49
2017,1,3,16,30,0.0,5.0,10.8,13.0,5.0,4.1,0.0
2017,1,3,16,45,0.0,2.5,11.0,13.0,2.5,2.05,0.0
2017,1,3,17,0,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,11.25,13.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,11.3,13.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,11.1,13.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,11.0,13.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,10.9,13.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,10.6,13.5,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,10.4,14.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,10.05,14.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,9.95,14.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,9.75,14.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,9.15,14.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,6.0,2.75,12.0,6.0,4.92,0.0
2017,1,4,8,0,0.0,12.0,2.8,12.0,12.0,9.86,2.29
2017,1,4,8,15,0.0,20.5,2.8,12.0,20.5,16.89,9.12
2017,1,4,8,30,0.0,29.0,2.8,12.0,29.0,23.92,15.67
2017,1,4,8,45,0.0,37.5,2.8,12.0,37.5,30.97,22.2
2017,1,4,9,0,0.0,46.0,2.8,12.0,46.0,38.04,28.69
2017,1,4,9,15,0.0,54.5,2.8,12.0,54.5,45.11,35.13
2017,1,4,9,30,0.0,63.0,2.8,12.0,63.0,52.2,41.51
2017,1,4,9,45,0.0,70.5,2.8,12.0,70.5,58.32,46.97
2017,1,4,10,0,0.0,78.0,2.8,12.0,78.0,64.31,52.26
2017,1,4,10,15,0.0,42.0,2.95,12.0,42.0,34.72,25.67
2017,1,4,10,30,0.0,6.0,3.1,12.0,6.0,4.94,0.0
2017,1,4,10,45,0.0,30.0,3.3,12.0,30.0,24.78,15.75
2017,1,4,11,0,0.0,54.0,3.5,12.0,54.0,44.72,32.84
2017,1,4,11,15,0.0,57.0,3.65,12.0,57.0,47.22,34.93
2017,1,4,11,30,0.0,60.0,3.8,12.0,60.0,49.72,37.04
2017,1,4,11,45,0.0,89.5,4.0,12.0,89.5,74.27,57.91
2017,1,4,12,0,0.0,119.0,4.2,12.0,119.0,98.36,78.28
2017,1,4,12,15,22.0,163.0,4.2,12.0,174.5,142.87,115.32
2017,1,4,12,30,44.0,207.0,4.2,12.0,230.0,194.22,157.98
2017,1,4,12,45,22.0,121.0,4.25,12.0,132.5,113.76,91.15
2017,1,4,13,0,0.0,35.0,4.3,12.0,35.0,28.94,19.22
2017,1,4,13,15,0.0,64.5,4.3,11.5,64.5,53.47,40.36
2017,1,4,13,30,0.0,94.0,4.3,11.0,94.0,78.45,61.86
2017,1,4,13,45,0.0,52.5,4.3,11.0,52.5,43.46,31.9
2017,1,4,14,0,0.0,11.0,4.3,11.0,11.0,9.06,2.21
2017,1,4,14,15,0.0,10.5,4.2,11.0,10.5,8.65,1.86
2017,1,4,14,30,0.0,10.0,4.1,11.0,10.0,8.23,1.51
2017,1,4,14,45,0.0,9.0,4.05,11.0,9.0,7.4,0.79
2017,1,4,15,0,0.0,8.0,4.0,11.0,8.0,6.58,0.08
2017,1,4,15,15,0.0,7.0,3.85,11.0,7.0,5.75,0.0
2017,1,4,15,30,0.0,6.0,3.7,11.0,6.0,4.93,0.0
2017,1,4,15,45,0.0,4.5,3.6,11.0,4.5,3.69,0.0
2017,1,4,16,0,0.0,3.0,3.5,11.0,3.0,2.46,0.0
2017,1,4,16,15,0.0,2.0,3.4,11.0,2.0,1.64,0.0
2017,1,4,16,30,0.0,1.0,3.3,11.0,1.0,0.82,0.0
2017,1,4,16,45,0.0,0.5,3.25,11.0,0.5,0.41,0.0
2017,1,4,17,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,5,7,45,190.5,14.0,4.45,9.0,31.5,11.33,0.0
2017,1,5,8,0,381.0,28.0,4.6,9.0,63.0,23.2,13.21
2017,1,5,8,15,474.0,35.5,4.7,9.0,102.5,29.11,20.03
2017,1,5,8,30,567.0,43.0,4.8,9.0,142.0,35.03,25.84
2017,1,5,8,45,630.0,47.0,4.9,9.5,183.5,41.29,31.74
2017,1,5,9,0,693.0,51.0,5.0,10.0,225.0,44.53,34.78
2017,1,5,9,15,730.5,54.5,4.95,10.0,264.0,47.2,37.29
2017,1,5,9,30,768.0,58.0,4.9,10.0,303.0,49.9,39.75
2017,1,5,9,45,795.0,60.0,4.9,10.0,338.0,51.32,41.0
2017,1,5,10,0,822.0,62.0,4.9,10.0,373.0,52.78,42.27
2017,1,5,10,15,840.0,64.0,4.85,10.0,402.5,54.17,43.46
2017,1,5,10,30,858.0,66.0,4.8,10.0,432.0,66.01,43.28
2017,1,5,10,45,871.0,67.0,4.75,10.0,455.0,122.52,68.2
2017,1,5,11,0,884.0,68.0,4.7,10.0,478.0,173.11,102.82
2017,1,5,11,15,891.5,69.0,4.7,10.0,493.5,222.88,144.69
2017,1,5,11,30,899.0,70.0,4.7,10.0,509.0,272.07,189.77
2017,1,5,11,45,903.0,70.5,4.7,10.5,517.5,319.07,234.13
2017,1,5,12,0,907.0,71.0,4.7,11.0,526.0,364.72,277.37
2017,1,5,12,15,907.5,71.0,4.65,11.0,526.5,407.09,317.92
2017,1,5,12,30,908.0,71.0,4.6,11.0,527.0,447.43,356.05
2017,1,5,12,45,909.0,69.5,4.6,11.0,520.0,484.32,390.68
2017,1,5,13,0,910.0,68.0,4.6,11.0,513.0,518.82,422.66
2017,1,5,13,15,903.5,67.0,4.5,11.0,498.0,547.42,449.02
2017,1,5,13,30,897.0,66.0,4.4,11.0,483.0,572.94,472.29
2017,1,5,13,45,884.5,65.5,4.3,11.0,460.5,592.42,490.21
2017,1,5,14,0,872.0,65.0,4.2,11.0,438.0,608.47,504.98
2017,1,5,14,15,855.5,63.5,4.1,10.5,409.5,622.09,518.29
2017,1,5,14,30,839.0,62.0,4.0,10.0,381.0,628.01,525.38
2017,1,5,14,45,814.5,59.5,3.95,10.0,346.5,623.94,523.48
2017,1,5,15,0,790.0,57.0,3.9,10.0,312.0,616.27,518.27
2017,1,5,15,15,755.0,54.0,3.65,10.0,273.0,597.5,502.98
2017,1,5,15,30,720.0,51.0,3.4,10.0,234.0,575.43,484.07
2017,1,5,15,45,663.5,46.5,3.2,10.0,192.5,533.96,448.46
2017,1,5,16,0,607.0,42.0,3.0,10.0,151.0,489.85,409.01
2017,1,5,16,15,519.5,35.0,2.95,9.5,110.0,420.37,347.26
2017,1,5,16,30,432.0,28.0,2.9,9.0,69.0,350.11,272.3
2017,1,5,16,45,216.0,14.0,2.9,9.0,34.5,183.49,3.76
2017,1,5,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,6,7,45,194.5,14.5,3.05,6.0,32.5,11.76,0.0
2017,1,6,8,0,389.0,29.0,3.1,6.0,65.0,24.11,14.2
2017,1,6,8,15,480.0,37.0,3.2,6.0,105.0,30.41,21.49
2017,1,6,8,30,571.0,45.0,3.3,6.0,145.0,36.71,27.72
2017,1,6,8,45,622.0,50.5,3.45,6.5,185.5,40.71,31.63
2017,1,6,9,0,673.0,56.0,3.6,7.0,226.0,48.69,39.03
2017,1,6,9,15,709.0,60.0,3.55,7.0,264.0,51.63,41.8
2017,1,6,9,30,745.0,64.0,3.5,7.0,302.0,54.59,44.52
2017,1,6,9,45,770.0,61.0,3.45,7.5,331.0,51.84,41.9
2017,1,6,10,0,795.0,58.0,3.4,8.0,360.0,49.4,39.54
2017,1,6,10,15,707.5,83.0,3.4,8.0,366.5,61.63,50.58
2017,1,6,10,30,620.0,108.0,3.4,8.0,373.0,85.53,63.05
2017,1,6,10,45,732.5,92.0,3.4,8.5,421.0,120.01,71.48
2017,1,6,11,0,845.0,76.0,3.4,9.0,469.0,169.03,101.32
2017,1,6,11,15,850.5,77.0,3.35,9.0,483.0,217.47,142.09
2017,1,6,11,30,856.0,78.0,3.3,9.0,497.0,265.24,185.77
2017,1,6,11,45,865.5,75.5,3.3,9.0,505.5,312.77,230.4
2017,1,6,12,0,875.0,73.0,3.3,9.0,514.0,356.05,271.73
2017,1,6,12,15,777.5,95.0,3.25,9.0,487.0,380.41,299.15
2017,1,6,12,30,680.0,117.0,3.2,9.0,460.0,395.69,317.47
2017,1,6,12,45,702.0,109.0,3.2,9.5,459.0,429.67,348.02
2017,1,6,13,0,724.0,101.0,3.2,10.0,458.0,462.92,377.41
2017,1,6,13,15,626.5,124.0,3.15,10.0,426.0,463.77,380.78
2017,1,6,13,30,529.0,147.0,3.1,10.0,394.0,451.05,372.51
2017,1,6,13,45,349.0,167.0,3.05,10.0,327.0,375.41,312.24
2017,1,6,14,0,169.0,187.0,3.0,10.0,260.0,290.59,242.17
2017,1,6,14,15,228.0,169.0,3.0,10.0,260.5,328.48,275.32
2017,1,6,14,30,287.0,151.0,3.0,10.0,261.0,355.92,299.59
2017,1,6,14,45,267.0,141.0,3.0,10.0,236.0,340.97,287.77
2017,1,6,15,0,247.0,131.0,3.0,10.0,211.0,324.49,274.53
2017,1,6,15,15,232.5,116.0,2.9,10.0,184.0,304.01,257.65
2017,1,6,15,30,218.0,101.0,2.8,10.0,157.0,282.09,239.08
2017,1,6,15,45,196.0,85.0,2.75,10.0,128.5,252.41,213.28
2017,1,6,16,0,174.0,69.0,2.7,10.0,100.0,221.6,185.71
2017,1,6,16,15,137.0,52.5,2.7,10.0,72.5,178.95,146.99
2017,1,6,16,30,100.0,36.0,2.7,10.0,45.0,135.5,103.91
2017,1,6,16,45,50.0,18.0,2.75,10.0,22.5,67.37,7.26
2017,1,6,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,8.55,11.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,9.05,11.5,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,10.2,12.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,9.5,10.75,13.5,9.5,7.81,0.0
2017,1,7,8,0,0.0,19.0,10.9,14.0,19.0,15.67,6.87
2017,1,7,8,15,0.0,32.0,10.8,14.0,32.0,26.45,17.26
2017,1,7,8,30,0.0,45.0,10.7,14.0,45.0,36.83,26.85
2017,1,7,8,45,0.0,59.0,10.65,14.5,59.0,47.8,36.82
2017,1,7,9,0,0.0,73.0,10.6,15.0,73.0,58.64,46.58
2017,1,7,9,15,0.0,86.0,10.35,15.0,86.0,68.67,55.58
2017,1,7,9,30,0.0,99.0,10.1,15.0,99.0,78.58,64.39
2017,1,7,9,45,0.0,111.5,9.85,15.0,111.5,88.03,72.72
2017,1,7,10,0,0.0,124.0,9.6,15.0,124.0,97.37,80.87
2017,1,7,10,15,9.5,143.0,9.3,15.0,147.5,111.01,92.76
2017,1,7,10,30,19.0,162.0,9.0,15.0,171.0,124.86,99.98
2017,1,7,10,45,26.5,174.5,8.75,15.0,187.0,137.13,109.33
2017,1,7,11,0,34.0,187.0,8.5,15.0,203.0,146.68,116.59
2017,1,7,11,15,44.5,197.5,8.2,15.0,219.0,160.92,127.87
2017,1,7,11,30,55.0,208.0,7.9,15.0,235.0,176.47,140.47
2017,1,7,11,45,27.5,145.5,7.6,15.0,159.0,126.99,100.49
2017,1,7,12,0,0.0,83.0,7.3,15.0,83.0,68.94,52.69
2017,1,7,12,15,0.0,122.0,7.2,15.0,122.0,101.11,79.71
2017,1,7,12,30,0.0,161.0,7.1,15.0,161.0,133.93,107.11
2017,1,7,12,45,0.0,126.0,7.0,15.0,126.0,105.12,83.07
2017,1,7,13,0,0.0,91.0,6.9,15.0,91.0,75.68,58.41
2017,1,7,13,15,0.0,106.0,6.75,15.0,106.0,88.62,69.36
2017,1,7,13,30,0.0,121.0,6.6,15.0,121.0,102.07,80.73
2017,1,7,13,45,0.0,90.0,6.5,15.0,90.0,75.08,58.09
2017,1,7,14,0,0.0,59.0,6.4,15.0,59.0,48.87,35.98
2017,1,7,14,15,24.5,107.5,6.2,14.5,117.5,113.16,91.15
2017,1,7,14,30,49.0,156.0,6.0,14.0,176.0,184.26,151.76
2017,1,7,14,45,46.5,143.0,5.85,14.0,160.5,173.2,142.63
2017,1,7,15,0,44.0,130.0,5.7,14.0,145.0,161.8,133.2
2017,1,7,15,15,38.0,114.5,5.4,14.0,126.5,144.53,118.55
2017,1,7,15,30,32.0,99.0,5.1,14.0,108.0,126.78,103.29
2017,1,7,15,45,25.5,82.5,4.8,14.0,89.0,106.8,85.89
2017,1,7,16,0,19.0,66.0,4.5,14.0,70.0,86.2,67.74
2017,1,7,16,15,9.5,49.0,4.1,13.5,51.0,54.76,40.37
2017,1,7,16,30,0.0,32.0,3.7,13.0,32.0,30.6,18.74
2017,1,7,16,45,0.0,16.0,3.35,13.0,16.0,13.21,0.0
2017,1,7,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,9.0,14.5,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,10.6,15.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,11.2,15.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,11.85,15.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,12.5,15.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,12.4,15.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,12.3,15.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,12.25,15.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,12.1,15.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,12.0,15.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,11.85,15.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,11.7,15.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,11.65,15.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,11.6,15.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,11.45,15.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,11.3,15.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,2.0,11.25,15.0,2.0,1.64,0.0
2017,1,8,8,0,0.0,4.0,11.2,15.0,4.0,3.28,0.0
2017,1,8,8,15,0.0,7.0,11.2,15.0,7.0,5.74,0.0
2017,1,8,8,30,0.0,10.0,11.2,15.0,10.0,8.21,1.57
2017,1,8,8,45,0.0,13.0,11.25,15.0,13.0,10.68,3.84
2017,1,8,9,0,0.0,16.0,11.3,15.0,16.0,13.16,6.09
2017,1,8,9,15,0.0,19.0,11.35,15.0,19.0,15.64,8.33
2017,1,8,9,30,0.0,22.0,11.4,15.0,22.0,18.13,10.56
2017,1,8,9,45,0.0,24.5,11.5,15.0,24.5,20.2,12.4
2017,1,8,10,0,0.0,27.0,11.6,15.0,27.0,22.27,14.23
2017,1,8,10,15,0.0,29.0,11.85,15.0,29.0,23.94,15.68
2017,1,8,10,30,0.0,31.0,12.1,15.0,31.0,25.6,16.18
2017,1,8,10,45,0.0,23.5,12.4,15.0,23.5,19.4,10.87
2017,1,8,11,0,0.0,16.0,12.7,15.0,16.0,13.2,5.58
2017,1,8,11,15,0.0,35.5,12.65,15.0,35.5,29.35,19.29
2017,1,8,11,30,0.0,55.0,12.6,15.0,55.0,45.56,33.0
2017,1,8,11,45,0.0,35.5,12.6,15.0,35.5,29.36,19.26
2017,1,8,12,0,0.0,16.0,12.6,15.0,16.0,13.21,5.56
2017,1,8,12,15,0.0,38.5,12.3,15.0,38.5,31.85,21.36
2017,1,8,12,30,0.0,61.0,12.0,15.0,61.0,50.57,37.2
2017,1,8,12,45,0.0,58.0,11.7,15.0,58.0,48.07,35.09
2017,1,8,13,0,0.0,55.0,11.4,15.0,55.0,45.56,33.0
2017,1,8,13,15,0.0,36.5,10.95,15.0,36.5,30.18,19.99
2017,1,8,13,30,0.0,18.0,10.5,15.0,18.0,14.86,6.99
2017,1,8,13,45,0.0,35.0,10.1,15.0,35.0,28.93,18.98
2017,1,8,14,0,0.0,52.0,9.7,15.0,52.0,43.04,31.02
2017,1,8,14,15,0.0,35.0,9.5,15.0,35.0,28.91,19.03
2017,1,8,14,30,0.0,18.0,9.3,15.0,18.0,14.84,7.04
2017,1,8,14,45,0.0,16.5,9.1,15.0,16.5,13.59,5.99
2017,1,8,15,0,0.0,15.0,8.9,15.0,15.0,12.35,4.93
2017,1,8,15,15,0.0,13.0,8.75,15.0,13.0,10.69,3.51
2017,1,8,15,30,0.0,11.0,8.6,15.0,11.0,9.04,2.09
2017,1,8,15,45,0.0,9.0,8.45,15.0,9.0,7.39,0.65
2017,1,8,16,0,0.0,7.0,8.3,15.0,7.0,5.74,0.0
2017,1,8,16,15,0.0,5.0,8.15,15.0,5.0,4.1,0.0
2017,1,8,16,30,0.0,3.0,8.0,15.0,3.0,2.46,0.0
2017,1,8,16,45,0.0,1.5,7.9,15.0,1.5,1.23,0.0
2017,1,8,17,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,6.4,14.5,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,9,7,45,47.0,18.0,3.3,12.5,22.0,14.27,0.0
2017,1,9,8,0,94.0,36.0,3.4,13.0,44.0,27.78,16.77
2017,1,9,8,15,144.5,52.5,3.45,13.0,73.5,39.98,29.15
2017,1,9,8,30,195.0,69.0,3.5,13.0,103.0,51.95,40.36
2017,1,9,8,45,229.5,84.0,3.6,13.0,134.5,62.6,50.25
2017,1,9,9,0,264.0,99.0,3.7,13.0,166.0,73.03,59.78
2017,1,9,9,15,285.5,112.5,3.7,13.0,195.5,82.16,68.02
2017,1,9,9,30,307.0,126.0,3.7,13.0,225.0,91.08,75.95
2017,1,9,9,45,348.0,131.0,3.75,13.0,255.0,94.73,79.12
2017,1,9,10,0,389.0,136.0,3.8,13.0,285.0,94.64,78.94
2017,1,9,10,15,367.0,151.5,3.9,13.0,300.5,107.56,90.23
2017,1,9,10,30,345.0,167.0,4.0,13.0,316.0,120.85,94.4
2017,1,9,10,45,303.5,183.0,4.15,13.5,319.0,151.89,112.14
2017,1,9,11,0,262.0,199.0,4.3,14.0,322.0,178.87,133.27
2017,1,9,11,15,530.0,146.5,4.45,14.0,406.0,207.88,145.59
2017,1,9,11,30,798.0,94.0,4.6,14.0,490.0,265.16,184.96
2017,1,9,11,45,431.0,156.5,4.75,14.0,371.0,250.88,190.18
2017,1,9,12,0,64.0,219.0,4.9,14.0,252.0,199.81,160.18
2017,1,9,12,15,69.0,221.0,5.0,14.0,256.5,209.59,168.71
2017,1,9,12,30,74.0,223.0,5.1,14.0,261.0,219.74,177.52
2017,1,9,12,45,62.5,216.5,5.2,14.0,248.0,215.37,174.52
2017,1,9,13,0,51.0,210.0,5.3,14.0,235.0,209.66,170.28
2017,1,9,13,15,25.5,156.5,5.3,14.0,169.0,151.49,122.33
2017,1,9,13,30,0.0,103.0,5.3,14.0,103.0,86.22,67.58
2017,1,9,13,45,0.0,108.0,5.35,14.0,108.0,90.93,71.68
2017,1,9,14,0,0.0,113.0,5.4,14.0,113.0,95.95,76.02
2017,1,9,14,15,0.0,105.5,5.35,13.5,105.5,89.73,71.01
2017,1,9,14,30,0.0,98.0,5.3,13.0,98.0,83.48,65.94
2017,1,9,14,45,0.0,89.0,5.3,13.0,89.0,75.77,59.46
2017,1,9,15,0,0.0,80.0,5.3,13.0,80.0,68.01,52.89
2017,1,9,15,15,0.0,70.0,5.2,13.0,70.0,59.22,45.37
2017,1,9,15,30,0.0,60.0,5.1,13.0,60.0,50.36,37.72
2017,1,9,15,45,0.0,49.5,5.1,13.0,49.5,40.97,29.54
2017,1,9,16,0,0.0,39.0,5.1,13.0,39.0,32.24,21.85
2017,1,9,16,15,0.0,28.5,5.05,13.0,28.5,23.52,14.14
2017,1,9,16,30,0.0,18.0,5.0,13.0,18.0,14.83,6.33
2017,1,9,16,45,0.0,10.5,5.0,13.0,10.5,8.63,0.0
2017,1,9,17,0,0.0,3.0,5.0,13.0,3.0,2.56,0.0
2017,1,9,17,15,0.0,1.5,5.05,13.0,1.5,0.0,0.0
2017,1,9,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,15.0,7.1,13.0,15.0,12.38,0.0
2017,1,10,8,0,0.0,30.0,7.2,13.0,30.0,24.26,13.96
2017,1,10,8,15,12.5,47.0,7.3,13.0,49.5,37.04,26.58
2017,1,10,8,30,25.0,64.0,7.4,13.0,69.0,49.65,38.32
2017,1,10,8,45,33.0,81.0,7.5,13.5,89.0,62.01,49.62
2017,1,10,9,0,41.0,98.0,7.6,14.0,109.0,74.13,60.55
2017,1,10,9,15,47.0,114.0,7.75,14.0,128.0,85.4,70.68
2017,1,10,9,30,53.0,130.0,7.9,14.0,147.0,96.43,80.48
2017,1,10,9,45,55.0,143.5,8.05,14.0,163.0,105.74,88.66
2017,1,10,10,0,57.0,157.0,8.2,14.0,179.0,114.84,96.58
2017,1,10,10,15,28.5,144.5,8.35,14.0,155.5,108.16,90.55
2017,1,10,10,30,0.0,132.0,8.5,14.0,132.0,104.41,83.24
2017,1,10,10,45,0.0,128.0,8.65,14.0,128.0,102.72,81.69
2017,1,10,11,0,0.0,124.0,8.8,14.0,124.0,100.56,79.77
2017,1,10,11,15,0.0,92.0,8.85,14.0,92.0,76.15,59.09
2017,1,10,11,30,0.0,60.0,8.9,14.0,60.0,49.73,36.67
2017,1,10,11,45,0.0,87.5,9.0,14.0,87.5,72.67,56.07
2017,1,10,12,0,0.0,115.0,9.1,14.0,115.0,95.12,74.97
2017,1,10,12,15,0.0,64.5,9.05,14.0,64.5,53.49,39.81
2017,1,10,12,30,0.0,14.0,9.0,14.0,14.0,11.56,4.19
2017,1,10,12,45,0.0,14.0,9.0,14.0,14.0,11.56,4.19
2017,1,10,13,0,0.0,14.0,9.0,14.0,14.0,11.56,4.2
2017,1,10,13,15,0.0,45.5,9.15,14.0,45.5,37.66,26.45
2017,1,10,13,30,0.0,77.0,9.3,14.0,77.0,63.91,48.77
2017,1,10,13,45,0.0,45.5,9.5,14.0,45.5,37.65,26.49
2017,1,10,14,0,0.0,14.0,9.7,14.0,14.0,11.54,4.22
2017,1,10,14,15,0.0,14.5,9.75,14.0,14.5,11.95,4.59
2017,1,10,14,30,0.0,15.0,9.8,14.0,15.0,12.36,4.95
2017,1,10,14,45,0.0,13.5,9.95,14.0,13.5,11.12,3.9
2017,1,10,15,0,0.0,12.0,10.1,14.0,12.0,9.87,2.84
2017,1,10,15,15,0.0,10.5,10.2,14.0,10.5,8.63,1.77
2017,1,10,15,30,0.0,9.0,10.3,14.0,9.0,7.4,0.7
2017,1,10,15,45,0.0,7.0,10.4,14.0,7.0,5.75,0.0
2017,1,10,16,0,0.0,5.0,10.5,14.0,5.0,4.1,0.0
2017,1,10,16,15,0.0,3.5,10.5,14.0,3.5,2.87,0.0
2017,1,10,16,30,0.0,2.0,10.5,14.0,2.0,1.64,0.0
2017,1,10,16,45,0.0,1.0,10.55,14.0,1.0,0.82,0.0
2017,1,10,17,0,0.0,0.0,10.6,14.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,10.4,14.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,10.35,14.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,11,7,45,155.0,16.5,4.85,11.5,31.0,13.42,0.0
2017,1,11,8,0,310.0,33.0,4.9,12.0,62.0,27.42,16.68
2017,1,11,8,15,408.5,42.0,4.95,12.0,101.5,34.39,24.43
2017,1,11,8,30,507.0,51.0,5.0,12.0,141.0,41.36,31.16
2017,1,11,8,45,566.0,57.0,5.05,12.0,182.0,45.57,35.26
2017,1,11,9,0,625.0,63.0,5.1,12.0,223.0,49.81,39.25
2017,1,11,9,15,664.5,67.0,5.05,12.0,261.5,52.34,41.6
2017,1,11,9,30,704.0,71.0,5.0,12.0,300.0,54.91,43.92
2017,1,11,9,45,551.5,103.5,4.95,12.0,294.5,77.25,63.89
2017,1,11,10,0,399.0,136.0,4.9,12.0,289.0,94.65,79.29
2017,1,11,10,15,550.5,113.0,4.85,12.0,342.0,81.49,67.45
2017,1,11,10,30,702.0,90.0,4.8,12.0,395.0,72.88,51.32
2017,1,11,10,45,607.0,121.5,4.8,12.0,395.5,131.27,84.77
2017,1,11,11,0,512.0,153.0,4.8,12.0,396.0,177.33,122.0
2017,1,11,11,15,437.5,176.0,4.7,12.0,388.0,212.68,154.73
2017,1,11,11,30,363.0,199.0,4.6,12.0,380.0,240.33,182.48
2017,1,11,11,45,474.5,174.0,4.5,12.0,415.0,276.82,211.37
2017,1,11,12,0,586.0,149.0,4.4,12.0,450.0,324.31,250.84
2017,1,11,12,15,499.5,172.5,4.25,12.0,429.5,339.99,268.91
2017,1,11,12,30,413.0,196.0,4.1,12.0,409.0,351.16,281.87
2017,1,11,12,45,443.5,186.5,3.95,12.0,412.0,379.55,306.92
2017,1,11,13,0,474.0,177.0,3.8,12.0,415.0,408.54,332.33
2017,1,11,13,15,429.0,180.5,3.7,11.5,392.0,410.27,336.25
2017,1,11,13,30,384.0,184.0,3.6,11.0,369.0,398.13,328.69
2017,1,11,13,45,396.5,173.0,3.5,11.0,356.0,421.24,348.86
2017,1,11,14,0,409.0,162.0,3.4,11.0,343.0,433.45,360.15
2017,1,11,14,15,483.0,136.5,3.3,11.0,338.0,467.97,390.15
2017,1,11,14,30,557.0,111.0,3.2,11.0,333.0,508.33,424.47
2017,1,11,14,45,536.0,106.0,3.15,11.0,304.5,501.09,419.51
2017,1,11,15,0,515.0,101.0,3.1,11.0,276.0,485.41,407.85
2017,1,11,15,15,494.0,91.0,2.85,11.0,243.0,467.55,393.53
2017,1,11,15,30,473.0,81.0,2.6,11.0,210.0,447.31,376.65
2017,1,11,15,45,435.0,71.5,2.35,11.0,175.0,413.98,348.1
2017,1,11,16,0,397.0,62.0,2.1,11.0,140.0,379.19,317.17
2017,1,11,16,15,343.5,49.5,1.95,11.0,105.0,328.57,271.97
2017,1,11,16,30,290.0,37.0,1.8,11.0,70.0,279.6,224.12
