Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,16,45,145.0,25.0,1.65,11.0,41.5,160.44,90.56
2017,1,11,17,0,0.0,13.0,1.5,11.0,13.0,11.1,0.0
2017,1,11,17,15,0.0,6.5,1.45,11.0,6.5,0.0,0.0
2017,1,11,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,12,7,45,40.0,17.5,3.55,8.0,21.5,14.26,0.0
2017,1,12,8,0,80.0,35.0,3.7,8.0,43.0,27.07,16.81
2017,1,12,8,15,119.0,52.5,3.7,8.0,71.0,39.91,29.77
2017,1,12,8,30,158.0,70.0,3.7,8.0,99.0,52.46,41.69
2017,1,12,8,45,193.5,86.0,3.75,8.5,130.0,63.72,52.19
2017,1,12,9,0,229.0,102.0,3.8,9.0,161.0,74.73,62.27
2017,1,12,9,15,245.0,117.0,3.7,9.0,189.5,84.69,71.36
2017,1,12,9,30,261.0,132.0,3.6,9.0,218.0,94.39,80.09
2017,1,12,9,45,290.5,140.0,3.55,9.0,245.0,99.71,84.79
2017,1,12,10,0,320.0,148.0,3.5,9.0,272.0,104.93,89.34
2017,1,12,10,15,552.5,116.0,3.4,9.0,349.0,83.69,70.17
2017,1,12,10,30,785.0,84.0,3.3,9.0,426.0,75.96,53.94
2017,1,12,10,45,611.5,127.5,3.2,9.0,402.5,136.1,89.57
2017,1,12,11,0,438.0,171.0,3.1,9.0,379.0,180.44,128.99
2017,1,12,11,15,433.0,180.5,3.0,9.0,392.0,215.14,158.19
2017,1,12,11,30,428.0,190.0,2.9,9.0,405.0,249.08,188.53
2017,1,12,11,45,312.5,212.0,2.85,9.0,370.0,259.29,203.4
2017,1,12,12,0,197.0,234.0,2.8,9.0,335.0,256.84,206.39
2017,1,12,12,15,198.5,233.5,2.8,9.0,336.0,270.97,219.44
2017,1,12,12,30,200.0,233.0,2.8,9.0,337.0,284.69,232.0
2017,1,12,12,45,542.0,153.0,2.85,9.5,428.5,394.87,320.8
2017,1,12,13,0,884.0,73.0,2.9,10.0,520.0,515.24,418.05
2017,1,12,13,15,878.0,72.0,2.9,10.0,506.0,544.03,443.85
2017,1,12,13,30,872.0,71.0,2.9,10.0,492.0,569.84,467.24
2017,1,12,13,45,863.5,69.5,2.95,10.0,471.0,590.6,486.39
2017,1,12,14,0,855.0,68.0,3.0,10.0,450.0,608.13,502.68
2017,1,12,14,15,657.0,100.0,3.0,10.0,382.5,546.74,454.62
2017,1,12,14,30,459.0,132.0,3.0,10.0,315.0,461.95,386.73
2017,1,12,14,45,622.5,95.5,3.0,10.0,321.5,548.77,459.96
2017,1,12,15,0,786.0,59.0,3.0,10.0,328.0,624.53,522.64
2017,1,12,15,15,754.0,56.0,2.9,9.5,289.5,608.02,510.03
2017,1,12,15,30,722.0,53.0,2.8,9.0,251.0,588.2,494.62
2017,1,12,15,45,669.5,49.0,2.75,9.0,209.5,549.95,462.78
2017,1,12,16,0,617.0,45.0,2.7,9.0,168.0,508.97,427.26
2017,1,12,16,15,538.0,38.5,2.6,9.0,127.0,444.93,370.91
2017,1,12,16,30,459.0,32.0,2.5,9.0,86.0,388.64,315.26
2017,1,12,16,45,314.0,22.5,2.4,9.0,51.5,272.62,170.36
2017,1,12,17,0,169.0,13.0,2.3,9.0,17.0,119.73,0.0
2017,1,12,17,15,84.5,6.5,2.25,9.0,8.5,0.0,0.0
2017,1,12,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,13,7,45,223.0,13.5,3.5,8.5,35.0,11.86,0.0
2017,1,13,8,0,446.0,27.0,3.5,9.0,70.0,24.42,14.62
2017,1,13,8,15,533.5,34.0,3.5,9.0,111.5,30.46,21.33
2017,1,13,8,30,621.0,41.0,3.5,9.0,153.0,36.5,27.24
2017,1,13,8,45,676.0,45.0,3.5,9.0,196.0,39.72,30.45
2017,1,13,9,0,731.0,49.0,3.5,9.0,239.0,43.0,33.58
2017,1,13,9,15,765.0,52.5,3.45,9.0,278.5,45.73,36.13
2017,1,13,9,30,799.0,56.0,3.4,9.0,318.0,48.47,38.61
2017,1,13,9,45,825.0,57.5,3.4,9.5,354.0,49.55,39.48
2017,1,13,10,0,851.0,59.0,3.4,10.0,390.0,56.67,45.77
2017,1,13,10,15,867.0,60.5,3.5,10.0,419.5,58.21,47.08
2017,1,13,10,30,883.0,62.0,3.6,10.0,449.0,68.25,46.31
2017,1,13,10,45,894.5,63.0,3.7,10.5,472.5,120.05,65.36
2017,1,13,11,0,906.0,64.0,3.8,11.0,496.0,172.12,100.41
2017,1,13,11,15,912.5,64.5,3.85,11.0,512.0,222.94,142.85
2017,1,13,11,30,919.0,65.0,3.9,11.0,528.0,273.07,188.55
2017,1,13,11,45,922.5,65.5,3.95,11.5,537.0,321.44,233.9
2017,1,13,12,0,926.0,66.0,4.0,12.0,546.0,368.43,278.06
2017,1,13,12,15,926.5,66.0,4.0,12.0,547.0,412.25,319.61
2017,1,13,12,30,927.0,66.0,4.0,12.0,548.0,454.01,358.69
2017,1,13,12,45,924.5,65.5,4.0,12.0,541.0,491.7,393.7
2017,1,13,13,0,922.0,65.0,4.0,12.0,534.0,526.75,425.81
2017,1,13,13,15,916.5,64.5,3.9,12.0,520.0,557.49,453.59
2017,1,13,13,30,911.0,64.0,3.8,12.0,506.0,585.19,478.35
2017,1,13,13,45,900.5,63.0,3.75,12.5,484.5,606.29,496.64
2017,1,13,14,0,890.0,62.0,3.7,13.0,463.0,623.97,511.82
2017,1,13,14,15,875.5,60.5,3.55,13.0,434.5,635.11,522.19
2017,1,13,14,30,861.0,59.0,3.4,13.0,406.0,642.71,529.5
2017,1,13,14,45,839.5,57.0,3.3,13.0,372.0,641.58,529.88
2017,1,13,15,0,818.0,55.0,3.2,13.0,338.0,642.79,531.3
2017,1,13,15,15,787.0,52.5,3.0,12.5,299.0,627.84,520.17
2017,1,13,15,30,756.0,50.0,2.8,12.0,260.0,609.55,505.87
2017,1,13,15,45,708.5,46.0,2.65,12.0,218.0,574.82,476.98
2017,1,13,16,0,661.0,42.0,2.5,12.0,176.0,537.41,444.54
2017,1,13,16,15,585.5,36.5,2.55,11.5,134.0,476.76,392.97
2017,1,13,16,30,510.0,31.0,2.6,11.0,92.0,414.75,335.26
2017,1,13,16,45,372.0,22.0,2.7,11.0,56.0,304.46,200.32
2017,1,13,17,0,234.0,13.0,2.8,11.0,20.0,162.07,0.0
2017,1,13,17,15,117.0,6.5,2.85,11.0,10.0,0.0,0.0
2017,1,13,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,14,7,45,199.5,15.0,2.8,9.0,34.0,12.14,0.0
2017,1,14,8,0,399.0,30.0,2.9,9.0,68.0,24.89,15.1
2017,1,14,8,15,489.0,37.5,2.85,9.0,109.0,30.74,21.61
2017,1,14,8,30,579.0,45.0,2.8,9.0,150.0,36.61,27.36
2017,1,14,8,45,633.5,50.0,2.8,9.5,192.0,43.8,34.09
2017,1,14,9,0,688.0,55.0,2.8,10.0,234.0,47.75,37.75
2017,1,14,9,15,724.0,58.5,2.75,10.0,273.5,50.31,40.13
2017,1,14,9,30,760.0,62.0,2.7,10.0,313.0,52.89,42.47
2017,1,14,9,45,784.0,65.0,2.65,10.5,348.5,54.98,44.21
2017,1,14,10,0,808.0,68.0,2.6,11.0,384.0,57.07,45.94
2017,1,14,10,15,825.5,70.0,2.55,11.0,414.0,58.33,46.99
2017,1,14,10,30,843.0,72.0,2.5,11.0,444.0,68.17,46.25
2017,1,14,10,45,854.5,73.5,2.5,11.5,467.0,119.16,65.63
2017,1,14,11,0,866.0,75.0,2.5,12.0,490.0,170.57,100.28
2017,1,14,11,15,873.5,76.0,2.5,12.0,506.5,221.06,142.07
2017,1,14,11,30,881.0,77.0,2.5,12.0,523.0,274.67,189.93
2017,1,14,11,45,884.0,77.5,2.55,12.5,532.0,321.5,233.26
2017,1,14,12,0,887.0,78.0,2.6,13.0,541.0,366.96,275.4
2017,1,14,12,15,887.5,78.0,2.55,13.0,542.0,409.48,314.98
2017,1,14,12,30,888.0,78.0,2.5,13.0,543.0,450.03,352.16
2017,1,14,12,45,889.5,76.5,2.5,13.0,537.0,487.46,386.13
2017,1,14,13,0,891.0,75.0,2.5,13.0,531.0,522.62,417.55
2017,1,14,13,15,885.0,74.0,2.45,13.0,517.0,551.9,443.58
2017,1,14,13,30,879.0,73.0,2.4,13.0,503.0,578.16,466.69
2017,1,14,13,45,868.0,72.5,2.4,13.0,481.5,602.57,487.96
2017,1,14,14,0,857.0,72.0,2.4,13.0,460.0,620.66,504.08
2017,1,14,14,15,841.5,70.0,2.4,13.0,432.0,630.76,513.87
2017,1,14,14,30,826.0,68.0,2.4,13.0,404.0,637.26,520.67
2017,1,14,14,45,803.5,65.5,2.4,13.0,370.0,634.95,520.47
2017,1,14,15,0,781.0,63.0,2.4,13.0,336.0,629.04,517.18
2017,1,14,15,15,749.0,60.0,2.35,12.5,297.5,612.53,505.65
2017,1,14,15,30,717.0,57.0,2.3,12.0,259.0,592.65,490.79
2017,1,14,15,45,667.5,52.5,2.25,12.0,217.0,555.71,460.74
2017,1,14,16,0,618.0,48.0,2.2,12.0,175.0,515.95,427.07
2017,1,14,16,15,541.0,41.5,2.3,11.5,133.0,460.32,379.77
2017,1,14,16,30,464.0,35.0,2.4,11.0,91.0,397.86,322.33
2017,1,14,16,45,232.0,27.5,2.5,11.0,55.5,228.3,155.92
2017,1,14,17,0,0.0,20.0,2.6,11.0,20.0,17.07,0.0
2017,1,14,17,15,0.0,10.0,2.7,11.0,10.0,8.54,0.0
2017,1,14,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,15,7,45,182.5,15.5,4.1,7.5,33.5,12.52,0.0
2017,1,15,8,0,365.0,31.0,4.3,8.0,67.0,25.65,15.87
2017,1,15,8,15,455.5,39.5,4.2,8.0,107.5,32.29,23.08
2017,1,15,8,30,546.0,48.0,4.1,8.0,148.0,38.9,29.53
2017,1,15,8,45,604.0,53.5,4.1,8.0,190.5,42.83,33.4
2017,1,15,9,0,662.0,59.0,4.1,8.0,233.0,46.79,37.17
2017,1,15,9,15,699.5,63.0,4.0,8.0,272.5,53.84,43.66
2017,1,15,9,30,737.0,67.0,3.9,8.0,312.0,56.72,46.28
2017,1,15,9,45,777.5,66.5,3.85,8.5,349.5,56.06,45.54
2017,1,15,10,0,818.0,66.0,3.8,9.0,387.0,55.61,44.97
2017,1,15,10,15,835.0,68.0,3.7,9.0,417.0,56.9,46.07
2017,1,15,10,30,852.0,70.0,3.6,9.0,447.0,67.06,45.42
2017,1,15,10,45,865.5,70.5,3.55,9.5,471.0,123.92,69.77
2017,1,15,11,0,879.0,71.0,3.5,10.0,495.0,174.72,104.06
2017,1,15,11,15,886.5,72.0,3.35,10.0,511.5,225.11,146.19
2017,1,15,11,30,894.0,73.0,3.2,10.0,528.0,274.97,191.51
2017,1,15,11,45,899.0,73.0,3.1,10.5,537.0,322.54,235.89
2017,1,15,12,0,904.0,73.0,3.0,11.0,546.0,368.88,279.12
2017,1,15,12,15,904.5,73.0,2.95,11.0,547.0,412.11,319.83
2017,1,15,12,30,905.0,73.0,2.9,11.0,548.0,453.34,358.06
2017,1,15,12,45,904.5,72.0,2.85,11.5,542.0,490.97,391.83
2017,1,15,13,0,904.0,71.0,2.8,12.0,536.0,526.15,422.72
2017,1,15,13,15,898.0,70.0,2.9,12.0,522.0,555.84,449.78
2017,1,15,13,30,892.0,69.0,3.0,12.0,508.0,582.48,473.94
2017,1,15,13,45,882.5,68.0,3.2,12.0,486.5,603.95,494.0
2017,1,15,14,0,873.0,67.0,3.4,12.0,465.0,622.1,511.16
2017,1,15,14,15,859.0,65.5,3.45,12.0,437.5,633.48,522.32
2017,1,15,14,30,845.0,64.0,3.5,12.0,410.0,646.57,534.41
2017,1,15,14,45,824.0,62.0,3.55,12.0,376.5,646.13,535.82
2017,1,15,15,0,803.0,60.0,3.6,12.0,343.0,642.1,533.97
2017,1,15,15,15,773.0,57.0,3.45,11.5,304.0,627.16,523.13
2017,1,15,15,30,743.0,54.0,3.3,11.0,265.0,608.86,509.09
2017,1,15,15,45,697.5,50.0,3.2,11.0,223.5,575.39,481.34
2017,1,15,16,0,652.0,46.0,3.1,11.0,182.0,539.1,449.94
2017,1,15,16,15,578.5,39.5,3.1,10.5,139.5,478.28,397.9
2017,1,15,16,30,505.0,33.0,3.1,10.0,97.0,416.1,340.68
2017,1,15,16,45,373.5,24.0,3.1,10.0,60.5,312.16,223.3
2017,1,15,17,0,242.0,15.0,3.1,10.0,24.0,170.17,0.0
2017,1,15,17,15,121.0,7.5,3.05,10.0,12.0,83.21,0.0
2017,1,15,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,16,7,45,227.5,14.0,4.1,7.0,37.0,12.29,0.0
2017,1,16,8,0,455.0,28.0,4.2,7.0,74.0,25.33,15.77
2017,1,16,8,15,541.0,35.0,4.15,7.0,116.0,31.34,22.36
2017,1,16,8,30,627.0,42.0,4.1,7.0,158.0,37.36,28.28
2017,1,16,8,45,678.5,46.5,4.1,7.5,200.5,40.97,31.79
2017,1,16,9,0,730.0,51.0,4.1,8.0,243.0,44.62,35.2
2017,1,16,9,15,763.5,54.5,3.95,8.0,283.5,47.29,37.7
2017,1,16,9,30,797.0,58.0,3.8,8.0,324.0,49.98,40.14
2017,1,16,9,45,819.0,60.5,3.65,8.5,359.5,51.76,41.63
2017,1,16,10,0,841.0,63.0,3.5,9.0,395.0,53.55,43.1
2017,1,16,10,15,856.5,65.0,3.4,9.0,425.0,61.33,50.06
2017,1,16,10,30,872.0,67.0,3.3,9.0,455.0,72.26,49.53
2017,1,16,10,45,789.0,85.0,3.25,9.5,450.5,123.61,72.11
2017,1,16,11,0,706.0,103.0,3.2,10.0,446.0,167.6,105.69
2017,1,16,11,15,804.0,87.5,3.25,10.0,489.5,218.7,144.45
2017,1,16,11,30,902.0,72.0,3.3,10.0,533.0,276.65,192.69
2017,1,16,11,45,904.0,72.5,3.4,10.5,541.5,324.26,237.41
2017,1,16,12,0,906.0,73.0,3.5,11.0,550.0,370.37,280.84
2017,1,16,12,15,906.5,73.0,3.6,11.0,551.0,413.78,322.05
2017,1,16,12,30,907.0,73.0,3.7,11.0,552.0,455.19,360.87
2017,1,16,12,45,897.5,75.0,3.8,11.5,544.5,491.78,394.39
2017,1,16,13,0,888.0,77.0,3.9,12.0,537.0,525.41,424.62
2017,1,16,13,15,881.5,76.0,3.9,12.0,522.5,554.55,451.21
2017,1,16,13,30,875.0,75.0,3.9,12.0,508.0,580.65,474.85
2017,1,16,13,45,865.0,74.0,3.9,12.0,487.0,605.24,496.74
2017,1,16,14,0,855.0,73.0,3.9,12.0,466.0,623.49,513.37
2017,1,16,14,15,840.0,71.0,3.85,12.0,438.0,634.03,523.59
2017,1,16,14,30,825.0,69.0,3.8,12.0,410.0,640.96,530.75
2017,1,16,14,45,805.5,66.0,3.75,12.0,376.5,640.17,531.63
2017,1,16,15,0,786.0,63.0,3.7,12.0,343.0,635.82,529.34
2017,1,16,15,15,755.0,60.0,3.55,11.5,304.0,620.07,517.9
2017,1,16,15,30,724.0,57.0,3.4,11.0,265.0,600.95,503.26
2017,1,16,15,45,682.0,52.0,3.25,11.0,224.0,568.64,476.32
2017,1,16,16,0,640.0,47.0,3.1,11.0,183.0,533.56,445.86
2017,1,16,16,15,567.0,40.5,3.05,11.0,140.5,472.99,393.34
2017,1,16,16,30,494.0,34.0,3.0,11.0,98.0,411.02,336.25
2017,1,16,16,45,371.5,24.5,3.0,11.0,61.5,322.95,236.17
2017,1,16,17,0,249.0,15.0,3.0,11.0,25.0,200.35,0.0
2017,1,16,17,15,124.5,7.5,2.95,10.5,12.5,85.73,0.0
2017,1,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,17,7,45,24.5,17.5,2.3,7.5,20.0,14.32,0.0
2017,1,17,8,0,49.0,35.0,2.2,8.0,40.0,27.62,17.74
2017,1,17,8,15,67.0,53.0,2.2,8.0,63.5,40.89,30.8
2017,1,17,8,30,85.0,71.0,2.2,8.0,87.0,53.85,43.05
2017,1,17,8,45,96.0,89.0,2.2,8.5,111.0,66.47,54.74
2017,1,17,9,0,107.0,107.0,2.2,9.0,135.0,78.78,65.95
2017,1,17,9,15,116.0,123.0,2.35,9.0,158.0,89.59,75.76
2017,1,17,9,30,125.0,139.0,2.5,9.0,181.0,100.13,85.19
2017,1,17,9,45,218.0,146.5,2.7,9.5,229.5,102.92,87.42
2017,1,17,10,0,311.0,154.0,2.9,10.0,278.0,108.45,92.06
2017,1,17,10,15,429.5,143.5,3.05,10.0,328.0,98.59,83.14
2017,1,17,10,30,548.0,133.0,3.2,10.0,378.0,99.3,74.99
2017,1,17,10,45,615.5,122.0,3.4,10.0,410.5,132.74,85.83
2017,1,17,11,0,683.0,111.0,3.6,10.0,443.0,171.02,109.58
2017,1,17,11,15,746.5,106.5,3.5,10.0,481.0,219.62,147.77
2017,1,17,11,30,810.0,102.0,3.4,10.0,519.0,277.27,196.75
2017,1,17,11,45,817.5,102.0,3.35,10.5,528.5,323.13,239.12
2017,1,17,12,0,825.0,102.0,3.3,11.0,538.0,368.21,280.79
2017,1,17,12,15,826.0,102.0,3.15,11.0,539.5,409.85,319.61
2017,1,17,12,30,827.0,102.0,3.0,11.0,541.0,449.71,356.14
2017,1,17,12,45,839.0,96.5,2.85,11.0,537.5,487.49,390.1
2017,1,17,13,0,851.0,91.0,2.7,11.0,534.0,523.7,422.04
2017,1,17,13,15,696.0,124.0,2.45,11.0,480.0,507.65,411.8
2017,1,17,13,30,541.0,157.0,2.2,11.0,426.0,473.68,386.4
2017,1,17,13,45,549.5,147.0,1.95,11.5,411.0,489.74,399.85
2017,1,17,14,0,558.0,137.0,1.7,12.0,396.0,503.92,411.09
2017,1,17,14,15,474.0,144.0,1.55,12.0,355.0,474.77,388.49
2017,1,17,14,30,390.0,151.0,1.4,12.0,314.0,440.62,361.67
2017,1,17,14,45,420.0,133.0,1.25,12.0,295.0,452.6,372.43
2017,1,17,15,0,450.0,115.0,1.1,12.0,276.0,462.79,381.19
2017,1,17,15,15,415.0,109.0,1.0,11.5,244.5,439.84,363.62
2017,1,17,15,30,380.0,103.0,0.9,11.0,213.0,414.85,344.07
2017,1,17,15,45,345.5,90.5,0.85,11.0,179.0,380.6,316.21
2017,1,17,16,0,311.0,78.0,0.8,11.0,145.0,344.86,286.13
2017,1,17,16,15,267.0,63.0,0.9,11.0,111.0,298.16,246.32
2017,1,17,16,30,223.0,48.0,1.0,11.0,77.0,251.01,203.96
2017,1,17,16,45,111.5,34.0,1.1,11.0,48.5,145.43,106.21
2017,1,17,17,0,0.0,20.0,1.2,11.0,20.0,21.41,0.0
2017,1,17,17,15,0.0,10.0,1.3,11.0,10.0,8.54,0.0
2017,1,17,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,3.0,6.2,12.0,3.0,2.46,0.0
2017,1,18,8,0,0.0,6.0,6.5,12.0,6.0,4.92,0.0
2017,1,18,8,15,0.0,10.5,6.75,12.0,10.5,8.62,1.93
2017,1,18,8,30,0.0,15.0,7.0,12.0,15.0,12.33,5.36
2017,1,18,8,45,0.0,19.5,7.3,12.5,19.5,16.05,8.77
2017,1,18,9,0,0.0,24.0,7.6,13.0,24.0,19.77,12.15
2017,1,18,9,15,0.0,28.0,7.7,13.0,28.0,23.08,15.15
2017,1,18,9,30,0.0,32.0,7.8,13.0,32.0,26.4,18.14
2017,1,18,9,45,0.0,34.0,7.95,13.0,34.0,28.07,19.61
2017,1,18,10,0,0.0,36.0,8.1,13.0,36.0,29.74,21.06
2017,1,18,10,15,0.0,33.0,8.25,13.0,33.0,27.26,18.8
2017,1,18,10,30,0.0,30.0,8.4,13.0,30.0,24.78,15.62
2017,1,18,10,45,0.0,48.5,8.6,13.0,48.5,40.14,28.73
2017,1,18,11,0,0.0,67.0,8.8,13.0,67.0,55.56,41.82
2017,1,18,11,15,0.0,64.5,9.0,13.0,64.5,53.49,40.0
2017,1,18,11,30,0.0,62.0,9.2,13.0,62.0,51.41,38.19
2017,1,18,11,45,0.0,47.5,9.4,13.0,47.5,39.34,27.9
2017,1,18,12,0,0.0,33.0,9.6,13.0,33.0,27.3,17.64
2017,1,18,12,15,0.0,21.5,9.8,13.0,21.5,17.77,9.51
2017,1,18,12,30,0.0,10.0,10.0,13.0,10.0,8.26,1.39
2017,1,18,12,45,0.0,15.0,10.25,13.0,15.0,12.39,4.92
2017,1,18,13,0,0.0,20.0,10.5,13.0,20.0,16.53,8.46
2017,1,18,13,15,0.0,17.5,10.6,13.0,17.5,14.45,6.7
2017,1,18,13,30,0.0,15.0,10.7,13.0,15.0,12.38,4.94
2017,1,18,13,45,0.0,12.0,10.85,13.0,12.0,9.9,2.82
2017,1,18,14,0,0.0,9.0,11.0,13.0,9.0,7.42,0.7
2017,1,18,14,15,0.0,7.5,11.05,13.0,7.5,6.18,0.0
2017,1,18,14,30,0.0,6.0,11.1,13.0,6.0,4.94,0.0
2017,1,18,14,45,0.0,6.5,11.2,13.0,6.5,5.35,0.0
2017,1,18,15,0,0.0,7.0,11.3,13.0,7.0,5.76,0.0
2017,1,18,15,15,0.0,6.5,11.15,13.0,6.5,5.34,0.0
2017,1,18,15,30,0.0,6.0,11.0,13.0,6.0,4.93,0.0
2017,1,18,15,45,0.0,5.0,10.9,13.0,5.0,4.11,0.0
2017,1,18,16,0,0.0,4.0,10.8,13.0,4.0,3.28,0.0
2017,1,18,16,15,0.0,3.0,10.65,13.0,3.0,2.46,0.0
2017,1,18,16,30,0.0,2.0,10.5,13.0,2.0,1.64,0.0
2017,1,18,16,45,0.0,1.0,10.4,13.0,1.0,0.82,0.0
2017,1,18,17,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2017,1,18,17,15,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2017,1,18,17,30,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,19,7,45,0.0,11.5,4.5,12.0,11.5,9.46,0.0
2017,1,19,8,0,0.0,23.0,4.7,12.0,23.0,18.98,10.31
2017,1,19,8,15,0.0,38.0,4.7,12.0,38.0,31.18,21.79
2017,1,19,8,30,0.0,53.0,4.7,12.0,53.0,42.95,32.69
2017,1,19,8,45,0.0,69.5,4.75,12.0,69.5,55.64,44.35
2017,1,19,9,0,0.0,86.0,4.8,12.0,86.0,68.16,55.74
2017,1,19,9,15,0.0,101.5,4.7,12.0,101.5,79.85,66.26
2017,1,19,9,30,0.0,117.0,4.6,12.0,117.0,91.4,76.53
2017,1,19,9,45,0.0,74.0,4.6,12.5,74.0,61.21,49.38
2017,1,19,10,0,0.0,31.0,4.6,13.0,31.0,25.59,17.36
2017,1,19,10,15,283.5,81.0,4.6,13.0,209.5,56.0,44.51
2017,1,19,10,30,567.0,131.0,4.6,13.0,388.0,100.48,74.54
2017,1,19,10,45,669.5,117.0,4.6,13.0,435.5,133.92,83.71
2017,1,19,11,0,772.0,103.0,4.6,13.0,483.0,177.72,110.01
2017,1,19,11,15,781.0,104.5,4.5,13.0,500.0,225.63,149.88
2017,1,19,11,30,790.0,106.0,4.4,13.0,517.0,277.32,195.95
2017,1,19,11,45,808.0,102.0,4.35,13.0,528.5,322.05,237.21
2017,1,19,12,0,826.0,98.0,4.3,13.0,540.0,366.87,278.79
2017,1,19,12,15,827.0,98.0,4.2,13.0,541.5,408.66,317.79
2017,1,19,12,30,828.0,98.0,4.1,13.0,543.0,448.66,354.55
2017,1,19,12,45,443.5,162.5,4.05,13.0,400.5,362.05,291.84
2017,1,19,13,0,59.0,227.0,4.0,13.0,258.0,228.45,185.29
2017,1,19,13,15,449.0,156.0,3.95,13.0,383.5,402.39,329.42
2017,1,19,13,30,839.0,85.0,3.9,13.0,509.0,578.27,471.81
2017,1,19,13,45,698.0,113.0,3.85,13.0,456.0,552.69,452.47
2017,1,19,14,0,557.0,141.0,3.8,13.0,403.0,509.59,419.42
2017,1,19,14,15,536.0,136.0,3.75,12.5,376.0,508.29,420.88
2017,1,19,14,30,515.0,131.0,3.7,12.0,349.0,504.06,419.57
2017,1,19,14,45,449.5,130.0,3.65,12.0,309.0,471.21,393.79
2017,1,19,15,0,384.0,129.0,3.6,12.0,269.0,434.89,364.73
2017,1,19,15,15,359.5,119.0,3.45,12.0,239.0,414.35,348.51
2017,1,19,15,30,335.0,109.0,3.3,12.0,209.0,391.85,330.13
2017,1,19,15,45,305.5,95.5,3.2,12.0,176.0,359.94,303.45
2017,1,19,16,0,276.0,82.0,3.1,12.0,143.0,326.56,274.66
2017,1,19,16,15,238.5,66.0,3.05,12.0,110.5,283.21,236.49
2017,1,19,16,30,201.0,50.0,3.0,12.0,78.0,239.15,196.22
2017,1,19,16,45,100.5,36.0,2.95,12.0,50.0,140.35,105.88
2017,1,19,17,0,0.0,22.0,2.9,12.0,22.0,23.88,0.0
2017,1,19,17,15,0.0,11.0,2.95,12.0,11.0,9.39,0.0
2017,1,19,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,10.65,12.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,10.55,12.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,8.15,12.5,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,7.6,12.5,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,20,7,45,0.0,7.5,6.2,12.0,7.5,6.16,0.0
2017,1,20,8,0,0.0,15.0,6.0,12.0,15.0,12.34,4.76
2017,1,20,8,15,0.0,24.5,5.9,12.0,24.5,20.2,12.15
2017,1,20,8,30,0.0,34.0,5.8,12.0,34.0,28.07,19.45
2017,1,20,8,45,0.0,43.5,5.7,12.0,43.5,35.96,26.73
2017,1,20,9,0,0.0,53.0,5.6,12.0,53.0,43.87,33.95
2017,1,20,9,15,0.0,62.0,5.75,12.0,62.0,51.37,40.74
2017,1,20,9,30,0.0,71.0,5.9,12.0,71.0,58.63,47.23
2017,1,20,9,45,362.5,74.0,6.1,12.0,220.0,53.24,42.34
2017,1,20,10,0,725.0,77.0,6.3,12.0,369.0,62.82,50.84
2017,1,20,10,15,709.5,87.5,6.55,12.0,391.5,64.04,51.84
2017,1,20,10,30,694.0,98.0,6.8,12.0,414.0,79.96,55.79
2017,1,20,10,45,351.5,136.5,7.1,12.0,297.0,122.01,85.57
2017,1,20,11,0,9.0,175.0,7.4,12.0,180.0,139.43,112.64
2017,1,20,11,15,294.5,165.0,7.55,12.0,319.5,181.31,135.22
2017,1,20,11,30,580.0,155.0,7.7,12.0,459.0,260.95,192.3
2017,1,20,11,45,453.5,191.5,7.85,12.0,431.5,287.13,221.9
2017,1,20,12,0,327.0,228.0,8.0,12.0,404.0,298.99,237.95
2017,1,20,12,15,172.0,215.0,8.05,12.0,307.5,247.29,200.06
2017,1,20,12,30,17.0,202.0,8.1,12.0,211.0,174.89,142.22
2017,1,20,12,45,8.5,106.5,8.15,12.0,111.0,92.58,73.21
2017,1,20,13,0,0.0,11.0,8.2,12.0,11.0,9.08,2.12
2017,1,20,13,15,3.5,93.0,8.15,12.0,95.0,79.27,62.11
2017,1,20,13,30,7.0,175.0,8.1,12.0,179.0,153.67,125.11
2017,1,20,13,45,89.5,193.0,8.1,12.0,235.5,230.64,191.22
2017,1,20,14,0,172.0,211.0,8.1,12.0,292.0,318.15,265.91
2017,1,20,14,15,425.5,152.5,8.2,11.5,337.5,455.08,385.05
2017,1,20,14,30,679.0,94.0,8.3,11.0,383.0,581.69,495.21
2017,1,20,14,45,624.0,96.5,8.4,11.0,346.0,561.62,479.55
2017,1,20,15,0,569.0,99.0,8.5,11.0,309.0,537.32,460.23
2017,1,20,15,15,516.0,99.5,8.5,11.0,274.5,502.5,431.72
2017,1,20,15,30,463.0,100.0,8.5,11.0,240.0,472.79,406.56
2017,1,20,15,45,410.5,91.0,8.5,11.0,201.5,429.8,369.68
2017,1,20,16,0,358.0,82.0,8.5,11.0,163.0,385.34,330.42
2017,1,20,16,15,296.0,68.5,8.35,10.5,126.0,327.49,278.99
2017,1,20,16,30,234.0,55.0,8.2,10.0,89.0,269.66,225.86
2017,1,20,16,45,133.5,38.5,8.1,10.0,56.5,167.35,130.62
2017,1,20,17,0,33.0,22.0,8.0,10.0,24.0,57.31,2.45
2017,1,20,17,15,16.5,11.0,7.85,10.0,12.0,20.08,0.0
2017,1,20,17,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,21,7,45,46.0,25.0,4.6,11.5,30.0,19.79,3.58
2017,1,21,8,0,92.0,50.0,4.4,12.0,60.0,37.62,26.18
2017,1,21,8,15,170.0,68.5,4.35,12.0,97.5,51.02,39.26
2017,1,21,8,30,248.0,87.0,4.3,12.0,135.0,64.26,51.66
2017,1,21,8,45,349.0,93.0,4.25,12.0,178.5,68.63,55.97
2017,1,21,9,0,450.0,99.0,4.2,12.0,222.0,72.87,59.95
2017,1,21,9,15,353.0,117.0,4.15,12.0,223.0,83.68,69.67
2017,1,21,9,30,256.0,135.0,4.1,12.0,224.0,96.25,80.82
2017,1,21,9,45,318.5,141.5,4.05,12.5,263.5,100.94,84.7
2017,1,21,10,0,381.0,148.0,4.0,13.0,303.0,101.6,84.98
2017,1,21,10,15,433.5,150.0,4.05,13.0,339.0,102.48,85.61
2017,1,21,10,30,486.0,152.0,4.1,13.0,375.0,111.37,83.85
2017,1,21,10,45,427.0,174.5,4.15,13.0,377.5,154.06,109.02
2017,1,21,11,0,368.0,197.0,4.2,13.0,380.0,193.03,140.39
2017,1,21,11,15,306.5,215.0,4.35,13.0,371.0,219.03,164.74
2017,1,21,11,30,245.0,233.0,4.5,13.0,362.0,239.03,185.02
2017,1,21,11,45,200.5,241.0,4.65,13.0,348.0,249.96,197.03
2017,1,21,12,0,156.0,249.0,4.8,13.0,334.0,256.02,204.49
2017,1,21,12,15,107.5,242.0,4.95,13.0,301.0,241.46,194.52
2017,1,21,12,30,59.0,235.0,5.1,13.0,268.0,223.5,181.01
2017,1,21,12,45,43.5,223.0,5.25,13.0,247.0,211.92,172.01
2017,1,21,13,0,28.0,211.0,5.4,13.0,226.0,192.6,156.37
2017,1,21,13,15,26.0,204.5,5.4,12.5,218.5,188.56,153.59
2017,1,21,13,30,24.0,198.0,5.4,12.0,211.0,184.23,150.52
2017,1,21,13,45,23.5,191.0,5.45,12.0,203.0,180.12,147.37
2017,1,21,14,0,23.0,184.0,5.5,12.0,195.0,175.92,144.15
2017,1,21,14,15,11.5,158.5,5.5,12.0,164.0,146.38,119.38
2017,1,21,14,30,0.0,133.0,5.5,12.0,133.0,115.84,93.51
2017,1,21,14,45,0.0,99.0,5.55,12.0,99.0,84.37,66.9
2017,1,21,15,0,0.0,65.0,5.6,12.0,65.0,53.86,40.87
2017,1,21,15,15,0.0,57.5,5.75,12.0,57.5,47.6,35.54
2017,1,21,15,30,0.0,50.0,5.9,12.0,50.0,41.36,30.16
2017,1,21,15,45,0.0,42.0,6.05,12.0,42.0,34.7,24.38
2017,1,21,16,0,0.0,34.0,6.2,12.0,34.0,28.06,18.56
2017,1,21,16,15,0.0,26.0,6.35,12.0,26.0,21.43,12.7
2017,1,21,16,30,0.0,18.0,6.5,12.0,18.0,14.81,6.84
2017,1,21,16,45,0.0,11.5,6.7,12.0,11.5,9.45,1.92
2017,1,21,17,0,0.0,5.0,6.9,12.0,5.0,4.1,0.0
2017,1,21,17,15,0.0,2.5,7.0,12.0,2.5,2.13,0.0
2017,1,21,17,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,7.25,11.5,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,10.35,11.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,11.05,11.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,11.4,11.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,11.45,11.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,11.5,11.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,11.6,11.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,11.7,11.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,11.6,11.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,11.5,11.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,11.45,11.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,11.4,11.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,11.4,11.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,11.4,11.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,11.4,11.5,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,11.5,12.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,11.6,12.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,11.7,12.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,11.3,12.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,10.55,12.5,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,9.65,13.0,0.0,0.0,0.0
