Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,3,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,4.0,3.8,12.0,4.0,0.0,0.0
2017,1,22,7,30,0.0,8.0,3.5,12.0,8.0,6.83,0.0
2017,1,22,7,45,67.0,25.5,3.25,12.0,32.5,19.91,4.56
2017,1,22,8,0,134.0,43.0,3.0,12.0,57.0,33.02,22.42
2017,1,22,8,15,187.5,59.5,2.85,12.0,90.0,45.19,34.2
2017,1,22,8,30,241.0,76.0,2.7,12.0,123.0,57.13,45.38
2017,1,22,8,45,280.5,90.0,2.55,12.5,157.5,67.12,54.54
2017,1,22,9,0,320.0,104.0,2.4,13.0,192.0,76.9,63.3
2017,1,22,9,15,361.5,110.5,2.55,13.0,224.5,79.21,65.4
2017,1,22,9,30,403.0,117.0,2.7,13.0,257.0,83.13,68.84
2017,1,22,9,45,453.0,122.0,2.85,13.0,295.0,86.13,71.4
2017,1,22,10,0,503.0,127.0,3.0,13.0,333.0,89.17,73.97
2017,1,22,10,15,591.5,115.0,3.2,13.0,375.0,82.09,67.59
2017,1,22,10,30,680.0,103.0,3.4,13.0,417.0,84.21,58.39
2017,1,22,10,45,472.0,159.5,3.65,13.0,383.0,148.06,102.2
2017,1,22,11,0,264.0,216.0,3.9,13.0,349.0,191.77,143.85
2017,1,22,11,15,387.0,198.0,4.1,13.0,399.5,222.83,164.32
2017,1,22,11,30,510.0,180.0,4.3,13.0,450.0,264.3,195.79
2017,1,22,11,45,459.5,196.5,4.55,13.0,443.0,293.83,225.01
2017,1,22,12,0,409.0,213.0,4.8,13.0,436.0,315.79,247.47
2017,1,22,12,15,204.5,111.0,5.0,13.0,222.5,176.07,139.52
2017,1,22,12,30,0.0,9.0,5.2,13.0,9.0,7.43,0.68
2017,1,22,12,45,0.5,89.5,5.45,13.0,90.0,74.64,57.8
2017,1,22,13,0,1.0,170.0,5.7,13.0,171.0,143.42,115.54
2017,1,22,13,15,0.5,139.5,5.7,13.0,140.0,117.56,93.94
2017,1,22,13,30,0.0,109.0,5.7,13.0,109.0,91.21,71.88
2017,1,22,13,45,0.0,88.0,5.75,13.0,88.0,73.18,56.73
2017,1,22,14,0,0.0,67.0,5.8,13.0,67.0,55.56,41.85
2017,1,22,14,15,0.0,38.0,5.85,12.5,38.0,31.42,21.35
2017,1,22,14,30,0.0,9.0,5.9,12.0,9.0,7.42,0.75
2017,1,22,14,45,0.0,7.0,5.95,12.0,7.0,5.76,0.0
2017,1,22,15,0,0.0,5.0,6.0,12.0,5.0,4.11,0.0
2017,1,22,15,15,0.0,4.5,6.1,12.0,4.5,3.7,0.0
2017,1,22,15,30,0.0,4.0,6.2,12.0,4.0,3.29,0.0
2017,1,22,15,45,0.0,3.0,6.3,12.0,3.0,2.46,0.0
2017,1,22,16,0,0.0,2.0,6.4,12.0,2.0,1.64,0.0
2017,1,22,16,15,0.0,1.5,6.55,11.5,1.5,1.23,0.0
2017,1,22,16,30,0.0,1.0,6.7,11.0,1.0,0.82,0.0
2017,1,22,16,45,0.0,0.5,6.85,11.0,0.5,0.41,0.0
2017,1,22,17,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,1,22,17,15,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2017,1,22,17,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,7.75,10.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,23,7,45,0.0,0.5,2.4,9.5,0.5,0.41,0.0
2017,1,23,8,0,0.0,1.0,2.4,10.0,1.0,0.82,0.0
2017,1,23,8,15,0.0,1.5,2.5,10.0,1.5,1.23,0.0
2017,1,23,8,30,0.0,2.0,2.6,10.0,2.0,1.64,0.0
2017,1,23,8,45,0.0,3.0,2.75,10.0,3.0,2.46,0.0
2017,1,23,9,0,0.0,4.0,2.9,10.0,4.0,3.28,0.0
2017,1,23,9,15,0.0,4.5,2.95,10.0,4.5,3.7,0.0
2017,1,23,9,30,0.0,5.0,3.0,10.0,5.0,4.11,0.0
2017,1,23,9,45,0.0,35.5,3.05,10.0,35.5,29.32,21.05
2017,1,23,10,0,0.0,66.0,3.1,10.0,66.0,54.7,43.94
2017,1,23,10,15,83.0,135.5,3.15,10.0,174.0,99.6,84.02
2017,1,23,10,30,166.0,205.0,3.2,10.0,282.0,145.2,116.6
2017,1,23,10,45,421.5,161.5,3.25,10.0,370.5,145.69,102.98
2017,1,23,11,0,677.0,118.0,3.3,10.0,459.0,179.01,116.15
2017,1,23,11,15,547.0,161.0,3.35,10.0,442.5,225.85,161.58
2017,1,23,11,30,417.0,204.0,3.4,10.0,426.0,260.28,197.73
2017,1,23,11,45,208.5,108.0,3.45,10.0,219.0,150.56,116.17
2017,1,23,12,0,0.0,12.0,3.5,10.0,12.0,9.91,2.9
2017,1,23,12,15,390.5,66.5,3.45,10.0,281.5,214.51,170.79
2017,1,23,12,30,781.0,121.0,3.4,10.0,551.0,453.52,362.88
2017,1,23,12,45,457.0,184.5,3.4,10.0,436.0,390.78,317.35
2017,1,23,13,0,133.0,248.0,3.4,10.0,321.0,291.88,239.09
2017,1,23,13,15,103.0,237.5,3.35,10.0,293.0,267.98,220.43
2017,1,23,13,30,73.0,227.0,3.3,10.0,265.0,248.16,204.46
2017,1,23,13,45,431.0,162.0,3.3,10.0,372.0,439.4,365.45
2017,1,23,14,0,789.0,97.0,3.3,10.0,479.0,620.25,512.96
2017,1,23,14,15,772.5,95.0,3.3,10.0,451.5,631.71,522.77
2017,1,23,14,30,756.0,93.0,3.3,10.0,424.0,637.67,529.19
2017,1,23,14,45,724.0,92.0,3.3,10.5,389.0,630.63,524.2
2017,1,23,15,0,692.0,91.0,3.3,11.0,354.0,619.87,516.09
2017,1,23,15,15,657.0,86.5,3.25,11.0,315.5,599.46,500.9
2017,1,23,15,30,622.0,82.0,3.2,11.0,277.0,575.77,482.56
2017,1,23,15,45,556.0,78.0,3.15,11.0,233.5,527.21,443.28
2017,1,23,16,0,490.0,74.0,3.1,11.0,190.0,475.61,400.26
2017,1,23,16,15,413.0,65.0,3.2,10.5,148.5,407.83,343.33
2017,1,23,16,30,336.0,56.0,3.3,10.0,107.0,343.77,286.86
2017,1,23,16,45,209.5,42.0,3.4,10.0,70.0,239.58,192.2
2017,1,23,17,0,83.0,28.0,3.5,10.0,33.0,115.01,52.36
2017,1,23,17,15,41.5,14.0,3.5,10.0,16.5,39.18,0.0
2017,1,23,17,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,5.5,3.3,9.0,5.5,0.0,0.0
2017,1,24,7,30,0.0,11.0,3.3,9.0,11.0,9.39,0.0
2017,1,24,7,45,117.0,26.5,3.35,9.5,40.0,20.47,6.67
2017,1,24,8,0,234.0,42.0,3.4,10.0,69.0,32.27,22.16
2017,1,24,8,15,306.5,55.0,3.55,10.0,106.5,41.9,31.65
2017,1,24,8,30,379.0,68.0,3.7,10.0,144.0,51.36,40.63
2017,1,24,8,45,437.0,76.5,3.85,10.0,184.0,57.37,46.34
2017,1,24,9,0,495.0,85.0,4.0,10.0,224.0,65.77,54.06
2017,1,24,9,15,549.5,85.5,4.05,10.0,261.0,64.93,53.33
2017,1,24,9,30,604.0,86.0,4.1,10.0,298.0,64.44,52.84
2017,1,24,9,45,503.0,117.0,4.2,10.0,306.5,83.22,69.65
2017,1,24,10,0,402.0,148.0,4.3,10.0,315.0,101.53,85.88
2017,1,24,10,15,546.5,125.0,4.3,10.0,369.5,87.48,73.18
2017,1,24,10,30,691.0,102.0,4.3,10.0,424.0,85.17,58.67
2017,1,24,10,45,772.5,92.0,4.3,10.0,470.0,132.74,78.76
2017,1,24,11,0,854.0,82.0,4.3,10.0,516.0,181.6,110.48
2017,1,24,11,15,862.0,83.0,4.25,10.0,533.0,232.63,153.99
2017,1,24,11,30,870.0,84.0,4.2,10.0,550.0,283.32,200.45
2017,1,24,11,45,875.5,84.5,4.2,10.5,560.5,332.28,246.23
2017,1,24,12,0,881.0,85.0,4.2,11.0,571.0,380.18,290.9
2017,1,24,12,15,882.0,85.0,4.1,11.0,573.0,425.6,333.3
2017,1,24,12,30,883.0,85.0,4.0,11.0,575.0,467.24,371.76
2017,1,24,12,45,889.5,81.5,3.95,11.0,570.5,506.11,407.27
2017,1,24,13,0,896.0,78.0,3.9,11.0,566.0,542.96,440.4
2017,1,24,13,15,891.0,77.5,3.85,11.0,553.0,574.36,468.54
2017,1,24,13,30,886.0,77.0,3.8,11.0,540.0,602.81,493.76
2017,1,24,13,45,877.5,75.5,3.75,11.0,519.0,625.02,513.66
2017,1,24,14,0,869.0,74.0,3.7,11.0,498.0,643.91,530.63
2017,1,24,14,15,856.0,72.5,3.65,11.0,470.5,661.48,546.12
2017,1,24,14,30,843.0,71.0,3.6,11.0,443.0,671.07,555.3
2017,1,24,14,45,824.0,68.5,3.6,11.5,409.5,671.78,556.29
2017,1,24,15,0,805.0,66.0,3.6,12.0,376.0,668.85,553.9
2017,1,24,15,15,777.5,63.0,3.5,11.5,337.0,655.72,545.1
2017,1,24,15,30,750.0,60.0,3.4,11.0,298.0,639.15,533.25
2017,1,24,15,45,710.5,55.5,3.35,11.0,255.5,608.86,509.09
2017,1,24,16,0,671.0,51.0,3.3,11.0,213.0,575.67,481.51
2017,1,24,16,15,607.5,45.5,3.15,10.5,169.0,521.54,436.08
2017,1,24,16,30,544.0,40.0,3.0,10.0,125.0,473.49,392.98
2017,1,24,16,45,439.5,31.0,2.95,10.0,85.0,385.9,311.65
2017,1,24,17,0,335.0,22.0,2.9,10.0,45.0,291.34,161.18
2017,1,24,17,15,167.5,11.0,2.85,10.0,22.5,119.8,0.0
2017,1,24,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,7.5,1.85,10.0,7.5,0.0,0.0
2017,1,25,7,30,0.0,15.0,1.8,10.0,15.0,12.8,0.0
2017,1,25,7,45,199.0,25.5,1.75,10.0,48.5,19.87,7.02
2017,1,25,8,0,398.0,36.0,1.7,10.0,82.0,29.7,20.06
2017,1,25,8,15,483.0,44.0,1.7,10.0,124.5,35.78,26.29
2017,1,25,8,30,568.0,52.0,1.7,10.0,167.0,41.86,32.16
2017,1,25,8,45,629.5,56.0,1.7,10.5,211.5,44.56,34.76
2017,1,25,9,0,691.0,60.0,1.7,11.0,256.0,51.56,41.1
2017,1,25,9,15,725.5,64.0,1.7,11.0,297.0,54.4,43.67
2017,1,25,9,30,760.0,68.0,1.7,11.0,338.0,57.25,46.19
2017,1,25,9,45,791.5,68.5,1.7,11.0,375.5,57.32,46.18
2017,1,25,10,0,823.0,69.0,1.7,11.0,413.0,57.53,46.28
2017,1,25,10,15,839.5,71.0,1.7,11.0,444.0,58.76,47.29
2017,1,25,10,30,856.0,73.0,1.7,11.0,475.0,75.75,47.5
2017,1,25,10,45,727.0,108.0,1.75,11.0,461.5,136.08,82.54
2017,1,25,11,0,598.0,143.0,1.8,11.0,448.0,188.65,126.79
2017,1,25,11,15,745.5,110.0,1.85,11.0,503.5,228.59,154.21
2017,1,25,11,30,893.0,77.0,1.9,11.0,559.0,288.32,201.65
2017,1,25,11,45,899.0,77.0,2.0,11.5,569.5,337.18,246.72
2017,1,25,12,0,905.0,77.0,2.1,12.0,580.0,384.95,290.67
2017,1,25,12,15,906.5,77.0,2.15,12.0,582.0,429.65,331.99
2017,1,25,12,30,908.0,77.0,2.2,12.0,584.0,472.44,370.92
2017,1,25,12,45,907.0,76.5,2.3,12.0,578.5,511.48,406.23
2017,1,25,13,0,906.0,76.0,2.4,12.0,573.0,548.05,438.85
2017,1,25,13,15,901.0,75.0,2.45,12.0,559.5,579.31,466.57
2017,1,25,13,30,896.0,74.0,2.5,12.0,546.0,607.56,491.44
2017,1,25,13,45,770.5,98.0,2.6,12.0,493.0,589.29,479.45
2017,1,25,14,0,645.0,122.0,2.7,12.0,440.0,560.78,458.87
2017,1,25,14,15,709.0,99.0,2.75,12.0,430.0,598.15,491.03
2017,1,25,14,30,773.0,76.0,2.8,12.0,420.0,631.43,519.63
2017,1,25,14,45,669.5,90.5,2.9,12.0,372.5,594.85,491.86
2017,1,25,15,0,566.0,105.0,3.0,12.0,325.0,549.75,457.09
2017,1,25,15,15,664.0,82.0,3.0,11.5,314.0,603.12,502.77
2017,1,25,15,30,762.0,59.0,3.0,11.0,303.0,648.9,539.72
2017,1,25,15,45,720.0,55.0,3.05,11.0,260.0,617.37,514.76
2017,1,25,16,0,678.0,51.0,3.1,11.0,217.0,582.9,486.75
2017,1,25,16,15,614.0,45.5,3.05,10.5,173.0,528.26,441.48
2017,1,25,16,30,550.0,40.0,3.0,10.0,129.0,471.72,392.13
2017,1,25,16,45,440.0,31.5,3.0,10.0,88.0,388.17,315.17
2017,1,25,17,0,330.0,23.0,3.0,10.0,47.0,292.09,178.06
2017,1,25,17,15,165.0,11.5,3.0,10.0,23.5,119.08,0.0
2017,1,25,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,7.5,2.2,9.0,7.5,0.0,0.0
2017,1,26,7,30,0.0,15.0,2.2,9.0,15.0,12.8,0.0
2017,1,26,7,45,206.0,25.0,2.25,9.5,49.0,20.57,8.15
2017,1,26,8,0,412.0,35.0,2.3,10.0,83.0,28.8,19.35
2017,1,26,8,15,494.0,42.5,2.35,10.0,125.5,34.51,25.17
2017,1,26,8,30,576.0,50.0,2.4,10.0,168.0,40.21,30.67
2017,1,26,8,45,630.0,55.0,2.45,10.0,211.5,43.72,34.06
2017,1,26,9,0,684.0,60.0,2.5,10.0,255.0,51.44,41.15
2017,1,26,9,15,719.0,63.5,2.5,10.0,296.0,53.87,43.35
2017,1,26,9,30,754.0,67.0,2.5,10.0,337.0,56.32,45.52
2017,1,26,9,45,576.5,109.0,2.5,10.5,328.0,79.94,66.54
2017,1,26,10,0,399.0,151.0,2.5,11.0,319.0,103.21,86.95
2017,1,26,10,15,384.0,166.5,2.45,11.0,338.0,111.87,94.4
2017,1,26,10,30,369.0,182.0,2.4,11.0,357.0,134.17,103.3
2017,1,26,10,45,383.0,189.5,2.4,11.0,379.0,166.25,120.66
2017,1,26,11,0,397.0,197.0,2.4,11.0,401.0,199.66,144.93
2017,1,26,11,15,645.5,136.5,2.4,11.0,481.0,230.79,160.55
2017,1,26,11,30,894.0,76.0,2.4,11.0,561.0,289.25,202.94
2017,1,26,11,45,898.5,77.0,2.45,11.5,571.5,338.63,248.62
2017,1,26,12,0,903.0,78.0,2.5,12.0,582.0,386.82,293.01
2017,1,26,12,15,904.5,78.0,2.55,12.0,584.5,431.55,334.49
2017,1,26,12,30,906.0,78.0,2.6,12.0,587.0,474.36,373.58
2017,1,26,12,45,905.0,77.5,2.65,12.0,582.0,513.43,408.87
2017,1,26,13,0,904.0,77.0,2.7,12.0,577.0,550.04,441.45
2017,1,26,13,15,899.5,76.5,2.75,12.0,564.0,582.12,469.84
2017,1,26,13,30,895.0,76.0,2.8,12.0,551.0,611.25,495.42
2017,1,26,13,45,886.0,75.0,2.85,12.0,530.0,634.04,515.72
2017,1,26,14,0,877.0,74.0,2.9,12.0,509.0,653.48,533.15
2017,1,26,14,15,864.5,72.5,2.9,12.0,481.5,671.69,549.03
2017,1,26,14,30,852.0,71.0,2.9,12.0,454.0,681.87,558.7
2017,1,26,14,45,831.5,69.5,2.95,12.5,420.0,682.89,559.86
2017,1,26,15,0,811.0,68.0,3.0,13.0,386.0,680.22,557.96
2017,1,26,15,15,784.0,65.0,2.9,12.5,346.5,667.48,549.61
2017,1,26,15,30,757.0,62.0,2.8,12.0,307.0,651.25,538.24
2017,1,26,15,45,717.0,57.5,2.7,12.0,264.5,620.48,513.97
2017,1,26,16,0,677.0,53.0,2.6,12.0,222.0,586.72,486.35
2017,1,26,16,15,615.0,47.5,2.55,11.5,177.5,533.26,442.64
2017,1,26,16,30,553.0,42.0,2.5,11.0,133.0,485.92,401.26
2017,1,26,16,45,451.0,33.0,2.5,11.0,91.5,399.16,323.21
2017,1,26,17,0,349.0,24.0,2.5,11.0,50.0,309.31,201.04
2017,1,26,17,15,174.5,12.0,2.55,11.0,25.0,126.34,0.0
2017,1,26,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,9.5,3.5,8.0,9.5,0.0,0.0
2017,1,27,7,30,0.0,19.0,3.4,8.0,19.0,16.22,0.0
2017,1,27,7,45,253.0,26.0,3.35,8.5,57.0,21.51,9.45
2017,1,27,8,0,506.0,33.0,3.3,9.0,95.0,29.8,20.36
2017,1,27,8,15,585.0,40.0,3.3,9.0,140.0,35.71,26.36
2017,1,27,8,30,664.0,47.0,3.3,9.0,185.0,41.62,32.08
2017,1,27,8,45,718.0,50.5,3.3,9.5,231.0,44.32,34.67
2017,1,27,9,0,772.0,54.0,3.3,10.0,277.0,47.11,37.22
2017,1,27,9,15,803.5,57.0,3.35,10.0,319.5,49.34,39.25
2017,1,27,9,30,835.0,60.0,3.4,10.0,362.0,51.59,41.24
2017,1,27,9,45,858.0,62.0,3.45,10.5,399.5,58.95,47.71
2017,1,27,10,0,881.0,64.0,3.5,11.0,437.0,60.96,49.32
2017,1,27,10,15,896.0,65.5,3.5,11.0,469.0,62.44,50.55
2017,1,27,10,30,911.0,67.0,3.5,11.0,501.0,82.61,51.0
2017,1,27,10,45,921.5,68.0,3.55,11.5,526.5,137.21,75.44
2017,1,27,11,0,932.0,69.0,3.6,12.0,552.0,192.02,114.53
2017,1,27,11,15,938.0,70.0,3.55,12.0,569.5,245.94,160.56
2017,1,27,11,30,944.0,71.0,3.5,12.0,587.0,299.16,209.21
2017,1,27,11,45,946.5,71.5,3.5,12.5,596.5,349.98,256.54
2017,1,27,12,0,949.0,72.0,3.5,13.0,606.0,399.3,302.25
2017,1,27,12,15,949.0,72.0,3.3,13.0,608.0,445.47,344.91
2017,1,27,12,30,949.0,72.0,3.1,13.0,610.0,489.51,384.75
2017,1,27,12,45,944.0,73.0,2.95,13.0,603.0,529.81,420.64
2017,1,27,13,0,939.0,74.0,2.8,13.0,596.0,567.31,453.3
2017,1,27,13,15,933.0,73.5,2.55,13.0,582.0,599.8,480.83
2017,1,27,13,30,927.0,73.0,2.3,13.0,568.0,629.13,505.04
2017,1,27,13,45,916.5,72.0,2.1,13.5,546.0,651.92,522.83
2017,1,27,14,0,906.0,71.0,1.9,14.0,524.0,671.16,537.31
2017,1,27,14,15,893.0,69.5,1.85,14.0,495.5,684.62,549.05
2017,1,27,14,30,880.0,68.0,1.8,14.0,467.0,694.46,557.65
2017,1,27,14,45,860.0,66.5,1.8,14.0,432.0,701.77,563.95
2017,1,27,15,0,840.0,65.0,1.8,14.0,397.0,699.79,563.4
2017,1,27,15,15,813.0,62.0,1.8,13.5,357.0,687.27,555.99
2017,1,27,15,30,786.0,59.0,1.8,13.0,317.0,671.18,545.62
2017,1,27,15,45,745.0,55.5,1.8,13.0,273.5,640.9,522.88
2017,1,27,16,0,704.0,52.0,1.8,13.0,230.0,607.56,496.76
2017,1,27,16,15,643.0,46.5,1.85,12.5,184.5,554.63,454.98
2017,1,27,16,30,582.0,41.0,1.9,12.0,139.0,499.69,408.98
2017,1,27,16,45,476.0,33.0,2.0,12.0,96.5,418.12,336.87
2017,1,27,17,0,370.0,25.0,2.1,12.0,54.0,328.12,223.17
2017,1,27,17,15,185.0,12.5,2.15,12.0,27.0,134.33,0.0
2017,1,27,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,28,7,15,76.5,7.0,4.3,8.0,9.5,0.0,0.0
2017,1,28,7,30,153.0,14.0,4.5,8.0,19.0,11.95,0.0
2017,1,28,7,45,303.0,25.5,4.7,8.5,56.0,21.11,9.7
2017,1,28,8,0,453.0,37.0,4.9,9.0,93.0,30.57,21.08
2017,1,28,8,15,537.0,44.5,5.05,9.0,138.0,36.28,26.88
2017,1,28,8,30,621.0,52.0,5.2,9.0,183.0,42.0,32.42
2017,1,28,8,45,673.5,57.0,5.4,9.5,228.0,49.56,39.41
2017,1,28,9,0,726.0,62.0,5.6,10.0,273.0,53.37,42.86
2017,1,28,9,15,760.5,65.5,5.55,10.0,315.5,55.78,45.05
2017,1,28,9,30,795.0,69.0,5.5,10.0,358.0,58.23,47.21
2017,1,28,9,45,793.5,68.0,5.5,10.5,382.0,56.79,45.74
2017,1,28,10,0,792.0,67.0,5.5,11.0,406.0,55.49,44.4
2017,1,28,10,15,823.5,67.0,5.4,11.0,442.0,55.47,44.29
2017,1,28,10,30,855.0,67.0,5.3,11.0,478.0,82.04,50.61
2017,1,28,10,45,881.0,73.0,5.2,11.5,514.5,138.69,78.02
2017,1,28,11,0,907.0,79.0,5.1,12.0,551.0,197.56,120.45
2017,1,28,11,15,914.0,80.0,4.85,12.0,569.0,250.72,166.05
2017,1,28,11,30,921.0,81.0,4.6,12.0,587.0,303.32,214.23
2017,1,28,11,45,924.0,82.0,4.4,12.5,597.0,353.93,261.28
2017,1,28,12,0,927.0,83.0,4.2,13.0,607.0,403.15,306.68
2017,1,28,12,15,741.5,131.5,3.9,13.0,552.0,415.45,324.86
2017,1,28,12,30,556.0,180.0,3.6,13.0,497.0,410.18,326.3
2017,1,28,12,45,484.5,199.0,3.35,13.5,473.0,421.49,337.56
2017,1,28,13,0,413.0,218.0,3.1,14.0,449.0,426.32,342.5
2017,1,28,13,15,663.0,149.5,2.85,14.0,510.5,529.36,425.59
2017,1,28,13,30,913.0,81.0,2.6,14.0,572.0,631.63,506.75
2017,1,28,13,45,832.5,88.5,2.4,14.0,523.5,623.93,501.66
2017,1,28,14,0,752.0,96.0,2.2,14.0,475.0,605.75,488.85
2017,1,28,14,15,744.0,91.5,2.1,14.0,449.0,616.9,499.01
2017,1,28,14,30,736.0,87.0,2.0,14.0,423.0,624.86,506.29
2017,1,28,14,45,705.5,86.0,1.9,14.0,389.0,620.85,504.01
2017,1,28,15,0,675.0,85.0,1.8,14.0,355.0,610.79,497.06
2017,1,28,15,15,642.0,83.0,1.65,14.0,319.5,594.4,484.74
2017,1,28,15,30,609.0,81.0,1.5,14.0,284.0,574.87,469.6
2017,1,28,15,45,656.0,67.5,1.35,14.0,259.0,597.51,486.03
2017,1,28,16,0,703.0,54.0,1.2,14.0,234.0,611.54,494.31
2017,1,28,16,15,641.0,48.5,1.3,13.5,188.5,557.63,452.71
2017,1,28,16,30,579.0,43.0,1.4,13.0,143.0,501.6,407.21
2017,1,28,16,45,476.0,34.5,1.55,13.0,100.0,421.59,338.09
2017,1,28,17,0,373.0,26.0,1.7,13.0,57.0,334.7,235.13
2017,1,28,17,15,186.5,13.0,1.9,12.5,28.5,136.35,0.0
2017,1,28,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,11.0,4.8,7.0,11.0,0.0,0.0
2017,1,29,7,30,0.0,22.0,4.9,7.0,22.0,18.78,0.0
2017,1,29,7,45,254.5,29.0,5.05,7.5,61.0,24.09,12.47
2017,1,29,8,0,509.0,36.0,5.2,8.0,100.0,29.84,20.6
2017,1,29,8,15,589.0,42.5,5.15,8.0,146.0,37.91,28.49
2017,1,29,8,30,669.0,49.0,5.1,8.0,192.0,43.32,33.77
2017,1,29,8,45,720.5,53.5,5.1,8.5,238.5,46.81,37.08
2017,1,29,9,0,772.0,58.0,5.1,9.0,285.0,50.34,40.29
2017,1,29,9,15,804.5,61.0,5.05,9.5,328.0,52.49,42.16
2017,1,29,9,30,837.0,64.0,5.0,10.0,371.0,54.66,43.99
2017,1,29,9,45,698.5,93.0,5.0,10.5,367.5,68.9,56.63
2017,1,29,10,0,560.0,122.0,5.0,11.0,364.0,87.27,72.81
2017,1,29,10,15,686.0,99.0,4.85,11.5,416.0,70.8,57.86
2017,1,29,10,30,812.0,76.0,4.7,12.0,468.0,81.21,49.59
2017,1,29,10,45,809.5,81.5,4.6,12.5,489.0,133.62,75.86
2017,1,29,11,0,807.0,87.0,4.5,13.0,510.0,185.22,114.06
2017,1,29,11,15,870.5,84.0,4.35,13.0,554.5,242.22,160.21
2017,1,29,11,30,934.0,81.0,4.2,13.0,599.0,308.41,217.01
2017,1,29,11,45,852.0,96.0,4.1,13.5,574.5,343.06,253.49
2017,1,29,12,0,770.0,111.0,4.0,14.0,550.0,372.46,284.36
2017,1,29,12,15,716.5,128.5,3.9,14.0,538.0,404.52,315.7
2017,1,29,12,30,663.0,146.0,3.8,14.0,526.0,433.34,343.05
2017,1,29,12,45,683.0,138.0,3.7,14.0,526.5,469.15,374.61
2017,1,29,13,0,703.0,130.0,3.6,14.0,527.0,504.3,405.12
2017,1,29,13,15,803.0,109.5,3.55,14.0,552.5,570.33,459.41
2017,1,29,13,30,903.0,89.0,3.5,14.0,578.0,639.76,515.63
2017,1,29,13,45,699.5,130.0,3.45,14.5,500.5,587.76,475.4
2017,1,29,14,0,496.0,171.0,3.4,15.0,423.0,514.28,417.75
2017,1,29,14,15,471.0,166.0,3.3,15.0,395.0,509.54,415.58
2017,1,29,14,30,446.0,161.0,3.2,15.0,367.0,501.8,410.52
2017,1,29,14,45,605.5,114.0,3.15,15.0,371.5,583.56,478.06
2017,1,29,15,0,765.0,67.0,3.1,15.0,376.0,653.19,534.01
2017,1,29,15,15,718.0,71.5,2.9,14.5,339.0,634.25,520.07
2017,1,29,15,30,671.0,76.0,2.7,14.0,302.0,616.58,507.34
2017,1,29,15,45,635.0,70.0,2.55,14.0,261.0,587.26,484.26
2017,1,29,16,0,599.0,64.0,2.4,14.0,220.0,555.29,458.27
2017,1,29,16,15,528.0,59.5,2.45,13.5,177.5,497.13,411.77
2017,1,29,16,30,457.0,55.0,2.5,13.0,135.0,436.89,361.04
2017,1,29,16,45,370.5,42.5,2.55,13.0,95.0,356.95,290.43
2017,1,29,17,0,284.0,30.0,2.6,13.0,55.0,279.12,203.15
2017,1,29,17,15,142.0,15.0,2.6,12.5,27.5,108.63,0.0
2017,1,29,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,12.0,3.7,8.0,12.0,10.24,0.0
2017,1,30,7,30,0.0,24.0,3.8,8.0,24.0,20.49,0.0
2017,1,30,7,45,256.0,30.5,3.9,8.5,63.5,25.38,13.89
2017,1,30,8,0,512.0,37.0,4.0,9.0,103.0,30.66,21.3
2017,1,30,8,15,591.0,44.0,4.05,9.0,149.5,39.24,29.61
2017,1,30,8,30,670.0,51.0,4.1,9.0,196.0,45.05,35.23
2017,1,30,8,45,720.0,55.0,4.15,9.5,242.5,48.04,38.07
2017,1,30,9,0,770.0,59.0,4.2,10.0,289.0,51.1,40.83
2017,1,30,9,15,802.0,62.5,4.2,10.0,332.0,53.62,43.1
2017,1,30,9,30,834.0,66.0,4.2,10.0,375.0,56.15,45.33
2017,1,30,9,45,840.0,63.5,4.25,10.5,401.5,53.8,43.04
2017,1,30,10,0,846.0,61.0,4.3,11.0,428.0,58.48,47.06
2017,1,30,10,15,841.0,66.5,4.2,11.5,453.5,62.47,50.44
2017,1,30,10,30,836.0,72.0,4.1,12.0,479.0,80.55,47.78
2017,1,30,10,45,794.0,88.0,4.05,12.5,489.5,138.53,80.23
2017,1,30,11,0,752.0,104.0,4.0,13.0,500.0,186.82,117.68
2017,1,30,11,15,850.0,91.0,3.8,13.0,553.0,245.4,163.57
2017,1,30,11,30,948.0,78.0,3.6,13.0,606.0,311.46,218.82
2017,1,30,11,45,950.5,78.5,3.45,13.5,616.0,362.96,266.35
2017,1,30,12,0,953.0,79.0,3.3,14.0,626.0,412.94,312.1
2017,1,30,12,15,953.0,79.5,3.15,14.0,628.0,460.22,355.29
2017,1,30,12,30,953.0,80.0,3.0,14.0,630.0,505.37,395.65
2017,1,30,12,45,870.5,92.5,2.95,14.5,591.5,520.36,411.51
2017,1,30,13,0,788.0,105.0,2.9,15.0,553.0,526.99,419.65
2017,1,30,13,15,849.0,96.0,2.8,15.0,568.5,585.1,467.07
2017,1,30,13,30,910.0,87.0,2.7,15.0,584.0,644.34,514.28
2017,1,30,13,45,902.0,85.5,2.6,15.0,562.5,668.91,534.59
2017,1,30,14,0,894.0,84.0,2.5,15.0,541.0,690.0,552.1
2017,1,30,14,15,880.0,82.0,2.4,15.0,512.0,702.96,563.26
2017,1,30,14,30,866.0,80.0,2.3,15.0,483.0,712.13,571.39
2017,1,30,14,45,734.5,92.5,2.25,15.0,416.5,653.58,527.9
2017,1,30,15,0,603.0,105.0,2.2,15.0,350.0,585.73,476.76
2017,1,30,15,15,573.5,101.0,2.05,15.0,316.0,568.75,464.56
2017,1,30,15,30,544.0,97.0,1.9,15.0,282.0,548.65,449.17
2017,1,30,15,45,514.5,87.5,1.75,15.0,244.0,519.91,426.71
2017,1,30,16,0,485.0,78.0,1.6,15.0,206.0,488.69,401.49
2017,1,30,16,15,431.5,69.0,1.6,14.5,167.0,434.51,358.14
2017,1,30,16,30,378.0,60.0,1.6,14.0,128.0,385.17,316.49
2017,1,30,16,45,306.5,46.0,1.65,14.0,90.5,315.81,255.7
2017,1,30,17,0,235.0,32.0,1.7,14.0,53.0,248.2,183.34
2017,1,30,17,15,117.5,16.0,1.7,13.5,26.5,122.89,0.0
2017,1,30,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,31,7,15,82.5,8.5,3.4,10.0,11.5,7.26,0.0
2017,1,31,7,30,165.0,17.0,3.5,10.0,23.0,14.51,0.0
2017,1,31,7,45,305.0,29.0,3.65,10.5,61.5,24.05,13.15
2017,1,31,8,0,445.0,41.0,3.8,11.0,100.0,33.83,23.94
2017,1,31,8,15,526.5,49.0,3.75,11.0,145.5,39.82,29.91
2017,1,31,8,30,608.0,57.0,3.7,11.0,191.0,45.8,35.64
2017,1,31,8,45,661.0,62.5,3.65,11.0,236.5,49.55,39.21
2017,1,31,9,0,714.0,68.0,3.6,11.0,282.0,53.32,42.68
2017,1,31,9,15,748.5,72.0,3.45,11.0,325.0,60.8,49.4
2017,1,31,9,30,783.0,76.0,3.3,11.0,368.0,63.49,51.74
2017,1,31,9,45,817.0,76.0,3.2,11.5,408.0,63.05,51.15
2017,1,31,10,0,851.0,76.0,3.1,12.0,448.0,62.8,50.71
2017,1,31,10,15,662.5,122.5,2.9,12.0,424.5,86.87,71.96
2017,1,31,10,30,474.0,169.0,2.7,12.0,401.0,128.35,94.21
2017,1,31,10,45,690.5,125.5,2.55,12.5,483.0,152.16,95.23
2017,1,31,11,0,907.0,82.0,2.4,13.0,565.0,204.9,125.32
2017,1,31,11,15,914.0,83.0,2.3,13.0,583.0,258.43,170.98
2017,1,31,11,30,921.0,84.0,2.2,13.0,601.0,311.39,218.82
2017,1,31,11,45,822.0,106.5,2.1,13.5,574.0,346.42,255.43
2017,1,31,12,0,723.0,129.0,2.0,14.0,547.0,371.88,282.69
2017,1,31,12,15,741.5,123.5,1.9,14.0,554.0,413.57,319.66
2017,1,31,12,30,760.0,118.0,1.8,14.0,561.0,454.95,355.56
2017,1,31,12,45,699.0,136.0,1.7,14.5,540.0,478.62,376.5
2017,1,31,13,0,638.0,154.0,1.6,15.0,519.0,495.84,391.36
2017,1,31,13,15,682.0,136.5,1.5,15.0,518.5,533.26,421.99
2017,1,31,13,30,726.0,119.0,1.4,15.0,518.0,570.4,451.83
2017,1,31,13,45,448.5,176.0,1.35,15.0,419.5,473.24,377.68
2017,1,31,14,0,171.0,233.0,1.3,15.0,321.0,342.87,275.1
2017,1,31,14,15,313.5,198.0,1.25,15.0,349.0,425.25,343.17
2017,1,31,14,30,456.0,163.0,1.2,15.0,377.0,513.67,413.25
2017,1,31,14,45,437.5,153.0,1.2,15.0,346.5,502.56,405.28
2017,1,31,15,0,419.0,143.0,1.2,15.0,316.0,488.83,396.01
2017,1,31,15,15,406.5,131.0,1.15,15.0,285.5,474.88,386.2
2017,1,31,15,30,394.0,119.0,1.1,15.0,255.0,458.72,374.39
2017,1,31,15,45,375.0,105.5,1.05,15.0,221.0,433.88,355.34
2017,1,31,16,0,356.0,92.0,1.0,15.0,187.0,407.17,334.14
2017,1,31,16,15,321.5,78.5,1.0,14.5,152.5,367.44,302.21
2017,1,31,16,30,287.0,65.0,1.0,14.0,118.0,326.88,268.05
2017,1,31,16,45,237.5,49.0,1.0,14.0,84.0,271.6,219.42
2017,1,31,17,0,188.0,33.0,1.0,14.0,50.0,216.93,162.29
2017,1,31,17,15,94.0,16.5,0.95,13.5,25.0,109.04,0.0
2017,1,31,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,4.5,3.5,12.0,4.5,3.84,0.0
2017,2,1,7,30,0.0,9.0,3.6,12.0,9.0,7.4,0.0
2017,2,1,7,45,0.0,24.5,3.75,12.0,24.5,20.16,10.32
2017,2,1,8,0,0.0,40.0,3.9,12.0,40.0,32.37,22.63
2017,2,1,8,15,0.0,57.5,3.95,12.0,57.5,45.88,35.19
2017,2,1,8,30,0.0,75.0,4.0,12.0,75.0,59.23,47.5
2017,2,1,8,45,3.0,92.0,4.05,12.5,93.0,72.12,59.14
2017,2,1,9,0,6.0,109.0,4.1,13.0,111.0,84.88,70.47
2017,2,1,9,15,10.0,124.0,4.1,13.0,128.0,96.2,80.47
2017,2,1,9,30,14.0,139.0,4.1,13.0,145.0,107.39,90.24
2017,2,1,9,45,7.0,105.5,4.1,13.0,108.5,85.17,70.43
2017,2,1,10,0,0.0,72.0,4.1,13.0,72.0,59.72,47.75
2017,2,1,10,15,14.0,133.0,4.35,13.0,139.5,105.95,88.5
2017,2,1,10,30,28.0,194.0,4.6,13.0,207.0,142.6,114.48
2017,2,1,10,45,173.0,210.0,4.9,13.5,301.5,167.85,128.64
2017,2,1,11,0,318.0,226.0,5.2,14.0,396.0,211.4,156.84
2017,2,1,11,15,199.0,239.5,5.35,14.0,347.0,221.84,171.11
2017,2,1,11,30,80.0,253.0,5.5,14.0,298.0,217.43,172.82
2017,2,1,11,45,78.0,258.0,5.7,14.0,303.0,228.89,182.83
2017,2,1,12,0,76.0,263.0,5.9,14.0,308.0,240.07,192.59
