Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,12,15,38.0,171.0,5.95,14.0,193.5,158.18,126.4
2017,2,1,12,30,0.0,79.0,6.0,14.0,79.0,65.65,49.78
2017,2,1,12,45,0.0,78.0,6.05,14.0,78.0,64.81,49.12
2017,2,1,13,0,0.0,77.0,6.1,14.0,77.0,63.97,48.43
2017,2,1,13,15,0.0,43.5,6.1,14.0,43.5,36.04,24.91
2017,2,1,13,30,0.0,10.0,6.1,14.0,10.0,8.26,1.36
2017,2,1,13,45,0.0,54.5,6.2,14.0,54.5,45.17,32.72
2017,2,1,14,0,0.0,99.0,6.3,14.0,99.0,82.72,64.48
2017,2,1,14,15,9.0,138.0,6.35,14.0,142.5,124.37,99.82
2017,2,1,14,30,18.0,177.0,6.4,14.0,186.0,169.97,138.38
2017,2,1,14,45,9.0,94.0,6.45,14.0,98.5,85.51,67.44
2017,2,1,15,0,0.0,11.0,6.5,14.0,11.0,9.06,2.12
2017,2,1,15,15,0.0,10.0,6.4,14.0,10.0,8.23,1.42
2017,2,1,15,30,0.0,9.0,6.3,14.0,9.0,7.4,0.72
2017,2,1,15,45,0.0,7.5,6.25,14.0,7.5,6.17,0.0
2017,2,1,16,0,0.0,6.0,6.2,14.0,6.0,4.93,0.0
2017,2,1,16,15,0.0,5.0,6.1,13.5,5.0,4.1,0.0
2017,2,1,16,30,0.0,4.0,6.0,13.0,4.0,3.28,0.0
2017,2,1,16,45,0.0,2.5,5.95,13.0,2.5,2.05,0.0
2017,2,1,17,0,0.0,1.0,5.9,13.0,1.0,0.82,0.0
2017,2,1,17,15,0.0,0.5,5.95,13.0,0.5,0.41,0.0
2017,2,1,17,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,1.5,6.8,13.0,1.5,1.28,0.0
2017,2,2,7,30,0.0,3.0,6.7,13.0,3.0,2.46,0.0
2017,2,2,7,45,0.0,8.0,6.65,13.5,8.0,6.56,0.0
2017,2,2,8,0,0.0,13.0,6.6,14.0,13.0,10.68,3.63
2017,2,2,8,15,0.0,19.0,6.5,14.0,19.0,15.63,8.2
2017,2,2,8,30,0.0,25.0,6.4,14.0,25.0,20.6,12.76
2017,2,2,8,45,0.0,31.0,6.3,14.0,31.0,25.57,17.29
2017,2,2,9,0,0.0,37.0,6.2,14.0,37.0,30.55,21.78
2017,2,2,9,15,0.0,43.0,6.05,14.0,43.0,35.53,26.23
2017,2,2,9,30,0.0,49.0,5.9,14.0,49.0,40.53,30.65
2017,2,2,9,45,0.0,95.5,5.8,14.0,95.5,77.83,63.72
2017,2,2,10,0,0.0,142.0,5.7,14.0,142.0,111.4,93.14
2017,2,2,10,15,0.0,137.0,5.5,14.0,137.0,108.64,90.5
2017,2,2,10,30,0.0,132.0,5.3,14.0,132.0,105.91,84.02
2017,2,2,10,45,1.5,154.0,5.15,14.5,155.0,123.01,97.91
2017,2,2,11,0,3.0,176.0,5.0,15.0,178.0,140.55,112.01
2017,2,2,11,15,84.0,219.5,4.95,15.0,267.5,187.15,146.84
2017,2,2,11,30,165.0,263.0,4.9,15.0,357.0,245.73,192.1
2017,2,2,11,45,163.5,269.5,4.9,15.0,364.0,264.36,208.27
2017,2,2,12,0,162.0,276.0,4.9,15.0,371.0,282.73,224.27
2017,2,2,12,15,104.5,263.0,4.95,15.0,325.0,259.74,207.56
2017,2,2,12,30,47.0,250.0,5.0,15.0,279.0,231.71,185.89
2017,2,2,12,45,81.0,259.0,5.05,15.0,307.0,262.03,210.91
2017,2,2,13,0,115.0,268.0,5.1,15.0,335.0,295.6,238.7
2017,2,2,13,15,86.5,254.5,5.05,15.0,304.5,275.61,222.89
2017,2,2,13,30,58.0,241.0,5.0,15.0,274.0,252.75,204.54
2017,2,2,13,45,29.0,187.5,5.0,15.0,204.0,187.93,151.65
2017,2,2,14,0,0.0,134.0,5.0,15.0,134.0,113.74,89.99
2017,2,2,14,15,0.0,101.5,4.95,15.0,101.5,85.1,66.25
2017,2,2,14,30,0.0,69.0,4.9,15.0,69.0,57.23,42.92
2017,2,2,14,45,0.0,80.0,4.9,15.0,80.0,66.41,50.79
2017,2,2,15,0,0.0,91.0,4.9,15.0,91.0,76.71,59.6
2017,2,2,15,15,0.0,82.0,4.9,15.0,82.0,68.87,53.08
2017,2,2,15,30,0.0,73.0,4.9,15.0,73.0,60.99,46.48
2017,2,2,15,45,0.0,63.0,4.9,15.0,63.0,52.2,39.04
2017,2,2,16,0,0.0,53.0,4.9,15.0,53.0,43.87,31.9
2017,2,2,16,15,0.0,43.0,4.85,14.5,43.0,35.55,24.75
2017,2,2,16,30,0.0,33.0,4.8,14.0,33.0,27.24,17.53
2017,2,2,16,45,0.0,23.5,4.75,14.0,23.5,19.37,10.57
2017,2,2,17,0,0.0,14.0,4.7,14.0,14.0,11.52,3.48
2017,2,2,17,15,0.0,7.0,4.75,14.0,7.0,5.75,0.0
2017,2,2,17,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,13.5,5.45,14.0,13.5,11.52,0.0
2017,2,3,7,30,0.0,27.0,5.6,14.0,27.0,20.7,0.0
2017,2,3,7,45,199.5,35.0,5.75,14.0,63.0,27.0,16.2
2017,2,3,8,0,399.0,43.0,5.9,14.0,99.0,35.12,24.9
2017,2,3,8,15,477.0,51.0,6.05,14.0,142.5,40.98,30.63
2017,2,3,8,30,555.0,59.0,6.2,14.0,186.0,46.83,36.14
2017,2,3,8,45,596.5,65.5,6.35,14.0,228.5,51.16,40.17
2017,2,3,9,0,638.0,72.0,6.5,14.0,271.0,55.45,44.04
2017,2,3,9,15,672.5,76.5,6.6,14.0,311.5,58.11,46.38
2017,2,3,9,30,707.0,81.0,6.7,14.0,352.0,60.77,48.68
2017,2,3,9,45,722.0,86.5,6.85,14.5,387.0,63.9,51.26
2017,2,3,10,0,737.0,92.0,7.0,15.0,422.0,66.97,53.75
2017,2,3,10,15,754.5,94.5,7.05,15.0,453.0,67.99,54.53
2017,2,3,10,30,772.0,97.0,7.1,15.0,484.0,102.46,63.55
2017,2,3,10,45,570.5,158.0,7.2,15.0,452.0,166.27,110.5
2017,2,3,11,0,369.0,219.0,7.3,15.0,420.0,216.4,158.42
2017,2,3,11,15,467.5,198.5,7.25,15.0,461.5,247.13,180.68
2017,2,3,11,30,566.0,178.0,7.2,15.0,503.0,289.05,214.55
2017,2,3,11,45,699.0,139.0,7.15,15.0,547.0,337.08,254.4
2017,2,3,12,0,832.0,100.0,7.1,15.0,591.0,394.59,303.66
2017,2,3,12,15,833.5,100.5,6.95,15.0,593.5,438.64,344.59
2017,2,3,12,30,835.0,101.0,6.8,15.0,596.0,480.96,383.29
2017,2,3,12,45,576.5,177.0,6.65,15.0,517.5,455.66,367.36
2017,2,3,13,0,318.0,253.0,6.5,15.0,439.0,405.84,328.87
2017,2,3,13,15,190.5,249.0,6.35,14.5,360.0,338.69,275.97
2017,2,3,13,30,63.0,245.0,6.2,14.0,281.0,259.65,211.35
2017,2,3,13,45,146.0,240.0,6.1,14.0,318.5,324.69,266.41
2017,2,3,14,0,229.0,235.0,6.0,14.0,356.0,384.52,317.03
2017,2,3,14,15,251.0,219.0,5.85,14.0,345.5,407.1,336.42
2017,2,3,14,30,273.0,203.0,5.7,14.0,335.0,416.97,345.81
2017,2,3,14,45,255.5,190.0,5.6,14.0,306.5,400.68,333.33
2017,2,3,15,0,238.0,177.0,5.5,14.0,278.0,382.53,319.23
2017,2,3,15,15,228.0,162.0,5.3,14.0,251.0,365.94,306.3
2017,2,3,15,30,218.0,147.0,5.1,14.0,224.0,347.94,291.97
2017,2,3,15,45,209.0,128.5,4.95,14.0,195.0,324.78,273.21
2017,2,3,16,0,200.0,110.0,4.8,14.0,166.0,300.15,252.73
2017,2,3,16,15,181.0,92.0,4.65,14.0,135.5,267.39,224.6
2017,2,3,16,30,162.0,74.0,4.5,14.0,105.0,233.61,194.75
2017,2,3,16,45,130.5,55.5,4.35,14.0,76.0,188.9,154.57
2017,2,3,17,0,99.0,37.0,4.2,14.0,47.0,143.19,110.7
2017,2,3,17,15,49.5,18.5,4.1,13.5,23.5,72.03,15.43
2017,2,3,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,9.5,3.85,13.0,9.5,8.11,0.0
2017,2,4,7,30,0.0,19.0,3.9,13.0,19.0,15.41,0.0
2017,2,4,7,45,58.5,35.5,4.0,13.5,44.0,27.9,17.25
2017,2,4,8,0,117.0,52.0,4.1,14.0,69.0,39.64,28.91
2017,2,4,8,15,138.0,71.0,4.05,14.0,98.0,53.14,41.4
2017,2,4,8,30,159.0,90.0,4.0,14.0,127.0,66.24,53.4
2017,2,4,8,45,170.5,108.5,4.0,14.0,155.5,80.52,66.27
2017,2,4,9,0,182.0,127.0,4.0,14.0,184.0,92.98,77.35
2017,2,4,9,15,191.0,144.0,3.9,14.0,211.5,104.24,87.21
2017,2,4,9,30,200.0,161.0,3.8,14.0,239.0,115.19,96.67
2017,2,4,9,45,155.5,179.0,3.75,14.0,243.0,125.72,105.67
2017,2,4,10,0,111.0,197.0,3.7,14.0,247.0,135.83,114.24
2017,2,4,10,15,115.5,211.5,3.65,14.0,267.0,144.38,121.4
2017,2,4,10,30,120.0,226.0,3.6,14.0,287.0,160.51,126.33
2017,2,4,10,45,253.5,221.5,3.55,14.5,358.0,180.06,134.31
2017,2,4,11,0,387.0,217.0,3.5,15.0,429.0,218.9,158.71
2017,2,4,11,15,279.0,242.5,3.4,15.0,398.0,240.33,181.52
2017,2,4,11,30,171.0,268.0,3.3,15.0,367.0,251.85,196.02
2017,2,4,11,45,318.0,245.0,3.2,15.0,433.0,296.71,229.36
2017,2,4,12,0,465.0,222.0,3.1,15.0,499.0,356.98,276.67
2017,2,4,12,15,427.0,233.0,3.1,15.0,488.0,379.09,297.44
2017,2,4,12,30,389.0,244.0,3.1,15.0,477.0,392.49,310.72
2017,2,4,12,45,319.5,255.5,3.1,15.0,445.5,390.46,311.23
2017,2,4,13,0,250.0,267.0,3.1,15.0,414.0,382.56,306.29
2017,2,4,13,15,309.0,249.5,3.05,14.5,427.5,416.69,335.45
2017,2,4,13,30,368.0,232.0,3.0,14.0,441.0,453.0,366.36
2017,2,4,13,45,330.0,230.0,3.0,14.0,412.5,444.17,360.29
2017,2,4,14,0,292.0,228.0,3.0,14.0,384.0,432.13,351.6
2017,2,4,14,15,298.0,214.5,2.9,14.0,366.0,435.56,355.57
2017,2,4,14,30,304.0,201.0,2.8,14.0,348.0,437.63,358.39
2017,2,4,14,45,242.0,192.5,2.7,14.0,304.5,394.33,323.95
2017,2,4,15,0,180.0,184.0,2.6,14.0,261.0,333.46,275.12
2017,2,4,15,15,233.5,161.5,2.55,14.0,251.5,369.97,306.69
2017,2,4,15,30,287.0,139.0,2.5,14.0,242.0,390.49,325.04
2017,2,4,15,45,265.0,125.0,2.5,14.0,211.0,363.03,303.04
2017,2,4,16,0,243.0,111.0,2.5,14.0,180.0,334.42,279.69
2017,2,4,16,15,218.5,93.0,2.35,13.5,147.0,297.2,248.82
2017,2,4,16,30,194.0,75.0,2.2,13.0,114.0,258.9,215.97
2017,2,4,16,45,157.5,57.0,2.1,13.0,83.0,210.92,173.3
2017,2,4,17,0,121.0,39.0,2.0,13.0,52.0,162.32,127.31
2017,2,4,17,15,60.5,19.5,2.05,13.0,26.0,82.22,28.6
2017,2,4,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,7.0,2.85,12.0,7.0,5.97,0.0
2017,2,5,7,30,0.0,14.0,3.0,12.0,14.0,11.54,0.0
2017,2,5,7,45,4.0,32.5,3.15,12.5,33.0,26.23,16.19
2017,2,5,8,0,8.0,51.0,3.3,13.0,52.0,40.46,29.82
2017,2,5,8,15,19.5,70.0,3.55,13.0,74.5,54.01,42.39
2017,2,5,8,30,31.0,89.0,3.8,13.0,97.0,67.74,54.97
2017,2,5,8,45,40.5,108.0,4.1,13.0,120.0,81.18,67.13
2017,2,5,9,0,50.0,127.0,4.4,13.0,143.0,94.36,78.89
2017,2,5,9,15,56.0,144.0,4.6,13.0,164.5,106.07,89.19
2017,2,5,9,30,62.0,161.0,4.8,13.0,186.0,117.53,99.15
2017,2,5,9,45,129.0,179.5,5.0,13.5,236.5,125.78,106.0
2017,2,5,10,0,196.0,198.0,5.2,14.0,287.0,137.61,115.91
2017,2,5,10,15,162.5,213.5,5.35,14.0,291.0,146.2,123.15
2017,2,5,10,30,129.0,229.0,5.5,14.0,295.0,163.17,128.42
2017,2,5,10,45,110.0,238.5,5.7,14.0,297.0,185.24,145.06
2017,2,5,11,0,91.0,248.0,5.9,14.0,299.0,199.31,156.96
2017,2,5,11,15,94.5,257.0,6.05,14.0,311.0,215.82,170.56
2017,2,5,11,30,98.0,266.0,6.2,14.0,323.0,232.71,184.8
2017,2,5,11,45,61.0,249.0,6.4,14.0,284.5,218.01,174.43
2017,2,5,12,0,24.0,232.0,6.6,14.0,246.0,197.72,158.89
2017,2,5,12,15,242.5,230.0,6.75,14.0,376.0,297.48,238.58
2017,2,5,12,30,461.0,228.0,6.9,14.0,506.0,418.41,336.69
2017,2,5,12,45,350.5,249.5,7.05,14.0,460.0,401.81,325.76
2017,2,5,13,0,240.0,271.0,7.2,14.0,414.0,374.02,304.65
2017,2,5,13,15,125.5,235.5,7.3,14.0,310.5,289.55,236.39
2017,2,5,13,30,11.0,200.0,7.4,14.0,207.0,177.64,143.35
2017,2,5,13,45,7.5,189.0,7.5,14.0,193.5,167.24,134.96
2017,2,5,14,0,4.0,178.0,7.6,14.0,180.0,156.43,126.12
2017,2,5,14,15,65.0,198.5,7.7,14.0,230.5,231.68,190.49
2017,2,5,14,30,126.0,219.0,7.8,14.0,281.0,316.92,262.69
2017,2,5,14,45,63.0,177.5,7.9,14.0,208.5,218.29,180.23
2017,2,5,15,0,0.0,136.0,8.0,14.0,136.0,120.01,96.37
2017,2,5,15,15,0.0,97.5,8.15,13.5,97.5,83.44,65.77
2017,2,5,15,30,0.0,59.0,8.3,13.0,59.0,48.85,36.42
2017,2,5,15,45,0.0,51.5,8.5,13.0,51.5,42.6,31.09
2017,2,5,16,0,0.0,44.0,8.7,13.0,44.0,36.36,25.71
2017,2,5,16,15,0.0,36.0,8.9,13.0,36.0,29.72,19.93
2017,2,5,16,30,0.0,28.0,9.1,13.0,28.0,23.08,14.09
2017,2,5,16,45,0.0,20.5,9.35,13.0,20.5,16.88,8.59
2017,2,5,17,0,0.0,13.0,9.6,13.0,13.0,10.69,3.04
2017,2,5,17,15,0.0,6.5,9.7,13.0,6.5,5.33,0.0
2017,2,5,17,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,10.45,13.5,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,10.6,14.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,10.8,14.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,10.9,14.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,10.75,14.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,6.5,4.75,13.0,6.5,5.55,0.0
2017,2,6,7,30,0.0,13.0,4.9,13.0,13.0,10.71,0.0
2017,2,6,7,45,0.0,28.0,5.1,13.5,28.0,23.02,13.6
2017,2,6,8,0,0.0,43.0,5.3,14.0,43.0,34.89,24.87
2017,2,6,8,15,0.0,60.5,5.45,14.0,60.5,48.42,37.31
2017,2,6,8,30,0.0,78.0,5.6,14.0,78.0,61.8,49.52
2017,2,6,8,45,0.0,95.0,5.85,14.0,95.0,74.69,61.14
2017,2,6,9,0,0.0,112.0,6.1,14.0,112.0,87.44,72.49
2017,2,6,9,15,4.0,126.5,6.1,14.0,128.5,98.44,82.15
2017,2,6,9,30,8.0,141.0,6.1,14.0,145.0,109.31,91.59
2017,2,6,9,45,4.0,105.0,6.1,14.0,107.0,85.07,70.03
2017,2,6,10,0,0.0,69.0,6.1,14.0,69.0,57.22,45.27
2017,2,6,10,15,0.0,115.0,6.05,14.0,115.0,93.16,76.87
2017,2,6,10,30,0.0,161.0,6.0,14.0,161.0,126.86,101.48
2017,2,6,10,45,18.5,194.0,6.0,14.0,204.5,153.57,122.71
2017,2,6,11,0,37.0,227.0,6.0,14.0,248.0,177.46,141.38
2017,2,6,11,15,40.5,236.5,5.95,14.0,260.0,190.67,152.07
2017,2,6,11,30,44.0,246.0,5.9,14.0,272.0,204.41,163.36
2017,2,6,11,45,29.5,232.5,5.85,14.5,250.0,195.82,156.62
2017,2,6,12,0,15.0,219.0,5.8,15.0,228.0,184.27,147.29
2017,2,6,12,15,39.5,244.0,5.65,15.0,268.0,218.55,175.11
2017,2,6,12,30,64.0,269.0,5.5,15.0,308.0,255.91,205.51
2017,2,6,12,45,39.0,241.5,5.35,15.0,265.5,226.47,181.92
2017,2,6,13,0,14.0,214.0,5.2,15.0,223.0,187.9,150.56
2017,2,6,13,15,12.5,208.0,5.2,14.5,216.0,183.76,147.66
2017,2,6,13,30,11.0,202.0,5.2,14.0,209.0,179.4,144.52
2017,2,6,13,45,9.0,192.5,5.2,14.0,198.0,171.34,138.06
2017,2,6,14,0,7.0,183.0,5.2,14.0,187.0,163.02,131.37
2017,2,6,14,15,3.5,162.0,5.15,14.0,164.0,142.57,114.54
2017,2,6,14,30,0.0,141.0,5.1,14.0,141.0,121.63,97.19
2017,2,6,14,45,0.0,127.5,5.1,14.0,127.5,109.98,87.64
2017,2,6,15,0,0.0,114.0,5.1,14.0,114.0,98.18,77.9
2017,2,6,15,15,0.0,113.5,5.25,14.0,113.5,99.09,78.85
2017,2,6,15,30,0.0,113.0,5.4,14.0,113.0,100.69,80.36
2017,2,6,15,45,0.0,99.0,5.55,14.0,99.0,88.43,70.06
2017,2,6,16,0,0.0,85.0,5.7,14.0,85.0,76.04,59.53
2017,2,6,16,15,0.0,70.0,5.8,14.0,70.0,62.35,47.74
2017,2,6,16,30,0.0,55.0,5.9,14.0,55.0,48.37,35.57
2017,2,6,16,45,0.0,40.5,6.05,14.0,40.5,34.59,23.48
2017,2,6,17,0,0.0,26.0,6.2,14.0,26.0,21.47,11.87
2017,2,6,17,15,0.0,15.0,6.25,14.0,15.0,12.36,1.38
2017,2,6,17,30,0.0,4.0,6.3,14.0,4.0,3.41,0.0
2017,2,6,17,45,0.0,2.0,6.4,14.0,2.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,8.45,14.5,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,8.85,15.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,9.95,15.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,3.5,9.6,15.0,3.5,2.99,0.0
2017,2,7,7,30,0.0,7.0,9.2,15.0,7.0,5.74,0.0
2017,2,7,7,45,0.0,16.0,8.85,15.0,16.0,13.17,5.37
2017,2,7,8,0,0.0,25.0,8.5,15.0,25.0,20.61,12.34
2017,2,7,8,15,0.0,35.5,8.35,15.0,35.5,29.32,20.31
2017,2,7,8,30,0.0,46.0,8.2,15.0,46.0,38.04,28.25
2017,2,7,8,45,0.0,56.5,8.05,15.0,56.5,46.78,36.13
2017,2,7,9,0,0.0,67.0,7.9,15.0,67.0,55.41,43.82
2017,2,7,9,15,0.0,77.5,7.7,15.0,77.5,63.78,51.2
2017,2,7,9,30,0.0,88.0,7.5,15.0,88.0,72.07,58.44
2017,2,7,9,45,0.0,61.0,7.3,15.0,61.0,50.53,39.27
2017,2,7,10,0,0.0,34.0,7.1,15.0,34.0,28.1,19.32
2017,2,7,10,15,0.0,53.5,6.7,15.0,53.5,44.31,33.61
2017,2,7,10,30,0.0,73.0,6.3,15.0,73.0,60.59,45.63
2017,2,7,10,45,0.0,61.0,5.9,15.0,61.0,50.59,37.13
2017,2,7,11,0,0.0,49.0,5.5,15.0,49.0,40.61,28.67
2017,2,7,11,15,0.0,50.5,5.2,15.0,50.5,41.87,29.69
2017,2,7,11,30,0.0,52.0,4.9,15.0,52.0,43.13,30.72
2017,2,7,11,45,0.0,40.0,4.65,15.0,40.0,33.15,22.31
2017,2,7,12,0,0.0,28.0,4.4,15.0,28.0,23.19,13.92
2017,2,7,12,15,0.0,34.0,4.3,15.0,34.0,28.17,18.11
2017,2,7,12,30,0.0,40.0,4.2,15.0,40.0,33.16,22.3
2017,2,7,12,45,0.0,63.5,4.15,15.0,63.5,52.72,38.73
2017,2,7,13,0,0.0,87.0,4.1,15.0,87.0,72.36,55.15
2017,2,7,13,15,0.0,111.5,3.75,15.0,111.5,93.06,72.41
2017,2,7,13,30,0.0,136.0,3.4,15.0,136.0,114.35,90.1
2017,2,7,13,45,30.0,185.5,3.05,15.0,202.0,186.6,150.18
2017,2,7,14,0,60.0,235.0,2.7,15.0,268.0,260.22,210.36
2017,2,7,14,15,30.0,181.5,2.6,14.5,198.0,189.61,153.1
2017,2,7,14,30,0.0,128.0,2.5,14.0,128.0,109.39,86.69
2017,2,7,14,45,0.0,94.0,2.4,14.0,94.0,78.79,61.31
2017,2,7,15,0,0.0,60.0,2.3,14.0,60.0,49.7,36.84
2017,2,7,15,15,0.0,47.5,2.15,14.0,47.5,39.29,28.06
2017,2,7,15,30,0.0,35.0,2.0,14.0,35.0,28.9,19.23
2017,2,7,15,45,0.0,30.5,1.85,14.0,30.5,25.16,16.05
2017,2,7,16,0,0.0,26.0,1.7,14.0,26.0,21.43,12.84
2017,2,7,16,15,0.0,21.5,1.6,14.0,21.5,17.7,9.6
2017,2,7,16,30,0.0,17.0,1.5,14.0,17.0,13.98,6.34
2017,2,7,16,45,0.0,12.5,1.4,14.0,12.5,10.27,3.05
2017,2,7,17,0,0.0,8.0,1.3,14.0,8.0,6.56,0.0
2017,2,7,17,15,0.0,4.5,1.35,14.0,4.5,3.69,0.0
2017,2,7,17,30,0.0,1.0,1.4,14.0,1.0,0.85,0.0
2017,2,7,17,45,0.0,0.5,1.45,14.0,0.5,0.0,0.0
2017,2,7,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,5.25,14.5,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,0.5,6.5,15.0,0.5,0.43,0.0
2017,2,8,7,30,0.0,1.0,6.5,15.0,1.0,0.82,0.0
2017,2,8,7,45,0.0,2.5,6.5,15.0,2.5,2.05,0.0
2017,2,8,8,0,0.0,4.0,6.5,15.0,4.0,3.28,0.0
2017,2,8,8,15,0.0,6.0,6.4,15.0,6.0,4.92,0.0
2017,2,8,8,30,0.0,8.0,6.3,15.0,8.0,6.57,0.21
2017,2,8,8,45,0.0,10.0,6.2,15.0,10.0,8.22,1.71
2017,2,8,9,0,0.0,12.0,6.1,15.0,12.0,9.87,3.19
2017,2,8,9,15,0.0,13.5,6.05,15.0,13.5,11.12,4.29
2017,2,8,9,30,0.0,15.0,6.0,15.0,15.0,12.36,5.39
2017,2,8,9,45,0.0,32.5,5.95,15.0,32.5,26.85,18.26
2017,2,8,10,0,0.0,50.0,5.9,15.0,50.0,41.39,31.1
2017,2,8,10,15,0.0,74.5,5.75,15.0,74.5,61.83,49.04
2017,2,8,10,30,0.0,99.0,5.6,15.0,99.0,81.62,63.28
2017,2,8,10,45,0.0,77.5,5.5,15.0,77.5,64.36,48.69
2017,2,8,11,0,0.0,56.0,5.4,15.0,56.0,46.44,33.56
2017,2,8,11,15,0.0,88.0,5.35,15.0,88.0,73.17,55.93
2017,2,8,11,30,0.0,120.0,5.3,15.0,120.0,99.03,77.4
2017,2,8,11,45,0.0,121.5,5.25,15.0,121.5,100.46,78.51
2017,2,8,12,0,0.0,123.0,5.2,15.0,123.0,101.88,79.65
2017,2,8,12,15,4.5,164.5,5.1,15.0,167.5,137.95,109.38
2017,2,8,12,30,9.0,206.0,5.0,15.0,212.0,175.15,139.87
2017,2,8,12,45,4.5,173.5,4.95,15.0,176.5,147.09,116.9
2017,2,8,13,0,0.0,141.0,4.9,15.0,141.0,117.88,92.87
2017,2,8,13,15,0.0,123.5,4.8,15.0,123.5,103.28,80.87
2017,2,8,13,30,0.0,106.0,4.7,15.0,106.0,88.48,68.64
2017,2,8,13,45,0.0,131.0,4.65,15.0,131.0,110.36,86.94
2017,2,8,14,0,0.0,156.0,4.6,15.0,156.0,133.3,106.06
2017,2,8,14,15,0.0,106.0,4.5,15.0,106.0,88.94,69.31
2017,2,8,14,30,0.0,56.0,4.4,15.0,56.0,46.4,33.7
2017,2,8,14,45,0.0,77.5,4.35,15.0,77.5,64.33,48.94
2017,2,8,15,0,0.0,99.0,4.3,15.0,99.0,83.79,65.46
2017,2,8,15,15,0.0,63.0,4.3,15.0,63.0,52.2,38.87
2017,2,8,15,30,0.0,27.0,4.3,15.0,27.0,22.27,13.43
2017,2,8,15,45,0.0,23.5,4.3,15.0,23.5,19.37,10.98
2017,2,8,16,0,0.0,20.0,4.3,15.0,20.0,16.47,8.49
2017,2,8,16,15,0.0,16.5,4.2,15.0,16.5,13.57,5.99
2017,2,8,16,30,0.0,13.0,4.1,15.0,13.0,10.68,3.46
2017,2,8,16,45,0.0,9.5,4.0,15.0,9.5,7.8,0.92
2017,2,8,17,0,0.0,6.0,3.9,15.0,6.0,4.92,0.0
2017,2,8,17,15,0.0,3.5,3.9,15.0,3.5,2.87,0.0
2017,2,8,17,30,0.0,1.0,3.9,15.0,1.0,0.85,0.0
2017,2,8,17,45,0.0,0.5,3.95,15.0,0.5,0.0,0.0
2017,2,8,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,1.5,9.15,15.0,1.5,1.28,0.0
2017,2,9,7,30,0.0,3.0,9.2,15.0,3.0,2.46,0.0
2017,2,9,7,45,0.0,6.5,9.3,15.0,6.5,5.33,0.0
2017,2,9,8,0,0.0,10.0,9.4,15.0,10.0,8.21,1.53
2017,2,9,8,15,0.0,14.5,9.25,15.0,14.5,11.92,4.92
2017,2,9,8,30,0.0,19.0,9.1,15.0,19.0,15.64,8.31
2017,2,9,8,45,0.0,23.0,8.95,15.0,23.0,18.95,11.3
2017,2,9,9,0,0.0,27.0,8.8,15.0,27.0,22.26,14.26
2017,2,9,9,15,0.0,31.0,8.65,15.0,31.0,25.58,17.2
2017,2,9,9,30,0.0,35.0,8.5,15.0,35.0,28.91,20.12
2017,2,9,9,45,0.0,24.0,8.35,15.0,24.0,19.81,11.98
2017,2,9,10,0,0.0,13.0,8.2,15.0,13.0,10.72,3.87
2017,2,9,10,15,0.0,14.5,8.0,15.0,14.5,11.97,4.96
2017,2,9,10,30,0.0,16.0,7.8,15.0,16.0,13.22,5.56
2017,2,9,10,45,0.0,16.5,7.65,15.0,16.5,13.64,5.89
2017,2,9,11,0,0.0,17.0,7.5,15.0,17.0,14.06,6.23
2017,2,9,11,15,0.0,25.0,7.4,15.0,25.0,20.69,11.82
2017,2,9,11,30,0.0,33.0,7.3,15.0,33.0,27.33,17.4
2017,2,9,11,45,0.0,33.5,7.25,15.0,33.5,27.75,17.74
2017,2,9,12,0,0.0,34.0,7.2,15.0,34.0,28.17,18.08
2017,2,9,12,15,0.0,43.0,7.2,15.0,43.0,35.66,24.36
2017,2,9,12,30,0.0,52.0,7.2,15.0,52.0,43.15,30.65
2017,2,9,12,45,0.0,61.0,7.25,15.0,61.0,50.65,36.94
2017,2,9,13,0,0.0,70.0,7.3,15.0,70.0,58.15,43.24
2017,2,9,13,15,0.0,91.0,7.15,15.0,91.0,75.7,57.96
2017,2,9,13,30,0.0,112.0,7.0,15.0,112.0,93.61,72.96
2017,2,9,13,45,0.0,84.5,6.85,15.0,84.5,70.24,53.5
2017,2,9,14,0,0.0,57.0,6.7,15.0,57.0,47.27,34.28
2017,2,9,14,15,0.0,57.0,6.4,15.0,57.0,47.25,34.34
2017,2,9,14,30,0.0,57.0,6.1,15.0,57.0,47.24,34.4
2017,2,9,14,45,0.0,49.5,5.85,15.0,49.5,40.98,29.18
2017,2,9,15,0,0.0,42.0,5.6,15.0,42.0,34.73,23.95
2017,2,9,15,15,0.0,31.0,5.35,15.0,31.0,25.6,16.23
2017,2,9,15,30,0.0,20.0,5.1,15.0,20.0,16.49,8.47
2017,2,9,15,45,0.0,17.5,4.95,15.0,17.5,14.41,6.72
2017,2,9,16,0,0.0,15.0,4.8,15.0,15.0,12.34,4.95
2017,2,9,16,15,0.0,12.5,4.65,14.5,12.5,10.28,3.17
2017,2,9,16,30,0.0,10.0,4.5,14.0,10.0,8.21,1.38
2017,2,9,16,45,0.0,7.0,4.35,14.0,7.0,5.74,0.0
2017,2,9,17,0,0.0,4.0,4.2,14.0,4.0,3.28,0.0
2017,2,9,17,15,0.0,2.0,4.15,14.0,2.0,1.64,0.0
2017,2,9,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,2,9,17,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,2,9,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,10,7,15,32.5,13.5,1.65,13.0,15.5,11.52,0.0
2017,2,10,7,30,65.0,27.0,1.7,13.0,31.0,21.05,7.62
2017,2,10,7,45,129.0,44.5,1.8,13.0,62.5,34.18,23.69
2017,2,10,8,0,193.0,62.0,1.9,13.0,94.0,47.08,35.93
2017,2,10,8,15,229.5,80.0,1.95,13.0,129.5,59.91,47.82
2017,2,10,8,30,266.0,98.0,2.0,13.0,165.0,72.41,59.23
2017,2,10,8,45,309.5,108.5,2.15,13.5,201.5,79.88,65.85
2017,2,10,9,0,353.0,119.0,2.3,14.0,238.0,84.26,69.58
2017,2,10,9,15,177.5,130.0,2.35,14.0,190.0,96.43,80.2
2017,2,10,9,30,2.0,141.0,2.4,14.0,142.0,109.78,91.73
2017,2,10,9,45,23.0,168.0,2.5,14.0,179.0,128.91,108.18
2017,2,10,10,0,44.0,195.0,2.6,14.0,216.0,140.15,117.66
2017,2,10,10,15,26.5,190.5,2.6,14.0,203.5,145.71,122.18
2017,2,10,10,30,9.0,186.0,2.6,14.0,191.0,145.17,115.89
2017,2,10,10,45,45.0,221.0,2.65,14.0,247.0,169.61,134.07
2017,2,10,11,0,81.0,256.0,2.7,14.0,303.0,205.1,161.12
2017,2,10,11,15,115.5,269.0,2.7,14.0,338.0,228.27,178.64
2017,2,10,11,30,150.0,282.0,2.7,14.0,373.0,259.37,203.19
2017,2,10,11,45,217.0,280.5,2.75,14.5,414.0,294.83,230.56
2017,2,10,12,0,284.0,279.0,2.8,15.0,455.0,337.91,264.63
2017,2,10,12,15,589.0,185.0,2.9,15.0,552.5,421.08,329.27
2017,2,10,12,30,894.0,91.0,3.0,15.0,650.0,517.35,406.17
2017,2,10,12,45,891.5,91.0,3.15,15.0,644.0,556.98,440.8
2017,2,10,13,0,889.0,91.0,3.3,15.0,638.0,594.05,473.04
2017,2,10,13,15,884.0,90.5,3.4,15.0,624.5,626.46,500.99
2017,2,10,13,30,879.0,90.0,3.5,15.0,611.0,655.86,526.21
2017,2,10,13,45,872.0,88.5,3.6,15.0,590.5,684.37,550.29
2017,2,10,14,0,865.0,87.0,3.7,15.0,570.0,705.72,568.82
2017,2,10,14,15,767.0,104.0,3.7,14.5,516.5,678.78,550.34
2017,2,10,14,30,669.0,121.0,3.7,14.0,463.0,648.72,529.02
2017,2,10,14,45,620.0,125.0,3.75,14.0,425.0,632.07,517.59
2017,2,10,15,0,571.0,129.0,3.8,14.0,387.0,611.05,502.43
2017,2,10,15,15,582.0,113.5,3.8,14.0,356.5,612.35,505.52
2017,2,10,15,30,593.0,98.0,3.8,14.0,326.0,610.61,505.6
2017,2,10,15,45,560.0,92.0,3.8,14.0,287.0,582.29,484.12
2017,2,10,16,0,527.0,86.0,3.8,14.0,248.0,551.27,459.99
2017,2,10,16,15,484.5,76.5,3.7,13.5,206.5,506.69,424.6
2017,2,10,16,30,442.0,67.0,3.6,13.0,165.0,460.31,386.14
2017,2,10,16,45,388.0,54.0,3.5,13.0,125.0,400.53,333.92
2017,2,10,17,0,334.0,41.0,3.4,13.0,85.0,340.89,278.75
2017,2,10,17,15,167.0,29.5,3.4,12.5,51.5,202.3,143.72
2017,2,10,17,30,0.0,18.0,3.4,12.0,18.0,15.36,0.0
2017,2,10,17,45,0.0,9.0,3.45,12.0,9.0,0.0,0.0
2017,2,10,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,11,7,15,182.0,11.5,4.55,10.0,25.0,9.82,0.0
2017,2,11,7,30,364.0,23.0,4.6,10.0,50.0,20.83,8.65
2017,2,11,7,45,470.0,31.5,4.7,10.5,94.0,28.22,18.87
2017,2,11,8,0,576.0,40.0,4.8,11.0,138.0,35.58,26.05
2017,2,11,8,15,639.5,45.5,4.75,11.0,185.5,40.02,30.41
2017,2,11,8,30,703.0,51.0,4.7,11.0,233.0,44.48,34.62
2017,2,11,8,45,740.5,55.5,4.7,11.5,279.5,47.89,37.69
2017,2,11,9,0,778.0,60.0,4.7,12.0,326.0,51.27,40.64
2017,2,11,9,15,805.5,63.0,4.6,12.0,369.0,53.35,42.44
2017,2,11,9,30,833.0,66.0,4.5,12.0,412.0,55.42,44.2
2017,2,11,9,45,846.5,70.0,4.45,12.0,449.5,58.04,46.43
2017,2,11,10,0,860.0,74.0,4.4,12.0,487.0,60.59,48.59
2017,2,11,10,15,873.5,75.5,4.35,12.0,519.5,69.27,56.18
2017,2,11,10,30,887.0,77.0,4.3,12.0,552.0,117.61,66.61
2017,2,11,10,45,896.0,78.5,4.25,12.5,577.5,172.7,100.68
2017,2,11,11,0,905.0,80.0,4.2,13.0,603.0,227.94,144.89
2017,2,11,11,15,911.0,81.0,4.25,13.0,621.0,282.01,193.23
2017,2,11,11,30,917.0,82.0,4.3,13.0,639.0,335.43,242.8
2017,2,11,11,45,920.0,82.5,4.35,13.0,649.5,386.57,290.77
2017,2,11,12,0,923.0,83.0,4.4,13.0,660.0,436.3,337.0
2017,2,11,12,15,923.5,83.0,4.4,13.0,662.5,482.89,379.75
2017,2,11,12,30,924.0,83.0,4.4,13.0,665.0,527.43,419.85
2017,2,11,12,45,920.0,84.0,4.45,13.5,659.0,568.32,455.42
2017,2,11,13,0,916.0,85.0,4.5,14.0,653.0,606.51,487.94
2017,2,11,13,15,911.5,84.5,4.5,14.0,639.5,640.07,516.95
2017,2,11,13,30,907.0,84.0,4.5,14.0,626.0,670.58,543.09
2017,2,11,13,45,902.0,82.0,4.5,14.0,605.5,696.05,565.01
2017,2,11,14,0,897.0,80.0,4.5,14.0,585.0,718.18,584.12
2017,2,11,14,15,886.0,78.5,4.45,14.0,556.5,733.2,596.2
2017,2,11,14,30,875.0,77.0,4.4,14.0,528.0,744.61,605.57
2017,2,11,14,45,862.0,74.5,4.4,14.0,494.0,756.45,615.68
2017,2,11,15,0,849.0,72.0,4.4,14.0,460.0,758.34,618.34
2017,2,11,15,15,827.0,69.0,4.25,14.0,420.0,748.99,611.69
2017,2,11,15,30,805.0,66.0,4.1,14.0,380.0,736.02,602.43
2017,2,11,15,45,776.0,62.0,3.95,14.0,335.5,712.86,585.22
2017,2,11,16,0,747.0,58.0,3.8,14.0,291.0,686.52,565.01
2017,2,11,16,15,699.5,53.5,3.7,13.5,244.0,642.24,531.02
2017,2,11,16,30,652.0,49.0,3.6,13.0,197.0,595.61,493.4
2017,2,11,16,45,576.0,42.5,3.55,13.0,150.0,523.15,432.12
2017,2,11,17,0,500.0,36.0,3.5,13.0,103.0,459.58,373.98
2017,2,11,17,15,358.0,25.5,3.6,12.5,63.0,337.78,249.08
2017,2,11,17,30,216.0,15.0,3.7,12.0,23.0,163.57,0.0
2017,2,11,17,45,108.0,7.5,3.85,12.0,11.5,6.4,0.0
2017,2,11,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
