Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,12,7,15,170.5,13.0,2.3,10.0,26.0,11.1,0.0
2017,2,12,7,30,341.0,26.0,2.3,10.0,52.0,21.64,10.1
2017,2,12,7,45,452.5,35.0,2.35,10.5,96.5,28.77,19.47
2017,2,12,8,0,564.0,44.0,2.4,11.0,141.0,35.88,26.4
2017,2,12,8,15,628.0,50.0,2.35,11.0,189.5,43.84,33.89
2017,2,12,8,30,692.0,56.0,2.3,11.0,238.0,48.59,38.37
2017,2,12,8,45,735.5,60.0,2.3,11.5,285.5,51.49,40.96
2017,2,12,9,0,779.0,64.0,2.3,12.0,333.0,54.42,43.48
2017,2,12,9,15,807.0,67.0,2.3,12.0,377.0,56.4,45.18
2017,2,12,9,30,835.0,70.0,2.3,12.0,421.0,58.4,46.85
2017,2,12,9,45,852.0,73.0,2.3,12.5,459.5,60.25,48.29
2017,2,12,10,0,869.0,76.0,2.3,13.0,498.0,62.08,49.7
2017,2,12,10,15,883.0,78.0,2.3,13.0,530.5,71.09,57.54
2017,2,12,10,30,897.0,80.0,2.3,13.0,563.0,122.9,69.44
2017,2,12,10,45,906.0,81.5,2.35,13.5,589.0,178.73,104.29
2017,2,12,11,0,915.0,83.0,2.4,14.0,615.0,234.69,148.93
2017,2,12,11,15,921.0,84.0,2.4,14.0,633.5,289.47,197.36
2017,2,12,11,30,927.0,85.0,2.4,14.0,652.0,343.58,246.75
2017,2,12,11,45,929.0,85.5,2.45,14.5,662.0,395.04,293.64
2017,2,12,12,0,931.0,86.0,2.5,15.0,672.0,444.98,338.4
2017,2,12,12,15,932.0,86.5,2.55,15.0,674.5,492.75,381.03
2017,2,12,12,30,933.0,87.0,2.6,15.0,677.0,538.52,421.05
2017,2,12,12,45,929.0,87.5,2.7,15.0,671.0,579.47,456.64
2017,2,12,13,0,925.0,88.0,2.8,15.0,665.0,617.66,489.34
2017,2,12,13,15,819.5,113.5,2.85,15.0,617.0,619.53,493.16
2017,2,12,13,30,714.0,139.0,2.9,15.0,569.0,611.43,488.75
2017,2,12,13,45,805.5,112.0,3.0,15.0,581.5,670.61,537.03
2017,2,12,14,0,897.0,85.0,3.1,15.0,594.0,726.84,582.55
2017,2,12,14,15,885.0,83.5,3.1,15.0,565.0,741.27,593.89
2017,2,12,14,30,873.0,82.0,3.1,15.0,536.0,758.45,607.58
2017,2,12,14,45,768.5,94.0,3.1,15.0,474.0,711.18,573.46
2017,2,12,15,0,664.0,106.0,3.1,15.0,412.0,662.39,538.18
2017,2,12,15,15,668.0,94.5,3.0,14.5,379.5,662.53,540.39
2017,2,12,15,30,672.0,83.0,2.9,14.0,347.0,659.43,539.72
2017,2,12,15,45,622.5,83.5,2.85,14.0,306.0,626.06,514.8
2017,2,12,16,0,573.0,84.0,2.8,14.0,265.0,589.57,486.98
2017,2,12,16,15,591.0,70.0,2.9,13.5,230.5,586.6,485.75
2017,2,12,16,30,609.0,56.0,3.0,13.0,196.0,580.36,480.26
2017,2,12,16,45,528.5,48.5,3.1,13.0,149.5,504.45,416.87
2017,2,12,17,0,448.0,41.0,3.2,13.0,103.0,428.68,350.14
2017,2,12,17,15,308.5,29.0,3.25,13.0,63.5,307.08,230.8
2017,2,12,17,30,169.0,17.0,3.3,13.0,24.0,166.77,0.0
2017,2,12,17,45,84.5,8.5,3.4,13.0,12.0,64.65,0.0
2017,2,12,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,13,7,15,83.5,15.5,1.9,11.0,22.5,13.23,0.0
2017,2,13,7,30,167.0,31.0,2.0,11.0,45.0,23.95,12.47
2017,2,13,7,45,246.0,46.5,2.15,11.5,82.5,35.57,25.38
2017,2,13,8,0,325.0,62.0,2.3,12.0,120.0,46.95,36.13
2017,2,13,8,15,376.0,75.5,2.25,12.0,161.5,56.48,45.06
2017,2,13,8,30,427.0,89.0,2.2,12.0,203.0,65.77,53.6
2017,2,13,8,45,492.0,90.5,2.15,12.5,245.0,66.69,54.37
2017,2,13,9,0,557.0,92.0,2.1,13.0,287.0,68.66,55.98
2017,2,13,9,15,338.0,137.0,2.1,13.0,260.0,98.36,82.17
2017,2,13,9,30,119.0,182.0,2.1,13.0,233.0,127.0,107.05
2017,2,13,9,45,211.0,192.0,2.15,13.0,291.5,134.63,113.39
2017,2,13,10,0,303.0,202.0,2.2,13.0,350.0,135.8,114.14
2017,2,13,10,15,419.5,188.5,2.1,13.0,408.0,122.66,102.49
2017,2,13,10,30,536.0,175.0,2.0,13.0,466.0,152.0,104.39
2017,2,13,10,45,586.0,166.5,1.9,13.5,498.5,190.47,127.38
2017,2,13,11,0,636.0,158.0,1.8,14.0,531.0,231.79,158.26
2017,2,13,11,15,491.5,210.5,1.65,14.0,504.0,274.71,200.99
2017,2,13,11,30,347.0,263.0,1.5,14.0,477.0,304.28,231.68
2017,2,13,11,45,323.0,273.5,1.4,14.0,475.0,328.74,253.62
2017,2,13,12,0,299.0,284.0,1.3,14.0,473.0,350.66,272.94
2017,2,13,12,15,367.5,268.0,1.35,14.0,502.0,389.82,304.69
2017,2,13,12,30,436.0,252.0,1.4,14.0,531.0,438.27,343.71
2017,2,13,12,45,307.0,274.5,1.45,14.5,470.0,409.65,322.99
2017,2,13,13,0,178.0,297.0,1.5,15.0,409.0,367.97,291.17
2017,2,13,13,15,387.5,238.5,1.5,15.0,475.5,463.28,367.82
2017,2,13,13,30,597.0,180.0,1.5,15.0,542.0,577.85,456.96
2017,2,13,13,45,435.5,216.0,1.55,15.0,475.5,523.25,415.23
2017,2,13,14,0,274.0,252.0,1.6,15.0,409.0,452.48,360.98
2017,2,13,14,15,183.0,242.0,1.6,15.0,345.0,376.08,302.23
2017,2,13,14,30,92.0,232.0,1.6,15.0,281.0,293.44,236.61
2017,2,13,14,45,235.5,204.0,1.65,15.0,317.0,408.63,331.85
2017,2,13,15,0,379.0,176.0,1.7,15.0,353.0,497.33,404.1
2017,2,13,15,15,483.0,139.5,1.7,15.0,345.0,563.39,457.13
2017,2,13,15,30,587.0,103.0,1.7,15.0,337.0,618.49,501.23
2017,2,13,15,45,542.0,101.0,1.75,15.0,297.0,584.64,476.24
2017,2,13,16,0,497.0,99.0,1.8,15.0,257.0,542.88,445.03
2017,2,13,16,15,455.0,87.5,1.75,14.5,215.0,497.15,410.0
2017,2,13,16,30,413.0,76.0,1.7,14.0,173.0,450.19,372.37
2017,2,13,16,45,354.5,62.5,1.7,14.0,132.0,387.17,319.36
2017,2,13,17,0,296.0,49.0,1.7,14.0,91.0,324.81,264.31
2017,2,13,17,15,148.0,35.5,1.65,14.0,56.5,199.63,149.92
2017,2,13,17,30,0.0,22.0,1.6,14.0,22.0,25.7,0.0
2017,2,13,17,45,0.0,11.0,1.6,14.0,11.0,9.39,0.0
2017,2,13,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,14,7,15,157.5,14.0,1.6,12.0,27.5,11.95,0.0
2017,2,14,7,30,315.0,28.0,1.7,12.0,55.0,23.17,12.41
2017,2,14,7,45,419.0,37.0,1.8,12.5,98.0,30.18,20.69
2017,2,14,8,0,523.0,46.0,1.9,13.0,141.0,37.16,27.38
2017,2,14,8,15,586.5,52.5,1.95,13.0,188.0,41.84,31.88
2017,2,14,8,30,650.0,59.0,2.0,13.0,235.0,46.5,36.21
2017,2,14,8,45,692.5,63.5,2.1,13.0,281.5,53.83,42.8
2017,2,14,9,0,735.0,68.0,2.2,13.0,328.0,57.01,45.6
2017,2,14,9,15,740.5,72.0,2.2,13.0,362.0,59.37,47.61
2017,2,14,9,30,746.0,76.0,2.2,13.0,396.0,61.66,49.54
2017,2,14,9,45,796.5,75.5,2.2,13.5,444.5,61.17,48.88
2017,2,14,10,0,847.0,75.0,2.2,14.0,493.0,60.88,48.41
2017,2,14,10,15,861.5,76.5,2.2,14.0,525.5,70.81,57.02
2017,2,14,10,30,876.0,78.0,2.2,14.0,558.0,125.28,70.03
2017,2,14,10,45,579.5,170.0,2.25,14.5,493.5,192.63,128.94
2017,2,14,11,0,283.0,262.0,2.3,15.0,429.0,240.88,180.24
2017,2,14,11,15,595.5,172.0,2.25,15.0,537.5,275.24,197.56
2017,2,14,11,30,908.0,82.0,2.2,15.0,646.0,341.49,245.3
2017,2,14,11,45,910.5,83.0,2.15,15.5,656.5,392.6,291.3
2017,2,14,12,0,913.0,84.0,2.1,16.0,667.0,442.29,335.17
2017,2,14,12,15,914.0,84.5,2.0,16.0,670.0,489.26,376.21
2017,2,14,12,30,915.0,85.0,1.9,16.0,673.0,534.26,414.5
2017,2,14,12,45,912.5,85.0,1.85,16.5,667.0,574.78,447.68
2017,2,14,13,0,910.0,85.0,1.8,17.0,661.0,612.67,477.86
2017,2,14,13,15,906.0,84.0,1.75,17.0,647.5,645.89,504.69
2017,2,14,13,30,902.0,83.0,1.7,17.0,634.0,676.07,528.71
2017,2,14,13,45,895.5,81.5,1.7,17.0,613.5,700.89,548.8
2017,2,14,14,0,889.0,80.0,1.7,17.0,593.0,722.34,565.84
2017,2,14,14,15,878.0,78.5,1.7,17.0,564.5,737.11,577.12
2017,2,14,14,30,867.0,77.0,1.7,17.0,536.0,748.26,586.0
2017,2,14,14,45,853.0,74.5,1.7,17.0,501.5,752.38,590.01
2017,2,14,15,0,839.0,72.0,1.7,17.0,467.0,760.09,596.77
2017,2,14,15,15,730.5,84.5,1.55,17.0,407.0,700.68,553.83
2017,2,14,15,30,622.0,97.0,1.4,17.0,347.0,641.78,511.27
2017,2,14,15,45,591.0,91.0,1.3,17.0,307.0,614.7,491.95
2017,2,14,16,0,560.0,85.0,1.2,17.0,267.0,584.9,469.75
2017,2,14,16,15,523.5,75.5,1.15,16.5,224.5,544.31,439.79
2017,2,14,16,30,487.0,66.0,1.1,16.0,182.0,501.82,406.95
2017,2,14,16,45,428.5,55.0,1.05,16.0,140.0,439.31,355.94
2017,2,14,17,0,370.0,44.0,1.0,16.0,98.0,376.76,302.23
2017,2,14,17,15,185.0,35.0,1.05,15.5,62.0,225.34,170.47
2017,2,14,17,30,0.0,26.0,1.1,15.0,26.0,34.16,0.0
2017,2,14,17,45,0.0,13.0,1.15,15.0,13.0,11.1,0.0
2017,2,14,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,14.5,2.05,13.0,14.5,11.95,0.0
2017,2,15,7,30,0.0,29.0,2.2,13.0,29.0,23.46,13.02
2017,2,15,7,45,15.5,48.0,2.35,13.5,51.0,37.77,27.25
2017,2,15,8,0,31.0,67.0,2.5,14.0,73.0,51.89,40.27
2017,2,15,8,15,41.0,87.0,2.55,14.0,97.0,66.35,53.49
2017,2,15,8,30,51.0,107.0,2.6,14.0,121.0,80.54,66.28
2017,2,15,8,45,57.5,126.0,2.7,14.5,144.5,93.83,77.91
2017,2,15,9,0,64.0,145.0,2.8,15.0,168.0,106.84,89.09
2017,2,15,9,15,54.0,160.0,2.9,15.0,181.0,117.11,97.87
2017,2,15,9,30,44.0,175.0,3.0,15.0,194.0,127.11,106.33
2017,2,15,9,45,191.5,187.5,3.1,15.0,281.5,132.11,110.41
2017,2,15,10,0,339.0,200.0,3.2,15.0,369.0,135.05,112.69
2017,2,15,10,15,318.5,218.5,3.15,15.0,385.5,146.5,122.29
2017,2,15,10,30,298.0,237.0,3.1,15.0,402.0,181.06,134.63
2017,2,15,10,45,270.5,254.0,3.1,15.5,409.0,211.94,157.49
2017,2,15,11,0,243.0,271.0,3.1,16.0,416.0,244.01,184.08
2017,2,15,11,15,193.5,283.0,3.05,16.0,401.0,259.57,199.41
2017,2,15,11,30,144.0,295.0,3.0,16.0,386.0,269.89,210.27
2017,2,15,11,45,336.5,257.5,3.0,16.0,473.5,323.9,250.13
2017,2,15,12,0,529.0,220.0,3.0,16.0,561.0,397.44,307.4
2017,2,15,12,15,565.0,208.0,3.05,16.0,573.0,436.22,340.47
2017,2,15,12,30,601.0,196.0,3.1,16.0,585.0,479.76,377.07
2017,2,15,12,45,754.5,138.0,3.15,16.0,622.5,543.53,429.39
2017,2,15,13,0,908.0,80.0,3.2,16.0,660.0,609.91,483.9
2017,2,15,13,15,730.5,139.5,3.3,16.0,600.0,599.99,477.53
2017,2,15,13,30,553.0,199.0,3.4,16.0,540.0,566.7,452.65
2017,2,15,13,45,720.5,137.5,3.5,16.0,565.5,650.01,520.49
2017,2,15,14,0,888.0,76.0,3.6,16.0,591.0,720.54,577.53
2017,2,15,14,15,877.0,74.5,3.65,16.0,563.0,735.13,589.04
2017,2,15,14,30,866.0,73.0,3.7,16.0,535.0,746.1,598.39
2017,2,15,14,45,649.0,121.0,3.75,16.0,454.5,662.18,536.22
2017,2,15,15,0,432.0,169.0,3.8,16.0,374.0,550.39,448.64
2017,2,15,15,15,328.0,168.5,3.7,15.5,316.5,460.18,378.89
2017,2,15,15,30,224.0,168.0,3.6,15.0,259.0,384.98,318.51
2017,2,15,15,45,216.5,149.5,3.55,15.0,229.0,363.11,301.91
2017,2,15,16,0,209.0,131.0,3.5,15.0,199.0,339.78,283.52
2017,2,15,16,15,196.5,111.5,3.4,14.5,168.0,309.7,259.41
2017,2,15,16,30,184.0,92.0,3.3,14.0,137.0,278.31,233.35
2017,2,15,16,45,164.5,72.5,3.25,14.0,106.0,240.25,200.14
2017,2,15,17,0,145.0,53.0,3.2,14.0,75.0,201.0,164.74
2017,2,15,17,15,72.5,37.0,3.4,14.0,48.0,114.17,86.62
2017,2,15,17,30,0.0,21.0,3.6,14.0,21.0,21.71,0.0
2017,2,15,17,45,0.0,10.5,3.85,14.0,10.5,8.96,0.0
2017,2,15,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,16,7,15,160.5,16.0,4.9,14.0,31.0,13.09,0.0
2017,2,16,7,30,321.0,32.0,4.9,14.0,62.0,26.55,15.79
2017,2,16,7,45,425.5,41.5,4.9,14.5,106.5,33.87,23.8
2017,2,16,8,0,530.0,51.0,4.9,15.0,151.0,41.17,30.71
2017,2,16,8,15,594.0,57.0,4.8,15.0,199.0,45.31,34.69
2017,2,16,8,30,658.0,63.0,4.7,15.0,247.0,49.48,38.54
2017,2,16,8,45,704.0,66.5,4.65,15.0,294.5,56.22,44.56
2017,2,16,9,0,750.0,70.0,4.6,15.0,342.0,58.58,46.59
2017,2,16,9,15,778.0,73.0,4.45,15.0,385.5,60.38,48.09
2017,2,16,9,30,806.0,76.0,4.3,15.0,429.0,62.21,49.59
2017,2,16,9,45,824.0,79.0,4.2,15.0,467.0,63.91,50.96
2017,2,16,10,0,842.0,82.0,4.1,15.0,505.0,65.61,52.32
2017,2,16,10,15,856.0,83.5,3.9,15.0,537.5,72.61,58.33
2017,2,16,10,30,870.0,85.0,3.7,15.0,570.0,127.76,70.41
2017,2,16,10,45,884.0,85.0,3.5,15.0,597.0,189.44,112.76
2017,2,16,11,0,898.0,85.0,3.3,15.0,624.0,244.43,157.81
2017,2,16,11,15,904.0,85.5,3.15,15.0,642.0,298.22,205.9
2017,2,16,11,30,910.0,86.0,3.0,15.0,660.0,351.36,254.48
2017,2,16,11,45,916.0,85.5,2.85,15.0,671.0,402.79,301.4
2017,2,16,12,0,922.0,85.0,2.7,15.0,682.0,453.06,346.45
2017,2,16,12,15,923.0,85.0,2.6,15.0,684.5,500.14,388.0
2017,2,16,12,30,924.0,85.0,2.5,15.0,687.0,545.21,426.77
2017,2,16,12,45,908.5,90.5,2.45,15.0,678.5,584.28,460.02
2017,2,16,13,0,893.0,96.0,2.4,15.0,670.0,619.89,489.7
2017,2,16,13,15,888.0,95.5,2.4,15.0,656.0,652.7,516.91
2017,2,16,13,30,883.0,95.0,2.4,15.0,642.0,682.47,541.35
2017,2,16,13,45,875.5,93.5,2.4,15.0,621.0,711.34,564.61
2017,2,16,14,0,868.0,92.0,2.4,15.0,600.0,732.57,582.07
2017,2,16,14,15,856.5,90.5,2.3,15.0,571.5,747.38,592.98
2017,2,16,14,30,845.0,89.0,2.2,15.0,543.0,758.5,601.33
2017,2,16,14,45,828.5,86.5,2.15,15.0,508.0,760.96,603.86
2017,2,16,15,0,812.0,84.0,2.1,15.0,473.0,759.66,603.83
2017,2,16,15,15,789.0,81.0,2.0,14.5,432.5,748.95,597.73
2017,2,16,15,30,766.0,78.0,1.9,14.0,392.0,734.62,588.96
2017,2,16,15,45,734.0,74.0,1.8,14.0,347.5,708.45,570.14
2017,2,16,16,0,702.0,70.0,1.7,14.0,303.0,684.69,552.71
2017,2,16,16,15,654.0,64.5,1.55,14.0,255.5,638.79,517.47
2017,2,16,16,30,606.0,59.0,1.4,14.0,208.0,590.92,479.46
2017,2,16,16,45,530.5,51.5,1.3,14.0,161.0,517.64,420.33
2017,2,16,17,0,455.0,44.0,1.2,14.0,114.0,444.34,358.31
2017,2,16,17,15,326.0,33.0,1.2,13.5,73.5,328.76,256.36
2017,2,16,17,30,197.0,22.0,1.2,13.0,33.0,201.51,44.8
2017,2,16,17,45,98.5,11.0,1.25,13.0,16.5,77.5,0.0
2017,2,16,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,3.5,9.5,12.0,3.5,2.87,0.0
2017,2,17,7,30,0.0,7.0,9.8,12.0,7.0,5.74,0.0
2017,2,17,7,45,0.0,12.5,10.2,12.5,12.5,10.27,3.36
2017,2,17,8,0,0.0,18.0,10.6,13.0,18.0,14.81,7.54
2017,2,17,8,15,0.0,24.0,10.7,13.0,24.0,19.77,12.09
2017,2,17,8,30,0.0,30.0,10.8,13.0,30.0,24.74,16.62
2017,2,17,8,45,0.0,35.5,10.95,13.5,35.5,29.3,20.69
2017,2,17,9,0,0.0,41.0,11.1,14.0,41.0,33.88,24.7
2017,2,17,9,15,0.0,39.0,10.9,14.0,39.0,32.23,23.17
2017,2,17,9,30,0.0,37.0,10.7,14.0,37.0,30.58,21.64
2017,2,17,9,45,3.0,104.0,10.5,14.5,105.5,84.93,69.6
2017,2,17,10,0,6.0,171.0,10.3,15.0,174.0,132.78,111.12
2017,2,17,10,15,3.0,148.0,10.25,15.0,149.5,117.82,93.49
2017,2,17,10,30,0.0,125.0,10.2,15.0,125.0,101.78,79.96
2017,2,17,10,45,0.5,148.5,10.15,15.0,149.0,120.14,95.09
2017,2,17,11,0,1.0,172.0,10.1,15.0,173.0,138.74,110.35
2017,2,17,11,15,48.5,234.0,9.95,15.0,265.0,194.17,154.2
2017,2,17,11,30,96.0,296.0,9.8,15.0,357.0,258.98,206.07
2017,2,17,11,45,55.5,264.5,9.75,15.0,300.5,231.26,184.9
2017,2,17,12,0,15.0,233.0,9.7,15.0,244.0,196.49,157.29
2017,2,17,12,15,7.5,189.0,9.35,15.0,194.5,159.61,127.11
2017,2,17,12,30,0.0,145.0,9.0,15.0,145.0,120.59,94.94
2017,2,17,12,45,0.0,118.5,8.7,15.0,118.5,98.74,76.87
2017,2,17,13,0,0.0,92.0,8.4,15.0,92.0,76.59,58.49
2017,2,17,13,15,0.0,116.0,8.05,14.5,116.0,96.88,75.57
2017,2,17,13,30,0.0,140.0,7.7,14.0,140.0,117.67,93.09
2017,2,17,13,45,0.0,109.5,7.4,14.0,109.5,91.55,71.4
2017,2,17,14,0,0.0,79.0,7.1,14.0,79.0,65.65,49.79
2017,2,17,14,15,4.0,132.0,6.95,14.0,134.5,114.84,91.26
2017,2,17,14,30,8.0,185.0,6.8,14.0,190.0,168.42,136.17
2017,2,17,14,45,28.5,192.5,6.65,14.0,207.0,207.4,169.46
2017,2,17,15,0,49.0,200.0,6.5,14.0,224.0,237.46,195.37
2017,2,17,15,15,24.5,103.0,6.25,14.0,115.0,114.75,92.73
2017,2,17,15,30,0.0,6.0,6.0,14.0,6.0,4.94,0.0
2017,2,17,15,45,0.0,5.5,5.8,14.0,5.5,4.53,0.0
2017,2,17,16,0,0.0,5.0,5.6,14.0,5.0,4.11,0.0
2017,2,17,16,15,0.0,4.0,5.35,13.5,4.0,3.29,0.0
2017,2,17,16,30,0.0,3.0,5.1,13.0,3.0,2.46,0.0
2017,2,17,16,45,0.0,2.0,4.85,13.0,2.0,1.64,0.0
2017,2,17,17,0,0.0,1.0,4.6,13.0,1.0,0.82,0.0
2017,2,17,17,15,0.0,0.5,4.35,13.0,0.5,0.41,0.0
2017,2,17,17,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,17,17,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,17,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,2,18,7,15,0.0,13.5,7.75,12.0,13.5,11.13,0.0
2017,2,18,7,30,0.0,27.0,8.1,12.0,27.0,22.24,12.93
2017,2,18,7,45,0.0,46.0,8.45,12.0,46.0,37.03,26.95
2017,2,18,8,0,0.0,65.0,8.8,12.0,65.0,51.61,40.46
2017,2,18,8,15,3.5,84.5,8.85,12.0,85.5,66.38,54.03
2017,2,18,8,30,7.0,104.0,8.9,12.0,106.0,81.0,67.3
2017,2,18,8,45,14.5,122.0,9.0,12.0,127.5,94.53,79.41
2017,2,18,9,0,22.0,140.0,9.1,12.0,149.0,107.92,91.24
2017,2,18,9,15,11.0,140.5,9.0,12.0,145.0,109.52,92.47
2017,2,18,9,30,0.0,141.0,8.9,12.0,141.0,110.78,93.36
2017,2,18,9,45,27.5,178.5,8.85,12.5,193.0,130.67,110.49
2017,2,18,10,0,55.0,216.0,8.8,13.0,245.0,153.35,129.87
2017,2,18,10,15,29.0,197.5,8.75,13.0,213.0,144.68,116.31
2017,2,18,10,30,3.0,179.0,8.7,13.0,181.0,141.4,113.59
2017,2,18,10,45,50.5,230.0,8.7,13.0,260.5,179.19,142.66
2017,2,18,11,0,98.0,281.0,8.7,13.0,340.0,228.75,181.45
2017,2,18,11,15,64.0,268.5,8.65,13.0,308.0,222.32,177.79
2017,2,18,11,30,30.0,256.0,8.6,13.0,276.0,210.69,169.53
2017,2,18,11,45,49.5,276.5,8.55,13.0,309.5,238.36,192.03
2017,2,18,12,0,69.0,297.0,8.5,13.0,343.0,268.83,217.03
2017,2,18,12,15,34.5,231.5,8.4,12.5,254.5,208.26,168.31
2017,2,18,12,30,0.0,166.0,8.3,12.0,166.0,137.99,110.47
2017,2,18,12,45,3.0,184.5,8.25,12.0,187.0,155.69,125.3
2017,2,18,13,0,6.0,203.0,8.2,12.0,208.0,174.13,140.72
2017,2,18,13,15,10.5,214.0,8.2,12.0,221.5,187.82,152.28
2017,2,18,13,30,15.0,225.0,8.2,12.0,235.0,202.32,164.57
2017,2,18,13,45,20.5,228.0,8.25,12.0,241.0,211.08,172.21
2017,2,18,14,0,26.0,231.0,8.3,12.0,247.0,220.52,180.5
2017,2,18,14,15,47.0,234.5,8.2,12.0,261.5,256.04,210.91
2017,2,18,14,30,68.0,238.0,8.1,12.0,276.0,281.82,233.31
2017,2,18,14,45,98.0,227.0,8.05,12.0,277.5,300.0,249.92
2017,2,18,15,0,128.0,216.0,8.0,12.0,279.0,334.41,279.97
2017,2,18,15,15,64.0,160.5,7.8,11.5,192.0,209.29,174.9
2017,2,18,15,30,0.0,105.0,7.6,11.0,105.0,90.52,72.36
2017,2,18,15,45,0.0,93.5,7.4,11.0,93.5,80.48,63.94
2017,2,18,16,0,0.0,82.0,7.2,11.0,82.0,70.38,55.35
2017,2,18,16,15,0.0,69.5,7.0,11.0,69.5,59.18,45.7
2017,2,18,16,30,0.0,57.0,6.8,11.0,57.0,47.87,35.84
2017,2,18,16,45,0.0,44.5,6.6,11.0,44.5,36.81,26.09
2017,2,18,17,0,0.0,32.0,6.4,11.0,32.0,26.43,16.85
2017,2,18,17,15,0.0,21.0,6.25,11.0,21.0,17.31,8.57
2017,2,18,17,30,0.0,10.0,6.1,11.0,10.0,8.22,0.0
2017,2,18,17,45,0.0,5.0,6.0,11.0,5.0,4.27,0.0
2017,2,18,18,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,6.5,6.0,12.0,6.5,5.33,0.0
2017,2,19,7,30,0.0,13.0,6.2,12.0,13.0,10.69,3.37
2017,2,19,7,45,0.0,22.0,6.45,12.0,22.0,18.12,10.36
2017,2,19,8,0,0.0,31.0,6.7,12.0,31.0,25.57,17.27
2017,2,19,8,15,0.0,40.5,6.9,12.0,40.5,33.46,24.52
2017,2,19,8,30,0.0,50.0,7.1,12.0,50.0,41.36,31.71
2017,2,19,8,45,0.0,59.5,7.35,12.0,59.5,49.27,38.83
2017,2,19,9,0,0.0,69.0,7.6,12.0,69.0,57.2,45.89
2017,2,19,9,15,1.5,111.0,7.75,12.0,111.5,89.14,74.3
2017,2,19,9,30,3.0,153.0,7.9,12.0,154.0,119.05,100.63
2017,2,19,9,45,2.5,160.0,8.1,12.5,161.0,124.73,105.2
2017,2,19,10,0,2.0,167.0,8.3,13.0,168.0,130.3,109.63
2017,2,19,10,15,12.5,193.0,8.3,13.0,200.5,149.21,120.23
2017,2,19,10,30,23.0,219.0,8.3,13.0,233.0,170.74,137.19
2017,2,19,10,45,20.5,223.0,8.3,13.0,236.0,176.98,142.09
2017,2,19,11,0,18.0,227.0,8.3,13.0,239.0,182.7,146.77
2017,2,19,11,15,29.5,248.5,8.2,13.0,268.0,200.05,160.62
2017,2,19,11,30,41.0,270.0,8.1,13.0,297.0,224.46,180.45
2017,2,19,11,45,92.0,293.5,8.0,13.0,354.5,266.79,214.36
2017,2,19,12,0,143.0,317.0,7.9,13.0,412.0,316.43,254.75
2017,2,19,12,15,87.5,293.5,7.95,13.0,352.0,282.92,228.69
2017,2,19,12,30,32.0,270.0,8.0,13.0,292.0,243.6,197.03
2017,2,19,12,45,16.0,221.0,8.1,13.0,232.5,193.56,156.11
2017,2,19,13,0,0.0,172.0,8.2,13.0,173.0,144.16,115.22
2017,2,19,13,15,28.0,224.5,8.15,13.0,242.5,215.03,174.47
2017,2,19,13,30,56.0,277.0,8.1,13.0,312.0,286.98,234.2
2017,2,19,13,45,55.0,267.0,8.1,13.0,301.0,282.94,231.27
2017,2,19,14,0,54.0,257.0,8.1,13.0,290.0,278.44,228.06
2017,2,19,14,15,27.0,167.5,7.9,13.0,184.0,173.25,140.99
2017,2,19,14,30,0.0,78.0,7.7,13.0,78.0,64.79,49.39
2017,2,19,14,45,0.0,95.5,7.55,13.0,95.5,79.81,62.26
2017,2,19,15,0,0.0,113.0,7.4,13.0,113.0,96.16,76.24
2017,2,19,15,15,0.0,100.0,7.35,13.0,100.0,84.68,66.69
2017,2,19,15,30,0.0,87.0,7.3,13.0,87.0,73.11,57.01
2017,2,19,15,45,0.0,76.5,7.3,13.0,76.5,63.82,49.21
2017,2,19,16,0,0.0,66.0,7.3,13.0,66.0,54.7,41.47
2017,2,19,16,15,0.0,55.5,7.2,13.0,55.5,45.94,33.97
2017,2,19,16,30,0.0,45.0,7.1,13.0,45.0,37.2,26.39
2017,2,19,16,45,0.0,35.0,7.0,13.0,35.0,28.9,19.11
2017,2,19,17,0,0.0,25.0,6.9,13.0,25.0,20.61,11.79
2017,2,19,17,15,0.0,16.0,6.8,13.0,16.0,13.17,5.14
2017,2,19,17,30,0.0,7.0,6.7,13.0,7.0,5.74,0.0
2017,2,19,17,45,0.0,3.5,6.65,13.0,3.5,2.99,0.0
2017,2,19,18,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,1.0,9.1,14.0,1.0,0.82,0.0
2017,2,20,7,30,0.0,2.0,9.1,14.0,2.0,1.64,0.0
2017,2,20,7,45,0.0,3.5,9.1,14.0,3.5,2.87,0.0
2017,2,20,8,0,0.0,5.0,9.1,14.0,5.0,4.1,0.0
2017,2,20,8,15,0.0,6.5,8.9,14.0,6.5,5.34,0.0
2017,2,20,8,30,0.0,8.0,8.7,14.0,8.0,6.58,0.25
2017,2,20,8,45,0.0,10.0,8.5,14.5,10.0,8.23,1.72
2017,2,20,9,0,0.0,12.0,8.3,15.0,12.0,9.88,3.17
2017,2,20,9,15,0.0,10.0,8.15,15.0,10.0,8.24,1.69
2017,2,20,9,30,0.0,8.0,8.0,15.0,8.0,6.59,0.21
2017,2,20,9,45,2.5,91.0,7.9,15.0,92.5,75.24,60.87
2017,2,20,10,0,5.0,174.0,7.8,15.0,177.0,135.17,113.01
2017,2,20,10,15,2.5,105.5,7.7,15.0,107.0,86.83,67.45
2017,2,20,10,30,0.0,37.0,7.6,15.0,37.0,30.64,20.22
2017,2,20,10,45,0.0,96.0,7.5,15.0,96.0,79.72,61.34
2017,2,20,11,0,0.0,155.0,7.4,15.0,155.0,125.92,99.59
2017,2,20,11,15,0.0,161.5,7.5,15.0,161.5,131.6,104.14
2017,2,20,11,30,0.0,168.0,7.6,15.0,168.0,137.34,108.78
2017,2,20,11,45,0.0,127.0,7.75,15.0,127.0,105.11,82.09
2017,2,20,12,0,0.0,86.0,7.9,15.0,86.0,71.59,54.24
2017,2,20,12,15,0.0,78.0,8.15,15.0,78.0,64.9,48.66
2017,2,20,12,30,0.0,70.0,8.4,15.0,70.0,58.21,43.09
2017,2,20,12,45,4.5,143.5,8.7,15.0,146.5,122.19,96.28
2017,2,20,13,0,9.0,217.0,9.0,15.0,223.0,187.92,150.5
2017,2,20,13,15,4.5,139.0,9.15,15.0,142.0,119.32,94.02
2017,2,20,13,30,0.0,61.0,9.3,15.0,61.0,50.67,36.87
2017,2,20,13,45,0.0,59.0,9.5,15.0,59.0,48.98,35.52
2017,2,20,14,0,0.0,57.0,9.7,15.0,57.0,47.3,34.17
2017,2,20,14,15,0.0,50.5,9.7,14.5,50.5,41.87,29.73
2017,2,20,14,30,0.0,44.0,9.7,14.0,44.0,36.45,25.27
2017,2,20,14,45,0.0,53.5,9.75,14.0,53.5,44.33,32.02
2017,2,20,15,0,0.0,63.0,9.8,14.0,63.0,52.23,38.8
2017,2,20,15,15,0.0,34.5,9.65,14.0,34.5,28.51,18.7
2017,2,20,15,30,0.0,6.0,9.5,14.0,6.0,4.94,0.0
2017,2,20,15,45,0.0,5.0,9.4,14.0,5.0,4.11,0.0
2017,2,20,16,0,0.0,4.0,9.3,14.0,4.0,3.29,0.0
2017,2,20,16,15,0.0,3.5,9.05,14.0,3.5,2.88,0.0
2017,2,20,16,30,0.0,3.0,8.8,14.0,3.0,2.46,0.0
2017,2,20,16,45,0.0,2.0,8.55,14.0,2.0,1.64,0.0
2017,2,20,17,0,0.0,1.0,8.3,14.0,1.0,0.82,0.0
2017,2,20,17,15,0.0,0.5,8.1,14.0,0.5,0.41,0.0
2017,2,20,17,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,2,20,17,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2017,2,20,18,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,21,7,15,0.0,11.5,3.6,13.0,11.5,9.46,0.0
2017,2,21,7,30,0.0,23.0,3.5,13.0,23.0,18.97,10.58
2017,2,21,7,45,0.0,37.0,3.4,13.0,37.0,30.6,21.39
2017,2,21,8,0,0.0,51.0,3.3,13.0,51.0,41.87,31.8
2017,2,21,8,15,0.0,66.0,3.15,13.0,66.0,53.71,42.6
2017,2,21,8,30,0.0,81.0,3.0,13.0,81.0,65.42,53.15
2017,2,21,8,45,0.0,95.5,2.85,13.5,95.5,76.68,63.0
2017,2,21,9,0,0.0,110.0,2.7,14.0,110.0,87.82,72.6
2017,2,21,9,15,225.5,134.0,2.5,14.0,238.0,94.92,78.65
2017,2,21,9,30,451.0,158.0,2.3,14.0,366.0,106.75,88.77
2017,2,21,9,45,551.5,143.5,2.15,14.0,419.5,97.65,80.59
2017,2,21,10,0,652.0,129.0,2.0,14.0,473.0,87.68,71.71
2017,2,21,10,15,326.0,114.5,1.9,14.0,286.5,83.69,59.25
2017,2,21,10,30,0.0,100.0,1.8,14.0,100.0,82.76,64.11
2017,2,21,10,45,147.0,188.5,1.7,14.0,280.5,163.41,123.83
2017,2,21,11,0,294.0,277.0,1.6,14.0,461.0,260.95,196.18
2017,2,21,11,15,251.5,292.5,1.7,14.0,453.0,283.96,217.33
2017,2,21,11,30,209.0,308.0,1.8,14.0,445.0,304.08,236.11
2017,2,21,11,45,345.0,279.5,1.9,14.0,509.5,351.36,272.42
2017,2,21,12,0,481.0,251.0,2.0,14.0,574.0,413.32,321.47
2017,2,21,12,15,504.0,242.5,2.1,14.0,582.0,448.39,351.27
2017,2,21,12,30,527.0,234.0,2.2,14.0,590.0,483.94,381.33
2017,2,21,12,45,401.0,270.0,2.3,14.0,539.5,467.82,370.84
2017,2,21,13,0,275.0,306.0,2.4,14.0,489.0,447.41,355.83
2017,2,21,13,15,290.5,296.0,2.45,14.0,486.0,466.42,372.11
2017,2,21,13,30,306.0,286.0,2.5,14.0,483.0,485.08,387.91
2017,2,21,13,45,172.0,268.0,2.65,14.0,378.0,378.17,304.48
2017,2,21,14,0,38.0,250.0,2.8,14.0,273.0,259.73,208.87
2017,2,21,14,15,326.0,202.0,2.8,14.0,385.0,460.75,376.04
2017,2,21,14,30,614.0,154.0,2.8,14.0,497.0,669.67,540.91
2017,2,21,14,45,434.5,184.0,2.8,14.0,419.5,567.71,460.55
2017,2,21,15,0,255.0,214.0,2.8,14.0,342.0,451.59,368.61
2017,2,21,15,15,381.5,173.0,2.75,13.5,346.5,515.7,424.58
2017,2,21,15,30,508.0,132.0,2.7,13.0,351.0,597.52,492.37
2017,2,21,15,45,476.5,124.0,2.7,13.0,312.0,567.7,469.61
2017,2,21,16,0,445.0,116.0,2.7,13.0,273.0,535.86,445.44
2017,2,21,16,15,415.5,102.5,2.65,13.0,232.0,497.04,415.04
2017,2,21,16,30,386.0,89.0,2.6,13.0,191.0,456.74,382.34
2017,2,21,16,45,339.0,74.0,2.55,13.0,150.0,399.45,334.2
2017,2,21,17,0,292.0,59.0,2.5,13.0,109.0,342.16,284.1
2017,2,21,17,15,212.0,43.0,2.55,12.5,73.0,259.17,210.18
2017,2,21,17,30,132.0,27.0,2.6,12.0,37.0,172.9,109.28
2017,2,21,17,45,66.0,13.5,2.7,12.0,18.5,58.19,0.0
2017,2,21,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,5.5,4.35,10.0,5.5,0.0,0.0
2017,2,22,7,0,0.0,11.0,4.4,10.0,11.0,9.39,0.0
2017,2,22,7,15,143.0,25.0,4.55,10.0,42.5,19.37,6.54
2017,2,22,7,30,286.0,39.0,4.7,10.0,74.0,30.17,20.54
2017,2,22,7,45,343.0,53.0,4.9,10.5,113.5,40.52,30.49
2017,2,22,8,0,400.0,67.0,5.1,11.0,153.0,50.61,39.91
2017,2,22,8,15,434.0,79.5,5.2,11.0,194.5,59.21,47.9
2017,2,22,8,30,468.0,92.0,5.3,11.0,236.0,67.55,55.48
2017,2,22,8,45,489.5,103.5,5.45,11.5,275.0,74.82,61.85
2017,2,22,9,0,511.0,115.0,5.6,12.0,314.0,81.85,67.88
2017,2,22,9,15,434.5,146.5,5.65,12.0,329.5,100.4,84.19
2017,2,22,9,30,358.0,178.0,5.7,12.0,345.0,122.95,103.88
2017,2,22,9,45,230.5,207.5,5.8,12.0,318.0,137.71,116.57
