Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,10,0,103.0,237.0,5.9,12.0,291.0,166.1,141.06
2017,2,22,10,15,241.0,237.0,6.0,12.0,375.0,162.79,127.08
2017,2,22,10,30,379.0,237.0,6.1,12.0,459.0,197.72,145.22
2017,2,22,10,45,495.5,209.5,6.2,12.0,513.0,221.85,157.98
2017,2,22,11,0,612.0,182.0,6.3,12.0,567.0,263.52,189.11
2017,2,22,11,15,536.5,218.0,6.4,12.0,562.0,308.04,232.16
2017,2,22,11,30,461.0,254.0,6.5,12.0,557.0,345.86,268.94
2017,2,22,11,45,504.0,240.5,6.65,12.0,576.5,383.91,302.67
2017,2,22,12,0,547.0,227.0,6.8,12.0,596.0,424.66,338.81
2017,2,22,12,15,437.0,265.0,6.9,12.0,560.5,436.57,352.14
2017,2,22,12,30,327.0,303.0,7.0,12.0,525.0,434.25,352.44
2017,2,22,12,45,472.5,251.0,7.15,12.0,569.0,500.09,408.21
2017,2,22,13,0,618.0,199.0,7.3,12.0,613.0,572.93,470.0
2017,2,22,13,15,588.5,204.0,7.35,12.0,592.0,584.05,480.76
2017,2,22,13,30,559.0,209.0,7.4,12.0,571.0,595.69,491.63
2017,2,22,13,45,727.5,151.0,7.5,12.0,606.0,688.46,569.94
2017,2,22,14,0,896.0,93.0,7.6,12.0,641.0,768.52,636.9
2017,2,22,14,15,885.5,91.5,7.6,11.5,612.0,790.53,656.15
2017,2,22,14,30,875.0,90.0,7.6,11.0,583.0,802.82,668.16
2017,2,22,14,45,865.5,86.0,7.6,11.0,548.5,809.25,674.54
2017,2,22,15,0,856.0,82.0,7.6,11.0,514.0,811.92,678.13
2017,2,22,15,15,708.0,102.0,7.55,11.0,440.0,730.28,614.7
2017,2,22,15,30,560.0,122.0,7.5,11.0,366.0,638.45,542.11
2017,2,22,15,45,660.0,95.5,7.45,11.0,352.5,695.79,590.09
2017,2,22,16,0,760.0,69.0,7.4,11.0,339.0,742.17,628.25
2017,2,22,16,15,716.5,64.5,7.25,10.5,290.0,698.9,594.46
2017,2,22,16,30,673.0,60.0,7.1,10.0,241.0,659.88,562.97
2017,2,22,16,45,600.5,54.0,7.0,10.0,190.5,588.33,501.9
2017,2,22,17,0,528.0,48.0,6.9,10.0,140.0,516.4,437.78
2017,2,22,17,15,409.5,38.0,6.85,10.0,95.0,405.14,337.03
2017,2,22,17,30,291.0,28.0,6.8,10.0,50.0,294.0,202.89
2017,2,22,17,45,145.5,14.0,6.75,10.0,25.0,115.28,0.0
2017,2,22,18,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,6.7,9.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,6.75,9.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,6.75,9.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,3.5,5.9,9.0,3.5,0.0,0.0
2017,2,23,7,0,0.0,7.0,5.9,9.0,7.0,5.97,0.0
2017,2,23,7,15,7.0,24.5,6.0,9.0,25.5,19.91,8.15
2017,2,23,7,30,14.0,42.0,6.1,9.0,44.0,33.33,23.5
2017,2,23,7,45,26.5,62.5,6.2,9.5,68.0,48.51,37.8
2017,2,23,8,0,39.0,83.0,6.3,10.0,92.0,63.42,51.62
2017,2,23,8,15,47.0,103.5,6.15,10.0,117.0,78.02,65.05
2017,2,23,8,30,55.0,124.0,6.0,10.0,142.0,92.33,78.01
2017,2,23,8,45,62.0,143.0,5.9,10.0,166.0,105.47,89.73
2017,2,23,9,0,69.0,162.0,5.8,10.0,190.0,118.33,101.03
2017,2,23,9,15,214.5,171.0,5.65,10.0,270.0,117.24,99.8
2017,2,23,9,30,360.0,180.0,5.5,10.0,350.0,124.1,105.63
2017,2,23,9,45,612.5,133.5,5.4,10.0,450.5,91.61,76.53
2017,2,23,10,0,865.0,87.0,5.3,10.0,551.0,68.67,55.95
2017,2,23,10,15,878.5,89.0,5.2,10.0,584.5,97.39,58.66
2017,2,23,10,30,892.0,91.0,5.1,10.0,618.0,162.25,95.14
2017,2,23,10,45,805.5,119.0,5.0,10.0,610.0,216.82,140.86
2017,2,23,11,0,719.0,147.0,4.9,10.0,602.0,263.21,185.64
2017,2,23,11,15,822.5,120.5,4.85,10.0,655.0,321.11,234.63
2017,2,23,11,30,926.0,94.0,4.8,10.0,708.0,385.76,290.99
2017,2,23,11,45,931.0,93.5,4.8,10.0,719.0,438.28,340.21
2017,2,23,12,0,936.0,93.0,4.8,10.0,730.0,489.51,387.47
2017,2,23,12,15,484.5,186.0,4.8,10.0,516.0,396.76,320.91
2017,2,23,12,30,33.0,279.0,4.8,10.0,302.0,252.28,204.93
2017,2,23,12,45,331.0,238.0,4.85,10.0,461.5,403.43,330.88
2017,2,23,13,0,629.0,197.0,4.9,10.0,621.0,580.4,475.06
2017,2,23,13,15,776.0,145.0,4.95,10.0,657.5,657.45,538.86
2017,2,23,13,30,923.0,93.0,5.0,10.0,694.0,731.29,600.57
2017,2,23,13,45,918.0,91.0,5.05,10.0,672.5,757.52,622.74
2017,2,23,14,0,913.0,89.0,5.1,10.0,651.0,780.31,641.2
2017,2,23,14,15,902.0,87.5,5.1,10.0,621.5,795.58,653.81
2017,2,23,14,30,891.0,86.0,5.1,10.0,592.0,807.11,663.74
2017,2,23,14,45,877.5,83.5,5.2,10.0,556.0,819.31,674.92
2017,2,23,15,0,864.0,81.0,5.3,10.0,520.0,820.57,677.86
2017,2,23,15,15,843.0,78.0,5.3,10.0,478.0,811.27,672.3
2017,2,23,15,30,822.0,75.0,5.3,10.0,436.0,798.23,663.88
2017,2,23,15,45,793.0,71.5,5.3,10.0,389.5,774.36,646.89
2017,2,23,16,0,764.0,68.0,5.3,10.0,343.0,747.16,626.91
2017,2,23,16,15,721.0,63.5,5.15,10.0,293.5,704.14,593.01
2017,2,23,16,30,678.0,59.0,5.0,10.0,244.0,658.57,555.87
2017,2,23,16,45,610.5,53.0,4.85,10.0,194.0,597.09,504.07
2017,2,23,17,0,543.0,47.0,4.7,10.0,144.0,528.82,444.14
2017,2,23,17,15,429.5,37.0,4.65,9.5,98.5,420.75,348.73
2017,2,23,17,30,316.0,27.0,4.6,9.0,53.0,315.36,226.43
2017,2,23,17,45,158.0,13.5,4.6,9.0,26.5,124.23,0.0
2017,2,23,18,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,24,6,45,50.5,6.5,1.95,8.5,8.0,0.0,0.0
2017,2,24,7,0,101.0,13.0,1.9,9.0,16.0,11.1,0.0
2017,2,24,7,15,248.0,26.5,1.95,9.0,53.5,21.84,10.53
2017,2,24,7,30,395.0,40.0,2.0,9.0,91.0,32.84,23.25
2017,2,24,7,45,482.0,49.5,2.1,9.5,139.0,39.98,30.28
2017,2,24,8,0,569.0,59.0,2.2,10.0,187.0,47.04,36.96
2017,2,24,8,15,624.5,65.0,2.25,10.0,236.5,50.98,40.71
2017,2,24,8,30,680.0,71.0,2.3,10.0,286.0,54.93,44.32
2017,2,24,8,45,473.0,115.0,2.35,10.0,276.0,82.2,68.8
2017,2,24,9,0,266.0,159.0,2.4,10.0,266.0,110.93,94.25
2017,2,24,9,15,341.5,165.0,2.45,10.0,318.0,115.24,97.79
2017,2,24,9,30,417.0,171.0,2.5,10.0,370.0,113.9,96.35
2017,2,24,9,45,477.5,171.0,2.55,10.0,416.0,113.13,95.43
2017,2,24,10,0,538.0,171.0,2.6,10.0,462.0,112.55,94.7
2017,2,24,10,15,704.0,134.0,2.65,10.0,538.5,116.04,76.72
2017,2,24,10,30,870.0,97.0,2.7,10.0,615.0,160.14,93.44
2017,2,24,10,45,714.5,151.0,2.8,10.5,588.0,221.78,148.15
2017,2,24,11,0,559.0,205.0,2.9,11.0,561.0,271.51,197.3
2017,2,24,11,15,727.5,154.5,3.0,11.0,631.5,319.38,234.39
2017,2,24,11,30,896.0,104.0,3.1,11.0,702.0,387.09,290.23
2017,2,24,11,45,899.5,104.0,3.25,11.0,712.5,438.18,337.44
2017,2,24,12,0,903.0,104.0,3.4,11.0,723.0,487.92,382.72
2017,2,24,12,15,904.0,104.0,3.5,11.0,725.0,534.89,424.73
2017,2,24,12,30,905.0,104.0,3.6,11.0,727.0,579.85,464.19
2017,2,24,12,45,907.5,101.5,3.75,11.0,722.0,621.24,500.19
2017,2,24,13,0,910.0,99.0,3.9,11.0,717.0,660.25,533.71
2017,2,24,13,15,905.5,98.5,4.0,11.0,703.0,694.09,562.53
2017,2,24,13,30,901.0,98.0,4.1,11.0,689.0,724.85,588.55
2017,2,24,13,45,892.5,97.0,4.2,11.0,666.5,749.05,609.36
2017,2,24,14,0,884.0,96.0,4.3,11.0,644.0,769.75,626.28
2017,2,24,14,15,872.5,94.5,4.3,11.0,615.0,790.9,643.11
2017,2,24,14,30,861.0,93.0,4.3,11.0,586.0,802.1,652.57
2017,2,24,14,45,847.0,90.0,4.35,11.0,550.5,805.8,656.95
2017,2,24,15,0,833.0,87.0,4.4,11.0,515.0,805.7,658.65
2017,2,24,15,15,811.5,84.5,4.3,10.5,473.0,796.28,653.66
2017,2,24,15,30,790.0,82.0,4.2,10.0,431.0,783.18,645.91
2017,2,24,15,45,698.5,84.0,4.15,10.0,369.0,718.75,597.57
2017,2,24,16,0,607.0,86.0,4.1,10.0,307.0,647.17,542.82
2017,2,24,16,15,626.5,74.5,3.9,10.0,274.5,648.56,544.27
2017,2,24,16,30,646.0,63.0,3.7,10.0,242.0,646.68,541.79
2017,2,24,16,45,581.0,56.0,3.55,10.0,193.0,579.55,486.22
2017,2,24,17,0,516.0,49.0,3.4,10.0,144.0,511.98,427.97
2017,2,24,17,15,406.5,39.0,3.4,9.5,99.0,406.96,336.64
2017,2,24,17,30,297.0,29.0,3.4,9.0,54.0,306.12,225.67
2017,2,24,17,45,148.5,14.5,3.4,9.0,27.0,118.76,0.0
2017,2,24,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,9.5,0.7,9.0,9.5,0.0,0.0
2017,2,25,7,0,0.0,19.0,0.7,9.0,19.0,16.22,0.0
2017,2,25,7,15,203.5,29.0,0.8,9.0,56.5,22.51,11.83
2017,2,25,7,30,407.0,39.0,0.9,9.0,94.0,31.87,22.54
2017,2,25,7,45,483.5,48.5,1.05,9.0,140.5,39.01,29.56
2017,2,25,8,0,560.0,58.0,1.2,9.0,187.0,46.03,36.25
2017,2,25,8,15,611.5,64.0,1.35,9.0,235.0,49.97,39.98
2017,2,25,8,30,663.0,70.0,1.5,9.0,283.0,53.89,43.56
2017,2,25,8,45,716.5,67.5,1.7,9.5,329.5,56.2,45.51
2017,2,25,9,0,770.0,65.0,1.9,10.0,376.0,54.09,43.4
2017,2,25,9,15,802.5,71.0,2.0,10.0,426.5,58.31,47.08
2017,2,25,9,30,835.0,77.0,2.1,10.0,477.0,62.42,50.63
2017,2,25,9,45,857.5,77.5,2.25,10.0,517.0,62.4,50.47
2017,2,25,10,0,880.0,78.0,2.4,10.0,557.0,71.07,58.05
2017,2,25,10,15,892.0,79.5,2.45,10.0,590.0,106.22,62.53
2017,2,25,10,30,904.0,81.0,2.5,10.0,623.0,163.23,94.08
2017,2,25,10,45,915.0,81.0,2.65,10.5,649.5,219.68,137.55
2017,2,25,11,0,926.0,81.0,2.8,11.0,676.0,276.41,187.07
2017,2,25,11,15,931.5,81.5,2.8,11.0,694.5,332.03,238.34
2017,2,25,11,30,937.0,82.0,2.8,11.0,713.0,386.9,289.22
2017,2,25,11,45,737.5,159.5,2.8,11.0,660.5,419.2,324.59
2017,2,25,12,0,538.0,237.0,2.8,11.0,608.0,435.2,343.5
2017,2,25,12,15,518.0,245.5,2.6,11.0,604.0,465.84,370.18
2017,2,25,12,30,498.0,254.0,2.4,11.0,600.0,493.76,393.71
2017,2,25,12,45,718.0,168.5,2.2,11.5,662.5,579.32,461.45
2017,2,25,13,0,938.0,83.0,2.0,12.0,725.0,665.77,528.76
2017,2,25,13,15,933.0,82.5,1.85,12.0,710.5,699.87,554.99
2017,2,25,13,30,928.0,82.0,1.7,12.0,696.0,730.75,578.52
2017,2,25,13,45,575.5,185.5,1.55,12.0,562.5,621.46,493.67
2017,2,25,14,0,223.0,289.0,1.4,12.0,429.0,450.68,360.14
2017,2,25,14,15,168.0,276.0,1.35,11.5,379.0,406.91,328.0
2017,2,25,14,30,113.0,263.0,1.3,11.0,329.0,344.59,279.64
2017,2,25,14,45,75.0,235.5,1.3,11.0,278.0,291.25,237.45
2017,2,25,15,0,37.0,208.0,1.3,11.0,227.0,235.51,192.26
2017,2,25,15,15,18.5,177.0,1.25,11.0,186.5,175.9,143.53
2017,2,25,15,30,0.0,146.0,1.2,11.0,146.0,131.07,106.05
2017,2,25,15,45,0.0,130.5,1.15,11.0,130.5,117.62,95.12
2017,2,25,16,0,0.0,115.0,1.1,11.0,115.0,104.05,83.88
2017,2,25,16,15,0.0,98.5,1.0,10.5,98.5,89.21,71.53
2017,2,25,16,30,0.0,82.0,0.9,10.0,82.0,74.16,58.76
2017,2,25,16,45,0.0,65.5,0.85,10.0,65.5,58.82,45.39
2017,2,25,17,0,0.0,49.0,0.8,10.0,49.0,43.04,31.46
2017,2,25,17,15,0.0,34.0,0.7,10.0,34.0,28.53,18.53
2017,2,25,17,30,0.0,19.0,0.6,10.0,19.0,15.67,6.4
2017,2,25,17,45,0.0,9.5,0.55,10.0,9.5,8.11,0.0
2017,2,25,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,26,6,45,91.5,7.5,0.5,9.0,11.0,6.4,0.0
2017,2,26,7,0,183.0,15.0,0.4,9.0,22.0,12.8,0.0
2017,2,26,7,15,324.5,27.0,0.5,9.0,62.5,22.24,12.22
2017,2,26,7,30,466.0,39.0,0.6,9.0,103.0,31.99,22.75
2017,2,26,7,45,546.0,47.0,0.75,9.5,152.5,37.98,28.64
2017,2,26,8,0,626.0,55.0,0.9,10.0,202.0,43.94,34.26
2017,2,26,8,15,676.5,60.5,1.1,10.0,252.5,47.67,37.76
2017,2,26,8,30,727.0,66.0,1.3,10.0,303.0,55.94,45.25
2017,2,26,8,45,760.0,70.5,1.55,10.5,351.0,58.95,47.79
2017,2,26,9,0,793.0,75.0,1.8,11.0,399.0,61.93,50.24
2017,2,26,9,15,816.5,78.0,1.95,11.0,443.5,63.61,51.6
2017,2,26,9,30,840.0,81.0,2.1,11.0,488.0,65.29,52.95
2017,2,26,9,45,857.5,83.0,2.25,11.5,527.5,66.16,53.48
2017,2,26,10,0,875.0,85.0,2.4,12.0,567.0,67.06,54.04
2017,2,26,10,15,887.0,87.0,2.45,12.0,599.5,114.25,67.37
2017,2,26,10,30,899.0,89.0,2.5,12.0,632.0,171.58,99.99
2017,2,26,10,45,906.0,90.5,2.65,12.0,658.0,228.42,144.35
2017,2,26,11,0,913.0,92.0,2.8,12.0,684.0,285.16,194.22
2017,2,26,11,15,918.0,93.0,2.9,12.0,702.0,340.64,245.18
2017,2,26,11,30,923.0,94.0,3.0,12.0,720.0,395.34,295.73
2017,2,26,11,45,925.0,94.5,3.2,12.0,729.5,447.47,343.79
2017,2,26,12,0,927.0,95.0,3.4,12.0,739.0,498.06,389.66
2017,2,26,12,15,927.0,95.5,3.55,12.0,741.0,545.92,432.28
2017,2,26,12,30,927.0,96.0,3.7,12.0,743.0,591.66,472.24
2017,2,26,12,45,917.5,98.5,3.85,12.0,735.0,631.43,506.72
2017,2,26,13,0,908.0,101.0,4.0,12.0,727.0,668.04,538.08
2017,2,26,13,15,719.5,164.5,4.1,12.0,654.0,648.39,523.43
2017,2,26,13,30,531.0,228.0,4.2,12.0,581.0,603.55,488.77
2017,2,26,13,45,298.5,253.5,4.35,12.0,451.0,470.84,384.2
2017,2,26,14,0,66.0,279.0,4.5,12.0,321.0,310.04,252.32
2017,2,26,14,15,33.0,198.0,4.55,12.0,219.0,208.25,169.66
2017,2,26,14,30,0.0,117.0,4.6,12.0,117.0,98.59,77.89
2017,2,26,14,45,176.0,162.5,4.7,12.0,254.5,324.25,270.99
2017,2,26,15,0,352.0,208.0,4.8,12.0,392.0,529.07,439.82
2017,2,26,15,15,367.0,187.5,4.75,11.5,365.5,527.35,440.35
2017,2,26,15,30,382.0,167.0,4.7,11.0,339.0,541.78,454.22
2017,2,26,15,45,383.5,147.5,4.7,11.0,305.5,526.22,443.36
2017,2,26,16,0,385.0,128.0,4.7,11.0,272.0,508.18,430.34
2017,2,26,16,15,512.5,96.5,4.55,10.5,259.5,577.26,489.41
2017,2,26,16,30,640.0,65.0,4.4,10.0,247.0,649.02,546.8
2017,2,26,16,45,573.5,58.5,4.3,10.0,197.5,580.85,489.93
2017,2,26,17,0,507.0,52.0,4.2,10.0,148.0,512.19,430.78
2017,2,26,17,15,401.0,41.5,4.1,9.5,103.0,408.47,340.41
2017,2,26,17,30,295.0,31.0,4.0,9.0,58.0,308.6,237.92
2017,2,26,17,45,147.5,15.5,3.9,9.0,29.0,154.2,0.0
2017,2,26,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,12.5,2.85,8.5,12.5,10.67,0.0
2017,2,27,7,0,0.0,25.0,2.8,9.0,25.0,19.23,0.0
2017,2,27,7,15,234.0,32.5,2.85,9.0,66.0,25.21,15.03
2017,2,27,7,30,468.0,40.0,2.9,9.0,107.0,32.74,23.42
2017,2,27,7,45,555.5,47.0,3.0,9.5,157.5,37.93,28.57
2017,2,27,8,0,643.0,54.0,3.1,10.0,208.0,43.16,33.52
2017,2,27,8,15,693.0,59.0,3.1,10.0,259.0,50.67,40.45
2017,2,27,8,30,743.0,64.0,3.1,10.0,310.0,54.35,43.78
2017,2,27,8,45,775.5,68.0,3.1,10.0,358.5,57.03,46.13
2017,2,27,9,0,808.0,72.0,3.1,10.0,407.0,59.69,48.41
2017,2,27,9,15,831.5,75.0,3.05,10.0,451.5,61.46,49.86
2017,2,27,9,30,855.0,78.0,3.0,10.0,496.0,63.22,51.3
2017,2,27,9,45,871.5,80.0,3.0,10.0,535.5,64.16,51.99
2017,2,27,10,0,888.0,82.0,3.0,10.0,575.0,73.81,60.44
2017,2,27,10,15,899.5,83.5,2.95,10.0,608.0,116.02,67.58
2017,2,27,10,30,911.0,85.0,2.9,10.0,641.0,173.66,101.58
2017,2,27,10,45,918.0,87.0,2.9,10.5,667.0,231.49,147.34
2017,2,27,11,0,925.0,89.0,2.9,11.0,693.0,289.25,198.19
2017,2,27,11,15,930.5,90.0,2.95,11.0,711.0,345.5,250.07
2017,2,27,11,30,936.0,91.0,3.0,11.0,729.0,401.02,301.44
2017,2,27,11,45,939.5,91.0,3.1,11.0,739.5,453.96,350.14
2017,2,27,12,0,943.0,91.0,3.2,11.0,750.0,505.46,396.63
2017,2,27,12,15,943.5,91.0,3.3,11.0,752.0,553.81,439.58
2017,2,27,12,30,944.0,91.0,3.4,11.0,754.0,600.02,479.8
2017,2,27,12,45,947.0,88.0,3.55,11.0,749.0,642.56,516.54
2017,2,27,13,0,950.0,85.0,3.7,11.0,744.0,682.61,550.69
2017,2,27,13,15,945.5,84.5,3.8,11.0,729.5,717.51,580.14
2017,2,27,13,30,941.0,84.0,3.9,11.0,715.0,749.18,606.73
2017,2,27,13,45,934.5,83.0,4.05,11.0,692.5,775.55,627.85
2017,2,27,14,0,928.0,82.0,4.2,11.0,670.0,798.38,646.42
2017,2,27,14,15,918.0,80.5,4.25,11.0,640.0,814.34,659.57
2017,2,27,14,30,908.0,79.0,4.3,11.0,610.0,826.53,670.11
2017,2,27,14,45,891.5,78.0,4.35,11.0,573.5,830.26,674.54
2017,2,27,15,0,875.0,77.0,4.4,11.0,537.0,830.17,676.32
2017,2,27,15,15,855.5,74.5,4.45,11.0,495.0,830.36,678.45
2017,2,27,15,30,836.0,72.0,4.5,11.0,453.0,818.8,671.74
2017,2,27,15,45,806.5,69.5,4.55,11.0,406.0,795.22,655.82
2017,2,27,16,0,777.0,67.0,4.6,11.0,359.0,768.33,637.0
2017,2,27,16,15,737.0,63.0,4.5,10.5,309.0,727.68,607.14
2017,2,27,16,30,697.0,59.0,4.4,10.0,259.0,684.46,574.05
2017,2,27,16,45,636.0,53.0,4.35,10.0,208.5,619.49,521.01
2017,2,27,17,0,575.0,47.0,4.3,10.0,158.0,561.76,471.11
2017,2,27,17,15,471.0,38.0,4.35,10.0,111.0,459.95,382.35
2017,2,27,17,30,367.0,29.0,4.4,10.0,64.0,361.99,282.24
2017,2,27,17,45,183.5,14.5,4.45,10.0,32.0,180.89,0.0
2017,2,27,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,28,6,45,101.5,9.0,4.7,8.5,13.5,7.68,0.0
2017,2,28,7,0,203.0,18.0,4.7,9.0,27.0,14.89,0.0
2017,2,28,7,15,340.0,29.0,4.7,9.0,68.5,23.82,14.23
2017,2,28,7,30,477.0,40.0,4.7,9.0,110.0,32.66,23.4
2017,2,28,7,45,555.5,47.0,4.7,9.5,159.5,37.83,28.49
2017,2,28,8,0,634.0,54.0,4.7,10.0,209.0,43.01,33.38
2017,2,28,8,15,683.0,59.0,4.6,10.0,259.5,50.49,40.27
2017,2,28,8,30,732.0,64.0,4.5,10.0,310.0,54.14,43.58
2017,2,28,8,45,766.0,67.5,4.45,10.5,358.5,56.44,45.48
2017,2,28,9,0,800.0,71.0,4.4,11.0,407.0,58.74,47.34
2017,2,28,9,15,823.5,74.0,4.3,11.0,451.5,60.52,48.8
2017,2,28,9,30,847.0,77.0,4.2,11.0,496.0,62.29,50.24
2017,2,28,9,45,865.0,78.5,4.1,11.0,535.5,71.17,57.99
2017,2,28,10,0,883.0,80.0,4.0,11.0,575.0,72.42,58.95
2017,2,28,10,15,895.0,82.0,3.95,11.0,608.0,118.16,67.87
2017,2,28,10,30,907.0,84.0,3.9,11.0,641.0,175.97,103.01
2017,2,28,10,45,914.0,85.5,3.85,11.5,667.0,233.23,148.77
2017,2,28,11,0,921.0,87.0,3.8,12.0,693.0,290.4,199.37
2017,2,28,11,15,926.5,88.0,3.8,12.0,711.0,346.42,251.14
2017,2,28,11,30,932.0,89.0,3.8,12.0,729.0,401.71,302.35
2017,2,28,11,45,934.0,89.5,3.85,12.0,739.5,454.23,350.71
2017,2,28,12,0,936.0,90.0,3.9,12.0,750.0,505.19,396.72
2017,2,28,12,15,936.5,90.0,3.95,12.0,752.0,553.19,439.29
2017,2,28,12,30,937.0,90.0,4.0,12.0,754.0,599.06,479.14
2017,2,28,12,45,936.0,89.5,4.05,12.5,748.0,641.26,514.31
2017,2,28,13,0,935.0,89.0,4.1,13.0,742.0,680.82,546.58
2017,2,28,13,15,931.0,88.5,4.15,13.0,727.5,715.59,575.56
2017,2,28,13,30,927.0,88.0,4.2,13.0,713.0,747.2,601.84
2017,2,28,13,45,920.5,87.0,4.3,13.0,691.0,773.21,622.58
2017,2,28,14,0,914.0,86.0,4.4,13.0,669.0,795.73,640.68
2017,2,28,14,15,904.0,84.5,4.45,13.0,639.5,811.41,653.55
2017,2,28,14,30,894.0,83.0,4.5,13.0,610.0,823.36,663.87
2017,2,28,14,45,881.0,81.0,4.55,13.0,574.0,828.58,669.37
2017,2,28,15,0,868.0,79.0,4.6,13.0,538.0,830.06,672.28
2017,2,28,15,15,848.5,76.5,4.55,12.5,496.0,830.22,674.99
2017,2,28,15,30,829.0,74.0,4.5,12.0,454.0,818.54,668.84
2017,2,28,15,45,804.0,70.0,4.5,12.0,407.5,796.73,654.04
2017,2,28,16,0,779.0,66.0,4.5,12.0,361.0,771.6,636.43
2017,2,28,16,15,740.0,62.0,4.35,11.5,311.5,731.61,607.05
2017,2,28,16,30,701.0,58.0,4.2,11.0,262.0,689.1,574.58
2017,2,28,16,45,645.5,52.0,4.05,11.0,212.0,628.42,525.09
2017,2,28,17,0,590.0,46.0,3.9,11.0,162.0,574.23,478.43
2017,2,28,17,15,490.5,37.5,3.85,11.0,115.0,475.93,393.32
2017,2,28,17,30,391.0,29.0,3.8,11.0,68.0,381.23,298.63
2017,2,28,17,45,195.5,14.5,3.75,11.0,34.0,191.54,0.0
2017,2,28,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,1,6,45,132.5,9.0,1.75,9.5,16.0,7.68,0.0
2017,3,1,7,0,265.0,18.0,1.7,10.0,32.0,14.89,0.0
2017,3,1,7,15,398.0,28.5,1.65,10.0,75.5,23.45,14.17
2017,3,1,7,30,531.0,39.0,1.6,10.0,119.0,31.95,22.79
2017,3,1,7,45,606.0,45.5,1.55,10.0,170.0,40.06,30.53
2017,3,1,8,0,681.0,52.0,1.5,10.0,221.0,45.34,35.56
2017,3,1,8,15,727.5,56.5,1.5,10.0,272.5,48.69,38.69
2017,3,1,8,30,774.0,61.0,1.5,10.0,324.0,52.05,41.71
2017,3,1,8,45,806.0,64.0,1.5,10.5,373.5,54.08,43.37
2017,3,1,9,0,838.0,67.0,1.5,11.0,423.0,56.11,44.99
2017,3,1,9,15,860.0,69.5,1.6,11.5,468.0,64.82,52.53
2017,3,1,9,30,882.0,72.0,1.7,12.0,513.0,67.01,54.21
2017,3,1,9,45,894.5,75.0,1.8,12.5,552.0,69.31,55.98
2017,3,1,10,0,907.0,78.0,1.9,13.0,591.0,71.5,57.65
2017,3,1,10,15,918.5,80.0,1.95,13.0,624.5,121.85,68.26
2017,3,1,10,30,930.0,82.0,2.0,13.0,658.0,180.99,104.69
2017,3,1,10,45,937.0,83.5,2.05,13.0,684.0,239.59,151.6
2017,3,1,11,0,944.0,85.0,2.1,13.0,710.0,298.06,203.18
2017,3,1,11,15,949.0,86.0,2.1,13.0,728.5,355.21,255.23
2017,3,1,11,30,954.0,87.0,2.1,13.0,747.0,411.52,306.43
2017,3,1,11,45,955.5,88.0,2.15,13.5,757.0,465.38,354.26
2017,3,1,12,0,957.0,89.0,2.2,14.0,767.0,517.6,399.44
2017,3,1,12,15,957.5,89.0,2.15,14.0,769.0,566.6,441.22
2017,3,1,12,30,958.0,89.0,2.1,14.0,771.0,613.41,480.1
2017,3,1,12,45,956.5,88.5,2.1,14.0,764.5,656.19,515.18
2017,3,1,13,0,955.0,88.0,2.1,14.0,758.0,696.23,547.4
2017,3,1,13,15,951.0,87.0,2.1,14.0,743.5,731.2,575.27
2017,3,1,13,30,947.0,86.0,2.1,14.0,729.0,762.92,600.21
2017,3,1,13,45,939.0,85.5,2.15,14.0,706.0,788.88,619.61
2017,3,1,14,0,931.0,85.0,2.2,14.0,683.0,811.21,636.57
2017,3,1,14,15,921.0,83.5,2.25,14.0,653.0,827.21,649.19
2017,3,1,14,30,911.0,82.0,2.3,14.0,623.0,839.42,659.33
2017,3,1,14,45,895.5,81.0,2.35,14.0,586.0,843.91,664.19
2017,3,1,15,0,880.0,80.0,2.4,14.0,549.0,844.6,666.56
2017,3,1,15,15,861.0,77.5,2.45,14.0,506.5,845.29,669.09
2017,3,1,15,30,842.0,75.0,2.5,14.0,464.0,834.01,663.05
2017,3,1,15,45,812.0,72.0,2.65,14.0,416.5,809.1,647.81
2017,3,1,16,0,782.0,69.0,2.8,14.0,369.0,780.83,629.67
2017,3,1,16,15,743.0,65.0,2.8,13.5,318.5,740.62,602.07
2017,3,1,16,30,704.0,61.0,2.8,13.0,268.0,697.79,571.26
2017,3,1,16,45,642.5,55.0,2.85,13.0,217.0,638.69,525.27
2017,3,1,17,0,581.0,49.0,2.9,13.0,166.0,573.13,471.57
2017,3,1,17,15,482.0,40.0,3.05,12.5,118.0,474.24,388.97
2017,3,1,17,30,383.0,31.0,3.2,12.0,70.0,378.7,297.85
2017,3,1,17,45,191.5,15.5,3.35,12.0,35.0,192.27,2.46
2017,3,1,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,2,6,45,127.0,10.0,2.3,10.0,17.0,8.54,0.0
2017,3,2,7,0,254.0,20.0,2.3,10.0,34.0,16.56,0.0
2017,3,2,7,15,384.5,31.0,2.35,10.0,78.5,25.48,16.1
2017,3,2,7,30,515.0,42.0,2.4,10.0,123.0,34.31,24.92
2017,3,2,7,45,590.0,49.0,2.5,10.5,174.0,39.46,29.94
2017,3,2,8,0,665.0,56.0,2.6,11.0,225.0,48.58,38.32
2017,3,2,8,15,712.0,61.0,2.6,11.0,276.5,52.21,41.68
2017,3,2,8,30,759.0,66.0,2.6,11.0,328.0,55.83,44.92
2017,3,2,8,45,792.0,69.5,2.6,11.5,377.5,58.1,46.78
2017,3,2,9,0,825.0,73.0,2.6,12.0,427.0,60.37,48.58
2017,3,2,9,15,847.5,75.5,2.55,12.5,472.0,61.75,49.57
2017,3,2,9,30,870.0,78.0,2.5,13.0,517.0,63.13,50.55
2017,3,2,9,45,887.0,80.0,2.5,13.5,557.0,72.5,58.54
2017,3,2,10,0,904.0,82.0,2.5,14.0,597.0,74.04,59.62
2017,3,2,10,15,915.5,83.5,2.4,14.0,630.5,127.57,71.57
2017,3,2,10,30,927.0,85.0,2.3,14.0,664.0,186.34,108.53
2017,3,2,10,45,934.0,86.5,2.25,14.0,690.0,244.89,155.68
2017,3,2,11,0,941.0,88.0,2.2,14.0,716.0,303.31,207.15
2017,3,2,11,15,946.0,89.0,2.25,14.0,734.5,360.39,259.06
2017,3,2,11,30,951.0,90.0,2.3,14.0,753.0,416.66,310.12
2017,3,2,11,45,952.5,91.0,2.35,14.5,763.0,470.44,357.71
2017,3,2,12,0,954.0,92.0,2.4,15.0,773.0,522.6,402.65
2017,3,2,12,15,954.5,92.0,2.45,15.0,774.5,571.54,444.62
2017,3,2,12,30,955.0,92.0,2.5,15.0,776.0,618.3,483.85
2017,3,2,12,45,952.5,91.5,2.6,15.0,769.5,660.44,518.95
2017,3,2,13,0,950.0,91.0,2.7,15.0,763.0,699.75,551.25
2017,3,2,13,15,945.5,90.5,2.7,15.0,748.0,734.75,579.3
2017,3,2,13,30,941.0,90.0,2.7,15.0,733.0,766.5,604.37
2017,3,2,13,45,933.5,89.5,2.75,15.5,710.0,792.71,622.88
2017,3,2,14,0,926.0,89.0,2.8,16.0,687.0,815.33,638.89
2017,3,2,14,15,915.5,87.5,2.8,16.0,657.0,830.87,650.82
2017,3,2,14,30,905.0,86.0,2.8,16.0,627.0,842.61,660.26
2017,3,2,14,45,890.0,84.0,2.85,16.0,589.5,846.27,664.48
2017,3,2,15,0,875.0,82.0,2.9,16.0,552.0,846.09,666.17
2017,3,2,15,15,855.5,79.5,2.95,15.5,509.5,846.35,669.58
2017,3,2,15,30,836.0,77.0,3.0,15.0,467.0,834.52,664.3
2017,3,2,15,45,808.0,73.5,3.05,15.0,419.5,810.55,648.89
2017,3,2,16,0,780.0,70.0,3.1,15.0,372.0,783.23,630.73
2017,3,2,16,15,741.5,66.0,3.05,14.5,322.0,743.27,603.09
2017,3,2,16,30,703.0,62.0,3.0,14.0,272.0,700.67,572.33
2017,3,2,16,45,644.0,55.5,2.95,14.0,220.5,642.76,527.03
2017,3,2,17,0,585.0,49.0,2.9,14.0,169.0,578.24,474.12
2017,3,2,17,15,487.5,40.5,2.95,13.5,121.0,480.75,393.02
2017,3,2,17,30,390.0,32.0,3.0,13.0,73.0,386.38,304.78
2017,3,2,17,45,195.0,16.0,3.05,13.0,36.5,197.67,36.51
2017,3,2,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,6,45,41.0,11.5,2.7,10.5,14.0,9.82,0.0
2017,3,3,7,0,82.0,23.0,2.7,11.0,28.0,18.11,2.33
2017,3,3,7,15,151.5,41.0,2.75,11.0,61.5,31.73,21.55
2017,3,3,7,30,221.0,59.0,2.8,11.0,95.0,44.4,33.8
2017,3,3,7,45,256.5,77.0,2.9,11.5,133.0,58.09,46.49
2017,3,3,8,0,292.0,95.0,3.0,12.0,171.0,70.7,57.97
2017,3,3,8,15,328.0,108.5,2.95,12.0,210.0,77.71,64.33
2017,3,3,8,30,364.0,122.0,2.9,12.0,249.0,86.03,71.69
2017,3,3,8,45,402.0,134.5,2.85,12.0,293.5,93.43,78.1
2017,3,3,9,0,440.0,147.0,2.8,12.0,338.0,100.59,84.23
2017,3,3,9,15,637.0,119.0,2.75,12.0,427.0,83.54,68.94
2017,3,3,9,30,834.0,91.0,2.7,12.0,516.0,71.8,58.39
2017,3,3,9,45,846.5,95.5,2.7,12.5,555.0,74.13,60.18
2017,3,3,10,0,859.0,100.0,2.7,13.0,594.0,76.39,61.89
2017,3,3,10,15,755.0,134.0,2.65,13.0,586.0,138.61,85.16
2017,3,3,10,30,651.0,168.0,2.6,13.0,578.0,197.64,130.0
2017,3,3,10,45,609.5,192.0,2.55,13.5,588.0,250.39,174.39
2017,3,3,11,0,568.0,216.0,2.5,14.0,598.0,297.31,216.26
2017,3,3,11,15,634.5,198.0,2.55,14.0,635.5,343.85,255.4
2017,3,3,11,30,701.0,180.0,2.6,14.0,673.0,395.01,299.05
2017,3,3,11,45,702.5,183.5,2.7,14.0,682.5,441.74,340.33
2017,3,3,12,0,704.0,187.0,2.8,14.0,692.0,487.5,380.01
2017,3,3,12,15,626.0,217.0,3.0,14.0,667.5,513.3,403.79
2017,3,3,12,30,548.0,247.0,3.2,14.0,643.0,528.57,418.32
2017,3,3,12,45,583.5,232.0,3.4,14.0,650.0,568.43,451.75
2017,3,3,13,0,619.0,217.0,3.6,14.0,657.0,612.55,488.02
2017,3,3,13,15,602.0,217.0,3.7,14.0,638.5,631.57,504.22
2017,3,3,13,30,585.0,217.0,3.8,14.0,620.0,642.85,514.57
2017,3,3,13,45,515.0,235.0,3.95,14.0,582.0,633.23,507.99
2017,3,3,14,0,445.0,253.0,4.1,14.0,544.0,617.98,496.85
2017,3,3,14,15,466.5,234.0,4.25,14.0,526.0,634.22,511.89
2017,3,3,14,30,488.0,215.0,4.4,14.0,508.0,648.56,525.5
2017,3,3,14,45,486.0,201.0,4.55,14.0,478.5,646.5,526.18
2017,3,3,15,0,484.0,187.0,4.7,14.0,449.0,641.75,524.9
2017,3,3,15,15,463.5,175.0,4.8,13.5,410.5,620.78,511.43
2017,3,3,15,30,443.0,163.0,4.9,13.0,372.0,597.13,495.65
2017,3,3,15,45,456.0,142.5,5.0,13.0,338.5,589.92,492.52
2017,3,3,16,0,469.0,122.0,5.1,13.0,305.0,579.76,486.77
2017,3,3,16,15,422.0,115.0,4.95,12.5,263.5,532.71,449.73
2017,3,3,16,30,375.0,108.0,4.8,12.0,222.0,484.78,410.98
2017,3,3,16,45,343.5,91.0,4.65,12.0,180.5,436.34,370.33
2017,3,3,17,0,312.0,74.0,4.5,12.0,139.0,387.17,327.43
2017,3,3,17,15,250.5,57.0,4.4,12.0,99.5,314.12,262.4
2017,3,3,17,30,189.0,40.0,4.3,12.0,60.0,243.24,194.7
2017,3,3,17,45,94.5,20.0,4.25,12.0,30.0,127.57,38.75
2017,3,3,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,6.0,3.4,11.5,6.0,5.12,0.0
2017,3,4,7,0,0.0,12.0,3.5,12.0,12.0,9.87,0.0
2017,3,4,7,15,0.0,26.0,3.6,12.0,26.0,21.47,12.82
2017,3,4,7,30,0.0,40.0,3.7,12.0,40.0,32.98,23.63
2017,3,4,7,45,0.0,56.0,3.85,12.0,56.0,45.64,35.33
2017,3,4,8,0,0.0,72.0,4.0,12.0,72.0,58.18,46.8
2017,3,4,8,15,0.0,88.0,4.05,12.0,88.0,70.61,58.0
2017,3,4,8,30,0.0,104.0,4.1,12.0,104.0,82.91,68.93
2017,3,4,8,45,28.0,142.0,4.2,12.5,154.5,106.25,89.33
2017,3,4,9,0,56.0,180.0,4.3,13.0,205.0,130.34,110.05
2017,3,4,9,15,86.0,204.0,4.4,13.0,246.5,145.76,123.18
2017,3,4,9,30,116.0,228.0,4.5,13.0,288.0,153.87,129.89
2017,3,4,9,45,113.0,246.0,4.6,13.0,308.0,171.79,145.04
2017,3,4,10,0,110.0,264.0,4.7,13.0,328.0,183.07,154.38
2017,3,4,10,15,327.0,235.5,4.8,13.0,440.5,180.54,133.84
2017,3,4,10,30,544.0,207.0,4.9,13.0,553.0,211.63,146.42
2017,3,4,10,45,584.0,203.0,5.05,13.0,587.0,254.96,180.61
2017,3,4,11,0,624.0,199.0,5.2,13.0,621.0,302.6,221.26
2017,3,4,11,15,334.5,251.0,5.3,13.0,478.5,293.45,226.8
2017,3,4,11,30,45.0,303.0,5.4,13.0,336.0,254.25,203.31
2017,3,4,11,45,266.5,287.5,5.55,13.5,480.5,341.11,270.74
2017,3,4,12,0,488.0,272.0,5.7,14.0,625.0,455.11,361.11
2017,3,4,12,15,311.5,312.5,5.8,14.0,538.0,425.34,340.08
2017,3,4,12,30,135.0,353.0,5.9,14.0,451.0,377.4,302.55
2017,3,4,12,45,263.0,329.5,6.05,14.0,518.5,454.44,365.95
2017,3,4,13,0,391.0,306.0,6.2,14.0,586.0,535.1,432.2
2017,3,4,13,15,235.0,312.5,6.25,14.0,480.0,447.42,362.27
2017,3,4,13,30,79.0,319.0,6.3,14.0,374.0,345.23,278.8
2017,3,4,13,45,183.5,307.5,6.35,14.0,429.5,432.57,351.82
2017,3,4,14,0,288.0,296.0,6.4,14.0,485.0,527.86,430.2
2017,3,4,14,15,190.0,285.5,6.4,14.0,408.5,438.24,358.04
2017,3,4,14,30,92.0,275.0,6.4,14.0,332.0,341.61,278.95
2017,3,4,14,45,187.5,254.5,6.4,14.0,360.5,423.05,348.43
2017,3,4,15,0,283.0,234.0,6.4,14.0,389.0,507.65,419.54
2017,3,4,15,15,293.5,213.0,6.4,13.5,362.5,501.83,417.27
2017,3,4,15,30,304.0,192.0,6.4,13.0,336.0,494.11,413.71
2017,3,4,15,45,167.0,172.0,6.45,13.0,250.0,339.61,285.47
2017,3,4,16,0,30.0,152.0,6.5,13.0,164.0,185.12,152.97
