Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,16,15,25.0,132.5,6.45,13.0,142.0,162.48,134.16
2017,3,4,16,30,20.0,113.0,6.4,13.0,120.0,126.14,103.3
2017,3,4,16,45,12.0,93.5,6.4,13.0,97.5,101.46,81.85
2017,3,4,17,0,4.0,74.0,6.4,13.0,75.0,76.54,59.9
2017,3,4,17,15,2.0,53.5,6.4,13.0,54.0,54.37,40.34
2017,3,4,17,30,0.0,33.0,6.4,13.0,33.0,30.54,19.25
2017,3,4,17,45,0.0,16.5,6.4,13.0,16.5,13.62,0.33
2017,3,4,18,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,3,5,6,45,20.5,13.5,7.25,10.0,15.0,11.52,0.0
2017,3,5,7,0,41.0,27.0,7.3,10.0,30.0,21.38,8.2
2017,3,5,7,15,104.5,47.5,7.25,10.0,63.5,36.2,25.82
2017,3,5,7,30,168.0,68.0,7.2,10.0,97.0,51.07,39.98
2017,3,5,7,45,216.0,87.0,7.2,10.0,137.0,64.54,52.62
2017,3,5,8,0,264.0,106.0,7.2,10.0,177.0,77.67,64.75
2017,3,5,8,15,315.5,116.0,7.25,10.0,217.5,84.82,71.27
2017,3,5,8,30,367.0,126.0,7.3,10.0,258.0,88.45,74.46
2017,3,5,8,45,546.5,104.5,7.4,10.0,331.5,75.5,62.65
2017,3,5,9,0,726.0,83.0,7.5,10.0,405.0,66.31,54.24
2017,3,5,9,15,533.0,146.0,7.6,10.0,395.5,99.38,83.65
2017,3,5,9,30,340.0,209.0,7.7,10.0,386.0,139.84,119.28
2017,3,5,9,45,190.5,225.0,7.85,10.0,325.5,154.2,131.6
2017,3,5,10,0,41.0,241.0,8.0,10.0,265.0,170.28,145.39
2017,3,5,10,15,22.0,214.0,8.0,10.0,227.5,167.93,135.99
2017,3,5,10,30,3.0,187.0,8.0,10.0,190.0,149.37,120.88
2017,3,5,10,45,423.0,158.5,8.0,10.0,448.0,195.18,140.9
2017,3,5,11,0,843.0,130.0,8.0,10.0,706.0,315.8,228.32
2017,3,5,11,15,850.0,131.5,7.9,10.0,724.5,370.5,279.7
2017,3,5,11,30,857.0,133.0,7.8,10.0,743.0,424.85,330.72
2017,3,5,11,45,442.5,210.5,7.7,10.0,526.0,358.22,287.7
2017,3,5,12,0,28.0,288.0,7.6,10.0,309.0,248.51,202.04
2017,3,5,12,15,445.5,212.5,7.5,10.0,538.5,418.87,342.99
2017,3,5,12,30,863.0,137.0,7.4,10.0,768.0,619.69,508.03
2017,3,5,12,45,886.0,124.5,7.3,10.0,767.5,664.58,546.72
2017,3,5,13,0,909.0,112.0,7.2,10.0,767.0,704.26,581.24
2017,3,5,13,15,904.5,111.5,7.1,10.0,752.5,738.2,610.24
2017,3,5,13,30,900.0,111.0,7.0,10.0,738.0,769.02,636.34
2017,3,5,13,45,893.0,109.5,6.95,10.0,715.5,800.25,661.28
2017,3,5,14,0,886.0,108.0,6.9,10.0,693.0,822.18,678.93
2017,3,5,14,15,874.5,106.5,6.85,10.0,662.5,836.88,691.12
2017,3,5,14,30,863.0,105.0,6.8,10.0,632.0,847.74,700.54
2017,3,5,14,45,841.5,105.0,6.75,10.0,593.5,848.05,701.98
2017,3,5,15,0,820.0,105.0,6.7,10.0,555.0,844.33,700.49
2017,3,5,15,15,496.5,157.0,6.55,10.0,423.5,632.3,532.56
2017,3,5,15,30,173.0,209.0,6.4,10.0,292.0,383.97,323.86
2017,3,5,15,45,325.5,166.0,6.3,10.0,303.0,488.54,416.15
2017,3,5,16,0,478.0,123.0,6.2,10.0,314.0,592.03,505.27
2017,3,5,16,15,431.0,116.5,5.95,10.0,271.5,545.14,466.36
2017,3,5,16,30,384.0,110.0,5.7,10.0,229.0,497.35,426.29
2017,3,5,16,45,343.0,94.0,5.5,10.0,186.5,441.89,379.18
2017,3,5,17,0,302.0,78.0,5.3,10.0,144.0,386.14,330.22
2017,3,5,17,15,239.0,61.0,5.15,9.5,104.0,311.82,264.02
2017,3,5,17,30,176.0,44.0,5.0,9.0,64.0,239.88,196.28
2017,3,5,17,45,88.0,22.0,4.85,9.0,32.0,113.36,55.6
2017,3,5,18,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,8.0,3.75,9.5,8.0,6.83,0.0
2017,3,6,7,0,0.0,16.0,3.7,10.0,16.0,13.19,3.72
2017,3,6,7,15,0.0,32.0,3.7,10.0,32.0,26.37,17.43
2017,3,6,7,30,0.0,48.0,3.7,10.0,48.0,39.06,29.37
2017,3,6,7,45,0.0,67.5,3.7,10.5,67.5,54.12,43.24
2017,3,6,8,0,0.0,87.0,3.7,11.0,87.0,69.0,56.73
2017,3,6,8,15,0.5,106.0,3.6,11.0,106.0,83.37,69.66
2017,3,6,8,30,1.0,125.0,3.5,11.0,125.0,97.59,82.25
2017,3,6,8,45,40.5,157.5,3.4,11.0,175.5,115.98,98.36
2017,3,6,9,0,80.0,190.0,3.3,11.0,226.0,136.66,116.27
2017,3,6,9,15,48.5,191.5,3.25,11.0,214.5,138.71,117.71
2017,3,6,9,30,17.0,193.0,3.2,11.0,203.0,147.91,125.39
2017,3,6,9,45,424.5,147.0,3.15,11.0,397.5,95.36,79.11
2017,3,6,10,0,832.0,101.0,3.1,11.0,592.0,85.75,59.55
2017,3,6,10,15,574.0,192.0,3.1,11.0,539.0,171.03,116.81
2017,3,6,10,30,316.0,283.0,3.1,11.0,486.0,236.72,177.39
2017,3,6,10,45,601.0,192.5,3.1,11.5,598.0,256.37,181.47
2017,3,6,11,0,886.0,102.0,3.1,12.0,710.0,314.43,221.87
2017,3,6,11,15,891.5,102.5,3.05,12.0,728.0,368.68,271.81
2017,3,6,11,30,897.0,103.0,3.0,12.0,746.0,422.21,320.74
2017,3,6,11,45,905.5,101.0,3.0,12.0,757.5,474.08,367.41
2017,3,6,12,0,914.0,99.0,3.0,12.0,769.0,524.96,412.18
2017,3,6,12,15,914.5,99.0,3.05,12.0,770.5,572.15,453.12
2017,3,6,12,30,915.0,99.0,3.1,12.0,772.0,617.24,491.44
2017,3,6,12,45,917.5,96.5,3.15,12.0,766.5,658.99,526.4
2017,3,6,13,0,920.0,94.0,3.2,12.0,761.0,698.29,558.85
2017,3,6,13,15,916.0,93.0,3.25,12.0,746.0,731.96,586.49
2017,3,6,13,30,912.0,92.0,3.3,12.0,731.0,762.47,610.69
2017,3,6,13,45,907.0,90.0,3.35,12.0,709.0,787.93,630.2
2017,3,6,14,0,902.0,88.0,3.4,12.0,687.0,809.94,647.31
2017,3,6,14,15,892.0,86.5,3.35,12.0,657.0,824.96,658.91
2017,3,6,14,30,882.0,85.0,3.3,12.0,627.0,836.28,667.99
2017,3,6,14,45,869.5,83.0,3.3,12.0,591.0,841.22,672.89
2017,3,6,15,0,857.0,81.0,3.3,12.0,555.0,842.47,675.3
2017,3,6,15,15,838.0,78.5,3.25,12.0,513.0,842.69,676.82
2017,3,6,15,30,819.0,76.0,3.2,12.0,471.0,830.71,669.47
2017,3,6,15,45,794.5,72.5,3.15,12.0,424.5,809.16,655.09
2017,3,6,16,0,770.0,69.0,3.1,12.0,378.0,784.34,638.11
2017,3,6,16,15,733.0,65.0,2.95,11.5,328.5,745.06,610.33
2017,3,6,16,30,696.0,61.0,2.8,11.0,279.0,703.28,579.71
2017,3,6,16,45,641.0,55.5,2.65,11.0,228.5,642.34,531.75
2017,3,6,17,0,586.0,50.0,2.5,11.0,178.0,587.76,486.57
2017,3,6,17,15,496.0,42.0,2.35,11.0,130.5,495.46,408.74
2017,3,6,17,30,406.0,34.0,2.2,11.0,83.0,405.86,327.5
2017,3,6,17,45,203.0,17.0,2.1,11.0,41.5,213.2,120.81
2017,3,6,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,7,6,45,126.0,14.0,0.55,11.0,24.5,11.95,0.0
2017,3,7,7,0,252.0,28.0,0.5,11.0,49.0,23.14,11.82
2017,3,7,7,15,363.0,39.0,0.5,11.0,92.5,31.74,22.22
2017,3,7,7,30,474.0,50.0,0.5,11.0,136.0,40.22,30.43
2017,3,7,7,45,383.0,75.5,0.55,11.0,159.5,56.41,45.31
2017,3,7,8,0,292.0,101.0,0.6,11.0,183.0,74.77,61.9
2017,3,7,8,15,318.0,117.0,0.55,11.0,221.5,85.53,71.46
2017,3,7,8,30,344.0,133.0,0.5,11.0,260.0,95.96,80.56
2017,3,7,8,45,377.5,147.0,0.45,11.5,304.0,100.63,84.27
2017,3,7,9,0,411.0,161.0,0.4,12.0,348.0,108.41,90.63
2017,3,7,9,15,394.5,183.0,0.45,12.0,377.0,120.23,100.61
2017,3,7,9,30,378.0,205.0,0.5,12.0,406.0,137.97,115.58
2017,3,7,9,45,502.5,182.5,0.55,12.0,470.0,117.78,97.9
2017,3,7,10,0,627.0,160.0,0.6,12.0,534.0,114.31,82.9
2017,3,7,10,15,628.5,171.0,0.65,12.0,562.5,164.4,107.49
2017,3,7,10,30,630.0,182.0,0.7,12.0,591.0,214.86,143.68
2017,3,7,10,45,559.0,218.5,0.75,12.5,591.5,267.63,189.55
2017,3,7,11,0,488.0,255.0,0.8,13.0,592.0,312.64,230.08
2017,3,7,11,15,556.5,236.0,0.8,13.0,630.0,356.22,265.47
2017,3,7,11,30,625.0,217.0,0.8,13.0,668.0,406.47,306.58
2017,3,7,11,45,455.5,280.5,0.8,13.0,611.5,420.93,322.98
2017,3,7,12,0,286.0,344.0,0.8,13.0,555.0,418.74,324.34
2017,3,7,12,15,315.0,338.0,0.9,13.0,570.5,451.93,351.39
2017,3,7,12,30,344.0,332.0,1.0,13.0,586.0,486.7,379.27
2017,3,7,12,45,345.5,328.0,1.15,13.0,581.5,507.57,396.83
2017,3,7,13,0,347.0,324.0,1.3,13.0,577.0,527.36,413.55
2017,3,7,13,15,405.5,298.0,1.45,13.0,588.0,565.26,444.66
2017,3,7,13,30,464.0,272.0,1.6,13.0,599.0,616.08,484.97
2017,3,7,13,45,383.0,285.5,1.75,13.0,550.0,577.55,457.03
2017,3,7,14,0,302.0,299.0,1.9,13.0,501.0,545.39,433.47
2017,3,7,14,15,407.5,255.0,1.95,13.0,514.5,600.14,478.86
2017,3,7,14,30,513.0,211.0,2.0,13.0,528.0,673.22,536.53
2017,3,7,14,45,655.0,154.5,2.15,13.0,535.5,755.76,601.88
2017,3,7,15,0,797.0,98.0,2.3,13.0,543.0,822.81,652.26
2017,3,7,15,15,776.5,95.0,2.4,13.0,501.5,812.21,646.35
2017,3,7,15,30,756.0,92.0,2.5,13.0,460.0,798.03,638.56
2017,3,7,15,45,730.0,87.5,2.65,13.0,414.0,779.02,627.45
2017,3,7,16,0,704.0,83.0,2.8,13.0,368.0,752.33,610.28
2017,3,7,16,15,664.0,78.0,2.85,13.0,319.5,710.1,580.23
2017,3,7,16,30,624.0,73.0,2.9,13.0,271.0,665.71,547.54
2017,3,7,16,45,566.5,66.0,2.95,13.0,221.5,602.22,498.43
2017,3,7,17,0,509.0,59.0,3.0,13.0,172.0,538.05,446.43
2017,3,7,17,15,418.5,49.0,3.05,12.5,126.0,443.67,368.01
2017,3,7,17,30,328.0,39.0,3.1,12.0,80.0,351.79,286.53
2017,3,7,17,45,164.0,25.0,3.15,12.0,45.5,195.74,119.81
2017,3,7,18,0,0.0,11.0,3.2,12.0,11.0,9.39,0.0
2017,3,7,18,15,0.0,5.5,3.2,12.0,5.5,0.0,0.0
2017,3,7,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,8,6,45,125.5,15.0,3.15,10.5,25.5,12.8,0.0
2017,3,8,7,0,251.0,30.0,3.2,11.0,51.0,24.79,13.79
2017,3,8,7,15,359.5,41.0,3.1,11.0,95.5,33.32,23.62
2017,3,8,7,30,468.0,52.0,3.0,11.0,140.0,41.73,31.74
2017,3,8,7,45,531.0,60.5,2.95,11.5,189.0,47.68,37.35
2017,3,8,8,0,594.0,69.0,2.9,12.0,238.0,53.52,42.67
2017,3,8,8,15,639.5,74.5,2.95,12.0,287.5,56.8,45.62
2017,3,8,8,30,685.0,80.0,3.0,12.0,337.0,60.06,48.46
2017,3,8,8,45,719.0,83.5,3.1,12.5,385.0,61.73,49.73
2017,3,8,9,0,753.0,87.0,3.2,13.0,433.0,69.25,56.15
2017,3,8,9,15,775.5,90.0,3.2,13.0,476.5,70.56,57.14
2017,3,8,9,30,798.0,93.0,3.2,13.0,520.0,71.88,58.13
2017,3,8,9,45,825.5,91.5,3.2,13.5,560.5,70.2,56.39
2017,3,8,10,0,853.0,90.0,3.2,14.0,601.0,85.82,53.81
2017,3,8,10,15,864.0,91.5,3.1,14.0,633.5,150.2,86.03
2017,3,8,10,30,875.0,93.0,3.0,14.0,666.0,206.38,126.22
2017,3,8,10,45,883.0,94.0,2.95,14.5,691.0,262.16,173.11
2017,3,8,11,0,891.0,95.0,2.9,15.0,716.0,317.96,222.74
2017,3,8,11,15,896.0,96.0,2.8,15.0,733.5,372.57,272.39
2017,3,8,11,30,901.0,97.0,2.7,15.0,751.0,426.42,320.8
2017,3,8,11,45,903.0,97.5,2.65,15.0,760.5,477.6,366.13
2017,3,8,12,0,905.0,98.0,2.6,15.0,770.0,527.25,409.02
2017,3,8,12,15,905.5,98.0,2.6,15.0,771.5,573.96,448.62
2017,3,8,12,30,906.0,98.0,2.6,15.0,773.0,618.59,485.6
2017,3,8,12,45,908.5,96.0,2.65,15.5,767.5,660.35,518.86
2017,3,8,13,0,911.0,94.0,2.7,16.0,762.0,699.73,549.56
2017,3,8,13,15,907.0,93.0,2.7,16.0,747.5,732.97,575.93
2017,3,8,13,30,903.0,92.0,2.7,16.0,733.0,763.08,598.64
2017,3,8,13,45,897.0,90.5,2.75,16.0,710.5,787.92,617.24
2017,3,8,14,0,891.0,89.0,2.8,16.0,688.0,809.3,633.51
2017,3,8,14,15,881.5,88.0,2.85,16.0,658.5,824.88,645.81
2017,3,8,14,30,872.0,87.0,2.9,16.0,629.0,836.84,655.72
2017,3,8,14,45,858.5,85.0,2.95,16.0,593.0,840.63,660.02
2017,3,8,15,0,845.0,83.0,3.0,16.0,557.0,849.43,668.13
2017,3,8,15,15,826.0,80.5,3.05,15.5,515.0,840.82,665.09
2017,3,8,15,30,807.0,78.0,3.1,15.0,473.0,828.57,659.58
2017,3,8,15,45,781.5,74.5,3.2,15.0,426.5,805.87,645.43
2017,3,8,16,0,756.0,71.0,3.3,15.0,380.0,779.95,628.65
2017,3,8,16,15,719.0,67.0,3.35,14.5,331.0,740.4,601.98
2017,3,8,16,30,682.0,63.0,3.4,14.0,282.0,698.39,572.4
2017,3,8,16,45,628.0,57.5,3.45,14.0,231.5,644.33,530.87
2017,3,8,17,0,574.0,52.0,3.5,14.0,181.0,584.19,482.35
2017,3,8,17,15,486.5,44.0,3.55,13.5,133.5,493.44,407.36
2017,3,8,17,30,399.0,36.0,3.6,13.0,86.0,405.18,329.18
2017,3,8,17,45,247.5,23.5,3.65,13.0,49.5,261.89,171.41
2017,3,8,18,0,96.0,11.0,3.7,13.0,13.0,78.79,0.0
2017,3,8,18,15,48.0,5.5,3.6,13.0,6.5,0.0,0.0
2017,3,8,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,9,6,45,153.0,14.5,1.8,12.5,28.5,11.83,0.0
2017,3,9,7,0,306.0,29.0,1.7,13.0,57.0,23.89,13.53
2017,3,9,7,15,412.0,38.5,1.65,13.0,102.5,31.23,21.7
2017,3,9,7,30,518.0,48.0,1.6,13.0,148.0,38.53,28.71
2017,3,9,7,45,577.5,55.0,1.55,13.0,197.5,43.45,33.4
2017,3,9,8,0,637.0,62.0,1.5,13.0,247.0,48.32,37.87
2017,3,9,8,15,390.5,110.0,1.45,13.0,230.0,78.55,64.82
2017,3,9,8,30,144.0,158.0,1.4,13.0,213.0,112.62,94.68
2017,3,9,8,45,461.5,119.0,1.4,13.5,327.5,83.03,68.25
2017,3,9,9,0,779.0,80.0,1.4,14.0,442.0,64.21,51.43
2017,3,9,9,15,515.5,157.0,1.45,14.0,406.0,105.24,87.17
2017,3,9,9,30,252.0,234.0,1.5,14.0,370.0,151.98,127.08
2017,3,9,9,45,285.0,246.5,1.6,14.5,411.0,158.43,131.9
2017,3,9,10,0,318.0,259.0,1.7,15.0,452.0,175.15,133.61
2017,3,9,10,15,299.5,278.5,1.75,15.0,468.0,210.84,155.68
2017,3,9,10,30,281.0,298.0,1.8,15.0,484.0,244.97,181.82
2017,3,9,10,45,324.5,300.0,1.85,15.5,522.0,280.02,208.0
2017,3,9,11,0,368.0,302.0,1.9,16.0,560.0,319.65,239.07
2017,3,9,11,15,341.0,318.0,1.95,16.0,561.5,350.11,265.95
2017,3,9,11,30,314.0,334.0,2.0,16.0,563.0,377.87,290.16
2017,3,9,11,45,316.5,335.5,2.1,16.5,569.5,405.17,312.63
2017,3,9,12,0,319.0,337.0,2.2,17.0,576.0,432.15,334.48
2017,3,9,12,15,391.0,315.0,2.25,17.0,608.0,477.03,370.27
2017,3,9,12,30,463.0,293.0,2.3,17.0,640.0,531.55,413.19
2017,3,9,12,45,432.0,303.5,2.4,17.0,625.0,549.93,428.24
2017,3,9,13,0,401.0,314.0,2.5,17.0,610.0,557.36,435.12
2017,3,9,13,15,375.5,314.0,2.55,17.0,587.0,562.43,439.97
2017,3,9,13,30,350.0,314.0,2.6,17.0,564.0,564.5,442.42
2017,3,9,13,45,339.0,306.0,2.65,17.0,542.0,567.08,445.52
2017,3,9,14,0,328.0,298.0,2.7,17.0,520.0,567.46,446.95
2017,3,9,14,15,363.5,275.0,2.8,16.5,511.0,588.18,465.78
2017,3,9,14,30,399.0,252.0,2.9,16.0,502.0,607.9,483.95
2017,3,9,14,45,425.0,229.0,3.0,16.0,481.5,635.43,506.68
2017,3,9,15,0,451.0,206.0,3.1,16.0,461.0,645.07,516.48
2017,3,9,15,15,403.5,198.5,3.15,16.0,414.0,604.79,486.97
2017,3,9,15,30,356.0,191.0,3.2,16.0,367.0,543.36,441.44
2017,3,9,15,45,311.5,177.5,3.3,16.0,321.0,494.37,404.59
2017,3,9,16,0,267.0,164.0,3.4,16.0,275.0,444.06,365.74
2017,3,9,16,15,247.0,147.0,3.4,15.5,239.0,409.75,339.94
2017,3,9,16,30,227.0,130.0,3.4,15.0,203.0,374.58,312.58
2017,3,9,16,45,205.0,109.5,3.45,14.5,167.0,331.9,278.2
2017,3,9,17,0,183.0,89.0,3.5,14.0,131.0,288.5,241.88
2017,3,9,17,15,147.5,68.0,3.45,14.0,96.5,232.66,193.04
2017,3,9,17,30,112.0,47.0,3.4,14.0,62.0,176.48,142.35
2017,3,9,17,45,56.0,28.5,3.4,14.0,36.0,92.27,59.76
2017,3,9,18,0,0.0,10.0,3.4,14.0,10.0,8.54,0.0
2017,3,9,18,15,0.0,5.0,3.3,13.5,5.0,0.0,0.0
2017,3,9,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,10,6,45,0.5,16.0,2.8,12.5,16.0,13.13,0.0
2017,3,10,7,0,1.0,32.0,2.7,13.0,32.0,25.76,15.46
2017,3,10,7,15,19.5,52.5,2.7,13.0,56.5,41.06,30.35
2017,3,10,7,30,38.0,73.0,2.7,13.0,81.0,56.21,44.4
2017,3,10,7,45,49.0,95.0,2.7,13.0,108.0,71.98,58.81
2017,3,10,8,0,60.0,117.0,2.7,13.0,135.0,87.45,72.71
2017,3,10,8,15,70.0,137.5,2.65,13.0,162.0,101.74,85.32
2017,3,10,8,30,80.0,158.0,2.6,13.0,189.0,115.74,97.46
2017,3,10,8,45,45.5,162.5,2.55,13.0,181.0,119.74,100.7
2017,3,10,9,0,11.0,167.0,2.5,13.0,173.0,129.0,108.46
2017,3,10,9,15,114.0,204.0,2.4,13.0,266.5,140.93,118.46
2017,3,10,9,30,217.0,241.0,2.3,13.0,360.0,162.84,136.96
2017,3,10,9,45,248.0,255.0,2.25,13.5,400.0,162.22,135.76
2017,3,10,10,0,279.0,269.0,2.2,14.0,440.0,180.56,138.64
2017,3,10,10,15,318.0,276.5,2.2,14.0,480.5,213.19,157.35
2017,3,10,10,30,357.0,284.0,2.2,14.0,521.0,250.38,183.73
2017,3,10,10,45,306.5,307.5,2.25,14.0,516.5,282.4,212.18
2017,3,10,11,0,256.0,331.0,2.3,14.0,512.0,309.35,236.94
2017,3,10,11,15,221.5,344.0,2.3,14.0,503.5,333.09,258.13
2017,3,10,11,30,187.0,357.0,2.3,14.0,495.0,348.32,272.03
2017,3,10,11,45,347.0,316.0,2.3,14.5,575.5,405.57,315.79
2017,3,10,12,0,507.0,275.0,2.3,15.0,656.0,479.77,373.31
2017,3,10,12,15,336.0,322.0,2.3,15.0,575.0,454.78,355.98
2017,3,10,12,30,165.0,369.0,2.3,15.0,494.0,412.37,323.76
2017,3,10,12,45,281.0,343.0,2.3,15.5,553.0,484.59,380.38
2017,3,10,13,0,397.0,317.0,2.3,16.0,612.0,559.11,437.68
2017,3,10,13,15,367.5,318.5,2.3,16.0,587.5,562.54,440.58
2017,3,10,13,30,338.0,320.0,2.3,16.0,563.0,562.8,441.41
2017,3,10,13,45,594.0,217.5,2.3,16.5,628.5,692.36,542.11
2017,3,10,14,0,850.0,115.0,2.3,17.0,694.0,818.33,634.59
2017,3,10,14,15,838.5,113.0,2.25,17.0,663.0,831.36,643.16
2017,3,10,14,30,827.0,111.0,2.2,17.0,632.0,840.63,650.29
2017,3,10,14,45,814.5,107.5,2.15,17.5,596.0,843.65,651.98
2017,3,10,15,0,802.0,104.0,2.1,18.0,560.0,842.93,651.26
2017,3,10,15,15,774.5,97.5,2.05,18.0,511.0,821.88,637.68
2017,3,10,15,30,747.0,91.0,2.0,18.0,462.0,797.03,621.58
2017,3,10,15,45,730.0,88.5,2.0,18.0,422.5,787.91,617.04
2017,3,10,16,0,713.0,86.0,2.0,18.0,383.0,771.4,606.95
2017,3,10,16,15,674.0,81.0,1.95,17.5,333.5,729.44,578.85
2017,3,10,16,30,635.0,76.0,1.9,17.0,284.0,685.26,548.32
2017,3,10,16,45,586.0,67.5,1.85,17.0,234.0,626.2,504.22
2017,3,10,17,0,537.0,59.0,1.8,17.0,184.0,566.24,457.4
2017,3,10,17,15,450.0,50.0,1.9,16.5,136.5,474.45,384.63
2017,3,10,17,30,363.0,41.0,2.0,16.0,89.0,384.8,308.78
2017,3,10,17,45,227.5,27.0,2.15,15.5,52.0,256.15,178.95
2017,3,10,18,0,92.0,13.0,2.3,15.0,15.0,78.08,0.0
2017,3,10,18,15,46.0,6.5,2.4,14.5,7.5,0.0,0.0
2017,3,10,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,12.5,2.0,13.0,12.5,10.3,0.0
2017,3,11,7,0,0.0,25.0,2.2,13.0,25.0,20.65,11.57
2017,3,11,7,15,0.0,43.0,2.45,13.0,43.0,34.93,25.07
2017,3,11,7,30,0.0,61.0,2.7,13.0,61.0,48.94,38.02
2017,3,11,7,45,0.0,80.0,2.95,13.5,80.0,63.53,51.22
2017,3,11,8,0,0.0,99.0,3.2,14.0,99.0,77.97,64.06
2017,3,11,8,15,2.5,117.5,3.2,14.0,118.5,91.95,76.38
2017,3,11,8,30,5.0,136.0,3.2,14.0,138.0,105.8,88.4
2017,3,11,8,45,225.0,149.5,3.2,14.5,256.5,104.42,86.77
2017,3,11,9,0,445.0,163.0,3.2,15.0,375.0,109.25,90.55
2017,3,11,9,15,631.0,127.5,3.1,15.0,458.0,87.11,71.03
2017,3,11,9,30,817.0,92.0,3.0,15.0,541.0,71.0,56.81
2017,3,11,9,45,632.0,162.0,2.9,15.0,524.0,105.75,86.82
2017,3,11,10,0,447.0,232.0,2.8,15.0,507.0,161.19,118.35
2017,3,11,10,15,515.0,219.5,2.8,15.0,552.0,194.37,133.59
2017,3,11,10,30,583.0,207.0,2.8,15.0,597.0,234.77,161.11
2017,3,11,10,45,567.0,222.5,2.8,15.5,613.5,281.96,201.13
2017,3,11,11,0,551.0,238.0,2.8,16.0,630.0,327.47,240.85
2017,3,11,11,15,723.5,172.5,2.85,16.0,700.0,375.97,279.13
2017,3,11,11,30,896.0,107.0,2.9,16.0,770.0,443.42,334.22
2017,3,11,11,45,755.5,172.5,3.0,16.0,736.5,480.14,369.2
2017,3,11,12,0,615.0,238.0,3.1,16.0,703.0,507.93,394.74
2017,3,11,12,15,495.0,285.5,3.2,16.0,660.0,516.94,404.19
2017,3,11,12,30,375.0,333.0,3.3,16.0,617.0,512.04,401.7
2017,3,11,12,45,355.5,335.0,3.4,16.0,602.5,526.1,413.86
2017,3,11,13,0,336.0,337.0,3.5,16.0,588.0,537.64,423.74
2017,3,11,13,15,496.0,271.0,3.65,15.5,633.5,622.06,492.5
2017,3,11,13,30,656.0,205.0,3.8,15.0,679.0,709.35,563.0
2017,3,11,13,45,778.5,150.0,4.0,15.0,695.5,777.47,617.73
2017,3,11,14,0,901.0,95.0,4.2,15.0,712.0,833.93,660.6
2017,3,11,14,15,891.5,93.5,4.3,15.0,681.5,849.14,672.92
2017,3,11,14,30,882.0,92.0,4.4,15.0,651.0,860.63,683.13
2017,3,11,14,45,871.5,89.0,4.5,15.0,615.0,865.88,688.99
2017,3,11,15,0,861.0,86.0,4.6,15.0,579.0,867.39,692.34
2017,3,11,15,15,843.0,83.5,4.6,15.0,536.5,868.45,694.85
2017,3,11,15,30,825.0,81.0,4.6,15.0,494.0,856.85,688.13
2017,3,11,15,45,801.5,77.5,4.7,15.0,447.5,835.57,674.94
2017,3,11,16,0,778.0,74.0,4.8,15.0,401.0,810.95,659.03
2017,3,11,16,15,743.0,69.5,4.75,14.5,350.5,771.86,632.02
2017,3,11,16,30,708.0,65.0,4.7,14.0,300.0,730.19,602.13
2017,3,11,16,45,658.0,59.5,4.7,14.0,248.5,678.55,562.18
2017,3,11,17,0,608.0,54.0,4.7,14.0,197.0,620.53,515.11
2017,3,11,17,15,524.5,46.0,4.6,13.5,147.5,531.31,440.93
2017,3,11,17,30,441.0,38.0,4.5,13.0,98.0,444.23,364.07
2017,3,11,17,45,220.5,28.5,4.4,13.0,58.5,251.97,183.81
2017,3,11,18,0,0.0,19.0,4.3,13.0,19.0,16.22,0.0
2017,3,11,18,15,0.0,9.5,4.2,12.5,9.5,0.0,0.0
2017,3,11,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,12,6,45,159.5,18.0,2.85,12.5,35.0,14.65,0.0
2017,3,12,7,0,319.0,36.0,2.9,13.0,70.0,29.74,19.41
2017,3,12,7,15,422.5,46.0,2.85,13.0,118.0,37.3,27.21
2017,3,12,7,30,526.0,56.0,2.8,13.0,166.0,44.8,34.38
2017,3,12,7,45,590.5,63.0,2.8,13.0,218.0,49.53,38.87
2017,3,12,8,0,655.0,70.0,2.8,13.0,270.0,54.24,43.16
2017,3,12,8,15,698.0,75.0,2.65,13.0,321.5,57.19,45.77
2017,3,12,8,30,741.0,80.0,2.5,13.0,373.0,65.6,53.15
2017,3,12,8,45,771.5,83.5,2.4,13.5,422.5,67.45,54.52
2017,3,12,9,0,802.0,87.0,2.3,14.0,472.0,69.3,55.88
2017,3,12,9,15,823.5,90.0,2.25,14.5,517.5,70.65,56.77
2017,3,12,9,30,845.0,93.0,2.2,15.0,563.0,71.99,57.66
2017,3,12,9,45,853.0,98.5,2.2,15.5,600.5,74.78,59.82
2017,3,12,10,0,861.0,104.0,2.2,16.0,638.0,109.97,65.27
2017,3,12,10,15,873.0,106.0,2.2,16.0,671.0,167.49,96.25
2017,3,12,10,30,885.0,108.0,2.2,16.0,704.0,226.08,140.36
2017,3,12,10,45,894.5,109.0,2.2,16.5,730.5,290.09,194.17
2017,3,12,11,0,904.0,110.0,2.2,17.0,757.0,347.42,244.51
2017,3,12,11,15,909.5,110.5,2.25,17.0,774.5,402.95,294.21
2017,3,12,11,30,915.0,111.0,2.3,17.0,792.0,457.73,342.57
2017,3,12,11,45,918.5,111.5,2.35,17.5,802.0,510.63,387.67
2017,3,12,12,0,922.0,112.0,2.4,18.0,812.0,562.12,430.33
2017,3,12,12,15,922.5,111.5,2.45,18.0,813.5,609.52,469.58
2017,3,12,12,30,923.0,111.0,2.5,18.0,815.0,654.76,506.27
2017,3,12,12,45,937.5,103.0,2.65,18.0,812.5,699.82,542.69
2017,3,12,13,0,952.0,95.0,2.8,18.0,810.0,742.95,577.18
2017,3,12,13,15,948.5,94.0,2.9,17.5,795.0,777.91,605.79
2017,3,12,13,30,945.0,93.0,3.0,17.0,780.0,809.63,630.45
2017,3,12,13,45,939.0,92.0,3.1,17.0,757.0,836.05,650.3
2017,3,12,14,0,933.0,91.0,3.2,17.0,734.0,858.89,667.78
2017,3,12,14,15,924.0,90.0,3.25,17.0,703.5,875.61,680.8
2017,3,12,14,30,915.0,89.0,3.3,17.0,673.0,888.56,691.37
2017,3,12,14,45,902.5,87.0,3.4,17.0,635.5,893.57,696.87
2017,3,12,15,0,890.0,85.0,3.5,17.0,598.0,894.74,699.87
2017,3,12,15,15,872.5,82.5,3.5,16.5,555.0,896.37,704.1
2017,3,12,15,30,855.0,80.0,3.5,16.0,512.0,885.23,699.29
2017,3,12,15,45,830.5,77.0,3.5,16.0,463.5,863.56,685.66
2017,3,12,16,0,806.0,74.0,3.5,16.0,415.0,838.47,669.41
2017,3,12,16,15,771.0,70.0,3.45,15.5,363.5,799.66,643.58
2017,3,12,16,30,736.0,66.0,3.4,15.0,312.0,758.15,614.87
2017,3,12,16,45,682.5,60.5,3.35,15.0,259.0,696.52,568.37
2017,3,12,17,0,629.0,55.0,3.3,15.0,206.0,641.33,524.67
2017,3,12,17,15,544.0,47.5,3.35,14.5,155.0,550.79,451.72
2017,3,12,17,30,459.0,40.0,3.4,14.0,104.0,462.18,375.61
2017,3,12,17,45,305.5,27.5,3.45,14.0,62.5,319.04,236.79
2017,3,12,18,0,152.0,15.0,3.5,14.0,21.0,124.22,0.0
2017,3,12,18,15,76.0,7.5,3.5,13.5,10.5,0.0,0.0
2017,3,12,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,13,6,45,193.5,17.0,2.35,12.5,38.5,13.74,0.0
2017,3,13,7,0,387.0,34.0,2.4,13.0,77.0,28.01,18.19
2017,3,13,7,15,484.5,43.0,2.4,13.0,126.5,34.88,25.17
2017,3,13,7,30,582.0,52.0,2.4,13.0,176.0,41.71,31.68
2017,3,13,7,45,641.0,58.0,2.4,13.5,228.5,45.84,35.51
2017,3,13,8,0,700.0,64.0,2.4,14.0,281.0,54.4,43.14
2017,3,13,8,15,739.0,68.5,2.3,14.0,333.0,57.41,45.76
2017,3,13,8,30,778.0,73.0,2.2,14.0,385.0,60.39,48.31
2017,3,13,8,45,805.0,76.5,2.1,14.5,434.0,62.44,49.87
2017,3,13,9,0,832.0,80.0,2.0,15.0,483.0,64.45,51.38
2017,3,13,9,15,851.5,82.0,2.1,15.0,527.5,65.26,51.93
2017,3,13,9,30,871.0,84.0,2.2,15.0,572.0,74.81,60.11
2017,3,13,9,45,896.0,82.0,2.3,15.5,613.5,73.84,58.97
2017,3,13,10,0,921.0,80.0,2.4,16.0,655.0,110.11,62.19
2017,3,13,10,15,930.0,81.0,2.45,16.5,687.5,168.92,94.4
2017,3,13,10,30,939.0,82.0,2.5,17.0,720.0,228.24,139.45
2017,3,13,10,45,945.0,83.5,2.55,17.5,745.0,287.5,190.17
2017,3,13,11,0,951.0,85.0,2.6,18.0,770.0,346.5,242.49
2017,3,13,11,15,955.0,85.5,2.55,18.0,787.0,403.53,293.64
2017,3,13,11,30,959.0,86.0,2.5,18.0,804.0,459.56,343.08
2017,3,13,11,45,960.0,86.5,2.5,18.5,813.0,513.01,388.66
2017,3,13,12,0,961.0,87.0,2.5,19.0,822.0,564.7,431.4
2017,3,13,12,15,960.5,87.0,2.45,19.0,823.0,613.16,471.05
2017,3,13,12,30,960.0,87.0,2.4,19.0,824.0,659.29,507.84
2017,3,13,12,45,959.5,86.0,2.35,19.5,816.5,701.97,540.13
2017,3,13,13,0,959.0,85.0,2.3,20.0,809.0,741.9,569.54
2017,3,13,13,15,955.0,84.5,2.25,20.0,793.5,776.9,595.14
2017,3,13,13,30,951.0,84.0,2.2,20.0,778.0,808.63,617.11
2017,3,13,13,45,944.0,83.0,2.2,20.0,754.5,834.11,635.13
2017,3,13,14,0,937.0,82.0,2.2,20.0,731.0,855.93,650.76
2017,3,13,14,15,928.0,81.0,2.25,20.0,700.5,872.38,663.31
2017,3,13,14,30,919.0,80.0,2.3,20.0,670.0,885.05,673.48
2017,3,13,14,45,905.5,78.5,2.35,20.0,632.5,889.44,678.2
2017,3,13,15,0,892.0,77.0,2.4,20.0,595.0,889.99,680.52
2017,3,13,15,15,875.0,75.0,2.45,19.5,552.0,883.06,679.16
2017,3,13,15,30,858.0,73.0,2.5,19.0,509.0,872.5,675.38
2017,3,13,15,45,833.0,70.0,2.6,19.0,461.0,859.43,668.97
2017,3,13,16,0,808.0,67.0,2.7,19.0,413.0,833.71,653.38
2017,3,13,16,15,775.0,63.5,2.65,18.5,362.0,797.14,629.8
2017,3,13,16,30,742.0,60.0,2.6,18.0,311.0,757.97,603.51
2017,3,13,16,45,692.0,55.0,2.55,18.0,258.5,699.89,560.8
2017,3,13,17,0,642.0,50.0,2.5,18.0,206.0,640.53,515.1
2017,3,13,17,15,564.0,43.0,2.5,17.5,156.0,554.89,447.6
2017,3,13,17,30,486.0,36.0,2.5,17.0,106.0,479.55,383.55
2017,3,13,17,45,347.0,25.5,2.5,16.5,64.5,348.8,259.47
2017,3,13,18,0,208.0,15.0,2.5,16.0,23.0,200.12,0.0
2017,3,13,18,15,104.0,7.5,2.5,16.0,11.5,6.4,0.0
2017,3,13,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,14,6,45,161.5,19.0,0.5,14.5,38.0,15.32,2.55
2017,3,14,7,0,323.0,38.0,0.5,15.0,76.0,31.19,20.96
2017,3,14,7,15,416.5,49.0,0.45,15.0,123.5,39.52,29.14
2017,3,14,7,30,510.0,60.0,0.4,15.0,171.0,47.71,36.8
2017,3,14,7,45,568.5,67.5,0.4,15.0,222.0,52.65,41.4
2017,3,14,8,0,627.0,75.0,0.4,15.0,273.0,57.54,45.77
2017,3,14,8,15,668.0,80.5,0.4,15.0,323.5,60.66,48.47
2017,3,14,8,30,709.0,86.0,0.4,15.0,374.0,63.75,51.06
2017,3,14,8,45,737.5,90.5,0.45,15.5,422.5,65.92,52.7
2017,3,14,9,0,766.0,95.0,0.5,16.0,471.0,74.42,59.81
2017,3,14,9,15,787.5,98.5,0.55,16.0,515.0,75.89,60.88
2017,3,14,9,30,809.0,102.0,0.6,16.0,559.0,77.34,61.96
2017,3,14,9,45,845.0,96.5,0.65,16.5,602.5,72.95,57.9
2017,3,14,10,0,881.0,91.0,0.7,17.0,646.0,118.77,68.24
2017,3,14,10,15,891.5,92.5,0.65,17.0,678.5,176.01,100.45
2017,3,14,10,30,902.0,94.0,0.6,17.0,711.0,233.97,144.29
2017,3,14,10,45,910.5,95.0,0.6,17.5,736.0,291.61,192.52
2017,3,14,11,0,919.0,96.0,0.6,18.0,761.0,349.27,242.08
2017,3,14,11,15,923.5,96.5,0.55,18.0,779.0,404.96,290.11
2017,3,14,11,30,928.0,97.0,0.5,18.0,797.0,459.74,336.24
2017,3,14,11,45,932.5,96.5,0.45,18.5,807.0,512.6,378.72
2017,3,14,12,0,937.0,96.0,0.4,19.0,817.0,564.07,418.48
2017,3,14,12,15,937.5,96.0,0.45,19.0,818.0,612.14,456.29
2017,3,14,12,30,938.0,96.0,0.5,19.0,819.0,658.02,491.61
2017,3,14,12,45,932.5,97.5,0.6,19.5,811.0,699.05,522.43
2017,3,14,13,0,927.0,99.0,0.7,20.0,803.0,737.13,550.6
2017,3,14,13,15,922.5,98.5,0.75,20.0,787.5,770.93,575.47
2017,3,14,13,30,918.0,98.0,0.8,20.0,772.0,801.52,596.76
2017,3,14,13,45,911.5,97.0,0.85,20.0,749.0,826.71,614.55
2017,3,14,14,0,905.0,96.0,0.9,20.0,726.0,848.39,630.19
2017,3,14,14,15,895.5,94.5,1.0,20.0,695.5,863.44,642.44
2017,3,14,14,30,886.0,93.0,1.1,20.0,665.0,874.77,652.47
2017,3,14,14,45,871.5,91.0,1.2,20.0,627.5,877.47,656.95
2017,3,14,15,0,857.0,89.0,1.3,20.0,590.0,885.61,665.29
2017,3,14,15,15,838.5,86.5,1.5,19.5,547.0,876.92,664.95
2017,3,14,15,30,820.0,84.0,1.7,19.0,504.0,864.52,662.03
2017,3,14,15,45,793.0,81.5,1.9,19.0,456.0,840.94,649.81
2017,3,14,16,0,766.0,79.0,2.1,19.0,408.0,814.06,634.79
2017,3,14,16,15,730.5,74.5,2.4,18.0,357.5,774.09,612.66
2017,3,14,16,30,695.0,70.0,2.7,17.0,307.0,737.68,591.57
2017,3,14,16,45,640.0,64.5,3.05,16.5,255.0,675.81,548.5
2017,3,14,17,0,585.0,59.0,3.4,16.0,203.0,613.14,501.89
2017,3,14,17,15,504.0,50.5,3.7,15.5,153.5,524.79,431.43
2017,3,14,17,30,423.0,42.0,4.0,15.0,104.0,438.32,357.89
2017,3,14,17,45,284.0,29.5,4.35,15.0,63.5,306.12,234.36
2017,3,14,18,0,145.0,17.0,4.7,15.0,23.0,157.9,0.0
2017,3,14,18,15,72.5,8.5,4.55,14.5,11.5,58.54,0.0
2017,3,14,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
