Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,2.0,2.45,12.0,2.0,0.0,0.0
2017,3,15,6,30,0.0,4.0,2.5,12.0,4.0,3.41,0.0
2017,3,15,6,45,0.0,18.5,2.6,12.5,18.5,15.27,4.01
2017,3,15,7,0,0.0,33.0,2.7,13.0,33.0,27.03,17.65
2017,3,15,7,15,0.0,52.5,2.6,13.0,52.5,42.2,31.74
2017,3,15,7,30,0.0,72.0,2.5,13.0,72.0,57.18,45.51
2017,3,15,7,45,2.5,92.0,2.45,13.5,93.0,72.38,59.17
2017,3,15,8,0,5.0,112.0,2.4,14.0,114.0,87.43,72.41
2017,3,15,8,15,9.5,130.5,2.3,14.0,134.5,101.37,84.57
2017,3,15,8,30,14.0,149.0,2.2,14.0,155.0,115.19,96.43
2017,3,15,8,45,69.5,183.0,2.1,14.0,217.0,132.84,111.46
2017,3,15,9,0,125.0,217.0,2.0,14.0,279.0,147.79,123.96
2017,3,15,9,15,62.5,189.0,1.95,14.0,220.0,138.9,115.92
2017,3,15,9,30,0.0,161.0,1.9,14.0,161.0,127.34,105.69
2017,3,15,9,45,0.0,153.0,1.85,14.5,153.0,122.24,100.86
2017,3,15,10,0,0.0,145.0,1.8,15.0,145.0,117.19,91.88
2017,3,15,10,15,0.0,117.0,1.75,15.0,117.0,96.38,74.63
2017,3,15,10,30,0.0,89.0,1.7,15.0,89.0,74.13,56.19
2017,3,15,10,45,2.0,142.0,1.7,15.0,143.5,116.96,91.2
2017,3,15,11,0,4.0,195.0,1.7,15.0,198.0,159.28,125.22
2017,3,15,11,15,50.0,278.0,1.7,15.0,316.5,235.59,184.84
2017,3,15,11,30,96.0,361.0,1.7,15.0,435.0,321.54,251.16
2017,3,15,11,45,93.0,364.5,1.75,15.0,436.5,333.69,260.78
2017,3,15,12,0,90.0,368.0,1.8,15.0,438.0,345.38,270.29
2017,3,15,12,15,64.5,347.5,1.75,15.0,398.0,324.67,254.58
2017,3,15,12,30,39.0,327.0,1.7,15.0,358.0,300.17,235.72
2017,3,15,12,45,23.5,276.5,1.7,15.0,295.5,247.22,194.64
2017,3,15,13,0,8.0,226.0,1.7,15.0,233.0,195.85,154.13
2017,3,15,13,15,60.5,290.0,1.65,15.0,335.5,300.65,238.11
2017,3,15,13,30,113.0,354.0,1.6,15.0,438.0,407.37,320.8
2017,3,15,13,45,112.0,342.5,1.55,15.0,423.5,404.87,318.74
2017,3,15,14,0,111.0,331.0,1.5,15.0,409.0,401.63,316.83
2017,3,15,14,15,118.0,317.5,1.5,15.0,397.0,418.18,330.28
2017,3,15,14,30,125.0,304.0,1.5,15.0,385.0,419.49,332.23
2017,3,15,14,45,105.0,283.0,1.5,15.0,348.5,370.64,295.32
2017,3,15,15,0,85.0,262.0,1.5,15.0,312.0,336.98,269.77
2017,3,15,15,15,43.0,212.0,1.5,14.5,237.5,248.48,200.07
2017,3,15,15,30,1.0,162.0,1.5,14.0,163.0,145.17,115.88
2017,3,15,15,45,5.0,157.5,1.55,14.0,160.0,146.89,118.11
2017,3,15,16,0,9.0,153.0,1.6,14.0,157.0,149.31,120.66
2017,3,15,16,15,4.5,135.0,1.65,14.0,137.0,129.42,104.26
2017,3,15,16,30,0.0,117.0,1.7,14.0,117.0,109.44,87.58
2017,3,15,16,45,0.0,98.0,1.75,14.0,98.0,92.06,73.02
2017,3,15,17,0,0.0,79.0,1.8,14.0,79.0,74.31,57.87
2017,3,15,17,15,0.0,59.5,1.7,13.5,59.5,55.33,41.5
2017,3,15,17,30,0.0,40.0,1.6,13.0,40.0,35.38,24.14
2017,3,15,17,45,0.0,24.5,1.55,13.0,24.5,20.24,10.38
2017,3,15,18,0,0.0,9.0,1.5,13.0,9.0,7.4,0.0
2017,3,15,18,15,0.0,4.5,1.5,13.0,4.5,3.84,0.0
2017,3,15,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,3.0,2.35,13.0,3.0,0.0,0.0
2017,3,16,6,30,0.0,6.0,2.5,13.0,6.0,5.12,0.0
2017,3,16,6,45,17.5,25.5,2.65,13.5,27.5,20.66,8.73
2017,3,16,7,0,35.0,45.0,2.8,14.0,49.0,35.49,24.96
2017,3,16,7,15,58.0,67.0,2.9,14.0,78.0,51.74,40.04
2017,3,16,7,30,81.0,89.0,3.0,14.0,107.0,66.42,53.53
2017,3,16,7,45,96.0,111.5,3.1,14.0,138.5,81.8,67.41
2017,3,16,8,0,111.0,134.0,3.2,14.0,170.0,96.76,80.66
2017,3,16,8,15,124.0,154.5,3.15,14.0,201.5,110.14,92.29
2017,3,16,8,30,137.0,175.0,3.1,14.0,233.0,123.13,103.41
2017,3,16,8,45,223.5,188.5,3.05,14.5,295.0,127.34,106.54
2017,3,16,9,0,310.0,202.0,3.0,15.0,357.0,135.75,113.26
2017,3,16,9,15,235.5,231.5,3.05,15.0,355.5,158.08,132.08
2017,3,16,9,30,161.0,261.0,3.1,15.0,354.0,172.66,144.11
2017,3,16,9,45,281.5,258.5,3.15,15.0,434.0,163.68,136.11
2017,3,16,10,0,402.0,256.0,3.2,15.0,514.0,191.03,139.64
2017,3,16,10,15,335.0,287.5,3.35,15.0,509.5,231.77,169.99
2017,3,16,10,30,268.0,319.0,3.5,15.0,505.0,265.67,199.57
2017,3,16,10,45,210.5,337.5,3.65,15.0,486.5,293.56,225.05
2017,3,16,11,0,153.0,356.0,3.8,15.0,468.0,307.63,239.22
2017,3,16,11,15,222.5,356.5,3.8,15.0,524.0,349.36,271.63
2017,3,16,11,30,292.0,357.0,3.8,15.0,580.0,395.96,308.52
2017,3,16,11,45,294.0,362.0,3.85,15.5,588.5,425.04,332.18
2017,3,16,12,0,296.0,367.0,3.9,16.0,597.0,454.01,355.38
2017,3,16,12,15,383.5,335.0,3.85,16.0,634.0,501.3,393.43
2017,3,16,12,30,471.0,303.0,3.8,16.0,671.0,559.15,439.47
2017,3,16,12,45,429.0,318.5,3.8,16.0,651.0,574.16,451.55
2017,3,16,13,0,387.0,334.0,3.8,16.0,631.0,577.63,454.84
2017,3,16,13,15,449.0,301.0,3.85,16.0,639.0,625.28,493.05
2017,3,16,13,30,511.0,268.0,3.9,16.0,647.0,666.33,526.22
2017,3,16,13,45,554.0,243.0,4.0,16.0,642.5,700.0,553.7
2017,3,16,14,0,597.0,218.0,4.1,16.0,638.0,737.96,584.28
2017,3,16,14,15,560.5,219.0,4.2,15.5,600.5,723.28,575.62
2017,3,16,14,30,524.0,220.0,4.3,15.0,563.0,710.25,568.39
2017,3,16,14,45,431.5,233.0,4.4,15.0,505.0,657.02,528.34
2017,3,16,15,0,339.0,246.0,4.5,15.0,447.0,582.5,471.62
2017,3,16,15,15,283.0,235.5,4.55,15.0,395.0,529.71,431.39
2017,3,16,15,30,227.0,225.0,4.6,15.0,343.0,455.69,373.83
2017,3,16,15,45,313.5,189.5,4.7,15.0,336.0,517.02,426.55
2017,3,16,16,0,400.0,154.0,4.8,15.0,329.0,576.52,477.04
2017,3,16,16,15,364.5,143.0,4.8,14.5,288.0,533.15,444.08
2017,3,16,16,30,329.0,132.0,4.8,14.0,247.0,469.84,394.99
2017,3,16,16,45,306.5,112.5,4.85,14.0,206.0,425.66,359.53
2017,3,16,17,0,284.0,93.0,4.9,14.0,165.0,380.5,321.86
2017,3,16,17,15,237.5,74.5,4.75,13.5,125.0,316.35,266.67
2017,3,16,17,30,191.0,56.0,4.6,13.0,85.0,253.16,210.36
2017,3,16,17,45,95.5,38.0,4.45,13.0,52.5,154.39,119.39
2017,3,16,18,0,0.0,20.0,4.3,13.0,20.0,20.52,0.0
2017,3,16,18,15,0.0,10.0,4.15,12.5,10.0,8.54,0.0
2017,3,16,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,7.5,0.6,12.0,7.5,0.0,0.0
2017,3,17,6,30,0.0,15.0,0.5,12.0,15.0,12.8,0.0
2017,3,17,6,45,198.5,27.0,0.45,12.5,53.0,20.98,10.06
2017,3,17,7,0,397.0,39.0,0.4,13.0,91.0,31.86,22.15
2017,3,17,7,15,485.0,47.5,0.4,13.0,140.0,38.15,28.36
2017,3,17,7,30,573.0,56.0,0.4,13.0,189.0,44.4,34.27
2017,3,17,7,45,398.5,93.0,0.4,13.5,197.0,68.07,55.4
2017,3,17,8,0,224.0,130.0,0.4,14.0,205.0,92.81,77.01
2017,3,17,8,15,237.5,150.0,0.4,14.0,240.5,105.24,87.64
2017,3,17,8,30,251.0,170.0,0.4,14.0,276.0,117.2,97.72
2017,3,17,8,45,343.0,174.5,0.4,14.5,337.5,120.69,100.19
2017,3,17,9,0,435.0,179.0,0.4,15.0,399.0,117.7,97.12
2017,3,17,9,15,642.5,133.5,0.4,15.0,489.5,89.53,72.7
2017,3,17,9,30,850.0,88.0,0.4,15.0,580.0,67.92,53.93
2017,3,17,9,45,861.5,91.0,0.4,15.5,618.0,78.78,63.1
2017,3,17,10,0,873.0,94.0,0.4,16.0,656.0,131.47,74.69
2017,3,17,10,15,883.5,95.5,0.35,16.0,688.5,188.38,109.66
2017,3,17,10,30,894.0,97.0,0.3,16.0,721.0,246.01,154.48
2017,3,17,10,45,898.5,99.5,0.3,16.5,745.5,303.36,202.88
2017,3,17,11,0,903.0,102.0,0.3,17.0,770.0,360.34,251.74
2017,3,17,11,15,908.0,103.0,0.35,17.0,787.0,415.81,299.6
2017,3,17,11,30,913.0,104.0,0.4,17.0,804.0,470.48,345.82
2017,3,17,11,45,912.0,106.0,0.45,17.0,812.5,522.11,388.62
2017,3,17,12,0,911.0,108.0,0.5,17.0,821.0,571.95,428.87
2017,3,17,12,15,910.5,108.0,0.55,17.0,821.5,618.4,465.61
2017,3,17,12,30,910.0,108.0,0.6,17.0,822.0,662.65,499.87
2017,3,17,12,45,909.5,107.0,0.7,17.5,815.0,703.61,530.79
2017,3,17,13,0,909.0,106.0,0.8,18.0,808.0,741.97,559.3
2017,3,17,13,15,904.0,105.5,0.9,18.0,792.0,774.73,584.06
2017,3,17,13,30,899.0,105.0,1.0,18.0,776.0,804.3,605.59
2017,3,17,13,45,889.5,104.5,1.1,18.0,751.5,826.99,622.61
2017,3,17,14,0,880.0,104.0,1.2,18.0,727.0,846.09,637.42
2017,3,17,14,15,869.5,102.5,1.3,18.0,696.0,859.66,648.69
2017,3,17,14,30,859.0,101.0,1.4,18.0,665.0,878.49,663.74
2017,3,17,14,45,843.5,99.0,1.55,18.0,627.5,880.17,667.94
2017,3,17,15,0,828.0,97.0,1.7,18.0,590.0,878.02,669.78
2017,3,17,15,15,697.0,124.0,1.85,17.5,518.5,807.17,625.16
2017,3,17,15,30,566.0,151.0,2.0,17.0,447.0,716.73,565.28
2017,3,17,15,45,619.5,121.5,2.15,17.0,418.0,745.05,589.37
2017,3,17,16,0,673.0,92.0,2.3,17.0,389.0,758.9,601.92
2017,3,17,16,15,670.0,83.5,2.45,16.5,349.5,743.77,594.43
2017,3,17,16,30,667.0,75.0,2.6,16.0,310.0,725.73,584.41
2017,3,17,16,45,616.0,69.0,2.8,16.0,258.5,666.4,541.44
2017,3,17,17,0,565.0,63.0,3.0,16.0,207.0,606.18,495.68
2017,3,17,17,15,487.0,54.0,2.9,15.5,158.0,519.2,426.06
2017,3,17,17,30,409.0,45.0,2.8,15.0,109.0,433.98,354.21
2017,3,17,17,45,284.5,32.0,2.75,15.0,68.5,311.29,243.99
2017,3,17,18,0,160.0,19.0,2.7,15.0,28.0,177.38,13.48
2017,3,17,18,15,80.0,9.5,2.5,14.5,14.0,65.19,0.0
2017,3,17,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,4.0,1.05,14.0,4.0,0.0,0.0
2017,3,18,6,30,0.0,8.0,1.1,14.0,8.0,6.83,0.0
2017,3,18,6,45,0.0,26.5,1.2,14.0,26.5,21.58,11.11
2017,3,18,7,0,0.0,45.0,1.3,14.0,45.0,35.99,25.66
2017,3,18,7,15,11.0,66.0,1.45,14.0,69.0,52.05,40.47
2017,3,18,7,30,22.0,87.0,1.6,14.0,93.0,66.54,53.72
2017,3,18,7,45,30.0,108.5,1.75,14.0,118.0,81.82,67.42
2017,3,18,8,0,38.0,130.0,1.9,14.0,143.0,96.79,80.62
2017,3,18,8,15,44.5,150.5,1.95,14.0,168.0,110.86,92.79
2017,3,18,8,30,51.0,171.0,2.0,14.0,193.0,124.63,104.53
2017,3,18,8,45,25.5,144.0,2.15,14.0,155.0,109.28,90.87
2017,3,18,9,0,0.0,117.0,2.3,14.0,117.0,94.91,78.11
2017,3,18,9,15,18.0,176.0,2.3,14.0,187.0,137.45,114.72
2017,3,18,9,30,36.0,235.0,2.3,14.0,257.0,166.12,138.84
2017,3,18,9,45,19.5,210.0,2.3,14.5,222.0,162.02,134.69
2017,3,18,10,0,3.0,185.0,2.3,15.0,187.0,146.71,115.77
2017,3,18,10,15,22.5,240.5,2.3,15.0,256.0,190.18,149.79
2017,3,18,10,30,42.0,296.0,2.3,15.0,325.0,225.75,176.98
2017,3,18,10,45,24.0,250.0,2.3,15.0,266.5,197.7,155.24
2017,3,18,11,0,6.0,204.0,2.3,15.0,208.0,167.07,131.31
2017,3,18,11,15,26.0,269.0,2.3,15.0,289.0,221.39,174.3
2017,3,18,11,30,46.0,334.0,2.3,15.0,370.0,282.86,222.36
2017,3,18,11,45,179.5,350.0,2.3,15.5,491.5,365.36,285.42
2017,3,18,12,0,313.0,366.0,2.3,16.0,613.0,464.99,361.23
2017,3,18,12,15,270.0,375.5,2.15,16.0,588.5,472.39,367.02
2017,3,18,12,30,227.0,385.0,2.0,16.0,564.0,470.6,365.88
2017,3,18,12,45,571.0,242.5,1.95,16.0,687.0,606.8,472.7
2017,3,18,13,0,915.0,100.0,1.9,16.0,810.0,744.06,577.54
2017,3,18,13,15,912.5,99.0,1.8,16.0,795.5,778.16,600.71
2017,3,18,13,30,910.0,98.0,1.7,16.0,781.0,809.19,621.63
2017,3,18,13,45,641.0,202.0,1.65,16.0,675.5,740.19,570.9
2017,3,18,14,0,372.0,306.0,1.6,16.0,570.0,623.53,483.34
2017,3,18,14,15,315.0,304.0,1.6,16.0,521.5,589.36,459.55
2017,3,18,14,30,258.0,302.0,1.6,16.0,473.0,551.61,431.94
2017,3,18,14,45,334.5,267.0,1.65,16.0,476.0,593.08,466.52
2017,3,18,15,0,411.0,232.0,1.7,16.0,479.0,652.0,512.76
2017,3,18,15,15,529.5,179.5,1.5,16.0,473.5,711.11,558.3
2017,3,18,15,30,648.0,127.0,1.3,16.0,468.0,775.5,603.96
2017,3,18,15,45,623.0,120.0,1.15,16.0,423.5,748.51,584.07
2017,3,18,16,0,598.0,113.0,1.0,16.0,379.0,718.66,563.02
2017,3,18,16,15,566.0,106.0,0.95,16.0,334.0,679.88,536.46
2017,3,18,16,30,534.0,99.0,0.9,16.0,289.0,638.89,507.67
2017,3,18,16,45,494.0,88.0,0.85,16.0,242.0,584.53,467.97
2017,3,18,17,0,454.0,77.0,0.8,16.0,195.0,523.43,421.62
2017,3,18,17,15,397.0,63.5,0.85,15.5,150.0,451.76,366.23
2017,3,18,17,30,340.0,50.0,0.9,15.0,105.0,381.6,308.55
2017,3,18,17,45,235.5,35.5,1.0,15.0,66.5,275.38,214.94
2017,3,18,18,0,131.0,21.0,1.1,15.0,28.0,158.04,34.2
2017,3,18,18,15,65.5,10.5,1.1,14.5,14.0,55.83,0.0
2017,3,18,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,4.0,1.05,13.0,4.0,3.41,0.0
2017,3,19,6,30,0.0,8.0,1.1,13.0,8.0,6.58,0.0
2017,3,19,6,45,0.0,24.0,1.2,13.0,24.0,19.83,10.29
2017,3,19,7,0,0.0,40.0,1.3,13.0,40.0,32.55,22.88
2017,3,19,7,15,0.0,59.5,1.4,13.0,59.5,47.66,36.82
2017,3,19,7,30,0.0,79.0,1.5,13.0,79.0,62.61,50.48
2017,3,19,7,45,2.5,99.0,1.6,13.5,100.0,77.78,63.99
2017,3,19,8,0,5.0,119.0,1.7,14.0,121.0,92.8,77.09
2017,3,19,8,15,93.0,150.5,1.55,14.0,190.5,107.94,90.18
2017,3,19,8,30,181.0,182.0,1.4,14.0,260.0,127.99,107.31
2017,3,19,8,45,146.0,204.0,1.25,14.0,272.0,140.66,117.82
2017,3,19,9,0,111.0,226.0,1.1,14.0,284.0,159.66,133.61
2017,3,19,9,15,158.0,246.5,1.1,14.0,336.0,164.89,137.58
2017,3,19,9,30,205.0,267.0,1.1,14.0,388.0,176.68,147.14
2017,3,19,9,45,132.0,276.0,1.1,14.5,356.0,181.25,150.29
2017,3,19,10,0,59.0,285.0,1.1,15.0,324.0,204.94,159.94
2017,3,19,10,15,171.5,304.5,1.15,15.0,425.0,232.79,176.15
2017,3,19,10,30,284.0,324.0,1.2,15.0,526.0,276.3,205.46
2017,3,19,10,45,247.0,343.0,1.3,15.0,522.5,310.25,234.56
2017,3,19,11,0,210.0,362.0,1.4,15.0,519.0,332.54,254.46
2017,3,19,11,15,207.0,371.0,1.5,15.0,529.0,357.14,274.96
2017,3,19,11,30,204.0,380.0,1.6,15.0,539.0,381.4,294.97
2017,3,19,11,45,122.5,358.5,1.7,15.0,454.5,345.39,269.25
2017,3,19,12,0,41.0,337.0,1.8,15.0,370.0,297.42,233.04
2017,3,19,12,15,37.5,332.0,1.75,15.0,362.0,298.09,233.89
2017,3,19,12,30,34.0,327.0,1.7,15.0,354.0,298.06,233.95
2017,3,19,12,45,161.0,347.5,1.65,15.0,473.5,413.37,324.52
2017,3,19,13,0,288.0,368.0,1.6,15.0,593.0,543.17,422.82
2017,3,19,13,15,154.5,325.0,1.55,15.0,445.5,414.12,324.61
2017,3,19,13,30,21.0,282.0,1.5,15.0,298.0,258.53,203.17
2017,3,19,13,45,61.0,309.5,1.45,15.0,354.0,332.77,262.85
2017,3,19,14,0,101.0,337.0,1.4,15.0,410.0,400.56,315.62
2017,3,19,14,15,121.0,325.0,1.35,15.0,408.5,430.0,338.47
2017,3,19,14,30,141.0,313.0,1.3,15.0,407.0,444.52,350.45
2017,3,19,14,45,88.0,277.5,1.3,15.0,335.0,349.82,277.86
2017,3,19,15,0,35.0,242.0,1.3,15.0,263.0,269.18,214.53
2017,3,19,15,15,17.5,197.5,1.35,15.0,208.0,193.16,154.38
2017,3,19,15,30,0.0,153.0,1.4,15.0,153.0,134.67,106.78
2017,3,19,15,45,0.0,90.5,1.45,15.0,90.5,75.67,58.29
2017,3,19,16,0,0.0,28.0,1.5,15.0,28.0,23.12,14.1
2017,3,19,16,15,0.0,24.5,1.45,14.5,24.5,20.21,11.72
2017,3,19,16,30,0.0,21.0,1.4,14.0,21.0,17.31,9.29
2017,3,19,16,45,0.0,17.5,1.4,14.0,17.5,14.41,6.8
2017,3,19,17,0,0.0,14.0,1.4,14.0,14.0,11.51,4.28
2017,3,19,17,15,0.0,10.5,1.35,13.5,10.5,8.62,1.76
2017,3,19,17,30,0.0,7.0,1.3,13.0,7.0,5.74,0.0
2017,3,19,17,45,0.0,4.5,1.3,13.0,4.5,3.69,0.0
2017,3,19,18,0,0.0,2.0,1.3,13.0,2.0,1.64,0.0
2017,3,19,18,15,0.0,1.0,1.25,13.0,1.0,0.85,0.0
2017,3,19,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,4.5,5.65,14.0,4.5,3.84,0.0
2017,3,20,6,30,0.0,9.0,5.8,14.0,9.0,7.4,0.0
2017,3,20,6,45,0.0,25.5,6.0,14.0,25.5,21.03,11.51
2017,3,20,7,0,0.0,42.0,6.2,14.0,42.0,34.11,24.14
2017,3,20,7,15,0.0,62.5,6.2,14.0,62.5,49.9,38.64
2017,3,20,7,30,0.0,83.0,6.2,14.0,83.0,65.51,52.86
2017,3,20,7,45,5.0,103.0,6.25,14.0,104.5,80.66,66.47
2017,3,20,8,0,10.0,123.0,6.3,14.0,126.0,95.68,79.76
2017,3,20,8,15,60.5,154.0,6.4,14.0,180.0,113.51,95.32
2017,3,20,8,30,111.0,185.0,6.5,14.0,234.0,128.89,108.55
2017,3,20,8,45,100.0,205.5,6.6,14.5,253.0,146.82,123.62
2017,3,20,9,0,89.0,226.0,6.7,15.0,272.0,159.57,134.04
2017,3,20,9,15,111.0,249.0,6.75,15.0,311.5,173.77,145.86
2017,3,20,9,30,133.0,272.0,6.8,15.0,351.0,177.98,149.07
2017,3,20,9,45,73.5,251.0,6.9,15.0,295.5,178.01,148.74
2017,3,20,10,0,14.0,230.0,7.0,15.0,240.0,179.16,142.41
2017,3,20,10,15,7.0,189.0,7.05,15.0,194.0,151.94,120.09
2017,3,20,10,30,0.0,148.0,7.1,15.0,148.0,120.9,94.76
2017,3,20,10,45,0.0,154.0,7.2,15.5,154.5,126.02,98.65
2017,3,20,11,0,0.0,160.0,7.3,16.0,161.0,131.18,102.56
2017,3,20,11,15,0.0,153.5,7.2,16.0,154.0,126.45,98.59
2017,3,20,11,30,0.0,147.0,7.1,16.0,147.0,121.57,94.53
2017,3,20,11,45,2.5,168.5,7.0,16.0,170.5,140.53,109.92
2017,3,20,12,0,5.0,190.0,6.9,16.0,194.0,159.97,125.68
2017,3,20,12,15,5.5,195.5,6.75,16.0,200.0,165.63,130.25
2017,3,20,12,30,6.0,201.0,6.6,16.0,206.0,171.42,134.96
2017,3,20,12,45,6.0,199.5,6.45,16.0,204.5,171.1,134.75
2017,3,20,13,0,6.0,198.0,6.3,16.0,203.0,170.74,134.53
2017,3,20,13,15,3.0,148.5,6.15,16.0,151.0,126.93,98.98
2017,3,20,13,30,0.0,99.0,6.0,16.0,99.0,82.67,62.76
2017,3,20,13,45,10.5,183.0,5.85,16.0,190.5,163.93,129.64
2017,3,20,14,0,21.0,267.0,5.7,16.0,282.0,250.23,199.64
2017,3,20,14,15,30.5,272.0,5.55,16.0,293.0,281.42,225.1
2017,3,20,14,30,40.0,277.0,5.4,16.0,304.0,300.26,240.8
2017,3,20,14,45,20.0,212.0,5.25,16.0,225.5,204.6,163.73
2017,3,20,15,0,0.0,147.0,5.1,16.0,147.0,126.29,99.42
2017,3,20,15,15,0.0,79.0,5.1,15.5,79.0,65.64,49.53
2017,3,20,15,30,0.0,11.0,5.1,15.0,11.0,9.08,2.05
2017,3,20,15,45,0.0,72.0,5.2,15.0,72.0,59.74,45.02
2017,3,20,16,0,0.0,133.0,5.3,15.0,133.0,118.51,94.61
2017,3,20,16,15,0.0,116.0,5.45,15.0,116.0,103.21,82.0
2017,3,20,16,30,0.0,99.0,5.6,15.0,99.0,87.74,69.13
2017,3,20,16,45,0.0,82.5,5.8,15.0,82.5,72.6,56.38
2017,3,20,17,0,0.0,66.0,6.0,15.0,66.0,57.22,43.25
2017,3,20,17,15,0.0,50.5,6.3,15.0,50.5,42.68,30.66
2017,3,20,17,30,0.0,35.0,6.6,15.0,35.0,28.92,18.66
2017,3,20,17,45,0.0,22.5,6.95,15.0,22.5,18.56,9.41
2017,3,20,18,0,0.0,10.0,7.3,15.0,10.0,8.22,0.0
2017,3,20,18,15,0.0,5.0,7.45,15.0,5.0,4.27,0.0
2017,3,20,18,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,7.65,15.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,7.45,14.5,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,6.8,14.5,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,10.5,4.55,15.0,10.5,8.96,0.0
2017,3,21,6,30,0.0,21.0,4.5,15.0,21.0,16.82,0.0
2017,3,21,6,45,102.5,37.5,4.5,15.0,53.0,28.98,18.3
2017,3,21,7,0,205.0,54.0,4.5,15.0,85.0,40.74,29.89
2017,3,21,7,15,249.5,72.0,4.3,15.0,124.5,53.44,41.66
2017,3,21,7,30,294.0,90.0,4.1,15.0,164.0,65.7,52.84
2017,3,21,7,45,324.5,106.0,3.95,15.0,205.0,76.01,62.09
2017,3,21,8,0,355.0,122.0,3.8,15.0,246.0,85.92,70.77
2017,3,21,8,15,391.0,136.5,3.9,15.0,292.5,94.49,78.15
2017,3,21,8,30,427.0,151.0,4.0,15.0,339.0,102.73,85.13
2017,3,21,8,45,591.5,125.5,4.15,15.0,418.0,86.9,71.04
2017,3,21,9,0,756.0,100.0,4.3,15.0,497.0,76.63,61.87
2017,3,21,9,15,777.5,103.0,4.3,15.0,541.0,77.58,62.52
2017,3,21,9,30,799.0,106.0,4.3,15.0,585.0,78.54,63.17
2017,3,21,9,45,812.5,110.0,4.35,15.0,623.5,90.75,61.89
2017,3,21,10,0,826.0,114.0,4.4,15.0,662.0,146.81,85.34
2017,3,21,10,15,839.0,116.0,4.3,15.0,695.0,202.93,124.4
2017,3,21,10,30,852.0,118.0,4.2,15.0,728.0,260.25,172.01
2017,3,21,10,45,870.5,115.0,4.1,15.0,756.5,321.85,226.02
2017,3,21,11,0,889.0,112.0,4.0,15.0,785.0,378.12,276.72
2017,3,21,11,15,895.5,112.5,3.9,15.0,803.0,433.18,326.4
2017,3,21,11,30,902.0,113.0,3.8,15.0,821.0,487.59,374.49
2017,3,21,11,45,912.0,110.5,3.75,15.0,833.0,540.47,420.24
2017,3,21,12,0,922.0,108.0,3.7,15.0,845.0,592.44,464.08
2017,3,21,12,15,922.5,108.0,3.7,15.0,846.0,639.82,503.45
2017,3,21,12,30,923.0,108.0,3.7,15.0,847.0,685.05,540.24
2017,3,21,12,45,929.0,103.5,3.75,15.0,841.5,727.57,574.55
2017,3,21,13,0,935.0,99.0,3.8,15.0,836.0,767.73,606.55
2017,3,21,13,15,931.0,98.5,3.9,15.0,820.5,801.71,632.12
2017,3,21,13,30,927.0,98.0,4.0,15.0,805.0,832.46,655.22
2017,3,21,13,45,921.5,96.5,4.15,15.0,781.5,857.65,674.64
2017,3,21,14,0,916.0,95.0,4.3,15.0,758.0,879.3,691.8
2017,3,21,14,15,906.5,94.0,4.45,15.0,726.5,894.44,704.78
2017,3,21,14,30,897.0,93.0,4.6,15.0,695.0,905.84,715.29
2017,3,21,14,45,882.5,91.5,4.75,15.0,657.0,908.45,719.67
2017,3,21,15,0,868.0,90.0,4.9,15.0,619.0,907.27,721.49
2017,3,21,15,15,850.0,87.5,5.05,15.0,575.0,907.88,724.79
2017,3,21,15,30,832.0,85.0,5.2,15.0,531.0,895.13,718.34
2017,3,21,15,45,803.0,83.0,5.35,15.0,482.0,869.32,702.18
2017,3,21,16,0,774.0,81.0,5.5,15.0,433.0,840.22,683.32
2017,3,21,16,15,740.0,77.0,5.45,15.0,381.5,801.07,655.36
2017,3,21,16,30,706.0,73.0,5.4,15.0,330.0,765.3,629.38
2017,3,21,16,45,648.5,69.0,5.4,15.0,277.0,701.64,580.91
2017,3,21,17,0,591.0,65.0,5.4,15.0,224.0,637.18,529.98
2017,3,21,17,15,515.0,57.0,5.3,14.5,173.5,551.6,460.27
2017,3,21,17,30,439.0,49.0,5.2,14.0,123.0,467.39,388.23
2017,3,21,17,45,308.5,37.0,5.1,14.0,79.5,338.28,273.88
2017,3,21,18,0,178.0,25.0,5.0,14.0,36.0,205.71,103.99
2017,3,21,18,15,89.0,12.5,4.9,14.0,18.0,74.87,0.0
2017,3,21,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,22,6,15,61.5,11.0,4.1,12.0,14.5,9.39,0.0
2017,3,22,6,30,123.0,22.0,4.1,12.0,29.0,17.09,0.0
2017,3,22,6,45,255.5,36.0,4.15,12.0,70.0,27.86,17.91
2017,3,22,7,0,388.0,50.0,4.2,12.0,111.0,40.59,30.23
2017,3,22,7,15,468.5,59.0,4.2,12.0,161.0,46.91,36.4
2017,3,22,7,30,549.0,68.0,4.2,12.0,211.0,53.16,42.28
2017,3,22,7,45,610.5,73.0,4.25,12.0,264.0,56.05,44.95
2017,3,22,8,0,672.0,78.0,4.3,12.0,317.0,59.01,47.57
2017,3,22,8,15,708.0,82.5,4.3,12.0,368.0,61.36,49.54
2017,3,22,8,30,744.0,87.0,4.3,12.0,419.0,69.54,56.69
2017,3,22,8,45,771.0,90.5,4.35,12.0,468.0,71.16,57.94
2017,3,22,9,0,798.0,94.0,4.4,12.0,517.0,72.76,59.17
2017,3,22,9,15,817.5,96.5,4.5,12.0,561.0,73.53,59.66
2017,3,22,9,30,837.0,99.0,4.6,12.0,605.0,74.29,60.17
2017,3,22,9,45,848.0,103.0,4.7,12.5,642.5,90.86,59.59
2017,3,22,10,0,859.0,107.0,4.8,13.0,680.0,148.74,85.5
2017,3,22,10,15,869.5,108.5,4.9,13.0,712.5,213.7,132.86
2017,3,22,10,30,880.0,110.0,5.0,13.0,745.0,270.86,181.37
2017,3,22,10,45,887.0,112.0,5.15,13.0,769.5,327.92,233.22
2017,3,22,11,0,894.0,114.0,5.3,13.0,794.0,384.88,285.87
2017,3,22,11,15,899.0,114.5,5.4,13.0,811.5,439.67,336.44
2017,3,22,11,30,904.0,115.0,5.5,13.0,829.0,493.64,385.46
2017,3,22,11,45,906.5,115.5,5.65,13.0,838.0,545.35,431.75
2017,3,22,12,0,909.0,116.0,5.8,13.0,847.0,595.56,475.82
2017,3,22,12,15,909.5,116.0,5.9,13.0,848.0,642.48,516.27
2017,3,22,12,30,910.0,116.0,6.0,13.0,849.0,687.27,554.27
2017,3,22,12,45,906.5,117.0,6.1,13.0,840.5,727.94,588.39
2017,3,22,13,0,903.0,118.0,6.2,13.0,832.0,765.86,619.9
2017,3,22,13,15,898.5,117.0,6.25,13.0,816.5,798.27,645.74
2017,3,22,13,30,894.0,116.0,6.3,13.0,801.0,827.5,668.52
2017,3,22,13,45,888.5,114.0,6.4,13.0,777.5,851.65,687.78
2017,3,22,14,0,883.0,112.0,6.5,13.0,754.0,872.33,704.6
2017,3,22,14,15,873.5,110.5,6.55,13.0,723.0,886.56,716.54
2017,3,22,14,30,864.0,109.0,6.6,13.0,692.0,906.73,733.16
2017,3,22,14,45,852.5,106.0,6.65,13.0,655.0,910.53,737.65
2017,3,22,15,0,841.0,103.0,6.7,13.0,618.0,910.5,739.52
2017,3,22,15,15,822.5,100.5,6.7,13.0,575.0,900.88,734.08
2017,3,22,15,30,804.0,98.0,6.7,13.0,532.0,887.56,725.98
2017,3,22,15,45,781.5,93.5,6.7,13.0,484.0,864.63,710.56
2017,3,22,16,0,759.0,89.0,6.7,13.0,436.0,838.36,692.48
2017,3,22,16,15,724.5,84.5,6.65,12.5,385.0,804.35,669.15
2017,3,22,16,30,690.0,80.0,6.6,12.0,334.0,762.32,638.84
2017,3,22,16,45,640.0,74.0,6.6,12.0,281.5,702.54,592.23
2017,3,22,17,0,590.0,68.0,6.6,12.0,229.0,641.7,543.02
2017,3,22,17,15,513.5,60.0,6.55,12.0,178.0,555.33,470.47
2017,3,22,17,30,437.0,52.0,6.5,12.0,127.0,470.11,395.73
2017,3,22,17,45,310.5,39.5,6.45,12.0,83.0,342.99,281.81
2017,3,22,18,0,184.0,27.0,6.4,12.0,39.0,215.82,122.92
2017,3,22,18,15,92.0,13.5,6.4,11.5,19.5,78.07,0.0
2017,3,22,18,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,7.0,3.2,11.0,7.0,5.97,0.0
2017,3,23,6,30,0.0,14.0,3.3,11.0,14.0,11.54,0.0
2017,3,23,6,45,0.0,32.5,3.45,11.5,32.5,26.47,17.0
2017,3,23,7,0,0.0,51.0,3.6,12.0,51.0,40.9,30.58
2017,3,23,7,15,3.0,72.0,3.45,12.0,72.5,56.93,45.39
2017,3,23,7,30,6.0,93.0,3.3,12.0,94.0,72.81,59.88
2017,3,23,7,45,12.0,112.5,3.2,12.0,116.5,87.59,73.14
2017,3,23,8,0,18.0,132.0,3.1,12.0,139.0,102.25,86.06
2017,3,23,8,15,117.5,160.5,3.05,12.0,213.0,114.49,96.65
2017,3,23,8,30,217.0,189.0,3.0,12.0,287.0,132.88,112.48
2017,3,23,8,45,265.5,204.0,2.95,12.5,337.0,136.33,114.89
2017,3,23,9,0,314.0,219.0,2.9,13.0,387.0,144.77,121.61
2017,3,23,9,15,332.0,235.5,2.95,13.0,426.0,153.27,128.57
2017,3,23,9,30,350.0,252.0,3.0,13.0,465.0,161.43,135.22
2017,3,23,9,45,362.5,266.5,3.1,13.0,499.0,178.46,137.01
2017,3,23,10,0,375.0,281.0,3.2,13.0,533.0,216.79,158.93
2017,3,23,10,15,366.0,298.5,3.25,13.0,554.0,255.36,188.0
2017,3,23,10,30,357.0,316.0,3.3,13.0,575.0,293.36,219.6
2017,3,23,10,45,531.0,258.5,3.35,13.5,658.0,326.65,242.22
2017,3,23,11,0,705.0,201.0,3.4,14.0,741.0,381.03,284.58
2017,3,23,11,15,469.0,293.5,3.5,14.0,656.0,402.64,310.4
2017,3,23,11,30,233.0,386.0,3.6,14.0,571.0,402.99,315.62
2017,3,23,11,45,229.0,392.0,3.7,14.0,575.5,425.73,334.72
2017,3,23,12,0,225.0,398.0,3.8,14.0,580.0,447.84,352.97
2017,3,23,12,15,363.5,351.0,3.95,14.0,645.0,514.31,406.52
2017,3,23,12,30,502.0,304.0,4.1,14.0,710.0,594.08,470.25
2017,3,23,12,45,703.5,212.5,4.3,14.0,775.5,685.47,544.2
2017,3,23,13,0,905.0,121.0,4.5,14.0,841.0,773.33,615.8
2017,3,23,13,15,899.5,120.0,4.4,14.0,824.0,805.07,639.13
2017,3,23,13,30,894.0,119.0,4.3,14.0,807.0,833.55,659.67
2017,3,23,13,45,900.0,111.0,4.2,14.0,785.5,861.16,679.61
2017,3,23,14,0,906.0,103.0,4.1,14.0,764.0,885.49,697.41
2017,3,23,14,15,895.5,101.5,3.95,14.0,732.0,899.02,707.25
2017,3,23,14,30,885.0,100.0,3.8,14.0,700.0,908.77,714.55
2017,3,23,14,45,875.0,96.0,3.7,14.0,662.5,912.4,717.93
2017,3,23,15,0,865.0,92.0,3.6,14.0,625.0,912.22,718.78
2017,3,23,15,15,846.5,89.5,3.45,14.0,581.0,912.31,719.69
2017,3,23,15,30,828.0,87.0,3.3,14.0,537.0,898.86,711.0
2017,3,23,15,45,625.0,123.5,3.2,14.0,445.5,764.04,614.05
2017,3,23,16,0,422.0,160.0,3.1,14.0,354.0,612.12,499.72
2017,3,23,16,15,307.0,154.5,3.0,13.5,287.5,480.98,398.59
2017,3,23,16,30,192.0,149.0,2.9,13.0,221.0,354.27,296.42
2017,3,23,16,45,171.5,129.0,2.85,13.0,185.5,313.96,264.01
2017,3,23,17,0,151.0,109.0,2.8,13.0,150.0,273.38,230.12
2017,3,23,17,15,130.0,87.0,2.75,13.0,117.0,228.85,191.92
2017,3,23,17,30,109.0,65.0,2.7,13.0,84.0,183.66,152.07
2017,3,23,17,45,66.0,45.0,2.7,13.0,55.5,123.99,98.29
2017,3,23,18,0,23.0,25.0,2.7,13.0,27.0,48.3,25.19
2017,3,23,18,15,11.5,12.5,2.55,13.0,13.5,19.01,0.0
2017,3,23,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,5.0,7.95,13.0,5.0,4.27,0.0
2017,3,24,6,30,0.0,10.0,8.1,13.0,10.0,8.22,0.0
2017,3,24,6,45,0.0,23.5,8.3,13.0,23.5,19.39,10.94
2017,3,24,7,0,0.0,37.0,8.5,13.0,37.0,30.59,21.39
2017,3,24,7,15,0.0,52.5,8.65,13.0,52.5,43.12,32.92
2017,3,24,7,30,0.0,68.0,8.8,13.0,68.0,55.38,44.1
2017,3,24,7,45,0.0,84.5,8.95,13.0,84.5,68.26,55.68
2017,3,24,8,0,0.0,101.0,9.1,13.0,101.0,81.03,67.0
2017,3,24,8,15,0.0,73.5,8.95,13.0,73.5,60.97,48.96
2017,3,24,8,30,0.0,46.0,8.8,13.0,46.0,38.06,28.4
2017,3,24,8,45,0.0,34.5,8.75,13.0,34.5,28.53,19.81
2017,3,24,9,0,0.0,23.0,8.7,13.0,23.0,19.01,11.28
2017,3,24,9,15,0.0,43.0,8.4,13.0,43.0,35.63,25.96
2017,3,24,9,30,0.0,63.0,8.1,13.0,63.0,52.31,40.59
2017,3,24,9,45,0.0,40.0,7.8,13.5,40.0,33.18,22.37
2017,3,24,10,0,0.0,17.0,7.5,14.0,17.0,14.09,6.21
2017,3,24,10,15,0.0,34.5,7.1,14.0,34.5,28.64,18.42
2017,3,24,10,30,0.0,52.0,6.7,14.0,52.0,43.24,30.6
2017,3,24,10,45,0.0,94.5,6.3,14.0,94.5,78.78,60.11
2017,3,24,11,0,0.0,137.0,5.9,14.0,137.0,113.07,88.32
2017,3,24,11,15,11.0,217.5,5.5,14.0,226.5,181.38,143.8
2017,3,24,11,30,22.0,298.0,5.1,14.0,316.0,250.69,199.31
2017,3,24,11,45,11.0,172.5,4.75,14.0,181.5,148.15,116.57
2017,3,24,12,0,0.0,47.0,4.4,14.0,47.0,39.16,27.0
2017,3,24,12,15,0.0,59.5,4.05,14.0,59.5,49.61,35.72
2017,3,24,12,30,0.0,72.0,3.7,14.0,72.0,60.07,44.39
2017,3,24,12,45,5.5,159.5,3.4,14.0,164.0,137.24,107.88
2017,3,24,13,0,11.0,247.0,3.1,14.0,256.0,216.42,171.77
2017,3,24,13,15,8.5,224.5,2.85,14.0,231.5,196.59,155.72
2017,3,24,13,30,6.0,202.0,2.6,14.0,207.0,176.16,139.36
2017,3,24,13,45,13.5,237.0,2.35,14.0,247.5,214.53,170.55
2017,3,24,14,0,21.0,272.0,2.1,14.0,288.0,254.93,202.91
2017,3,24,14,15,20.5,262.0,1.95,14.0,277.0,247.82,197.38
2017,3,24,14,30,20.0,252.0,1.8,14.0,266.0,240.58,191.92
2017,3,24,14,45,24.0,246.5,1.65,14.0,262.5,241.78,193.38
2017,3,24,15,0,28.0,241.0,1.5,14.0,259.0,261.15,209.25
2017,3,24,15,15,74.5,242.0,1.3,14.0,284.0,311.13,250.76
2017,3,24,15,30,121.0,243.0,1.1,14.0,309.0,382.27,307.62
2017,3,24,15,45,67.0,204.5,0.95,14.0,240.5,272.6,220.27
2017,3,24,16,0,13.0,166.0,0.8,14.0,172.0,165.29,132.83
2017,3,24,16,15,23.5,154.5,0.65,13.5,164.0,166.65,135.41
2017,3,24,16,30,34.0,143.0,0.5,13.0,156.0,184.33,150.81
2017,3,24,16,45,26.5,122.5,0.4,13.0,132.0,157.43,128.42
2017,3,24,17,0,19.0,102.0,0.3,13.0,108.0,116.99,94.57
2017,3,24,17,15,9.5,81.0,0.35,13.0,84.0,88.64,70.27
2017,3,24,17,30,0.0,60.0,0.4,13.0,60.0,59.86,45.12
2017,3,24,17,45,0.0,39.5,0.45,13.0,39.5,38.4,26.24
2017,3,24,18,0,0.0,19.0,0.5,13.0,19.0,15.68,4.79
2017,3,24,18,15,0.0,9.5,0.5,13.0,9.5,8.11,0.0
2017,3,24,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
