Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,25,6,15,107.0,12.5,2.85,12.0,20.0,10.67,0.0
2017,3,25,6,30,214.0,25.0,2.9,12.0,40.0,20.65,7.43
2017,3,25,6,45,330.5,37.0,2.95,12.5,83.5,30.15,20.39
2017,3,25,7,0,447.0,49.0,3.0,13.0,127.0,39.48,29.34
2017,3,25,7,15,520.0,57.5,3.0,13.0,177.5,45.5,35.11
2017,3,25,7,30,593.0,66.0,3.0,13.0,228.0,51.43,40.61
2017,3,25,7,45,489.0,95.5,3.05,13.0,248.0,69.86,57.11
2017,3,25,8,0,385.0,125.0,3.1,13.0,268.0,87.63,72.79
2017,3,25,8,15,571.0,105.5,3.15,13.0,351.5,75.83,62.14
2017,3,25,8,30,757.0,86.0,3.2,13.0,435.0,68.48,55.45
2017,3,25,8,45,783.0,88.5,3.25,13.0,483.5,69.4,56.09
2017,3,25,9,0,809.0,91.0,3.3,13.0,532.0,70.34,56.73
2017,3,25,9,15,827.5,94.0,3.25,13.0,576.0,71.5,57.58
2017,3,25,9,30,846.0,97.0,3.2,13.0,620.0,72.62,58.4
2017,3,25,9,45,846.5,105.0,3.2,13.5,655.0,103.13,63.0
2017,3,25,10,0,847.0,113.0,3.2,14.0,690.0,162.6,94.67
2017,3,25,10,15,857.5,114.5,3.25,14.0,722.0,219.32,136.97
2017,3,25,10,30,868.0,116.0,3.3,14.0,754.0,283.29,191.3
2017,3,25,10,45,877.0,116.5,3.35,14.0,778.5,339.27,241.66
2017,3,25,11,0,886.0,117.0,3.4,14.0,803.0,395.32,292.52
2017,3,25,11,15,890.5,118.0,3.45,14.0,820.0,449.82,341.62
2017,3,25,11,30,895.0,119.0,3.5,14.0,837.0,503.47,388.98
2017,3,25,11,45,901.5,117.0,3.6,14.0,846.5,554.75,433.46
2017,3,25,12,0,908.0,115.0,3.7,14.0,856.0,604.81,475.92
2017,3,25,12,15,908.5,115.0,3.75,14.0,856.5,651.49,514.69
2017,3,25,12,30,909.0,115.0,3.8,14.0,857.0,696.05,550.98
2017,3,25,12,45,901.5,117.5,3.85,14.0,847.5,735.02,582.32
2017,3,25,13,0,894.0,120.0,3.9,14.0,838.0,770.98,610.9
2017,3,25,13,15,889.5,119.5,4.05,14.0,822.0,803.35,635.73
2017,3,25,13,30,885.0,119.0,4.2,14.0,806.0,832.59,658.0
2017,3,25,13,45,878.5,117.5,4.35,14.0,782.5,855.97,676.58
2017,3,25,14,0,872.0,116.0,4.5,14.0,759.0,875.88,692.84
2017,3,25,14,15,862.0,114.5,4.55,14.0,728.0,898.72,710.71
2017,3,25,14,30,852.0,113.0,4.6,14.0,697.0,908.9,719.57
2017,3,25,14,45,842.5,109.0,4.7,14.0,660.0,912.96,724.65
2017,3,25,15,0,833.0,105.0,4.8,14.0,623.0,913.24,727.2
2017,3,25,15,15,814.5,102.0,4.8,14.0,580.0,902.63,721.25
2017,3,25,15,30,796.0,99.0,4.8,14.0,537.0,888.34,712.76
2017,3,25,15,45,779.5,93.0,4.85,14.0,490.5,868.84,700.8
2017,3,25,16,0,763.0,87.0,4.9,14.0,444.0,845.99,686.25
2017,3,25,16,15,596.5,104.0,4.8,13.5,363.5,717.0,590.76
2017,3,25,16,30,430.0,121.0,4.7,13.0,283.0,574.1,480.87
2017,3,25,16,45,394.0,108.5,4.6,13.0,239.5,523.55,441.09
2017,3,25,17,0,358.0,96.0,4.5,13.0,196.0,472.62,399.28
2017,3,25,17,15,315.5,79.0,4.25,12.5,154.0,410.01,346.69
2017,3,25,17,30,273.0,62.0,4.0,12.0,112.0,348.08,292.54
2017,3,25,17,45,202.0,45.0,3.8,12.0,75.0,264.88,217.29
2017,3,25,18,0,131.0,28.0,3.6,12.0,38.0,181.78,122.57
2017,3,25,18,15,65.5,14.0,3.5,12.0,19.0,59.69,0.0
2017,3,25,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,26,6,15,15.5,13.0,2.2,12.0,14.0,11.1,0.0
2017,3,26,6,30,31.0,26.0,2.3,12.0,28.0,20.77,8.9
2017,3,26,6,45,63.5,46.0,2.45,12.0,55.5,35.77,25.44
2017,3,26,7,0,96.0,66.0,2.6,12.0,83.0,50.49,39.28
2017,3,26,7,15,115.5,88.0,2.6,12.0,115.5,66.09,53.68
2017,3,26,7,30,135.0,110.0,2.6,12.0,148.0,81.31,67.49
2017,3,26,7,45,146.0,132.0,2.6,12.5,180.5,96.04,80.47
2017,3,26,8,0,157.0,154.0,2.6,13.0,213.0,110.36,92.79
2017,3,26,8,15,81.5,156.5,2.65,13.0,187.5,116.41,97.84
2017,3,26,8,30,6.0,159.0,2.7,13.0,162.0,123.54,103.76
2017,3,26,8,45,23.0,190.5,2.8,13.0,203.0,145.8,122.75
2017,3,26,9,0,40.0,222.0,2.9,13.0,244.0,157.85,132.74
2017,3,26,9,15,63.5,251.0,2.95,13.0,289.0,175.28,147.27
2017,3,26,9,30,87.0,280.0,3.0,13.0,334.0,192.1,161.18
2017,3,26,9,45,211.0,289.5,3.15,13.5,431.5,199.8,154.85
2017,3,26,10,0,335.0,299.0,3.3,14.0,529.0,228.28,168.21
2017,3,26,10,15,253.0,328.0,3.35,14.0,506.5,258.92,194.98
2017,3,26,10,30,171.0,357.0,3.4,14.0,484.0,288.96,222.81
2017,3,26,10,45,147.0,368.0,3.5,14.0,479.5,306.86,238.7
2017,3,26,11,0,123.0,379.0,3.6,14.0,475.0,322.17,252.29
2017,3,26,11,15,150.0,389.0,3.7,14.0,508.5,354.75,278.24
2017,3,26,11,30,177.0,399.0,3.8,14.0,542.0,390.44,306.74
2017,3,26,11,45,128.5,393.5,3.9,14.0,498.0,379.51,299.29
2017,3,26,12,0,80.0,388.0,4.0,14.0,454.0,361.49,285.77
2017,3,26,12,15,83.0,386.5,4.1,14.0,455.0,371.88,294.45
2017,3,26,12,30,86.0,385.0,4.2,14.0,456.0,382.23,303.06
2017,3,26,12,45,166.0,388.5,4.3,14.0,523.5,457.36,363.22
2017,3,26,13,0,246.0,392.0,4.4,14.0,591.0,533.41,423.58
2017,3,26,13,15,165.5,380.0,4.55,14.0,513.0,477.72,380.19
2017,3,26,13,30,85.0,368.0,4.7,14.0,435.0,402.59,321.1
2017,3,26,13,45,57.5,331.5,4.85,14.0,376.0,352.52,282.09
2017,3,26,14,0,30.0,295.0,5.0,14.0,317.0,299.24,239.75
2017,3,26,14,15,93.5,311.0,5.1,14.0,376.0,376.9,304.28
2017,3,26,14,30,157.0,327.0,5.2,14.0,435.0,476.5,384.96
2017,3,26,14,45,110.0,299.5,5.3,14.0,373.5,394.72,320.18
2017,3,26,15,0,63.0,272.0,5.4,14.0,312.0,328.03,266.48
2017,3,26,15,15,35.5,228.5,5.4,14.0,251.0,259.18,210.75
2017,3,26,15,30,8.0,185.0,5.4,14.0,190.0,173.61,140.13
2017,3,26,15,45,5.5,170.0,5.4,14.0,173.5,158.61,128.12
2017,3,26,16,0,3.0,155.0,5.4,14.0,157.0,143.57,115.88
2017,3,26,16,15,1.5,92.0,5.3,14.0,93.0,79.48,62.2
2017,3,26,16,30,0.0,29.0,5.2,14.0,29.0,23.93,14.91
2017,3,26,16,45,0.0,24.5,5.15,14.0,24.5,20.19,11.74
2017,3,26,17,0,0.0,20.0,5.1,14.0,20.0,16.47,8.53
2017,3,26,17,15,0.0,15.5,5.0,14.0,15.5,12.75,5.29
2017,3,26,17,30,0.0,11.0,4.9,14.0,11.0,9.03,2.02
2017,3,26,17,45,0.0,7.0,4.85,14.0,7.0,5.74,0.0
2017,3,26,18,0,0.0,3.0,4.8,14.0,3.0,2.46,0.0
2017,3,26,18,15,0.0,1.5,4.7,14.0,1.5,1.28,0.0
2017,3,26,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,3,27,6,15,88.5,15.5,5.6,12.0,22.5,13.23,0.0
2017,3,27,6,30,177.0,31.0,5.6,12.0,45.0,23.97,12.23
2017,3,27,6,45,298.0,44.0,5.65,12.5,90.0,33.89,23.83
2017,3,27,7,0,419.0,57.0,5.7,13.0,135.0,45.86,35.06
2017,3,27,7,15,493.5,66.0,5.7,13.0,186.0,51.99,40.94
2017,3,27,7,30,568.0,75.0,5.7,13.0,237.0,58.05,46.53
2017,3,27,7,45,624.5,80.0,5.7,13.0,291.0,60.75,48.95
2017,3,27,8,0,681.0,85.0,5.7,13.0,345.0,63.5,51.32
2017,3,27,8,15,715.5,89.5,5.7,13.0,396.5,65.65,53.08
2017,3,27,8,30,750.0,94.0,5.7,13.0,448.0,67.76,54.79
2017,3,27,8,45,780.5,96.0,5.75,13.5,497.5,74.51,60.44
2017,3,27,9,0,811.0,98.0,5.8,14.0,547.0,74.97,60.53
2017,3,27,9,15,829.0,100.5,5.85,14.0,591.0,75.61,60.91
2017,3,27,9,30,847.0,103.0,5.9,14.0,635.0,76.24,61.3
2017,3,27,9,45,858.0,106.0,5.95,14.0,672.5,111.74,66.17
2017,3,27,10,0,869.0,109.0,6.0,14.0,710.0,169.69,98.72
2017,3,27,10,15,878.0,111.0,6.15,14.0,741.0,235.3,149.89
2017,3,27,10,30,887.0,113.0,6.3,14.0,772.0,292.99,200.42
2017,3,27,10,45,889.0,116.5,6.5,14.0,795.0,350.0,252.98
2017,3,27,11,0,891.0,120.0,6.7,14.0,818.0,406.38,305.36
2017,3,27,11,15,895.5,120.5,6.75,14.0,834.5,460.77,355.43
2017,3,27,11,30,900.0,121.0,6.8,14.0,851.0,514.3,403.81
2017,3,27,11,45,899.0,123.0,6.85,14.0,858.0,565.1,448.96
2017,3,27,12,0,898.0,125.0,6.9,14.0,865.0,614.12,491.63
2017,3,27,12,15,898.0,125.0,6.8,14.0,865.0,660.16,530.72
2017,3,27,12,30,898.0,125.0,6.7,14.0,865.0,704.07,567.27
2017,3,27,12,45,896.0,124.5,6.6,14.0,857.0,743.82,599.9
2017,3,27,13,0,894.0,124.0,6.5,14.0,849.0,780.9,629.89
2017,3,27,13,15,889.0,123.0,6.5,14.0,832.5,812.37,654.13
2017,3,27,13,30,884.0,122.0,6.5,14.0,816.0,840.64,675.89
2017,3,27,13,45,872.5,122.5,6.55,14.0,790.5,861.69,692.53
2017,3,27,14,0,861.0,123.0,6.6,14.0,765.0,888.53,713.67
2017,3,27,14,15,850.5,121.5,6.65,14.0,733.5,901.73,724.75
2017,3,27,14,30,840.0,120.0,6.7,14.0,702.0,911.17,733.27
2017,3,27,14,45,824.5,118.0,6.75,14.0,663.5,911.73,735.36
2017,3,27,15,0,809.0,116.0,6.8,14.0,625.0,908.47,734.78
2017,3,27,15,15,790.0,113.0,6.8,14.0,581.5,897.08,728.03
2017,3,27,15,30,771.0,110.0,6.8,14.0,538.0,882.05,718.65
2017,3,27,15,45,741.5,107.0,6.8,14.0,489.5,860.38,704.25
2017,3,27,16,0,712.0,104.0,6.8,14.0,441.0,829.66,682.82
2017,3,27,16,15,676.0,98.5,6.7,13.5,390.0,786.99,652.68
2017,3,27,16,30,640.0,93.0,6.6,13.0,339.0,742.02,620.06
2017,3,27,16,45,593.0,85.5,6.55,13.0,287.0,682.75,574.02
2017,3,27,17,0,546.0,78.0,6.5,13.0,235.0,622.37,525.56
2017,3,27,17,15,471.5,68.5,6.45,12.5,184.5,535.41,454.16
2017,3,27,17,30,397.0,59.0,6.4,12.0,134.0,446.79,378.27
2017,3,27,17,45,286.0,45.5,6.4,12.0,90.0,332.65,276.8
2017,3,27,18,0,175.0,32.0,6.4,12.0,46.0,226.78,164.73
2017,3,27,18,15,87.5,16.0,6.4,12.0,23.0,77.75,0.0
2017,3,27,18,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,28,6,15,42.5,15.5,3.8,12.0,19.5,13.23,0.0
2017,3,28,6,30,85.0,31.0,3.9,12.0,39.0,24.15,13.18
2017,3,28,6,45,149.0,50.5,4.05,12.5,74.5,38.66,28.12
2017,3,28,7,0,213.0,70.0,4.2,13.0,110.0,52.89,41.35
2017,3,28,7,15,252.0,88.5,4.25,13.0,151.0,65.98,53.43
2017,3,28,7,30,291.0,107.0,4.3,13.0,192.0,78.7,64.96
2017,3,28,7,45,333.0,120.0,4.35,13.5,235.0,84.71,70.16
2017,3,28,8,0,375.0,133.0,4.4,14.0,278.0,92.37,76.65
2017,3,28,8,15,390.5,151.5,4.6,14.0,320.5,102.98,85.77
2017,3,28,8,30,406.0,170.0,4.8,14.0,363.0,113.08,94.33
2017,3,28,8,45,594.0,137.0,5.0,14.5,452.0,92.87,76.23
2017,3,28,9,0,782.0,104.0,5.2,15.0,541.0,78.56,63.39
2017,3,28,9,15,800.5,107.0,5.3,15.0,584.5,79.36,63.91
2017,3,28,9,30,819.0,110.0,5.4,15.0,628.0,80.15,64.42
2017,3,28,9,45,830.0,113.5,5.55,15.5,665.0,118.7,70.61
2017,3,28,10,0,841.0,117.0,5.7,16.0,702.0,175.44,103.32
2017,3,28,10,15,851.0,119.0,5.7,16.0,733.0,232.14,147.38
2017,3,28,10,30,861.0,121.0,5.7,16.0,764.0,289.66,197.38
2017,3,28,10,45,866.5,123.0,5.7,16.0,788.0,351.39,252.83
2017,3,28,11,0,872.0,125.0,5.7,16.0,812.0,406.75,303.37
2017,3,28,11,15,876.5,126.0,5.65,16.0,828.0,460.53,351.97
2017,3,28,11,30,881.0,127.0,5.6,16.0,844.0,513.49,398.83
2017,3,28,11,45,883.0,127.5,5.55,16.5,852.5,563.77,441.63
2017,3,28,12,0,885.0,128.0,5.5,17.0,861.0,612.53,481.96
2017,3,28,12,15,885.0,128.0,5.45,17.0,860.5,657.97,519.6
2017,3,28,12,30,885.0,128.0,5.4,17.0,860.0,701.3,554.79
2017,3,28,12,45,893.5,121.5,5.35,17.0,855.0,742.63,587.95
2017,3,28,13,0,902.0,115.0,5.3,17.0,850.0,781.75,618.61
2017,3,28,13,15,897.5,114.5,5.2,17.0,833.5,814.03,642.11
2017,3,28,13,30,893.0,114.0,5.1,17.0,817.0,843.15,663.25
2017,3,28,13,45,883.0,114.0,5.05,17.0,792.0,864.92,679.33
2017,3,28,14,0,873.0,114.0,5.0,17.0,767.0,883.08,692.94
2017,3,28,14,15,863.0,112.5,4.95,17.0,735.5,896.09,702.95
2017,3,28,14,30,853.0,111.0,4.9,17.0,704.0,915.5,717.75
2017,3,28,14,45,836.0,110.0,4.9,17.0,665.5,915.75,719.25
2017,3,28,15,0,819.0,109.0,4.9,17.0,627.0,912.17,718.28
2017,3,28,15,15,801.0,106.0,4.8,17.0,584.0,901.6,711.75
2017,3,28,15,30,783.0,103.0,4.7,17.0,541.0,887.42,702.75
2017,3,28,15,45,759.5,99.0,4.6,17.0,493.5,863.42,686.67
2017,3,28,16,0,736.0,95.0,4.5,17.0,446.0,842.34,672.73
2017,3,28,16,15,702.5,90.0,4.4,16.5,395.0,802.25,645.78
2017,3,28,16,30,669.0,85.0,4.3,16.0,344.0,759.85,616.55
2017,3,28,16,45,621.5,79.0,4.2,16.0,292.0,701.56,573.17
2017,3,28,17,0,574.0,73.0,4.1,16.0,240.0,642.22,527.63
2017,3,28,17,15,504.0,64.5,4.1,15.5,189.5,559.81,462.97
2017,3,28,17,30,434.0,56.0,4.1,15.0,139.0,478.46,395.88
2017,3,28,17,45,322.5,43.5,4.15,14.5,94.5,361.49,296.27
2017,3,28,18,0,211.0,31.0,4.2,14.0,50.0,251.67,185.34
2017,3,28,18,15,105.5,15.5,4.2,14.0,25.0,90.69,0.0
2017,3,28,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,29,6,15,96.5,16.5,3.85,12.5,25.5,14.08,0.0
2017,3,29,6,30,193.0,33.0,4.0,13.0,51.0,25.48,14.76
2017,3,29,6,45,295.5,46.5,4.15,13.5,94.5,35.67,25.49
2017,3,29,7,0,398.0,60.0,4.3,14.0,138.0,45.73,34.93
2017,3,29,7,15,468.0,69.5,4.35,14.0,188.0,54.32,42.91
2017,3,29,7,30,538.0,79.0,4.4,14.0,238.0,60.61,48.64
2017,3,29,7,45,581.5,87.0,4.5,14.0,289.0,65.33,52.82
2017,3,29,8,0,625.0,95.0,4.6,14.0,340.0,69.89,56.76
2017,3,29,8,15,660.0,100.5,4.6,14.0,390.5,72.4,58.81
2017,3,29,8,30,695.0,106.0,4.6,14.0,441.0,74.85,60.77
2017,3,29,8,45,715.5,112.5,4.65,14.5,487.5,77.66,62.91
2017,3,29,9,0,736.0,119.0,4.7,15.0,534.0,80.32,64.9
2017,3,29,9,15,756.0,122.5,4.65,15.0,577.0,80.95,65.26
2017,3,29,9,30,776.0,126.0,4.6,15.0,620.0,89.87,72.81
2017,3,29,9,45,796.0,126.5,4.6,15.0,659.0,128.78,78.49
2017,3,29,10,0,816.0,127.0,4.6,15.0,698.0,182.71,110.16
2017,3,29,10,15,826.5,129.0,4.7,15.0,729.5,238.17,153.71
2017,3,29,10,30,837.0,131.0,4.8,15.0,761.0,294.52,202.84
2017,3,29,10,45,839.5,135.5,4.95,15.0,783.5,350.97,254.11
2017,3,29,11,0,842.0,140.0,5.1,15.0,806.0,407.04,305.15
2017,3,29,11,15,846.5,141.0,5.2,15.0,822.0,460.68,353.51
2017,3,29,11,30,851.0,142.0,5.3,15.0,838.0,513.63,400.35
2017,3,29,11,45,851.0,143.5,5.4,15.0,845.5,563.73,443.94
2017,3,29,12,0,851.0,145.0,5.5,15.0,853.0,612.25,485.31
2017,3,29,12,15,851.0,145.0,5.55,15.0,853.0,657.71,523.34
2017,3,29,12,30,851.0,145.0,5.6,15.0,853.0,701.12,559.05
2017,3,29,12,45,697.0,219.5,5.65,15.0,795.5,703.11,560.11
2017,3,29,13,0,543.0,294.0,5.7,15.0,738.0,687.43,547.03
2017,3,29,13,15,697.5,213.5,5.7,15.0,772.5,766.29,611.29
2017,3,29,13,30,852.0,133.0,5.7,15.0,807.0,839.45,668.86
2017,3,29,13,45,846.0,130.5,5.7,15.0,783.0,862.03,685.94
2017,3,29,14,0,840.0,128.0,5.7,15.0,759.0,881.12,700.8
2017,3,29,14,15,829.0,126.0,5.55,15.0,727.5,892.76,709.52
2017,3,29,14,30,818.0,124.0,5.4,15.0,696.0,900.67,715.63
2017,3,29,14,45,664.5,169.5,5.3,15.0,618.0,831.78,665.59
2017,3,29,15,0,511.0,215.0,5.2,15.0,540.0,741.99,597.46
2017,3,29,15,15,624.0,166.0,5.15,15.0,535.5,811.61,653.75
2017,3,29,15,30,737.0,117.0,5.1,15.0,531.0,868.73,697.44
2017,3,29,15,45,518.5,154.0,5.1,15.0,433.0,699.65,571.37
2017,3,29,16,0,300.0,191.0,5.1,15.0,335.0,520.65,429.36
2017,3,29,16,15,453.5,145.0,5.2,14.5,335.0,630.71,523.39
2017,3,29,16,30,607.0,99.0,5.3,14.0,335.0,722.05,597.95
2017,3,29,16,45,563.5,90.0,5.4,14.0,284.5,664.27,553.69
2017,3,29,17,0,520.0,81.0,5.5,14.0,234.0,605.39,507.59
2017,3,29,17,15,450.0,71.5,5.15,13.5,184.5,522.4,439.68
2017,3,29,17,30,380.0,62.0,4.8,13.0,135.0,438.18,368.14
2017,3,29,17,45,274.0,48.0,4.45,13.0,92.0,327.27,270.64
2017,3,29,18,0,168.0,34.0,4.1,13.0,49.0,223.94,167.81
2017,3,29,18,15,84.0,17.0,4.2,13.0,24.5,76.33,0.0
2017,3,29,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,30,6,15,122.0,18.0,6.6,12.0,30.0,14.03,0.0
2017,3,30,6,30,244.0,36.0,6.8,12.0,60.0,27.88,17.22
2017,3,30,6,45,363.0,48.0,7.05,12.0,108.0,39.12,28.74
2017,3,30,7,0,482.0,60.0,7.3,12.0,156.0,48.2,37.44
2017,3,30,7,15,552.0,68.0,7.4,12.0,209.0,53.51,42.53
2017,3,30,7,30,622.0,76.0,7.5,12.0,262.0,58.77,47.38
2017,3,30,7,45,669.5,81.5,7.6,12.5,316.5,61.84,50.01
2017,3,30,8,0,717.0,87.0,7.7,13.0,371.0,64.89,52.52
2017,3,30,8,15,749.5,91.5,7.7,13.0,423.5,67.01,54.24
2017,3,30,8,30,782.0,96.0,7.7,13.0,476.0,75.55,61.63
2017,3,30,8,45,806.0,100.0,7.75,13.0,525.5,77.29,62.95
2017,3,30,9,0,830.0,104.0,7.8,13.0,575.0,78.97,64.23
2017,3,30,9,15,847.5,106.5,7.6,13.0,619.0,79.46,64.47
2017,3,30,9,30,865.0,109.0,7.4,13.0,663.0,79.95,64.73
2017,3,30,9,45,886.0,107.5,7.25,13.5,703.5,125.67,72.39
2017,3,30,10,0,907.0,106.0,7.1,14.0,744.0,192.17,114.37
2017,3,30,10,15,915.5,107.5,6.85,14.0,775.5,251.06,161.62
2017,3,30,10,30,924.0,109.0,6.6,14.0,807.0,310.37,214.29
2017,3,30,10,45,927.0,111.5,6.4,14.0,830.5,368.91,268.28
2017,3,30,11,0,930.0,114.0,6.2,14.0,854.0,426.86,321.67
2017,3,30,11,15,933.5,115.0,6.15,14.0,870.0,483.1,372.94
2017,3,30,11,30,937.0,116.0,6.1,14.0,886.0,538.31,422.21
2017,3,30,11,45,938.0,116.0,6.1,14.5,893.5,590.2,466.87
2017,3,30,12,0,939.0,116.0,6.1,15.0,901.0,640.34,508.85
2017,3,30,12,15,938.5,116.0,6.2,15.0,900.0,687.59,548.77
2017,3,30,12,30,938.0,116.0,6.3,15.0,899.0,732.55,586.16
2017,3,30,12,45,934.5,116.0,6.45,15.0,890.0,772.91,619.61
2017,3,30,13,0,931.0,116.0,6.6,15.0,881.0,810.38,649.72
2017,3,30,13,15,925.5,115.5,6.8,14.5,863.5,842.78,676.39
2017,3,30,13,30,920.0,115.0,7.0,14.0,846.0,871.87,700.8
2017,3,30,13,45,908.0,116.0,7.25,14.0,819.5,893.55,718.73
2017,3,30,14,0,896.0,117.0,7.5,14.0,793.0,911.49,734.05
2017,3,30,14,15,885.0,115.0,7.75,14.0,760.0,923.48,745.09
2017,3,30,14,30,874.0,113.0,8.0,14.0,727.0,941.94,761.24
2017,3,30,14,45,849.0,115.5,8.25,14.0,685.5,938.85,761.28
2017,3,30,15,0,824.0,118.0,8.5,14.0,644.0,931.68,758.42
2017,3,30,15,15,804.5,115.0,8.6,14.0,599.5,919.59,751.42
2017,3,30,15,30,785.0,112.0,8.7,14.0,555.0,903.81,741.67
2017,3,30,15,45,744.0,112.5,8.85,14.0,504.0,875.35,722.26
2017,3,30,16,0,703.0,113.0,9.0,14.0,453.0,837.67,695.44
2017,3,30,16,15,666.5,107.5,8.95,13.5,401.0,794.15,664.36
2017,3,30,16,30,630.0,102.0,8.9,13.0,349.0,748.28,630.69
2017,3,30,16,45,566.0,97.0,8.9,13.0,295.0,675.93,573.48
2017,3,30,17,0,502.0,92.0,8.9,13.0,241.0,597.84,509.87
2017,3,30,17,15,428.5,81.0,8.75,12.5,190.5,512.57,438.77
2017,3,30,17,30,355.0,70.0,8.6,12.0,140.0,429.82,366.92
2017,3,30,17,45,243.0,54.0,8.5,12.0,95.5,312.14,261.37
2017,3,30,18,0,131.0,38.0,8.4,12.0,51.0,186.09,142.19
2017,3,30,18,15,65.5,19.0,8.25,12.0,25.5,89.22,0.0
2017,3,30,18,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,6.95,11.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,3,31,6,15,164.5,16.5,7.0,11.0,33.5,13.44,0.0
2017,3,31,6,30,329.0,33.0,7.3,11.0,67.0,27.24,17.14
2017,3,31,6,45,435.0,43.5,7.6,11.5,115.5,35.33,25.55
2017,3,31,7,0,541.0,54.0,7.9,12.0,164.0,43.32,33.13
2017,3,31,7,15,605.5,61.0,8.1,12.0,218.0,48.1,37.69
2017,3,31,7,30,670.0,68.0,8.3,12.0,272.0,52.84,42.05
2017,3,31,7,45,710.5,73.5,8.5,12.5,326.0,56.16,44.91
2017,3,31,8,0,751.0,79.0,8.7,13.0,380.0,64.79,52.41
2017,3,31,8,15,780.5,83.0,8.65,13.0,432.0,66.97,54.18
2017,3,31,8,30,810.0,87.0,8.6,13.0,484.0,69.1,55.9
2017,3,31,8,45,830.0,90.5,8.6,13.5,532.5,70.68,56.99
2017,3,31,9,0,850.0,94.0,8.6,14.0,581.0,72.2,58.03
2017,3,31,9,15,866.0,96.5,8.5,14.0,625.0,72.93,58.49
2017,3,31,9,30,882.0,99.0,8.4,14.0,669.0,83.68,67.72
2017,3,31,9,45,890.5,102.5,8.35,14.5,706.0,135.93,79.14
2017,3,31,10,0,899.0,106.0,8.3,15.0,743.0,194.91,116.3
2017,3,31,10,15,908.0,107.5,8.25,15.0,774.5,253.4,163.68
2017,3,31,10,30,917.0,109.0,8.2,15.0,806.0,312.37,216.31
2017,3,31,10,45,920.5,111.5,8.2,15.0,829.0,370.61,270.25
2017,3,31,11,0,924.0,114.0,8.2,15.0,852.0,428.31,323.76
2017,3,31,11,15,927.0,114.5,8.05,15.0,868.0,483.59,374.46
2017,3,31,11,30,930.0,115.0,7.9,15.0,884.0,537.78,423.12
2017,3,31,11,45,929.5,116.5,7.75,15.5,891.0,589.61,467.8
2017,3,31,12,0,929.0,118.0,7.6,16.0,898.0,639.61,509.7
2017,3,31,12,15,928.5,118.0,7.45,16.0,897.5,686.37,548.92
2017,3,31,12,30,928.0,118.0,7.3,16.0,897.0,730.86,585.5
2017,3,31,12,45,929.0,115.5,7.15,16.0,889.0,771.75,618.65
2017,3,31,13,0,930.0,113.0,7.0,16.0,881.0,809.99,648.22
2017,3,31,13,15,925.5,112.5,6.95,16.0,863.5,842.97,673.1
2017,3,31,13,30,921.0,112.0,6.9,16.0,846.0,872.69,695.56
2017,3,31,13,45,913.5,111.0,6.85,16.0,821.0,896.03,713.33
2017,3,31,14,0,906.0,110.0,6.8,16.0,796.0,915.75,728.56
2017,3,31,14,15,896.0,108.5,6.75,16.0,764.0,929.07,739.2
2017,3,31,14,30,886.0,107.0,6.7,16.0,732.0,938.62,747.25
2017,3,31,14,45,870.0,106.0,6.7,16.0,693.0,949.88,757.01
2017,3,31,15,0,854.0,105.0,6.7,16.0,654.0,947.22,756.68
2017,3,31,15,15,836.5,102.5,6.55,16.0,609.5,937.56,750.66
2017,3,31,15,30,819.0,100.0,6.4,16.0,565.0,924.21,742.06
2017,3,31,15,45,753.5,100.0,6.3,16.0,499.5,864.67,699.19
2017,3,31,16,0,688.0,100.0,6.2,16.0,434.0,808.77,658.73
2017,3,31,16,15,703.0,90.5,6.05,15.5,399.5,808.22,661.17
2017,3,31,16,30,718.0,81.0,5.9,15.0,365.0,804.19,660.51
2017,3,31,16,45,675.5,75.0,5.8,15.0,312.0,749.22,618.97
2017,3,31,17,0,633.0,69.0,5.7,15.0,259.0,693.0,575.27
2017,3,31,17,15,566.0,61.5,5.55,14.5,206.5,612.75,511.36
2017,3,31,17,30,499.0,54.0,5.4,14.0,154.0,533.49,445.19
2017,3,31,17,45,388.5,43.5,5.3,14.0,107.0,417.11,344.71
2017,3,31,18,0,278.0,33.0,5.2,14.0,60.0,306.61,237.43
2017,3,31,18,15,139.0,16.5,5.1,13.5,30.0,153.76,0.0
2017,3,31,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,1,6,15,123.0,19.0,2.25,13.0,32.5,14.78,0.0
2017,4,1,6,30,246.0,38.0,2.2,13.0,65.0,29.34,19.08
2017,4,1,6,45,339.0,52.0,2.2,13.5,110.5,39.84,29.4
2017,4,1,7,0,432.0,66.0,2.2,14.0,156.0,52.65,41.2
2017,4,1,7,15,498.0,75.0,2.25,14.0,207.5,58.48,46.68
2017,4,1,7,30,564.0,84.0,2.3,14.0,259.0,64.22,51.86
2017,4,1,7,45,608.5,91.0,2.35,14.5,311.0,68.07,55.11
2017,4,1,8,0,653.0,98.0,2.4,15.0,363.0,71.83,58.18
2017,4,1,8,15,685.5,103.0,2.35,15.0,413.5,73.9,59.81
2017,4,1,8,30,718.0,108.0,2.3,15.0,464.0,75.93,61.38
2017,4,1,8,45,748.0,109.5,2.3,15.5,512.0,75.56,60.73
2017,4,1,9,0,778.0,111.0,2.3,16.0,560.0,82.63,66.54
2017,4,1,9,15,795.5,114.0,2.25,16.0,602.5,83.22,66.85
2017,4,1,9,30,813.0,117.0,2.2,16.0,645.0,83.8,67.17
2017,4,1,9,45,837.5,113.5,2.15,16.5,684.5,133.39,76.57
2017,4,1,10,0,862.0,110.0,2.1,17.0,724.0,196.13,116.77
2017,4,1,10,15,870.5,111.5,2.1,17.0,754.5,252.38,161.51
2017,4,1,10,30,879.0,113.0,2.1,17.0,785.0,309.08,210.61
2017,4,1,10,45,883.5,115.0,2.1,17.5,808.0,365.12,259.98
2017,4,1,11,0,888.0,117.0,2.1,18.0,831.0,420.77,308.5
2017,4,1,11,15,892.0,118.0,2.15,18.0,846.5,474.86,355.45
2017,4,1,11,30,896.0,119.0,2.2,18.0,862.0,528.05,400.49
2017,4,1,11,45,896.5,120.0,2.3,18.0,869.5,578.28,442.33
2017,4,1,12,0,897.0,121.0,2.4,18.0,877.0,626.84,481.86
2017,4,1,12,15,896.5,121.0,2.45,18.0,876.0,672.09,517.83
2017,4,1,12,30,896.0,121.0,2.5,18.0,875.0,715.16,551.42
2017,4,1,12,45,896.0,119.0,2.65,18.0,867.0,754.46,582.32
2017,4,1,13,0,896.0,117.0,2.8,18.0,859.0,791.15,610.19
2017,4,1,13,15,891.5,116.0,2.85,18.0,842.5,822.46,632.69
2017,4,1,13,30,887.0,115.0,2.9,18.0,826.0,850.59,653.03
2017,4,1,13,45,879.0,114.5,3.0,18.0,801.5,872.99,669.81
2017,4,1,14,0,871.0,114.0,3.1,18.0,777.0,891.88,684.33
2017,4,1,14,15,861.5,112.0,3.15,18.0,745.5,904.35,694.23
2017,4,1,14,30,852.0,110.0,3.2,18.0,714.0,923.4,708.93
2017,4,1,14,45,836.5,109.0,3.25,18.0,676.0,924.53,711.32
2017,4,1,15,0,821.0,108.0,3.3,18.0,638.0,921.89,711.4
2017,4,1,15,15,803.5,105.0,3.3,17.5,595.0,911.33,707.13
2017,4,1,15,30,786.0,102.0,3.3,17.0,552.0,897.18,700.46
2017,4,1,15,45,698.5,112.0,3.35,17.0,486.5,834.99,658.39
2017,4,1,16,0,611.0,122.0,3.4,17.0,421.0,764.6,609.72
2017,4,1,16,15,612.0,107.0,3.45,16.5,379.0,745.39,599.2
2017,4,1,16,30,613.0,92.0,3.5,16.0,337.0,722.95,585.5
2017,4,1,16,45,575.0,88.0,3.55,16.0,291.5,676.01,551.47
2017,4,1,17,0,537.0,84.0,3.6,16.0,246.0,627.44,514.98
2017,4,1,17,15,469.5,74.0,3.55,15.5,196.0,545.11,450.75
2017,4,1,17,30,402.0,64.0,3.5,15.0,146.0,460.9,382.04
2017,4,1,17,45,298.5,50.5,3.5,14.5,101.0,351.27,289.14
2017,4,1,18,0,195.0,37.0,3.5,14.0,56.0,248.82,192.88
2017,4,1,18,15,97.5,18.5,3.45,14.0,28.0,124.74,0.0
2017,4,1,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,2,6,15,86.0,22.5,2.9,12.0,32.0,17.73,1.09
2017,4,2,6,30,172.0,45.0,2.9,12.0,64.0,34.55,23.81
2017,4,2,6,45,269.5,60.5,2.95,12.5,109.5,45.72,34.76
2017,4,2,7,0,367.0,76.0,3.0,13.0,155.0,56.9,45.18
2017,4,2,7,15,183.5,61.5,2.8,13.0,101.0,47.26,36.85
2017,4,2,7,30,0.0,47.0,2.6,13.0,47.0,38.86,29.38
2017,4,2,7,45,0.0,57.0,2.4,13.0,57.0,47.19,36.81
2017,4,2,8,0,0.0,67.0,2.2,13.0,67.0,55.53,44.16
2017,4,2,8,15,0.0,100.5,2.1,13.0,100.5,82.06,67.48
2017,4,2,8,30,0.0,134.0,2.0,13.0,134.0,107.05,89.12
2017,4,2,8,45,0.0,149.5,1.9,13.5,149.5,118.76,98.77
2017,4,2,9,0,0.0,165.0,1.8,14.0,165.0,130.35,108.21
2017,4,2,9,15,9.0,201.5,1.75,14.0,207.5,156.23,129.94
2017,4,2,9,30,18.0,238.0,1.7,14.0,250.0,181.37,150.76
2017,4,2,9,45,33.0,272.5,1.7,14.5,296.0,196.12,154.18
2017,4,2,10,0,48.0,307.0,1.7,15.0,342.0,225.53,175.91
2017,4,2,10,15,99.0,340.5,1.7,15.0,415.5,264.33,203.9
2017,4,2,10,30,150.0,374.0,1.7,15.0,489.0,301.44,231.12
2017,4,2,10,45,149.0,386.0,1.75,15.5,503.5,325.51,250.12
2017,4,2,11,0,148.0,398.0,1.8,16.0,518.0,349.71,269.13
2017,4,2,11,15,100.0,385.0,1.85,16.0,466.5,340.94,263.9
2017,4,2,11,30,52.0,372.0,1.9,16.0,415.0,319.65,248.44
2017,4,2,11,45,79.5,393.5,2.0,16.5,460.5,358.91,278.45
2017,4,2,12,0,107.0,415.0,2.1,17.0,506.0,401.8,310.82
2017,4,2,12,15,225.5,402.5,2.2,17.0,594.0,481.23,372.18
2017,4,2,12,30,344.0,390.0,2.3,17.0,682.0,574.07,442.81
2017,4,2,12,45,618.5,255.5,2.45,17.0,773.0,687.78,531.56
2017,4,2,13,0,893.0,121.0,2.6,17.0,864.0,795.4,614.71
2017,4,2,13,15,888.5,120.0,2.8,17.0,847.0,826.62,637.54
2017,4,2,13,30,884.0,119.0,3.0,17.0,830.0,854.68,658.86
2017,4,2,13,45,876.5,118.0,3.25,17.0,805.5,876.93,676.56
2017,4,2,14,0,869.0,117.0,3.5,17.0,781.0,895.69,691.98
2017,4,2,14,15,859.0,115.5,3.65,17.0,749.5,908.17,702.56
2017,4,2,14,30,849.0,114.0,3.8,17.0,718.0,927.51,718.19
2017,4,2,14,45,835.5,111.5,4.0,17.0,680.0,928.71,721.47
2017,4,2,15,0,822.0,109.0,4.2,17.0,642.0,926.13,722.35
2017,4,2,15,15,805.0,106.5,4.15,17.0,599.0,916.54,717.06
2017,4,2,15,30,788.0,104.0,4.1,17.0,556.0,903.37,709.38
2017,4,2,15,45,765.5,100.0,4.1,17.0,508.5,879.73,694.52
2017,4,2,16,0,743.0,96.0,4.1,17.0,461.0,858.88,681.66
2017,4,2,16,15,712.5,91.5,4.1,16.5,410.5,821.53,657.74
2017,4,2,16,30,682.0,87.0,4.1,16.0,360.0,781.81,631.52
2017,4,2,16,45,638.0,81.0,4.15,16.0,308.0,725.75,591.04
2017,4,2,17,0,594.0,75.0,4.2,16.0,256.0,668.52,548.18
2017,4,2,17,15,530.0,67.0,4.05,15.5,205.0,590.61,487.58
2017,4,2,17,30,466.0,59.0,3.9,15.0,154.0,513.45,424.6
2017,4,2,17,45,359.5,47.5,3.75,14.5,108.0,399.31,328.52
2017,4,2,18,0,253.0,36.0,3.6,14.0,62.0,291.58,228.62
2017,4,2,18,15,126.5,18.0,3.55,14.0,31.0,146.07,0.0
2017,4,2,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,4,3,6,15,167.5,20.0,4.6,11.0,39.5,16.23,2.83
2017,4,3,6,30,335.0,40.0,4.5,11.0,79.0,33.05,22.83
2017,4,3,6,45,446.0,49.5,4.4,11.5,130.0,40.09,29.98
2017,4,3,7,0,557.0,59.0,4.3,12.0,181.0,47.14,36.68
2017,4,3,7,15,620.0,65.5,4.2,12.0,235.5,51.39,40.72
2017,4,3,7,30,683.0,72.0,4.1,12.0,290.0,55.64,44.58
2017,4,3,7,45,731.5,75.5,4.0,12.5,346.5,57.49,46.09
2017,4,3,8,0,780.0,79.0,3.9,13.0,403.0,64.75,52.33
2017,4,3,8,15,809.0,82.5,3.75,13.0,456.0,66.58,53.78
2017,4,3,8,30,838.0,86.0,3.6,13.0,509.0,68.39,55.2
2017,4,3,8,45,861.0,88.5,3.45,13.5,559.0,69.37,55.76
2017,4,3,9,0,884.0,91.0,3.3,14.0,609.0,70.34,56.32
2017,4,3,9,15,899.5,93.5,3.25,14.0,653.5,80.92,65.36
2017,4,3,9,30,915.0,96.0,3.2,14.0,698.0,88.17,71.47
2017,4,3,9,45,925.0,98.0,3.2,14.5,736.5,147.29,83.43
2017,4,3,10,0,935.0,100.0,3.2,15.0,775.0,207.43,123.44
2017,4,3,10,15,942.5,101.5,3.2,15.0,806.0,267.54,172.78
2017,4,3,10,30,950.0,103.0,3.2,15.0,837.0,327.93,226.21
2017,4,3,10,45,954.0,105.0,3.2,15.0,860.5,387.62,280.2
2017,4,3,11,0,958.0,107.0,3.2,15.0,884.0,446.75,333.26
2017,4,3,11,15,961.0,107.5,3.15,15.0,899.5,503.57,383.3
2017,4,3,11,30,964.0,108.0,3.1,15.0,915.0,559.23,431.03
2017,4,3,11,45,964.5,108.5,3.1,15.5,922.0,612.18,474.55
2017,4,3,12,0,965.0,109.0,3.1,16.0,929.0,663.28,515.27
2017,4,3,12,15,964.5,109.0,3.1,16.0,928.0,711.27,553.49
2017,4,3,12,30,964.0,109.0,3.1,16.0,927.0,756.9,589.08
2017,4,3,12,45,963.5,107.0,3.15,16.0,918.0,798.19,621.13
2017,4,3,13,0,963.0,105.0,3.2,16.0,909.0,836.61,648.88
2017,4,3,13,15,958.5,104.5,3.3,16.0,891.5,870.27,673.42
2017,4,3,13,30,954.0,104.0,3.4,16.0,874.0,900.58,695.67
2017,4,3,13,45,947.0,103.0,3.55,16.0,848.5,924.78,714.09
2017,4,3,14,0,940.0,102.0,3.7,16.0,823.0,945.27,730.11
2017,4,3,14,15,931.0,100.5,3.75,16.0,790.5,959.69,741.45
2017,4,3,14,30,922.0,99.0,3.8,16.0,758.0,970.26,750.33
2017,4,3,14,45,910.0,97.0,3.9,16.0,719.0,973.63,754.74
2017,4,3,15,0,898.0,95.0,4.0,16.0,680.0,973.14,756.68
2017,4,3,15,15,882.0,92.5,4.1,15.5,635.5,964.49,754.47
2017,4,3,15,30,866.0,90.0,4.2,15.0,591.0,962.94,757.48
2017,4,3,15,45,844.5,87.5,4.3,15.0,541.5,941.82,745.18
2017,4,3,16,0,823.0,85.0,4.4,15.0,492.0,917.3,730.72
2017,4,3,16,15,794.0,81.0,4.55,14.5,439.0,880.62,708.79
2017,4,3,16,30,765.0,77.0,4.7,14.0,386.0,841.16,684.02
2017,4,3,16,45,717.0,73.0,4.85,14.0,331.0,788.33,646.67
2017,4,3,17,0,669.0,69.0,5.0,14.0,276.0,728.78,602.49
2017,4,3,17,15,604.5,62.0,4.9,13.5,222.0,650.06,540.98
2017,4,3,17,30,540.0,55.0,4.8,13.0,168.0,572.12,476.97
2017,4,3,17,45,427.5,45.5,4.7,12.5,118.5,453.35,376.35
2017,4,3,18,0,315.0,36.0,4.6,12.0,69.0,339.9,271.33
2017,4,3,18,15,157.5,18.0,4.5,12.0,34.5,174.53,19.47
2017,4,3,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
