Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,4,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,4.5,1.95,10.5,4.5,0.0,0.0
2017,4,4,6,0,0.0,9.0,1.9,11.0,9.0,7.68,0.0
2017,4,4,6,15,143.5,25.5,1.95,11.0,43.0,19.75,6.63
2017,4,4,6,30,287.0,42.0,2.0,11.0,77.0,32.41,22.47
2017,4,4,6,45,378.0,53.5,2.15,11.5,123.5,43.04,32.69
2017,4,4,7,0,469.0,65.0,2.3,12.0,170.0,51.4,40.54
2017,4,4,7,15,455.0,84.0,2.4,12.0,208.0,62.37,50.58
2017,4,4,7,30,441.0,103.0,2.5,12.0,246.0,74.53,61.49
2017,4,4,7,45,485.0,110.5,2.6,12.0,293.0,78.98,65.35
2017,4,4,8,0,529.0,118.0,2.7,12.0,340.0,83.32,69.02
2017,4,4,8,15,634.0,110.0,2.75,12.0,409.0,77.53,63.67
2017,4,4,8,30,739.0,102.0,2.8,12.0,478.0,71.64,58.25
2017,4,4,8,45,690.0,125.5,2.85,12.5,503.0,84.49,69.26
2017,4,4,9,0,641.0,149.0,2.9,13.0,528.0,96.63,79.49
2017,4,4,9,15,732.0,130.5,2.85,13.0,592.5,83.97,68.23
2017,4,4,9,30,823.0,112.0,2.8,13.0,657.0,89.23,61.93
2017,4,4,9,45,836.5,113.0,2.8,13.5,694.0,143.47,82.77
2017,4,4,10,0,850.0,114.0,2.8,14.0,731.0,199.3,120.83
2017,4,4,10,15,859.0,116.0,2.75,14.0,761.0,263.45,173.71
2017,4,4,10,30,868.0,118.0,2.7,14.0,791.0,319.94,223.65
2017,4,4,10,45,868.5,122.0,2.7,14.0,813.0,375.37,273.85
2017,4,4,11,0,869.0,126.0,2.7,14.0,835.0,430.02,322.9
2017,4,4,11,15,873.0,127.0,2.7,14.0,850.5,483.1,369.6
2017,4,4,11,30,877.0,128.0,2.7,14.0,866.0,535.3,414.37
2017,4,4,11,45,708.0,222.5,2.7,14.0,821.5,567.32,441.76
2017,4,4,12,0,539.0,317.0,2.7,14.0,777.0,585.2,456.17
2017,4,4,12,15,701.0,228.0,2.75,14.0,826.0,651.4,509.55
2017,4,4,12,30,863.0,139.0,2.8,14.0,875.0,716.68,562.25
2017,4,4,12,45,704.5,222.0,2.85,14.0,819.0,725.48,567.31
2017,4,4,13,0,546.0,305.0,2.9,14.0,763.0,711.21,555.26
2017,4,4,13,15,479.0,323.5,2.95,14.0,719.5,703.01,549.55
2017,4,4,13,30,412.0,342.0,3.0,14.0,676.0,688.97,539.2
2017,4,4,13,45,388.5,339.5,3.15,14.0,647.5,675.2,530.69
2017,4,4,14,0,365.0,337.0,3.3,14.0,619.0,670.07,528.17
2017,4,4,14,15,590.5,233.0,3.35,14.0,667.0,806.51,635.33
2017,4,4,14,30,816.0,129.0,3.4,14.0,715.0,918.09,717.68
2017,4,4,14,45,549.5,209.5,3.5,14.0,595.0,769.21,610.07
2017,4,4,15,0,283.0,290.0,3.6,14.0,475.0,596.76,477.22
2017,4,4,15,15,417.0,232.5,3.5,14.0,485.0,688.57,552.4
2017,4,4,15,30,551.0,175.0,3.4,14.0,495.0,758.81,609.33
2017,4,4,15,45,513.5,169.0,3.35,14.0,447.5,720.05,581.13
2017,4,4,16,0,476.0,163.0,3.3,14.0,400.0,679.23,551.71
2017,4,4,16,15,433.0,151.5,3.15,14.0,349.5,624.91,511.2
2017,4,4,16,30,390.0,140.0,3.0,14.0,299.0,569.48,469.11
2017,4,4,16,45,349.0,128.0,2.9,14.0,255.5,514.73,426.75
2017,4,4,17,0,308.0,116.0,2.8,14.0,212.0,440.52,368.11
2017,4,4,17,15,271.5,97.5,2.65,14.0,170.0,382.45,320.47
2017,4,4,17,30,235.0,79.0,2.5,14.0,128.0,324.99,271.53
2017,4,4,17,45,182.5,59.5,2.35,14.0,91.0,253.62,209.12
2017,4,4,18,0,130.0,40.0,2.2,14.0,54.0,184.04,144.69
2017,4,4,18,15,65.0,20.0,2.25,13.5,27.0,91.72,19.59
2017,4,4,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,5.5,0.65,13.0,5.5,0.0,0.0
2017,4,5,6,0,0.0,11.0,0.7,13.0,11.0,9.39,0.0
2017,4,5,6,15,144.5,27.5,0.7,13.0,46.0,21.26,8.96
2017,4,5,6,30,289.0,44.0,0.7,13.0,81.0,33.89,23.73
2017,4,5,6,45,386.5,55.5,0.75,13.5,129.0,44.63,33.92
2017,4,5,7,0,484.0,67.0,0.8,14.0,177.0,52.99,41.69
2017,4,5,7,15,543.5,75.5,0.8,14.0,229.5,58.45,46.73
2017,4,5,7,30,603.0,84.0,0.8,14.0,282.0,63.8,51.49
2017,4,5,7,45,680.5,75.5,0.85,14.0,335.0,56.7,45.1
2017,4,5,8,0,758.0,67.0,0.9,14.0,388.0,55.12,43.58
2017,4,5,8,15,696.5,95.0,0.85,14.0,418.5,67.77,54.58
2017,4,5,8,30,635.0,123.0,0.8,14.0,449.0,84.06,68.62
2017,4,5,8,45,601.0,149.0,0.75,14.5,480.5,98.65,80.83
2017,4,5,9,0,567.0,175.0,0.7,15.0,512.0,112.77,92.47
2017,4,5,9,15,589.5,183.0,0.65,15.5,555.5,114.57,93.49
2017,4,5,9,30,612.0,191.0,0.6,16.0,599.0,127.11,91.8
2017,4,5,9,45,580.0,217.0,0.55,16.5,621.0,183.59,121.91
2017,4,5,10,0,548.0,243.0,0.5,17.0,643.0,235.17,159.0
2017,4,5,10,15,552.5,255.0,0.6,17.0,672.5,282.79,196.63
2017,4,5,10,30,557.0,267.0,0.7,17.0,702.0,331.2,236.74
2017,4,5,10,45,479.0,309.5,0.8,17.0,691.0,373.47,274.58
2017,4,5,11,0,401.0,352.0,0.9,17.0,680.0,412.78,308.61
2017,4,5,11,15,481.5,327.5,1.0,17.0,729.0,458.11,344.28
2017,4,5,11,30,562.0,303.0,1.1,17.0,778.0,515.06,388.69
2017,4,5,11,45,724.5,222.0,1.25,17.5,839.5,578.47,437.81
2017,4,5,12,0,887.0,141.0,1.4,18.0,901.0,649.0,492.3
2017,4,5,12,15,793.0,192.0,1.45,18.0,871.5,680.89,516.19
2017,4,5,12,30,699.0,243.0,1.5,18.0,842.0,704.36,533.36
2017,4,5,12,45,652.0,263.0,1.55,18.0,817.5,724.78,548.71
2017,4,5,13,0,605.0,283.0,1.6,18.0,793.0,738.62,559.12
2017,4,5,13,15,571.0,288.0,1.65,18.0,761.5,746.14,565.38
2017,4,5,13,30,537.0,293.0,1.7,18.0,730.0,749.5,568.66
2017,4,5,13,45,485.5,302.5,1.75,18.0,689.0,738.09,561.22
2017,4,5,14,0,434.0,312.0,1.8,18.0,648.0,722.12,550.54
2017,4,5,14,15,365.5,319.0,1.85,17.5,594.0,669.01,514.44
2017,4,5,14,30,297.0,326.0,1.9,17.0,540.0,627.4,485.66
2017,4,5,14,45,283.0,310.0,1.95,17.0,505.5,609.03,474.0
2017,4,5,15,0,269.0,294.0,2.0,17.0,471.0,588.54,460.49
2017,4,5,15,15,300.5,267.0,2.0,16.5,452.0,597.03,470.3
2017,4,5,15,30,332.0,240.0,2.0,16.0,433.0,603.4,478.51
2017,4,5,15,45,332.0,218.0,2.0,16.0,397.5,583.18,465.33
2017,4,5,16,0,332.0,196.0,2.0,16.0,362.0,560.83,450.63
2017,4,5,16,15,247.0,183.0,1.9,15.5,299.0,467.54,379.45
2017,4,5,16,30,162.0,170.0,1.8,15.0,236.0,355.23,291.51
2017,4,5,16,45,144.0,149.5,1.75,15.0,202.5,316.66,261.52
2017,4,5,17,0,126.0,129.0,1.7,15.0,169.0,277.9,230.23
2017,4,5,17,15,109.0,106.0,1.6,14.5,136.0,235.92,195.81
2017,4,5,17,30,92.0,83.0,1.5,14.0,103.0,193.4,159.83
2017,4,5,17,45,65.5,61.0,1.4,14.0,73.0,144.12,116.62
2017,4,5,18,0,39.0,39.0,1.3,14.0,43.0,93.73,71.23
2017,4,5,18,15,19.5,19.5,1.2,14.0,21.5,35.82,7.98
2017,4,5,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.5,2.4,13.5,0.5,0.0,0.0
2017,4,6,6,0,0.0,1.0,2.5,14.0,1.0,0.85,0.0
2017,4,6,6,15,0.0,5.5,2.8,14.0,5.5,4.51,0.0
2017,4,6,6,30,0.0,10.0,3.1,14.0,10.0,8.21,1.46
2017,4,6,6,45,0.0,16.0,3.4,14.0,16.0,13.16,6.02
2017,4,6,7,0,0.0,22.0,3.7,14.0,22.0,18.11,10.58
2017,4,6,7,15,0.0,28.5,3.85,14.0,28.5,23.5,15.47
2017,4,6,7,30,0.0,35.0,4.0,14.0,35.0,28.89,20.31
2017,4,6,7,45,0.0,41.5,4.2,14.5,41.5,34.29,25.05
2017,4,6,8,0,0.0,48.0,4.4,15.0,48.0,39.71,29.71
2017,4,6,8,15,0.0,88.0,4.55,15.0,88.0,72.79,58.77
2017,4,6,8,30,0.0,128.0,4.7,15.0,128.0,103.03,84.96
2017,4,6,8,45,21.0,186.0,4.9,15.0,199.0,144.5,120.52
2017,4,6,9,0,42.0,244.0,5.1,15.0,270.0,171.59,143.34
2017,4,6,9,15,42.5,261.5,5.35,15.0,289.5,182.17,151.96
2017,4,6,9,30,43.0,279.0,5.6,15.0,309.0,194.76,154.58
2017,4,6,9,45,65.5,310.0,5.85,15.5,357.5,222.46,174.44
2017,4,6,10,0,88.0,341.0,6.1,16.0,406.0,253.73,197.47
2017,4,6,10,15,90.5,356.5,6.35,16.0,425.5,275.2,214.47
2017,4,6,10,30,93.0,372.0,6.6,16.0,445.0,297.25,232.31
2017,4,6,10,45,54.0,322.5,6.9,16.0,365.5,263.04,206.78
2017,4,6,11,0,15.0,273.0,7.2,16.0,286.0,225.27,177.66
2017,4,6,11,15,9.0,221.5,7.4,15.5,229.5,184.94,145.67
2017,4,6,11,30,3.0,170.0,7.6,15.0,173.0,142.01,111.16
2017,4,6,11,45,3.5,171.0,7.8,15.0,174.5,143.67,112.53
2017,4,6,12,0,4.0,172.0,8.0,15.0,176.0,145.38,113.93
2017,4,6,12,15,25.0,274.5,8.1,15.0,296.5,246.9,196.32
2017,4,6,12,30,46.0,377.0,8.2,15.0,417.0,352.47,280.76
2017,4,6,12,45,30.0,325.5,8.3,15.0,352.0,303.17,241.49
2017,4,6,13,0,14.0,274.0,8.4,15.0,287.0,242.66,192.95
2017,4,6,13,15,56.5,334.0,8.35,15.0,381.0,342.87,274.56
2017,4,6,13,30,99.0,394.0,8.3,15.0,475.0,442.0,354.24
2017,4,6,13,45,68.5,359.0,8.3,15.0,414.5,390.47,313.15
2017,4,6,14,0,38.0,324.0,8.3,15.0,354.0,335.62,269.15
2017,4,6,14,15,24.5,278.5,8.35,14.5,298.0,266.95,214.6
2017,4,6,14,30,11.0,233.0,8.4,14.0,242.0,213.88,171.83
2017,4,6,14,45,14.5,235.5,8.45,14.0,246.0,221.6,178.71
2017,4,6,15,0,18.0,238.0,8.5,14.0,250.0,229.91,186.09
2017,4,6,15,15,9.0,199.5,8.55,14.0,205.5,185.58,149.73
2017,4,6,15,30,0.0,161.0,8.6,14.0,161.0,140.89,112.7
2017,4,6,15,45,0.0,107.0,8.65,14.0,107.0,90.41,70.8
2017,4,6,16,0,0.0,53.0,8.7,14.0,53.0,43.9,31.71
2017,4,6,16,15,0.0,30.5,8.7,14.0,30.5,25.2,15.88
2017,4,6,16,30,0.0,8.0,8.7,14.0,8.0,6.59,0.0
2017,4,6,16,45,0.0,6.5,8.7,14.0,6.5,5.35,0.0
2017,4,6,17,0,0.0,5.0,8.7,14.0,5.0,4.11,0.0
2017,4,6,17,15,0.0,4.0,9.0,13.5,4.0,3.28,0.0
2017,4,6,17,30,0.0,3.0,9.3,13.0,3.0,2.46,0.0
2017,4,6,17,45,0.0,2.0,9.65,13.0,2.0,1.64,0.0
2017,4,6,18,0,0.0,1.0,10.0,13.0,1.0,0.82,0.0
2017,4,6,18,15,0.0,0.5,10.3,13.0,0.5,0.41,0.0
2017,4,6,18,30,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,10.9,13.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,11.5,13.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,11.8,13.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,12.2,13.5,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,12.6,14.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,12.65,14.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,12.7,14.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,12.75,14.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,12.8,14.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,12.75,14.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,12.7,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,12.7,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,12.7,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,12.45,14.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,12.2,14.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,11.95,14.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,11.7,14.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,11.1,14.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,9.95,14.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,2.0,3.1,13.5,2.0,0.0,0.0
2017,4,7,6,0,0.0,4.0,3.1,14.0,4.0,3.41,0.0
2017,4,7,6,15,0.0,16.0,3.1,14.0,16.0,13.18,4.44
2017,4,7,6,30,0.0,28.0,3.1,14.0,28.0,23.12,14.45
2017,4,7,6,45,0.0,44.0,3.1,14.0,44.0,36.28,26.53
2017,4,7,7,0,0.0,60.0,3.1,14.0,60.0,48.97,38.13
2017,4,7,7,15,0.0,78.0,3.1,14.0,78.0,63.0,50.77
2017,4,7,7,30,0.0,96.0,3.1,14.0,96.0,76.89,63.08
2017,4,7,7,45,47.0,138.5,3.15,14.0,159.0,103.94,86.81
2017,4,7,8,0,94.0,181.0,3.2,14.0,222.0,131.1,110.25
2017,4,7,8,15,76.0,199.0,3.25,14.0,234.5,142.9,120.1
2017,4,7,8,30,58.0,217.0,3.3,14.0,247.0,154.35,129.57
2017,4,7,8,45,139.0,243.5,3.35,14.5,325.5,163.23,136.5
2017,4,7,9,0,220.0,270.0,3.4,15.0,404.0,178.66,148.95
2017,4,7,9,15,151.5,288.0,3.45,15.0,383.0,186.72,155.34
2017,4,7,9,30,83.0,306.0,3.5,15.0,362.0,211.17,166.43
2017,4,7,9,45,52.0,288.5,3.6,15.0,324.5,209.71,164.27
2017,4,7,10,0,21.0,271.0,3.7,15.0,287.0,213.14,167.88
2017,4,7,10,15,16.0,256.5,3.75,15.0,269.0,205.46,161.75
2017,4,7,10,30,11.0,242.0,3.8,15.0,251.0,196.2,154.43
2017,4,7,10,45,25.0,295.5,3.9,15.0,316.0,235.17,185.07
2017,4,7,11,0,39.0,349.0,4.0,15.0,381.0,283.77,223.18
2017,4,7,11,15,71.5,382.5,4.05,15.0,443.0,329.53,258.76
2017,4,7,11,30,104.0,416.0,4.1,15.0,505.0,380.03,298.1
2017,4,7,11,45,127.5,424.5,4.2,15.0,535.0,410.61,322.26
2017,4,7,12,0,151.0,433.0,4.3,15.0,565.0,446.3,350.46
2017,4,7,12,15,207.5,427.0,4.35,15.0,607.5,494.04,388.28
2017,4,7,12,30,264.0,421.0,4.4,15.0,650.0,551.26,433.17
2017,4,7,12,45,374.5,375.5,4.5,15.0,695.5,614.32,483.86
2017,4,7,13,0,485.0,330.0,4.6,15.0,741.0,691.63,544.91
2017,4,7,13,15,494.5,318.5,4.65,15.0,730.5,715.82,564.13
2017,4,7,13,30,504.0,307.0,4.7,15.0,720.0,738.24,582.29
2017,4,7,13,45,527.0,288.0,4.8,15.0,709.0,763.24,603.01
2017,4,7,14,0,550.0,269.0,4.9,15.0,698.0,786.37,622.44
2017,4,7,14,15,357.0,308.5,4.95,15.0,582.5,652.21,519.57
2017,4,7,14,30,164.0,348.0,5.0,15.0,467.0,509.72,407.14
2017,4,7,14,45,192.0,326.5,5.05,15.0,459.0,522.72,419.85
2017,4,7,15,0,220.0,305.0,5.1,15.0,451.0,534.89,431.52
2017,4,7,15,15,196.5,285.5,5.2,14.5,409.5,498.67,404.98
2017,4,7,15,30,173.0,266.0,5.3,14.0,368.0,460.94,376.94
2017,4,7,15,45,157.0,243.5,5.4,14.0,330.0,425.55,349.9
2017,4,7,16,0,141.0,221.0,5.5,14.0,292.0,389.02,321.55
2017,4,7,16,15,70.5,129.0,5.55,14.0,164.5,210.8,174.89
2017,4,7,16,30,0.0,37.0,5.6,14.0,37.0,30.57,20.53
2017,4,7,16,45,0.0,31.5,5.7,14.0,31.5,26.0,16.7
2017,4,7,17,0,0.0,26.0,5.8,14.0,26.0,21.43,12.8
2017,4,7,17,15,0.0,21.0,5.7,14.0,21.0,17.29,9.23
2017,4,7,17,30,0.0,16.0,5.6,14.0,16.0,13.16,5.61
2017,4,7,17,45,0.0,11.0,5.55,14.0,11.0,9.03,1.98
2017,4,7,18,0,0.0,6.0,5.5,14.0,6.0,4.92,0.0
2017,4,7,18,15,0.0,3.0,5.45,13.5,3.0,2.46,0.0
2017,4,7,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,6.3,10.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,8,5,45,35.5,8.0,3.95,10.5,9.0,6.83,0.0
2017,4,8,6,0,71.0,16.0,4.0,11.0,18.0,13.66,0.0
2017,4,8,6,15,198.0,32.0,4.25,11.0,55.5,24.75,14.12
2017,4,8,6,30,325.0,48.0,4.5,11.0,93.0,36.92,26.83
2017,4,8,6,45,191.0,70.5,4.8,11.0,100.0,53.14,41.95
2017,4,8,7,0,57.0,93.0,5.1,11.0,107.0,70.68,58.09
2017,4,8,7,15,72.5,114.5,5.15,11.0,137.0,86.04,72.05
2017,4,8,7,30,88.0,136.0,5.2,11.0,167.0,101.14,85.54
2017,4,8,7,45,44.0,119.5,5.3,11.0,135.0,92.12,77.3
2017,4,8,8,0,0.0,103.0,5.4,11.0,103.0,83.68,69.56
2017,4,8,8,15,56.0,166.5,5.4,11.0,196.0,123.99,105.06
2017,4,8,8,30,112.0,230.0,5.4,11.0,289.0,155.11,131.98
2017,4,8,8,45,377.5,192.0,5.45,11.0,417.0,121.17,101.85
2017,4,8,9,0,643.0,154.0,5.5,11.0,545.0,98.64,81.82
2017,4,8,9,15,709.0,150.0,5.5,11.0,609.0,94.45,77.93
2017,4,8,9,30,775.0,146.0,5.5,11.0,673.0,113.95,75.21
2017,4,8,9,45,667.0,195.0,5.5,11.0,666.0,184.37,121.48
2017,4,8,10,0,559.0,244.0,5.5,11.0,659.0,244.63,172.57
2017,4,8,10,15,634.5,224.5,5.5,11.0,713.5,286.6,205.57
2017,4,8,10,30,710.0,205.0,5.5,11.0,768.0,337.62,248.87
2017,4,8,10,45,791.5,172.5,5.55,11.5,816.0,394.17,297.61
2017,4,8,11,0,873.0,140.0,5.6,12.0,864.0,451.48,347.65
2017,4,8,11,15,877.5,141.0,5.6,12.0,880.0,507.5,397.81
2017,4,8,11,30,882.0,142.0,5.6,12.0,896.0,560.24,444.26
2017,4,8,11,45,884.0,142.5,5.7,12.0,904.0,610.21,487.68
2017,4,8,12,0,886.0,143.0,5.8,12.0,912.0,658.68,528.97
2017,4,8,12,15,886.0,143.0,5.85,12.0,911.0,703.76,566.68
2017,4,8,12,30,886.0,143.0,5.9,12.0,910.0,746.74,602.09
2017,4,8,12,45,882.0,143.5,6.0,12.0,901.0,784.91,633.44
2017,4,8,13,0,878.0,144.0,6.1,12.0,892.0,828.36,667.61
2017,4,8,13,15,873.5,143.0,6.1,12.0,875.0,860.12,691.73
2017,4,8,13,30,869.0,142.0,6.1,12.0,858.0,888.65,713.52
2017,4,8,13,45,866.0,138.5,6.1,12.0,834.0,912.64,732.0
2017,4,8,14,0,863.0,135.0,6.1,12.0,810.0,933.17,748.06
2017,4,8,14,15,853.0,133.0,6.05,12.0,778.0,945.35,757.82
2017,4,8,14,30,843.0,131.0,6.0,12.0,746.0,953.74,764.98
2017,4,8,14,45,832.0,127.5,6.0,12.0,708.5,955.8,767.96
2017,4,8,15,0,821.0,124.0,6.0,12.0,671.0,954.07,768.37
2017,4,8,15,15,803.5,121.0,5.9,11.5,627.0,942.94,762.82
2017,4,8,15,30,786.0,118.0,5.8,11.0,583.0,928.15,754.69
2017,4,8,15,45,763.5,113.5,5.75,11.0,534.5,910.35,743.26
2017,4,8,16,0,741.0,109.0,5.7,11.0,486.0,882.88,724.51
2017,4,8,16,15,709.0,104.0,5.55,11.0,434.5,842.82,695.47
2017,4,8,16,30,677.0,99.0,5.4,11.0,383.0,800.35,664.21
2017,4,8,16,45,631.5,93.0,5.3,11.0,329.5,742.06,620.15
2017,4,8,17,0,586.0,87.0,5.2,11.0,276.0,682.5,573.86
2017,4,8,17,15,521.0,78.0,4.9,10.5,223.5,601.39,508.81
2017,4,8,17,30,456.0,69.0,4.6,10.0,171.0,520.89,441.68
2017,4,8,17,45,359.5,56.5,4.35,10.0,123.5,411.41,347.17
2017,4,8,18,0,263.0,44.0,4.1,10.0,76.0,311.94,255.97
2017,4,8,18,15,131.5,22.0,4.0,10.0,38.0,164.27,92.33
2017,4,8,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,8,18,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,8,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,6.0,2.45,10.0,6.0,5.12,0.0
2017,4,9,6,0,0.0,12.0,2.4,10.0,12.0,9.89,0.0
2017,4,9,6,15,45.5,35.5,2.45,10.0,42.0,27.76,17.15
2017,4,9,6,30,91.0,59.0,2.5,10.0,72.0,44.85,34.05
2017,4,9,6,45,153.0,81.5,2.65,10.5,114.5,60.24,48.44
2017,4,9,7,0,215.0,104.0,2.8,11.0,157.0,75.78,62.68
2017,4,9,7,15,295.0,109.5,2.65,11.0,201.0,80.4,66.97
2017,4,9,7,30,375.0,115.0,2.5,11.0,245.0,81.49,67.9
2017,4,9,7,45,402.0,131.0,2.45,11.0,291.0,91.04,76.26
2017,4,9,8,0,429.0,147.0,2.4,11.0,337.0,100.15,84.1
2017,4,9,8,15,529.0,151.0,2.2,11.0,413.0,102.32,85.71
2017,4,9,8,30,629.0,155.0,2.0,11.0,489.0,105.25,87.98
2017,4,9,8,45,526.5,193.0,1.8,11.5,489.5,124.01,103.84
2017,4,9,9,0,424.0,231.0,1.6,12.0,490.0,142.02,118.78
2017,4,9,9,15,579.0,200.5,1.55,12.0,580.5,124.63,103.47
2017,4,9,9,30,734.0,170.0,1.5,12.0,671.0,129.89,87.01
2017,4,9,9,45,758.0,168.5,1.45,12.5,710.5,179.96,112.2
2017,4,9,10,0,782.0,167.0,1.4,13.0,750.0,232.95,150.48
2017,4,9,10,15,793.0,169.0,1.6,13.0,780.5,287.95,196.77
2017,4,9,10,30,804.0,171.0,1.8,13.0,811.0,349.77,250.57
2017,4,9,10,45,821.0,167.5,2.0,13.0,837.0,403.56,298.41
2017,4,9,11,0,838.0,164.0,2.2,13.0,863.0,458.43,346.78
2017,4,9,11,15,843.0,165.0,2.35,13.0,878.5,512.04,393.35
2017,4,9,11,30,848.0,166.0,2.5,13.0,894.0,565.03,438.35
2017,4,9,11,45,860.0,160.5,2.7,13.0,904.0,615.9,480.98
2017,4,9,12,0,872.0,155.0,2.9,13.0,914.0,666.05,522.24
2017,4,9,12,15,872.0,155.0,2.95,13.0,913.5,712.02,558.86
2017,4,9,12,30,872.0,155.0,3.0,13.0,913.0,755.89,593.19
2017,4,9,12,45,861.0,159.5,3.15,13.0,901.5,793.34,622.67
2017,4,9,13,0,850.0,164.0,3.3,13.0,890.0,827.62,649.48
2017,4,9,13,15,845.5,162.5,3.35,13.0,873.0,858.32,672.11
2017,4,9,13,30,841.0,161.0,3.4,13.0,856.0,885.83,692.38
2017,4,9,13,45,839.0,156.5,3.5,13.0,832.5,909.31,710.21
2017,4,9,14,0,837.0,152.0,3.6,13.0,809.0,929.4,725.81
2017,4,9,14,15,826.5,149.5,3.65,13.0,777.0,940.26,734.74
2017,4,9,14,30,816.0,147.0,3.7,13.0,745.0,947.35,741.26
2017,4,9,14,45,808.5,141.5,3.75,13.0,708.0,950.4,745.14
2017,4,9,15,0,801.0,136.0,3.8,13.0,671.0,949.74,746.61
2017,4,9,15,15,783.0,132.0,3.85,13.0,627.0,944.1,744.73
2017,4,9,15,30,765.0,128.0,3.9,13.0,583.0,928.15,735.62
2017,4,9,15,45,726.0,117.0,3.95,13.0,520.0,879.85,703.08
2017,4,9,16,0,687.0,106.0,4.0,13.0,457.0,828.32,667.85
2017,4,9,16,15,675.0,105.5,4.0,12.5,420.5,813.48,660.46
2017,4,9,16,30,663.0,105.0,4.0,12.0,384.0,795.74,650.39
2017,4,9,16,45,614.5,98.5,4.0,12.0,330.0,734.03,605.12
2017,4,9,17,0,566.0,92.0,4.0,12.0,276.0,671.11,557.7
2017,4,9,17,15,503.5,82.0,3.85,11.5,223.5,591.2,495.38
2017,4,9,17,30,441.0,72.0,3.7,11.0,171.0,509.2,428.6
2017,4,9,17,45,351.5,58.0,3.55,11.0,123.5,407.31,341.7
2017,4,9,18,0,262.0,44.0,3.4,11.0,76.0,310.85,254.43
2017,4,9,18,15,131.0,26.0,3.3,11.0,42.0,173.76,104.94
2017,4,9,18,30,0.0,8.0,3.2,11.0,8.0,6.83,0.0
2017,4,9,18,45,0.0,4.0,3.1,11.0,4.0,0.0,0.0
2017,4,9,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,11.0,1.85,11.5,11.0,9.39,0.0
2017,4,10,6,0,0.0,22.0,1.8,12.0,22.0,17.44,0.0
2017,4,10,6,15,140.5,37.5,1.9,12.0,58.5,29.06,18.46
2017,4,10,6,30,281.0,53.0,2.0,12.0,95.0,40.37,29.94
2017,4,10,6,45,358.0,66.0,2.1,12.0,142.0,49.78,38.92
2017,4,10,7,0,435.0,79.0,2.2,12.0,189.0,58.99,47.49
2017,4,10,7,15,513.5,79.5,2.2,12.0,239.0,60.47,48.92
2017,4,10,7,30,592.0,80.0,2.2,12.0,289.0,59.8,48.29
2017,4,10,7,45,560.5,104.0,2.25,12.5,326.5,75.46,62.02
2017,4,10,8,0,529.0,128.0,2.3,13.0,364.0,89.06,73.69
2017,4,10,8,15,312.5,180.0,2.15,13.0,323.5,123.17,103.23
2017,4,10,8,30,96.0,232.0,2.0,13.0,283.0,163.55,137.63
2017,4,10,8,45,202.0,246.5,1.9,13.0,367.0,166.03,139.18
2017,4,10,9,0,308.0,261.0,1.8,13.0,451.0,165.22,138.05
2017,4,10,9,15,384.5,258.0,1.65,13.0,512.0,163.63,136.28
2017,4,10,9,30,461.0,255.0,1.5,13.0,573.0,170.97,124.98
2017,4,10,9,45,623.5,203.5,1.4,13.5,657.0,190.33,125.06
2017,4,10,10,0,786.0,152.0,1.3,14.0,741.0,234.3,150.77
2017,4,10,10,15,796.0,154.0,1.3,14.0,771.0,288.05,195.94
2017,4,10,10,30,806.0,156.0,1.3,14.0,801.0,342.67,243.62
2017,4,10,10,45,817.5,155.0,1.35,14.0,824.5,396.28,290.78
2017,4,10,11,0,829.0,154.0,1.4,14.0,848.0,450.38,337.68
2017,4,10,11,15,833.5,155.0,1.45,14.0,863.0,503.05,382.5
2017,4,10,11,30,838.0,156.0,1.5,14.0,878.0,555.03,425.6
2017,4,10,11,45,685.5,242.5,1.6,14.5,836.5,585.08,449.8
2017,4,10,12,0,533.0,329.0,1.7,15.0,795.0,602.58,462.84
2017,4,10,12,15,545.5,324.0,1.8,15.0,800.5,641.53,493.37
2017,4,10,12,30,558.0,319.0,1.9,15.0,806.0,679.97,522.99
2017,4,10,12,45,721.0,223.5,2.05,15.0,845.5,752.52,580.17
2017,4,10,13,0,884.0,128.0,2.2,15.0,885.0,815.92,629.51
2017,4,10,13,15,880.0,127.0,2.35,15.0,868.5,846.72,652.1
2017,4,10,13,30,876.0,126.0,2.5,15.0,852.0,874.42,672.91
2017,4,10,13,45,866.0,126.5,2.65,15.0,826.5,895.12,689.0
2017,4,10,14,0,856.0,127.0,2.8,15.0,801.0,922.83,710.14
2017,4,10,14,15,847.0,125.0,2.95,14.5,769.5,935.4,722.21
2017,4,10,14,30,838.0,123.0,3.1,14.0,738.0,944.28,732.06
2017,4,10,14,45,825.5,120.5,3.3,14.0,700.5,945.6,735.83
2017,4,10,15,0,813.0,118.0,3.5,14.0,663.0,943.2,737.15
2017,4,10,15,15,796.0,114.5,3.65,13.5,620.0,931.66,733.13
2017,4,10,15,30,779.0,111.0,3.8,13.0,577.0,916.55,726.63
2017,4,10,15,45,760.5,106.0,4.0,13.0,530.0,894.84,714.23
2017,4,10,16,0,742.0,101.0,4.2,13.0,483.0,876.22,703.93
2017,4,10,16,15,712.5,96.5,4.15,13.0,432.5,838.93,678.43
2017,4,10,16,30,683.0,92.0,4.1,13.0,382.0,799.28,650.81
2017,4,10,16,45,646.0,85.0,4.1,13.0,330.0,747.36,613.36
2017,4,10,17,0,609.0,78.0,4.1,13.0,278.0,694.08,573.68
2017,4,10,17,15,550.5,70.5,3.95,12.5,226.5,620.21,516.65
2017,4,10,17,30,492.0,63.0,3.8,12.0,175.0,546.87,457.41
2017,4,10,17,45,407.5,51.5,3.65,12.0,128.0,448.58,374.14
2017,4,10,18,0,323.0,40.0,3.5,12.0,81.0,354.39,289.85
2017,4,10,18,15,161.5,26.0,3.35,12.0,46.5,197.9,126.94
2017,4,10,18,30,0.0,12.0,3.2,12.0,12.0,10.24,0.0
2017,4,10,18,45,0.0,6.0,3.05,12.0,6.0,0.0,0.0
2017,4,10,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,2.5,3.2,12.5,2.5,2.13,0.0
2017,4,11,6,0,0.0,5.0,3.4,13.0,5.0,4.1,0.0
2017,4,11,6,15,0.0,14.5,3.65,13.0,14.5,11.93,4.34
2017,4,11,6,30,0.0,24.0,3.9,13.0,24.0,19.78,11.78
2017,4,11,6,45,0.0,36.0,4.15,13.0,36.0,29.73,20.94
2017,4,11,7,0,0.0,48.0,4.4,13.0,48.0,39.7,30.06
2017,4,11,7,15,0.0,61.0,4.5,13.0,61.0,50.53,39.84
2017,4,11,7,30,0.0,74.0,4.6,13.0,74.0,61.05,49.19
2017,4,11,7,45,0.0,72.0,4.7,13.5,72.0,59.71,47.78
2017,4,11,8,0,0.0,70.0,4.8,14.0,70.0,58.05,46.06
2017,4,11,8,15,0.0,109.0,4.9,14.0,109.0,88.83,73.0
2017,4,11,8,30,0.0,148.0,5.0,14.0,148.0,117.66,97.9
2017,4,11,8,45,58.5,214.5,5.15,14.5,251.0,154.9,129.52
2017,4,11,9,0,117.0,281.0,5.3,15.0,354.0,182.46,152.41
2017,4,11,9,15,78.0,282.0,5.45,15.0,332.0,194.22,161.98
2017,4,11,9,30,39.0,283.0,5.6,15.0,310.0,199.62,157.94
2017,4,11,9,45,100.5,323.0,5.75,15.0,397.5,237.17,184.67
2017,4,11,10,0,162.0,363.0,5.9,15.0,485.0,271.96,209.22
2017,4,11,10,15,123.5,370.5,6.05,15.0,465.5,284.95,221.54
2017,4,11,10,30,85.0,378.0,6.2,15.0,446.0,302.17,237.13
2017,4,11,10,45,57.5,357.5,6.4,15.5,404.5,290.07,228.28
2017,4,11,11,0,30.0,337.0,6.6,16.0,363.0,273.05,215.13
2017,4,11,11,15,18.5,268.5,6.75,16.0,285.0,226.52,178.39
2017,4,11,11,30,7.0,200.0,6.9,16.0,207.0,168.43,131.9
2017,4,11,11,45,17.0,271.5,7.05,16.0,286.5,232.79,183.64
2017,4,11,12,0,27.0,343.0,7.2,16.0,366.0,300.04,237.13
2017,4,11,12,15,81.0,390.0,7.3,16.0,461.0,380.11,301.11
2017,4,11,12,30,135.0,437.0,7.4,16.0,556.0,472.6,374.3
2017,4,11,12,45,74.5,355.5,7.5,16.0,421.0,363.19,288.41
2017,4,11,13,0,14.0,274.0,7.6,16.0,286.0,242.95,192.09
2017,4,11,13,15,29.5,317.0,7.65,15.5,342.0,306.09,243.58
2017,4,11,13,30,45.0,360.0,7.7,15.0,398.0,364.92,291.34
2017,4,11,13,45,34.5,329.5,7.8,15.0,358.0,332.55,265.76
2017,4,11,14,0,24.0,299.0,7.9,15.0,318.0,282.93,226.3
2017,4,11,14,15,12.0,230.5,7.85,15.0,240.0,210.74,168.12
2017,4,11,14,30,0.0,162.0,7.8,15.0,162.0,138.2,108.8
2017,4,11,14,45,0.0,118.5,7.8,15.0,118.5,99.74,77.38
2017,4,11,15,0,0.0,75.0,7.8,15.0,75.0,62.39,46.55
2017,4,11,15,15,0.0,81.0,7.7,14.5,81.0,67.37,50.95
2017,4,11,15,30,0.0,87.0,7.6,14.0,87.0,72.35,55.38
2017,4,11,15,45,32.0,151.0,7.5,14.0,168.0,175.92,143.68
2017,4,11,16,0,64.0,215.0,7.4,14.0,249.0,286.1,236.32
2017,4,11,16,15,32.0,174.0,7.2,14.0,191.0,210.21,172.86
2017,4,11,16,30,0.0,133.0,7.0,14.0,133.0,120.73,96.99
2017,4,11,16,45,0.0,114.0,6.85,14.0,114.0,103.31,82.57
2017,4,11,17,0,0.0,95.0,6.7,14.0,95.0,85.64,67.71
2017,4,11,17,15,0.0,76.5,6.55,14.0,76.5,68.22,52.85
2017,4,11,17,30,0.0,58.0,6.4,14.0,58.0,50.4,37.46
2017,4,11,17,45,0.0,42.0,6.25,14.0,42.0,35.08,24.07
2017,4,11,18,0,0.0,26.0,6.1,14.0,26.0,21.46,12.1
2017,4,11,18,15,0.0,14.5,5.9,14.0,14.5,11.94,2.51
2017,4,11,18,30,0.0,3.0,5.7,14.0,3.0,2.56,0.0
2017,4,11,18,45,0.0,1.5,5.55,14.0,1.5,0.0,0.0
2017,4,11,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,4.0,2.6,14.0,4.0,3.41,0.0
2017,4,12,6,0,0.0,8.0,2.7,14.0,8.0,6.57,0.0
2017,4,12,6,15,0.0,21.5,2.8,14.0,21.5,17.73,9.3
2017,4,12,6,30,0.0,35.0,2.9,14.0,35.0,28.93,19.8
2017,4,12,6,45,0.0,51.5,3.05,14.0,51.5,42.24,31.99
2017,4,12,7,0,0.0,68.0,3.2,14.0,68.0,55.24,43.8
2017,4,12,7,15,0.0,85.5,3.3,14.0,85.5,68.85,55.98
2017,4,12,7,30,0.0,103.0,3.4,14.0,103.0,82.33,67.86
2017,4,12,7,45,2.5,127.5,3.5,14.0,129.0,100.57,83.74
2017,4,12,8,0,5.0,152.0,3.6,14.0,155.0,118.51,99.16
2017,4,12,8,15,12.0,175.0,3.7,14.0,182.0,135.27,113.37
2017,4,12,8,30,19.0,198.0,3.8,14.0,209.0,151.82,127.26
2017,4,12,8,45,20.0,214.5,3.9,14.0,227.0,163.9,137.21
2017,4,12,9,0,21.0,231.0,4.0,14.0,245.0,175.83,146.98
2017,4,12,9,15,67.0,277.5,4.1,14.0,323.5,191.8,160.16
2017,4,12,9,30,113.0,324.0,4.2,14.0,402.0,226.41,177.66
2017,4,12,9,45,205.5,335.0,4.35,14.0,486.5,245.51,186.95
2017,4,12,10,0,298.0,346.0,4.5,14.0,571.0,276.94,207.38
2017,4,12,10,15,567.0,242.0,4.6,14.0,691.5,293.9,212.03
2017,4,12,10,30,836.0,138.0,4.7,14.0,812.0,344.66,248.77
2017,4,12,10,45,850.0,135.0,4.8,14.5,836.5,399.08,297.73
2017,4,12,11,0,864.0,132.0,4.9,15.0,861.0,456.88,348.61
2017,4,12,11,15,868.5,133.0,5.0,15.0,876.5,509.53,395.24
2017,4,12,11,30,873.0,134.0,5.1,15.0,892.0,561.36,440.18
2017,4,12,11,45,574.5,281.0,5.2,15.0,781.5,555.99,438.17
2017,4,12,12,0,276.0,428.0,5.3,15.0,671.0,523.79,412.32
2017,4,12,12,15,383.0,386.5,5.4,15.0,723.5,584.57,461.7
2017,4,12,12,30,490.0,345.0,5.5,15.0,776.0,657.02,519.6
2017,4,12,12,45,501.0,337.0,5.6,15.0,773.5,688.9,545.16
2017,4,12,13,0,512.0,329.0,5.7,15.0,771.0,719.63,569.88
2017,4,12,13,15,696.5,226.0,5.85,15.0,814.0,807.7,641.89
2017,4,12,13,30,881.0,123.0,6.0,15.0,857.0,880.22,698.53
2017,4,12,13,45,873.5,122.0,6.15,15.0,832.5,901.53,715.36
2017,4,12,14,0,866.0,121.0,6.3,15.0,808.0,919.36,730.05
2017,4,12,14,15,856.5,119.0,6.4,15.0,776.0,930.82,740.0
2017,4,12,14,30,847.0,117.0,6.5,15.0,744.0,949.82,755.71
2017,4,12,14,45,712.0,161.5,6.6,15.0,670.0,892.43,715.05
2017,4,12,15,0,577.0,206.0,6.7,15.0,596.0,813.46,657.31
2017,4,12,15,15,317.0,230.5,6.75,15.0,442.5,574.51,469.59
2017,4,12,15,30,57.0,255.0,6.8,15.0,289.0,314.16,255.38
2017,4,12,15,45,29.5,209.0,6.9,15.0,227.0,238.9,194.31
2017,4,12,16,0,2.0,163.0,7.0,15.0,165.0,148.32,118.99
2017,4,12,16,15,11.5,160.5,7.0,14.5,166.0,158.02,128.24
2017,4,12,16,30,21.0,158.0,7.0,14.0,167.0,168.66,138.27
2017,4,12,16,45,15.0,137.5,7.05,14.0,144.0,144.26,117.85
2017,4,12,17,0,9.0,117.0,7.1,14.0,121.0,119.75,97.08
2017,4,12,17,15,4.5,96.5,7.05,14.0,98.5,96.45,77.1
2017,4,12,17,30,0.0,76.0,7.0,14.0,76.0,72.83,56.56
2017,4,12,17,45,0.0,55.5,7.0,14.0,55.5,52.38,38.72
2017,4,12,18,0,0.0,35.0,7.0,14.0,35.0,30.64,19.75
2017,4,12,18,15,0.0,20.0,7.05,13.5,20.0,16.51,6.05
2017,4,12,18,30,0.0,5.0,7.1,13.0,5.0,4.27,0.0
2017,4,12,18,45,0.0,2.5,7.15,13.0,2.5,0.0,0.0
2017,4,12,19,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,7.3,13.5,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,5.0,4.0,12.5,5.0,4.27,0.0
2017,4,13,6,0,0.0,10.0,4.2,13.0,10.0,8.22,0.0
2017,4,13,6,15,0.0,23.5,4.45,13.0,23.5,19.39,10.87
2017,4,13,6,30,0.0,37.0,4.7,13.0,37.0,30.59,21.38
2017,4,13,6,45,0.0,53.0,5.0,13.5,53.0,43.42,33.12
2017,4,13,7,0,0.0,69.0,5.3,14.0,69.0,56.05,44.52
2017,4,13,7,15,0.0,86.5,5.45,14.0,86.5,69.65,56.7
2017,4,13,7,30,0.0,104.0,5.6,14.0,104.0,83.13,68.58
2017,4,13,7,45,191.0,134.0,5.8,14.0,222.0,94.62,78.54
2017,4,13,8,0,382.0,164.0,6.0,14.0,340.0,109.73,91.57
2017,4,13,8,15,579.5,133.0,6.1,13.5,433.5,90.8,74.82
2017,4,13,8,30,777.0,102.0,6.2,13.0,527.0,77.51,63.04
2017,4,13,8,45,787.5,109.5,6.3,13.0,572.5,81.22,66.1
2017,4,13,9,0,798.0,117.0,6.4,13.0,618.0,84.67,68.92
2017,4,13,9,15,814.0,120.0,6.45,13.0,660.5,85.04,69.05
2017,4,13,9,30,830.0,123.0,6.5,13.0,703.0,126.73,76.37
2017,4,13,9,45,452.0,235.0,6.6,13.0,553.5,197.95,139.12
2017,4,13,10,0,74.0,347.0,6.7,13.0,404.0,259.87,205.21
2017,4,13,10,15,469.0,241.5,6.7,13.0,619.5,272.08,200.2
2017,4,13,10,30,864.0,136.0,6.7,13.0,835.0,354.6,258.56
2017,4,13,10,45,869.5,138.0,6.75,13.0,858.0,411.14,310.7
2017,4,13,11,0,875.0,140.0,6.8,13.0,881.0,469.74,363.82
2017,4,13,11,15,879.0,140.5,6.8,13.0,896.0,522.5,411.3
2017,4,13,11,30,883.0,141.0,6.8,13.0,911.0,574.35,456.97
2017,4,13,11,45,883.0,142.5,6.8,13.0,917.5,623.57,499.49
2017,4,13,12,0,883.0,144.0,6.8,13.0,924.0,671.14,539.74
2017,4,13,12,15,882.5,144.0,6.85,13.0,922.5,715.38,576.73
2017,4,13,12,30,882.0,144.0,6.9,13.0,921.0,757.49,611.45
2017,4,13,12,45,886.5,139.5,6.95,13.0,913.5,797.25,644.0
2017,4,13,13,0,891.0,135.0,7.0,13.0,906.0,834.63,672.76
2017,4,13,13,15,887.0,134.0,7.05,13.0,889.0,865.61,696.65
2017,4,13,13,30,883.0,133.0,7.1,13.0,872.0,893.47,718.28
2017,4,13,13,45,876.0,131.5,7.15,13.0,847.0,914.98,735.27
2017,4,13,14,0,869.0,130.0,7.2,13.0,822.0,943.86,757.94
2017,4,13,14,15,859.5,128.5,7.25,12.5,790.0,956.56,770.11
2017,4,13,14,30,850.0,127.0,7.3,12.0,758.0,965.53,779.78
2017,4,13,14,45,840.5,123.0,7.35,12.0,720.5,968.01,783.35
2017,4,13,15,0,831.0,119.0,7.4,12.0,683.0,966.73,784.31
2017,4,13,15,15,814.0,116.0,7.35,12.0,639.5,955.6,777.58
2017,4,13,15,30,797.0,113.0,7.3,12.0,596.0,940.86,768.29
2017,4,13,15,45,773.0,110.0,7.3,12.0,547.0,915.82,751.45
2017,4,13,16,0,749.0,107.0,7.3,12.0,498.0,894.56,737.5
2017,4,13,16,15,718.5,102.5,7.15,12.0,447.0,855.97,709.43
2017,4,13,16,30,688.0,98.0,7.0,12.0,396.0,815.0,679.19
2017,4,13,16,45,641.0,93.0,6.9,12.0,342.0,755.9,634.2
2017,4,13,17,0,594.0,88.0,6.8,12.0,288.0,695.62,587.14
2017,4,13,17,15,532.5,80.0,6.55,11.5,235.5,618.09,525.09
2017,4,13,17,30,471.0,72.0,6.3,11.0,183.0,540.95,460.94
2017,4,13,17,45,377.5,60.5,6.05,11.0,135.0,433.15,367.78
2017,4,13,18,0,284.0,49.0,5.8,11.0,87.0,335.84,279.54
2017,4,13,18,15,160.5,31.5,5.6,11.0,51.0,212.34,153.04
2017,4,13,18,30,37.0,14.0,5.4,11.0,15.0,38.63,0.0
2017,4,13,18,45,18.5,7.0,5.2,11.0,7.5,0.0,0.0
2017,4,13,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,4,14,5,45,63.5,13.0,5.65,10.5,17.0,11.1,0.0
2017,4,14,6,0,127.0,26.0,5.8,11.0,34.0,20.12,5.56
2017,4,14,6,15,245.5,41.5,5.95,11.0,76.0,31.91,21.87
2017,4,14,6,30,364.0,57.0,6.1,11.0,118.0,43.56,33.11
2017,4,14,6,45,428.5,69.5,6.3,11.0,167.0,52.55,41.67
