Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,14,7,0,493.0,82.0,6.5,11.0,216.0,63.76,52.01
2017,4,14,7,15,548.5,90.5,6.45,11.0,269.0,68.77,56.57
2017,4,14,7,30,604.0,99.0,6.4,11.0,322.0,73.66,60.88
2017,4,14,7,45,633.5,108.0,6.4,11.5,373.0,78.46,64.89
2017,4,14,8,0,663.0,117.0,6.4,12.0,424.0,83.01,68.59
2017,4,14,8,15,692.5,122.0,6.3,12.0,474.5,84.52,69.69
2017,4,14,8,30,722.0,127.0,6.2,12.0,525.0,85.97,70.74
2017,4,14,8,45,745.0,131.0,6.15,12.5,572.5,86.6,70.93
2017,4,14,9,0,768.0,135.0,6.1,13.0,620.0,87.19,71.09
2017,4,14,9,15,784.5,138.0,6.0,13.0,662.0,96.14,78.7
2017,4,14,9,30,801.0,141.0,5.9,13.0,704.0,139.79,86.78
2017,4,14,9,45,824.5,138.0,5.8,13.0,743.5,191.53,117.47
2017,4,14,10,0,848.0,135.0,5.7,13.0,783.0,246.02,160.26
2017,4,14,10,15,857.0,137.0,5.6,13.0,813.0,302.86,210.35
2017,4,14,10,30,866.0,139.0,5.5,13.0,843.0,360.34,262.64
2017,4,14,10,45,869.5,141.5,5.4,13.5,865.0,416.63,313.55
2017,4,14,11,0,873.0,144.0,5.3,14.0,887.0,472.52,363.08
2017,4,14,11,15,877.0,145.0,5.2,14.0,902.0,527.46,411.24
2017,4,14,11,30,881.0,146.0,5.1,14.0,917.0,579.59,455.95
2017,4,14,11,45,878.5,149.0,5.0,14.0,922.5,628.39,496.86
2017,4,14,12,0,876.0,152.0,4.9,14.0,928.0,679.44,538.2
2017,4,14,12,15,876.0,152.0,4.9,14.0,927.0,725.15,575.02
2017,4,14,12,30,876.0,152.0,4.9,14.0,926.0,768.73,609.55
2017,4,14,12,45,871.0,152.5,4.95,14.0,915.5,806.69,639.55
2017,4,14,13,0,866.0,153.0,5.0,14.0,905.0,841.77,666.32
2017,4,14,13,15,861.0,152.0,5.15,14.0,887.5,872.39,689.86
2017,4,14,13,30,856.0,151.0,5.3,14.0,870.0,899.79,711.18
2017,4,14,13,45,844.5,152.0,5.45,14.0,844.0,920.1,727.5
2017,4,14,14,0,833.0,153.0,5.6,14.0,818.0,936.74,741.35
2017,4,14,14,15,822.5,150.5,5.7,14.0,785.5,947.06,750.5
2017,4,14,14,30,812.0,148.0,5.8,14.0,753.0,953.63,757.13
2017,4,14,14,45,801.0,143.5,5.9,14.0,715.5,953.92,759.38
2017,4,14,15,0,790.0,139.0,6.0,14.0,678.0,950.48,759.1
2017,4,14,15,15,771.5,135.5,6.1,14.0,633.5,944.65,757.22
2017,4,14,15,30,753.0,132.0,6.2,14.0,589.0,928.34,747.7
2017,4,14,15,45,735.0,125.5,6.35,14.0,542.0,905.59,733.66
2017,4,14,16,0,717.0,119.0,6.5,14.0,495.0,879.69,717.13
2017,4,14,16,15,685.0,113.5,6.55,13.5,443.5,838.61,689.62
2017,4,14,16,30,653.0,108.0,6.6,13.0,392.0,795.19,659.71
2017,4,14,16,45,609.0,101.0,6.65,13.0,339.0,736.71,615.87
2017,4,14,17,0,565.0,94.0,6.7,13.0,286.0,677.0,569.81
2017,4,14,17,15,503.0,85.0,6.6,12.5,234.0,598.16,507.17
2017,4,14,17,30,441.0,76.0,6.5,12.0,182.0,516.75,439.89
2017,4,14,17,45,348.5,63.5,6.4,12.0,134.0,413.79,351.09
2017,4,14,18,0,256.0,51.0,6.3,12.0,86.0,316.56,263.09
2017,4,14,18,15,128.0,33.0,6.2,11.5,50.5,172.65,126.49
2017,4,14,18,30,0.0,15.0,6.1,11.0,15.0,12.8,0.0
2017,4,14,18,45,0.0,7.5,6.0,11.0,7.5,0.0,0.0
2017,4,14,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,15,5,45,26.5,13.0,2.5,10.5,15.0,11.1,0.0
2017,4,15,6,0,53.0,26.0,2.5,11.0,30.0,20.71,7.6
2017,4,15,6,15,122.5,45.5,2.6,11.0,64.0,34.9,24.63
2017,4,15,6,30,192.0,65.0,2.7,11.0,98.0,49.21,38.23
2017,4,15,6,45,237.5,84.0,2.8,11.5,139.5,62.76,50.77
2017,4,15,7,0,283.0,103.0,2.9,12.0,181.0,75.95,62.71
2017,4,15,7,15,335.0,113.5,2.9,12.0,224.5,80.7,66.99
2017,4,15,7,30,387.0,124.0,2.9,12.0,268.0,86.91,72.4
2017,4,15,7,45,511.5,115.0,2.95,12.5,335.5,81.1,66.91
2017,4,15,8,0,636.0,106.0,3.0,13.0,403.0,74.63,60.85
2017,4,15,8,15,591.0,135.0,2.85,13.0,435.5,91.84,75.78
2017,4,15,8,30,546.0,164.0,2.7,13.0,468.0,107.76,89.39
2017,4,15,8,45,604.0,160.5,2.55,13.5,522.5,103.19,84.95
2017,4,15,9,0,662.0,157.0,2.4,14.0,577.0,98.71,80.67
2017,4,15,9,15,749.5,140.5,2.25,14.0,646.5,87.56,70.82
2017,4,15,9,30,837.0,124.0,2.1,14.0,716.0,134.19,79.32
2017,4,15,9,45,743.0,172.0,1.95,14.5,717.0,197.85,124.38
2017,4,15,10,0,649.0,220.0,1.8,15.0,718.0,260.04,177.11
2017,4,15,10,15,775.5,169.5,1.75,15.0,786.5,308.12,213.49
2017,4,15,10,30,902.0,119.0,1.7,15.0,855.0,365.98,260.46
2017,4,15,10,45,905.0,121.5,1.65,15.0,877.0,422.4,310.27
2017,4,15,11,0,908.0,124.0,1.6,15.0,899.0,478.22,358.45
2017,4,15,11,15,728.0,225.0,1.55,15.0,853.0,516.73,392.78
2017,4,15,11,30,548.0,326.0,1.5,15.0,807.0,544.68,415.99
2017,4,15,11,45,529.5,335.5,1.5,15.5,803.5,578.51,441.91
2017,4,15,12,0,511.0,345.0,1.5,16.0,800.0,609.99,465.2
2017,4,15,12,15,519.0,342.0,1.5,16.0,803.5,646.88,492.95
2017,4,15,12,30,527.0,339.0,1.5,16.0,807.0,683.02,519.67
2017,4,15,12,45,510.0,338.5,1.55,16.0,787.5,701.43,533.72
2017,4,15,13,0,493.0,338.0,1.6,16.0,768.0,716.84,545.63
2017,4,15,13,15,522.5,320.0,1.7,16.0,767.5,751.99,572.66
2017,4,15,13,30,552.0,302.0,1.8,16.0,767.0,786.17,598.8
2017,4,15,13,45,543.5,292.5,1.9,16.0,739.5,793.52,605.62
2017,4,15,14,0,535.0,283.0,2.0,16.0,712.0,797.81,610.58
2017,4,15,14,15,529.0,270.5,2.1,16.0,681.0,798.36,613.13
2017,4,15,14,30,523.0,258.0,2.2,16.0,650.0,795.91,613.66
2017,4,15,14,45,540.5,236.5,2.35,16.0,623.5,803.56,622.42
2017,4,15,15,0,558.0,215.0,2.5,16.0,597.0,808.28,629.15
2017,4,15,15,15,523.0,211.5,2.65,15.5,551.5,778.85,611.33
2017,4,15,15,30,488.0,208.0,2.8,15.0,506.0,746.78,591.44
2017,4,15,15,45,463.5,196.0,2.95,15.0,461.0,713.02,569.24
2017,4,15,16,0,439.0,184.0,3.1,15.0,416.0,677.12,544.98
2017,4,15,16,15,478.0,155.0,3.25,14.5,384.0,680.18,552.47
2017,4,15,16,30,517.0,126.0,3.4,14.0,352.0,678.68,554.91
2017,4,15,16,45,477.5,118.5,3.6,14.0,306.0,627.46,517.63
2017,4,15,17,0,438.0,111.0,3.8,14.0,260.0,575.93,479.09
2017,4,15,17,15,400.0,96.0,3.75,13.5,214.0,515.8,432.34
2017,4,15,17,30,362.0,81.0,3.7,13.0,168.0,456.02,383.7
2017,4,15,17,45,295.5,65.0,3.7,13.0,125.0,371.95,311.74
2017,4,15,18,0,229.0,49.0,3.7,13.0,82.0,291.39,239.95
2017,4,15,18,15,114.5,32.5,3.6,13.0,49.0,159.73,117.75
2017,4,15,18,30,0.0,16.0,3.5,13.0,16.0,13.66,0.0
2017,4,15,18,45,0.0,8.0,3.45,13.0,8.0,6.83,0.0
2017,4,15,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,6.0,2.75,12.5,6.0,5.12,0.0
2017,4,16,6,0,0.0,12.0,2.9,13.0,12.0,9.87,1.19
2017,4,16,6,15,0.0,24.5,3.15,13.0,24.5,20.21,11.86
2017,4,16,6,30,0.0,37.0,3.4,13.0,37.0,30.58,21.51
2017,4,16,6,45,0.0,52.0,3.65,13.5,52.0,42.88,32.73
2017,4,16,7,0,0.0,67.0,3.9,14.0,67.0,54.8,43.45
2017,4,16,7,15,0.0,82.0,4.1,14.0,82.0,66.63,54.0
2017,4,16,7,30,0.0,97.0,4.3,14.0,97.0,78.37,64.31
2017,4,16,7,45,0.0,105.0,4.55,14.0,105.0,84.96,69.94
2017,4,16,8,0,0.0,113.0,4.8,14.0,113.0,91.47,75.44
2017,4,16,8,15,0.0,111.0,4.95,14.0,111.0,90.53,74.36
2017,4,16,8,30,0.0,109.0,5.1,14.0,109.0,89.41,73.13
2017,4,16,8,45,10.0,171.0,5.3,14.0,177.5,135.05,112.51
2017,4,16,9,0,20.0,233.0,5.5,14.0,246.0,177.6,148.68
2017,4,16,9,15,48.0,276.5,5.6,14.0,310.0,191.32,159.95
2017,4,16,9,30,76.0,320.0,5.7,14.0,374.0,225.12,177.51
2017,4,16,9,45,42.0,269.0,5.8,14.0,299.0,201.25,158.51
2017,4,16,10,0,8.0,218.0,5.9,14.0,224.0,175.1,138.6
2017,4,16,10,15,4.0,159.5,5.95,13.5,162.5,131.3,103.1
2017,4,16,10,30,0.0,101.0,6.0,13.0,101.0,84.07,64.42
2017,4,16,10,45,3.0,147.5,6.1,13.0,150.5,122.68,96.12
2017,4,16,11,0,6.0,194.0,6.2,13.0,200.0,161.44,127.71
2017,4,16,11,15,3.0,152.5,6.25,13.0,155.5,127.62,100.01
2017,4,16,11,30,0.0,111.0,6.3,13.0,111.0,92.51,71.14
2017,4,16,11,45,4.0,159.0,6.35,13.0,162.5,134.43,105.6
2017,4,16,12,0,8.0,207.0,6.4,13.0,214.0,177.0,140.32
2017,4,16,12,15,10.5,237.0,6.45,13.0,246.5,204.59,162.72
2017,4,16,12,30,13.0,267.0,6.5,13.0,279.0,232.91,185.66
2017,4,16,12,45,11.0,247.0,6.55,13.0,257.5,216.16,172.2
2017,4,16,13,0,9.0,227.0,6.6,13.0,236.0,198.83,158.28
2017,4,16,13,15,11.0,245.5,6.6,13.0,255.5,217.69,173.77
2017,4,16,13,30,13.0,264.0,6.6,13.0,275.0,237.15,189.72
2017,4,16,13,45,17.0,279.5,6.6,13.0,293.5,256.41,205.61
2017,4,16,14,0,21.0,295.0,6.6,13.0,312.0,276.53,222.23
2017,4,16,14,15,32.5,306.5,6.5,13.0,331.5,318.52,256.7
2017,4,16,14,30,44.0,318.0,6.4,13.0,351.0,346.76,280.09
2017,4,16,14,45,38.0,295.5,6.35,13.0,323.0,322.78,261.22
2017,4,16,15,0,32.0,273.0,6.3,13.0,295.0,297.9,241.6
2017,4,16,15,15,34.5,259.0,6.2,13.0,281.0,290.12,236.07
2017,4,16,15,30,37.0,245.0,6.1,13.0,267.0,282.14,230.37
2017,4,16,15,45,56.5,235.0,6.0,13.0,266.5,295.56,242.88
2017,4,16,16,0,76.0,225.0,5.9,13.0,266.0,309.15,255.56
2017,4,16,16,15,50.0,194.0,5.8,13.0,220.0,251.54,207.97
2017,4,16,16,30,24.0,163.0,5.7,13.0,174.0,176.32,144.99
2017,4,16,16,45,17.5,143.0,5.6,13.0,150.5,152.01,124.75
2017,4,16,17,0,11.0,123.0,5.5,13.0,127.0,127.66,104.14
2017,4,16,17,15,5.5,102.0,5.4,13.0,104.0,102.9,82.91
2017,4,16,17,30,0.0,81.0,5.3,13.0,81.0,77.86,61.14
2017,4,16,17,45,0.0,60.0,5.25,13.0,60.0,56.95,42.89
2017,4,16,18,0,0.0,39.0,5.2,13.0,39.0,34.81,23.52
2017,4,16,18,15,0.0,23.0,5.15,13.0,23.0,19.0,9.0
2017,4,16,18,30,0.0,7.0,5.1,13.0,7.0,5.75,0.0
2017,4,16,18,45,0.0,3.5,5.05,13.0,3.5,2.99,0.0
2017,4,16,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,5.0,1.2,13.0,5.0,4.27,0.0
2017,4,17,6,0,0.0,10.0,1.2,13.0,10.0,8.22,0.41
2017,4,17,6,15,0.0,21.0,1.2,13.0,21.0,17.3,9.43
2017,4,17,6,30,0.0,32.0,1.2,13.0,32.0,26.41,17.89
2017,4,17,6,45,0.0,45.0,1.2,13.5,45.0,37.21,27.75
2017,4,17,7,0,0.0,58.0,1.2,14.0,58.0,48.04,37.47
2017,4,17,7,15,0.0,72.0,1.1,14.0,72.0,59.27,47.48
2017,4,17,7,30,0.0,86.0,1.0,14.0,86.0,70.36,57.19
2017,4,17,7,45,0.0,98.0,0.95,14.0,98.0,79.88,65.37
2017,4,17,8,0,0.0,110.0,0.9,14.0,110.0,89.32,73.39
2017,4,17,8,15,19.5,167.0,0.95,14.0,178.0,130.65,108.85
2017,4,17,8,30,39.0,224.0,1.0,14.0,246.0,159.4,132.89
2017,4,17,8,45,27.5,225.0,1.1,14.0,241.5,160.93,133.73
2017,4,17,9,0,16.0,226.0,1.2,14.0,237.0,173.12,143.67
2017,4,17,9,15,59.5,278.5,1.4,14.0,321.0,192.8,159.86
2017,4,17,9,30,103.0,331.0,1.6,14.0,405.0,233.74,181.68
2017,4,17,9,45,99.0,347.5,1.85,14.5,421.5,255.19,197.05
2017,4,17,10,0,95.0,364.0,2.1,15.0,438.0,276.42,213.34
2017,4,17,10,15,79.0,369.0,2.25,15.0,432.5,287.44,222.83
2017,4,17,10,30,63.0,374.0,2.4,15.0,427.0,296.32,230.64
2017,4,17,10,45,66.0,387.0,2.55,15.0,443.0,315.59,245.91
2017,4,17,11,0,69.0,400.0,2.7,15.0,459.0,335.51,261.65
2017,4,17,11,15,51.0,381.0,2.75,15.0,425.5,322.99,252.39
2017,4,17,11,30,33.0,362.0,2.8,15.0,392.0,307.2,240.44
2017,4,17,11,45,23.0,313.5,2.85,15.0,334.5,269.84,211.57
2017,4,17,12,0,13.0,265.0,2.9,15.0,277.0,227.72,178.63
2017,4,17,12,15,34.0,334.5,2.9,15.0,365.0,304.37,239.13
2017,4,17,12,30,55.0,404.0,2.9,15.0,453.0,384.32,300.85
2017,4,17,12,45,53.0,397.0,2.9,15.0,444.0,384.75,301.08
2017,4,17,13,0,51.0,390.0,2.9,15.0,435.0,384.54,301.19
2017,4,17,13,15,35.0,346.0,2.85,15.0,376.5,337.88,265.31
2017,4,17,13,30,19.0,302.0,2.8,15.0,318.0,276.17,217.37
2017,4,17,13,45,16.0,281.5,2.75,15.0,295.5,257.35,202.96
2017,4,17,14,0,13.0,261.0,2.7,15.0,273.0,237.94,187.89
2017,4,17,14,15,7.0,212.0,2.6,15.0,218.5,189.16,149.19
2017,4,17,14,30,1.0,163.0,2.5,15.0,164.0,139.99,109.68
2017,4,17,14,45,0.5,152.0,2.45,15.0,152.5,130.06,101.89
2017,4,17,15,0,0.0,141.0,2.4,15.0,141.0,120.04,93.93
2017,4,17,15,15,0.0,113.0,2.3,15.0,113.0,95.1,73.67
2017,4,17,15,30,0.0,85.0,2.2,15.0,85.0,70.69,53.66
2017,4,17,15,45,0.0,50.0,2.1,15.0,50.0,41.45,29.36
2017,4,17,16,0,0.0,15.0,2.0,15.0,15.0,12.39,4.88
2017,4,17,16,15,0.0,68.5,1.9,14.5,68.5,56.81,42.69
2017,4,17,16,30,0.0,122.0,1.8,14.0,122.0,108.02,86.06
2017,4,17,16,45,0.0,106.0,1.75,14.0,106.0,93.6,74.11
2017,4,17,17,0,0.0,90.0,1.7,14.0,90.0,79.04,61.99
2017,4,17,17,15,0.0,74.0,1.55,14.0,74.0,64.31,49.52
2017,4,17,17,30,0.0,58.0,1.4,14.0,58.0,49.35,36.67
2017,4,17,17,45,0.0,43.0,1.3,14.0,43.0,35.57,24.68
2017,4,17,18,0,0.0,28.0,1.2,14.0,28.0,23.11,13.74
2017,4,17,18,15,0.0,17.0,1.15,14.0,17.0,14.0,5.28
2017,4,17,18,30,0.0,6.0,1.1,14.0,6.0,4.92,0.0
2017,4,17,18,45,0.0,3.0,1.05,14.0,3.0,2.56,0.0
2017,4,17,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,18,5,45,21.0,14.5,1.55,13.0,16.5,12.38,0.0
2017,4,18,6,0,42.0,29.0,1.6,13.0,33.0,23.08,12.07
2017,4,18,6,15,91.0,49.5,1.6,13.0,64.5,38.42,27.83
2017,4,18,6,30,140.0,70.0,1.6,13.0,96.0,52.45,40.96
2017,4,18,6,45,172.5,90.5,1.65,13.0,133.0,66.7,54.06
2017,4,18,7,0,205.0,111.0,1.7,13.0,170.0,80.51,66.53
2017,4,18,7,15,234.0,129.0,1.75,13.0,209.5,92.29,76.95
2017,4,18,7,30,263.0,147.0,1.8,13.0,249.0,103.68,86.81
2017,4,18,7,45,131.5,144.0,1.9,13.5,195.0,105.39,87.88
2017,4,18,8,0,0.0,141.0,2.0,14.0,141.0,111.56,92.8
2017,4,18,8,15,0.0,133.0,2.0,14.0,133.0,106.73,88.29
2017,4,18,8,30,0.0,125.0,2.0,14.0,125.0,101.43,83.42
2017,4,18,8,45,5.0,169.0,2.0,14.0,172.5,133.7,110.94
2017,4,18,9,0,10.0,213.0,2.0,14.0,220.0,164.58,136.83
2017,4,18,9,15,15.0,236.5,1.9,14.0,247.0,181.27,150.44
2017,4,18,9,30,20.0,260.0,1.8,14.0,274.0,200.78,158.43
2017,4,18,9,45,193.0,298.5,1.7,14.5,447.5,230.38,173.38
2017,4,18,10,0,366.0,337.0,1.6,15.0,621.0,293.51,214.94
2017,4,18,10,15,596.0,244.0,1.5,15.0,727.0,312.86,223.68
2017,4,18,10,30,826.0,151.0,1.4,15.0,833.0,367.72,264.26
2017,4,18,10,45,567.5,278.0,1.35,15.0,753.0,409.21,306.11
2017,4,18,11,0,309.0,405.0,1.3,15.0,673.0,429.64,327.21
2017,4,18,11,15,291.0,417.5,1.3,15.0,673.0,456.05,348.57
2017,4,18,11,30,273.0,430.0,1.3,15.0,673.0,480.85,368.06
2017,4,18,11,45,567.0,290.5,1.3,15.0,798.0,571.13,437.7
2017,4,18,12,0,861.0,151.0,1.3,15.0,923.0,678.89,519.62
2017,4,18,12,15,861.0,151.0,1.4,15.0,922.0,723.57,553.41
2017,4,18,12,30,861.0,151.0,1.5,15.0,921.0,766.17,585.78
2017,4,18,12,45,851.0,155.0,1.65,15.5,910.0,802.49,612.52
2017,4,18,13,0,841.0,159.0,1.8,16.0,899.0,835.74,636.08
2017,4,18,13,15,836.5,158.0,2.0,16.0,882.0,865.72,658.71
2017,4,18,13,30,832.0,157.0,2.2,16.0,865.0,892.59,679.3
2017,4,18,13,45,828.5,153.5,2.45,16.0,841.0,914.66,697.18
2017,4,18,14,0,825.0,150.0,2.7,16.0,817.0,933.36,712.86
2017,4,18,14,15,815.5,147.5,2.9,15.5,785.5,944.03,724.1
2017,4,18,14,30,806.0,145.0,3.1,15.0,754.0,951.05,733.04
2017,4,18,14,45,797.0,140.5,3.3,15.0,717.5,952.81,737.11
2017,4,18,15,0,788.0,136.0,3.5,15.0,681.0,950.94,738.79
2017,4,18,15,15,771.5,132.5,3.6,15.0,638.0,939.21,732.98
2017,4,18,15,30,755.0,129.0,3.7,15.0,595.0,931.52,730.2
2017,4,18,15,45,736.0,123.5,3.8,15.0,548.0,908.63,716.59
2017,4,18,16,0,717.0,118.0,3.9,15.0,501.0,882.67,700.76
2017,4,18,16,15,687.5,113.0,3.95,15.0,451.0,844.3,675.38
2017,4,18,16,30,658.0,108.0,4.0,15.0,401.0,803.56,647.86
2017,4,18,16,45,621.5,100.5,4.05,15.0,349.0,751.14,610.83
2017,4,18,17,0,585.0,93.0,4.1,15.0,297.0,697.3,571.6
2017,4,18,17,15,527.5,84.5,4.0,14.5,245.5,622.39,514.96
2017,4,18,17,30,470.0,76.0,3.9,14.0,194.0,547.81,456.14
2017,4,18,17,45,389.0,64.0,3.8,14.0,146.0,448.64,373.88
2017,4,18,18,0,308.0,52.0,3.7,14.0,98.0,359.02,295.8
2017,4,18,18,15,190.5,35.0,3.55,13.5,60.0,239.0,184.56
2017,4,18,18,30,73.0,18.0,3.4,13.0,22.0,91.05,0.0
2017,4,18,18,45,36.5,9.0,3.25,13.0,11.0,32.82,0.0
2017,4,18,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,5,45,92.0,16.5,2.05,12.5,24.5,14.08,0.0
2017,4,19,6,0,184.0,33.0,2.2,13.0,49.0,25.47,14.49
2017,4,19,6,15,288.5,47.0,2.3,13.0,92.5,36.04,25.83
2017,4,19,6,30,393.0,61.0,2.4,13.0,136.0,46.46,35.7
2017,4,19,6,45,459.0,72.0,2.55,13.5,186.0,56.5,44.92
2017,4,19,7,0,525.0,83.0,2.7,14.0,236.0,63.85,51.53
2017,4,19,7,15,574.5,91.0,2.55,14.0,289.0,68.46,55.6
2017,4,19,7,30,624.0,99.0,2.4,14.0,342.0,72.93,59.43
2017,4,19,7,45,526.0,132.0,2.25,14.0,356.5,91.89,75.93
2017,4,19,8,0,428.0,165.0,2.1,14.0,371.0,109.89,91.36
2017,4,19,8,15,450.5,180.0,2.0,14.0,418.0,117.37,97.49
2017,4,19,8,30,473.0,195.0,1.9,14.0,465.0,124.43,103.23
2017,4,19,8,45,476.5,211.5,1.85,14.5,502.5,131.63,108.85
2017,4,19,9,0,480.0,228.0,1.8,15.0,540.0,138.33,114.01
2017,4,19,9,15,413.0,268.5,1.85,15.0,549.5,161.02,132.88
2017,4,19,9,30,346.0,309.0,1.9,15.0,559.0,219.46,161.07
2017,4,19,9,45,584.0,229.5,2.0,15.0,675.0,222.55,149.89
2017,4,19,10,0,822.0,150.0,2.1,15.0,791.0,265.69,175.15
2017,4,19,10,15,830.5,152.0,2.1,15.0,820.0,320.85,223.08
2017,4,19,10,30,839.0,154.0,2.1,15.0,849.0,376.62,272.35
2017,4,19,10,45,838.5,159.5,2.15,15.5,869.5,431.92,320.51
2017,4,19,11,0,838.0,165.0,2.2,16.0,890.0,486.52,366.89
2017,4,19,11,15,841.5,165.5,2.25,16.0,904.0,538.45,410.65
2017,4,19,11,30,845.0,166.0,2.3,16.0,918.0,589.58,452.64
2017,4,19,11,45,847.0,166.0,2.35,16.0,924.0,638.41,491.87
2017,4,19,12,0,849.0,166.0,2.4,16.0,930.0,685.83,529.11
2017,4,19,12,15,848.0,166.0,2.45,16.0,928.0,729.57,562.89
2017,4,19,12,30,847.0,166.0,2.5,16.0,926.0,771.19,594.52
2017,4,19,12,45,850.0,161.0,2.6,16.0,917.5,809.1,623.51
2017,4,19,13,0,853.0,156.0,2.7,16.0,909.0,844.51,649.53
2017,4,19,13,15,847.5,155.0,2.75,16.0,890.5,873.92,670.54
2017,4,19,13,30,842.0,154.0,2.8,16.0,872.0,900.11,689.41
2017,4,19,13,45,833.0,153.0,2.85,16.0,846.5,919.86,703.94
2017,4,19,14,0,824.0,152.0,2.9,16.0,821.0,936.06,716.22
2017,4,19,14,15,813.0,150.0,2.95,16.0,788.5,945.77,724.21
2017,4,19,14,30,802.0,148.0,3.0,16.0,756.0,951.79,729.9
2017,4,19,14,45,789.0,144.0,3.05,16.0,717.5,950.11,730.48
2017,4,19,15,0,776.0,140.0,3.1,16.0,679.0,944.75,728.74
2017,4,19,15,15,757.5,136.5,3.15,16.0,635.0,938.4,726.48
2017,4,19,15,30,739.0,133.0,3.2,16.0,591.0,921.65,717.06
2017,4,19,15,45,724.0,125.5,3.25,16.0,544.5,900.27,704.47
2017,4,19,16,0,709.0,118.0,3.3,16.0,498.0,875.77,689.63
2017,4,19,16,15,678.0,112.5,3.3,15.5,447.5,835.32,664.03
2017,4,19,16,30,647.0,107.0,3.3,15.0,397.0,792.6,636.29
2017,4,19,16,45,613.0,98.5,3.3,15.0,345.5,741.43,600.31
2017,4,19,17,0,579.0,90.0,3.3,15.0,294.0,688.86,562.23
2017,4,19,17,15,523.0,82.0,3.15,15.0,243.0,616.12,506.56
2017,4,19,17,30,467.0,74.0,3.0,15.0,192.0,543.75,449.13
2017,4,19,17,45,390.5,62.0,2.9,15.0,145.0,446.84,369.71
2017,4,19,18,0,314.0,50.0,2.8,15.0,98.0,360.34,295.35
2017,4,19,18,15,201.0,34.5,2.7,14.5,60.5,245.4,190.24
2017,4,19,18,30,88.0,19.0,2.6,14.0,23.0,117.35,0.0
2017,4,19,18,45,44.0,9.5,2.55,14.0,11.5,38.45,0.0
2017,4,19,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,20,5,45,108.5,17.0,2.85,13.0,27.0,13.25,0.0
2017,4,20,6,0,217.0,34.0,2.9,13.0,54.0,26.3,15.6
2017,4,20,6,15,325.0,46.5,3.1,13.0,98.5,35.79,25.68
2017,4,20,6,30,433.0,59.0,3.3,13.0,143.0,47.23,36.42
2017,4,20,6,45,509.0,66.5,3.5,13.5,195.0,52.12,41.04
2017,4,20,7,0,585.0,74.0,3.7,14.0,247.0,57.01,45.44
2017,4,20,7,15,632.5,80.0,3.75,14.0,300.5,60.44,48.47
2017,4,20,7,30,680.0,86.0,3.8,14.0,354.0,63.81,51.35
2017,4,20,7,45,716.5,90.0,3.9,14.5,407.5,65.56,52.64
2017,4,20,8,0,753.0,94.0,4.0,15.0,461.0,73.6,59.4
2017,4,20,8,15,778.0,98.0,4.0,15.0,511.5,75.28,60.66
2017,4,20,8,30,803.0,102.0,4.0,15.0,562.0,76.89,61.86
2017,4,20,8,45,822.5,104.5,4.0,15.0,609.5,77.32,62.03
2017,4,20,9,0,842.0,107.0,4.0,15.0,657.0,77.71,62.19
2017,4,20,9,15,855.5,109.5,3.95,15.0,699.0,88.45,59.65
2017,4,20,9,30,869.0,112.0,3.9,15.0,741.0,154.12,89.67
2017,4,20,9,45,874.0,117.0,3.9,15.5,775.5,211.28,128.66
2017,4,20,10,0,879.0,122.0,3.9,16.0,810.0,268.91,175.83
2017,4,20,10,15,887.0,123.5,3.85,16.0,839.5,325.4,225.61
2017,4,20,10,30,895.0,125.0,3.8,16.0,869.0,382.21,276.6
2017,4,20,10,45,901.0,125.5,3.75,16.0,891.5,437.72,326.24
2017,4,20,11,0,907.0,126.0,3.7,16.0,914.0,492.89,374.6
2017,4,20,11,15,910.5,127.0,3.6,16.0,928.5,546.65,420.52
2017,4,20,11,30,914.0,128.0,3.5,16.0,943.0,599.42,464.32
2017,4,20,11,45,915.0,128.0,3.45,16.0,949.0,648.77,504.46
2017,4,20,12,0,916.0,128.0,3.4,16.0,955.0,696.44,542.26
2017,4,20,12,15,915.5,128.0,3.45,16.0,953.0,741.2,577.43
2017,4,20,12,30,915.0,128.0,3.5,16.0,951.0,783.76,610.32
2017,4,20,12,45,916.0,125.5,3.55,16.0,942.0,822.91,639.11
2017,4,20,13,0,917.0,123.0,3.6,16.0,933.0,859.45,665.37
2017,4,20,13,15,912.5,122.0,3.7,16.0,915.0,889.97,687.64
2017,4,20,13,30,908.0,121.0,3.8,16.0,897.0,917.26,707.76
2017,4,20,13,45,902.0,119.0,3.95,16.0,871.5,938.9,724.34
2017,4,20,14,0,896.0,117.0,4.1,16.0,846.0,957.01,738.63
2017,4,20,14,15,886.5,115.5,4.15,16.0,813.5,968.77,748.09
2017,4,20,14,30,877.0,114.0,4.2,16.0,781.0,976.86,755.21
2017,4,20,14,45,866.0,111.0,4.3,16.0,742.5,978.2,758.06
2017,4,20,15,0,855.0,108.0,4.4,16.0,704.0,987.6,767.2
2017,4,20,15,15,839.0,105.5,4.45,16.0,659.5,977.41,762.24
2017,4,20,15,30,823.0,103.0,4.5,16.0,615.0,963.64,754.99
2017,4,20,15,45,803.5,99.5,4.55,16.0,567.0,941.77,742.02
2017,4,20,16,0,784.0,96.0,4.6,16.0,519.0,916.67,726.72
2017,4,20,16,15,756.0,92.0,4.75,15.5,467.5,879.68,704.62
2017,4,20,16,30,728.0,88.0,4.9,15.0,416.0,846.33,684.62
2017,4,20,16,45,688.5,83.5,5.05,15.0,362.5,793.76,648.01
2017,4,20,17,0,649.0,79.0,5.2,15.0,309.0,739.91,609.19
2017,4,20,17,15,595.5,72.5,5.25,14.5,256.5,669.93,556.72
2017,4,20,17,30,542.0,66.0,5.3,14.0,204.0,600.26,502.0
2017,4,20,17,45,455.0,57.0,5.35,14.0,154.5,500.13,418.8
2017,4,20,18,0,368.0,48.0,5.4,14.0,105.0,403.55,334.99
2017,4,20,18,15,244.0,34.0,5.35,13.5,66.0,276.83,219.14
2017,4,20,18,30,120.0,20.0,5.3,13.0,27.0,143.63,7.39
2017,4,20,18,45,60.0,10.0,5.3,13.0,13.5,49.97,0.0
2017,4,20,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,21,5,45,105.0,17.0,2.4,12.5,27.5,13.23,0.0
2017,4,21,6,0,210.0,34.0,2.4,13.0,55.0,26.26,15.93
2017,4,21,6,15,313.0,47.5,2.4,13.0,99.5,36.46,26.35
2017,4,21,6,30,416.0,61.0,2.4,13.0,144.0,48.69,37.76
2017,4,21,6,45,485.0,70.5,2.45,13.5,195.0,55.09,43.71
2017,4,21,7,0,554.0,80.0,2.5,14.0,246.0,61.35,49.31
2017,4,21,7,15,602.5,87.0,2.45,14.0,299.0,65.32,52.8
2017,4,21,7,30,651.0,94.0,2.4,14.0,352.0,69.19,56.1
2017,4,21,7,45,688.0,98.5,2.35,14.5,405.5,71.02,57.42
2017,4,21,8,0,725.0,103.0,2.3,15.0,459.0,72.82,58.69
2017,4,21,8,15,750.5,107.0,2.3,15.0,509.0,74.07,59.57
2017,4,21,8,30,776.0,111.0,2.3,15.0,559.0,82.59,66.78
2017,4,21,8,45,798.0,113.5,2.35,15.5,606.5,82.79,66.59
2017,4,21,9,0,820.0,116.0,2.4,16.0,654.0,82.97,66.43
2017,4,21,9,15,834.5,118.5,2.4,16.0,695.5,96.42,64.06
2017,4,21,9,30,849.0,121.0,2.4,16.0,737.0,151.37,86.91
2017,4,21,9,45,875.5,115.0,2.4,16.5,777.5,213.2,129.2
2017,4,21,10,0,902.0,109.0,2.4,17.0,818.0,268.39,173.37
2017,4,21,10,15,909.5,110.5,2.35,17.0,847.5,325.78,223.55
2017,4,21,10,30,917.0,112.0,2.3,17.0,877.0,383.43,274.63
2017,4,21,10,45,922.5,113.0,2.3,17.0,899.0,440.01,324.46
2017,4,21,11,0,928.0,114.0,2.3,17.0,921.0,496.18,372.85
2017,4,21,11,15,931.0,114.5,2.25,17.0,935.5,550.13,418.1
2017,4,21,11,30,934.0,115.0,2.2,17.0,950.0,602.98,461.09
2017,4,21,11,45,935.0,115.5,2.2,17.5,956.0,653.33,500.23
2017,4,21,12,0,936.0,116.0,2.2,18.0,962.0,701.97,536.89
2017,4,21,12,15,935.5,116.0,2.25,18.0,960.5,747.25,571.51
2017,4,21,12,30,935.0,116.0,2.3,18.0,959.0,790.28,603.85
2017,4,21,12,45,931.5,116.0,2.35,18.0,948.5,828.53,630.72
2017,4,21,13,0,928.0,116.0,2.4,18.0,938.0,863.93,655.46
2017,4,21,13,15,924.0,115.5,2.45,18.0,920.5,895.42,677.54
2017,4,21,13,30,920.0,115.0,2.5,18.0,903.0,923.71,697.51
2017,4,21,13,45,909.5,116.0,2.6,18.0,876.5,944.34,712.84
2017,4,21,14,0,899.0,117.0,2.7,18.0,850.0,961.35,725.93
2017,4,21,14,15,890.5,115.5,2.7,18.0,818.0,974.03,735.4
2017,4,21,14,30,882.0,114.0,2.7,18.0,786.0,983.07,742.61
2017,4,21,14,45,864.5,114.5,2.75,18.0,746.5,981.89,743.6
2017,4,21,15,0,847.0,115.0,2.8,18.0,707.0,989.18,750.6
2017,4,21,15,15,831.5,112.5,2.85,17.5,663.0,979.47,747.57
2017,4,21,15,30,816.0,110.0,2.9,17.0,619.0,966.18,742.34
2017,4,21,15,45,728.0,119.0,3.0,17.0,547.0,898.07,697.89
2017,4,21,16,0,640.0,128.0,3.1,17.0,475.0,821.89,646.96
2017,4,21,16,15,690.0,101.5,3.15,16.5,442.0,834.55,660.31
2017,4,21,16,30,740.0,75.0,3.2,16.0,409.0,836.03,664.91
2017,4,21,16,45,679.0,80.5,3.3,16.0,358.0,781.35,627.25
2017,4,21,17,0,618.0,86.0,3.4,16.0,307.0,721.15,584.58
2017,4,21,17,15,583.0,76.5,3.35,15.5,257.5,664.49,543.33
2017,4,21,17,30,548.0,67.0,3.3,15.0,208.0,607.31,499.52
2017,4,21,17,45,466.0,57.5,3.3,15.0,158.5,510.46,421.12
2017,4,21,18,0,384.0,48.0,3.3,15.0,109.0,416.99,341.87
2017,4,21,18,15,261.0,34.0,3.35,14.5,68.5,292.3,230.69
2017,4,21,18,30,138.0,20.0,3.4,14.0,28.0,157.61,30.42
2017,4,21,18,45,69.0,10.0,3.45,14.0,14.0,56.24,0.0
2017,4,21,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,22,5,45,50.0,18.0,1.55,13.0,23.0,14.29,0.0
2017,4,22,6,0,100.0,36.0,1.6,13.0,46.0,27.92,17.61
2017,4,22,6,15,156.0,55.0,1.65,13.0,81.5,41.97,31.25
2017,4,22,6,30,212.0,74.0,1.7,13.0,117.0,55.73,44.04
2017,4,22,6,45,243.0,93.0,1.8,13.5,156.5,68.98,56.07
2017,4,22,7,0,274.0,112.0,1.9,14.0,196.0,81.84,67.46
2017,4,22,7,15,307.5,127.5,1.85,14.0,238.0,92.12,76.46
2017,4,22,7,30,341.0,143.0,1.8,14.0,280.0,102.07,84.99
2017,4,22,7,45,183.5,164.0,1.8,14.0,239.0,118.23,98.8
2017,4,22,8,0,26.0,185.0,1.8,14.0,198.0,141.76,118.77
2017,4,22,8,15,44.0,215.0,1.85,14.0,239.5,153.65,128.53
2017,4,22,8,30,62.0,245.0,1.9,14.0,281.0,171.82,143.56
2017,4,22,8,45,61.5,264.5,1.95,14.5,303.0,183.6,152.77
2017,4,22,9,0,61.0,284.0,2.0,15.0,325.0,195.02,161.62
2017,4,22,9,15,108.0,315.0,2.15,15.0,392.0,216.56,169.81
2017,4,22,9,30,155.0,346.0,2.3,15.0,459.0,237.66,181.82
2017,4,22,9,45,222.0,355.5,2.5,15.0,526.0,270.23,203.33
2017,4,22,10,0,289.0,365.0,2.7,15.0,593.0,299.08,223.53
2017,4,22,10,15,244.5,388.0,2.95,15.0,586.0,325.91,247.7
2017,4,22,10,30,200.0,411.0,3.2,15.0,579.0,357.87,275.4
2017,4,22,10,45,192.0,423.0,3.5,15.5,587.5,382.12,295.24
2017,4,22,11,0,184.0,435.0,3.8,16.0,596.0,405.75,314.28
2017,4,22,11,15,211.0,439.5,4.1,16.0,627.0,440.89,342.31
2017,4,22,11,30,238.0,444.0,4.4,16.0,658.0,478.71,372.6
2017,4,22,11,45,247.5,445.5,4.75,16.0,669.0,505.14,394.36
2017,4,22,12,0,257.0,447.0,5.1,16.0,680.0,535.4,418.96
2017,4,22,12,15,282.0,439.5,5.2,16.0,695.0,569.49,446.12
2017,4,22,12,30,307.0,432.0,5.3,16.0,710.0,604.65,474.03
2017,4,22,12,45,253.5,438.0,5.4,16.0,666.0,591.74,464.19
2017,4,22,13,0,200.0,444.0,5.5,16.0,622.0,564.56,443.51
2017,4,22,13,15,215.0,432.5,5.45,15.5,620.5,582.3,458.9
2017,4,22,13,30,230.0,421.0,5.4,15.0,619.0,599.68,473.95
2017,4,22,13,45,284.5,395.0,5.4,15.0,632.5,653.31,516.63
2017,4,22,14,0,339.0,369.0,5.4,15.0,646.0,693.61,549.28
2017,4,22,14,15,339.5,353.0,5.4,15.0,621.5,692.99,549.95
2017,4,22,14,30,340.0,337.0,5.4,15.0,597.0,690.3,549.33
2017,4,22,14,45,267.5,332.0,5.4,15.0,530.5,626.35,500.32
2017,4,22,15,0,195.0,327.0,5.4,15.0,464.0,538.7,432.73
2017,4,22,15,15,148.0,304.0,5.3,14.5,404.5,474.25,383.3
2017,4,22,15,30,101.0,281.0,5.2,14.0,345.0,386.82,314.72
2017,4,22,15,45,91.0,257.0,5.15,14.0,311.0,355.12,290.27
2017,4,22,16,0,81.0,233.0,5.1,14.0,277.0,322.63,264.79
2017,4,22,16,15,64.5,206.5,4.95,14.0,240.0,279.91,230.34
2017,4,22,16,30,48.0,180.0,4.8,14.0,203.0,236.63,194.98
2017,4,22,16,45,90.5,162.0,4.65,14.0,197.5,260.27,216.97
2017,4,22,17,0,133.0,144.0,4.5,14.0,192.0,300.45,252.03
2017,4,22,17,15,112.0,123.5,4.35,14.0,159.5,257.98,216.36
2017,4,22,17,30,91.0,103.0,4.2,14.0,127.0,215.83,180.35
2017,4,22,17,45,229.5,78.0,4.05,14.0,119.5,317.32,267.03
2017,4,22,18,0,368.0,53.0,3.9,14.0,112.0,408.48,338.28
2017,4,22,18,15,246.5,38.0,3.8,13.5,71.5,285.39,227.41
2017,4,22,18,30,125.0,23.0,3.7,13.0,31.0,155.26,47.39
2017,4,22,18,45,62.5,11.5,3.65,13.0,15.5,53.08,0.0
2017,4,22,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,23,5,45,128.0,18.5,5.45,12.5,32.0,14.41,0.0
2017,4,23,6,0,256.0,37.0,5.6,13.0,64.0,28.63,18.38
2017,4,23,6,15,358.0,48.5,5.75,13.0,109.5,39.22,28.85
2017,4,23,6,30,460.0,60.0,5.9,13.0,155.0,47.78,36.99
2017,4,23,6,45,524.0,68.5,6.05,13.5,206.5,53.44,42.25
2017,4,23,7,0,588.0,77.0,6.2,14.0,258.0,58.99,47.2
2017,4,23,7,15,634.0,83.0,6.15,14.0,311.0,62.33,50.13
2017,4,23,7,30,680.0,89.0,6.1,14.0,364.0,65.6,52.91
2017,4,23,7,45,709.5,95.0,6.1,14.0,416.0,68.57,55.37
2017,4,23,8,0,739.0,101.0,6.1,14.0,468.0,71.4,57.66
2017,4,23,8,15,763.5,104.5,6.1,14.0,518.5,79.33,64.42
2017,4,23,8,30,788.0,108.0,6.1,14.0,569.0,80.38,65.13
2017,4,23,8,45,798.5,115.0,6.1,14.0,613.5,83.49,67.63
2017,4,23,9,0,809.0,122.0,6.1,14.0,658.0,86.34,69.92
2017,4,23,9,15,823.5,124.5,6.05,14.0,699.5,105.54,68.65
2017,4,23,9,30,838.0,127.0,6.0,14.0,741.0,159.84,94.0
2017,4,23,9,45,827.0,140.5,5.95,14.5,770.5,219.27,137.91
2017,4,23,10,0,816.0,154.0,5.9,15.0,800.0,277.68,187.5
2017,4,23,10,15,824.5,156.0,5.85,15.0,829.0,332.32,236.29
2017,4,23,10,30,833.0,158.0,5.8,15.0,858.0,387.58,286.32
2017,4,23,10,45,837.0,160.5,5.8,15.0,879.0,441.86,335.36
2017,4,23,11,0,841.0,163.0,5.8,15.0,900.0,495.85,383.26
2017,4,23,11,15,844.5,163.5,5.8,15.0,913.5,547.62,428.36
2017,4,23,11,30,848.0,164.0,5.8,15.0,927.0,598.57,471.74
2017,4,23,11,45,852.0,162.5,5.8,15.0,933.5,647.21,512.37
2017,4,23,12,0,856.0,161.0,5.8,15.0,940.0,694.56,551.12
2017,4,23,12,15,855.5,161.0,5.8,15.0,938.0,738.53,586.52
2017,4,23,12,30,855.0,161.0,5.8,15.0,936.0,780.42,619.72
2017,4,23,12,45,876.5,145.5,5.85,15.0,932.5,815.08,647.42
2017,4,23,13,0,898.0,130.0,5.9,15.0,929.0,855.81,677.93
2017,4,23,13,15,893.5,129.0,5.85,15.0,911.5,885.63,699.85
2017,4,23,13,30,889.0,128.0,5.8,15.0,894.0,912.29,719.52
2017,4,23,13,45,881.5,127.0,5.8,15.0,868.5,932.98,735.19
2017,4,23,14,0,874.0,126.0,5.8,15.0,843.0,950.2,748.49
2017,4,23,14,15,865.0,124.0,6.0,14.5,811.0,961.47,760.32
2017,4,23,14,30,856.0,122.0,6.2,14.0,779.0,981.04,778.45
2017,4,23,14,45,836.0,123.5,6.45,14.0,739.0,978.6,779.47
2017,4,23,15,0,816.0,125.0,6.7,14.0,699.0,972.39,777.92
2017,4,23,15,15,799.5,122.0,6.7,14.0,655.0,960.91,771.28
2017,4,23,15,30,783.0,119.0,6.7,14.0,611.0,945.92,762.17
2017,4,23,15,45,755.0,117.5,6.75,14.0,562.0,924.74,748.75
2017,4,23,16,0,727.0,116.0,6.8,14.0,513.0,894.46,728.44
2017,4,23,16,15,672.5,111.0,6.8,14.0,451.0,831.21,682.47
2017,4,23,16,30,618.0,106.0,6.8,14.0,389.0,766.31,634.49
2017,4,23,16,45,521.0,109.0,6.85,14.0,327.5,669.7,560.38
2017,4,23,17,0,424.0,112.0,6.9,14.0,266.0,567.05,479.28
2017,4,23,17,15,365.5,103.5,6.7,13.5,221.0,496.91,422.44
2017,4,23,17,30,307.0,95.0,6.5,13.0,176.0,428.64,365.0
2017,4,23,17,45,254.0,77.5,6.35,13.0,134.5,336.73,286.19
2017,4,23,18,0,201.0,60.0,6.2,13.0,93.0,266.78,223.44
2017,4,23,18,15,123.0,41.5,6.0,13.0,59.5,178.34,142.26
2017,4,23,18,30,45.0,23.0,5.8,13.0,26.0,71.33,25.23
2017,4,23,18,45,22.5,11.5,5.65,13.0,13.0,25.41,0.0
2017,4,23,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,9.5,3.75,13.0,9.5,7.81,0.0
