Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,24,6,0,0.0,19.0,3.8,13.0,19.0,15.65,7.62
2017,4,24,6,15,0.0,32.0,3.95,13.0,32.0,26.43,17.68
2017,4,24,6,30,0.0,45.0,4.1,13.0,45.0,37.23,27.65
2017,4,24,6,45,0.0,60.0,4.25,13.0,60.0,49.33,38.69
2017,4,24,7,0,0.0,75.0,4.4,13.0,75.0,61.21,49.38
2017,4,24,7,15,0.0,91.0,4.4,13.0,91.0,73.72,60.48
2017,4,24,7,30,0.0,107.0,4.4,13.0,107.0,86.13,71.33
2017,4,24,7,45,10.0,145.0,4.45,13.5,150.0,113.87,95.34
2017,4,24,8,0,20.0,183.0,4.5,14.0,193.0,140.64,118.11
2017,4,24,8,15,10.0,146.0,4.55,14.0,151.0,116.51,96.77
2017,4,24,8,30,0.0,109.0,4.6,14.0,109.0,89.6,73.11
2017,4,24,8,45,18.5,188.5,4.65,14.0,200.5,147.81,123.2
2017,4,24,9,0,37.0,268.0,4.7,14.0,292.0,186.34,155.67
2017,4,24,9,15,25.5,257.0,4.7,14.0,274.0,183.11,145.35
2017,4,24,9,30,14.0,246.0,4.7,14.0,256.0,192.19,152.35
2017,4,24,9,45,55.0,310.5,4.7,14.5,353.5,231.49,181.4
2017,4,24,10,0,96.0,375.0,4.7,15.0,451.0,287.61,223.71
2017,4,24,10,15,53.5,311.0,4.75,15.0,353.5,247.01,193.35
2017,4,24,10,30,11.0,247.0,4.8,15.0,256.0,201.97,158.86
2017,4,24,10,45,14.5,276.5,4.9,15.0,289.0,227.67,179.32
2017,4,24,11,0,18.0,306.0,5.0,15.0,322.0,254.17,200.28
2017,4,24,11,15,28.5,345.0,5.1,15.0,371.0,287.29,226.38
2017,4,24,11,30,39.0,384.0,5.2,15.0,420.0,328.62,258.89
2017,4,24,11,45,80.5,419.5,5.3,15.0,493.5,388.37,305.96
2017,4,24,12,0,122.0,455.0,5.4,15.0,567.0,454.86,358.03
2017,4,24,12,15,109.5,450.0,5.45,15.0,550.5,453.4,357.05
2017,4,24,12,30,97.0,445.0,5.5,15.0,534.0,451.54,355.85
2017,4,24,12,45,169.5,442.5,5.55,15.0,595.5,524.24,413.76
2017,4,24,13,0,242.0,440.0,5.6,15.0,657.0,595.99,470.43
2017,4,24,13,15,180.0,432.0,5.6,15.0,591.5,553.1,436.88
2017,4,24,13,30,118.0,424.0,5.6,15.0,526.0,505.17,399.31
2017,4,24,13,45,107.0,408.0,5.65,15.0,498.5,475.43,377.14
2017,4,24,14,0,96.0,392.0,5.7,15.0,471.0,458.15,364.29
2017,4,24,14,15,58.0,335.5,5.7,15.0,383.0,372.08,296.82
2017,4,24,14,30,20.0,279.0,5.7,15.0,295.0,265.5,211.76
2017,4,24,14,45,97.5,305.0,5.75,15.0,374.5,390.59,314.86
2017,4,24,15,0,175.0,331.0,5.8,15.0,454.0,523.63,421.78
2017,4,24,15,15,161.5,309.5,5.8,14.5,418.0,494.01,399.91
2017,4,24,15,30,148.0,288.0,5.8,14.0,382.0,463.03,377.2
2017,4,24,15,45,241.0,252.5,5.85,14.0,391.5,541.57,443.81
2017,4,24,16,0,334.0,217.0,5.9,14.0,401.0,595.1,490.49
2017,4,24,16,15,275.5,203.0,6.0,14.0,345.0,523.44,433.98
2017,4,24,16,30,217.0,189.0,6.1,14.0,289.0,430.99,360.13
2017,4,24,16,45,190.5,167.0,6.2,14.0,247.0,380.58,319.84
2017,4,24,17,0,164.0,145.0,6.3,14.0,205.0,329.95,278.4
2017,4,24,17,15,142.0,125.0,6.2,13.5,171.0,286.47,242.46
2017,4,24,17,30,120.0,105.0,6.1,13.0,137.0,243.32,205.82
2017,4,24,17,45,93.0,83.0,6.1,13.0,104.5,192.93,161.6
2017,4,24,18,0,66.0,61.0,6.1,13.0,72.0,142.63,116.71
2017,4,24,18,15,33.0,41.0,6.1,13.0,46.5,77.8,58.98
2017,4,24,18,30,0.0,21.0,6.1,13.0,21.0,19.34,3.91
2017,4,24,18,45,0.0,10.5,6.15,13.0,10.5,8.96,0.0
2017,4,24,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,25,5,45,95.5,20.0,3.75,12.5,30.5,15.47,1.7
2017,4,25,6,0,191.0,40.0,3.8,13.0,61.0,30.62,20.45
2017,4,25,6,15,264.0,54.5,3.9,13.0,101.5,41.27,30.78
2017,4,25,6,30,337.0,69.0,4.0,13.0,142.0,51.66,40.52
2017,4,25,6,45,391.0,81.0,4.1,13.5,188.0,59.89,48.04
2017,4,25,7,0,445.0,93.0,4.2,14.0,234.0,67.89,55.12
2017,4,25,7,15,479.5,104.0,4.25,14.0,280.5,74.76,61.15
2017,4,25,7,30,514.0,115.0,4.3,14.0,327.0,81.36,66.82
2017,4,25,7,45,575.0,115.5,4.4,14.0,382.0,80.98,66.27
2017,4,25,8,0,636.0,116.0,4.5,14.0,437.0,79.76,64.96
2017,4,25,8,15,591.5,146.0,4.6,14.0,468.0,96.95,79.77
2017,4,25,8,30,547.0,176.0,4.7,14.0,499.0,113.24,93.65
2017,4,25,8,45,538.0,196.0,4.8,14.5,534.5,122.44,101.12
2017,4,25,9,0,529.0,216.0,4.9,15.0,570.0,131.0,107.99
2017,4,25,9,15,553.5,224.0,4.9,15.0,614.5,152.46,109.16
2017,4,25,9,30,578.0,232.0,4.9,15.0,659.0,197.69,133.57
2017,4,25,9,45,380.5,309.0,4.9,15.0,596.0,260.91,190.23
2017,4,25,10,0,183.0,386.0,4.9,15.0,533.0,302.38,231.93
2017,4,25,10,15,145.0,397.5,4.85,15.0,516.5,317.16,245.69
2017,4,25,10,30,107.0,409.0,4.8,15.0,500.0,337.18,263.13
2017,4,25,10,45,312.5,372.0,4.8,15.0,646.0,390.35,302.17
2017,4,25,11,0,518.0,335.0,4.8,15.0,792.0,477.47,369.84
2017,4,25,11,15,507.0,346.0,4.85,15.0,799.0,516.59,402.67
2017,4,25,11,30,496.0,357.0,4.9,15.0,806.0,554.46,433.93
2017,4,25,11,45,458.5,371.5,4.95,15.0,788.5,577.64,453.24
2017,4,25,12,0,421.0,386.0,5.0,15.0,771.0,597.02,469.06
2017,4,25,12,15,346.0,415.5,5.05,15.0,731.5,596.64,468.84
2017,4,25,12,30,271.0,445.0,5.1,15.0,692.0,591.22,464.25
2017,4,25,12,45,259.0,442.5,5.2,15.0,676.5,601.69,472.95
2017,4,25,13,0,247.0,440.0,5.3,15.0,661.0,610.24,480.07
2017,4,25,13,15,288.5,420.0,5.4,15.0,673.5,646.12,509.19
2017,4,25,13,30,330.0,400.0,5.5,15.0,686.0,682.46,538.62
2017,4,25,13,45,234.0,401.0,5.6,15.0,601.0,599.44,474.93
2017,4,25,14,0,138.0,402.0,5.7,15.0,516.0,524.58,416.23
2017,4,25,14,15,138.5,386.0,5.65,15.0,496.5,519.27,413.19
2017,4,25,14,30,139.0,370.0,5.6,15.0,477.0,512.84,409.14
2017,4,25,14,45,191.5,347.0,5.6,15.0,487.0,548.66,439.66
2017,4,25,15,0,244.0,324.0,5.6,15.0,497.0,605.17,485.62
2017,4,25,15,15,406.0,255.5,5.5,15.0,521.5,718.24,577.79
2017,4,25,15,30,568.0,187.0,5.4,15.0,546.0,808.82,651.52
2017,4,25,15,45,635.0,150.5,5.35,15.0,523.5,846.65,680.95
2017,4,25,16,0,702.0,114.0,5.3,15.0,501.0,868.74,698.98
2017,4,25,16,15,556.0,136.0,5.2,14.5,424.5,748.45,610.96
2017,4,25,16,30,410.0,158.0,5.1,14.0,348.0,620.79,513.45
2017,4,25,16,45,497.0,123.5,5.05,14.0,326.0,656.71,545.17
2017,4,25,17,0,584.0,89.0,5.0,14.0,304.0,695.8,576.78
2017,4,25,17,15,531.5,81.5,4.85,14.0,253.5,626.45,522.25
2017,4,25,17,30,479.0,74.0,4.7,14.0,203.0,557.45,466.69
2017,4,25,17,45,407.0,63.5,4.55,14.0,156.5,469.37,393.43
2017,4,25,18,0,335.0,53.0,4.4,14.0,110.0,381.36,317.51
2017,4,25,18,15,226.5,39.0,4.15,13.5,71.5,270.23,218.25
2017,4,25,18,30,118.0,25.0,3.9,13.0,33.0,157.05,82.65
2017,4,25,18,45,59.0,12.5,3.7,13.0,16.5,51.67,0.0
2017,4,25,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,15.0,3.3,14.0,15.0,12.36,1.31
2017,4,26,6,0,0.0,30.0,3.6,14.0,30.0,24.72,15.47
2017,4,26,6,15,0.0,50.0,3.6,14.0,50.0,40.3,29.86
2017,4,26,6,30,0.0,70.0,3.6,14.0,70.0,55.66,43.93
2017,4,26,6,45,5.0,90.5,3.6,14.0,92.0,71.27,58.06
2017,4,26,7,0,10.0,111.0,3.6,14.0,114.0,86.75,71.84
2017,4,26,7,15,15.5,131.0,3.55,14.0,137.0,101.8,85.0
2017,4,26,7,30,21.0,151.0,3.5,14.0,160.0,116.73,97.85
2017,4,26,7,45,10.5,144.0,3.5,14.5,148.5,113.37,94.41
2017,4,26,8,0,0.0,137.0,3.5,15.0,137.0,109.32,90.4
2017,4,26,8,15,3.5,164.0,3.5,15.0,166.5,129.11,107.19
2017,4,26,8,30,7.0,191.0,3.5,15.0,196.0,148.52,123.45
2017,4,26,8,45,19.0,227.0,3.55,15.0,240.0,173.56,144.35
2017,4,26,9,0,31.0,263.0,3.6,15.0,284.0,183.67,152.47
2017,4,26,9,15,23.0,256.5,3.7,15.0,272.5,196.64,155.43
2017,4,26,9,30,15.0,250.0,3.8,15.0,261.0,195.39,153.98
2017,4,26,9,45,29.5,295.5,3.9,15.0,319.0,218.97,171.83
2017,4,26,10,0,44.0,341.0,4.0,15.0,377.0,256.68,200.98
2017,4,26,10,15,33.5,329.5,4.05,15.0,357.5,254.07,199.24
2017,4,26,10,30,23.0,318.0,4.1,15.0,338.0,258.75,203.3
2017,4,26,10,45,20.0,307.5,4.15,15.0,325.0,253.37,199.11
2017,4,26,11,0,17.0,297.0,4.2,15.0,312.0,247.09,194.22
2017,4,26,11,15,35.0,353.0,4.25,15.0,385.0,296.84,233.31
2017,4,26,11,30,53.0,409.0,4.3,15.0,458.0,355.67,279.1
2017,4,26,11,45,53.5,412.0,4.35,15.5,461.0,366.82,287.25
2017,4,26,12,0,54.0,415.0,4.4,16.0,464.0,378.01,295.54
2017,4,26,12,15,69.5,428.0,4.5,16.0,491.5,407.97,319.09
2017,4,26,12,30,85.0,441.0,4.6,16.0,519.0,439.77,344.0
2017,4,26,12,45,47.5,336.5,4.75,16.0,380.0,328.83,258.57
2017,4,26,13,0,10.0,232.0,4.9,16.0,241.0,204.24,160.14
2017,4,26,13,15,7.5,205.0,5.05,15.5,211.5,179.91,141.27
2017,4,26,13,30,5.0,178.0,5.2,15.0,182.0,155.08,121.62
2017,4,26,13,45,7.0,203.5,5.35,15.0,209.5,179.77,141.83
2017,4,26,14,0,9.0,229.0,5.5,15.0,237.0,205.25,162.61
2017,4,26,14,15,8.5,224.5,5.6,15.0,232.0,201.88,160.13
2017,4,26,14,30,8.0,220.0,5.7,15.0,227.0,198.48,157.68
2017,4,26,14,45,19.5,249.5,5.8,15.0,264.0,239.08,191.28
2017,4,26,15,0,31.0,279.0,5.9,15.0,301.0,302.39,242.92
2017,4,26,15,15,18.0,236.0,5.85,15.0,248.5,229.1,183.94
2017,4,26,15,30,5.0,193.0,5.8,15.0,196.0,175.7,140.43
2017,4,26,15,45,39.5,214.0,5.8,15.0,236.0,252.3,205.07
2017,4,26,16,0,74.0,235.0,5.8,15.0,276.0,317.21,259.64
2017,4,26,16,15,40.0,195.0,5.8,14.5,217.0,240.32,196.81
2017,4,26,16,30,6.0,155.0,5.8,14.0,158.0,147.84,119.63
2017,4,26,16,45,31.5,149.5,5.85,14.0,162.0,186.29,153.5
2017,4,26,17,0,57.0,144.0,5.9,14.0,166.0,209.91,174.73
2017,4,26,17,15,47.0,122.5,5.85,14.0,139.0,178.28,148.02
2017,4,26,17,30,37.0,101.0,5.8,14.0,112.0,146.44,120.71
2017,4,26,17,45,25.5,79.5,5.8,14.0,86.5,112.96,91.45
2017,4,26,18,0,14.0,58.0,5.8,14.0,61.0,69.58,53.56
2017,4,26,18,15,7.0,38.5,5.75,13.5,40.0,43.46,30.31
2017,4,26,18,30,0.0,19.0,5.7,13.0,19.0,15.69,3.75
2017,4,26,18,45,0.0,9.5,5.7,13.0,9.5,8.11,0.0
2017,4,26,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,4,27,5,15,12.0,4.5,4.75,12.0,5.0,0.0,0.0
2017,4,27,5,30,24.0,9.0,4.8,12.0,10.0,7.68,0.0
2017,4,27,5,45,140.0,26.0,4.9,12.5,42.0,20.12,7.09
2017,4,27,6,0,256.0,43.0,5.0,13.0,74.0,33.05,22.77
2017,4,27,6,15,347.5,54.5,4.9,13.0,119.0,41.62,31.18
2017,4,27,6,30,439.0,66.0,4.8,13.0,164.0,52.13,40.99
2017,4,27,6,45,480.5,77.5,4.75,13.0,210.5,59.86,48.12
2017,4,27,7,0,522.0,89.0,4.7,13.0,257.0,67.25,54.77
2017,4,27,7,15,584.5,88.0,4.65,13.0,307.5,65.03,52.7
2017,4,27,7,30,647.0,87.0,4.6,13.0,358.0,63.3,51.03
2017,4,27,7,45,677.0,92.5,4.55,13.5,408.5,65.94,53.08
2017,4,27,8,0,707.0,98.0,4.5,14.0,459.0,68.44,54.99
2017,4,27,8,15,674.0,122.5,4.45,14.0,494.0,82.03,66.71
2017,4,27,8,30,641.0,147.0,4.4,14.0,529.0,94.85,77.65
2017,4,27,8,45,538.5,202.0,4.35,14.5,540.0,125.51,103.7
2017,4,27,9,0,436.0,257.0,4.3,15.0,551.0,151.61,125.46
2017,4,27,9,15,341.5,301.0,4.2,15.0,540.0,198.92,149.83
2017,4,27,9,30,247.0,345.0,4.1,15.0,529.0,238.89,179.2
2017,4,27,9,45,405.0,308.0,4.1,15.0,626.5,256.7,185.32
2017,4,27,10,0,563.0,271.0,4.1,15.0,724.0,301.12,215.73
2017,4,27,10,15,723.5,196.5,4.1,15.0,798.5,334.17,240.71
2017,4,27,10,30,884.0,122.0,4.1,15.0,873.0,394.18,289.82
2017,4,27,10,45,891.5,121.0,4.2,15.5,895.0,448.06,337.67
2017,4,27,11,0,899.0,120.0,4.3,16.0,917.0,501.71,384.26
2017,4,27,11,15,901.5,121.0,4.45,16.0,930.5,553.83,429.39
2017,4,27,11,30,904.0,122.0,4.6,16.0,944.0,604.88,472.65
2017,4,27,11,45,904.5,122.5,4.75,16.0,949.5,653.07,512.81
2017,4,27,12,0,905.0,123.0,4.9,16.0,955.0,699.58,550.92
2017,4,27,12,15,904.0,123.0,5.05,16.0,952.5,742.79,585.91
2017,4,27,12,30,903.0,123.0,5.2,16.0,950.0,783.8,618.63
2017,4,27,12,45,898.5,124.0,5.4,16.0,939.5,820.54,646.58
2017,4,27,13,0,894.0,125.0,5.6,16.0,929.0,854.51,672.59
2017,4,27,13,15,889.5,124.0,5.75,16.0,911.0,883.74,694.97
2017,4,27,13,30,885.0,123.0,5.9,16.0,893.0,909.83,715.2
2017,4,27,13,45,875.5,123.5,6.05,16.0,867.5,929.61,730.99
2017,4,27,14,0,866.0,124.0,6.2,16.0,842.0,945.91,744.46
2017,4,27,14,15,857.5,122.0,6.35,15.5,810.5,957.15,755.88
2017,4,27,14,30,849.0,120.0,6.5,15.0,779.0,964.84,764.96
2017,4,27,14,45,837.5,117.5,6.65,15.0,741.5,977.67,776.56
2017,4,27,15,0,826.0,115.0,6.8,15.0,704.0,974.98,776.94
2017,4,27,15,15,811.0,112.5,7.0,15.0,661.0,965.24,772.57
2017,4,27,15,30,796.0,110.0,7.2,15.0,618.0,952.05,765.71
2017,4,27,15,45,573.0,163.5,7.4,15.0,515.0,800.67,653.75
2017,4,27,16,0,350.0,217.0,7.6,15.0,412.0,611.4,504.3
2017,4,27,16,15,346.0,195.5,7.7,14.5,372.5,583.22,485.43
2017,4,27,16,30,342.0,174.0,7.8,14.0,333.0,553.12,464.24
2017,4,27,16,45,402.0,141.5,7.95,14.0,307.5,590.09,497.52
2017,4,27,17,0,462.0,109.0,8.1,14.0,282.0,599.32,507.55
2017,4,27,17,15,411.0,100.5,8.0,13.5,236.5,534.61,455.79
2017,4,27,17,30,360.0,92.0,7.9,13.0,191.0,471.26,403.15
2017,4,27,17,45,365.5,73.5,7.85,13.0,155.0,443.56,378.63
2017,4,27,18,0,371.0,55.0,7.8,13.0,119.0,413.66,349.48
2017,4,27,18,15,264.0,41.0,7.7,13.0,79.0,302.08,248.26
2017,4,27,18,30,157.0,27.0,7.6,13.0,39.0,191.9,119.43
2017,4,27,18,45,78.5,13.5,7.55,13.0,19.5,66.21,0.0
2017,4,27,19,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,28,5,15,16.5,5.5,4.65,11.0,6.0,0.0,0.0
2017,4,28,5,30,33.0,11.0,4.8,11.0,12.0,9.39,0.0
2017,4,28,5,45,164.0,27.0,5.0,11.5,46.0,20.92,8.71
2017,4,28,6,0,295.0,43.0,5.2,12.0,80.0,33.17,23.08
2017,4,28,6,15,389.5,54.5,5.25,12.0,127.5,43.88,33.35
2017,4,28,6,30,484.0,66.0,5.3,12.0,175.0,52.28,41.31
2017,4,28,6,45,418.5,91.0,5.4,12.5,203.0,66.96,54.58
2017,4,28,7,0,353.0,116.0,5.5,13.0,231.0,82.56,68.42
2017,4,28,7,15,396.5,125.0,5.6,13.0,275.5,87.66,72.84
2017,4,28,7,30,440.0,134.0,5.7,13.0,320.0,92.58,76.99
2017,4,28,7,45,608.0,117.0,5.8,13.5,409.0,81.96,67.23
2017,4,28,8,0,776.0,100.0,5.9,14.0,498.0,77.36,62.83
2017,4,28,8,15,799.0,103.5,5.85,14.0,549.0,78.52,63.62
2017,4,28,8,30,822.0,107.0,5.8,14.0,600.0,79.61,64.37
2017,4,28,8,45,841.0,109.5,5.75,14.5,647.0,79.89,64.29
2017,4,28,9,0,860.0,112.0,5.7,15.0,694.0,80.14,64.2
2017,4,28,9,15,873.0,114.5,5.6,15.0,736.0,115.24,68.2
2017,4,28,9,30,886.0,117.0,5.5,15.0,778.0,181.34,106.87
2017,4,28,9,45,883.5,125.0,5.4,15.5,810.0,239.49,151.16
2017,4,28,10,0,881.0,133.0,5.3,16.0,842.0,297.28,200.7
2017,4,28,10,15,888.0,134.5,5.2,16.0,871.0,353.22,250.9
2017,4,28,10,30,895.0,136.0,5.1,16.0,900.0,409.37,301.62
2017,4,28,10,45,904.0,134.5,5.1,16.0,922.5,464.34,350.91
2017,4,28,11,0,913.0,133.0,5.1,16.0,945.0,519.21,399.14
2017,4,28,11,15,916.0,134.0,5.05,16.0,958.5,572.49,444.89
2017,4,28,11,30,919.0,135.0,5.0,16.0,972.0,624.73,488.58
2017,4,28,11,45,925.0,132.0,5.0,16.5,979.5,674.58,528.56
2017,4,28,12,0,931.0,129.0,5.0,17.0,987.0,723.1,566.45
2017,4,28,12,15,930.5,128.5,5.0,17.0,984.5,767.49,601.43
2017,4,28,12,30,930.0,128.0,5.0,17.0,982.0,809.63,633.93
2017,4,28,12,45,936.5,122.0,5.05,17.0,974.5,850.08,663.48
2017,4,28,13,0,943.0,116.0,5.1,17.0,967.0,888.05,691.19
2017,4,28,13,15,939.0,115.5,5.1,17.0,948.5,919.48,713.9
2017,4,28,13,30,935.0,115.0,5.1,17.0,930.0,947.69,734.36
2017,4,28,13,45,929.5,113.0,5.2,17.0,904.5,969.71,751.25
2017,4,28,14,0,924.0,111.0,5.3,17.0,879.0,988.15,765.81
2017,4,28,14,15,915.5,109.5,5.3,17.0,846.5,1000.64,775.61
2017,4,28,14,30,907.0,108.0,5.3,17.0,814.0,1009.41,783.0
2017,4,28,14,45,896.5,106.0,5.3,17.0,775.0,1011.98,786.22
2017,4,28,15,0,886.0,104.0,5.3,17.0,736.0,1010.85,787.06
2017,4,28,15,15,871.0,102.0,5.2,16.5,692.0,1001.63,783.1
2017,4,28,15,30,856.0,100.0,5.1,16.0,648.0,1000.83,785.33
2017,4,28,15,45,838.0,96.5,5.05,16.0,599.5,979.84,772.1
2017,4,28,16,0,820.0,93.0,5.0,16.0,551.0,955.56,756.66
2017,4,28,16,15,795.0,89.5,4.9,16.0,499.0,921.33,733.58
2017,4,28,16,30,770.0,86.0,4.8,16.0,447.0,884.41,708.36
2017,4,28,16,45,736.0,81.5,4.75,16.0,393.5,835.27,673.99
2017,4,28,17,0,702.0,77.0,4.7,16.0,340.0,791.1,642.57
2017,4,28,17,15,653.5,71.0,4.55,15.5,286.5,724.57,593.59
2017,4,28,17,30,605.0,65.0,4.4,15.0,233.0,658.09,542.73
2017,4,28,17,45,533.5,57.0,4.3,14.5,182.0,569.96,472.42
2017,4,28,18,0,462.0,49.0,4.2,14.0,131.0,484.47,400.76
2017,4,28,18,15,345.5,38.0,4.05,13.5,87.5,363.98,296.29
2017,4,28,18,30,229.0,27.0,3.9,13.0,44.0,246.85,161.96
2017,4,28,18,45,114.5,13.5,3.75,13.0,22.0,91.38,0.0
2017,4,28,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,29,5,15,45.5,6.0,2.95,13.0,7.5,0.0,0.0
2017,4,29,5,30,91.0,12.0,2.9,13.0,15.0,10.24,0.0
2017,4,29,5,45,234.5,25.5,2.9,13.5,51.5,20.93,9.43
2017,4,29,6,0,378.0,39.0,2.9,14.0,88.0,31.9,21.91
2017,4,29,6,15,467.5,48.0,2.9,14.0,136.5,38.59,28.49
2017,4,29,6,30,557.0,57.0,2.9,14.0,185.0,45.21,34.74
2017,4,29,6,45,615.0,63.5,2.95,14.5,238.0,49.53,38.68
2017,4,29,7,0,673.0,70.0,3.0,15.0,291.0,53.79,42.4
2017,4,29,7,15,712.5,74.5,2.95,15.0,345.0,61.41,49.07
2017,4,29,7,30,752.0,79.0,2.9,15.0,399.0,64.12,51.32
2017,4,29,7,45,781.5,82.5,2.9,15.5,452.0,65.9,52.6
2017,4,29,8,0,811.0,86.0,2.9,16.0,505.0,67.64,53.82
2017,4,29,8,15,832.0,89.0,2.85,16.0,555.5,68.84,54.68
2017,4,29,8,30,853.0,92.0,2.8,16.0,606.0,69.97,55.48
2017,4,29,8,45,869.5,94.0,2.8,16.5,652.5,80.47,64.24
2017,4,29,9,0,886.0,96.0,2.8,17.0,699.0,81.48,64.79
2017,4,29,9,15,898.0,98.0,2.85,17.0,740.5,119.73,69.42
2017,4,29,9,30,910.0,100.0,2.9,17.0,782.0,176.45,100.41
2017,4,29,9,45,918.0,102.0,2.95,17.5,817.0,233.83,143.4
2017,4,29,10,0,926.0,104.0,3.0,18.0,852.0,291.92,192.38
2017,4,29,10,15,932.0,105.0,3.0,18.0,880.5,349.27,243.23
2017,4,29,10,30,938.0,106.0,3.0,18.0,909.0,406.65,294.3
2017,4,29,10,45,942.5,106.5,3.05,18.0,930.0,462.9,343.84
2017,4,29,11,0,947.0,107.0,3.1,18.0,951.0,518.57,391.79
2017,4,29,11,15,949.5,107.5,3.1,18.0,964.5,572.45,436.98
2017,4,29,11,30,952.0,108.0,3.1,18.0,978.0,625.13,479.98
2017,4,29,11,45,952.0,109.0,3.15,18.5,983.5,675.29,519.14
2017,4,29,12,0,952.0,110.0,3.2,19.0,989.0,723.64,555.85
2017,4,29,12,15,951.5,109.5,3.25,19.0,986.5,768.39,590.19
2017,4,29,12,30,951.0,109.0,3.3,19.0,984.0,810.84,621.4
2017,4,29,12,45,948.5,108.5,3.35,19.0,973.5,849.2,648.43
2017,4,29,13,0,946.0,108.0,3.4,19.0,963.0,884.72,673.44
2017,4,29,13,15,942.0,107.5,3.5,18.5,945.0,915.95,697.12
2017,4,29,13,30,938.0,107.0,3.6,18.0,927.0,943.94,718.75
2017,4,29,13,45,929.5,107.0,3.75,18.0,900.5,965.0,734.72
2017,4,29,14,0,921.0,107.0,3.9,18.0,874.0,982.44,748.4
2017,4,29,14,15,913.0,105.5,4.0,18.0,842.0,995.15,758.71
2017,4,29,14,30,905.0,104.0,4.1,18.0,810.0,1004.19,766.71
2017,4,29,14,45,893.0,103.0,4.25,18.0,771.0,1006.19,770.37
2017,4,29,15,0,881.0,102.0,4.4,18.0,732.0,1004.54,771.82
2017,4,29,15,15,867.0,99.5,4.45,17.5,688.5,995.59,769.38
2017,4,29,15,30,853.0,97.0,4.5,17.0,645.0,994.95,772.94
2017,4,29,15,45,834.5,94.0,4.55,17.0,597.0,974.0,760.76
2017,4,29,16,0,816.0,91.0,4.6,17.0,549.0,949.81,746.38
2017,4,29,16,15,791.5,87.5,4.55,16.5,497.5,916.06,725.62
2017,4,29,16,30,767.0,84.0,4.5,16.0,446.0,879.65,702.64
2017,4,29,16,45,734.0,80.0,4.45,15.5,393.0,832.13,670.91
2017,4,29,17,0,701.0,76.0,4.4,15.0,340.0,789.27,641.81
2017,4,29,17,15,653.5,70.0,4.35,14.5,287.0,723.63,594.07
2017,4,29,17,30,606.0,64.0,4.3,14.0,234.0,658.03,544.36
2017,4,29,17,45,534.0,56.5,4.25,14.0,183.0,570.09,473.42
2017,4,29,18,0,462.0,49.0,4.2,14.0,132.0,484.84,401.39
2017,4,29,18,15,348.0,38.0,4.05,13.5,89.0,366.23,298.79
2017,4,29,18,30,234.0,27.0,3.9,13.0,46.0,252.71,172.46
2017,4,29,18,45,117.0,13.5,3.8,13.0,23.0,93.23,0.0
2017,4,29,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,30,5,15,26.5,7.0,2.75,11.5,7.5,0.0,0.0
2017,4,30,5,30,53.0,14.0,2.8,12.0,15.0,11.95,0.0
2017,4,30,5,45,177.5,29.0,2.85,12.5,49.5,22.45,11.25
2017,4,30,6,0,302.0,44.0,2.9,13.0,84.0,33.9,23.82
2017,4,30,6,15,391.0,55.0,2.8,13.0,131.0,44.04,33.47
2017,4,30,6,30,480.0,66.0,2.7,13.0,178.0,51.98,40.94
2017,4,30,6,45,542.0,73.0,2.65,13.0,229.5,56.31,44.99
2017,4,30,7,0,604.0,80.0,2.6,13.0,281.0,60.6,48.83
2017,4,30,7,15,645.5,85.5,2.5,13.0,333.0,63.48,51.31
2017,4,30,7,30,687.0,91.0,2.4,13.0,385.0,66.3,53.66
2017,4,30,7,45,720.5,94.5,2.35,13.5,437.5,67.57,54.48
2017,4,30,8,0,754.0,98.0,2.3,14.0,490.0,75.33,60.99
2017,4,30,8,15,776.0,101.0,2.3,14.0,539.0,76.14,61.48
2017,4,30,8,30,798.0,104.0,2.3,14.0,588.0,76.91,61.94
2017,4,30,8,45,818.0,105.5,2.3,14.5,634.0,76.61,61.38
2017,4,30,9,0,838.0,107.0,2.3,15.0,680.0,76.32,60.84
2017,4,30,9,15,850.5,109.0,2.3,15.0,720.0,125.91,75.16
2017,4,30,9,30,863.0,111.0,2.3,15.0,760.0,180.05,105.63
2017,4,30,9,45,880.0,108.5,2.35,15.5,796.5,233.63,145.83
2017,4,30,10,0,897.0,106.0,2.4,16.0,833.0,288.79,192.37
2017,4,30,10,15,903.5,107.5,2.45,16.0,861.0,344.91,242.34
2017,4,30,10,30,910.0,109.0,2.5,16.0,889.0,401.16,292.56
2017,4,30,10,45,913.0,110.5,2.6,16.5,909.5,455.91,340.41
2017,4,30,11,0,916.0,112.0,2.7,17.0,930.0,510.0,386.46
2017,4,30,11,15,918.5,112.5,2.8,17.0,943.5,562.25,430.57
2017,4,30,11,30,921.0,113.0,2.9,17.0,957.0,613.36,472.68
2017,4,30,11,45,920.5,114.0,3.05,17.5,962.0,661.7,510.94
2017,4,30,12,0,920.0,115.0,3.2,18.0,967.0,708.27,546.9
2017,4,30,12,15,919.5,115.0,3.3,18.0,965.0,752.05,580.91
2017,4,30,12,30,919.0,115.0,3.4,18.0,963.0,793.64,612.15
2017,4,30,12,45,917.0,114.5,3.55,18.0,953.0,831.23,639.4
2017,4,30,13,0,915.0,114.0,3.7,18.0,943.0,866.11,664.76
2017,4,30,13,15,911.0,113.5,3.8,18.0,925.5,896.39,686.68
2017,4,30,13,30,907.0,113.0,3.9,18.0,908.0,923.55,706.52
2017,4,30,13,45,899.5,113.0,4.0,18.0,883.0,944.76,722.35
2017,4,30,14,0,892.0,113.0,4.1,18.0,858.0,962.52,735.96
2017,4,30,14,15,884.0,111.5,4.2,18.0,826.5,974.76,745.94
2017,4,30,14,30,876.0,110.0,4.3,18.0,795.0,983.43,753.65
2017,4,30,14,45,865.0,108.5,4.4,18.0,757.5,985.59,757.18
2017,4,30,15,0,854.0,107.0,4.5,18.0,720.0,984.2,758.67
2017,4,30,15,15,840.0,105.0,4.6,17.5,677.5,987.83,765.35
2017,4,30,15,30,826.0,103.0,4.7,17.0,635.0,976.05,761.32
2017,4,30,15,45,807.0,100.0,4.85,17.0,588.0,954.69,749.51
2017,4,30,16,0,788.0,97.0,5.0,17.0,541.0,930.16,735.34
2017,4,30,16,15,763.5,93.5,5.05,16.5,490.5,896.65,715.12
2017,4,30,16,30,739.0,90.0,5.1,16.0,440.0,860.54,692.59
2017,4,30,16,45,705.0,85.5,5.15,15.5,388.0,818.32,664.86
2017,4,30,17,0,671.0,81.0,5.2,15.0,336.0,768.72,630.58
2017,4,30,17,15,623.0,75.0,5.15,14.5,283.5,703.26,582.18
2017,4,30,17,30,575.0,69.0,5.1,14.0,231.0,637.84,531.83
2017,4,30,17,45,500.0,61.5,5.1,14.0,181.0,547.99,458.59
2017,4,30,18,0,425.0,54.0,5.1,14.0,131.0,460.7,384.29
2017,4,30,18,15,313.0,42.0,4.9,13.5,88.5,343.27,281.96
2017,4,30,18,30,201.0,30.0,4.7,13.0,46.0,233.84,164.52
2017,4,30,18,45,100.5,15.0,4.55,13.0,23.0,83.07,0.0
2017,4,30,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,1,5,15,55.5,7.5,3.3,12.5,9.5,6.4,0.0
2017,5,1,5,30,111.0,15.0,3.4,13.0,19.0,12.8,0.0
2017,5,1,5,45,250.0,27.5,3.55,13.5,55.5,22.56,11.78
2017,5,1,6,0,389.0,40.0,3.7,14.0,92.0,32.61,22.65
2017,5,1,6,15,474.0,48.0,3.7,14.0,140.0,38.44,28.41
2017,5,1,6,30,559.0,56.0,3.7,14.0,188.0,44.24,33.91
2017,5,1,6,45,615.0,62.0,3.75,14.0,240.5,48.21,37.58
2017,5,1,7,0,671.0,68.0,3.8,14.0,293.0,52.13,41.08
2017,5,1,7,15,708.5,72.5,3.8,14.0,346.0,59.61,47.66
2017,5,1,7,30,746.0,77.0,3.8,14.0,399.0,62.35,49.94
2017,5,1,7,45,775.0,79.5,3.8,14.5,451.0,63.45,50.63
2017,5,1,8,0,804.0,82.0,3.8,15.0,503.0,64.55,51.31
2017,5,1,8,15,824.0,85.0,3.8,15.5,552.0,65.82,52.14
2017,5,1,8,30,844.0,88.0,3.8,16.0,601.0,76.64,61.23
2017,5,1,8,45,861.5,89.0,3.8,16.5,647.0,77.2,61.4
2017,5,1,9,0,879.0,90.0,3.8,17.0,693.0,77.68,61.52
2017,5,1,9,15,890.0,92.0,3.85,17.0,733.5,120.76,68.35
2017,5,1,9,30,901.0,94.0,3.9,17.0,774.0,176.67,100.48
2017,5,1,9,45,917.0,91.5,3.95,17.5,810.5,231.84,142.31
2017,5,1,10,0,933.0,89.0,4.0,18.0,847.0,288.47,190.45
2017,5,1,10,15,939.0,90.0,3.95,18.0,875.5,345.81,241.75
2017,5,1,10,30,945.0,91.0,3.9,18.0,904.0,403.17,293.19
2017,5,1,10,45,948.5,92.5,3.9,18.5,924.5,459.68,342.61
2017,5,1,11,0,952.0,94.0,3.9,19.0,945.0,515.53,390.13
2017,5,1,11,15,954.5,94.0,3.95,19.0,959.0,568.86,435.22
2017,5,1,11,30,957.0,94.0,4.0,19.0,973.0,620.95,478.17
2017,5,1,11,45,957.0,95.0,4.05,19.5,978.5,670.87,517.42
2017,5,1,12,0,957.0,96.0,4.1,20.0,984.0,718.97,554.21
2017,5,1,12,15,956.0,96.0,4.25,20.0,981.5,763.49,588.99
2017,5,1,12,30,955.0,96.0,4.4,20.0,979.0,805.66,620.23
2017,5,1,12,45,942.0,102.5,4.6,20.0,965.5,841.69,646.98
2017,5,1,13,0,929.0,109.0,4.8,20.0,952.0,874.42,671.5
2017,5,1,13,15,924.5,108.0,4.85,19.5,933.5,904.06,694.32
2017,5,1,13,30,920.0,107.0,4.9,19.0,915.0,930.47,715.03
2017,5,1,13,45,911.5,107.0,5.0,19.0,889.0,950.89,730.65
2017,5,1,14,0,903.0,107.0,5.1,19.0,863.0,967.76,743.99
2017,5,1,14,15,894.5,105.5,5.05,19.0,831.0,979.51,752.79
2017,5,1,14,30,886.0,104.0,5.0,19.0,799.0,987.63,759.24
2017,5,1,14,45,874.0,102.5,5.0,19.0,760.5,988.71,761.35
2017,5,1,15,0,862.0,101.0,5.0,19.0,722.0,986.18,761.15
2017,5,1,15,15,847.5,99.0,4.95,18.5,678.5,977.08,757.61
2017,5,1,15,30,833.0,97.0,4.9,18.0,635.0,976.43,760.23
2017,5,1,15,45,815.5,93.5,4.85,18.0,588.0,955.8,747.28
2017,5,1,16,0,798.0,90.0,4.8,18.0,541.0,932.0,732.22
2017,5,1,16,15,773.5,87.0,4.7,17.5,490.5,898.97,711.49
2017,5,1,16,30,749.0,84.0,4.6,17.0,440.0,863.38,688.66
2017,5,1,16,45,717.5,79.0,4.6,16.5,388.5,816.28,657.47
2017,5,1,17,0,686.0,74.0,4.6,16.0,337.0,773.37,628.53
2017,5,1,17,15,640.0,69.0,4.55,15.5,285.0,710.79,583.05
2017,5,1,17,30,594.0,64.0,4.5,15.0,233.0,648.23,535.72
2017,5,1,17,45,527.5,56.5,4.45,15.0,183.5,565.25,468.85
2017,5,1,18,0,461.0,49.0,4.4,15.0,134.0,484.69,400.89
2017,5,1,18,15,351.5,38.5,4.3,14.5,91.0,370.03,302.33
2017,5,1,18,30,242.0,28.0,4.2,14.0,48.0,263.68,189.81
2017,5,1,18,45,121.0,14.0,4.1,14.0,24.0,96.66,0.0
2017,5,1,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,9.0,2.8,13.0,9.0,7.68,0.0
2017,5,2,5,30,0.0,18.0,2.9,13.0,18.0,15.36,0.0
2017,5,2,5,45,168.5,30.0,3.0,13.5,53.0,23.15,12.66
2017,5,2,6,0,337.0,42.0,3.1,14.0,88.0,34.04,23.96
2017,5,2,6,15,417.5,51.5,3.0,14.0,134.0,40.96,30.68
2017,5,2,6,30,498.0,61.0,2.9,14.0,180.0,47.76,37.06
2017,5,2,6,45,553.0,68.0,2.85,14.5,230.5,52.24,41.11
2017,5,2,7,0,608.0,75.0,2.8,15.0,281.0,56.64,44.92
2017,5,2,7,15,657.5,75.5,2.8,15.0,332.0,56.19,44.43
2017,5,2,7,30,707.0,76.0,2.8,15.0,383.0,61.03,48.56
2017,5,2,7,45,738.0,81.5,2.8,15.5,437.0,64.32,51.18
2017,5,2,8,0,769.0,87.0,2.8,16.0,491.0,67.46,53.63
2017,5,2,8,15,790.0,90.0,2.85,16.0,540.0,68.57,54.41
2017,5,2,8,30,811.0,93.0,2.9,16.0,589.0,69.62,55.14
2017,5,2,8,45,828.5,95.0,2.95,16.5,634.0,80.19,63.97
2017,5,2,9,0,846.0,97.0,3.0,17.0,679.0,81.14,64.46
2017,5,2,9,15,858.0,99.0,3.0,17.0,719.0,125.29,71.96
2017,5,2,9,30,870.0,101.0,3.0,17.0,759.0,179.53,103.71
2017,5,2,9,45,885.0,99.5,3.05,17.5,795.0,233.46,144.81
2017,5,2,10,0,900.0,98.0,3.1,18.0,831.0,288.79,191.74
2017,5,2,10,15,906.5,99.0,3.15,18.0,859.0,344.47,241.36
2017,5,2,10,30,913.0,100.0,3.2,18.0,887.0,400.25,291.17
2017,5,2,10,45,916.5,101.5,3.3,18.5,907.5,455.05,338.95
2017,5,2,11,0,920.0,103.0,3.4,19.0,928.0,509.24,384.97
2017,5,2,11,15,923.0,103.5,3.4,19.0,941.5,561.61,428.86
2017,5,2,11,30,926.0,104.0,3.4,19.0,955.0,612.88,470.72
2017,5,2,11,45,926.5,104.5,3.45,19.5,960.5,661.33,508.58
2017,5,2,12,0,927.0,105.0,3.5,20.0,966.0,708.05,544.13
2017,5,2,12,15,926.5,105.0,3.55,20.0,964.0,751.74,577.71
2017,5,2,12,30,926.0,105.0,3.6,20.0,962.0,793.21,608.02
2017,5,2,12,45,916.0,109.5,3.7,20.0,950.0,828.76,633.44
2017,5,2,13,0,906.0,114.0,3.8,20.0,938.0,861.25,656.74
2017,5,2,13,15,902.5,113.0,3.9,20.0,920.5,891.07,678.22
2017,5,2,13,30,899.0,112.0,4.0,20.0,903.0,917.78,697.62
2017,5,2,13,45,892.5,111.5,4.1,20.0,878.5,939.04,713.37
2017,5,2,14,0,886.0,111.0,4.2,20.0,854.0,956.89,726.95
2017,5,2,14,15,878.0,109.5,4.2,20.0,822.5,968.83,736.08
2017,5,2,14,30,870.0,108.0,4.2,20.0,791.0,977.23,742.96
2017,5,2,14,45,859.0,106.5,4.25,20.0,753.5,979.14,745.88
2017,5,2,15,0,848.0,105.0,4.3,20.0,716.0,977.54,746.58
2017,5,2,15,15,834.0,102.5,4.3,19.5,674.0,968.34,743.36
2017,5,2,15,30,820.0,100.0,4.3,19.0,632.0,967.78,746.34
2017,5,2,15,45,801.0,97.5,4.3,19.0,585.0,946.93,733.77
2017,5,2,16,0,782.0,95.0,4.3,19.0,538.0,922.98,719.16
2017,5,2,16,15,757.5,91.5,4.25,18.5,488.0,889.46,698.71
2017,5,2,16,30,733.0,88.0,4.2,18.0,438.0,853.39,676.15
2017,5,2,16,45,699.5,83.5,4.2,17.5,386.5,811.25,648.83
2017,5,2,17,0,666.0,79.0,4.2,17.0,335.0,762.18,615.5
2017,5,2,17,15,619.0,73.5,4.15,16.5,283.5,698.38,569.54
2017,5,2,17,30,572.0,68.0,4.1,16.0,232.0,634.64,521.72
2017,5,2,17,45,503.0,60.0,4.05,16.0,182.5,549.35,453.61
2017,5,2,18,0,434.0,52.0,4.0,16.0,133.0,466.59,384.52
2017,5,2,18,15,326.5,41.0,3.85,15.5,91.0,353.54,288.13
2017,5,2,18,30,219.0,30.0,3.7,15.0,49.0,247.59,180.78
2017,5,2,18,45,109.5,15.0,3.55,15.0,24.5,89.55,0.0
2017,5,2,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,3,5,15,54.5,8.0,1.2,17.0,10.0,6.83,0.0
2017,5,3,5,30,109.0,16.0,1.1,17.0,20.0,12.48,0.0
2017,5,3,5,45,238.5,28.5,1.0,17.5,56.5,23.23,12.81
2017,5,3,6,0,368.0,41.0,0.9,18.0,93.0,33.19,22.92
2017,5,3,6,15,450.0,49.5,0.75,18.0,140.0,39.38,28.85
2017,5,3,6,30,532.0,58.0,0.6,18.0,187.0,45.49,34.51
2017,5,3,6,45,587.0,64.0,0.5,18.0,238.0,49.35,38.02
2017,5,3,7,0,642.0,70.0,0.4,18.0,289.0,53.17,41.36
2017,5,3,7,15,680.0,75.0,0.5,18.0,341.5,56.02,43.75
2017,5,3,7,30,718.0,80.0,0.6,18.0,394.0,64.13,50.66
2017,5,3,7,45,745.5,83.5,0.75,18.5,445.0,65.81,51.82
2017,5,3,8,0,773.0,87.0,0.9,19.0,496.0,67.44,52.93
2017,5,3,8,15,793.5,90.0,1.0,19.0,544.5,68.55,53.69
2017,5,3,8,30,814.0,93.0,1.1,19.0,593.0,69.59,54.41
2017,5,3,8,45,829.5,95.5,1.25,19.5,637.5,80.48,63.38
2017,5,3,9,0,845.0,98.0,1.4,20.0,682.0,81.67,64.07
2017,5,3,9,15,857.0,100.0,1.45,20.0,722.0,128.14,72.42
2017,5,3,9,30,869.0,102.0,1.5,20.0,762.0,182.29,104.15
2017,5,3,9,45,887.5,98.5,1.6,20.0,799.0,235.51,144.35
2017,5,3,10,0,906.0,95.0,1.7,20.0,836.0,290.44,190.51
2017,5,3,10,15,912.5,96.5,1.75,20.0,864.0,346.67,239.71
2017,5,3,10,30,919.0,98.0,1.8,20.0,892.0,403.02,288.94
2017,5,3,10,45,922.5,99.0,1.85,20.5,912.5,457.68,335.47
2017,5,3,11,0,926.0,100.0,1.9,21.0,933.0,511.69,380.14
2017,5,3,11,15,682.0,240.5,1.9,21.0,859.0,537.79,403.1
2017,5,3,11,30,438.0,381.0,1.9,21.0,785.0,547.58,411.0
2017,5,3,11,45,444.0,382.5,1.9,21.0,794.0,584.73,439.11
2017,5,3,12,0,450.0,384.0,1.9,21.0,803.0,621.82,466.49
2017,5,3,12,15,445.0,384.0,1.95,20.5,798.0,649.63,488.09
2017,5,3,12,30,440.0,384.0,2.0,20.0,793.0,675.89,508.47
2017,5,3,12,45,443.0,378.0,2.05,20.0,786.0,701.75,527.67
2017,5,3,13,0,446.0,372.0,2.1,20.0,779.0,726.04,545.67
2017,5,3,13,15,682.0,237.0,2.15,20.0,845.5,834.44,627.4
2017,5,3,13,30,918.0,102.0,2.2,20.0,912.0,926.05,690.71
2017,5,3,13,45,913.5,100.5,2.3,20.0,887.5,948.3,706.29
2017,5,3,14,0,909.0,99.0,2.4,20.0,863.0,967.12,720.43
2017,5,3,14,15,669.5,206.0,2.45,20.0,757.0,889.49,669.57
2017,5,3,14,30,430.0,313.0,2.5,20.0,651.0,775.09,587.15
2017,5,3,14,45,336.5,323.0,2.6,20.0,580.0,687.21,526.08
2017,5,3,15,0,243.0,333.0,2.7,20.0,509.0,593.86,458.79
2017,5,3,15,15,221.5,314.0,2.75,19.5,467.5,559.04,435.67
2017,5,3,15,30,200.0,295.0,2.8,19.0,426.0,522.74,410.65
2017,5,3,15,45,176.0,273.0,2.9,19.0,382.0,479.12,378.99
2017,5,3,16,0,152.0,251.0,3.0,19.0,338.0,434.46,345.98
2017,5,3,16,15,117.0,225.5,3.0,18.5,288.5,373.74,299.95
2017,5,3,16,30,82.0,200.0,3.0,18.0,239.0,292.21,236.4
2017,5,3,16,45,68.0,175.5,3.0,18.0,205.5,253.28,205.77
2017,5,3,17,0,54.0,151.0,3.0,18.0,172.0,214.01,174.16
2017,5,3,17,15,47.5,129.5,2.95,17.5,146.0,185.64,151.45
2017,5,3,17,30,41.0,108.0,2.9,17.0,120.0,156.91,127.85
2017,5,3,17,45,268.0,77.0,2.85,16.5,130.0,365.46,304.71
2017,5,3,18,0,495.0,46.0,2.8,16.0,140.0,509.05,416.84
2017,5,3,18,15,391.0,37.0,2.65,15.5,96.5,399.41,323.28
2017,5,3,18,30,287.0,28.0,2.5,15.0,53.0,297.49,220.55
2017,5,3,18,45,143.5,14.0,2.45,15.0,26.5,144.73,0.0
2017,5,3,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
