Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,4,5,15,56.0,8.5,0.95,13.0,11.0,7.26,0.0
2017,5,4,5,30,112.0,17.0,1.0,13.0,22.0,13.24,0.0
2017,5,4,5,45,239.0,29.5,1.05,13.0,59.0,24.02,14.03
2017,5,4,6,0,366.0,42.0,1.1,13.0,96.0,33.95,24.15
2017,5,4,6,15,446.0,51.0,1.05,13.0,142.5,40.51,30.51
2017,5,4,6,30,526.0,60.0,1.0,13.0,189.0,46.96,36.57
2017,5,4,6,45,364.0,96.0,1.0,13.5,195.5,69.61,56.77
2017,5,4,7,0,202.0,132.0,1.0,14.0,202.0,93.85,77.97
2017,5,4,7,15,455.0,107.0,1.05,14.0,298.0,75.85,61.93
2017,5,4,7,30,708.0,82.0,1.1,14.0,394.0,65.44,52.62
2017,5,4,7,45,526.5,143.5,1.2,14.5,391.0,97.6,80.44
2017,5,4,8,0,345.0,205.0,1.3,15.0,388.0,137.43,114.21
2017,5,4,8,15,353.0,225.0,1.35,15.0,428.0,147.8,122.57
2017,5,4,8,30,361.0,245.0,1.4,15.0,468.0,157.62,130.49
2017,5,4,8,45,461.5,229.5,1.45,15.0,535.5,138.33,113.81
2017,5,4,9,0,562.0,214.0,1.5,15.0,603.0,128.72,105.44
2017,5,4,9,15,407.0,284.0,1.55,15.0,574.5,191.34,138.01
2017,5,4,9,30,252.0,354.0,1.6,15.0,546.0,250.97,186.57
2017,5,4,9,45,228.0,375.5,1.65,15.5,555.0,293.49,219.74
2017,5,4,10,0,204.0,397.0,1.7,16.0,564.0,320.67,241.85
2017,5,4,10,15,247.5,403.0,1.7,16.0,612.5,346.08,261.14
2017,5,4,10,30,291.0,409.0,1.7,16.0,661.0,388.34,293.85
2017,5,4,10,45,254.5,428.0,1.7,16.0,652.5,410.8,312.88
2017,5,4,11,0,218.0,447.0,1.7,16.0,644.0,437.18,334.05
2017,5,4,11,15,252.5,446.5,1.75,16.0,678.0,469.57,359.24
2017,5,4,11,30,287.0,446.0,1.8,16.0,712.0,512.43,392.03
2017,5,4,11,45,304.5,433.5,1.85,16.0,717.0,538.73,412.53
2017,5,4,12,0,322.0,421.0,1.9,16.0,722.0,565.48,433.37
2017,5,4,12,15,211.0,439.0,2.0,16.0,636.0,523.04,401.8
2017,5,4,12,30,100.0,457.0,2.1,16.0,550.0,466.22,358.79
2017,5,4,12,45,120.5,457.0,2.25,16.0,568.0,501.34,386.3
2017,5,4,13,0,141.0,457.0,2.4,16.0,586.0,531.74,409.84
2017,5,4,13,15,92.0,419.0,2.45,15.5,502.5,455.57,353.63
2017,5,4,13,30,43.0,381.0,2.5,15.0,419.0,384.49,300.16
2017,5,4,13,45,144.0,393.0,2.6,15.0,515.5,511.41,399.94
2017,5,4,14,0,245.0,405.0,2.7,15.0,612.0,646.41,502.06
2017,5,4,14,15,172.5,388.5,2.7,15.0,531.5,555.15,433.4
2017,5,4,14,30,100.0,372.0,2.7,15.0,451.0,457.38,359.45
2017,5,4,14,45,112.5,356.0,2.75,15.0,441.0,480.74,378.89
2017,5,4,15,0,125.0,340.0,2.8,15.0,431.0,483.77,382.61
2017,5,4,15,15,65.0,267.0,2.85,14.5,314.5,327.26,261.99
2017,5,4,15,30,5.0,194.0,2.9,14.0,198.0,176.12,140.33
2017,5,4,15,45,7.5,192.0,3.0,14.0,197.0,178.56,143.18
2017,5,4,16,0,10.0,190.0,3.1,14.0,196.0,181.47,146.16
2017,5,4,16,15,102.0,196.0,3.3,13.5,246.0,321.45,264.84
2017,5,4,16,30,194.0,202.0,3.5,13.0,296.0,424.15,351.45
2017,5,4,16,45,97.0,163.5,3.7,13.0,210.5,284.29,236.27
2017,5,4,17,0,0.0,125.0,3.9,13.0,125.0,114.98,92.42
2017,5,4,17,15,0.0,105.5,4.05,13.0,105.5,96.89,77.47
2017,5,4,17,30,0.0,86.0,4.2,13.0,86.0,78.46,61.81
2017,5,4,17,45,0.0,68.0,4.35,13.0,68.0,61.43,47.1
2017,5,4,18,0,0.0,50.0,4.5,13.0,50.0,43.88,31.77
2017,5,4,18,15,0.0,34.0,4.55,12.5,34.0,28.15,17.99
2017,5,4,18,30,0.0,18.0,4.6,12.0,18.0,14.84,5.86
2017,5,4,18,45,0.0,9.0,4.65,12.0,9.0,7.4,0.0
2017,5,4,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,9.5,4.6,12.0,9.5,8.11,0.0
2017,5,5,5,30,0.0,19.0,4.7,12.0,19.0,15.4,0.0
2017,5,5,5,45,82.0,36.0,4.85,12.5,48.0,27.83,17.38
2017,5,5,6,0,164.0,53.0,5.0,13.0,77.0,40.6,29.94
2017,5,5,6,15,206.0,71.5,5.15,13.0,114.0,53.97,42.42
2017,5,5,6,30,248.0,90.0,5.3,13.0,151.0,67.02,54.41
2017,5,5,6,45,282.0,105.5,5.5,13.0,191.0,77.71,64.1
2017,5,5,7,0,316.0,121.0,5.7,13.0,231.0,88.1,73.31
2017,5,5,7,15,245.0,152.0,5.85,13.0,245.5,106.48,89.43
2017,5,5,7,30,174.0,183.0,6.0,13.0,260.0,128.78,108.79
2017,5,5,7,45,143.0,207.0,6.2,13.5,275.5,142.59,120.28
2017,5,5,8,0,112.0,231.0,6.4,14.0,291.0,155.78,131.1
2017,5,5,8,15,67.0,229.0,6.5,14.0,266.0,163.1,136.99
2017,5,5,8,30,22.0,227.0,6.6,14.0,241.0,173.11,145.18
2017,5,5,8,45,53.5,270.0,6.7,14.0,306.5,187.52,157.09
2017,5,5,9,0,85.0,313.0,6.8,14.0,372.0,211.31,176.92
2017,5,5,9,15,105.0,337.5,6.75,14.0,415.0,236.79,185.99
2017,5,5,9,30,125.0,362.0,6.7,14.0,458.0,252.26,195.95
2017,5,5,9,45,488.5,246.0,6.7,14.0,644.0,245.37,174.51
2017,5,5,10,0,852.0,130.0,6.7,14.0,830.0,303.54,210.56
2017,5,5,10,15,860.0,131.5,6.65,14.0,858.5,357.56,259.99
2017,5,5,10,30,868.0,133.0,6.6,14.0,887.0,411.9,309.83
2017,5,5,10,45,871.0,136.0,6.6,14.0,907.5,465.29,358.38
2017,5,5,11,0,874.0,139.0,6.6,14.0,928.0,518.12,405.48
2017,5,5,11,15,463.0,277.5,6.6,14.0,696.0,456.07,361.57
2017,5,5,11,30,52.0,416.0,6.6,14.0,464.0,362.22,286.7
2017,5,5,11,45,91.0,442.5,6.6,14.0,527.5,415.54,329.26
2017,5,5,12,0,130.0,469.0,6.6,14.0,591.0,474.75,376.04
2017,5,5,12,15,234.5,453.5,6.65,14.0,672.5,551.94,438.07
2017,5,5,12,30,339.0,438.0,6.7,14.0,754.0,641.73,509.39
2017,5,5,12,45,317.0,438.0,6.8,14.0,731.0,648.38,514.81
2017,5,5,13,0,295.0,438.0,6.9,14.0,708.0,652.32,518.3
2017,5,5,13,15,377.5,395.0,7.0,14.0,733.5,704.06,561.11
2017,5,5,13,30,460.0,352.0,7.1,14.0,759.0,770.19,614.39
2017,5,5,13,45,652.0,252.5,7.2,14.0,812.0,877.31,701.52
2017,5,5,14,0,844.0,153.0,7.3,14.0,865.0,974.51,776.29
2017,5,5,14,15,836.0,151.0,7.35,14.0,834.5,986.41,785.99
2017,5,5,14,30,828.0,149.0,7.4,14.0,804.0,994.73,793.58
2017,5,5,14,45,798.5,155.5,7.5,14.0,763.0,987.06,789.78
2017,5,5,15,0,769.0,162.0,7.6,14.0,722.0,984.47,789.96
2017,5,5,15,15,752.5,158.5,7.65,13.5,679.5,972.38,784.45
2017,5,5,15,30,736.0,155.0,7.7,13.0,637.0,956.92,776.53
2017,5,5,15,45,697.5,157.0,7.8,13.0,587.0,922.4,752.89
2017,5,5,16,0,659.0,159.0,7.9,13.0,537.0,884.81,726.75
2017,5,5,16,15,628.5,153.0,7.95,13.0,487.0,843.69,697.44
2017,5,5,16,30,598.0,147.0,8.0,13.0,437.0,800.18,665.85
2017,5,5,16,45,543.5,142.5,8.05,13.0,383.0,728.35,611.16
2017,5,5,17,0,489.0,138.0,8.1,13.0,329.0,663.98,561.31
2017,5,5,17,15,434.5,126.0,8.1,12.5,277.5,590.76,503.27
2017,5,5,17,30,380.0,114.0,8.1,12.0,226.0,518.72,444.13
2017,5,5,17,45,295.0,100.0,8.1,12.0,176.5,404.42,346.61
2017,5,5,18,0,210.0,86.0,8.1,12.0,127.0,314.07,266.43
2017,5,5,18,15,134.5,63.0,8.1,12.0,86.0,220.74,182.74
2017,5,5,18,30,59.0,40.0,8.1,12.0,45.0,116.5,87.08
2017,5,5,18,45,29.5,20.0,8.15,12.0,22.5,53.69,0.0
2017,5,5,19,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,8.6,11.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,8.85,11.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,8.85,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,5,6,5,15,17.0,10.5,8.8,11.0,11.5,8.96,0.0
2017,5,6,5,30,34.0,21.0,8.8,11.0,23.0,16.78,0.0
2017,5,6,5,45,127.0,41.0,8.8,11.0,59.0,31.49,20.75
2017,5,6,6,0,220.0,61.0,8.8,11.0,95.0,46.31,35.26
2017,5,6,6,15,302.5,76.0,8.65,11.0,141.5,56.69,45.2
2017,5,6,6,30,385.0,91.0,8.5,11.0,188.0,67.13,54.96
2017,5,6,6,45,414.5,97.0,8.4,11.5,223.5,70.62,58.13
2017,5,6,7,0,444.0,103.0,8.3,12.0,259.0,74.0,61.0
2017,5,6,7,15,465.0,118.5,8.1,12.0,305.0,83.42,69.28
2017,5,6,7,30,486.0,134.0,7.9,12.0,351.0,92.39,77.03
2017,5,6,7,45,561.5,141.5,7.7,12.0,421.0,96.66,80.54
2017,5,6,8,0,637.0,149.0,7.5,12.0,491.0,100.66,83.8
2017,5,6,8,15,662.5,154.5,7.35,12.0,539.0,101.52,84.27
2017,5,6,8,30,688.0,160.0,7.2,12.0,587.0,102.28,84.67
2017,5,6,8,45,702.0,167.0,7.1,12.0,630.5,103.65,85.61
2017,5,6,9,0,716.0,174.0,7.0,12.0,674.0,105.53,87.02
2017,5,6,9,15,731.0,177.5,6.85,12.0,713.5,153.89,98.27
2017,5,6,9,30,746.0,181.0,6.7,12.0,753.0,204.45,131.26
2017,5,6,9,45,759.0,183.0,6.6,12.5,787.0,255.71,172.34
2017,5,6,10,0,772.0,185.0,6.5,13.0,821.0,308.54,218.33
2017,5,6,10,15,780.5,187.5,6.45,13.0,848.5,367.53,271.12
2017,5,6,10,30,789.0,190.0,6.4,13.0,876.0,420.19,318.92
2017,5,6,10,45,546.5,310.0,6.35,13.0,790.5,449.33,350.26
2017,5,6,11,0,304.0,430.0,6.3,13.0,705.0,460.18,362.93
2017,5,6,11,15,224.0,448.5,6.3,13.0,652.5,462.65,366.33
2017,5,6,11,30,144.0,467.0,6.3,13.0,600.0,450.27,357.06
2017,5,6,11,45,170.0,470.0,6.3,13.0,628.5,485.15,385.08
2017,5,6,12,0,196.0,473.0,6.3,13.0,657.0,522.34,414.76
2017,5,6,12,15,295.5,440.0,6.35,13.0,716.0,587.72,467.71
2017,5,6,12,30,395.0,407.0,6.4,13.0,775.0,658.4,524.61
2017,5,6,12,45,365.0,420.0,6.45,13.0,757.5,671.29,534.49
2017,5,6,13,0,335.0,433.0,6.5,13.0,740.0,681.42,542.28
2017,5,6,13,15,560.5,314.0,6.5,13.0,816.0,799.8,638.77
2017,5,6,13,30,786.0,195.0,6.5,13.0,892.0,910.29,726.56
2017,5,6,13,45,778.0,193.0,6.55,13.0,867.5,928.07,740.19
2017,5,6,14,0,770.0,191.0,6.6,13.0,843.0,951.28,758.4
2017,5,6,14,15,759.5,188.5,6.65,13.0,811.5,959.94,766.01
2017,5,6,14,30,749.0,186.0,6.7,13.0,780.0,965.09,771.26
2017,5,6,14,45,639.0,214.5,6.75,13.0,704.5,900.51,724.8
2017,5,6,15,0,529.0,243.0,6.8,13.0,629.0,824.11,666.81
2017,5,6,15,15,609.0,206.0,6.8,13.0,625.0,879.78,713.12
2017,5,6,15,30,689.0,169.0,6.8,13.0,621.0,925.84,749.44
2017,5,6,15,45,665.5,163.5,6.8,13.0,574.5,897.95,730.21
2017,5,6,16,0,642.0,158.0,6.8,13.0,528.0,867.16,709.04
2017,5,6,16,15,612.0,151.5,6.75,13.0,478.5,826.18,679.67
2017,5,6,16,30,582.0,145.0,6.7,13.0,429.0,774.86,641.95
2017,5,6,16,45,542.5,136.5,6.7,13.0,378.0,720.02,601.01
2017,5,6,17,0,503.0,128.0,6.7,13.0,327.0,664.59,558.7
2017,5,6,17,15,450.5,117.5,6.65,12.5,276.0,594.59,504.28
2017,5,6,17,30,398.0,107.0,6.6,12.0,225.0,525.7,448.49
2017,5,6,17,45,328.5,93.0,6.6,12.0,177.5,439.39,375.1
2017,5,6,18,0,259.0,79.0,6.6,12.0,130.0,341.23,289.93
2017,5,6,18,15,174.5,59.5,6.45,11.5,89.5,244.16,203.54
2017,5,6,18,30,90.0,40.0,6.3,11.0,49.0,152.33,117.16
2017,5,6,18,45,45.0,20.0,6.15,11.0,24.5,64.21,0.0
2017,5,6,19,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,7,5,15,32.5,11.0,5.25,11.0,12.5,9.39,0.0
2017,5,7,5,30,65.0,22.0,5.2,11.0,25.0,17.29,0.0
2017,5,7,5,45,169.5,39.0,5.2,11.0,61.5,29.86,19.6
2017,5,7,6,0,274.0,56.0,5.2,11.0,98.0,42.51,31.99
2017,5,7,6,15,354.0,68.0,5.15,11.0,144.5,51.17,40.31
2017,5,7,6,30,434.0,80.0,5.1,11.0,191.0,59.66,48.27
2017,5,7,6,45,490.0,89.0,5.05,11.5,241.0,65.71,53.72
2017,5,7,7,0,546.0,98.0,5.0,12.0,291.0,73.07,60.15
2017,5,7,7,15,587.0,105.0,4.8,12.0,342.5,76.46,63.03
2017,5,7,7,30,628.0,112.0,4.6,12.0,394.0,79.72,65.73
2017,5,7,7,45,654.5,119.0,4.45,12.5,443.5,82.64,67.94
2017,5,7,8,0,681.0,126.0,4.3,13.0,493.0,85.35,69.96
2017,5,7,8,15,704.0,130.5,4.05,13.0,540.5,86.19,70.45
2017,5,7,8,30,727.0,135.0,3.8,13.0,588.0,86.94,70.87
2017,5,7,8,45,739.5,141.0,3.55,13.5,631.0,88.28,71.68
2017,5,7,9,0,752.0,147.0,3.3,14.0,674.0,92.26,74.79
2017,5,7,9,15,766.0,150.0,3.1,14.0,713.0,150.79,92.96
2017,5,7,9,30,780.0,153.0,2.9,14.0,752.0,201.67,125.74
2017,5,7,9,45,795.5,152.5,2.7,14.5,786.5,252.34,165.6
2017,5,7,10,0,811.0,152.0,2.5,15.0,821.0,304.76,210.27
2017,5,7,10,15,818.5,153.5,2.35,15.0,848.5,357.6,257.0
2017,5,7,10,30,826.0,155.0,2.2,15.0,876.0,410.89,303.77
2017,5,7,10,45,829.0,157.5,2.1,15.5,895.5,463.26,348.35
2017,5,7,11,0,832.0,160.0,2.0,16.0,915.0,515.24,391.13
2017,5,7,11,15,835.5,161.0,2.0,16.0,928.0,565.79,432.56
2017,5,7,11,30,839.0,162.0,2.0,16.0,941.0,615.58,472.25
2017,5,7,11,45,840.0,162.5,2.05,16.0,946.5,662.46,509.06
2017,5,7,12,0,841.0,163.0,2.1,16.0,952.0,707.92,544.03
2017,5,7,12,15,841.0,162.5,2.25,16.0,950.5,750.21,576.72
2017,5,7,12,30,841.0,162.0,2.4,16.0,949.0,790.5,607.55
2017,5,7,12,45,841.0,160.5,2.55,16.0,940.0,827.7,635.34
2017,5,7,13,0,841.0,159.0,2.7,16.0,931.0,862.43,660.61
2017,5,7,13,15,837.0,158.0,2.85,16.0,914.0,891.51,682.02
2017,5,7,13,30,833.0,157.0,3.0,16.0,897.0,917.54,701.45
2017,5,7,13,45,829.0,153.5,3.2,16.0,873.5,937.95,717.49
2017,5,7,14,0,825.0,150.0,3.4,16.0,850.0,955.02,731.39
2017,5,7,14,15,816.0,148.5,3.5,16.0,819.0,965.94,740.52
2017,5,7,14,30,807.0,147.0,3.6,16.0,788.0,973.36,747.44
2017,5,7,14,45,795.5,144.0,3.75,16.0,751.0,973.19,749.63
2017,5,7,15,0,784.0,141.0,3.9,16.0,714.0,969.49,749.55
2017,5,7,15,15,768.0,138.0,4.0,15.5,672.0,957.8,745.09
2017,5,7,15,30,752.0,135.0,4.1,15.0,630.0,950.38,743.78
2017,5,7,15,45,726.5,133.0,4.2,15.0,582.5,924.31,727.81
2017,5,7,16,0,701.0,131.0,4.3,15.0,535.0,895.38,709.89
2017,5,7,16,15,678.5,117.5,4.4,14.5,480.0,852.71,683.2
2017,5,7,16,30,656.0,104.0,4.5,14.0,425.0,807.34,653.88
2017,5,7,16,45,605.5,108.0,4.6,14.0,378.5,755.22,617.38
2017,5,7,17,0,555.0,112.0,4.7,14.0,332.0,701.24,578.41
2017,5,7,17,15,505.0,103.0,4.7,13.5,281.0,625.22,521.41
2017,5,7,17,30,455.0,94.0,4.7,13.0,230.0,558.79,470.01
2017,5,7,17,45,381.0,83.0,4.7,13.0,182.0,470.57,397.73
2017,5,7,18,0,307.0,72.0,4.7,13.0,134.0,386.21,325.11
2017,5,7,18,15,218.5,55.5,4.45,12.5,93.0,287.14,238.18
2017,5,7,18,30,130.0,39.0,4.2,12.0,52.0,178.58,138.99
2017,5,7,18,45,65.0,19.5,3.95,12.0,26.0,86.53,0.0
2017,5,7,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,8,5,15,19.0,11.5,2.45,11.0,12.5,9.82,0.0
2017,5,8,5,30,38.0,23.0,2.6,11.0,25.0,18.32,1.02
2017,5,8,5,45,127.0,43.0,2.8,11.5,61.0,32.98,22.37
2017,5,8,6,0,216.0,63.0,3.0,12.0,97.0,47.74,36.53
2017,5,8,6,15,150.0,82.5,2.95,12.0,110.5,61.02,48.96
2017,5,8,6,30,84.0,102.0,2.9,12.0,124.0,75.34,62.1
2017,5,8,6,45,111.5,121.5,2.85,12.0,157.0,88.85,74.25
2017,5,8,7,0,139.0,141.0,2.8,12.0,190.0,102.07,85.91
2017,5,8,7,15,94.5,159.5,2.6,12.0,195.5,117.59,99.37
2017,5,8,7,30,50.0,178.0,2.4,12.0,201.0,129.61,109.55
2017,5,8,7,45,40.5,192.5,2.25,12.5,213.0,139.47,117.5
2017,5,8,8,0,31.0,207.0,2.1,13.0,225.0,149.05,125.1
2017,5,8,8,15,45.0,235.5,1.95,13.0,263.5,166.53,139.59
2017,5,8,8,30,59.0,264.0,1.8,13.0,302.0,183.44,153.41
2017,5,8,8,45,51.0,277.0,1.7,13.5,311.5,191.35,159.25
2017,5,8,9,0,43.0,290.0,1.6,14.0,321.0,199.7,165.43
2017,5,8,9,15,56.0,318.0,1.55,14.0,360.5,224.02,175.16
2017,5,8,9,30,69.0,346.0,1.5,14.0,400.0,250.55,194.46
2017,5,8,9,45,108.5,374.5,1.45,14.0,462.5,284.85,219.06
2017,5,8,10,0,148.0,403.0,1.4,14.0,525.0,312.48,239.01
2017,5,8,10,15,196.5,413.5,1.45,14.0,581.5,350.29,267.41
2017,5,8,10,30,245.0,424.0,1.5,14.0,638.0,383.66,293.05
2017,5,8,10,45,360.5,393.0,1.55,14.5,716.0,434.97,331.43
2017,5,8,11,0,476.0,362.0,1.6,15.0,794.0,491.03,374.07
2017,5,8,11,15,418.5,392.5,1.75,15.0,777.0,516.41,395.33
2017,5,8,11,30,361.0,423.0,1.9,15.0,760.0,540.48,414.73
2017,5,8,11,45,309.5,443.0,2.1,15.0,733.0,551.06,423.86
2017,5,8,12,0,258.0,463.0,2.3,15.0,706.0,557.3,429.27
2017,5,8,12,15,359.0,423.5,2.55,15.0,760.5,620.61,479.1
2017,5,8,12,30,460.0,384.0,2.8,15.0,815.0,694.11,535.8
2017,5,8,12,45,518.0,359.0,3.05,15.0,839.0,748.48,577.69
2017,5,8,13,0,576.0,334.0,3.3,15.0,863.0,804.01,620.43
2017,5,8,13,15,499.5,351.0,3.45,15.0,804.0,781.59,604.26
2017,5,8,13,30,423.0,368.0,3.6,15.0,745.0,752.95,583.73
2017,5,8,13,45,383.5,375.0,3.8,15.0,710.0,730.61,568.75
2017,5,8,14,0,344.0,382.0,4.0,15.0,675.0,717.53,559.94
2017,5,8,14,15,426.0,333.0,4.05,15.0,682.0,778.36,607.91
2017,5,8,14,30,508.0,284.0,4.1,15.0,689.0,823.98,644.6
2017,5,8,14,45,608.5,228.5,4.15,15.0,691.0,885.13,692.83
2017,5,8,15,0,709.0,173.0,4.2,15.0,693.0,938.21,732.66
2017,5,8,15,15,733.5,155.5,4.15,14.5,665.5,951.25,744.28
2017,5,8,15,30,758.0,138.0,4.1,14.0,638.0,960.5,753.71
2017,5,8,15,45,730.0,137.0,4.1,14.0,590.0,933.08,736.09
2017,5,8,16,0,702.0,136.0,4.1,14.0,542.0,902.78,716.6
2017,5,8,16,15,674.0,130.5,4.0,14.0,492.5,864.49,690.61
2017,5,8,16,30,646.0,125.0,3.9,14.0,443.0,823.88,662.69
2017,5,8,16,45,606.5,119.5,3.85,14.0,391.5,770.18,624.75
2017,5,8,17,0,567.0,114.0,3.8,14.0,340.0,715.09,584.95
2017,5,8,17,15,517.5,105.0,3.6,13.5,288.5,639.54,528.65
2017,5,8,17,30,468.0,96.0,3.4,13.0,237.0,573.2,477.74
2017,5,8,17,45,413.5,82.5,3.25,13.0,189.5,497.74,416.7
2017,5,8,18,0,359.0,69.0,3.1,13.0,142.0,424.57,354.98
2017,5,8,18,15,263.5,54.5,2.95,12.5,99.5,320.72,265.36
2017,5,8,18,30,168.0,40.0,2.8,12.0,57.0,224.47,176.12
2017,5,8,18,45,84.0,20.0,2.65,12.0,28.5,101.18,9.85
2017,5,8,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,9,5,15,34.0,12.0,2.2,11.0,14.0,10.24,0.0
2017,5,9,5,30,68.0,24.0,2.3,11.0,28.0,18.81,2.97
2017,5,9,5,45,172.5,41.5,2.4,11.5,65.5,31.71,21.44
2017,5,9,6,0,277.0,59.0,2.5,12.0,103.0,44.68,33.89
2017,5,9,6,15,355.0,71.5,2.3,12.0,149.5,53.63,42.42
2017,5,9,6,30,433.0,84.0,2.1,12.0,196.0,62.4,50.57
2017,5,9,6,45,532.0,78.0,1.95,12.5,247.0,59.19,47.67
2017,5,9,7,0,631.0,72.0,1.8,13.0,298.0,54.11,43.0
2017,5,9,7,15,624.5,87.5,1.7,13.0,340.5,63.81,51.54
2017,5,9,7,30,618.0,103.0,1.6,13.0,383.0,72.91,59.41
2017,5,9,7,45,630.5,114.0,1.5,13.5,429.0,78.57,64.04
2017,5,9,8,0,643.0,125.0,1.4,14.0,475.0,83.81,68.25
2017,5,9,8,15,645.5,140.0,1.45,14.0,518.0,91.08,74.32
2017,5,9,8,30,648.0,155.0,1.5,14.0,561.0,97.78,79.87
2017,5,9,8,45,724.0,143.0,1.55,14.5,627.5,88.88,71.82
2017,5,9,9,0,800.0,131.0,1.6,15.0,694.0,96.54,78.06
2017,5,9,9,15,813.5,133.5,1.7,15.0,734.0,147.67,87.17
2017,5,9,9,30,827.0,136.0,1.8,15.0,774.0,200.71,121.93
2017,5,9,9,45,840.0,136.0,1.9,15.0,808.5,253.71,164.29
2017,5,9,10,0,853.0,136.0,2.0,15.0,843.0,308.11,211.33
2017,5,9,10,15,860.0,137.5,2.0,15.0,871.0,368.11,263.86
2017,5,9,10,30,867.0,139.0,2.0,15.0,899.0,421.88,311.27
2017,5,9,10,45,872.5,140.0,2.05,15.5,919.5,474.71,356.58
2017,5,9,11,0,878.0,141.0,2.1,16.0,940.0,527.21,400.34
2017,5,9,11,15,881.0,141.5,2.1,16.0,953.5,577.52,441.77
2017,5,9,11,30,884.0,142.0,2.1,16.0,967.0,626.87,481.32
2017,5,9,11,45,884.5,143.0,2.1,16.5,972.0,673.88,517.11
2017,5,9,12,0,885.0,144.0,2.1,17.0,977.0,719.37,550.74
2017,5,9,12,15,885.0,143.5,2.2,17.0,975.0,761.63,583.01
2017,5,9,12,30,885.0,143.0,2.3,17.0,973.0,801.89,613.12
2017,5,9,12,45,875.5,147.5,2.45,17.0,961.0,836.46,638.11
2017,5,9,13,0,866.0,152.0,2.6,17.0,949.0,868.16,661.17
2017,5,9,13,15,862.0,151.0,2.75,16.5,932.0,896.9,683.55
2017,5,9,13,30,858.0,150.0,2.9,16.0,915.0,934.63,712.28
2017,5,9,13,45,849.5,150.0,3.1,16.0,890.0,954.78,728.04
2017,5,9,14,0,841.0,150.0,3.3,16.0,865.0,971.46,741.7
2017,5,9,14,15,832.0,148.0,3.45,15.5,834.0,982.09,752.42
2017,5,9,14,30,823.0,146.0,3.6,15.0,803.0,989.15,760.9
2017,5,9,14,45,810.5,144.0,3.75,15.0,765.5,989.18,763.28
2017,5,9,15,0,798.0,142.0,3.9,15.0,728.0,985.63,763.35
2017,5,9,15,15,782.5,138.5,3.95,14.5,685.5,973.92,758.63
2017,5,9,15,30,767.0,135.0,4.0,14.0,643.0,966.37,757.0
2017,5,9,15,45,747.5,131.0,4.05,14.0,596.5,943.82,743.35
2017,5,9,16,0,728.0,127.0,4.1,14.0,550.0,918.29,727.62
2017,5,9,16,15,701.0,122.5,4.05,14.0,500.0,881.94,703.4
2017,5,9,16,30,674.0,118.0,4.0,14.0,450.0,843.23,677.24
2017,5,9,16,45,638.5,112.0,3.95,14.0,398.5,792.46,641.66
2017,5,9,17,0,603.0,106.0,3.9,14.0,347.0,740.23,604.24
2017,5,9,17,15,554.5,98.0,3.85,13.5,295.5,672.64,554.94
2017,5,9,17,30,506.0,90.0,3.8,13.0,244.0,604.97,503.73
2017,5,9,17,45,436.5,80.0,3.8,13.0,195.0,513.93,430.77
2017,5,9,18,0,367.0,70.0,3.8,13.0,146.0,432.58,362.74
2017,5,9,18,15,272.0,55.5,3.7,12.5,103.0,328.74,272.97
2017,5,9,18,30,177.0,41.0,3.6,12.0,60.0,232.37,183.92
2017,5,9,18,45,88.5,20.5,3.55,12.0,30.0,105.6,23.21
2017,5,9,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,8.5,3.6,12.0,8.5,7.26,0.0
2017,5,10,5,30,0.0,17.0,3.7,12.0,17.0,14.03,1.78
2017,5,10,5,45,6.5,36.5,3.85,12.5,37.5,29.41,19.49
2017,5,10,6,0,13.0,56.0,4.0,13.0,58.0,44.43,33.56
2017,5,10,6,15,26.0,77.0,4.0,13.0,83.5,59.3,47.29
2017,5,10,6,30,39.0,98.0,4.0,13.0,109.0,74.45,61.1
2017,5,10,6,45,52.0,119.0,4.0,13.0,136.5,89.37,74.45
2017,5,10,7,0,65.0,140.0,4.0,13.0,164.0,104.05,87.36
2017,5,10,7,15,48.0,155.5,3.95,13.0,175.0,114.92,96.69
2017,5,10,7,30,31.0,171.0,3.9,13.0,186.0,125.49,105.64
2017,5,10,7,45,62.5,202.5,3.9,13.5,236.0,145.6,122.54
2017,5,10,8,0,94.0,234.0,3.9,14.0,286.0,165.07,138.62
2017,5,10,8,15,143.5,258.5,3.9,14.0,345.0,171.34,143.51
2017,5,10,8,30,193.0,283.0,3.9,14.0,404.0,184.94,154.64
2017,5,10,8,45,147.0,303.0,3.9,14.0,399.0,194.05,161.9
2017,5,10,9,0,101.0,323.0,3.9,14.0,394.0,218.99,173.58
2017,5,10,9,15,121.5,346.0,3.9,14.0,436.5,231.55,179.71
2017,5,10,9,30,142.0,369.0,3.9,14.0,479.0,261.09,200.95
2017,5,10,9,45,164.0,386.5,3.95,14.0,519.0,291.0,223.49
2017,5,10,10,0,186.0,404.0,4.0,14.0,559.0,323.88,249.16
2017,5,10,10,15,201.0,417.0,4.0,14.0,589.5,354.87,274.01
2017,5,10,10,30,216.0,430.0,4.0,14.0,620.0,387.83,300.54
2017,5,10,10,45,213.5,441.5,4.05,14.0,633.0,414.35,322.34
2017,5,10,11,0,211.0,453.0,4.1,14.0,646.0,440.86,343.87
2017,5,10,11,15,291.0,435.5,4.1,14.0,705.5,485.15,378.92
2017,5,10,11,30,371.0,418.0,4.1,14.0,765.0,543.7,424.96
2017,5,10,11,45,353.5,431.0,4.1,14.5,763.5,570.52,445.16
2017,5,10,12,0,336.0,444.0,4.1,15.0,762.0,595.8,463.82
2017,5,10,12,15,336.5,443.0,4.05,15.0,760.5,621.14,483.32
2017,5,10,12,30,337.0,442.0,4.0,15.0,759.0,645.64,501.99
2017,5,10,12,45,278.5,450.5,4.0,15.0,710.5,630.22,490.05
2017,5,10,13,0,220.0,459.0,4.0,15.0,662.0,600.38,467.46
2017,5,10,13,15,342.5,406.5,3.9,15.0,715.5,686.13,534.49
2017,5,10,13,30,465.0,354.0,3.8,15.0,769.0,778.67,604.7
2017,5,10,13,45,298.5,385.0,3.75,15.0,649.0,662.37,516.49
2017,5,10,14,0,132.0,416.0,3.7,15.0,529.0,534.06,417.71
2017,5,10,14,15,201.0,394.0,3.65,14.5,558.5,588.56,462.94
2017,5,10,14,30,270.0,372.0,3.6,14.0,588.0,663.58,521.98
2017,5,10,14,45,204.0,359.0,3.55,14.0,518.0,574.61,454.74
2017,5,10,15,0,138.0,346.0,3.5,14.0,448.0,502.91,399.76
2017,5,10,15,15,442.5,243.0,3.5,14.0,542.0,745.96,593.16
2017,5,10,15,30,747.0,140.0,3.5,14.0,636.0,952.58,745.85
2017,5,10,15,45,593.5,173.0,3.55,14.0,549.5,837.27,663.74
2017,5,10,16,0,440.0,206.0,3.6,14.0,463.0,712.5,572.07
2017,5,10,16,15,493.0,171.5,3.55,14.0,435.5,724.14,585.22
2017,5,10,16,30,546.0,137.0,3.5,14.0,408.0,740.42,599.47
2017,5,10,16,45,556.0,118.0,3.5,14.0,367.5,720.54,586.26
2017,5,10,17,0,566.0,99.0,3.5,14.0,327.0,697.3,570.41
2017,5,10,17,15,495.0,99.5,3.3,13.5,278.5,611.66,505.99
2017,5,10,17,30,424.0,100.0,3.1,13.0,230.0,539.7,450.56
2017,5,10,17,45,367.0,86.5,2.95,13.0,183.5,463.47,388.53
2017,5,10,18,0,310.0,73.0,2.8,13.0,137.0,389.82,326.05
2017,5,10,18,15,229.0,57.0,2.55,12.5,97.0,296.89,245.68
2017,5,10,18,30,148.0,41.0,2.3,12.0,57.0,193.41,153.25
2017,5,10,18,45,74.0,20.5,2.05,12.0,28.5,95.38,29.63
2017,5,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,11,5,15,60.5,12.5,1.8,12.0,16.5,10.67,0.0
2017,5,11,5,30,121.0,25.0,1.9,12.0,33.0,19.33,5.73
2017,5,11,5,45,232.0,39.0,2.05,12.5,71.5,29.99,20.11
2017,5,11,6,0,343.0,53.0,2.2,13.0,110.0,40.53,30.19
2017,5,11,6,15,418.0,63.0,2.25,13.0,157.0,49.71,38.81
2017,5,11,6,30,493.0,73.0,2.3,13.0,204.0,56.57,45.18
2017,5,11,6,45,246.5,90.0,2.35,13.0,155.5,67.26,54.79
2017,5,11,7,0,0.0,107.0,2.4,13.0,107.0,85.2,70.64
2017,5,11,7,15,9.5,136.0,2.35,13.0,140.5,106.5,89.22
2017,5,11,7,30,19.0,165.0,2.3,13.0,174.0,127.38,107.15
2017,5,11,7,45,124.5,198.5,2.25,13.5,266.5,137.97,115.71
2017,5,11,8,0,230.0,232.0,2.2,14.0,359.0,158.44,132.63
2017,5,11,8,15,158.0,254.5,2.15,14.0,345.5,169.59,141.63
2017,5,11,8,30,86.0,277.0,2.1,14.0,332.0,190.91,159.18
2017,5,11,8,45,113.0,303.0,2.1,14.0,380.0,193.39,160.76
2017,5,11,9,0,140.0,329.0,2.1,14.0,428.0,209.63,164.81
2017,5,11,9,15,136.5,348.5,2.15,14.0,450.0,234.66,180.84
2017,5,11,9,30,133.0,368.0,2.2,14.0,472.0,259.78,199.36
2017,5,11,9,45,266.0,358.5,2.25,14.5,576.5,283.85,212.16
2017,5,11,10,0,399.0,349.0,2.3,15.0,681.0,335.57,248.57
2017,5,11,10,15,490.0,326.5,2.35,15.0,747.5,370.97,276.18
2017,5,11,10,30,581.0,304.0,2.4,15.0,814.0,425.46,319.75
2017,5,11,10,45,521.5,335.0,2.45,15.0,801.0,460.23,350.54
2017,5,11,11,0,462.0,366.0,2.5,15.0,788.0,489.32,375.7
2017,5,11,11,15,688.5,239.5,2.55,15.0,878.5,549.31,423.96
2017,5,11,11,30,915.0,113.0,2.6,15.0,969.0,626.05,485.58
2017,5,11,11,45,916.5,113.0,2.7,15.0,974.5,673.68,523.67
2017,5,11,12,0,918.0,113.0,2.8,15.0,980.0,719.74,559.97
2017,5,11,12,15,917.5,113.0,2.9,15.0,977.5,762.58,593.26
2017,5,11,12,30,917.0,113.0,3.0,15.0,975.0,803.29,623.19
2017,5,11,12,45,909.0,116.0,3.2,15.0,963.5,838.27,649.05
2017,5,11,13,0,901.0,119.0,3.4,15.0,952.0,870.33,672.91
2017,5,11,13,15,897.0,118.0,3.55,15.0,934.0,899.17,694.29
2017,5,11,13,30,893.0,117.0,3.7,15.0,916.0,924.93,713.61
2017,5,11,13,45,588.0,259.0,3.85,15.0,779.5,827.45,643.43
2017,5,11,14,0,283.0,401.0,4.0,15.0,643.0,679.3,529.46
2017,5,11,14,15,354.0,360.5,4.05,15.0,651.5,720.67,564.19
2017,5,11,14,30,425.0,320.0,4.1,15.0,660.0,779.54,610.15
2017,5,11,14,45,389.0,316.5,4.2,15.0,617.0,733.53,577.4
2017,5,11,15,0,353.0,313.0,4.3,15.0,574.0,703.64,556.59
2017,5,11,15,15,370.0,288.0,4.35,14.5,547.5,701.06,558.43
2017,5,11,15,30,387.0,263.0,4.4,14.0,521.0,696.13,558.47
2017,5,11,15,45,419.5,233.5,4.5,14.0,494.5,721.5,580.53
2017,5,11,16,0,452.0,204.0,4.6,14.0,468.0,722.37,584.7
2017,5,11,16,15,378.0,199.0,4.7,14.0,406.5,619.94,507.55
2017,5,11,16,30,304.0,194.0,4.8,14.0,345.0,541.75,447.04
2017,5,11,16,45,225.5,179.0,4.95,14.0,284.5,447.73,372.26
2017,5,11,17,0,147.0,164.0,5.1,14.0,224.0,335.61,280.68
2017,5,11,17,15,359.0,119.0,5.1,13.5,237.0,513.08,432.83
2017,5,11,17,30,571.0,74.0,5.1,13.0,250.0,644.56,540.31
2017,5,11,17,45,503.0,67.0,5.15,13.0,200.5,560.96,472.14
2017,5,11,18,0,435.0,60.0,5.2,13.0,151.0,479.54,403.83
2017,5,11,18,15,341.5,48.5,5.05,13.0,108.0,375.86,314.05
2017,5,11,18,30,248.0,37.0,4.9,13.0,65.0,277.34,222.83
2017,5,11,18,45,124.0,18.5,4.75,13.0,32.5,141.34,57.61
2017,5,11,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,12,5,15,77.0,13.5,4.0,11.0,19.0,11.52,0.0
2017,5,12,5,30,154.0,27.0,4.3,11.0,38.0,20.92,7.66
2017,5,12,5,45,269.5,40.0,4.65,11.5,78.0,30.86,20.99
2017,5,12,6,0,385.0,53.0,5.0,12.0,118.0,42.79,32.31
2017,5,12,6,15,462.0,62.0,5.3,12.0,166.5,49.05,38.37
2017,5,12,6,30,539.0,71.0,5.6,12.0,215.0,55.21,44.13
2017,5,12,6,45,592.0,77.5,5.95,12.5,267.5,59.08,47.57
2017,5,12,7,0,645.0,84.0,6.3,13.0,320.0,62.89,50.81
2017,5,12,7,15,683.0,89.0,6.4,13.0,373.0,65.35,52.87
2017,5,12,7,30,721.0,94.0,6.5,13.0,426.0,67.75,54.82
2017,5,12,7,45,750.0,98.0,6.6,13.0,478.0,75.82,61.77
2017,5,12,8,0,779.0,102.0,6.7,13.0,530.0,77.44,62.97
2017,5,12,8,15,800.5,105.0,6.65,13.0,579.5,78.16,63.39
2017,5,12,8,30,822.0,108.0,6.6,13.0,629.0,78.82,63.77
2017,5,12,8,45,840.5,110.0,6.6,13.5,675.0,78.72,63.38
2017,5,12,9,0,859.0,112.0,6.6,14.0,721.0,92.0,60.81
2017,5,12,9,15,871.0,114.0,6.55,14.0,761.5,155.77,91.11
2017,5,12,9,30,883.0,116.0,6.5,14.0,802.0,210.4,128.58
2017,5,12,9,45,901.0,113.0,6.5,14.0,839.5,264.5,173.18
2017,5,12,10,0,919.0,110.0,6.5,14.0,877.0,320.25,222.88
2017,5,12,10,15,925.0,111.5,6.5,14.0,904.5,376.6,274.78
2017,5,12,10,30,931.0,113.0,6.5,14.0,932.0,432.98,326.58
2017,5,12,10,45,934.0,114.5,6.55,14.0,952.5,487.92,376.53
2017,5,12,11,0,937.0,116.0,6.6,14.0,973.0,542.19,424.86
2017,5,12,11,15,939.5,116.5,6.65,14.0,986.0,594.59,470.61
2017,5,12,11,30,942.0,117.0,6.7,14.0,999.0,645.87,514.39
2017,5,12,11,45,939.5,119.0,6.75,14.0,1003.5,693.81,554.62
2017,5,12,12,0,937.0,121.0,6.8,14.0,1008.0,739.85,592.54
2017,5,12,12,15,936.5,121.0,6.9,14.0,1005.5,783.67,628.29
2017,5,12,12,30,936.0,121.0,7.0,14.0,1003.0,825.31,660.62
2017,5,12,12,45,932.0,121.5,7.1,14.0,992.0,862.2,688.71
2017,5,12,13,0,928.0,122.0,7.2,14.0,981.0,896.3,714.73
2017,5,12,13,15,924.0,121.5,7.3,14.0,963.0,926.52,737.94
2017,5,12,13,30,920.0,121.0,7.4,14.0,945.0,953.61,758.92
2017,5,12,13,45,912.0,120.5,7.55,14.0,919.5,973.76,775.12
2017,5,12,14,0,904.0,120.0,7.7,14.0,894.0,990.39,788.92
2017,5,12,14,15,896.0,118.5,7.75,14.0,862.5,1002.47,799.09
2017,5,12,14,30,888.0,117.0,7.8,14.0,831.0,1010.98,806.82
2017,5,12,14,45,875.5,116.0,7.85,14.0,792.5,1011.99,809.2
2017,5,12,15,0,863.0,115.0,7.9,14.0,754.0,1009.45,809.15
2017,5,12,15,15,849.0,112.5,7.9,13.5,711.0,1012.87,815.06
2017,5,12,15,30,835.0,110.0,7.9,13.0,668.0,1000.23,809.13
2017,5,12,15,45,814.5,108.0,7.95,13.0,620.0,978.26,794.99
2017,5,12,16,0,794.0,106.0,8.0,13.0,572.0,953.14,778.51
2017,5,12,16,15,770.0,102.5,7.95,13.0,521.5,919.82,755.3
2017,5,12,16,30,746.0,99.0,7.9,13.0,471.0,890.5,735.01
2017,5,12,16,45,711.5,94.5,7.9,13.0,418.5,841.47,699.25
2017,5,12,17,0,677.0,90.0,7.9,13.0,366.0,790.96,661.66
2017,5,12,17,15,632.0,84.0,7.8,12.5,313.5,727.7,613.8
2017,5,12,17,30,587.0,78.0,7.7,12.0,261.0,664.24,564.17
2017,5,12,17,45,520.5,70.5,7.65,12.0,210.5,580.59,495.02
2017,5,12,18,0,454.0,63.0,7.6,12.0,160.0,498.85,424.9
2017,5,12,18,15,356.0,52.0,7.45,12.0,115.0,388.84,328.42
2017,5,12,18,30,258.0,41.0,7.3,12.0,70.0,291.67,237.24
2017,5,12,18,45,129.0,20.5,7.2,12.0,35.0,150.08,71.62
2017,5,12,19,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,5,12,19,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,5,12,19,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,7.2,11.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,13,5,15,72.0,14.5,6.05,10.0,19.5,12.38,0.0
2017,5,13,5,30,144.0,29.0,6.2,10.0,39.0,22.41,9.48
2017,5,13,5,45,258.0,42.5,6.4,10.5,79.5,32.67,22.72
2017,5,13,6,0,372.0,56.0,6.6,11.0,120.0,42.84,32.51
2017,5,13,6,15,449.0,65.5,6.55,11.0,168.5,51.82,41.02
2017,5,13,6,30,526.0,75.0,6.5,11.0,217.0,58.26,47.06
2017,5,13,6,45,581.5,81.5,6.45,11.5,269.5,62.01,50.39
2017,5,13,7,0,637.0,88.0,6.4,12.0,322.0,65.71,53.54
2017,5,13,7,15,675.0,93.0,6.2,12.0,374.5,68.05,55.48
2017,5,13,7,30,713.0,98.0,6.0,12.0,427.0,70.32,57.32
2017,5,13,7,45,742.0,102.0,5.85,12.0,479.0,71.72,58.36
2017,5,13,8,0,771.0,106.0,5.7,12.0,531.0,80.09,65.54
2017,5,13,8,15,791.5,109.0,5.55,12.0,580.0,80.67,65.83
2017,5,13,8,30,812.0,112.0,5.4,12.0,629.0,81.2,66.08
2017,5,13,8,45,829.0,114.5,5.25,12.5,674.0,81.27,65.83
2017,5,13,9,0,846.0,117.0,5.1,13.0,719.0,96.38,63.59
2017,5,13,9,15,858.0,119.5,5.0,13.0,759.0,149.71,86.39
2017,5,13,9,30,870.0,122.0,4.9,13.0,799.0,213.66,131.97
2017,5,13,9,45,886.0,119.5,4.85,13.5,835.0,266.99,175.7
2017,5,13,10,0,902.0,117.0,4.8,14.0,871.0,321.76,223.93
2017,5,13,10,15,908.0,118.5,4.85,14.0,898.5,377.17,274.54
2017,5,13,10,30,914.0,120.0,4.9,14.0,926.0,432.64,325.0
2017,5,13,10,45,917.5,121.5,4.95,14.0,946.0,486.9,373.71
2017,5,13,11,0,921.0,123.0,5.0,14.0,966.0,540.56,420.84
2017,5,13,11,15,923.5,123.5,5.1,14.0,979.5,592.19,465.39
2017,5,13,11,30,926.0,124.0,5.2,14.0,993.0,642.72,508.06
2017,5,13,11,45,924.5,125.5,5.35,14.0,997.5,690.21,547.64
2017,5,13,12,0,923.0,127.0,5.5,14.0,1002.0,735.91,585.12
2017,5,13,12,15,923.0,127.0,5.65,14.0,1000.0,779.56,620.48
2017,5,13,12,30,923.0,127.0,5.8,14.0,998.0,821.13,652.76
2017,5,13,12,45,920.5,127.0,5.95,14.0,987.5,858.4,681.04
2017,5,13,13,0,918.0,127.0,6.1,14.0,977.0,893.0,707.41
2017,5,13,13,15,914.0,126.0,6.2,14.0,959.5,922.55,729.89
2017,5,13,13,30,910.0,125.0,6.3,14.0,942.0,948.96,750.18
2017,5,13,13,45,905.5,123.0,6.45,14.0,917.5,970.7,767.48
2017,5,13,14,0,901.0,121.0,6.6,14.0,893.0,989.04,782.49
2017,5,13,14,15,893.0,119.5,6.65,13.5,861.5,1001.06,794.03
2017,5,13,14,30,885.0,118.0,6.7,13.0,830.0,1009.52,803.21
2017,5,13,14,45,874.0,116.0,6.75,13.0,792.5,1010.91,805.9
2017,5,13,15,0,863.0,114.0,6.8,13.0,755.0,1008.74,806.18
2017,5,13,15,15,849.0,112.0,6.85,13.0,712.0,1012.67,811.15
2017,5,13,15,30,835.0,110.0,6.9,13.0,669.0,1000.6,804.46
2017,5,13,15,45,816.5,107.0,6.95,13.0,621.5,979.43,791.16
2017,5,13,16,0,798.0,104.0,7.0,13.0,574.0,955.11,775.53
2017,5,13,16,15,774.0,100.5,7.0,13.0,523.5,921.75,752.77
2017,5,13,16,30,750.0,97.0,7.0,13.0,473.0,885.78,727.81
2017,5,13,16,45,717.0,92.5,7.0,13.0,420.5,844.39,698.32
2017,5,13,17,0,684.0,88.0,7.0,13.0,368.0,795.2,662.14
2017,5,13,17,15,639.5,82.5,6.9,12.5,315.5,732.92,615.5
2017,5,13,17,30,595.0,77.0,6.8,12.0,263.0,670.41,567.1
2017,5,13,17,45,529.5,69.5,6.7,12.0,212.5,587.45,499.03
2017,5,13,18,0,464.0,62.0,6.6,12.0,162.0,506.43,430.02
2017,5,13,18,15,368.0,51.5,6.45,12.0,117.0,400.48,337.57
2017,5,13,18,30,272.0,41.0,6.3,12.0,72.0,301.78,246.05
2017,5,13,18,45,136.0,25.5,6.15,12.0,41.0,166.42,88.55
2017,5,13,19,0,0.0,10.0,6.0,12.0,10.0,8.54,0.0
2017,5,13,19,15,0.0,5.0,5.9,11.5,5.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
