Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,14,4,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,5,14,5,15,52.5,14.0,4.8,11.0,18.0,11.95,0.0
2017,5,14,5,30,105.0,28.0,4.9,11.0,36.0,21.93,9.77
2017,5,14,5,45,185.0,44.0,5.05,11.0,71.5,33.51,23.48
2017,5,14,6,0,265.0,60.0,5.2,11.0,107.0,45.21,34.65
2017,5,14,6,15,315.5,75.5,5.1,11.0,149.0,56.08,44.87
2017,5,14,6,30,366.0,91.0,5.0,11.0,191.0,66.59,54.56
2017,5,14,6,45,423.0,97.5,4.95,11.5,236.5,70.64,58.14
2017,5,14,7,0,480.0,104.0,4.9,12.0,282.0,74.64,61.51
2017,5,14,7,15,596.5,100.0,4.85,12.0,354.5,72.08,59.06
2017,5,14,7,30,713.0,96.0,4.8,12.0,427.0,68.87,56.01
2017,5,14,7,45,587.5,141.0,4.75,12.0,434.5,96.23,80.01
2017,5,14,8,0,462.0,186.0,4.7,12.0,442.0,119.78,100.36
2017,5,14,8,15,634.0,149.0,4.65,12.0,533.5,96.06,79.29
2017,5,14,8,30,806.0,112.0,4.6,12.0,625.0,81.0,65.88
2017,5,14,8,45,820.0,115.5,4.55,12.5,669.5,81.64,66.14
2017,5,14,9,0,834.0,119.0,4.5,13.0,714.0,98.83,64.64
2017,5,14,9,15,846.0,121.5,4.45,13.0,753.5,151.44,87.84
2017,5,14,9,30,858.0,124.0,4.4,13.0,793.0,214.56,133.06
2017,5,14,9,45,605.5,247.5,4.35,13.0,730.0,276.99,195.4
2017,5,14,10,0,353.0,371.0,4.3,13.0,667.0,338.77,256.47
2017,5,14,10,15,611.5,256.5,4.2,13.0,789.0,364.14,272.23
2017,5,14,10,30,870.0,142.0,4.1,13.0,911.0,431.59,325.1
2017,5,14,10,45,684.5,252.0,4.1,13.0,866.0,472.51,364.34
2017,5,14,11,0,499.0,362.0,4.1,13.0,821.0,506.42,394.56
2017,5,14,11,15,691.0,254.5,4.1,13.0,899.0,563.98,441.85
2017,5,14,11,30,883.0,147.0,4.1,13.0,977.0,634.96,500.08
2017,5,14,11,45,884.5,147.5,4.1,13.0,982.5,681.92,538.07
2017,5,14,12,0,886.0,148.0,4.1,13.0,988.0,727.48,574.25
2017,5,14,12,15,669.5,269.0,4.15,13.0,903.0,723.48,568.98
2017,5,14,12,30,453.0,390.0,4.2,13.0,818.0,696.28,545.72
2017,5,14,12,45,464.0,382.5,4.3,13.5,817.5,727.68,569.63
2017,5,14,13,0,475.0,375.0,4.4,14.0,817.0,757.95,592.19
2017,5,14,13,15,439.0,378.0,4.55,14.0,780.5,755.16,590.96
2017,5,14,13,30,403.0,381.0,4.7,14.0,744.0,748.43,586.89
2017,5,14,13,45,460.0,349.0,4.85,14.0,752.5,791.96,622.22
2017,5,14,14,0,517.0,317.0,5.0,14.0,761.0,834.55,656.68
2017,5,14,14,15,594.0,269.0,5.15,13.5,761.5,882.8,697.38
2017,5,14,14,30,671.0,221.0,5.3,13.0,762.0,928.15,735.92
2017,5,14,14,45,750.0,174.5,5.45,13.0,753.0,971.81,769.7
2017,5,14,15,0,829.0,128.0,5.6,13.0,744.0,1003.42,794.93
2017,5,14,15,15,814.0,125.5,5.65,13.0,701.5,993.24,789.46
2017,5,14,15,30,799.0,123.0,5.7,13.0,659.0,979.64,781.87
2017,5,14,15,45,632.0,163.0,5.8,13.0,568.5,866.22,700.48
2017,5,14,16,0,465.0,203.0,5.9,13.0,478.0,734.6,601.13
2017,5,14,16,15,589.0,155.0,5.85,13.0,472.0,809.73,663.18
2017,5,14,16,30,713.0,107.0,5.8,13.0,466.0,869.18,710.03
2017,5,14,16,45,483.0,132.5,5.8,13.0,364.5,658.91,548.91
2017,5,14,17,0,253.0,158.0,5.8,13.0,263.0,446.89,376.05
2017,5,14,17,15,227.0,141.0,5.7,12.5,225.5,400.3,339.28
2017,5,14,17,30,201.0,124.0,5.6,12.0,188.0,354.17,301.43
2017,5,14,17,45,175.5,103.5,5.55,12.0,151.5,303.84,258.55
2017,5,14,18,0,150.0,83.0,5.5,12.0,115.0,253.97,214.89
2017,5,14,18,15,113.0,62.5,5.35,11.5,83.0,179.89,149.97
2017,5,14,18,30,76.0,42.0,5.2,11.0,51.0,122.8,97.89
2017,5,14,18,45,38.0,24.5,5.1,11.0,29.0,67.12,35.41
2017,5,14,19,0,0.0,7.0,5.0,11.0,7.0,5.97,0.0
2017,5,14,19,15,0.0,3.5,4.95,11.0,3.5,0.0,0.0
2017,5,14,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,11.5,4.55,11.0,11.5,9.82,0.0
2017,5,15,5,30,0.0,23.0,4.6,11.0,23.0,18.87,8.09
2017,5,15,5,45,17.5,43.0,4.65,11.0,46.0,34.1,24.06
2017,5,15,6,0,35.0,63.0,4.7,11.0,69.0,49.01,38.07
2017,5,15,6,15,50.5,85.0,4.7,11.0,97.0,64.95,52.84
2017,5,15,6,30,66.0,107.0,4.7,11.0,125.0,80.65,67.18
2017,5,15,6,45,82.5,127.5,4.7,11.5,155.0,95.22,80.12
2017,5,15,7,0,99.0,148.0,4.7,12.0,185.0,106.17,89.56
2017,5,15,7,15,220.5,159.5,4.7,12.0,258.0,110.57,93.2
2017,5,15,7,30,342.0,171.0,4.7,12.0,331.0,118.58,99.96
2017,5,15,7,45,292.5,203.0,4.7,12.0,350.5,135.86,114.75
2017,5,15,8,0,243.0,235.0,4.7,12.0,370.0,151.99,128.38
2017,5,15,8,15,264.0,254.5,4.7,12.0,413.0,161.6,136.27
2017,5,15,8,30,285.0,274.0,4.7,12.0,456.0,170.71,143.69
2017,5,15,8,45,321.0,286.5,4.7,12.5,505.0,176.05,147.59
2017,5,15,9,0,357.0,299.0,4.7,13.0,554.0,191.37,147.22
2017,5,15,9,15,378.0,310.5,4.65,13.0,594.0,226.26,166.27
2017,5,15,9,30,399.0,322.0,4.6,13.0,634.0,263.91,192.88
2017,5,15,9,45,438.0,319.5,4.6,13.0,675.5,289.08,211.99
2017,5,15,10,0,477.0,317.0,4.6,13.0,717.0,329.95,245.65
2017,5,15,10,15,663.5,235.0,4.7,13.0,811.0,367.58,274.31
2017,5,15,10,30,850.0,153.0,4.8,13.0,905.0,429.12,324.73
2017,5,15,10,45,856.5,153.0,4.95,13.5,926.0,481.9,371.35
2017,5,15,11,0,863.0,153.0,5.1,14.0,947.0,534.77,416.93
2017,5,15,11,15,866.5,154.0,5.25,14.0,960.0,584.66,459.98
2017,5,15,11,30,870.0,155.0,5.4,14.0,973.0,633.72,501.47
2017,5,15,11,45,874.0,153.5,5.55,14.0,979.5,680.33,540.33
2017,5,15,12,0,878.0,152.0,5.7,14.0,986.0,725.71,577.57
2017,5,15,12,15,877.5,152.0,5.85,14.0,984.0,767.53,611.53
2017,5,15,12,30,877.0,152.0,6.0,14.0,982.0,807.38,643.36
2017,5,15,12,45,884.0,145.5,6.2,14.0,974.5,845.78,672.81
2017,5,15,13,0,891.0,139.0,6.4,14.0,967.0,881.93,700.63
2017,5,15,13,15,887.0,138.0,6.5,14.0,950.0,910.85,722.73
2017,5,15,13,30,883.0,137.0,6.6,14.0,933.0,936.73,742.72
2017,5,15,13,45,881.0,133.5,6.7,14.0,909.5,958.96,760.15
2017,5,15,14,0,879.0,130.0,6.8,14.0,886.0,977.9,775.33
2017,5,15,14,15,871.0,128.0,6.9,13.5,854.5,989.17,786.58
2017,5,15,14,30,863.0,126.0,7.0,13.0,823.0,996.94,795.49
2017,5,15,14,45,796.5,146.5,7.1,13.0,767.0,980.31,785.07
2017,5,15,15,0,730.0,167.0,7.2,13.0,711.0,955.02,768.35
2017,5,15,15,15,550.5,219.5,7.2,13.0,616.0,829.92,674.52
2017,5,15,15,30,371.0,272.0,7.2,13.0,521.0,690.43,564.28
2017,5,15,15,45,323.5,260.5,7.25,13.0,467.0,634.07,521.24
2017,5,15,16,0,276.0,249.0,7.3,13.0,413.0,576.72,476.48
2017,5,15,16,15,188.5,231.5,7.25,13.0,339.0,449.66,373.91
2017,5,15,16,30,101.0,214.0,7.2,13.0,265.0,325.29,270.85
2017,5,15,16,45,60.0,181.0,7.2,13.0,210.5,248.87,207.08
2017,5,15,17,0,19.0,148.0,7.2,13.0,156.0,156.99,128.97
2017,5,15,17,15,13.5,129.0,7.1,12.5,134.0,134.46,110.24
2017,5,15,17,30,8.0,110.0,7.0,12.0,112.0,111.97,91.15
2017,5,15,17,45,4.0,90.0,6.95,12.0,91.0,89.46,71.63
2017,5,15,18,0,0.0,70.0,6.9,12.0,70.0,66.63,51.58
2017,5,15,18,15,0.0,51.0,6.7,11.5,51.0,47.77,35.03
2017,5,15,18,30,0.0,32.0,6.5,11.0,32.0,27.68,17.32
2017,5,15,18,45,0.0,18.5,6.35,11.0,18.5,15.27,4.05
2017,5,15,19,0,0.0,5.0,6.2,11.0,5.0,4.27,0.0
2017,5,15,19,15,0.0,2.5,6.05,11.0,2.5,0.0,0.0
2017,5,15,19,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,6.5,5.45,12.0,6.5,5.55,0.0
2017,5,16,5,30,0.0,13.0,5.5,12.0,13.0,10.7,2.32
2017,5,16,5,45,0.0,25.0,5.55,12.0,25.0,20.63,12.3
2017,5,16,6,0,0.0,37.0,5.6,12.0,37.0,30.58,21.59
2017,5,16,6,15,0.0,52.0,5.6,12.0,52.0,42.87,32.9
2017,5,16,6,30,0.0,67.0,5.6,12.0,67.0,54.77,43.76
2017,5,16,6,45,0.0,82.0,5.6,12.5,82.0,66.58,54.28
2017,5,16,7,0,0.0,97.0,5.6,13.0,97.0,78.31,64.53
2017,5,16,7,15,21.0,139.0,5.6,13.0,149.0,108.98,91.5
2017,5,16,7,30,42.0,181.0,5.6,13.0,201.0,131.88,111.29
2017,5,16,7,45,84.5,212.0,5.65,13.0,257.5,151.66,128.14
2017,5,16,8,0,127.0,243.0,5.7,13.0,314.0,162.67,137.24
2017,5,16,8,15,98.0,259.5,5.7,13.0,317.0,180.83,152.44
2017,5,16,8,30,69.0,276.0,5.7,13.0,320.0,190.4,160.17
2017,5,16,8,45,87.0,302.5,5.75,13.0,362.0,205.58,172.68
2017,5,16,9,0,105.0,329.0,5.8,13.0,404.0,224.86,178.59
2017,5,16,9,15,163.5,349.0,5.85,13.0,474.0,240.0,185.83
2017,5,16,9,30,222.0,369.0,5.9,13.0,544.0,276.37,211.18
2017,5,16,9,45,169.5,386.5,5.95,13.0,523.5,295.01,228.47
2017,5,16,10,0,117.0,404.0,6.0,13.0,503.0,308.18,241.57
2017,5,16,10,15,90.5,404.5,5.95,13.0,482.5,324.96,256.21
2017,5,16,10,30,64.0,405.0,5.9,13.0,462.0,326.32,258.18
2017,5,16,10,45,69.5,419.5,5.9,13.0,482.5,347.91,275.43
2017,5,16,11,0,75.0,434.0,5.9,13.0,503.0,370.52,293.42
2017,5,16,11,15,42.0,323.5,5.8,13.0,362.5,280.82,222.91
2017,5,16,11,30,9.0,213.0,5.7,13.0,222.0,181.3,143.14
2017,5,16,11,45,10.5,234.5,5.6,13.0,245.0,200.92,159.08
2017,5,16,12,0,12.0,256.0,5.5,13.0,268.0,220.98,175.19
2017,5,16,12,15,41.0,351.5,5.5,13.0,391.0,326.24,259.5
2017,5,16,12,30,70.0,447.0,5.5,13.0,514.0,436.02,345.66
2017,5,16,12,45,141.5,455.5,5.55,13.0,588.0,518.26,410.99
2017,5,16,13,0,213.0,464.0,5.6,13.0,662.0,599.75,475.26
2017,5,16,13,15,262.5,443.0,5.65,13.0,683.0,651.12,515.98
2017,5,16,13,30,312.0,422.0,5.7,13.0,704.0,693.92,550.4
2017,5,16,13,45,313.5,409.0,5.8,13.0,686.0,700.37,556.45
2017,5,16,14,0,315.0,396.0,5.9,13.0,668.0,705.01,561.34
2017,5,16,14,15,387.5,351.5,5.95,13.0,673.5,744.34,594.74
2017,5,16,14,30,460.0,307.0,6.0,13.0,679.0,801.81,641.23
2017,5,16,14,45,506.5,273.5,6.05,13.0,666.0,826.04,662.36
2017,5,16,15,0,553.0,240.0,6.1,13.0,653.0,847.29,681.62
2017,5,16,15,15,404.0,269.5,6.05,13.0,562.0,736.3,595.08
2017,5,16,15,30,255.0,299.0,6.0,13.0,471.0,604.03,490.74
2017,5,16,15,45,210.0,281.0,5.95,13.0,416.5,521.13,426.7
2017,5,16,16,0,165.0,263.0,5.9,13.0,362.0,459.77,378.1
2017,5,16,16,15,192.0,237.0,5.85,13.0,342.5,459.86,380.73
2017,5,16,16,30,219.0,211.0,5.8,13.0,323.0,457.86,381.55
2017,5,16,16,45,109.5,141.5,5.8,13.0,197.5,265.62,222.64
2017,5,16,17,0,0.0,72.0,5.8,13.0,72.0,59.71,45.53
2017,5,16,17,15,0.0,61.5,5.65,12.5,61.5,50.94,38.29
2017,5,16,17,30,0.0,51.0,5.5,12.0,51.0,42.19,30.88
2017,5,16,17,45,0.0,41.5,5.4,12.0,41.5,34.29,24.03
2017,5,16,18,0,0.0,32.0,5.3,12.0,32.0,26.4,17.11
2017,5,16,18,15,0.0,23.5,5.2,12.0,23.5,19.36,10.85
2017,5,16,18,30,0.0,15.0,5.1,12.0,15.0,12.34,4.59
2017,5,16,18,45,0.0,8.5,5.1,12.0,8.5,6.98,0.0
2017,5,16,19,0,0.0,2.0,5.1,12.0,2.0,1.71,0.0
2017,5,16,19,15,0.0,1.0,5.1,12.0,1.0,0.0,0.0
2017,5,16,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,17,5,15,71.5,16.0,5.2,11.0,22.0,13.66,0.0
2017,5,17,5,30,143.0,32.0,5.1,11.0,44.0,24.64,13.18
2017,5,17,5,45,252.5,46.0,5.05,11.5,84.5,35.2,25.07
2017,5,17,6,0,362.0,60.0,5.0,12.0,125.0,45.64,34.99
2017,5,17,6,15,436.0,70.0,4.95,12.0,173.5,52.86,41.86
2017,5,17,6,30,510.0,80.0,4.9,12.0,222.0,61.85,50.12
2017,5,17,6,45,566.5,86.0,4.85,12.0,274.5,65.05,53.01
2017,5,17,7,0,623.0,92.0,4.8,12.0,327.0,68.25,55.78
2017,5,17,7,15,660.5,98.0,4.65,12.0,379.0,71.17,58.23
2017,5,17,7,30,698.0,104.0,4.5,12.0,431.0,73.98,60.53
2017,5,17,7,45,727.0,108.0,4.35,12.5,482.5,75.19,61.27
2017,5,17,8,0,756.0,112.0,4.2,13.0,534.0,76.35,61.95
2017,5,17,8,15,776.5,115.5,4.05,13.0,582.5,84.58,68.94
2017,5,17,8,30,797.0,119.0,3.9,13.0,631.0,85.24,69.3
2017,5,17,8,45,813.0,122.0,3.75,13.0,675.5,85.41,69.24
2017,5,17,9,0,829.0,125.0,3.6,13.0,720.0,106.9,68.7
2017,5,17,9,15,841.0,127.0,3.5,13.0,759.0,158.78,92.99
2017,5,17,9,30,853.0,129.0,3.4,13.0,798.0,212.35,131.15
2017,5,17,9,45,875.0,123.5,3.35,13.5,835.5,272.61,180.44
2017,5,17,10,0,897.0,118.0,3.3,14.0,873.0,326.34,227.32
2017,5,17,10,15,903.0,119.5,3.3,14.0,900.0,381.19,276.9
2017,5,17,10,30,909.0,121.0,3.3,14.0,927.0,436.1,326.13
2017,5,17,10,45,919.5,118.0,3.3,14.5,949.0,489.79,372.73
2017,5,17,11,0,930.0,115.0,3.3,15.0,971.0,543.46,418.01
2017,5,17,11,15,932.5,115.5,3.35,15.0,984.5,595.11,461.38
2017,5,17,11,30,935.0,116.0,3.4,15.0,998.0,645.65,502.79
2017,5,17,11,45,937.0,115.5,3.45,15.0,1004.0,693.83,541.45
2017,5,17,12,0,939.0,115.0,3.5,15.0,1010.0,740.45,578.09
2017,5,17,12,15,939.5,115.0,3.55,15.0,1008.5,784.63,612.22
2017,5,17,12,30,940.0,115.0,3.6,15.0,1007.0,826.74,642.7
2017,5,17,12,45,932.0,119.0,3.7,15.0,995.5,863.17,669.02
2017,5,17,13,0,924.0,123.0,3.8,15.0,984.0,896.7,693.31
2017,5,17,13,15,921.0,122.0,3.85,15.0,967.5,927.04,715.1
2017,5,17,13,30,918.0,121.0,3.9,15.0,951.0,954.3,734.8
2017,5,17,13,45,914.0,119.5,3.95,15.0,927.0,976.95,751.39
2017,5,17,14,0,910.0,118.0,4.0,15.0,903.0,996.25,765.79
2017,5,17,14,15,902.5,116.5,4.1,15.0,871.5,1008.73,775.97
2017,5,17,14,30,895.0,115.0,4.2,15.0,840.0,1017.66,783.91
2017,5,17,14,45,887.5,111.5,4.3,15.0,803.5,1020.89,788.07
2017,5,17,15,0,880.0,108.0,4.4,15.0,767.0,1020.51,790.34
2017,5,17,15,15,867.0,106.0,4.5,14.5,724.0,1012.72,789.12
2017,5,17,15,30,854.0,104.0,4.6,14.0,681.0,1013.88,794.37
2017,5,17,15,45,838.5,100.5,4.75,14.0,634.5,995.0,784.38
2017,5,17,16,0,823.0,97.0,4.9,14.0,588.0,972.9,772.12
2017,5,17,16,15,800.5,94.0,5.05,13.5,537.5,941.41,754.29
2017,5,17,16,30,778.0,91.0,5.2,13.0,487.0,907.25,734.09
2017,5,17,16,45,751.0,86.0,5.4,13.0,435.0,863.86,705.27
2017,5,17,17,0,724.0,81.0,5.6,13.0,383.0,818.51,674.09
2017,5,17,17,15,682.5,76.0,5.6,12.5,330.0,764.77,635.62
2017,5,17,17,30,641.0,71.0,5.6,12.0,277.0,704.68,590.67
2017,5,17,17,45,580.0,64.5,5.7,12.0,226.0,625.75,527.83
2017,5,17,18,0,519.0,58.0,5.8,12.0,175.0,548.59,463.67
2017,5,17,18,15,428.5,49.0,5.55,11.5,129.0,447.16,376.73
2017,5,17,18,30,338.0,40.0,5.3,11.0,83.0,351.02,290.02
2017,5,17,18,45,203.5,26.5,5.1,11.0,49.0,220.13,148.94
2017,5,17,19,0,69.0,13.0,4.9,11.0,15.0,57.5,0.0
2017,5,17,19,15,34.5,6.5,4.7,11.0,7.5,0.0,0.0
2017,5,17,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,18,5,15,109.5,15.0,2.5,11.0,24.0,12.8,0.0
2017,5,18,5,30,219.0,30.0,2.5,11.0,48.0,23.3,12.51
2017,5,18,5,45,324.0,41.0,2.5,11.5,89.5,33.28,23.48
2017,5,18,6,0,429.0,52.0,2.5,12.0,131.0,41.65,31.5
2017,5,18,6,15,498.5,60.0,2.3,12.0,179.5,47.18,36.81
2017,5,18,6,30,568.0,68.0,2.1,12.0,228.0,52.62,41.86
2017,5,18,6,45,614.0,74.5,1.9,12.5,279.0,56.58,45.35
2017,5,18,7,0,660.0,81.0,1.7,13.0,330.0,60.44,48.62
2017,5,18,7,15,694.5,85.5,1.7,13.0,382.0,62.63,50.42
2017,5,18,7,30,729.0,90.0,1.7,13.0,434.0,70.79,57.45
2017,5,18,7,45,752.0,95.0,1.75,13.5,484.0,73.24,59.28
2017,5,18,8,0,775.0,100.0,1.8,14.0,534.0,75.54,60.96
2017,5,18,8,15,795.0,103.0,1.9,14.0,582.5,76.28,61.4
2017,5,18,8,30,815.0,106.0,2.0,14.0,631.0,76.95,61.8
2017,5,18,8,45,829.0,109.5,2.1,14.5,675.0,77.74,62.18
2017,5,18,9,0,843.0,113.0,2.2,15.0,719.0,101.43,62.6
2017,5,18,9,15,855.5,115.0,2.3,15.0,758.5,163.92,95.51
2017,5,18,9,30,868.0,117.0,2.4,15.0,798.0,217.39,133.26
2017,5,18,9,45,881.5,116.0,2.55,15.5,833.5,270.6,176.94
2017,5,18,10,0,895.0,115.0,2.7,16.0,869.0,325.03,224.37
2017,5,18,10,15,902.0,116.0,2.8,16.0,897.0,379.66,273.31
2017,5,18,10,30,909.0,117.0,2.9,16.0,925.0,434.45,322.02
2017,5,18,10,45,914.0,118.0,3.0,16.5,946.0,488.33,368.47
2017,5,18,11,0,919.0,119.0,3.1,17.0,967.0,541.76,413.28
2017,5,18,11,15,922.0,119.5,3.2,17.0,980.0,593.12,456.1
2017,5,18,11,30,925.0,120.0,3.3,17.0,993.0,643.44,497.09
2017,5,18,11,45,927.0,119.5,3.45,17.5,999.0,691.17,534.41
2017,5,18,12,0,929.0,119.0,3.6,18.0,1005.0,737.37,569.72
2017,5,18,12,15,929.0,119.0,3.7,18.0,1003.0,780.8,603.17
2017,5,18,12,30,929.0,119.0,3.8,18.0,1001.0,822.16,633.2
2017,5,18,12,45,924.0,120.0,3.95,18.0,990.0,858.06,659.17
2017,5,18,13,0,919.0,121.0,4.1,18.0,979.0,891.16,683.21
2017,5,18,13,15,915.5,120.5,4.2,18.0,962.0,921.26,704.96
2017,5,18,13,30,912.0,120.0,4.3,18.0,945.0,948.3,724.65
2017,5,18,13,45,905.5,119.0,4.45,18.0,920.0,968.91,740.56
2017,5,18,14,0,899.0,118.0,4.6,18.0,895.0,986.09,754.48
2017,5,18,14,15,891.5,116.5,4.6,17.5,864.0,998.34,765.36
2017,5,18,14,30,884.0,115.0,4.6,17.0,833.0,1007.08,774.02
2017,5,18,14,45,874.0,113.5,4.65,17.0,796.0,1009.83,777.67
2017,5,18,15,0,864.0,112.0,4.7,17.0,759.0,1009.07,779.1
2017,5,18,15,15,851.0,109.5,4.7,16.5,717.0,1000.74,776.49
2017,5,18,15,30,838.0,107.0,4.7,16.0,675.0,1001.53,780.49
2017,5,18,15,45,820.5,104.5,4.7,16.0,628.5,981.93,768.66
2017,5,18,16,0,803.0,102.0,4.7,16.0,582.0,959.19,754.76
2017,5,18,16,15,780.0,98.5,4.65,15.5,532.0,926.8,734.91
2017,5,18,16,30,757.0,95.0,4.6,15.0,482.0,891.8,712.96
2017,5,18,16,45,726.5,90.5,4.55,15.0,430.0,852.17,685.88
2017,5,18,17,0,696.0,86.0,4.5,15.0,378.0,805.17,652.8
2017,5,18,17,15,654.0,81.0,4.4,14.5,326.0,745.61,610.25
2017,5,18,17,30,612.0,76.0,4.3,14.0,274.0,685.72,566.02
2017,5,18,17,45,553.0,68.5,4.25,14.0,223.5,607.92,505.06
2017,5,18,18,0,494.0,61.0,4.2,14.0,173.0,531.78,442.92
2017,5,18,18,15,405.0,51.5,4.0,13.5,127.5,431.58,358.96
2017,5,18,18,30,316.0,42.0,3.8,13.0,82.0,336.46,274.97
2017,5,18,18,45,190.0,28.0,3.6,13.0,49.0,214.48,147.72
2017,5,18,19,0,64.0,14.0,3.4,13.0,16.0,55.04,0.0
2017,5,18,19,15,32.0,7.0,3.2,13.0,8.0,0.0,0.0
2017,5,18,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,5,15,107.0,15.0,1.0,12.0,24.5,11.71,0.0
2017,5,19,5,30,214.0,30.0,1.0,12.0,49.0,23.28,12.73
2017,5,19,5,45,321.5,41.5,1.05,12.5,90.5,33.64,23.77
2017,5,19,6,0,429.0,53.0,1.1,13.0,132.0,42.44,32.12
2017,5,19,6,15,497.5,61.0,1.1,13.0,180.5,47.93,37.37
2017,5,19,6,30,566.0,69.0,1.1,13.0,229.0,53.33,42.35
2017,5,19,6,45,616.5,74.0,1.1,13.5,280.5,56.18,44.81
2017,5,19,7,0,667.0,79.0,1.1,14.0,332.0,59.02,47.15
2017,5,19,7,15,701.0,83.5,1.15,14.0,384.0,61.27,49.01
2017,5,19,7,30,735.0,88.0,1.2,14.0,436.0,69.32,55.92
2017,5,19,7,45,762.5,91.0,1.25,14.5,487.0,70.45,56.59
2017,5,19,8,0,790.0,94.0,1.3,15.0,538.0,71.55,57.23
2017,5,19,8,15,809.0,97.0,1.3,15.0,586.0,72.45,57.82
2017,5,19,8,30,828.0,100.0,1.3,15.0,634.0,73.27,58.35
2017,5,19,8,45,843.5,102.0,1.35,15.5,678.5,84.11,67.38
2017,5,19,9,0,859.0,104.0,1.4,16.0,723.0,108.88,67.39
2017,5,19,9,15,870.5,105.5,1.4,16.5,762.0,161.09,91.65
2017,5,19,9,30,882.0,107.0,1.4,17.0,801.0,214.74,129.11
2017,5,19,9,45,893.5,107.0,1.4,17.5,835.5,268.71,172.88
2017,5,19,10,0,905.0,107.0,1.4,18.0,870.0,323.7,219.95
2017,5,19,10,15,911.5,108.0,1.4,18.0,898.0,378.53,267.97
2017,5,19,10,30,918.0,109.0,1.4,18.0,926.0,433.46,315.48
2017,5,19,10,45,921.5,110.0,1.4,18.5,946.0,486.98,360.2
2017,5,19,11,0,925.0,111.0,1.4,19.0,966.0,539.87,402.97
2017,5,19,11,15,928.0,112.0,1.45,19.0,979.5,591.7,444.61
2017,5,19,11,30,931.0,113.0,1.5,19.0,993.0,642.48,484.34
2017,5,19,11,45,931.5,113.5,1.6,19.5,998.5,690.09,520.22
2017,5,19,12,0,932.0,114.0,1.7,20.0,1004.0,736.06,554.04
2017,5,19,12,15,932.0,114.0,1.85,20.0,1002.0,779.45,586.83
2017,5,19,12,30,932.0,114.0,2.0,20.0,1000.0,820.75,616.18
2017,5,19,12,45,929.0,114.0,2.15,20.0,990.0,857.34,642.1
2017,5,19,13,0,926.0,114.0,2.3,20.0,980.0,891.21,666.23
2017,5,19,13,15,922.5,113.5,2.45,20.0,963.0,921.31,687.87
2017,5,19,13,30,919.0,113.0,2.6,20.0,946.0,948.33,707.56
2017,5,19,13,45,912.5,112.5,2.8,20.0,921.5,969.38,723.82
2017,5,19,14,0,906.0,112.0,3.0,20.0,897.0,987.02,737.95
2017,5,19,14,15,898.5,111.0,3.15,19.5,866.0,999.74,749.97
2017,5,19,14,30,891.0,110.0,3.3,19.0,835.0,1008.95,759.86
2017,5,19,14,45,880.5,108.5,3.5,19.0,797.5,1011.14,764.13
2017,5,19,15,0,870.0,107.0,3.7,19.0,760.0,1009.8,766.16
2017,5,19,15,15,857.5,105.0,3.8,18.5,718.0,1002.44,764.97
2017,5,19,15,30,845.0,103.0,3.9,18.0,676.0,1004.02,770.09
2017,5,19,15,45,828.5,100.0,4.0,18.0,630.0,984.76,759.4
2017,5,19,16,0,812.0,97.0,4.1,18.0,584.0,962.34,746.63
2017,5,19,16,15,790.5,93.5,4.1,17.5,534.5,931.34,728.54
2017,5,19,16,30,769.0,90.0,4.1,17.0,485.0,897.71,708.34
2017,5,19,16,45,741.5,85.5,4.1,17.0,433.5,854.64,679.59
2017,5,19,17,0,714.0,81.0,4.1,17.0,382.0,815.54,653.21
2017,5,19,17,15,674.5,76.0,4.0,16.5,330.0,757.89,612.94
2017,5,19,17,30,635.0,71.0,3.9,16.0,278.0,699.83,570.99
2017,5,19,17,45,580.5,64.0,3.8,15.5,228.0,626.02,514.97
2017,5,19,18,0,526.0,57.0,3.7,15.0,178.0,553.67,457.46
2017,5,19,18,15,441.0,48.0,3.5,14.5,132.0,456.42,376.91
2017,5,19,18,30,356.0,39.0,3.3,14.0,86.0,364.27,296.49
2017,5,19,18,45,227.5,26.5,3.15,14.0,51.5,242.75,171.11
2017,5,19,19,0,99.0,14.0,3.0,14.0,17.0,78.69,0.0
2017,5,19,19,15,49.5,7.0,2.8,13.5,8.5,5.97,0.0
2017,5,19,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,20,5,15,126.5,15.0,1.05,12.0,26.5,11.73,0.0
2017,5,20,5,30,253.0,30.0,1.0,12.0,53.0,24.69,14.08
2017,5,20,5,45,352.5,41.0,1.0,12.5,94.5,33.26,23.48
2017,5,20,6,0,452.0,52.0,1.0,13.0,136.0,41.65,31.45
2017,5,20,6,15,227.5,74.0,0.85,13.0,116.5,56.12,44.68
2017,5,20,6,30,3.0,96.0,0.7,13.0,97.0,75.49,62.06
2017,5,20,6,45,8.5,115.0,0.6,13.5,118.0,89.91,74.62
2017,5,20,7,0,14.0,134.0,0.5,14.0,139.0,104.25,86.8
2017,5,20,7,15,26.5,158.5,0.45,14.0,170.5,117.14,97.65
2017,5,20,7,30,39.0,183.0,0.4,14.0,202.0,133.23,111.06
2017,5,20,7,45,48.5,207.5,0.4,14.5,233.5,148.88,123.69
2017,5,20,8,0,58.0,232.0,0.4,15.0,265.0,164.12,135.76
2017,5,20,8,15,69.0,257.5,0.35,15.0,300.0,179.5,147.97
2017,5,20,8,30,80.0,283.0,0.3,15.0,335.0,194.41,159.64
2017,5,20,8,45,113.5,310.0,0.3,15.5,389.0,196.75,160.72
2017,5,20,9,0,147.0,337.0,0.3,16.0,443.0,218.13,166.63
2017,5,20,9,15,177.5,355.5,0.3,16.5,490.5,246.44,183.61
2017,5,20,9,30,208.0,374.0,0.3,17.0,538.0,278.65,205.03
2017,5,20,9,45,203.0,392.0,0.3,17.5,558.0,306.8,225.94
2017,5,20,10,0,198.0,410.0,0.3,18.0,578.0,334.87,247.19
2017,5,20,10,15,182.5,425.5,0.4,18.0,584.0,357.95,265.99
2017,5,20,10,30,167.0,441.0,0.5,18.0,590.0,379.76,283.62
2017,5,20,10,45,201.0,448.5,0.6,18.5,632.0,416.9,311.0
2017,5,20,11,0,235.0,456.0,0.7,19.0,674.0,457.74,340.94
2017,5,20,11,15,245.5,460.5,0.8,19.0,691.0,481.22,359.11
2017,5,20,11,30,256.0,465.0,0.9,19.0,708.0,513.63,383.59
2017,5,20,11,45,312.0,447.5,1.05,19.0,744.5,559.61,418.36
2017,5,20,12,0,368.0,430.0,1.2,19.0,781.0,609.36,455.66
2017,5,20,12,15,306.5,450.5,1.35,19.0,743.0,607.76,454.97
2017,5,20,12,30,245.0,471.0,1.5,19.0,705.0,601.3,450.82
2017,5,20,12,45,238.5,467.0,1.7,19.5,693.0,606.58,455.49
2017,5,20,13,0,232.0,463.0,1.9,20.0,681.0,615.04,462.1
2017,5,20,13,15,268.5,445.0,2.05,19.5,692.5,658.33,495.68
2017,5,20,13,30,305.0,427.0,2.2,19.0,704.0,692.48,522.83
2017,5,20,13,45,329.0,407.0,2.4,19.0,698.5,712.93,539.63
2017,5,20,14,0,353.0,387.0,2.6,19.0,693.0,732.23,555.83
2017,5,20,14,15,312.0,383.0,2.75,19.0,646.5,703.4,536.12
2017,5,20,14,30,271.0,379.0,2.9,19.0,600.0,671.76,514.4
2017,5,20,14,45,344.0,338.5,3.05,19.0,606.0,712.57,548.07
2017,5,20,15,0,417.0,298.0,3.2,19.0,612.0,771.86,594.01
2017,5,20,15,15,412.5,282.0,3.25,18.5,578.0,758.28,586.86
2017,5,20,15,30,408.0,266.0,3.3,18.0,544.0,742.31,578.51
2017,5,20,15,45,337.0,260.5,3.4,18.0,480.0,647.39,510.13
2017,5,20,16,0,266.0,255.0,3.5,18.0,416.0,573.33,455.39
2017,5,20,16,15,275.0,230.5,3.45,17.5,384.0,555.91,445.43
2017,5,20,16,30,284.0,206.0,3.4,17.0,352.0,536.43,433.48
2017,5,20,16,45,283.0,183.0,3.4,17.0,316.0,507.11,412.74
2017,5,20,17,0,282.0,160.0,3.4,17.0,280.0,476.08,390.33
2017,5,20,17,15,451.0,116.5,3.3,16.5,278.5,594.94,488.39
2017,5,20,17,30,620.0,73.0,3.2,16.0,277.0,689.38,561.47
2017,5,20,17,45,565.0,66.0,3.1,16.0,227.0,615.55,503.77
2017,5,20,18,0,510.0,59.0,3.0,16.0,177.0,543.18,445.94
2017,5,20,18,15,426.5,50.0,2.8,15.5,131.5,447.56,367.46
2017,5,20,18,30,343.0,41.0,2.6,15.0,86.0,356.75,289.04
2017,5,20,18,45,218.5,28.0,2.45,15.0,52.0,236.46,169.06
2017,5,20,19,0,94.0,15.0,2.3,15.0,18.0,76.24,0.0
2017,5,20,19,15,47.0,7.5,2.25,14.5,9.0,6.4,0.0
2017,5,20,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,5,15,131.5,15.0,1.15,13.0,27.0,12.18,0.0
2017,5,21,5,30,263.0,30.0,1.2,13.0,54.0,24.66,14.18
2017,5,21,5,45,368.0,40.5,1.25,13.0,97.0,32.83,23.07
2017,5,21,6,0,473.0,51.0,1.3,13.0,140.0,40.87,30.76
2017,5,21,6,15,283.5,81.0,1.3,13.0,139.0,59.56,47.74
2017,5,21,6,30,94.0,111.0,1.3,13.0,138.0,81.78,67.65
2017,5,21,6,45,106.0,132.0,1.35,13.5,168.0,95.85,79.91
2017,5,21,7,0,118.0,153.0,1.4,14.0,198.0,109.55,91.58
2017,5,21,7,15,99.5,174.5,1.35,14.0,216.5,127.37,106.77
2017,5,21,7,30,81.0,196.0,1.3,14.0,235.0,141.21,118.29
2017,5,21,7,45,90.5,220.0,1.3,14.5,268.0,156.44,130.64
2017,5,21,8,0,100.0,244.0,1.3,15.0,301.0,171.28,142.47
2017,5,21,8,15,71.0,253.0,1.2,15.0,295.5,177.2,146.88
2017,5,21,8,30,42.0,262.0,1.1,15.0,290.0,182.74,150.99
2017,5,21,8,45,55.0,290.0,1.05,15.5,328.5,198.8,163.54
2017,5,21,9,0,68.0,318.0,1.0,16.0,367.0,219.19,170.18
2017,5,21,9,15,68.5,336.5,0.85,16.5,388.5,239.1,183.37
2017,5,21,9,30,69.0,355.0,0.7,17.0,410.0,259.41,197.55
2017,5,21,9,45,89.5,380.5,0.6,17.5,454.5,288.61,217.98
2017,5,21,10,0,110.0,406.0,0.5,18.0,499.0,320.8,240.66
2017,5,21,10,15,120.5,422.5,0.5,18.0,527.5,335.95,251.91
2017,5,21,10,30,131.0,439.0,0.5,18.0,556.0,364.88,273.53
2017,5,21,10,45,146.0,451.0,0.5,18.5,584.5,394.6,294.93
2017,5,21,11,0,161.0,463.0,0.5,19.0,613.0,426.3,317.56
2017,5,21,11,15,192.5,467.5,0.65,19.0,649.0,463.68,345.72
2017,5,21,11,30,224.0,472.0,0.8,19.0,685.0,504.22,376.1
2017,5,21,11,45,225.5,475.0,1.0,19.5,690.0,527.4,393.49
2017,5,21,12,0,227.0,478.0,1.2,20.0,695.0,550.5,410.75
2017,5,21,12,15,210.5,479.0,1.45,19.5,680.0,558.7,418.92
2017,5,21,12,30,194.0,480.0,1.7,19.0,665.0,565.01,425.65
2017,5,21,12,45,192.5,475.0,1.95,19.0,657.0,576.41,435.42
2017,5,21,13,0,191.0,470.0,2.2,19.0,649.0,586.76,444.33
2017,5,21,13,15,179.0,461.0,2.35,19.0,627.0,583.2,442.64
2017,5,21,13,30,167.0,452.0,2.5,19.0,605.0,577.78,439.65
2017,5,21,13,45,172.5,439.0,2.7,19.0,593.0,583.03,445.05
2017,5,21,14,0,178.0,426.0,2.9,19.0,581.0,587.32,449.73
2017,5,21,14,15,134.0,403.5,2.95,18.5,518.0,532.74,410.44
2017,5,21,14,30,90.0,381.0,3.0,18.0,455.0,455.31,353.66
2017,5,21,14,45,77.0,357.0,3.1,18.0,418.0,423.81,330.83
2017,5,21,15,0,64.0,333.0,3.2,18.0,381.0,391.08,306.57
2017,5,21,15,15,74.0,318.5,3.25,17.5,371.0,391.3,308.72
2017,5,21,15,30,84.0,304.0,3.3,17.0,361.0,391.24,310.59
2017,5,21,15,45,64.5,274.0,3.35,17.0,316.0,342.63,273.14
2017,5,21,16,0,45.0,244.0,3.4,17.0,271.0,293.19,234.57
2017,5,21,16,15,22.5,198.5,3.35,17.0,212.0,203.73,163.03
2017,5,21,16,30,0.0,153.0,3.3,17.0,153.0,136.44,107.86
2017,5,21,16,45,0.0,129.5,3.3,17.0,129.5,114.42,90.16
2017,5,21,17,0,0.0,106.0,3.3,17.0,106.0,92.23,72.02
2017,5,21,17,15,0.0,92.0,3.25,16.5,92.0,79.66,61.84
2017,5,21,17,30,0.0,78.0,3.2,16.0,78.0,66.99,51.39
2017,5,21,17,45,0.0,63.5,3.15,15.5,63.5,53.68,40.19
2017,5,21,18,0,0.0,49.0,3.1,15.0,49.0,40.55,28.97
2017,5,21,18,15,0.0,36.5,3.05,14.5,36.5,30.16,19.92
2017,5,21,18,30,0.0,24.0,3.0,14.0,24.0,19.79,10.83
2017,5,21,18,45,0.0,14.5,3.0,14.0,14.5,11.93,3.28
2017,5,21,19,0,0.0,5.0,3.0,14.0,5.0,4.1,0.0
2017,5,21,19,15,0.0,2.5,2.95,13.5,2.5,2.13,0.0
2017,5,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,22,5,15,119.5,16.0,1.35,12.0,27.0,12.49,0.0
2017,5,22,5,30,239.0,32.0,1.3,12.0,54.0,24.85,14.57
2017,5,22,5,45,343.0,42.5,1.3,12.0,96.0,34.41,24.59
2017,5,22,6,0,447.0,53.0,1.3,12.0,138.0,42.36,32.23
2017,5,22,6,15,223.5,52.5,1.25,12.0,95.0,38.83,29.39
2017,5,22,6,30,0.0,52.0,1.2,12.0,52.0,43.03,33.29
2017,5,22,6,45,0.0,63.5,1.2,12.5,63.5,52.61,41.81
2017,5,22,7,0,0.0,75.0,1.2,13.0,75.0,62.09,50.08
2017,5,22,7,15,0.0,95.5,1.2,13.0,95.5,78.05,64.03
2017,5,22,7,30,0.0,116.0,1.2,13.0,116.0,93.75,77.57
2017,5,22,7,45,0.0,139.0,1.2,13.5,139.5,111.0,92.11
2017,5,22,8,0,0.0,162.0,1.2,14.0,163.0,127.97,106.18
2017,5,22,8,15,1.0,169.0,1.2,14.0,170.0,133.65,110.65
2017,5,22,8,30,2.0,176.0,1.2,14.0,177.0,139.23,115.05
2017,5,22,8,45,6.5,203.5,1.2,14.5,208.5,159.01,131.19
2017,5,22,9,0,11.0,231.0,1.2,15.0,240.0,179.49,140.99
2017,5,22,9,15,17.0,262.0,1.2,15.0,276.0,203.92,159.51
2017,5,22,9,30,23.0,293.0,1.2,15.0,312.0,229.34,178.73
2017,5,22,9,45,26.0,312.0,1.3,15.5,334.0,233.51,181.25
2017,5,22,10,0,29.0,331.0,1.4,16.0,356.0,252.13,195.24
2017,5,22,10,15,47.0,370.0,1.45,16.0,412.0,289.62,223.59
2017,5,22,10,30,65.0,409.0,1.5,16.0,468.0,330.16,254.16
2017,5,22,10,45,56.5,409.0,1.55,16.0,461.0,335.74,258.61
2017,5,22,11,0,48.0,409.0,1.6,16.0,454.0,340.19,262.25
2017,5,22,11,15,50.5,418.0,1.65,16.0,465.5,356.18,274.52
2017,5,22,11,30,53.0,427.0,1.7,16.0,477.0,372.73,287.12
2017,5,22,11,45,58.5,436.5,1.75,16.5,492.5,392.15,301.32
2017,5,22,12,0,64.0,446.0,1.8,17.0,508.0,412.41,316.07
2017,5,22,12,15,70.5,451.0,1.9,17.0,519.0,430.47,329.91
2017,5,22,12,30,77.0,456.0,2.0,17.0,530.0,449.12,344.23
2017,5,22,12,45,97.5,460.5,2.1,17.0,553.0,479.17,367.32
2017,5,22,13,0,118.0,465.0,2.2,17.0,576.0,520.75,398.68
2017,5,22,13,15,148.0,458.5,2.25,17.0,595.5,553.73,423.9
2017,5,22,13,30,178.0,452.0,2.3,17.0,615.0,587.67,449.85
2017,5,22,13,45,219.5,433.5,2.4,17.0,628.5,621.34,476.28
2017,5,22,14,0,261.0,415.0,2.5,17.0,642.0,672.4,514.93
2017,5,22,14,15,215.0,405.0,2.5,16.5,587.5,612.98,472.7
2017,5,22,14,30,169.0,395.0,2.5,16.0,533.0,567.88,440.6
2017,5,22,14,45,127.5,369.5,2.55,16.0,471.0,508.38,396.79
2017,5,22,15,0,86.0,344.0,2.6,16.0,409.0,425.22,334.39
2017,5,22,15,15,92.5,326.5,2.55,16.0,393.0,418.91,331.06
2017,5,22,15,30,99.0,309.0,2.5,16.0,377.0,412.07,326.98
2017,5,22,15,45,84.5,283.0,2.5,16.0,338.0,373.29,297.65
2017,5,22,16,0,70.0,257.0,2.5,16.0,299.0,333.73,267.44
2017,5,22,16,15,42.5,219.0,2.45,15.5,244.0,265.95,214.21
2017,5,22,16,30,15.0,181.0,2.4,15.0,189.0,180.71,145.42
2017,5,22,16,45,7.5,145.5,2.4,15.0,149.5,138.35,110.92
2017,5,22,17,0,0.0,110.0,2.4,15.0,110.0,96.26,75.89
2017,5,22,17,15,0.0,95.0,2.35,15.0,95.0,82.69,64.75
2017,5,22,17,30,0.0,80.0,2.3,15.0,80.0,69.01,53.3
2017,5,22,17,45,216.0,75.0,2.3,15.0,126.0,293.74,248.15
2017,5,22,18,0,432.0,70.0,2.3,15.0,172.0,486.21,403.05
2017,5,22,18,15,348.5,58.5,2.35,14.5,128.0,392.0,324.29
2017,5,22,18,30,265.0,47.0,2.4,14.0,84.0,303.75,247.64
2017,5,22,18,45,159.0,31.5,2.45,14.0,51.0,199.58,147.06
2017,5,22,19,0,53.0,16.0,2.5,14.0,18.0,67.8,0.0
2017,5,22,19,15,26.5,8.0,2.55,13.5,9.0,23.67,0.0
2017,5,22,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,5,15,95.0,16.5,1.95,12.0,25.5,12.83,0.0
2017,5,23,5,30,190.0,33.0,2.0,12.0,51.0,25.46,15.2
2017,5,23,5,45,288.0,45.5,2.05,12.5,91.5,34.9,24.97
2017,5,23,6,0,386.0,58.0,2.1,13.0,132.0,44.23,33.75
2017,5,23,6,15,193.0,56.5,2.05,13.0,93.5,41.43,31.58
2017,5,23,6,30,0.0,55.0,2.0,13.0,55.0,45.53,35.37
2017,5,23,6,45,0.0,67.5,2.0,13.5,67.5,55.92,44.57
2017,5,23,7,0,0.0,80.0,2.0,14.0,80.0,65.9,53.24
2017,5,23,7,15,0.0,95.5,1.95,14.0,95.5,78.06,63.8
2017,5,23,7,30,0.0,111.0,1.9,14.0,111.0,90.1,74.12
2017,5,23,7,45,0.0,123.5,1.85,14.0,123.5,99.84,82.33
2017,5,23,8,0,0.0,136.0,1.8,14.0,136.0,109.5,90.39
2017,5,23,8,15,0.5,152.0,1.75,14.0,152.0,121.61,100.49
2017,5,23,8,30,1.0,168.0,1.7,14.0,168.0,133.58,110.4
2017,5,23,8,45,4.5,192.0,1.7,14.5,195.5,151.07,124.68
2017,5,23,9,0,8.0,216.0,1.7,15.0,223.0,169.17,133.04
2017,5,23,9,15,13.5,248.0,1.7,15.0,259.5,194.09,152.21
2017,5,23,9,30,19.0,280.0,1.7,15.0,296.0,219.91,171.96
2017,5,23,9,45,41.5,331.5,1.7,15.5,367.0,249.12,193.21
2017,5,23,10,0,64.0,383.0,1.7,16.0,438.0,294.53,227.03
2017,5,23,10,15,84.5,408.0,1.75,16.0,483.0,326.47,251.02
2017,5,23,10,30,105.0,433.0,1.8,16.0,528.0,361.41,277.49
2017,5,23,10,45,93.0,437.5,1.9,16.0,523.0,371.29,285.6
2017,5,23,11,0,81.0,442.0,2.0,16.0,518.0,379.82,292.59
2017,5,23,11,15,72.0,441.0,2.0,16.0,509.0,384.73,296.52
2017,5,23,11,30,63.0,440.0,2.0,16.0,500.0,388.5,299.48
2017,5,23,11,45,48.0,417.0,2.05,16.0,463.5,370.2,285.86
2017,5,23,12,0,33.0,394.0,2.1,16.0,427.0,349.23,270.12
2017,5,23,12,15,32.0,389.5,2.1,16.0,421.0,351.37,271.94
2017,5,23,12,30,31.0,385.0,2.1,16.0,415.0,353.11,273.39
2017,5,23,12,45,50.5,413.0,2.15,16.0,461.5,399.49,309.06
2017,5,23,13,0,70.0,441.0,2.2,16.0,508.0,448.48,346.21
2017,5,23,13,15,106.5,446.5,2.25,16.0,545.5,494.02,381.21
2017,5,23,13,30,143.0,452.0,2.3,16.0,583.0,555.93,427.86
2017,5,23,13,45,139.5,439.0,2.35,16.0,564.0,552.14,425.44
2017,5,23,14,0,136.0,426.0,2.4,16.0,545.0,547.07,422.54
2017,5,23,14,15,118.5,406.5,2.45,15.5,507.5,520.5,404.21
2017,5,23,14,30,101.0,387.0,2.5,15.0,470.0,472.25,369.67
2017,5,23,14,45,84.5,361.5,2.55,15.0,429.0,435.86,342.88
2017,5,23,15,0,68.0,336.0,2.6,15.0,388.0,398.08,314.58
2017,5,23,15,15,88.0,323.5,2.65,15.0,386.5,410.78,326.2
2017,5,23,15,30,108.0,311.0,2.7,15.0,385.0,423.33,337.57
2017,5,23,15,45,89.0,284.5,2.8,15.0,343.0,379.42,304.07
2017,5,23,16,0,70.0,258.0,2.9,15.0,301.0,334.7,269.61
2017,5,23,16,15,53.5,229.5,2.9,14.5,260.5,289.47,234.58
2017,5,23,16,30,37.0,201.0,2.9,14.0,220.0,243.72,198.4
2017,5,23,16,45,23.0,173.5,2.95,14.0,185.0,183.91,149.69
2017,5,23,17,0,9.0,146.0,3.0,14.0,150.0,143.61,116.22
2017,5,23,17,15,4.5,127.5,2.95,13.5,129.5,122.56,98.96
2017,5,23,17,30,0.0,109.0,2.9,13.0,109.0,101.52,81.36
2017,5,23,17,45,224.0,89.5,2.85,13.0,142.5,322.02,273.48
2017,5,23,18,0,448.0,70.0,2.8,13.0,176.0,505.13,422.32
2017,5,23,18,15,365.5,59.0,2.75,13.0,131.5,406.31,338.54
2017,5,23,18,30,283.0,48.0,2.7,13.0,87.0,318.87,261.58
2017,5,23,18,45,176.0,32.5,2.65,13.0,53.5,213.19,160.0
2017,5,23,19,0,69.0,17.0,2.6,13.0,20.0,80.93,0.0
2017,5,23,19,15,34.5,8.5,2.5,12.5,10.0,29.2,0.0
2017,5,23,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
