Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,12.0,2.5,11.0,12.0,9.89,0.0
2017,5,24,5,30,0.0,24.0,2.4,11.0,24.0,19.83,10.75
2017,5,24,5,45,0.0,42.0,2.35,11.5,42.0,34.04,24.35
2017,5,24,6,0,0.0,60.0,2.3,12.0,60.0,48.01,37.26
2017,5,24,6,15,3.0,79.5,2.2,12.0,80.5,62.93,50.95
2017,5,24,6,30,6.0,99.0,2.1,12.0,101.0,77.74,64.34
2017,5,24,6,45,12.0,118.5,2.05,12.0,123.0,92.49,77.43
2017,5,24,7,0,18.0,138.0,2.0,12.0,145.0,107.14,90.21
2017,5,24,7,15,21.0,157.0,2.1,12.0,166.5,121.33,102.4
2017,5,24,7,30,24.0,176.0,2.2,12.0,188.0,135.4,114.34
2017,5,24,7,45,20.5,188.0,2.3,12.5,199.0,144.73,121.8
2017,5,24,8,0,17.0,200.0,2.4,13.0,210.0,153.93,129.08
2017,5,24,8,15,28.5,230.5,2.6,13.0,249.0,164.23,137.51
2017,5,24,8,30,40.0,261.0,2.8,13.0,288.0,182.26,152.48
2017,5,24,8,45,69.0,296.5,3.0,13.5,345.5,202.51,168.89
2017,5,24,9,0,98.0,332.0,3.2,14.0,403.0,228.61,179.49
2017,5,24,9,15,81.0,342.5,3.25,14.0,403.5,244.31,190.51
2017,5,24,9,30,64.0,353.0,3.3,14.0,404.0,258.0,201.42
2017,5,24,9,45,80.0,378.0,3.4,14.0,444.5,285.61,222.43
2017,5,24,10,0,96.0,403.0,3.5,14.0,485.0,315.69,245.64
2017,5,24,10,15,111.5,421.5,3.4,14.0,519.0,332.86,258.92
2017,5,24,10,30,127.0,440.0,3.3,14.0,553.0,364.4,283.54
2017,5,24,10,45,126.0,450.5,3.25,14.5,565.5,385.86,300.01
2017,5,24,11,0,125.0,461.0,3.2,15.0,578.0,407.54,316.44
2017,5,24,11,15,129.0,468.5,3.1,15.0,590.5,430.14,333.88
2017,5,24,11,30,133.0,476.0,3.0,15.0,603.0,453.4,351.65
2017,5,24,11,45,137.5,475.0,2.9,15.0,607.0,471.22,365.25
2017,5,24,12,0,142.0,474.0,2.8,15.0,611.0,489.2,378.9
2017,5,24,12,15,126.0,474.0,2.75,15.0,595.0,493.1,381.68
2017,5,24,12,30,110.0,474.0,2.7,15.0,579.0,489.84,379.16
2017,5,24,12,45,89.5,457.5,2.7,15.0,543.0,470.02,364.35
2017,5,24,13,0,69.0,441.0,2.7,15.0,507.0,447.58,347.52
2017,5,24,13,15,77.5,438.5,2.7,15.0,510.5,461.14,358.41
2017,5,24,13,30,86.0,436.0,2.7,15.0,514.0,474.93,369.35
2017,5,24,13,45,132.5,432.0,2.75,15.0,549.5,538.71,418.74
2017,5,24,14,0,179.0,428.0,2.8,15.0,585.0,589.98,458.37
2017,5,24,14,15,157.5,411.5,2.85,15.0,546.0,563.47,438.92
2017,5,24,14,30,136.0,395.0,2.9,15.0,507.0,534.97,418.29
2017,5,24,14,45,98.0,363.0,3.0,15.0,442.0,450.85,355.31
2017,5,24,15,0,60.0,331.0,3.1,15.0,377.0,384.38,304.41
2017,5,24,15,15,48.0,302.0,3.15,15.0,337.5,345.99,275.29
2017,5,24,15,30,36.0,273.0,3.2,15.0,298.0,306.61,244.86
2017,5,24,15,45,51.5,265.5,3.25,15.0,298.5,318.94,256.15
2017,5,24,16,0,67.0,258.0,3.3,15.0,299.0,331.45,267.49
2017,5,24,16,15,188.5,231.5,3.35,14.5,333.0,447.96,365.39
2017,5,24,16,30,310.0,205.0,3.4,14.0,367.0,560.3,457.92
2017,5,24,16,45,174.0,184.5,3.45,14.0,273.5,381.55,315.0
2017,5,24,17,0,38.0,164.0,3.5,14.0,180.0,209.21,171.57
2017,5,24,17,15,31.0,143.5,3.6,13.5,155.5,181.93,149.82
2017,5,24,17,30,24.0,123.0,3.7,13.0,131.0,154.49,127.15
2017,5,24,17,45,16.5,102.5,3.85,13.0,107.5,113.65,92.4
2017,5,24,18,0,9.0,82.0,4.0,13.0,84.0,87.22,69.41
2017,5,24,18,15,4.5,62.0,4.05,13.0,63.0,63.59,48.66
2017,5,24,18,30,0.0,42.0,4.1,13.0,42.0,39.12,27.11
2017,5,24,18,45,0.0,26.0,4.15,13.0,26.0,22.55,11.9
2017,5,24,19,0,0.0,10.0,4.2,13.0,10.0,8.23,0.0
2017,5,24,19,15,0.0,5.0,4.25,12.5,5.0,4.27,0.0
2017,5,24,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,6.5,4.6,13.0,6.5,5.33,0.0
2017,5,25,5,30,0.0,13.0,4.6,13.0,13.0,10.69,3.16
2017,5,25,5,45,0.0,23.5,4.6,13.0,23.5,19.37,11.34
2017,5,25,6,0,0.0,34.0,4.6,13.0,34.0,28.07,19.39
2017,5,25,6,15,0.0,46.0,4.6,13.0,46.0,38.04,28.53
2017,5,25,6,30,0.0,58.0,4.6,13.0,58.0,48.03,37.59
2017,5,25,6,45,0.0,71.0,4.6,13.0,71.0,58.61,47.04
2017,5,25,7,0,0.0,84.0,4.6,13.0,84.0,68.94,56.15
2017,5,25,7,15,0.0,105.0,4.55,13.0,105.0,85.11,70.31
2017,5,25,7,30,0.0,126.0,4.5,13.0,126.0,101.02,84.07
2017,5,25,7,45,6.0,159.5,4.5,13.5,163.0,125.49,104.96
2017,5,25,8,0,12.0,193.0,4.5,14.0,200.0,149.28,124.94
2017,5,25,8,15,23.0,224.0,4.45,14.0,239.0,170.97,143.1
2017,5,25,8,30,34.0,255.0,4.4,14.0,278.0,178.92,149.4
2017,5,25,8,45,24.5,250.5,4.4,14.0,267.5,190.53,158.83
2017,5,25,9,0,15.0,246.0,4.4,14.0,257.0,189.94,150.73
2017,5,25,9,15,32.0,293.0,4.35,14.0,318.0,211.41,166.67
2017,5,25,9,30,49.0,340.0,4.3,14.0,379.0,248.22,194.83
2017,5,25,9,45,30.0,289.5,4.25,14.0,314.0,220.35,173.18
2017,5,25,10,0,11.0,239.0,4.2,14.0,249.0,194.07,152.81
2017,5,25,10,15,15.0,274.0,4.2,14.0,287.5,223.36,176.05
2017,5,25,10,30,19.0,309.0,4.2,14.0,326.0,253.44,199.71
2017,5,25,10,45,17.0,298.5,4.2,14.5,314.0,247.49,194.57
2017,5,25,11,0,15.0,288.0,4.2,15.0,302.0,240.91,189.0
2017,5,25,11,15,59.0,378.0,4.2,15.0,434.0,331.33,259.88
2017,5,25,11,30,103.0,468.0,4.2,15.0,566.0,433.33,338.32
2017,5,25,11,45,106.0,468.5,4.25,15.0,570.0,447.49,349.21
2017,5,25,12,0,109.0,469.0,4.3,15.0,574.0,461.73,360.47
2017,5,25,12,15,61.0,370.0,4.3,15.0,429.0,356.27,279.59
2017,5,25,12,30,13.0,271.0,4.3,15.0,284.0,237.46,186.28
2017,5,25,12,45,37.5,353.0,4.35,15.0,389.0,336.41,264.72
2017,5,25,13,0,62.0,435.0,4.4,15.0,494.0,436.21,341.91
2017,5,25,13,15,42.0,385.0,4.4,15.0,425.0,380.56,298.84
2017,5,25,13,30,22.0,335.0,4.4,15.0,356.0,308.46,242.84
2017,5,25,13,45,47.5,369.5,4.45,15.0,412.5,382.87,302.02
2017,5,25,14,0,73.0,404.0,4.5,15.0,469.0,447.31,352.57
2017,5,25,14,15,72.5,390.5,4.5,15.0,452.5,440.33,347.61
2017,5,25,14,30,72.0,377.0,4.5,15.0,436.0,432.76,342.47
2017,5,25,14,45,66.5,355.0,4.55,15.0,408.0,410.56,326.0
2017,5,25,15,0,61.0,333.0,4.6,15.0,380.0,387.41,308.73
2017,5,25,15,15,36.0,277.0,4.6,15.0,304.5,306.25,244.89
2017,5,25,15,30,11.0,221.0,4.6,15.0,229.0,207.25,165.39
2017,5,25,15,45,5.5,182.0,4.6,15.0,186.0,165.26,131.61
2017,5,25,16,0,0.0,143.0,4.6,15.0,143.0,123.36,97.35
2017,5,25,16,15,3.5,156.5,4.55,14.5,158.5,141.2,112.83
2017,5,25,16,30,7.0,170.0,4.5,14.0,174.0,160.68,129.73
2017,5,25,16,45,3.5,146.5,4.5,14.0,148.5,135.2,108.76
2017,5,25,17,0,0.0,123.0,4.5,14.0,123.0,109.58,87.48
2017,5,25,17,15,0.0,106.5,4.45,14.0,106.5,94.6,75.1
2017,5,25,17,30,0.0,90.0,4.4,14.0,90.0,79.46,62.41
2017,5,25,17,45,0.0,74.0,4.4,14.0,74.0,64.68,49.84
2017,5,25,18,0,0.0,58.0,4.4,14.0,58.0,49.66,36.89
2017,5,25,18,15,0.0,43.5,4.25,13.5,43.5,36.03,25.05
2017,5,25,18,30,0.0,29.0,4.1,13.0,29.0,23.94,14.45
2017,5,25,18,45,0.0,18.0,4.0,13.0,18.0,14.83,5.99
2017,5,25,19,0,0.0,7.0,3.9,13.0,7.0,5.75,0.0
2017,5,25,19,15,0.0,3.5,3.75,13.0,3.5,2.99,0.0
2017,5,25,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,11.0,2.1,13.0,11.0,9.05,0.0
2017,5,26,5,30,0.0,22.0,2.1,13.0,22.0,18.16,9.42
2017,5,26,5,45,0.0,39.0,2.15,13.5,39.0,31.92,22.33
2017,5,26,6,0,0.0,56.0,2.2,14.0,56.0,45.24,34.54
2017,5,26,6,15,0.0,75.0,2.2,14.0,75.0,59.87,47.85
2017,5,26,6,30,0.0,94.0,2.2,14.0,94.0,74.37,60.86
2017,5,26,6,45,4.0,113.0,2.2,14.0,114.5,88.8,73.58
2017,5,26,7,0,8.0,132.0,2.2,14.0,135.0,103.12,86.01
2017,5,26,7,15,4.0,117.0,2.15,14.0,118.5,93.85,77.61
2017,5,26,7,30,0.0,102.0,2.1,14.0,102.0,83.46,68.27
2017,5,26,7,45,3.5,143.0,2.05,14.0,145.0,113.97,94.6
2017,5,26,8,0,7.0,184.0,2.0,14.0,188.0,143.23,119.4
2017,5,26,8,15,33.5,230.5,2.0,14.0,252.5,164.37,136.96
2017,5,26,8,30,60.0,277.0,2.0,14.0,317.0,191.16,159.12
2017,5,26,8,45,38.5,264.5,2.05,14.5,291.0,185.03,153.21
2017,5,26,9,0,17.0,252.0,2.1,15.0,265.0,194.09,152.79
2017,5,26,9,15,19.5,271.0,2.15,15.0,286.0,210.51,165.13
2017,5,26,9,30,22.0,290.0,2.2,15.0,307.0,227.42,177.98
2017,5,26,9,45,88.5,352.0,2.25,15.0,426.5,272.37,210.26
2017,5,26,10,0,155.0,414.0,2.3,15.0,546.0,326.7,250.3
2017,5,26,10,15,247.0,413.5,2.3,15.0,631.5,361.9,275.83
2017,5,26,10,30,339.0,413.0,2.3,15.0,717.0,419.43,319.57
2017,5,26,10,45,317.0,428.0,2.35,15.5,717.5,446.41,341.43
2017,5,26,11,0,295.0,443.0,2.4,16.0,718.0,471.58,361.35
2017,5,26,11,15,317.0,443.0,2.45,16.0,742.0,508.51,390.22
2017,5,26,11,30,339.0,443.0,2.5,16.0,766.0,547.4,420.24
2017,5,26,11,45,222.0,459.0,2.55,16.0,671.0,513.37,394.97
2017,5,26,12,0,105.0,475.0,2.6,16.0,576.0,463.78,357.26
2017,5,26,12,15,121.5,478.0,2.65,16.0,595.0,492.97,379.91
2017,5,26,12,30,138.0,481.0,2.7,16.0,614.0,522.63,402.47
2017,5,26,12,45,244.0,456.0,2.75,16.0,687.5,608.39,468.17
2017,5,26,13,0,350.0,431.0,2.8,16.0,761.0,695.19,533.49
2017,5,26,13,15,234.0,440.0,2.85,16.0,659.0,623.23,479.3
2017,5,26,13,30,118.0,449.0,2.9,16.0,557.0,530.18,409.27
2017,5,26,13,45,233.0,420.5,2.95,16.0,626.5,636.28,491.68
2017,5,26,14,0,348.0,392.0,3.0,16.0,696.0,732.12,564.27
2017,5,26,14,15,257.0,394.5,3.05,16.0,615.0,661.12,511.26
2017,5,26,14,30,166.0,397.0,3.1,16.0,534.0,566.47,440.96
2017,5,26,14,45,130.0,373.5,3.15,16.0,478.0,514.58,402.9
2017,5,26,15,0,94.0,350.0,3.2,16.0,422.0,439.25,346.26
2017,5,26,15,15,188.5,325.5,3.2,15.5,459.5,536.35,425.18
2017,5,26,15,30,283.0,301.0,3.2,15.0,497.0,633.58,502.27
2017,5,26,15,45,338.0,266.0,3.25,15.0,484.0,654.31,520.78
2017,5,26,16,0,393.0,231.0,3.3,15.0,471.0,671.89,537.57
2017,5,26,16,15,545.5,171.5,3.25,15.0,475.0,777.9,621.06
2017,5,26,16,30,698.0,112.0,3.2,15.0,479.0,863.25,684.18
2017,5,26,16,45,669.5,106.5,3.2,15.0,429.0,819.66,653.94
2017,5,26,17,0,641.0,101.0,3.2,15.0,379.0,774.43,622.98
2017,5,26,17,15,600.0,94.5,3.15,14.5,328.5,715.04,581.39
2017,5,26,17,30,559.0,88.0,3.1,14.0,278.0,655.28,538.16
2017,5,26,17,45,507.0,79.5,3.05,14.0,229.5,583.58,482.88
2017,5,26,18,0,455.0,71.0,3.0,14.0,181.0,513.03,426.32
2017,5,26,18,15,375.0,60.0,2.9,14.0,137.0,415.33,345.33
2017,5,26,18,30,295.0,49.0,2.8,14.0,93.0,329.06,270.03
2017,5,26,18,45,189.0,34.5,2.75,14.0,58.5,224.8,172.89
2017,5,26,19,0,83.0,20.0,2.7,14.0,24.0,97.41,0.0
2017,5,26,19,15,41.5,10.0,2.6,13.5,12.0,35.03,0.0
2017,5,26,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,11.0,1.3,12.0,11.0,9.05,0.0
2017,5,27,5,30,0.0,22.0,1.3,12.0,22.0,18.15,9.55
2017,5,27,5,45,0.0,37.5,1.35,12.5,37.5,30.83,21.52
2017,5,27,6,0,0.0,53.0,1.4,13.0,53.0,43.1,32.82
2017,5,27,6,15,0.0,71.5,1.4,13.0,71.5,57.44,45.9
2017,5,27,6,30,0.0,90.0,1.4,13.0,90.0,71.64,58.67
2017,5,27,6,45,0.5,108.5,1.45,13.0,109.0,85.73,71.12
2017,5,27,7,0,1.0,127.0,1.5,13.0,128.0,99.71,83.28
2017,5,27,7,15,7.5,147.5,1.55,13.0,151.5,114.99,96.4
2017,5,27,7,30,14.0,168.0,1.6,13.0,175.0,130.15,109.22
2017,5,27,7,45,10.0,174.0,1.7,13.5,179.0,135.43,113.19
2017,5,27,8,0,6.0,180.0,1.8,14.0,183.0,140.54,116.99
2017,5,27,8,15,10.0,200.5,1.85,14.0,207.0,155.43,129.32
2017,5,27,8,30,14.0,221.0,1.9,14.0,231.0,170.14,141.37
2017,5,27,8,45,29.0,261.0,2.0,14.0,282.0,182.93,151.77
2017,5,27,9,0,44.0,301.0,2.1,14.0,333.0,210.03,165.39
2017,5,27,9,15,64.0,333.0,2.2,14.0,382.5,237.77,185.48
2017,5,27,9,30,84.0,365.0,2.3,14.0,432.0,268.53,208.23
2017,5,27,9,45,161.5,385.5,2.4,14.5,521.0,295.86,226.01
2017,5,27,10,0,239.0,406.0,2.5,15.0,610.0,333.24,252.78
2017,5,27,10,15,337.5,383.5,2.6,15.0,681.0,374.0,283.38
2017,5,27,10,30,436.0,361.0,2.7,15.0,752.0,415.51,315.96
2017,5,27,10,45,652.5,251.5,2.8,15.0,851.0,465.08,355.09
2017,5,27,11,0,869.0,142.0,2.9,15.0,950.0,537.68,413.47
2017,5,27,11,15,872.0,142.5,3.0,15.0,963.0,586.35,454.07
2017,5,27,11,30,875.0,143.0,3.1,15.0,976.0,634.12,493.13
2017,5,27,11,45,876.5,143.0,3.25,15.0,981.5,679.54,529.78
2017,5,27,12,0,878.0,143.0,3.4,15.0,987.0,723.61,564.74
2017,5,27,12,15,877.5,142.5,3.45,15.0,985.0,764.31,596.23
2017,5,27,12,30,877.0,142.0,3.5,15.0,983.0,803.09,625.13
2017,5,27,12,45,874.5,142.0,3.6,15.0,973.5,838.52,650.84
2017,5,27,13,0,872.0,142.0,3.7,15.0,964.0,871.48,674.79
2017,5,27,13,15,868.0,141.0,3.75,15.0,947.0,899.6,695.08
2017,5,27,13,30,864.0,140.0,3.8,15.0,930.0,924.77,713.37
2017,5,27,13,45,859.5,138.0,3.85,15.0,907.0,945.5,728.65
2017,5,27,14,0,855.0,136.0,3.9,15.0,884.0,963.01,741.84
2017,5,27,14,15,847.0,134.0,3.9,15.0,853.5,973.87,750.23
2017,5,27,14,30,839.0,132.0,3.9,15.0,823.0,994.49,765.61
2017,5,27,14,45,829.5,129.5,3.95,15.0,787.0,996.73,768.63
2017,5,27,15,0,820.0,127.0,4.0,15.0,751.0,995.52,769.56
2017,5,27,15,15,806.0,124.5,4.0,15.0,710.0,986.33,764.78
2017,5,27,15,30,792.0,122.0,4.0,15.0,669.0,973.82,757.87
2017,5,27,15,45,775.0,118.5,4.05,15.0,624.0,953.91,746.15
2017,5,27,16,0,758.0,115.0,4.1,15.0,579.0,930.97,732.32
2017,5,27,16,15,735.0,111.0,4.1,14.5,530.5,905.2,717.48
2017,5,27,16,30,712.0,107.0,4.1,14.0,482.0,870.79,696.17
2017,5,27,16,45,682.5,102.0,4.1,14.0,432.0,826.65,666.06
2017,5,27,17,0,653.0,97.0,4.1,14.0,382.0,780.92,634.23
2017,5,27,17,15,613.0,91.0,4.1,14.0,331.5,722.89,592.21
2017,5,27,17,30,573.0,85.0,4.1,14.0,281.0,664.46,548.65
2017,5,27,17,45,517.0,77.5,4.1,14.0,232.0,590.2,491.0
2017,5,27,18,0,461.0,70.0,4.1,14.0,183.0,517.29,432.14
2017,5,27,18,15,382.0,59.5,4.0,13.5,138.5,420.14,351.66
2017,5,27,18,30,303.0,49.0,3.9,13.0,94.0,335.01,277.29
2017,5,27,18,45,194.5,34.5,3.85,13.0,59.5,228.3,177.97
2017,5,27,19,0,86.0,20.0,3.8,13.0,25.0,99.51,4.56
2017,5,27,19,15,43.0,10.0,3.75,13.0,12.5,36.02,0.0
2017,5,27,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,28,5,15,92.5,19.0,3.65,12.0,28.5,14.73,0.0
2017,5,28,5,30,185.0,38.0,3.7,12.0,57.0,29.18,18.78
2017,5,28,5,45,278.5,51.0,3.75,12.0,98.0,38.88,28.61
2017,5,28,6,0,372.0,64.0,3.8,12.0,139.0,48.44,37.68
2017,5,28,6,15,186.0,50.5,3.8,12.0,88.0,37.05,27.77
2017,5,28,6,30,0.0,37.0,3.8,12.0,37.0,30.54,22.0
2017,5,28,6,45,0.0,45.0,3.8,12.5,45.0,37.19,27.93
2017,5,28,7,0,0.0,53.0,3.8,13.0,53.0,43.86,33.77
2017,5,28,7,15,0.0,58.5,3.8,13.0,58.5,48.45,37.75
2017,5,28,7,30,0.0,64.0,3.8,13.0,64.0,53.06,41.71
2017,5,28,7,45,0.0,75.0,3.8,13.0,75.0,62.26,49.69
2017,5,28,8,0,0.0,86.0,3.8,13.0,86.0,71.49,57.63
2017,5,28,8,15,4.5,146.5,3.8,13.0,150.0,117.77,97.75
2017,5,28,8,30,9.0,207.0,3.8,13.0,214.0,160.76,134.38
2017,5,28,8,45,4.5,163.5,3.85,13.0,167.0,130.93,108.42
2017,5,28,9,0,0.0,120.0,3.9,13.0,120.0,98.71,76.88
2017,5,28,9,15,0.0,134.5,3.9,13.0,135.0,110.14,86.16
2017,5,28,9,30,0.0,149.0,3.9,13.0,150.0,121.62,95.41
2017,5,28,9,45,0.0,139.0,3.95,13.5,139.5,114.16,88.94
2017,5,28,10,0,0.0,129.0,4.0,14.0,129.0,106.46,82.35
2017,5,28,10,15,2.5,154.5,4.0,14.0,157.5,127.73,99.51
2017,5,28,10,30,5.0,180.0,4.0,14.0,186.0,149.34,116.85
2017,5,28,10,45,11.5,250.0,4.05,14.0,261.5,207.89,163.67
2017,5,28,11,0,18.0,320.0,4.1,14.0,337.0,267.12,210.4
2017,5,28,11,15,27.0,359.5,4.15,14.0,385.5,300.07,236.14
2017,5,28,11,30,36.0,399.0,4.2,14.0,434.0,341.38,268.34
2017,5,28,11,45,27.5,364.0,4.3,14.5,391.0,315.3,247.61
2017,5,28,12,0,19.0,329.0,4.4,15.0,348.0,285.7,224.19
2017,5,28,12,15,17.5,316.0,4.4,15.0,333.0,276.43,217.06
2017,5,28,12,30,16.0,303.0,4.4,15.0,318.0,266.66,209.49
2017,5,28,12,45,18.0,318.5,4.45,15.0,335.5,283.52,222.92
2017,5,28,13,0,20.0,334.0,4.5,15.0,353.0,300.82,236.65
2017,5,28,13,15,19.5,325.0,4.5,15.0,343.0,294.92,232.19
2017,5,28,13,30,19.0,316.0,4.5,15.0,333.0,288.76,227.59
2017,5,28,13,45,20.5,318.5,4.55,15.0,337.0,294.58,232.52
2017,5,28,14,0,22.0,321.0,4.6,15.0,341.0,300.6,237.63
2017,5,28,14,15,21.0,308.0,4.6,15.0,326.5,289.99,229.6
2017,5,28,14,30,20.0,295.0,4.6,15.0,312.0,279.12,221.41
2017,5,28,14,45,14.0,257.0,4.7,15.0,269.0,239.34,190.08
2017,5,28,15,0,8.0,219.0,4.8,15.0,226.0,199.06,158.01
2017,5,28,15,15,7.5,211.0,4.8,14.5,216.5,192.28,153.21
2017,5,28,15,30,7.0,203.0,4.8,14.0,207.0,185.51,148.36
2017,5,28,15,45,3.5,170.5,4.85,14.0,172.5,152.03,121.19
2017,5,28,16,0,0.0,138.0,4.9,14.0,138.0,118.55,93.74
2017,5,28,16,15,0.0,137.0,4.9,14.0,137.0,118.47,94.0
2017,5,28,16,30,0.0,136.0,4.9,14.0,136.0,118.73,94.53
2017,5,28,16,45,0.0,99.0,4.9,14.0,99.0,83.81,65.52
2017,5,28,17,0,0.0,62.0,4.9,14.0,62.0,51.37,38.25
2017,5,28,17,15,0.0,53.5,4.9,13.5,53.5,44.27,32.39
2017,5,28,17,30,0.0,45.0,4.9,13.0,45.0,37.19,26.45
2017,5,28,17,45,0.0,37.0,4.95,13.0,37.0,30.54,20.73
2017,5,28,18,0,0.0,29.0,5.0,13.0,29.0,23.91,14.96
2017,5,28,18,15,0.0,22.0,5.0,13.0,22.0,18.11,9.85
2017,5,28,18,30,0.0,15.0,5.0,13.0,15.0,12.33,4.74
2017,5,28,18,45,0.0,9.5,5.0,13.0,9.5,7.8,0.58
2017,5,28,19,0,0.0,4.0,5.0,13.0,4.0,3.28,0.0
2017,5,28,19,15,0.0,2.0,5.0,12.5,2.0,1.71,0.0
2017,5,28,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,29,5,15,94.0,19.0,5.3,12.0,29.0,14.73,0.0
2017,5,29,5,30,188.0,38.0,5.4,12.0,58.0,29.18,18.84
2017,5,29,5,45,282.5,51.0,5.5,12.0,99.0,38.89,28.61
2017,5,29,6,0,377.0,64.0,5.6,12.0,140.0,48.46,37.69
2017,5,29,6,15,188.5,45.0,5.65,12.0,83.0,33.17,24.26
2017,5,29,6,30,0.0,26.0,5.7,12.0,26.0,21.43,13.74
2017,5,29,6,45,0.0,31.5,5.8,12.5,31.5,25.99,17.81
2017,5,29,7,0,0.0,37.0,5.9,13.0,37.0,30.56,21.83
2017,5,29,7,15,3.0,98.0,5.8,13.0,99.5,80.04,65.83
2017,5,29,7,30,6.0,159.0,5.7,13.0,162.0,124.09,104.36
2017,5,29,7,45,3.0,151.0,5.6,13.0,152.5,119.63,100.07
2017,5,29,8,0,0.0,143.0,5.5,13.0,143.0,114.64,95.38
2017,5,29,8,15,0.0,138.5,5.35,13.0,138.5,111.86,92.67
2017,5,29,8,30,0.0,134.0,5.2,13.0,134.0,108.88,89.8
2017,5,29,8,45,14.5,207.5,5.05,13.0,218.0,162.02,135.3
2017,5,29,9,0,29.0,281.0,4.9,13.0,302.0,198.41,157.88
2017,5,29,9,15,20.0,261.0,4.85,13.0,276.0,203.98,161.95
2017,5,29,9,30,11.0,241.0,4.8,13.0,250.0,191.61,151.94
2017,5,29,9,45,54.5,323.0,4.8,13.0,369.5,247.28,194.71
2017,5,29,10,0,98.0,405.0,4.8,13.0,489.0,318.04,249.4
2017,5,29,10,15,56.5,346.0,4.85,13.0,395.0,277.52,218.84
2017,5,29,10,30,15.0,287.0,4.9,13.0,301.0,235.55,186.48
2017,5,29,10,45,11.5,246.5,5.0,13.5,258.0,205.18,161.96
2017,5,29,11,0,8.0,206.0,5.1,14.0,215.0,173.05,135.91
2017,5,29,11,15,46.5,332.5,5.1,14.0,377.5,290.4,229.57
2017,5,29,11,30,85.0,459.0,5.1,14.0,540.0,415.89,327.42
2017,5,29,11,45,57.0,421.0,5.2,14.0,476.0,379.02,298.67
2017,5,29,12,0,29.0,383.0,5.3,14.0,412.0,337.44,266.17
2017,5,29,12,15,23.0,351.0,5.4,14.0,374.0,309.44,244.42
2017,5,29,12,30,17.0,319.0,5.5,14.0,336.0,280.87,222.02
2017,5,29,12,45,25.5,353.0,5.65,14.0,377.5,326.55,258.47
2017,5,29,13,0,34.0,387.0,5.8,14.0,419.0,369.19,292.26
2017,5,29,13,15,22.5,313.0,5.9,14.0,334.0,297.46,235.92
2017,5,29,13,30,11.0,239.0,6.0,14.0,249.0,213.66,169.19
2017,5,29,13,45,11.0,242.5,6.1,14.0,252.5,217.83,172.84
2017,5,29,14,0,11.0,246.0,6.2,14.0,256.0,222.08,176.5
2017,5,29,14,15,14.0,263.5,6.3,14.0,276.0,242.14,193.0
2017,5,29,14,30,17.0,281.0,6.4,14.0,296.0,262.97,210.15
2017,5,29,14,45,11.5,240.5,6.5,14.0,250.5,221.34,176.8
2017,5,29,15,0,6.0,200.0,6.6,14.0,205.0,179.31,142.85
2017,5,29,15,15,4.5,190.0,6.65,14.0,193.5,169.42,135.05
2017,5,29,15,30,3.0,180.0,6.7,14.0,182.0,159.46,127.15
2017,5,29,15,45,1.5,140.5,6.75,14.0,141.5,121.76,96.29
2017,5,29,16,0,0.0,101.0,6.8,14.0,101.0,84.54,65.49
2017,5,29,16,15,0.0,89.0,6.75,13.5,89.0,74.01,56.99
2017,5,29,16,30,0.0,77.0,6.7,13.0,77.0,63.94,48.78
2017,5,29,16,45,0.0,69.0,6.7,13.0,69.0,57.23,43.26
2017,5,29,17,0,0.0,61.0,6.7,13.0,61.0,50.54,37.69
2017,5,29,17,15,0.0,53.0,6.6,13.0,53.0,43.86,32.09
2017,5,29,17,30,0.0,45.0,6.5,13.0,45.0,37.19,26.44
2017,5,29,17,45,230.5,59.5,6.45,13.0,117.0,304.01,261.63
2017,5,29,18,0,461.0,74.0,6.4,13.0,189.0,522.23,443.86
2017,5,29,18,15,382.0,63.5,6.3,12.5,144.0,426.29,361.73
2017,5,29,18,30,303.0,53.0,6.2,12.0,99.0,341.2,285.9
2017,5,29,18,45,195.0,38.0,6.1,12.0,63.5,234.3,186.11
2017,5,29,19,0,87.0,23.0,6.0,12.0,28.0,107.28,25.93
2017,5,29,19,15,43.5,11.5,6.0,12.0,14.0,37.69,0.0
2017,5,29,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,5,30,5,15,100.5,20.0,5.9,12.0,30.5,15.5,0.0
2017,5,30,5,30,201.0,40.0,5.9,12.0,61.0,30.72,20.19
2017,5,30,5,45,299.0,52.5,5.9,12.0,103.0,40.06,29.66
2017,5,30,6,0,397.0,65.0,5.9,12.0,145.0,49.29,38.44
2017,5,30,6,15,198.5,55.5,5.95,12.0,95.5,40.66,31.0
2017,5,30,6,30,0.0,46.0,6.0,12.0,46.0,38.03,28.72
2017,5,30,6,45,0.0,55.5,6.05,12.0,55.5,45.94,35.83
2017,5,30,7,0,0.0,65.0,6.1,12.0,65.0,53.86,42.86
2017,5,30,7,15,0.0,97.0,6.05,12.0,97.0,79.27,65.38
2017,5,30,7,30,0.0,129.0,6.0,12.0,129.0,103.24,86.38
2017,5,30,7,45,0.5,147.0,5.95,12.5,147.5,116.8,97.81
2017,5,30,8,0,1.0,165.0,5.9,13.0,166.0,130.22,108.98
2017,5,30,8,15,1.5,171.0,5.85,13.0,172.5,135.18,112.92
2017,5,30,8,30,2.0,177.0,5.8,13.0,179.0,140.04,116.78
2017,5,30,8,45,7.0,206.5,5.75,13.0,212.0,161.2,134.65
2017,5,30,9,0,12.0,236.0,5.7,13.0,245.0,183.32,146.23
2017,5,30,9,15,42.0,297.5,5.75,13.0,331.0,215.58,170.6
2017,5,30,9,30,72.0,359.0,5.8,13.0,417.0,263.47,207.34
2017,5,30,9,45,78.5,379.0,5.85,13.5,445.0,286.55,224.99
2017,5,30,10,0,85.0,399.0,5.9,14.0,473.0,310.84,243.82
2017,5,30,10,15,102.0,419.0,5.85,14.0,510.0,339.89,266.63
2017,5,30,10,30,119.0,439.0,5.8,14.0,547.0,361.11,283.47
2017,5,30,10,45,172.5,449.5,5.8,14.0,609.5,406.13,318.8
2017,5,30,11,0,226.0,460.0,5.8,14.0,672.0,457.09,359.02
2017,5,30,11,15,183.5,469.5,5.8,14.0,643.0,460.65,362.55
2017,5,30,11,30,141.0,479.0,5.8,14.0,614.0,460.25,362.56
2017,5,30,11,45,144.5,482.0,5.8,14.0,621.0,480.79,378.91
2017,5,30,12,0,148.0,485.0,5.8,14.0,628.0,501.63,395.36
2017,5,30,12,15,110.0,469.5,5.85,13.5,576.0,474.35,374.92
2017,5,30,12,30,72.0,454.0,5.9,13.0,524.0,443.23,351.16
2017,5,30,12,45,104.5,463.0,6.0,13.0,563.0,486.63,386.09
2017,5,30,13,0,137.0,472.0,6.1,13.0,602.0,542.37,430.2
2017,5,30,13,15,144.5,464.0,6.2,13.0,599.0,555.0,440.66
2017,5,30,13,30,152.0,456.0,6.3,13.0,596.0,567.12,450.92
2017,5,30,13,45,125.5,438.0,6.4,13.0,552.0,537.31,428.03
2017,5,30,14,0,99.0,420.0,6.5,13.0,508.0,487.55,389.66
2017,5,30,14,15,63.0,369.0,6.5,13.0,424.5,408.61,327.58
2017,5,30,14,30,27.0,318.0,6.5,13.0,341.0,326.71,262.08
2017,5,30,14,45,45.5,328.0,6.55,13.5,364.0,360.22,289.67
2017,5,30,15,0,64.0,338.0,6.6,14.0,387.0,395.13,318.08
2017,5,30,15,15,52.5,310.5,6.45,14.0,349.5,359.03,289.6
2017,5,30,15,30,41.0,283.0,6.3,14.0,312.0,321.97,260.26
2017,5,30,15,45,84.5,278.5,6.15,14.0,332.5,366.45,298.52
2017,5,30,16,0,128.0,274.0,6.0,14.0,353.0,432.94,353.82
2017,5,30,16,15,193.0,246.0,5.9,13.5,354.0,469.32,387.0
2017,5,30,16,30,258.0,218.0,5.8,13.0,355.0,524.58,434.96
2017,5,30,16,45,233.0,197.5,5.75,13.0,312.0,475.97,396.7
2017,5,30,17,0,208.0,177.0,5.7,13.0,269.0,406.26,341.31
2017,5,30,17,15,194.0,156.5,5.65,13.0,234.0,368.09,310.83
2017,5,30,17,30,180.0,136.0,5.6,13.0,199.0,329.57,279.35
2017,5,30,17,45,158.5,115.5,5.6,13.0,164.5,284.25,241.24
2017,5,30,18,0,137.0,95.0,5.6,13.0,130.0,239.21,202.44
2017,5,30,18,15,109.5,75.0,5.45,12.5,99.0,190.44,159.67
2017,5,30,18,30,82.0,55.0,5.3,12.0,68.0,142.18,116.51
2017,5,30,18,45,41.0,37.0,5.2,12.0,43.5,88.07,66.67
2017,5,30,19,0,0.0,19.0,5.1,12.0,19.0,16.67,0.32
2017,5,30,19,15,0.0,9.5,5.1,12.0,9.5,8.11,0.0
2017,5,30,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,31,5,15,45.0,18.5,3.0,13.0,23.0,14.72,0.0
2017,5,31,5,30,90.0,37.0,3.1,13.0,46.0,28.65,18.45
2017,5,31,5,45,143.5,54.0,3.25,13.0,78.5,41.25,30.62
2017,5,31,6,0,197.0,71.0,3.4,13.0,111.0,53.62,42.15
2017,5,31,6,15,231.5,88.5,3.4,13.0,148.5,65.92,53.45
2017,5,31,6,30,266.0,106.0,3.4,13.0,186.0,77.9,64.25
2017,5,31,6,45,294.0,122.5,3.4,13.5,226.0,88.83,73.77
2017,5,31,7,0,322.0,139.0,3.4,14.0,266.0,99.4,82.77
2017,5,31,7,15,501.5,117.0,3.35,14.0,346.5,81.78,67.03
2017,5,31,7,30,681.0,95.0,3.3,14.0,427.0,66.95,53.77
2017,5,31,7,45,713.0,96.5,3.3,14.5,476.5,73.19,58.96
2017,5,31,8,0,745.0,98.0,3.3,15.0,526.0,73.12,58.57
2017,5,31,8,15,764.0,101.0,3.25,15.0,571.5,73.86,59.02
2017,5,31,8,30,783.0,104.0,3.2,15.0,617.0,74.51,59.4
2017,5,31,8,45,802.5,104.0,3.2,15.0,660.5,73.26,58.15
2017,5,31,9,0,822.0,104.0,3.2,15.0,704.0,117.27,70.34
2017,5,31,9,15,833.0,105.5,3.15,15.0,742.0,166.7,96.86
2017,5,31,9,30,844.0,107.0,3.1,15.0,780.0,217.49,134.64
2017,5,31,9,45,853.5,108.0,3.05,15.5,813.0,268.85,177.81
2017,5,31,10,0,863.0,109.0,3.0,16.0,846.0,321.04,223.71
2017,5,31,10,15,869.5,110.0,3.0,16.0,872.5,372.89,270.28
2017,5,31,10,30,876.0,111.0,3.0,16.0,899.0,424.88,316.48
2017,5,31,10,45,622.0,263.0,3.0,16.5,828.5,459.93,349.85
2017,5,31,11,0,368.0,415.0,3.0,17.0,758.0,488.9,374.1
2017,5,31,11,15,234.0,441.5,3.0,17.0,661.0,462.11,355.35
2017,5,31,11,30,100.0,468.0,3.0,17.0,564.0,431.5,332.16
2017,5,31,11,45,201.5,465.0,3.05,17.0,659.0,504.57,388.51
2017,5,31,12,0,303.0,462.0,3.1,17.0,754.0,589.76,452.95
2017,5,31,12,15,349.0,439.0,3.2,17.0,775.0,629.23,483.25
2017,5,31,12,30,395.0,416.0,3.3,17.0,796.0,670.38,514.98
2017,5,31,12,45,641.5,264.5,3.45,17.0,874.5,771.27,594.77
2017,5,31,13,0,888.0,113.0,3.6,17.0,953.0,859.7,661.34
2017,5,31,13,15,645.5,250.5,3.65,17.0,855.5,823.49,633.78
2017,5,31,13,30,403.0,388.0,3.7,17.0,758.0,754.9,579.43
2017,5,31,13,45,421.0,369.0,3.8,17.0,747.0,774.48,595.79
2017,5,31,14,0,439.0,350.0,3.9,17.0,736.0,792.22,610.34
2017,5,31,14,15,648.0,228.0,3.9,17.0,776.0,897.21,692.1
2017,5,31,14,30,857.0,106.0,3.9,17.0,816.0,972.06,744.83
2017,5,31,14,45,511.0,234.5,3.95,17.0,652.5,789.14,614.46
2017,5,31,15,0,165.0,363.0,4.0,17.0,489.0,545.84,427.51
2017,5,31,15,15,141.5,340.5,4.05,16.5,445.0,504.64,398.84
2017,5,31,15,30,118.0,318.0,4.1,16.0,401.0,462.04,367.63
2017,5,31,15,45,63.0,257.0,4.15,16.0,301.0,319.71,256.4
2017,5,31,16,0,8.0,196.0,4.2,16.0,201.0,182.99,145.68
2017,5,31,16,15,5.0,179.0,4.2,16.0,182.0,164.93,131.48
2017,5,31,16,30,2.0,162.0,4.2,16.0,163.0,146.8,116.92
2017,5,31,16,45,4.5,155.0,4.25,16.0,157.5,144.56,115.62
2017,5,31,17,0,7.0,148.0,4.3,16.0,152.0,142.68,114.59
2017,5,31,17,15,3.5,130.5,4.3,15.5,132.5,123.67,99.12
2017,5,31,17,30,0.0,113.0,4.3,15.0,113.0,104.67,83.41
2017,5,31,17,45,255.5,86.5,4.3,15.0,151.0,366.0,309.24
2017,5,31,18,0,511.0,60.0,4.3,15.0,189.0,548.01,456.93
2017,5,31,18,15,437.0,52.0,4.15,14.5,145.0,461.07,384.12
2017,5,31,18,30,363.0,44.0,4.0,14.0,101.0,378.19,312.92
2017,5,31,18,45,253.0,32.5,3.9,14.0,65.5,270.16,214.58
2017,5,31,19,0,143.0,21.0,3.8,14.0,30.0,155.32,60.08
2017,5,31,19,15,71.5,10.5,3.75,14.0,15.0,54.88,0.0
2017,5,31,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,1,5,15,110.0,18.0,3.15,13.0,30.0,13.98,0.0
2017,6,1,5,30,220.0,36.0,3.2,13.0,60.0,27.75,17.75
2017,6,1,5,45,300.5,48.5,3.25,13.5,99.5,37.1,26.94
2017,6,1,6,0,381.0,61.0,3.3,14.0,139.0,46.29,35.51
2017,6,1,6,15,446.0,70.0,3.4,14.0,185.5,54.33,42.94
2017,6,1,6,30,511.0,79.0,3.5,14.0,232.0,60.19,48.27
2017,6,1,6,45,255.5,78.0,3.65,14.5,154.5,55.24,43.74
2017,6,1,7,0,0.0,77.0,3.8,15.0,77.0,63.71,51.06
2017,6,1,7,15,13.5,128.5,3.9,15.0,135.0,102.19,84.69
2017,6,1,7,30,27.0,180.0,4.0,15.0,193.0,131.73,110.03
2017,6,1,7,45,16.0,179.5,4.15,15.0,187.5,139.29,116.16
2017,6,1,8,0,5.0,179.0,4.3,15.0,182.0,139.93,116.34
2017,6,1,8,15,35.5,230.5,4.3,15.0,254.0,164.5,136.97
2017,6,1,8,30,66.0,282.0,4.3,15.0,326.0,194.0,161.53
2017,6,1,8,45,72.5,304.5,4.3,15.5,356.0,206.81,171.5
2017,6,1,9,0,79.0,327.0,4.3,16.0,386.0,226.31,176.81
2017,6,1,9,15,92.0,350.5,4.3,16.0,422.5,250.98,194.2
2017,6,1,9,30,105.0,374.0,4.3,16.0,459.0,277.65,213.96
2017,6,1,9,45,74.5,368.5,4.3,16.0,430.0,279.59,216.7
2017,6,1,10,0,44.0,363.0,4.3,16.0,401.0,277.2,216.03
2017,6,1,10,15,66.0,395.5,4.2,16.0,454.5,312.99,243.4
2017,6,1,10,30,88.0,428.0,4.1,16.0,508.0,352.15,273.36
2017,6,1,10,45,65.5,415.5,4.05,16.5,476.0,344.52,267.48
2017,6,1,11,0,43.0,403.0,4.0,17.0,444.0,333.58,258.85
2017,6,1,11,15,101.5,441.5,4.0,17.0,539.0,401.26,310.89
2017,6,1,11,30,160.0,480.0,4.0,17.0,634.0,472.16,364.9
2017,6,1,11,45,168.5,475.5,4.05,17.0,638.5,491.18,379.64
2017,6,1,12,0,177.0,471.0,4.1,17.0,643.0,510.5,394.77
2017,6,1,12,15,115.5,453.0,4.1,17.0,565.0,467.9,362.27
2017,6,1,12,30,54.0,435.0,4.1,17.0,487.0,413.04,320.04
2017,6,1,12,45,52.0,428.5,4.2,17.0,478.5,413.79,321.13
2017,6,1,13,0,50.0,422.0,4.3,17.0,470.0,413.89,321.59
2017,6,1,13,15,39.0,390.0,4.35,17.0,426.5,382.06,297.51
2017,6,1,13,30,28.0,358.0,4.4,17.0,383.0,348.13,271.67
2017,6,1,13,45,62.5,389.0,4.5,17.0,444.5,415.05,324.63
2017,6,1,14,0,97.0,420.0,4.6,17.0,506.0,485.38,379.41
2017,6,1,14,15,102.0,407.0,4.7,16.5,494.5,485.05,380.69
2017,6,1,14,30,107.0,394.0,4.8,16.0,483.0,484.26,381.94
2017,6,1,14,45,84.5,365.5,4.9,16.0,434.0,438.8,347.37
2017,6,1,15,0,62.0,337.0,5.0,16.0,385.0,391.71,311.18
2017,6,1,15,15,47.5,305.5,5.1,16.0,341.0,348.14,277.57
2017,6,1,15,30,33.0,274.0,5.2,16.0,297.0,303.48,242.61
2017,6,1,15,45,25.5,246.5,5.35,16.0,263.5,249.47,200.01
2017,6,1,16,0,18.0,219.0,5.5,16.0,230.0,216.46,173.74
2017,6,1,16,15,23.5,210.0,5.55,15.5,223.0,215.61,174.25
2017,6,1,16,30,29.0,201.0,5.6,15.0,216.0,233.93,190.41
2017,6,1,16,45,145.5,186.5,5.7,15.0,252.5,354.99,294.63
2017,6,1,17,0,262.0,172.0,5.8,15.0,289.0,471.45,393.1
2017,6,1,17,15,240.5,155.0,5.8,14.5,252.0,428.8,359.64
2017,6,1,17,30,219.0,138.0,5.8,14.0,215.0,386.23,325.83
2017,6,1,17,45,347.0,105.0,5.8,14.0,204.0,471.33,399.18
2017,6,1,18,0,475.0,72.0,5.8,14.0,193.0,532.79,449.52
2017,6,1,18,15,397.5,62.0,5.65,13.5,148.0,436.51,368.42
2017,6,1,18,30,320.0,52.0,5.5,13.0,103.0,352.34,294.5
2017,6,1,18,45,214.0,38.0,5.4,13.0,67.0,247.06,197.93
2017,6,1,19,0,108.0,24.0,5.3,13.0,31.0,138.0,60.04
2017,6,1,19,15,54.0,12.0,5.2,13.0,15.5,44.97,0.0
2017,6,1,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,2,5,15,137.5,18.0,4.05,12.0,33.0,14.03,0.1
2017,6,2,5,30,275.0,36.0,4.2,12.0,66.0,27.92,18.0
2017,6,2,5,45,368.5,46.0,4.4,12.5,108.5,37.11,27.06
2017,6,2,6,0,462.0,56.0,4.6,13.0,151.0,44.54,34.09
2017,6,2,6,15,231.0,65.5,4.5,13.0,113.0,47.94,37.41
2017,6,2,6,30,0.0,75.0,4.4,13.0,75.0,61.03,49.22
2017,6,2,6,45,0.0,90.5,4.3,13.5,90.5,73.15,59.88
2017,6,2,7,0,0.0,106.0,4.2,14.0,106.0,85.17,70.25
2017,6,2,7,15,1.5,130.5,4.0,14.0,131.5,103.44,86.09
2017,6,2,7,30,3.0,155.0,3.8,14.0,157.0,121.42,101.46
2017,6,2,7,45,25.0,193.0,3.6,14.5,207.5,148.29,124.09
2017,6,2,8,0,47.0,231.0,3.4,15.0,258.0,163.81,136.64
2017,6,2,8,15,35.0,236.5,3.35,15.0,258.0,167.87,139.63
2017,6,2,8,30,23.0,242.0,3.3,15.0,258.0,184.01,152.86
2017,6,2,8,45,33.0,271.5,3.25,15.0,295.5,188.81,156.44
2017,6,2,9,0,43.0,301.0,3.2,15.0,333.0,210.51,165.48
2017,6,2,9,15,50.0,325.0,3.25,15.0,364.0,232.3,181.47
2017,6,2,9,30,57.0,349.0,3.3,15.0,395.0,255.42,198.91
2017,6,2,9,45,64.0,370.0,3.35,15.5,423.5,278.14,215.93
2017,6,2,10,0,71.0,391.0,3.4,16.0,452.0,302.16,234.08
2017,6,2,10,15,204.5,400.5,3.4,16.0,583.0,352.07,269.68
2017,6,2,10,30,338.0,410.0,3.4,16.0,714.0,417.71,318.91
2017,6,2,10,45,630.5,263.0,3.45,16.0,846.0,463.72,354.07
2017,6,2,11,0,923.0,116.0,3.5,16.0,978.0,547.58,420.73
2017,6,2,11,15,926.0,116.5,3.55,16.0,991.5,598.29,462.92
2017,6,2,11,30,929.0,117.0,3.6,16.0,1005.0,648.01,503.44
2017,6,2,11,45,929.5,117.5,3.65,16.5,1011.0,694.97,539.94
2017,6,2,12,0,930.0,118.0,3.7,17.0,1017.0,740.38,574.35
2017,6,2,12,15,930.0,118.0,3.85,17.0,1015.5,783.32,607.72
2017,6,2,12,30,930.0,118.0,4.0,17.0,1014.0,824.27,637.57
2017,6,2,12,45,921.0,122.5,4.2,17.0,1002.5,859.54,663.43
2017,6,2,13,0,912.0,127.0,4.4,17.0,991.0,891.98,687.59
2017,6,2,13,15,908.5,126.0,4.55,16.5,974.5,921.38,710.99
2017,6,2,13,30,905.0,125.0,4.7,16.0,958.0,947.76,732.47
2017,6,2,13,45,901.0,123.0,4.85,16.0,934.5,969.61,749.53
2017,6,2,14,0,897.0,121.0,5.0,16.0,911.0,988.16,764.45
2017,6,2,14,15,890.0,119.5,5.0,16.0,881.0,1000.95,774.3
2017,6,2,14,30,883.0,118.0,5.0,16.0,851.0,1010.3,781.92
2017,6,2,14,45,876.0,115.0,5.05,16.0,815.5,1014.62,786.61
2017,6,2,15,0,869.0,112.0,5.1,16.0,780.0,1015.46,789.06
2017,6,2,15,15,856.5,110.0,5.05,16.0,739.0,1008.41,785.31
2017,6,2,15,30,844.0,108.0,5.0,16.0,698.0,1010.63,788.33
2017,6,2,15,45,829.0,105.0,5.0,16.0,652.5,993.24,777.96
2017,6,2,16,0,814.0,102.0,5.0,16.0,607.0,972.71,765.53
2017,6,2,16,15,793.0,99.0,5.0,15.5,558.5,943.19,748.08
2017,6,2,16,30,772.0,96.0,5.0,15.0,510.0,911.01,728.51
2017,6,2,16,45,743.5,92.5,5.0,15.0,459.0,868.49,699.6
2017,6,2,17,0,715.0,89.0,5.0,15.0,408.0,830.5,673.63
2017,6,2,17,15,677.5,84.0,5.0,14.5,356.5,774.88,634.81
2017,6,2,17,30,640.0,79.0,5.0,14.0,305.0,718.64,594.27
2017,6,2,17,45,587.0,73.0,5.0,14.0,254.5,647.25,539.1
2017,6,2,18,0,534.0,67.0,5.0,14.0,204.0,576.93,482.63
2017,6,2,18,15,457.5,58.5,5.0,13.5,157.5,486.09,407.82
2017,6,2,18,30,381.0,50.0,5.0,13.0,111.0,398.97,332.83
2017,6,2,18,45,267.0,37.5,5.0,13.0,73.0,284.52,229.03
2017,6,2,19,0,153.0,25.0,5.0,13.0,35.0,171.52,83.46
2017,6,2,19,15,76.5,12.5,5.0,13.0,17.5,59.92,0.0
2017,6,2,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
