Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,15.5,3.55,12.0,15.5,12.78,0.0
2017,6,3,5,30,0.0,31.0,3.6,12.0,31.0,25.31,15.83
2017,6,3,5,45,5.0,50.0,3.7,12.5,51.5,40.02,29.64
2017,6,3,6,0,10.0,69.0,3.8,13.0,72.0,54.61,43.05
2017,6,3,6,15,19.0,89.5,3.85,13.0,95.0,70.15,57.22
2017,6,3,6,30,28.0,110.0,3.9,13.0,118.0,83.24,69.0
2017,6,3,6,45,35.0,130.0,4.0,13.0,142.0,97.29,81.42
2017,6,3,7,0,42.0,150.0,4.1,13.0,166.0,111.11,93.43
2017,6,3,7,15,77.0,177.0,4.1,13.0,212.5,129.05,108.88
2017,6,3,7,30,112.0,204.0,4.1,13.0,259.0,140.51,118.49
2017,6,3,7,45,59.0,192.5,4.15,13.5,221.5,140.87,118.18
2017,6,3,8,0,6.0,181.0,4.2,14.0,184.0,141.32,117.96
2017,6,3,8,15,32.5,229.5,4.15,14.0,250.5,163.9,136.94
2017,6,3,8,30,59.0,278.0,4.1,14.0,317.0,191.82,160.22
2017,6,3,8,45,45.0,281.5,4.1,14.0,312.5,194.4,161.94
2017,6,3,9,0,31.0,285.0,4.1,14.0,308.0,201.06,159.04
2017,6,3,9,15,19.0,244.0,4.1,14.0,258.5,192.38,151.78
2017,6,3,9,30,7.0,203.0,4.1,14.0,209.0,163.49,128.68
2017,6,3,9,45,149.5,299.5,4.1,14.5,427.5,243.62,186.69
2017,6,3,10,0,292.0,396.0,4.1,15.0,646.0,342.95,260.16
2017,6,3,10,15,162.5,380.5,4.1,15.0,520.5,325.62,251.64
2017,6,3,10,30,33.0,365.0,4.1,15.0,395.0,288.72,226.01
2017,6,3,10,45,89.0,415.5,4.15,15.0,498.0,354.93,277.14
2017,6,3,11,0,145.0,466.0,4.2,15.0,601.0,420.83,327.8
2017,6,3,11,15,189.5,470.0,4.25,15.0,649.5,464.07,361.39
2017,6,3,11,30,234.0,474.0,4.3,15.0,698.0,511.72,398.46
2017,6,3,11,45,294.0,457.5,4.35,15.5,740.5,555.31,432.01
2017,6,3,12,0,354.0,441.0,4.4,16.0,783.0,608.06,472.2
2017,6,3,12,15,369.5,425.0,4.45,16.0,782.0,632.42,491.51
2017,6,3,12,30,385.0,409.0,4.5,16.0,781.0,656.32,510.55
2017,6,3,12,45,397.5,405.0,4.55,16.0,785.5,693.09,538.59
2017,6,3,13,0,410.0,401.0,4.6,16.0,790.0,725.68,563.44
2017,6,3,13,15,652.0,262.0,4.6,16.0,868.5,838.96,652.75
2017,6,3,13,30,894.0,123.0,4.6,16.0,947.0,935.79,723.8
2017,6,3,13,45,890.5,121.0,4.7,16.0,924.0,957.77,740.07
2017,6,3,14,0,887.0,119.0,4.8,16.0,901.0,976.51,754.71
2017,6,3,14,15,880.0,117.5,4.85,16.0,871.0,989.07,764.78
2017,6,3,14,30,873.0,116.0,4.9,16.0,841.0,998.23,772.66
2017,6,3,14,45,864.5,113.5,4.95,16.0,806.0,1001.42,776.54
2017,6,3,15,0,856.0,111.0,5.0,16.0,771.0,1001.17,778.21
2017,6,3,15,15,843.5,109.0,5.05,16.0,730.0,994.05,775.2
2017,6,3,15,30,831.0,107.0,5.1,16.0,689.0,996.2,778.95
2017,6,3,15,45,814.5,104.5,5.15,16.0,643.5,977.94,768.24
2017,6,3,16,0,798.0,102.0,5.2,16.0,598.0,956.61,755.48
2017,6,3,16,15,776.5,99.0,5.25,15.5,549.5,926.77,737.92
2017,6,3,16,30,755.0,96.0,5.3,15.0,501.0,894.34,718.23
2017,6,3,16,45,725.0,92.5,5.35,15.0,450.5,850.68,688.42
2017,6,3,17,0,695.0,89.0,5.4,15.0,400.0,811.61,661.56
2017,6,3,17,15,657.5,84.0,5.45,14.5,349.5,756.47,622.85
2017,6,3,17,30,620.0,79.0,5.5,14.0,299.0,700.77,582.42
2017,6,3,17,45,563.0,73.5,5.55,14.0,249.0,627.14,525.03
2017,6,3,18,0,506.0,68.0,5.6,14.0,199.0,554.82,466.54
2017,6,3,18,15,430.0,59.0,5.55,13.5,153.5,464.72,391.62
2017,6,3,18,30,354.0,50.0,5.5,13.0,108.0,378.51,316.82
2017,6,3,18,45,238.0,38.0,5.5,13.0,71.0,264.0,213.11
2017,6,3,19,0,122.0,26.0,5.5,13.0,34.0,152.77,79.31
2017,6,3,19,15,61.0,13.0,5.55,13.0,17.0,50.42,0.0
2017,6,3,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,6,4,5,15,115.0,19.5,6.8,12.0,32.0,15.13,1.25
2017,6,4,5,30,230.0,39.0,6.9,12.0,64.0,30.03,19.83
2017,6,4,5,45,326.5,50.0,7.0,12.5,106.0,38.31,28.11
2017,6,4,6,0,423.0,61.0,7.1,13.0,148.0,48.48,37.59
2017,6,4,6,15,488.0,69.0,7.15,13.0,195.5,53.74,42.58
2017,6,4,6,30,553.0,77.0,7.2,13.0,243.0,58.9,47.31
2017,6,4,6,45,599.5,82.5,7.3,13.5,293.5,61.86,49.83
2017,6,4,7,0,646.0,88.0,7.4,14.0,344.0,64.78,52.21
2017,6,4,7,15,553.5,121.5,7.4,14.0,362.0,86.04,70.85
2017,6,4,7,30,461.0,155.0,7.4,14.0,380.0,103.82,86.24
2017,6,4,7,45,611.0,130.5,7.45,14.0,462.5,87.66,71.78
2017,6,4,8,0,761.0,106.0,7.5,14.0,545.0,78.87,63.85
2017,6,4,8,15,781.5,109.5,7.5,14.0,593.0,79.78,64.44
2017,6,4,8,30,802.0,113.0,7.5,14.0,641.0,80.59,64.95
2017,6,4,8,45,817.0,116.0,7.5,14.5,685.0,80.87,64.89
2017,6,4,9,0,832.0,119.0,7.5,15.0,729.0,117.62,69.86
2017,6,4,9,15,846.0,121.5,7.45,15.0,769.5,169.24,98.6
2017,6,4,9,30,860.0,124.0,7.4,15.0,810.0,231.47,146.11
2017,6,4,9,45,875.5,123.0,7.35,15.0,847.0,283.92,190.95
2017,6,4,10,0,891.0,122.0,7.3,15.0,884.0,337.81,239.47
2017,6,4,10,15,899.0,123.5,7.2,15.0,913.0,392.03,289.16
2017,6,4,10,30,907.0,125.0,7.1,15.0,942.0,446.55,338.75
2017,6,4,10,45,913.5,125.5,7.0,15.5,964.5,499.85,385.82
2017,6,4,11,0,920.0,126.0,6.9,16.0,987.0,552.88,431.42
2017,6,4,11,15,923.0,126.5,6.8,16.0,1000.5,603.54,474.81
2017,6,4,11,30,926.0,127.0,6.7,16.0,1014.0,653.23,516.36
2017,6,4,11,45,930.0,126.0,6.65,16.0,1021.0,701.33,555.86
2017,6,4,12,0,934.0,125.0,6.6,16.0,1028.0,748.17,593.57
2017,6,4,12,15,934.0,125.0,6.6,16.0,1026.5,791.42,627.99
2017,6,4,12,30,934.0,125.0,6.6,16.0,1025.0,832.7,658.93
2017,6,4,12,45,930.5,125.0,6.6,16.0,1015.0,868.95,685.72
2017,6,4,13,0,927.0,125.0,6.6,16.0,1005.0,902.54,710.52
2017,6,4,13,15,923.5,124.5,6.65,16.0,988.5,932.82,733.15
2017,6,4,13,30,920.0,124.0,6.7,16.0,972.0,960.09,753.64
2017,6,4,13,45,916.5,122.0,6.8,16.0,948.5,982.79,771.19
2017,6,4,14,0,913.0,120.0,6.9,16.0,925.0,1002.18,786.49
2017,6,4,14,15,906.0,118.5,7.0,15.5,895.0,1015.29,798.96
2017,6,4,14,30,899.0,117.0,7.1,15.0,865.0,1024.92,809.14
2017,6,4,14,45,889.0,115.5,7.2,15.0,828.5,1028.05,813.25
2017,6,4,15,0,879.0,114.0,7.3,15.0,792.0,1027.69,815.0
2017,6,4,15,15,867.0,112.0,7.3,15.0,751.0,1021.31,812.02
2017,6,4,15,30,855.0,110.0,7.3,15.0,710.0,1024.27,816.08
2017,6,4,15,45,837.5,108.0,7.35,15.0,664.0,1005.62,804.62
2017,6,4,16,0,820.0,106.0,7.4,15.0,618.0,983.82,790.94
2017,6,4,16,15,799.5,103.0,7.3,14.5,569.0,954.83,772.67
2017,6,4,16,30,779.0,100.0,7.2,14.0,520.0,923.12,752.22
2017,6,4,16,45,749.5,96.5,7.15,14.0,468.5,879.54,721.26
2017,6,4,17,0,720.0,93.0,7.1,14.0,417.0,841.04,693.82
2017,6,4,17,15,683.0,88.0,6.95,13.5,365.0,785.8,653.62
2017,6,4,17,30,646.0,83.0,6.8,13.0,313.0,729.83,611.76
2017,6,4,17,45,590.0,77.5,6.7,13.0,261.5,656.15,553.28
2017,6,4,18,0,534.0,72.0,6.6,13.0,210.0,583.46,493.63
2017,6,4,18,15,456.5,63.0,6.45,13.0,163.0,490.82,415.17
2017,6,4,18,30,379.0,54.0,6.3,13.0,116.0,401.7,336.99
2017,6,4,18,45,260.5,41.0,6.15,13.0,77.0,285.57,231.48
2017,6,4,19,0,142.0,28.0,6.0,13.0,38.0,170.98,94.83
2017,6,4,19,15,71.0,14.0,5.9,12.5,19.0,57.78,0.0
2017,6,4,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,5,5,15,97.5,22.0,4.6,12.0,32.5,17.01,2.42
2017,6,5,5,30,195.0,44.0,4.6,12.0,65.0,33.67,22.97
2017,6,5,5,45,287.5,57.5,4.65,12.0,107.0,43.66,32.91
2017,6,5,6,0,380.0,71.0,4.7,12.0,149.0,53.49,42.22
2017,6,5,6,15,206.0,92.0,4.5,12.0,135.5,68.06,55.58
2017,6,5,6,30,32.0,113.0,4.3,12.0,122.0,85.14,70.97
2017,6,5,6,45,42.0,133.0,4.15,12.5,148.0,99.2,83.27
2017,6,5,7,0,52.0,153.0,4.0,13.0,174.0,113.02,95.1
2017,6,5,7,15,49.0,172.0,3.75,13.0,194.0,125.86,106.05
2017,6,5,7,30,46.0,191.0,3.5,13.0,214.0,138.41,116.6
2017,6,5,7,45,148.0,217.0,3.25,13.5,300.5,148.91,125.02
2017,6,5,8,0,250.0,243.0,3.0,14.0,387.0,155.87,130.28
2017,6,5,8,15,238.5,267.5,2.85,14.0,414.5,167.3,139.58
2017,6,5,8,30,227.0,292.0,2.7,14.0,442.0,190.24,158.53
2017,6,5,8,45,268.5,305.5,2.55,14.5,494.0,183.55,152.09
2017,6,5,9,0,310.0,319.0,2.4,15.0,546.0,208.05,156.14
2017,6,5,9,15,392.0,306.0,2.3,15.0,608.5,234.21,168.43
2017,6,5,9,30,474.0,293.0,2.2,15.0,671.0,256.67,181.11
2017,6,5,9,45,468.5,310.0,2.1,15.5,697.0,298.06,214.72
2017,6,5,10,0,463.0,327.0,2.0,16.0,723.0,339.46,249.06
2017,6,5,10,15,681.0,230.0,2.0,16.0,833.0,378.75,277.41
2017,6,5,10,30,899.0,133.0,2.0,16.0,943.0,448.53,331.81
2017,6,5,10,45,903.5,134.0,2.0,16.5,963.5,500.93,375.87
2017,6,5,11,0,908.0,135.0,2.0,17.0,984.0,552.88,418.3
2017,6,5,11,15,910.5,135.5,2.05,17.0,997.0,602.78,458.95
2017,6,5,11,30,913.0,136.0,2.1,17.0,1010.0,651.7,497.8
2017,6,5,11,45,912.0,137.0,2.2,17.0,1015.0,697.59,533.82
2017,6,5,12,0,911.0,138.0,2.3,17.0,1020.0,741.91,567.95
2017,6,5,12,15,910.5,138.0,2.5,17.0,1018.0,784.1,600.64
2017,6,5,12,30,910.0,138.0,2.7,17.0,1016.0,824.38,630.59
2017,6,5,12,45,900.0,142.5,2.95,17.0,1004.0,858.49,655.84
2017,6,5,13,0,890.0,147.0,3.2,17.0,992.0,889.77,679.19
2017,6,5,13,15,886.0,146.0,3.4,17.0,975.5,918.63,700.61
2017,6,5,13,30,882.0,145.0,3.6,17.0,959.0,944.52,720.06
2017,6,5,13,45,875.0,144.5,3.85,17.0,935.0,964.98,736.21
2017,6,5,14,0,868.0,144.0,4.1,17.0,911.0,982.17,750.25
2017,6,5,14,15,860.0,142.0,4.25,16.5,880.5,993.63,761.32
2017,6,5,14,30,852.0,140.0,4.4,16.0,850.0,1015.42,780.06
2017,6,5,14,45,841.5,138.0,4.55,16.0,814.0,1017.71,784.21
2017,6,5,15,0,831.0,136.0,4.7,16.0,778.0,1016.49,786.18
2017,6,5,15,15,817.5,133.5,4.75,16.0,737.0,1008.22,782.47
2017,6,5,15,30,804.0,131.0,4.8,16.0,696.0,996.58,776.54
2017,6,5,15,45,786.5,127.5,4.85,16.0,650.5,976.47,764.72
2017,6,5,16,0,769.0,124.0,4.9,16.0,605.0,953.27,750.73
2017,6,5,16,15,746.0,120.5,4.95,15.5,556.0,929.25,737.52
2017,6,5,16,30,723.0,117.0,5.0,15.0,507.0,895.62,717.08
2017,6,5,16,45,600.0,126.0,5.05,15.0,428.5,777.41,631.47
2017,6,5,17,0,477.0,135.0,5.1,15.0,350.0,651.67,537.44
2017,6,5,17,15,527.5,115.5,5.05,14.5,326.5,665.93,551.58
2017,6,5,17,30,578.0,96.0,5.0,14.0,303.0,684.45,568.09
2017,6,5,17,45,518.5,89.0,5.0,14.0,252.5,607.17,507.54
2017,6,5,18,0,459.0,82.0,5.0,14.0,202.0,527.31,443.12
2017,6,5,18,15,381.5,71.0,4.9,13.5,156.0,437.23,368.29
2017,6,5,18,30,304.0,60.0,4.8,13.0,110.0,352.21,294.02
2017,6,5,18,45,200.0,44.5,4.7,13.0,72.5,247.01,199.26
2017,6,5,19,0,96.0,29.0,4.6,13.0,35.0,128.31,73.19
2017,6,5,19,15,48.0,14.5,4.5,13.0,17.5,43.39,0.0
2017,6,5,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,6,5,15,99.0,21.0,3.8,12.0,32.0,16.24,2.3
2017,6,6,5,30,198.0,42.0,3.9,12.0,64.0,32.17,21.73
2017,6,6,5,45,291.0,55.0,4.05,12.5,105.5,41.83,31.25
2017,6,6,6,0,384.0,68.0,4.2,13.0,147.0,51.34,40.15
2017,6,6,6,15,192.0,61.5,4.25,13.0,101.0,47.32,36.86
2017,6,6,6,30,0.0,55.0,4.3,13.0,55.0,45.53,35.34
2017,6,6,6,45,0.0,66.5,4.4,13.0,66.5,55.12,43.91
2017,6,6,7,0,0.0,78.0,4.5,13.0,78.0,64.5,52.16
2017,6,6,7,15,0.0,91.0,4.5,13.0,91.0,74.8,61.14
2017,6,6,7,30,0.0,104.0,4.5,13.0,104.0,85.03,69.95
2017,6,6,7,45,3.5,143.0,4.5,13.5,145.5,114.08,94.98
2017,6,6,8,0,7.0,182.0,4.5,14.0,187.0,142.04,118.64
2017,6,6,8,15,4.0,174.5,4.5,14.0,177.0,137.71,114.52
2017,6,6,8,30,1.0,167.0,4.5,14.0,167.0,132.98,110.13
2017,6,6,8,45,2.5,174.5,4.5,14.0,176.0,138.83,114.84
2017,6,6,9,0,4.0,182.0,4.5,14.0,185.0,145.27,114.7
2017,6,6,9,15,6.5,205.0,4.45,14.0,210.5,163.44,129.05
2017,6,6,9,30,9.0,228.0,4.4,14.0,236.0,182.06,143.69
2017,6,6,9,45,12.5,257.0,4.4,14.5,268.5,205.72,162.02
2017,6,6,10,0,16.0,286.0,4.4,15.0,301.0,230.04,180.77
2017,6,6,10,15,16.0,288.0,4.4,15.0,303.0,234.18,183.9
2017,6,6,10,30,16.0,290.0,4.4,15.0,305.0,238.21,187.02
2017,6,6,10,45,18.5,313.0,4.4,15.0,331.0,259.22,203.49
2017,6,6,11,0,21.0,336.0,4.4,15.0,357.0,280.85,220.38
2017,6,6,11,15,21.5,343.5,4.4,15.0,365.0,290.03,227.51
2017,6,6,11,30,22.0,351.0,4.4,15.0,373.0,299.36,234.78
2017,6,6,11,45,24.0,360.5,4.4,15.0,384.5,309.93,243.05
2017,6,6,12,0,26.0,370.0,4.4,15.0,396.0,324.47,254.41
2017,6,6,12,15,28.5,379.5,4.45,15.0,407.5,339.89,266.51
2017,6,6,12,30,31.0,389.0,4.5,15.0,419.0,355.83,279.01
2017,6,6,12,45,36.0,397.5,4.6,15.0,432.0,373.39,292.92
2017,6,6,13,0,41.0,406.0,4.7,15.0,445.0,391.54,307.32
2017,6,6,13,15,44.5,405.5,4.8,15.0,447.0,400.69,314.83
2017,6,6,13,30,48.0,405.0,4.9,15.0,449.0,409.92,322.47
2017,6,6,13,45,46.5,392.5,5.0,15.0,435.0,403.02,317.63
2017,6,6,14,0,45.0,380.0,5.1,15.0,421.0,395.47,312.33
2017,6,6,14,15,38.0,355.0,5.1,15.0,388.5,369.42,292.39
2017,6,6,14,30,31.0,330.0,5.1,15.0,356.0,342.21,271.46
2017,6,6,14,45,41.0,330.0,5.2,15.0,362.5,357.0,284.13
2017,6,6,15,0,51.0,330.0,5.3,15.0,369.0,372.32,297.2
2017,6,6,15,15,44.0,305.5,5.3,14.5,338.5,343.9,275.76
2017,6,6,15,30,37.0,281.0,5.3,14.0,308.0,314.67,253.52
2017,6,6,15,45,40.5,266.5,5.35,14.0,294.0,306.78,248.17
2017,6,6,16,0,44.0,252.0,5.4,14.0,280.0,298.66,242.59
2017,6,6,16,15,73.5,241.5,5.4,14.0,283.5,321.25,262.93
2017,6,6,16,30,103.0,231.0,5.4,14.0,287.0,343.39,282.89
2017,6,6,16,45,138.0,208.0,5.45,14.0,275.0,374.56,310.39
2017,6,6,17,0,173.0,185.0,5.5,14.0,263.0,382.3,319.11
2017,6,6,17,15,155.5,166.0,5.5,13.5,230.0,343.98,288.76
2017,6,6,17,30,138.0,147.0,5.5,13.0,197.0,305.81,257.95
2017,6,6,17,45,301.0,113.5,5.55,13.0,199.5,422.88,360.01
2017,6,6,18,0,464.0,80.0,5.6,13.0,202.0,528.79,448.0
2017,6,6,18,15,387.5,69.0,5.45,12.5,156.0,439.21,372.34
2017,6,6,18,30,311.0,58.0,5.3,12.0,110.0,354.56,297.93
2017,6,6,18,45,208.5,43.0,5.2,12.0,73.0,250.51,203.69
2017,6,6,19,0,106.0,28.0,5.1,12.0,36.0,132.87,79.56
2017,6,6,19,15,53.0,14.0,4.95,12.0,18.0,46.24,0.0
2017,6,6,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,1.5,3.5,11.5,1.5,0.0,0.0
2017,6,7,5,0,0.0,3.0,3.6,12.0,3.0,2.56,0.0
2017,6,7,5,15,0.0,15.5,3.7,12.0,15.5,12.78,0.76
2017,6,7,5,30,0.0,28.0,3.8,12.0,28.0,23.13,14.06
2017,6,7,5,45,0.0,46.0,3.9,12.0,46.0,37.22,27.27
2017,6,7,6,0,0.0,64.0,4.0,12.0,64.0,51.15,40.16
2017,6,7,6,15,4.0,83.5,3.95,12.0,85.0,66.04,53.79
2017,6,7,6,30,8.0,103.0,3.9,12.0,106.0,80.83,67.13
2017,6,7,6,45,14.5,122.5,3.9,12.5,128.5,95.55,80.02
2017,6,7,7,0,21.0,142.0,3.9,13.0,151.0,110.17,92.59
2017,6,7,7,15,17.0,155.0,3.85,13.0,162.5,120.3,101.19
2017,6,7,7,30,13.0,168.0,3.8,13.0,174.0,130.32,109.59
2017,6,7,7,45,45.0,206.0,3.8,13.5,231.0,148.47,124.7
2017,6,7,8,0,77.0,244.0,3.8,14.0,288.0,171.39,143.69
2017,6,7,8,15,84.0,267.5,3.8,14.0,319.5,185.47,155.2
2017,6,7,8,30,91.0,291.0,3.8,14.0,351.0,199.13,166.29
2017,6,7,8,45,123.5,316.5,3.85,14.0,403.5,200.01,166.57
2017,6,7,9,0,156.0,342.0,3.9,14.0,456.0,224.63,174.52
2017,6,7,9,15,208.0,356.0,3.85,14.0,516.5,253.7,192.77
2017,6,7,9,30,260.0,370.0,3.8,14.0,577.0,274.91,206.3
2017,6,7,9,45,220.5,393.0,3.75,14.5,574.0,314.13,238.89
2017,6,7,10,0,181.0,416.0,3.7,15.0,571.0,335.81,257.63
2017,6,7,10,15,313.5,387.5,3.6,15.0,666.0,368.78,281.07
2017,6,7,10,30,446.0,359.0,3.5,15.0,761.0,418.22,319.05
2017,6,7,10,45,285.0,411.0,3.4,15.0,670.0,420.91,324.99
2017,6,7,11,0,124.0,463.0,3.3,15.0,579.0,408.07,316.74
2017,6,7,11,15,480.5,312.0,3.15,15.0,771.5,499.79,388.66
2017,6,7,11,30,837.0,161.0,3.0,15.0,964.0,626.77,487.44
2017,6,7,11,45,601.0,297.5,2.85,15.0,876.0,625.11,484.4
2017,6,7,12,0,365.0,434.0,2.7,15.0,788.0,609.35,469.66
2017,6,7,12,15,389.5,421.5,2.65,15.0,798.5,643.36,495.72
2017,6,7,12,30,414.0,409.0,2.6,15.0,809.0,681.24,523.94
2017,6,7,12,45,422.5,401.5,2.6,15.0,807.0,709.49,544.93
2017,6,7,13,0,431.0,394.0,2.6,15.0,805.0,736.56,565.01
2017,6,7,13,15,427.0,387.0,2.7,15.0,788.5,751.7,576.9
2017,6,7,13,30,423.0,380.0,2.8,15.0,772.0,764.52,587.25
2017,6,7,13,45,330.5,403.5,2.9,15.0,704.5,708.74,546.51
2017,6,7,14,0,238.0,427.0,3.0,15.0,637.0,643.29,498.31
2017,6,7,14,15,141.0,390.0,3.05,15.0,514.0,523.45,408.93
2017,6,7,14,30,44.0,353.0,3.1,15.0,391.0,378.5,297.4
2017,6,7,14,45,80.0,358.0,3.15,15.0,422.0,425.47,336.0
2017,6,7,15,0,116.0,363.0,3.2,15.0,453.0,495.08,390.62
2017,6,7,15,15,195.0,337.0,3.15,15.0,478.5,553.97,438.46
2017,6,7,15,30,274.0,311.0,3.1,15.0,504.0,634.13,501.31
2017,6,7,15,45,257.0,291.5,3.05,15.0,463.5,600.26,476.53
2017,6,7,16,0,240.0,272.0,3.0,15.0,423.0,564.92,451.14
2017,6,7,16,15,409.5,206.5,2.9,15.0,439.0,682.89,546.21
2017,6,7,16,30,579.0,141.0,2.8,15.0,455.0,781.93,622.67
2017,6,7,16,45,445.0,155.0,2.75,15.0,382.5,651.58,525.99
2017,6,7,17,0,311.0,169.0,2.7,15.0,310.0,513.72,420.03
2017,6,7,17,15,258.0,153.0,2.6,14.5,260.5,441.68,364.95
2017,6,7,17,30,205.0,137.0,2.5,14.0,211.0,371.22,309.05
2017,6,7,17,45,182.0,119.0,2.45,14.0,177.0,326.36,272.79
2017,6,7,18,0,159.0,101.0,2.4,14.0,143.0,264.93,222.02
2017,6,7,18,15,130.0,81.0,2.2,14.0,110.5,214.29,178.47
2017,6,7,18,30,101.0,61.0,2.0,14.0,78.0,164.37,134.58
2017,6,7,18,45,61.5,43.0,1.8,14.0,52.0,111.02,86.66
2017,6,7,19,0,22.0,25.0,1.6,14.0,26.0,44.7,23.62
2017,6,7,19,15,11.0,12.5,1.5,14.0,13.0,17.79,0.0
2017,6,7,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.5,4.4,14.0,0.5,0.0,0.0
2017,6,8,5,0,0.0,1.0,4.4,14.0,1.0,0.85,0.0
2017,6,8,5,15,0.0,3.5,4.35,14.0,3.5,2.87,0.0
2017,6,8,5,30,0.0,6.0,4.3,14.0,6.0,4.92,0.0
2017,6,8,5,45,0.0,10.5,4.25,14.5,10.5,8.62,1.92
2017,6,8,6,0,0.0,15.0,4.2,15.0,15.0,12.33,5.31
2017,6,8,6,15,0.0,20.0,4.2,15.0,20.0,16.46,9.08
2017,6,8,6,30,0.0,25.0,4.2,15.0,25.0,20.6,12.81
2017,6,8,6,45,0.0,30.0,4.2,15.0,30.0,24.75,16.51
2017,6,8,7,0,0.0,35.0,4.2,15.0,35.0,28.91,20.17
2017,6,8,7,15,0.0,45.5,4.2,15.0,45.5,37.64,27.85
2017,6,8,7,30,0.0,56.0,4.2,15.0,56.0,46.39,35.47
2017,6,8,7,45,0.0,62.0,4.25,15.0,62.0,51.42,39.75
2017,6,8,8,0,0.0,68.0,4.3,15.0,68.0,56.45,44.02
2017,6,8,8,15,17.0,163.0,4.25,15.0,174.5,129.88,107.43
2017,6,8,8,30,34.0,258.0,4.2,15.0,281.0,180.71,150.31
2017,6,8,8,45,20.5,232.0,4.2,15.0,246.5,178.62,148.06
2017,6,8,9,0,7.0,206.0,4.2,15.0,212.0,162.52,128.08
2017,6,8,9,15,6.5,200.5,4.1,15.0,206.0,160.2,125.85
2017,6,8,9,30,6.0,195.0,4.0,15.0,200.0,157.43,123.35
2017,6,8,9,45,18.5,266.5,3.95,15.0,282.5,213.89,167.9
2017,6,8,10,0,31.0,338.0,3.9,15.0,365.0,257.67,201.84
2017,6,8,10,15,19.0,265.0,3.85,15.0,281.5,218.14,170.86
2017,6,8,10,30,7.0,192.0,3.8,15.0,198.0,159.55,124.4
2017,6,8,10,45,15.0,268.5,3.75,15.5,282.5,223.71,175.1
2017,6,8,11,0,23.0,345.0,3.7,16.0,367.0,288.67,225.31
2017,6,8,11,15,19.5,324.5,3.6,16.0,343.5,274.12,213.8
2017,6,8,11,30,16.0,304.0,3.5,16.0,320.0,258.54,201.65
2017,6,8,11,45,17.5,305.0,3.4,16.0,322.5,262.61,204.86
2017,6,8,12,0,19.0,306.0,3.3,16.0,325.0,266.77,208.11
2017,6,8,12,15,15.5,276.0,3.25,16.0,291.0,241.67,188.54
2017,6,8,12,30,12.0,246.0,3.2,16.0,257.0,215.6,168.15
2017,6,8,12,45,16.5,294.5,3.15,16.0,310.5,261.71,204.45
2017,6,8,13,0,21.0,343.0,3.1,16.0,364.0,309.18,241.27
2017,6,8,13,15,25.0,354.0,3.05,16.0,378.0,336.37,262.28
2017,6,8,13,30,29.0,365.0,3.0,16.0,392.0,355.05,276.79
2017,6,8,13,45,27.5,351.5,3.0,16.0,377.0,345.88,269.99
2017,6,8,14,0,26.0,338.0,3.0,16.0,362.0,336.08,262.82
2017,6,8,14,15,33.5,343.5,2.95,16.0,372.5,353.36,276.74
2017,6,8,14,30,41.0,349.0,2.9,16.0,383.0,371.32,291.1
2017,6,8,14,45,38.0,329.5,2.9,16.0,360.5,353.25,277.64
2017,6,8,15,0,35.0,310.0,2.9,16.0,338.0,334.5,263.72
2017,6,8,15,15,68.0,315.0,2.85,16.0,364.5,378.49,299.69
2017,6,8,15,30,101.0,320.0,2.8,16.0,391.0,423.65,336.08
2017,6,8,15,45,50.5,237.5,2.75,16.0,273.0,284.17,226.84
2017,6,8,16,0,0.0,155.0,2.7,16.0,155.0,134.36,105.46
2017,6,8,16,15,0.0,132.5,2.65,16.0,132.5,113.85,89.2
2017,6,8,16,30,0.0,110.0,2.6,16.0,110.0,93.31,72.54
2017,6,8,16,45,0.0,111.5,2.55,16.0,111.5,95.5,74.63
2017,6,8,17,0,0.0,113.0,2.5,16.0,113.0,98.23,77.16
2017,6,8,17,15,0.0,94.0,2.4,15.5,94.0,80.61,62.76
2017,6,8,17,30,0.0,75.0,2.3,15.0,75.0,62.92,48.09
2017,6,8,17,45,244.0,72.0,2.2,15.0,137.0,334.64,282.16
2017,6,8,18,0,488.0,69.0,2.1,15.0,199.0,542.14,447.2
2017,6,8,18,15,418.0,60.0,1.95,15.0,154.5,457.5,376.77
2017,6,8,18,30,348.0,51.0,1.8,15.0,110.0,372.05,305.13
2017,6,8,18,45,251.5,38.5,1.7,15.0,74.0,273.79,219.05
2017,6,8,19,0,155.0,26.0,1.6,15.0,38.0,178.48,113.08
2017,6,8,19,15,77.5,13.0,1.55,15.0,19.0,61.36,0.0
2017,6,8,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,1.5,2.85,13.0,1.5,0.0,0.0
2017,6,9,5,0,0.0,3.0,2.9,13.0,3.0,2.56,0.0
2017,6,9,5,15,0.0,11.5,2.95,13.0,11.5,9.46,0.0
2017,6,9,5,30,0.0,20.0,3.0,13.0,20.0,16.48,8.37
2017,6,9,5,45,0.0,32.5,3.1,13.5,32.5,26.85,18.0
2017,6,9,6,0,0.0,45.0,3.2,14.0,45.0,37.23,27.52
2017,6,9,6,15,0.0,59.0,3.25,14.0,59.0,48.49,37.77
2017,6,9,6,30,0.0,73.0,3.3,14.0,73.0,59.6,47.76
2017,6,9,6,45,0.0,88.0,3.4,14.0,88.0,71.37,58.18
2017,6,9,7,0,0.0,103.0,3.5,14.0,103.0,83.05,68.37
2017,6,9,7,15,0.0,91.0,3.55,14.0,91.0,74.81,60.88
2017,6,9,7,30,0.0,79.0,3.6,14.0,79.0,65.59,52.56
2017,6,9,7,45,0.0,99.5,3.65,14.5,99.5,82.01,66.66
2017,6,9,8,0,0.0,120.0,3.7,15.0,120.0,97.82,80.01
2017,6,9,8,15,3.0,157.5,3.7,15.0,159.5,125.71,103.77
2017,6,9,8,30,6.0,195.0,3.7,15.0,199.0,152.65,126.41
2017,6,9,8,45,72.5,268.0,3.7,15.0,321.0,187.74,155.69
2017,6,9,9,0,139.0,341.0,3.7,15.0,443.0,223.09,173.05
2017,6,9,9,15,297.5,320.0,3.7,15.0,553.5,230.78,170.1
2017,6,9,9,30,456.0,299.0,3.7,15.0,664.0,256.89,182.81
2017,6,9,9,45,681.5,200.0,3.75,15.5,770.5,274.35,189.02
2017,6,9,10,0,907.0,101.0,3.8,16.0,877.0,328.46,228.6
2017,6,9,10,15,913.0,102.0,3.8,16.0,904.5,382.1,277.04
2017,6,9,10,30,919.0,103.0,3.8,16.0,932.0,435.82,325.04
2017,6,9,10,45,925.0,103.0,3.85,16.0,953.5,488.72,371.54
2017,6,9,11,0,931.0,103.0,3.9,16.0,975.0,541.26,416.66
2017,6,9,11,15,934.0,103.5,3.95,16.0,988.5,591.99,459.27
2017,6,9,11,30,937.0,104.0,4.0,16.0,1002.0,641.71,500.04
2017,6,9,11,45,940.5,103.0,4.05,16.0,1009.0,689.44,538.4
2017,6,9,12,0,944.0,102.0,4.1,16.0,1016.0,735.81,574.94
2017,6,9,12,15,944.0,102.0,4.25,16.0,1015.0,778.89,608.45
2017,6,9,12,30,944.0,102.0,4.4,16.0,1014.0,819.97,638.81
2017,6,9,12,45,739.0,234.5,4.55,16.0,945.0,822.21,639.26
2017,6,9,13,0,534.0,367.0,4.7,16.0,876.0,799.81,619.46
2017,6,9,13,15,714.0,247.0,4.8,16.0,915.0,878.27,682.69
2017,6,9,13,30,894.0,127.0,4.9,16.0,954.0,938.1,727.26
2017,6,9,13,45,897.0,121.5,5.0,16.0,933.5,963.04,745.92
2017,6,9,14,0,900.0,116.0,5.1,16.0,913.0,984.84,762.71
2017,6,9,14,15,893.5,114.5,5.2,15.5,883.5,998.21,775.22
2017,6,9,14,30,887.0,113.0,5.3,15.0,854.0,1008.16,785.57
2017,6,9,14,45,882.5,109.0,5.4,15.0,820.0,1014.03,791.72
2017,6,9,15,0,878.0,105.0,5.5,15.0,786.0,1016.4,795.58
2017,6,9,15,15,866.5,103.0,5.6,15.0,745.5,1010.46,793.68
2017,6,9,15,30,855.0,101.0,5.7,15.0,705.0,1001.19,789.55
2017,6,9,15,45,843.0,97.5,5.85,15.0,661.0,986.43,781.88
2017,6,9,16,0,831.0,94.0,6.0,15.0,617.0,980.49,780.71
2017,6,9,16,15,812.0,91.0,6.1,14.5,569.0,953.02,764.87
2017,6,9,16,30,793.0,88.0,6.2,14.0,521.0,922.85,746.89
2017,6,9,16,45,770.5,84.0,6.35,14.0,471.0,885.51,721.99
2017,6,9,17,0,748.0,80.0,6.5,14.0,421.0,846.06,694.97
2017,6,9,17,15,714.0,76.0,6.5,13.5,369.5,794.01,658.16
2017,6,9,17,30,680.0,72.0,6.5,13.0,318.0,746.91,624.15
2017,6,9,17,45,634.5,66.0,6.55,13.0,268.0,681.16,572.89
2017,6,9,18,0,589.0,60.0,6.6,13.0,218.0,616.12,520.28
2017,6,9,18,15,519.0,53.0,6.45,13.0,171.0,530.95,448.51
2017,6,9,18,30,449.0,46.0,6.3,13.0,124.0,449.24,376.93
2017,6,9,18,45,339.0,36.5,6.2,13.0,84.0,339.25,278.26
2017,6,9,19,0,229.0,27.0,6.1,13.0,44.0,233.49,155.51
2017,6,9,19,15,114.5,13.5,6.1,13.0,22.0,85.87,0.0
2017,6,9,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,10,4,45,19.0,4.5,3.7,13.0,5.0,0.0,0.0
2017,6,10,5,0,38.0,9.0,3.7,13.0,10.0,7.68,0.0
2017,6,10,5,15,164.0,22.5,3.9,13.0,39.0,17.52,3.48
2017,6,10,5,30,290.0,36.0,4.1,13.0,68.0,29.47,19.39
2017,6,10,5,45,383.0,45.0,4.35,13.5,110.5,36.2,26.2
2017,6,10,6,0,476.0,54.0,4.6,14.0,153.0,42.86,32.48
2017,6,10,6,15,536.5,61.0,4.75,14.0,201.0,47.59,36.95
2017,6,10,6,30,597.0,68.0,4.9,14.0,249.0,52.24,41.19
2017,6,10,6,45,643.0,72.0,5.05,14.5,299.5,54.44,43.03
2017,6,10,7,0,689.0,76.0,5.2,15.0,350.0,56.65,44.79
2017,6,10,7,15,719.5,80.0,5.2,15.0,400.5,63.97,51.12
2017,6,10,7,30,750.0,84.0,5.2,15.0,451.0,66.08,52.79
2017,6,10,7,45,774.0,87.0,5.25,15.0,500.5,67.3,53.68
2017,6,10,8,0,798.0,90.0,5.3,15.0,550.0,68.47,54.51
2017,6,10,8,15,815.5,92.5,5.25,15.0,597.0,69.12,54.9
2017,6,10,8,30,833.0,95.0,5.2,15.0,644.0,80.17,64.31
2017,6,10,8,45,847.0,97.0,5.2,15.5,687.0,81.01,64.73
2017,6,10,9,0,861.0,99.0,5.2,16.0,730.0,118.25,69.22
2017,6,10,9,15,871.5,101.0,5.1,16.0,769.0,169.58,97.27
2017,6,10,9,30,882.0,103.0,5.0,16.0,808.0,222.26,136.74
2017,6,10,9,45,888.0,105.5,4.95,16.0,840.5,275.42,182.15
2017,6,10,10,0,894.0,108.0,4.9,16.0,873.0,329.09,230.26
2017,6,10,10,15,900.5,109.0,4.85,16.0,900.5,382.26,278.5
2017,6,10,10,30,907.0,110.0,4.8,16.0,928.0,435.57,326.4
2017,6,10,10,45,561.5,286.5,4.8,16.0,797.0,447.71,344.36
2017,6,10,11,0,216.0,463.0,4.8,16.0,666.0,453.22,351.72
2017,6,10,11,15,571.0,286.5,4.85,16.0,832.0,525.16,409.82
2017,6,10,11,30,926.0,110.0,4.9,16.0,998.0,639.26,501.44
2017,6,10,11,45,928.5,109.5,5.0,16.0,1004.5,686.32,539.69
2017,6,10,12,0,931.0,109.0,5.1,16.0,1011.0,732.01,576.46
2017,6,10,12,15,931.0,109.0,5.2,16.0,1010.0,774.71,610.37
2017,6,10,12,30,931.0,109.0,5.3,16.0,1009.0,815.45,640.58
2017,6,10,12,45,923.5,113.0,5.4,16.0,999.0,851.38,667.24
2017,6,10,13,0,916.0,117.0,5.5,16.0,989.0,884.58,691.95
2017,6,10,13,15,913.0,116.0,5.55,16.0,973.0,914.36,713.94
2017,6,10,13,30,910.0,115.0,5.6,16.0,957.0,941.17,733.86
2017,6,10,13,45,908.5,112.5,5.7,16.0,935.5,964.84,751.95
2017,6,10,14,0,907.0,110.0,5.8,16.0,914.0,985.32,767.9
2017,6,10,14,15,900.0,108.5,5.85,16.0,884.0,998.2,778.27
2017,6,10,14,30,893.0,107.0,5.9,16.0,854.0,1007.63,786.38
2017,6,10,14,45,887.5,104.0,5.95,16.0,819.5,1013.5,792.14
2017,6,10,15,0,882.0,101.0,6.0,16.0,785.0,1015.9,795.61
2017,6,10,15,15,870.0,99.0,6.05,16.0,744.5,1009.41,792.89
2017,6,10,15,30,858.0,97.0,6.1,16.0,704.0,999.57,787.93
2017,6,10,15,45,845.0,94.0,6.15,16.0,659.5,984.31,779.17
2017,6,10,16,0,832.0,91.0,6.2,16.0,615.0,965.94,768.24
2017,6,10,16,15,812.5,88.0,6.2,15.5,566.5,949.78,760.14
2017,6,10,16,30,793.0,85.0,6.2,15.0,518.0,919.13,741.21
2017,6,10,16,45,768.5,81.5,6.25,15.0,468.0,880.5,714.94
2017,6,10,17,0,744.0,78.0,6.3,15.0,418.0,839.87,686.72
2017,6,10,17,15,710.0,74.0,6.25,14.5,367.0,787.97,650.02
2017,6,10,17,30,676.0,70.0,6.2,14.0,316.0,740.65,615.85
2017,6,10,17,45,627.0,65.5,6.2,14.0,266.0,674.1,564.16
2017,6,10,18,0,578.0,61.0,6.2,14.0,216.0,608.45,511.31
2017,6,10,18,15,508.5,54.0,6.1,14.0,169.5,524.03,440.72
2017,6,10,18,30,439.0,47.0,6.0,14.0,123.0,442.99,370.24
2017,6,10,18,45,329.5,37.0,5.9,14.0,83.5,333.04,272.28
2017,6,10,19,0,220.0,27.0,5.8,14.0,44.0,228.34,154.25
2017,6,10,19,15,110.0,13.5,5.7,13.5,22.0,83.03,0.0
2017,6,10,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,6,11,4,45,24.0,5.0,6.85,12.5,5.5,0.0,0.0
2017,6,11,5,0,48.0,10.0,7.1,13.0,11.0,8.54,0.0
2017,6,11,5,15,184.5,22.5,7.3,13.0,41.0,18.49,4.03
2017,6,11,5,30,321.0,35.0,7.5,13.0,71.0,28.68,18.7
2017,6,11,5,45,413.0,43.5,7.75,13.0,114.0,35.06,25.22
2017,6,11,6,0,505.0,52.0,8.0,13.0,157.0,41.38,31.29
2017,6,11,6,15,564.5,58.5,8.05,13.0,205.5,45.81,35.49
2017,6,11,6,30,624.0,65.0,8.1,13.0,254.0,50.19,39.5
2017,6,11,6,45,663.0,70.0,8.15,13.5,304.0,53.18,42.06
2017,6,11,7,0,702.0,75.0,8.2,14.0,354.0,61.16,48.98
2017,6,11,7,15,732.0,79.0,8.1,14.0,405.0,63.37,50.79
2017,6,11,7,30,762.0,83.0,8.0,14.0,456.0,65.52,52.52
2017,6,11,7,45,781.5,87.5,7.95,14.0,505.0,67.77,54.31
2017,6,11,8,0,801.0,92.0,7.9,14.0,554.0,69.88,55.97
2017,6,11,8,15,818.5,95.0,7.75,14.0,601.0,70.81,56.6
2017,6,11,8,30,836.0,98.0,7.6,14.0,648.0,71.64,57.16
2017,6,11,8,45,847.0,101.0,7.5,14.0,690.5,83.34,67.16
2017,6,11,9,0,858.0,104.0,7.4,14.0,733.0,120.85,72.12
2017,6,11,9,15,868.5,106.0,7.3,14.0,772.0,172.04,100.38
2017,6,11,9,30,879.0,108.0,7.2,14.0,811.0,224.59,140.21
2017,6,11,9,45,886.5,109.5,7.15,14.5,844.0,277.33,185.48
2017,6,11,10,0,894.0,111.0,7.1,15.0,877.0,330.72,233.55
2017,6,11,10,15,899.5,112.5,7.1,15.0,903.5,383.9,282.57
2017,6,11,10,30,905.0,114.0,7.1,15.0,930.0,437.12,331.3
2017,6,11,10,45,905.5,116.5,7.15,15.0,949.0,488.67,378.01
2017,6,11,11,0,906.0,119.0,7.2,15.0,968.0,539.39,423.04
2017,6,11,11,15,908.0,119.5,7.2,15.0,981.0,588.54,465.75
2017,6,11,11,30,910.0,120.0,7.2,15.0,994.0,636.66,506.66
2017,6,11,11,45,908.5,122.0,7.2,15.0,998.5,682.46,544.87
2017,6,11,12,0,907.0,124.0,7.2,15.0,1003.0,726.68,581.07
2017,6,11,12,15,906.5,124.0,7.2,15.0,1001.5,768.35,614.74
2017,6,11,12,30,906.0,124.0,7.2,15.0,1000.0,808.11,645.15
2017,6,11,12,45,896.0,129.0,7.25,15.0,989.0,842.25,670.95
2017,6,11,13,0,886.0,134.0,7.3,15.0,978.0,873.6,694.68
2017,6,11,13,15,882.5,133.0,7.35,15.0,962.0,902.5,716.63
2017,6,11,13,30,879.0,132.0,7.4,15.0,946.0,928.48,736.48
2017,6,11,13,45,874.5,131.0,7.45,15.0,923.5,950.52,753.52
2017,6,11,14,0,870.0,130.0,7.5,15.0,901.0,969.4,768.37
2017,6,11,14,15,862.5,128.5,7.55,15.0,872.0,981.67,778.5
2017,6,11,14,30,855.0,127.0,7.6,15.0,843.0,990.57,786.35
2017,6,11,14,45,844.0,125.5,7.65,15.0,807.5,992.63,789.33
2017,6,11,15,0,833.0,124.0,7.7,15.0,772.0,1004.54,799.78
2017,6,11,15,15,821.0,121.5,7.7,14.5,732.5,997.87,797.96
2017,6,11,15,30,809.0,119.0,7.7,14.0,693.0,987.87,793.86
2017,6,11,15,45,602.5,179.0,7.75,14.0,591.0,855.83,696.26
2017,6,11,16,0,396.0,239.0,7.8,14.0,489.0,705.54,577.8
2017,6,11,16,15,566.0,173.0,7.8,14.0,499.5,800.63,658.62
2017,6,11,16,30,736.0,107.0,7.8,14.0,510.0,896.38,734.34
2017,6,11,16,45,616.5,120.0,7.8,14.0,435.5,787.13,651.54
2017,6,11,17,0,497.0,133.0,7.8,14.0,361.0,668.68,559.97
2017,6,11,17,15,443.5,124.0,7.75,14.0,309.5,599.21,505.69
2017,6,11,17,30,390.0,115.0,7.7,14.0,258.0,530.75,450.32
2017,6,11,17,45,336.0,106.0,7.65,14.0,215.5,463.48,394.42
2017,6,11,18,0,282.0,97.0,7.6,14.0,173.0,379.63,323.67
2017,6,11,18,15,238.0,80.0,7.35,13.5,135.0,315.79,268.46
2017,6,11,18,30,194.0,63.0,7.1,13.0,97.0,254.19,213.63
2017,6,11,18,45,125.5,46.0,6.85,13.0,65.5,177.0,143.52
2017,6,11,19,0,57.0,29.0,6.6,13.0,34.0,88.39,57.6
2017,6,11,19,15,28.5,14.5,6.35,13.0,17.0,30.93,0.0
2017,6,11,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,4.0,4.8,12.5,4.0,0.0,0.0
2017,6,12,5,0,0.0,8.0,4.9,13.0,8.0,6.83,0.0
2017,6,12,5,15,65.5,24.5,5.1,13.0,32.0,19.2,4.44
2017,6,12,5,30,131.0,41.0,5.3,13.0,56.0,31.66,21.24
2017,6,12,5,45,199.5,57.0,5.5,13.5,92.0,43.63,32.7
2017,6,12,6,0,268.0,73.0,5.7,14.0,128.0,54.23,42.55
2017,6,12,6,15,311.0,88.0,5.7,14.0,169.0,64.4,51.9
2017,6,12,6,30,354.0,103.0,5.7,14.0,210.0,74.21,60.75
2017,6,12,6,45,403.5,110.0,5.75,14.0,253.5,78.32,64.35
2017,6,12,7,0,453.0,117.0,5.8,14.0,297.0,82.32,67.75
2017,6,12,7,15,574.0,110.5,5.7,14.0,371.0,78.17,63.88
2017,6,12,7,30,695.0,104.0,5.6,14.0,445.0,73.12,59.21
2017,6,12,7,45,723.5,107.5,5.5,14.5,495.0,74.02,59.68
2017,6,12,8,0,752.0,111.0,5.4,15.0,545.0,82.21,66.49
2017,6,12,8,15,772.0,114.0,5.25,15.0,592.0,82.62,66.63
2017,6,12,8,30,792.0,117.0,5.1,15.0,639.0,82.97,66.73
2017,6,12,8,45,810.0,118.5,4.95,15.0,683.0,82.26,65.93
2017,6,12,9,0,828.0,120.0,4.8,15.0,727.0,117.8,70.1
2017,6,12,9,15,839.5,122.0,4.7,15.0,766.0,168.29,97.91
2017,6,12,9,30,851.0,124.0,4.6,15.0,805.0,229.16,144.03
2017,6,12,9,45,671.5,220.5,4.5,15.0,771.5,284.34,198.02
2017,6,12,10,0,492.0,317.0,4.4,15.0,738.0,340.5,252.09
2017,6,12,10,15,334.0,380.5,4.35,15.0,670.5,370.58,282.63
2017,6,12,10,30,176.0,444.0,4.3,15.0,603.0,385.69,298.87
2017,6,12,10,45,299.0,415.5,4.25,15.5,692.5,429.14,331.63
2017,6,12,11,0,422.0,387.0,4.2,16.0,782.0,487.9,376.91
2017,6,12,11,15,433.0,382.5,4.25,16.0,793.5,521.84,404.55
2017,6,12,11,30,444.0,378.0,4.3,16.0,805.0,556.42,432.43
2017,6,12,11,45,667.0,260.0,4.35,16.0,905.0,637.85,497.82
2017,6,12,12,0,890.0,142.0,4.4,16.0,1005.0,728.01,569.69
2017,6,12,12,15,684.0,270.0,4.5,16.0,932.5,734.37,571.96
2017,6,12,12,30,478.0,398.0,4.6,16.0,860.0,720.15,558.49
2017,6,12,12,45,398.0,422.5,4.7,16.0,805.0,700.82,544.21
2017,6,12,13,0,318.0,447.0,4.8,16.0,750.0,679.28,527.74
2017,6,12,13,15,202.5,444.5,4.95,16.0,636.5,585.93,457.34
2017,6,12,13,30,87.0,442.0,5.1,16.0,523.0,479.44,375.08
2017,6,12,13,45,145.5,437.5,5.25,16.0,568.5,553.44,434.01
2017,6,12,14,0,204.0,433.0,5.4,16.0,614.0,615.9,483.48
2017,6,12,14,15,521.5,287.5,5.5,15.5,729.5,825.61,650.82
2017,6,12,14,30,839.0,142.0,5.6,15.0,845.0,1003.48,785.38
2017,6,12,14,45,831.0,138.5,5.7,15.0,810.5,1006.77,788.64
2017,6,12,15,0,823.0,135.0,5.8,15.0,776.0,1006.6,790.62
2017,6,12,15,15,810.0,132.5,5.85,15.0,736.0,999.05,787.13
2017,6,12,15,30,797.0,130.0,5.9,15.0,696.0,988.17,781.4
2017,6,12,15,45,783.0,125.5,5.95,15.0,652.0,970.79,771.06
2017,6,12,16,0,769.0,121.0,6.0,15.0,608.0,950.3,758.5
2017,6,12,16,15,747.0,117.5,6.0,14.5,559.5,926.98,745.01
2017,6,12,16,30,725.0,114.0,6.0,14.0,511.0,894.59,724.6
2017,6,12,16,45,698.5,108.5,6.0,14.0,461.5,853.02,695.64
2017,6,12,17,0,672.0,103.0,6.0,14.0,412.0,809.65,664.88
2017,6,12,17,15,633.5,97.5,5.9,14.0,361.0,753.55,623.21
2017,6,12,17,30,595.0,92.0,5.8,14.0,310.0,696.82,580.13
2017,6,12,17,45,543.5,84.5,5.75,14.0,260.5,625.93,524.65
2017,6,12,18,0,492.0,77.0,5.7,14.0,211.0,555.95,468.07
2017,6,12,18,15,418.5,67.5,5.5,13.5,165.0,462.68,390.74
2017,6,12,18,30,345.0,58.0,5.3,13.0,119.0,380.99,319.92
2017,6,12,18,45,245.0,44.5,5.1,13.0,81.0,279.04,228.42
2017,6,12,19,0,145.0,31.0,4.9,13.0,43.0,183.7,126.99
2017,6,12,19,15,72.5,15.5,4.65,13.0,21.5,60.47,0.0
2017,6,12,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
