Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,13,4,45,3.5,4.0,3.85,12.0,4.0,0.0,0.0
2017,6,13,5,0,7.0,8.0,3.9,12.0,8.0,6.83,0.0
2017,6,13,5,15,97.0,25.0,3.95,12.0,35.5,19.62,4.69
2017,6,13,5,30,187.0,42.0,4.0,12.0,63.0,32.13,21.75
2017,6,13,5,45,284.5,54.0,4.05,12.5,104.0,41.05,30.58
2017,6,13,6,0,382.0,66.0,4.1,13.0,145.0,49.87,38.86
2017,6,13,6,15,447.0,74.5,4.05,13.0,191.5,55.87,44.51
2017,6,13,6,30,512.0,83.0,4.0,13.0,238.0,63.26,51.21
2017,6,13,6,45,565.0,88.0,3.95,13.5,288.5,65.66,53.2
2017,6,13,7,0,618.0,93.0,3.9,14.0,339.0,68.08,55.12
2017,6,13,7,15,652.0,98.5,3.85,14.0,389.0,70.6,57.18
2017,6,13,7,30,686.0,104.0,3.8,14.0,439.0,73.0,59.1
2017,6,13,7,45,715.5,106.5,3.75,14.0,488.5,73.25,59.11
2017,6,13,8,0,745.0,109.0,3.7,14.0,538.0,80.69,65.41
2017,6,13,8,15,764.5,112.0,3.65,14.0,585.0,81.14,65.58
2017,6,13,8,30,784.0,115.0,3.6,14.0,632.0,81.52,65.72
2017,6,13,8,45,802.0,116.5,3.55,14.5,675.5,80.86,64.83
2017,6,13,9,0,820.0,118.0,3.5,15.0,719.0,115.79,68.73
2017,6,13,9,15,831.5,120.0,3.5,15.0,757.5,165.8,96.12
2017,6,13,9,30,843.0,122.0,3.5,15.0,796.0,226.27,141.77
2017,6,13,9,45,858.5,120.0,3.5,15.5,831.0,276.83,183.99
2017,6,13,10,0,874.0,118.0,3.5,16.0,866.0,328.82,229.53
2017,6,13,10,15,880.5,119.5,3.55,16.0,893.5,381.29,276.71
2017,6,13,10,30,887.0,121.0,3.6,16.0,921.0,433.94,323.6
2017,6,13,10,45,893.5,120.5,3.65,16.0,942.0,485.23,368.6
2017,6,13,11,0,900.0,120.0,3.7,16.0,963.0,536.26,412.36
2017,6,13,11,15,903.0,121.0,3.8,16.0,976.5,586.01,454.17
2017,6,13,11,30,906.0,122.0,3.9,16.0,990.0,634.84,494.28
2017,6,13,11,45,908.5,121.0,4.0,16.5,997.0,680.83,530.43
2017,6,13,12,0,911.0,120.0,4.1,17.0,1004.0,725.49,564.72
2017,6,13,12,15,910.5,120.0,4.3,17.0,1003.0,767.25,597.65
2017,6,13,12,30,910.0,120.0,4.5,17.0,1002.0,807.1,627.76
2017,6,13,12,45,909.0,119.5,4.7,17.0,993.5,843.99,655.39
2017,6,13,13,0,908.0,119.0,4.9,17.0,985.0,878.46,681.35
2017,6,13,13,15,904.5,118.5,5.1,16.5,969.0,908.13,705.32
2017,6,13,13,30,901.0,118.0,5.3,16.0,953.0,934.86,727.43
2017,6,13,13,45,894.5,117.5,5.5,16.0,929.5,955.75,744.15
2017,6,13,14,0,888.0,117.0,5.7,16.0,906.0,973.36,758.7
2017,6,13,14,15,881.0,116.0,5.8,16.0,877.0,986.68,769.71
2017,6,13,14,30,874.0,115.0,5.9,16.0,848.0,996.64,778.51
2017,6,13,14,45,863.0,114.0,6.05,16.0,812.5,999.24,782.54
2017,6,13,15,0,852.0,113.0,6.2,16.0,777.0,998.45,784.31
2017,6,13,15,15,840.0,111.0,6.25,16.0,737.0,992.23,781.71
2017,6,13,15,30,828.0,109.0,6.3,16.0,697.0,995.38,786.08
2017,6,13,15,45,811.0,107.0,6.35,16.0,652.5,977.64,775.37
2017,6,13,16,0,794.0,105.0,6.4,16.0,608.0,956.84,762.56
2017,6,13,16,15,774.0,101.5,6.35,15.5,560.5,928.33,744.96
2017,6,13,16,30,754.0,98.0,6.3,15.0,513.0,897.2,725.26
2017,6,13,16,45,727.5,94.5,6.3,15.0,463.5,857.32,697.58
2017,6,13,17,0,701.0,91.0,6.3,15.0,414.0,821.84,672.89
2017,6,13,17,15,666.0,86.0,6.25,14.5,363.5,769.15,635.37
2017,6,13,17,30,631.0,81.0,6.2,14.0,313.0,715.72,596.25
2017,6,13,17,45,583.0,75.0,6.2,14.0,264.0,649.12,544.34
2017,6,13,18,0,535.0,69.0,6.2,14.0,215.0,583.3,491.22
2017,6,13,18,15,464.5,61.0,6.05,13.5,168.5,497.83,420.41
2017,6,13,18,30,394.0,53.0,5.9,13.0,122.0,415.59,349.54
2017,6,13,18,45,292.0,41.5,5.75,13.0,83.5,308.51,253.74
2017,6,13,19,0,190.0,30.0,5.6,13.0,45.0,213.62,150.71
2017,6,13,19,15,95.0,15.0,5.35,13.0,22.5,74.77,0.0
2017,6,13,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,14,4,45,12.5,4.5,3.4,12.0,5.0,0.0,0.0
2017,6,14,5,0,25.0,9.0,3.4,12.0,10.0,7.68,0.0
2017,6,14,5,15,145.0,23.5,3.4,12.0,38.5,18.24,3.93
2017,6,14,5,30,265.0,38.0,3.4,12.0,67.0,29.38,19.41
2017,6,14,5,45,358.5,48.0,3.45,12.5,109.0,38.68,28.51
2017,6,14,6,0,452.0,58.0,3.5,13.0,151.0,46.06,35.48
2017,6,14,6,15,515.0,65.0,3.4,13.0,199.0,50.64,39.84
2017,6,14,6,30,578.0,72.0,3.3,13.0,247.0,55.17,43.99
2017,6,14,6,45,622.5,77.5,3.2,13.5,297.5,58.31,46.67
2017,6,14,7,0,667.0,83.0,3.1,14.0,348.0,61.39,49.2
2017,6,14,7,15,699.0,87.5,3.05,14.0,398.5,63.53,50.93
2017,6,14,7,30,731.0,92.0,3.0,14.0,449.0,71.72,57.97
2017,6,14,7,45,755.5,95.5,2.95,14.5,498.5,73.06,58.82
2017,6,14,8,0,780.0,99.0,2.9,15.0,548.0,74.33,59.61
2017,6,14,8,15,798.0,102.0,2.95,15.0,595.0,75.06,60.05
2017,6,14,8,30,816.0,105.0,3.0,15.0,642.0,75.71,60.43
2017,6,14,8,45,830.5,107.0,3.05,15.5,685.0,75.58,60.03
2017,6,14,9,0,845.0,109.0,3.1,16.0,728.0,122.12,73.15
2017,6,14,9,15,856.0,111.0,3.1,16.0,767.0,172.64,100.29
2017,6,14,9,30,867.0,113.0,3.1,16.0,806.0,224.57,138.71
2017,6,14,9,45,879.0,112.5,3.1,16.0,840.5,276.41,182.29
2017,6,14,10,0,891.0,112.0,3.1,16.0,875.0,329.35,229.06
2017,6,14,10,15,897.0,113.5,3.15,16.0,902.0,382.49,276.77
2017,6,14,10,30,903.0,115.0,3.2,16.0,929.0,435.73,324.12
2017,6,14,10,45,908.5,115.0,3.25,16.5,950.0,487.67,368.87
2017,6,14,11,0,914.0,115.0,3.3,17.0,971.0,539.23,412.09
2017,6,14,11,15,917.0,115.5,3.45,17.0,985.0,589.25,453.98
2017,6,14,11,30,920.0,116.0,3.6,17.0,999.0,638.31,494.18
2017,6,14,11,45,921.0,116.5,3.75,17.0,1005.5,685.0,531.75
2017,6,14,12,0,922.0,117.0,3.9,17.0,1012.0,730.25,567.53
2017,6,14,12,15,922.0,117.0,4.1,17.0,1011.0,772.78,600.91
2017,6,14,12,30,922.0,117.0,4.3,17.0,1010.0,813.42,631.02
2017,6,14,12,45,922.0,116.0,4.55,17.0,1002.0,851.08,659.46
2017,6,14,13,0,922.0,115.0,4.8,17.0,994.0,886.34,686.26
2017,6,14,13,15,919.0,114.5,4.9,17.0,978.5,916.81,708.73
2017,6,14,13,30,916.0,114.0,5.0,17.0,963.0,944.33,729.22
2017,6,14,13,45,912.0,112.5,5.15,17.0,941.0,966.9,746.7
2017,6,14,14,0,908.0,111.0,5.3,17.0,919.0,986.2,762.05
2017,6,14,14,15,902.0,110.0,5.3,17.0,890.0,1000.76,773.13
2017,6,14,14,30,896.0,109.0,5.3,17.0,861.0,1011.94,782.0
2017,6,14,14,45,889.5,106.0,5.35,17.0,826.5,1017.06,787.18
2017,6,14,15,0,883.0,103.0,5.4,17.0,792.0,1018.7,790.11
2017,6,14,15,15,872.0,101.5,5.35,16.5,752.0,1014.02,789.55
2017,6,14,15,30,861.0,100.0,5.3,16.0,712.0,1006.01,786.81
2017,6,14,15,45,848.0,97.0,5.3,16.0,667.5,990.99,778.07
2017,6,14,16,0,835.0,94.0,5.3,16.0,623.0,984.82,775.81
2017,6,14,16,15,816.5,91.0,5.25,16.0,575.0,958.03,758.38
2017,6,14,16,30,798.0,88.0,5.2,16.0,527.0,928.51,739.02
2017,6,14,16,45,774.0,84.5,5.2,16.0,477.0,890.46,713.57
2017,6,14,17,0,750.0,81.0,5.2,16.0,427.0,850.33,686.21
2017,6,14,17,15,716.5,77.0,5.2,15.5,375.5,798.85,650.95
2017,6,14,17,30,683.0,73.0,5.2,15.0,324.0,752.27,618.37
2017,6,14,17,45,634.0,68.0,5.2,15.0,273.5,684.82,567.07
2017,6,14,18,0,585.0,63.0,5.2,15.0,223.0,618.21,514.54
2017,6,14,18,15,516.0,56.0,5.15,14.5,175.5,533.85,446.17
2017,6,14,18,30,447.0,49.0,5.1,14.0,128.0,452.71,377.39
2017,6,14,18,45,336.0,39.0,5.05,14.0,88.0,340.94,279.18
2017,6,14,19,0,225.0,29.0,5.0,14.0,48.0,236.52,168.4
2017,6,14,19,15,112.5,14.5,4.95,13.5,24.0,85.84,0.0
2017,6,14,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,15,4,45,15.5,4.5,4.15,12.5,5.0,0.0,0.0
2017,6,15,5,0,31.0,9.0,4.2,13.0,10.0,7.68,0.0
2017,6,15,5,15,149.5,22.5,4.25,13.0,38.0,17.49,3.41
2017,6,15,5,30,268.0,36.0,4.3,13.0,66.0,27.89,18.04
2017,6,15,5,45,355.5,46.5,4.4,13.0,107.0,37.38,27.28
2017,6,15,6,0,443.0,57.0,4.5,13.0,148.0,45.17,34.68
2017,6,15,6,15,244.5,85.0,4.45,13.0,137.5,63.74,51.52
2017,6,15,6,30,46.0,113.0,4.4,13.0,127.0,85.28,70.83
2017,6,15,6,45,53.5,133.5,4.4,13.5,152.5,99.62,83.33
2017,6,15,7,0,61.0,154.0,4.4,14.0,178.0,113.71,95.37
2017,6,15,7,15,33.0,155.5,4.4,14.0,168.5,115.89,96.98
2017,6,15,7,30,5.0,157.0,4.4,14.0,159.0,122.83,102.71
2017,6,15,7,45,6.5,171.0,4.45,14.5,174.5,133.49,111.4
2017,6,15,8,0,8.0,185.0,4.5,15.0,190.0,144.06,119.91
2017,6,15,8,15,32.5,230.5,4.5,15.0,251.5,164.47,136.97
2017,6,15,8,30,57.0,276.0,4.5,15.0,313.0,190.74,158.82
2017,6,15,8,45,117.5,308.0,4.55,15.0,391.5,195.85,162.68
2017,6,15,9,0,178.0,340.0,4.6,15.0,470.0,224.44,173.55
2017,6,15,9,15,306.5,324.0,4.45,15.0,562.5,233.13,171.96
2017,6,15,9,30,435.0,308.0,4.3,15.0,655.0,257.28,184.26
2017,6,15,9,45,379.0,347.0,4.2,15.0,658.5,309.19,228.65
2017,6,15,10,0,323.0,386.0,4.1,15.0,662.0,344.29,259.9
2017,6,15,10,15,324.5,399.5,3.95,15.0,684.5,378.3,288.24
2017,6,15,10,30,326.0,413.0,3.8,15.0,707.0,412.9,316.81
2017,6,15,10,45,314.5,427.0,3.7,15.0,716.5,442.7,341.47
2017,6,15,11,0,303.0,441.0,3.6,15.0,726.0,471.75,365.01
2017,6,15,11,15,359.0,422.0,3.6,15.0,764.0,513.76,398.27
2017,6,15,11,30,415.0,403.0,3.6,15.0,802.0,555.81,431.59
2017,6,15,11,45,444.5,376.5,3.6,15.5,806.5,585.88,454.94
2017,6,15,12,0,474.0,350.0,3.6,16.0,811.0,616.67,478.64
2017,6,15,12,15,475.0,375.0,3.7,16.0,836.0,667.85,517.01
2017,6,15,12,30,476.0,400.0,3.8,16.0,861.0,719.07,554.76
2017,6,15,12,45,458.5,396.5,3.9,16.0,837.5,731.86,564.73
2017,6,15,13,0,441.0,393.0,4.0,16.0,814.0,741.69,572.67
2017,6,15,13,15,664.5,250.0,4.15,16.0,872.0,835.56,647.8
2017,6,15,13,30,888.0,107.0,4.3,16.0,930.0,912.1,704.54
2017,6,15,13,45,884.5,104.5,4.45,16.5,908.0,933.23,719.31
2017,6,15,14,0,881.0,102.0,4.6,17.0,886.0,951.17,732.3
2017,6,15,14,15,874.0,101.0,4.75,17.0,857.0,964.0,743.29
2017,6,15,14,30,867.0,100.0,4.9,17.0,828.0,973.52,752.12
2017,6,15,14,45,859.5,98.0,5.05,17.0,794.0,978.13,757.68
2017,6,15,15,0,852.0,96.0,5.2,17.0,760.0,979.39,761.05
2017,6,15,15,15,840.5,94.0,5.25,17.0,721.0,973.3,758.62
2017,6,15,15,30,829.0,92.0,5.3,17.0,682.0,963.98,754.06
2017,6,15,15,45,816.0,89.5,5.4,17.0,639.5,949.42,746.2
2017,6,15,16,0,803.0,87.0,5.5,17.0,597.0,931.9,736.24
2017,6,15,16,15,785.0,84.5,5.5,16.5,550.5,918.06,729.79
2017,6,15,16,30,767.0,82.0,5.5,16.0,504.0,890.05,712.85
2017,6,15,16,45,744.0,78.5,5.5,16.0,456.0,853.46,688.02
2017,6,15,17,0,721.0,75.0,5.5,16.0,408.0,814.91,661.37
2017,6,15,17,15,689.5,71.0,5.45,15.5,359.0,766.05,627.28
2017,6,15,17,30,658.0,67.0,5.4,15.0,310.0,716.2,591.47
2017,6,15,17,45,616.0,61.5,5.35,15.0,262.0,659.77,548.13
2017,6,15,18,0,574.0,56.0,5.3,15.0,214.0,599.12,499.82
2017,6,15,18,15,510.5,50.0,5.2,15.0,169.0,521.25,435.47
2017,6,15,18,30,447.0,44.0,5.1,15.0,124.0,446.51,371.13
2017,6,15,18,45,351.0,35.0,5.0,15.0,85.5,347.43,283.86
2017,6,15,19,0,255.0,26.0,4.9,15.0,47.0,256.34,183.86
2017,6,15,19,15,127.5,13.0,4.8,14.5,23.5,94.44,0.0
2017,6,15,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,16,4,45,34.5,4.5,3.85,14.0,5.0,0.0,0.0
2017,6,16,5,0,69.0,9.0,4.0,14.0,10.0,7.68,0.0
2017,6,16,5,15,196.0,19.5,3.85,14.0,38.0,15.85,2.43
2017,6,16,5,30,323.0,30.0,3.7,14.0,66.0,24.33,14.94
2017,6,16,5,45,409.0,38.0,3.55,14.5,107.0,30.43,21.04
2017,6,16,6,0,495.0,46.0,3.4,15.0,148.0,36.47,26.71
2017,6,16,6,15,551.0,51.5,3.35,15.0,194.0,40.27,30.31
2017,6,16,6,30,607.0,57.0,3.3,15.0,240.0,44.05,33.74
2017,6,16,6,45,647.0,61.0,3.25,15.0,288.5,50.61,39.56
2017,6,16,7,0,687.0,65.0,3.2,15.0,337.0,53.26,41.81
2017,6,16,7,15,367.5,128.0,3.25,15.0,276.0,87.08,71.45
2017,6,16,7,30,48.0,191.0,3.3,15.0,215.0,138.42,115.76
2017,6,16,7,45,53.0,213.5,3.4,15.5,242.5,152.75,127.39
2017,6,16,8,0,58.0,236.0,3.5,16.0,270.0,166.73,138.61
2017,6,16,8,15,70.5,262.0,3.6,16.0,306.5,182.31,151.35
2017,6,16,8,30,83.0,288.0,3.7,16.0,343.0,197.42,163.6
2017,6,16,8,45,109.5,314.0,3.85,16.5,391.5,212.31,175.28
2017,6,16,9,0,136.0,340.0,4.0,17.0,440.0,221.81,170.99
2017,6,16,9,15,117.5,356.0,4.0,17.0,445.5,242.51,185.59
2017,6,16,9,30,99.0,372.0,4.0,17.0,451.0,275.09,211.25
2017,6,16,9,45,129.0,393.5,4.05,17.5,501.5,292.75,223.33
2017,6,16,10,0,159.0,415.0,4.1,18.0,552.0,327.95,249.65
2017,6,16,10,15,158.5,429.5,4.1,18.0,569.5,352.79,269.57
2017,6,16,10,30,158.0,444.0,4.1,18.0,587.0,377.99,289.69
2017,6,16,10,45,218.0,446.5,4.1,18.0,648.0,422.49,323.75
2017,6,16,11,0,278.0,449.0,4.1,18.0,709.0,464.51,356.3
2017,6,16,11,15,266.0,459.5,4.1,18.0,711.0,489.11,375.82
2017,6,16,11,30,254.0,470.0,4.1,18.0,713.0,512.92,394.41
2017,6,16,11,45,348.5,437.5,4.2,18.5,774.0,571.96,439.53
2017,6,16,12,0,443.0,405.0,4.3,19.0,835.0,636.7,488.56
2017,6,16,12,15,364.0,436.0,4.45,18.5,789.5,633.8,487.26
2017,6,16,12,30,285.0,467.0,4.6,18.0,744.0,624.34,480.89
2017,6,16,12,45,266.0,467.5,4.85,18.0,724.0,631.78,487.47
2017,6,16,13,0,247.0,468.0,5.1,18.0,704.0,636.94,492.18
2017,6,16,13,15,228.0,463.0,5.2,18.0,678.0,624.24,483.41
2017,6,16,13,30,209.0,458.0,5.3,18.0,652.0,617.66,479.04
2017,6,16,13,45,240.0,440.0,5.45,18.0,657.5,657.69,510.6
2017,6,16,14,0,271.0,422.0,5.6,18.0,663.0,684.58,532.53
2017,6,16,14,15,421.0,351.5,5.6,18.0,712.0,789.7,614.97
2017,6,16,14,30,571.0,281.0,5.6,18.0,761.0,882.4,687.23
2017,6,16,14,45,714.0,188.0,5.65,18.0,763.0,949.83,739.31
2017,6,16,15,0,857.0,95.0,5.7,18.0,765.0,983.2,764.4
2017,6,16,15,15,846.0,93.5,5.65,17.5,726.0,978.24,763.38
2017,6,16,15,30,835.0,92.0,5.6,17.0,687.0,970.06,760.4
2017,6,16,15,45,821.5,89.5,5.55,17.0,644.0,955.03,751.16
2017,6,16,16,0,808.0,87.0,5.5,17.0,601.0,937.01,739.88
2017,6,16,16,15,789.5,84.5,5.4,17.0,554.5,922.67,731.04
2017,6,16,16,30,771.0,82.0,5.3,17.0,508.0,894.15,711.85
2017,6,16,16,45,748.0,78.5,5.25,17.0,459.5,857.53,686.94
2017,6,16,17,0,725.0,75.0,5.2,17.0,411.0,818.94,660.26
2017,6,16,17,15,693.0,71.5,5.1,16.5,361.5,770.21,626.37
2017,6,16,17,30,661.0,68.0,5.0,16.0,312.0,720.49,590.82
2017,6,16,17,45,616.5,63.0,4.9,16.0,263.5,662.67,546.66
2017,6,16,18,0,572.0,58.0,4.8,16.0,215.0,600.6,497.59
2017,6,16,18,15,507.5,51.5,4.7,15.5,169.5,521.22,433.5
2017,6,16,18,30,443.0,45.0,4.6,15.0,124.0,444.99,369.15
2017,6,16,18,45,344.0,36.0,4.6,15.0,85.5,343.75,280.62
2017,6,16,19,0,245.0,27.0,4.6,15.0,47.0,250.74,181.04
2017,6,16,19,15,122.5,13.5,4.6,15.0,23.5,91.69,0.0
2017,6,16,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,17,4,45,35.5,4.5,3.2,13.0,5.0,0.0,0.0
2017,6,17,5,0,71.0,9.0,3.4,13.0,10.0,7.68,0.0
2017,6,17,5,15,202.5,19.5,3.35,13.0,38.5,15.87,2.34
2017,6,17,5,30,334.0,30.0,3.3,13.0,67.0,24.37,15.05
2017,6,17,5,45,421.0,37.5,3.25,13.5,108.0,30.08,20.83
2017,6,17,6,0,508.0,45.0,3.2,14.0,149.0,35.75,26.2
2017,6,17,6,15,256.0,73.0,3.1,14.0,125.5,53.41,42.14
2017,6,17,6,30,4.0,101.0,3.0,14.0,102.0,79.41,65.35
2017,6,17,6,45,9.5,119.5,2.9,14.5,123.0,93.45,77.54
2017,6,17,7,0,15.0,138.0,2.8,15.0,144.0,107.41,89.42
2017,6,17,7,15,76.5,171.0,2.75,15.0,208.0,125.6,104.95
2017,6,17,7,30,138.0,204.0,2.7,15.0,272.0,140.87,117.75
2017,6,17,7,45,469.0,140.0,2.7,15.5,404.0,92.89,75.75
2017,6,17,8,0,800.0,76.0,2.7,16.0,536.0,68.38,54.19
2017,6,17,8,15,816.5,78.0,2.7,16.0,581.5,69.74,55.21
2017,6,17,8,30,833.0,80.0,2.7,16.0,627.0,70.98,56.12
2017,6,17,8,45,845.0,82.0,2.7,16.5,669.5,72.03,56.74
2017,6,17,9,0,857.0,84.0,2.7,17.0,712.0,106.58,60.49
2017,6,17,9,15,867.0,86.0,2.75,17.0,750.0,157.23,87.25
2017,6,17,9,30,877.0,88.0,2.8,17.0,788.0,209.21,125.49
2017,6,17,9,45,872.0,96.5,2.85,17.5,817.0,263.19,170.99
2017,6,17,10,0,867.0,105.0,2.9,18.0,846.0,316.59,217.99
2017,6,17,10,15,873.5,106.0,2.95,18.0,873.0,368.13,263.98
2017,6,17,10,30,880.0,107.0,3.0,18.0,900.0,419.85,309.73
2017,6,17,10,45,883.0,108.5,3.1,18.5,920.0,470.37,353.16
2017,6,17,11,0,886.0,110.0,3.2,19.0,940.0,520.33,394.97
2017,6,17,11,15,888.5,111.0,3.3,19.0,953.5,568.94,435.4
2017,6,17,11,30,891.0,112.0,3.4,19.0,967.0,616.62,474.15
2017,6,17,11,45,891.0,113.0,3.5,19.0,973.0,661.62,510.07
2017,6,17,12,0,891.0,114.0,3.6,19.0,979.0,705.17,544.18
2017,6,17,12,15,891.0,114.0,3.7,19.0,978.0,746.35,575.98
2017,6,17,12,30,891.0,114.0,3.8,19.0,977.0,785.7,604.65
2017,6,17,12,45,894.0,110.5,3.9,19.0,970.5,822.46,631.02
2017,6,17,13,0,897.0,107.0,4.0,19.0,964.0,856.95,655.77
2017,6,17,13,15,894.5,106.5,4.05,19.0,949.0,886.9,677.1
2017,6,17,13,30,892.0,106.0,4.1,19.0,934.0,914.02,696.5
2017,6,17,13,45,887.5,105.0,4.2,19.0,912.0,935.84,712.58
2017,6,17,14,0,883.0,104.0,4.3,19.0,890.0,954.5,726.62
2017,6,17,14,15,877.0,102.5,4.3,19.0,862.0,967.96,736.68
2017,6,17,14,30,871.0,101.0,4.3,19.0,834.0,978.11,744.62
2017,6,17,14,45,862.5,99.5,4.35,19.0,800.0,982.43,749.0
2017,6,17,15,0,854.0,98.0,4.4,19.0,766.0,983.4,751.32
2017,6,17,15,15,843.0,96.0,4.35,19.0,727.0,977.98,748.75
2017,6,17,15,30,832.0,94.0,4.3,19.0,688.0,969.31,744.16
2017,6,17,15,45,817.0,92.0,4.3,19.0,644.5,953.46,734.97
2017,6,17,16,0,802.0,90.0,4.3,19.0,601.0,934.66,723.84
2017,6,17,16,15,783.5,87.5,4.2,18.5,554.5,920.62,716.96
2017,6,17,16,30,765.0,85.0,4.1,18.0,508.0,892.23,699.82
2017,6,17,16,45,739.5,82.0,4.1,18.0,459.5,853.98,674.63
2017,6,17,17,0,714.0,79.0,4.1,18.0,411.0,813.83,647.71
2017,6,17,17,15,681.5,75.0,3.95,17.5,361.5,764.22,613.75
2017,6,17,17,30,649.0,71.0,3.8,17.0,312.0,719.11,582.28
2017,6,17,17,45,601.0,66.5,3.7,16.5,263.0,654.29,534.71
2017,6,17,18,0,553.0,62.0,3.6,16.0,214.0,590.36,485.98
2017,6,17,18,15,487.0,55.0,3.45,15.5,169.0,509.58,421.49
2017,6,17,18,30,421.0,48.0,3.3,15.0,124.0,431.98,356.73
2017,6,17,18,45,319.5,38.0,3.2,15.0,85.5,328.26,266.8
2017,6,17,19,0,218.0,28.0,3.1,15.0,47.0,229.84,166.27
2017,6,17,19,15,109.0,14.0,3.0,15.0,23.5,108.93,0.0
2017,6,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,18,4,45,31.5,4.5,2.45,15.5,5.0,0.0,0.0
2017,6,18,5,0,63.0,9.0,2.5,16.0,10.0,7.68,0.0
2017,6,18,5,15,191.5,20.0,2.5,16.0,38.0,16.3,2.28
2017,6,18,5,30,320.0,31.0,2.5,16.0,66.0,25.2,15.51
2017,6,18,5,45,404.5,39.0,2.55,16.0,107.0,31.26,21.62
2017,6,18,6,0,489.0,47.0,2.6,16.0,148.0,37.26,27.29
2017,6,18,6,15,546.0,53.0,2.55,16.0,194.0,41.41,31.19
2017,6,18,6,30,603.0,59.0,2.5,16.0,240.0,45.52,34.91
2017,6,18,6,45,642.0,63.5,2.45,16.5,288.5,52.57,41.05
2017,6,18,7,0,681.0,68.0,2.4,17.0,337.0,55.52,43.46
2017,6,18,7,15,710.5,71.5,2.35,17.0,386.5,57.53,45.08
2017,6,18,7,30,740.0,75.0,2.3,17.0,436.0,59.48,46.63
2017,6,18,7,45,761.5,78.5,2.25,17.5,484.0,61.25,47.89
2017,6,18,8,0,783.0,82.0,2.2,18.0,532.0,62.91,49.06
2017,6,18,8,15,800.5,84.5,2.15,18.0,577.5,73.58,58.07
2017,6,18,8,30,818.0,87.0,2.1,18.0,623.0,75.04,59.13
2017,6,18,8,45,830.0,89.5,2.05,18.5,665.5,76.25,59.87
2017,6,18,9,0,842.0,92.0,2.0,19.0,708.0,110.02,63.37
2017,6,18,9,15,852.5,93.5,1.95,19.0,746.0,159.68,89.07
2017,6,18,9,30,863.0,95.0,1.9,19.0,784.0,210.71,126.0
2017,6,18,9,45,875.5,93.5,1.85,19.5,818.0,261.44,167.53
2017,6,18,10,0,888.0,92.0,1.8,20.0,852.0,313.31,212.06
2017,6,18,10,15,894.0,93.0,1.8,20.5,878.5,365.65,257.53
2017,6,18,10,30,900.0,94.0,1.8,21.0,905.0,418.1,302.38
2017,6,18,10,45,902.5,96.0,1.8,21.5,925.0,469.64,345.41
2017,6,18,11,0,905.0,98.0,1.8,22.0,945.0,520.56,386.6
2017,6,18,11,15,907.5,98.5,1.85,22.0,958.5,569.59,426.13
2017,6,18,11,30,910.0,99.0,1.9,22.0,972.0,617.63,463.88
2017,6,18,11,45,909.0,100.5,2.0,22.0,978.0,663.05,499.11
2017,6,18,12,0,908.0,102.0,2.1,22.0,984.0,706.89,532.47
2017,6,18,12,15,908.0,102.0,2.2,22.0,983.0,748.52,563.7
2017,6,18,12,30,908.0,102.0,2.3,22.0,982.0,788.28,591.48
2017,6,18,12,45,897.0,108.0,2.4,22.0,971.0,822.25,615.19
2017,6,18,13,0,886.0,114.0,2.5,22.0,960.0,853.42,637.04
2017,6,18,13,15,883.0,113.0,2.6,21.5,944.5,882.36,658.69
2017,6,18,13,30,880.0,112.0,2.7,21.0,929.0,908.44,678.55
2017,6,18,13,45,872.0,113.0,2.8,21.0,906.5,928.84,693.43
2017,6,18,14,0,864.0,114.0,2.9,21.0,884.0,946.06,706.33
2017,6,18,14,15,857.5,112.5,2.95,21.0,855.5,959.0,716.13
2017,6,18,14,30,851.0,111.0,3.0,21.0,827.0,968.65,723.9
2017,6,18,14,45,838.5,111.5,3.1,21.0,792.5,971.17,727.45
2017,6,18,15,0,826.0,112.0,3.2,21.0,758.0,970.41,729.01
2017,6,18,15,15,814.5,109.5,3.2,20.5,719.0,964.17,727.65
2017,6,18,15,30,803.0,107.0,3.2,20.0,680.0,967.25,732.83
2017,6,18,15,45,785.5,105.5,3.2,20.0,636.5,949.83,722.69
2017,6,18,16,0,768.0,104.0,3.2,20.0,593.0,929.47,710.74
2017,6,18,16,15,748.5,101.0,3.15,19.5,547.0,902.49,695.2
2017,6,18,16,30,729.0,98.0,3.1,19.0,501.0,872.98,677.78
2017,6,18,16,45,701.5,94.5,3.05,19.0,452.5,838.35,655.25
2017,6,18,17,0,674.0,91.0,3.0,19.0,404.0,796.8,627.44
2017,6,18,17,15,640.0,86.0,2.85,18.5,355.5,745.77,592.76
2017,6,18,17,30,606.0,81.0,2.7,18.0,307.0,694.03,556.64
2017,6,18,17,45,556.5,75.5,2.6,18.0,258.5,627.56,507.4
2017,6,18,18,0,507.0,70.0,2.5,18.0,210.0,561.98,457.16
2017,6,18,18,15,440.5,61.5,2.35,17.5,165.5,480.09,392.69
2017,6,18,18,30,374.0,53.0,2.2,17.0,121.0,401.34,327.99
2017,6,18,18,45,277.0,41.5,2.1,16.5,83.0,297.35,239.41
2017,6,18,19,0,180.0,30.0,2.0,16.0,45.0,207.26,149.27
2017,6,18,19,15,90.0,15.0,1.9,16.0,22.5,98.79,0.0
2017,6,18,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,5,15,92.5,19.0,1.35,15.0,29.5,14.7,1.35
2017,6,19,5,30,185.0,38.0,1.3,15.0,59.0,29.13,18.89
2017,6,19,5,45,269.5,50.5,1.3,15.0,97.5,38.41,27.98
2017,6,19,6,0,354.0,63.0,1.3,15.0,136.0,47.56,36.52
2017,6,19,6,15,416.0,72.5,1.3,15.0,180.5,54.25,42.73
2017,6,19,6,30,478.0,82.0,1.3,15.0,225.0,62.26,49.92
2017,6,19,6,45,275.5,118.5,1.3,15.5,204.5,86.1,70.76
2017,6,19,7,0,73.0,155.0,1.3,16.0,184.0,114.35,94.98
2017,6,19,7,15,129.5,178.5,1.3,16.0,238.0,125.65,104.37
2017,6,19,7,30,186.0,202.0,1.3,16.0,292.0,140.45,116.66
2017,6,19,7,45,196.0,224.5,1.35,16.5,329.0,153.62,127.19
2017,6,19,8,0,206.0,247.0,1.4,17.0,366.0,166.32,137.18
2017,6,19,8,15,205.5,270.0,1.45,17.0,397.0,178.58,146.98
2017,6,19,8,30,205.0,293.0,1.5,17.0,428.0,190.29,156.26
2017,6,19,8,45,221.0,313.0,1.6,17.5,467.0,200.34,163.86
2017,6,19,9,0,237.0,333.0,1.7,18.0,506.0,223.67,168.58
2017,6,19,9,15,213.5,356.0,1.8,18.0,518.0,252.75,187.97
2017,6,19,9,30,190.0,379.0,1.9,18.0,530.0,279.93,208.86
2017,6,19,9,45,221.0,391.5,2.05,18.5,575.0,311.54,231.79
2017,6,19,10,0,252.0,404.0,2.2,19.0,620.0,333.92,248.53
2017,6,19,10,15,214.0,424.0,2.3,19.0,611.5,367.28,276.28
2017,6,19,10,30,176.0,444.0,2.4,19.0,603.0,384.28,291.0
2017,6,19,10,45,156.5,454.5,2.5,19.0,598.0,399.93,303.96
2017,6,19,11,0,137.0,465.0,2.6,19.0,593.0,413.84,315.23
2017,6,19,11,15,139.5,472.5,2.7,19.0,605.0,435.95,332.34
2017,6,19,11,30,142.0,480.0,2.8,19.0,617.0,458.57,349.67
2017,6,19,11,45,155.0,484.5,2.9,19.0,634.5,486.15,370.69
2017,6,19,12,0,168.0,489.0,3.0,19.0,652.0,515.01,392.57
2017,6,19,12,15,151.0,487.0,3.1,19.0,633.5,518.05,395.05
2017,6,19,12,30,134.0,485.0,3.2,19.0,615.0,519.2,396.15
2017,6,19,12,45,151.0,482.0,3.35,19.0,627.5,544.94,416.1
2017,6,19,13,0,168.0,479.0,3.5,19.0,640.0,571.23,436.35
2017,6,19,13,15,185.5,469.5,3.55,18.5,644.5,592.41,453.63
2017,6,19,13,30,203.0,460.0,3.6,18.0,649.0,613.5,470.96
2017,6,19,13,45,262.0,434.5,3.7,18.0,672.0,672.15,515.92
2017,6,19,14,0,321.0,409.0,3.8,18.0,695.0,718.69,551.97
2017,6,19,14,15,561.5,275.5,3.8,18.0,756.0,850.79,653.96
2017,6,19,14,30,802.0,142.0,3.8,18.0,817.0,965.34,736.55
2017,6,19,14,45,794.5,138.5,3.85,18.0,784.0,968.94,739.6
2017,6,19,15,0,787.0,135.0,3.9,18.0,751.0,969.23,741.42
2017,6,19,15,15,658.5,182.0,3.85,17.5,679.0,907.22,700.72
2017,6,19,15,30,530.0,229.0,3.8,17.0,607.0,824.43,643.3
2017,6,19,15,45,311.5,254.5,3.8,17.0,473.5,611.55,484.62
2017,6,19,16,0,93.0,280.0,3.8,17.0,340.0,379.68,302.93
2017,6,19,16,15,69.0,249.5,3.75,17.0,292.0,324.67,260.67
2017,6,19,16,30,45.0,219.0,3.7,17.0,244.0,269.17,216.62
2017,6,19,16,45,42.5,198.5,3.7,17.0,220.5,246.87,199.52
2017,6,19,17,0,40.0,178.0,3.7,17.0,197.0,224.19,181.81
2017,6,19,17,15,67.5,162.5,3.7,16.5,189.5,235.93,193.55
2017,6,19,17,30,95.0,147.0,3.7,16.0,182.0,264.54,218.78
2017,6,19,17,45,83.0,126.0,3.75,16.0,153.5,212.23,175.79
2017,6,19,18,0,71.0,105.0,3.8,16.0,125.0,178.06,147.07
2017,6,19,18,15,206.0,81.0,3.7,15.5,122.0,290.68,243.6
2017,6,19,18,30,341.0,57.0,3.6,15.0,119.0,376.81,313.47
2017,6,19,18,45,249.0,43.5,3.5,15.0,81.5,280.06,227.95
2017,6,19,19,0,157.0,30.0,3.4,15.0,44.0,191.01,138.96
2017,6,19,19,15,78.5,15.0,3.25,15.0,22.0,91.43,0.0
2017,6,19,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,5,15,100.0,19.0,2.4,14.0,29.5,14.72,1.15
2017,6,20,5,30,200.0,38.0,2.4,14.0,59.0,29.18,18.97
2017,6,20,5,45,287.0,50.0,2.4,14.5,99.0,38.13,27.76
2017,6,20,6,0,374.0,62.0,2.4,15.0,139.0,46.96,35.97
2017,6,20,6,15,193.0,83.0,2.35,15.0,123.5,62.01,49.58
2017,6,20,6,30,12.0,104.0,2.3,15.0,108.0,81.44,66.86
2017,6,20,6,45,19.0,123.5,2.3,15.0,131.0,96.15,79.74
2017,6,20,7,0,26.0,143.0,2.3,15.0,154.0,106.69,88.76
2017,6,20,7,15,35.5,166.0,2.25,15.0,183.0,122.1,101.87
2017,6,20,7,30,45.0,189.0,2.2,15.0,212.0,137.16,114.5
2017,6,20,7,45,65.5,216.5,2.15,15.5,253.0,154.53,128.7
2017,6,20,8,0,86.0,244.0,2.1,16.0,294.0,171.42,142.28
2017,6,20,8,15,91.5,267.0,2.05,16.0,324.0,185.23,153.38
2017,6,20,8,30,97.0,290.0,2.0,16.0,354.0,198.63,164.06
2017,6,20,8,45,134.0,314.5,1.95,16.5,409.5,199.28,163.79
2017,6,20,9,0,171.0,339.0,1.9,17.0,465.0,222.58,170.14
2017,6,20,9,15,172.0,359.0,1.9,17.0,491.5,249.39,187.83
2017,6,20,9,30,173.0,379.0,1.9,17.0,518.0,276.86,208.03
2017,6,20,9,45,321.5,351.0,1.9,17.0,621.5,297.09,217.94
2017,6,20,10,0,470.0,323.0,1.9,17.0,725.0,335.06,244.01
2017,6,20,10,15,672.5,221.5,1.95,17.0,816.5,365.11,265.57
2017,6,20,10,30,875.0,120.0,2.0,17.0,908.0,424.63,312.46
2017,6,20,10,45,880.0,121.0,2.05,17.5,929.0,475.59,355.68
2017,6,20,11,0,885.0,122.0,2.1,18.0,950.0,526.22,397.45
2017,6,20,11,15,888.0,122.5,2.2,18.0,963.5,574.92,437.57
2017,6,20,11,30,891.0,123.0,2.3,18.0,977.0,622.73,476.06
2017,6,20,11,45,892.0,123.5,2.4,18.0,984.0,668.24,512.0
2017,6,20,12,0,893.0,124.0,2.5,18.0,991.0,712.41,546.23
2017,6,20,12,15,893.0,124.0,2.65,18.0,990.0,753.97,578.27
2017,6,20,12,30,893.0,124.0,2.8,18.0,989.0,793.74,607.57
2017,6,20,12,45,892.5,123.0,2.95,18.0,981.5,830.26,633.86
2017,6,20,13,0,892.0,122.0,3.1,18.0,974.0,864.44,658.52
2017,6,20,13,15,889.0,121.5,3.25,18.0,959.0,894.34,680.25
2017,6,20,13,30,886.0,121.0,3.4,18.0,944.0,921.4,700.11
2017,6,20,13,45,882.5,119.0,3.6,18.0,922.5,943.6,717.07
2017,6,20,14,0,879.0,117.0,3.8,18.0,901.0,962.65,732.0
2017,6,20,14,15,873.0,115.5,3.95,17.5,872.5,976.55,744.65
2017,6,20,14,30,867.0,114.0,4.1,17.0,844.0,987.13,755.23
2017,6,20,14,45,859.0,112.0,4.3,17.0,810.5,991.86,760.82
2017,6,20,15,0,851.0,110.0,4.5,17.0,777.0,993.23,764.81
2017,6,20,15,15,839.5,108.0,4.6,16.5,737.5,987.73,764.88
2017,6,20,15,30,828.0,106.0,4.7,16.0,698.0,979.0,762.8
2017,6,20,15,45,814.0,103.5,4.8,16.0,654.5,976.42,763.72
2017,6,20,16,0,800.0,101.0,4.9,16.0,611.0,958.31,753.63
2017,6,20,16,15,781.0,98.0,4.95,16.0,564.0,931.64,737.05
2017,6,20,16,30,762.0,95.0,5.0,16.0,517.0,902.32,718.45
2017,6,20,16,45,541.5,134.0,5.1,16.0,420.0,731.38,593.72
2017,6,20,17,0,321.0,173.0,5.2,16.0,323.0,528.23,435.42
2017,6,20,17,15,179.5,156.0,5.2,15.5,238.0,351.26,292.73
2017,6,20,17,30,38.0,139.0,5.2,15.0,153.0,183.11,150.52
2017,6,20,17,45,30.5,119.0,5.25,15.0,129.5,155.57,127.63
2017,6,20,18,0,23.0,99.0,5.3,15.0,106.0,127.91,104.04
2017,6,20,18,15,222.0,75.0,5.2,14.5,117.0,294.19,249.07
2017,6,20,18,30,421.0,51.0,5.1,14.0,128.0,436.33,365.45
2017,6,20,18,45,320.0,40.5,5.1,14.0,88.5,332.04,273.02
2017,6,20,19,0,219.0,30.0,5.1,14.0,49.0,234.38,173.69
2017,6,20,19,15,109.5,15.0,5.0,14.0,24.5,112.03,0.0
2017,6,20,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,21,5,15,132.5,17.5,2.2,13.0,32.0,13.63,0.43
2017,6,21,5,30,265.0,35.0,2.0,13.0,64.0,27.14,17.32
2017,6,21,5,45,355.5,45.0,1.85,13.5,105.0,36.18,26.17
2017,6,21,6,0,446.0,55.0,1.7,14.0,146.0,43.62,33.17
2017,6,21,6,15,223.0,60.5,1.55,14.0,106.0,44.36,34.1
2017,6,21,6,30,0.0,66.0,1.4,14.0,66.0,54.34,43.09
2017,6,21,6,45,0.0,79.5,1.25,14.5,79.5,65.06,52.48
2017,6,21,7,0,0.0,93.0,1.1,15.0,93.0,75.7,61.61
2017,6,21,7,15,2.5,124.5,1.05,15.0,125.5,99.21,81.93
2017,6,21,7,30,5.0,156.0,1.0,15.0,158.0,122.07,101.33
2017,6,21,7,45,2.5,157.5,1.0,15.0,158.5,124.14,102.7
2017,6,21,8,0,0.0,159.0,1.0,15.0,159.0,126.0,103.94
2017,6,21,8,15,5.0,184.5,1.1,15.0,188.0,144.56,119.4
2017,6,21,8,30,10.0,210.0,1.2,15.0,217.0,162.8,134.4
2017,6,21,8,45,20.0,245.5,1.3,15.5,260.5,187.32,154.22
2017,6,21,9,0,30.0,281.0,1.4,16.0,304.0,198.2,154.72
2017,6,21,9,15,47.5,317.5,1.45,16.0,355.0,227.07,175.86
2017,6,21,9,30,65.0,354.0,1.5,16.0,406.0,258.65,199.1
2017,6,21,9,45,137.0,382.5,1.55,16.5,498.0,287.49,217.86
2017,6,21,10,0,209.0,411.0,1.6,17.0,590.0,338.35,254.33
2017,6,21,10,15,239.0,420.0,1.6,17.0,630.5,360.48,271.36
2017,6,21,10,30,269.0,429.0,1.6,17.0,671.0,399.0,301.16
2017,6,21,10,45,333.0,413.5,1.65,17.5,720.5,439.98,332.02
2017,6,21,11,0,397.0,398.0,1.7,18.0,770.0,479.45,362.08
2017,6,21,11,15,395.5,405.5,1.75,18.0,780.5,519.66,393.11
2017,6,21,11,30,394.0,413.0,1.8,18.0,791.0,552.57,418.39
2017,6,21,11,45,398.0,414.0,1.85,18.0,798.5,583.93,442.3
2017,6,21,12,0,402.0,415.0,1.9,18.0,806.0,614.04,465.02
2017,6,21,12,15,636.5,278.5,2.0,18.0,896.5,702.15,533.41
2017,6,21,12,30,871.0,142.0,2.1,18.0,987.0,790.59,601.11
2017,6,21,12,45,872.0,140.0,2.25,18.0,979.5,827.21,626.89
2017,6,21,13,0,873.0,138.0,2.4,18.0,972.0,861.61,651.61
2017,6,21,13,15,869.5,137.5,2.55,18.0,956.5,890.96,672.91
2017,6,21,13,30,866.0,137.0,2.7,18.0,941.0,917.48,692.39
2017,6,21,13,45,729.5,219.0,2.85,18.0,885.0,917.62,694.04
2017,6,21,14,0,593.0,301.0,3.0,18.0,829.0,887.09,671.77
2017,6,21,14,15,716.0,216.5,3.1,18.0,834.0,947.38,718.12
2017,6,21,14,30,839.0,132.0,3.2,18.0,839.0,977.61,739.94
2017,6,21,14,45,826.5,131.0,3.35,18.0,804.0,992.41,752.07
2017,6,21,15,0,814.0,130.0,3.5,18.0,769.0,990.69,753.23
2017,6,21,15,15,801.0,127.5,3.45,17.5,729.0,983.43,750.84
2017,6,21,15,30,788.0,125.0,3.4,17.0,689.0,972.88,746.35
2017,6,21,15,45,768.0,123.5,3.4,17.0,644.5,953.18,734.61
2017,6,21,16,0,748.0,122.0,3.4,17.0,600.0,930.5,720.88
2017,6,21,16,15,726.0,118.0,3.3,17.0,552.5,907.08,705.97
2017,6,21,16,30,704.0,114.0,3.2,17.0,505.0,874.64,684.63
2017,6,21,16,45,674.5,109.5,3.1,17.0,455.5,832.05,655.89
2017,6,21,17,0,645.0,105.0,3.0,17.0,406.0,787.8,625.6
2017,6,21,17,15,607.5,99.5,2.85,16.5,356.5,733.45,588.12
2017,6,21,17,30,570.0,94.0,2.7,16.0,307.0,678.46,549.18
2017,6,21,17,45,520.0,86.5,2.6,16.0,258.5,609.7,497.67
2017,6,21,18,0,470.0,79.0,2.5,16.0,210.0,541.79,445.09
2017,6,21,18,15,402.0,69.0,2.4,15.5,165.5,452.58,374.27
2017,6,21,18,30,334.0,59.0,2.3,15.0,121.0,374.66,309.23
2017,6,21,18,45,242.0,45.5,2.2,15.0,83.5,278.31,225.56
2017,6,21,19,0,150.0,32.0,2.1,15.0,46.0,189.87,138.72
2017,6,21,19,15,75.0,16.0,2.05,15.0,23.0,91.57,0.0
2017,6,21,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,22,5,15,82.5,19.0,1.35,16.0,28.0,14.69,0.5
2017,6,22,5,30,165.0,38.0,1.4,16.0,56.0,29.08,18.66
2017,6,22,5,45,248.0,51.5,1.5,16.0,94.0,39.07,28.39
2017,6,22,6,0,331.0,65.0,1.6,16.0,132.0,48.89,37.51
2017,6,22,6,15,217.0,90.0,1.65,16.0,139.0,66.8,53.59
2017,6,22,6,30,103.0,115.0,1.7,16.0,146.0,84.63,69.37
2017,6,22,6,45,119.0,136.0,1.8,16.5,178.0,98.65,81.42
2017,6,22,7,0,135.0,157.0,1.9,17.0,210.0,112.31,92.91
2017,6,22,7,15,157.0,179.0,1.85,17.5,249.0,126.24,104.39
2017,6,22,7,30,179.0,201.0,1.8,18.0,288.0,139.76,115.32
2017,6,22,7,45,229.0,218.0,1.8,18.5,341.5,143.01,117.43
2017,6,22,8,0,279.0,235.0,1.8,19.0,395.0,152.12,124.45
2017,6,22,8,15,310.5,250.5,1.8,19.0,442.5,159.73,130.4
2017,6,22,8,30,342.0,266.0,1.8,19.0,490.0,166.95,136.0
2017,6,22,8,45,336.5,288.5,1.85,19.5,521.0,176.6,143.33
2017,6,22,9,0,331.0,311.0,1.9,20.0,552.0,202.33,148.96
2017,6,22,9,15,559.0,224.0,1.95,20.0,658.0,186.95,122.02
2017,6,22,9,30,787.0,137.0,2.0,20.0,764.0,212.56,130.12
2017,6,22,9,45,802.5,135.5,2.15,20.0,798.5,261.12,169.7
2017,6,22,10,0,818.0,134.0,2.3,20.0,833.0,317.9,217.9
2017,6,22,10,15,825.0,135.5,2.4,20.0,860.0,367.63,261.55
2017,6,22,10,30,832.0,137.0,2.5,20.0,887.0,417.64,305.17
2017,6,22,10,45,837.0,138.5,2.6,20.5,907.5,466.91,346.83
2017,6,22,11,0,842.0,140.0,2.7,21.0,928.0,515.9,387.19
2017,6,22,11,15,845.0,141.0,2.8,21.0,941.5,563.07,425.91
2017,6,22,11,30,848.0,142.0,2.9,21.0,955.0,609.47,463.14
2017,6,22,11,45,850.5,141.5,3.05,21.0,962.0,653.59,498.11
2017,6,22,12,0,853.0,141.0,3.2,21.0,969.0,696.58,531.6
2017,6,22,12,15,665.0,272.0,3.25,20.5,917.0,717.13,544.92
2017,6,22,12,30,477.0,403.0,3.3,20.0,865.0,719.2,544.2
2017,6,22,12,45,459.0,399.5,3.4,20.0,841.5,731.91,554.25
2017,6,22,13,0,441.0,396.0,3.5,20.0,818.0,741.62,562.0
2017,6,22,13,15,468.5,382.0,3.5,20.0,824.0,778.81,589.54
2017,6,22,13,30,496.0,368.0,3.5,20.0,830.0,815.2,616.22
2017,6,22,13,45,377.5,397.0,3.5,20.0,744.0,742.53,563.32
2017,6,22,14,0,259.0,426.0,3.5,20.0,658.0,675.8,513.91
2017,6,22,14,15,235.0,415.5,3.4,19.5,620.5,638.32,488.57
2017,6,22,14,30,211.0,405.0,3.3,19.0,583.0,615.04,472.81
2017,6,22,14,45,171.5,387.5,3.25,19.0,528.5,567.01,437.62
2017,6,22,15,0,132.0,370.0,3.2,19.0,474.0,516.85,400.5
2017,6,22,15,15,139.0,350.5,3.15,19.0,454.5,510.1,396.94
2017,6,22,15,30,146.0,331.0,3.1,19.0,435.0,502.34,392.45
2017,6,22,15,45,134.5,308.5,3.05,19.0,400.0,471.19,369.84
2017,6,22,16,0,123.0,286.0,3.0,19.0,365.0,438.99,346.34
2017,6,22,16,15,86.5,254.5,2.95,18.5,308.5,348.08,277.15
2017,6,22,16,30,50.0,223.0,2.9,18.0,252.0,278.79,223.05
2017,6,22,16,45,361.5,158.5,2.85,18.0,330.0,574.84,464.04
2017,6,22,17,0,673.0,94.0,2.8,18.0,408.0,800.53,633.4
2017,6,22,17,15,345.0,112.5,2.75,17.5,273.0,492.64,401.86
2017,6,22,17,30,17.0,131.0,2.7,17.0,138.0,138.62,110.94
2017,6,22,17,45,10.5,112.5,2.65,17.0,116.5,115.63,92.31
