Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,18,0,4.0,94.0,2.6,17.0,95.0,92.72,72.89
2017,6,22,18,15,194.0,73.5,2.5,16.5,109.5,268.88,224.45
2017,6,22,18,30,384.0,53.0,2.4,16.0,124.0,410.1,337.97
2017,6,22,18,45,291.5,41.5,2.35,16.0,86.0,308.29,249.5
2017,6,22,19,0,199.0,30.0,2.3,16.0,48.0,220.23,161.8
2017,6,22,19,15,99.5,15.0,2.3,16.0,24.0,105.77,0.0
2017,6,22,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,23,5,15,121.0,17.5,2.75,15.0,30.5,13.61,0.0
2017,6,23,5,30,242.0,35.0,2.7,15.0,61.0,27.07,17.01
2017,6,23,5,45,327.0,46.0,2.7,15.0,100.5,36.97,26.65
2017,6,23,6,0,412.0,57.0,2.7,15.0,140.0,45.15,34.35
2017,6,23,6,15,260.0,86.0,2.65,15.0,143.5,64.48,51.75
2017,6,23,6,30,108.0,115.0,2.6,15.0,147.0,84.64,69.68
2017,6,23,6,45,120.5,135.5,2.55,15.5,178.0,98.35,81.52
2017,6,23,7,0,133.0,156.0,2.5,16.0,209.0,111.69,92.79
2017,6,23,7,15,198.5,173.5,2.45,16.0,264.0,123.66,102.86
2017,6,23,7,30,264.0,191.0,2.4,16.0,319.0,129.01,107.1
2017,6,23,7,45,341.5,197.0,2.35,16.5,380.5,132.86,109.81
2017,6,23,8,0,419.0,203.0,2.3,17.0,442.0,128.23,105.29
2017,6,23,8,15,596.0,157.0,2.25,17.0,529.0,99.27,80.29
2017,6,23,8,30,773.0,111.0,2.2,17.0,616.0,78.94,62.7
2017,6,23,8,45,610.5,189.5,2.2,17.0,605.0,112.75,91.35
2017,6,23,9,0,448.0,268.0,2.2,17.0,594.0,172.8,124.96
2017,6,23,9,15,357.5,316.5,2.2,17.0,586.0,232.19,167.47
2017,6,23,9,30,267.0,365.0,2.2,17.0,578.0,270.04,199.02
2017,6,23,9,45,241.0,387.5,2.2,17.5,585.5,299.03,222.43
2017,6,23,10,0,215.0,410.0,2.2,18.0,593.0,338.82,254.35
2017,6,23,10,15,319.0,388.0,2.2,18.0,669.5,366.72,274.17
2017,6,23,10,30,423.0,366.0,2.2,18.0,746.0,408.29,305.85
2017,6,23,10,45,362.5,403.5,2.2,18.0,735.0,445.48,336.56
2017,6,23,11,0,302.0,441.0,2.2,18.0,724.0,468.49,355.49
2017,6,23,11,15,289.0,452.5,2.2,18.0,726.0,494.31,375.72
2017,6,23,11,30,276.0,464.0,2.2,18.0,728.0,519.24,394.81
2017,6,23,11,45,231.5,475.5,2.2,18.5,698.5,526.98,399.91
2017,6,23,12,0,187.0,487.0,2.2,19.0,669.0,525.37,397.93
2017,6,23,12,15,168.0,487.0,2.25,19.0,650.5,529.39,401.19
2017,6,23,12,30,149.0,487.0,2.3,19.0,632.0,531.42,402.85
2017,6,23,12,45,140.5,481.5,2.35,19.0,617.5,535.23,405.99
2017,6,23,13,0,132.0,476.0,2.4,19.0,603.0,537.58,408.05
2017,6,23,13,15,157.5,469.0,2.45,18.5,617.5,566.75,431.22
2017,6,23,13,30,183.0,462.0,2.5,18.0,632.0,596.55,454.76
2017,6,23,13,45,157.5,449.0,2.55,18.0,593.0,573.75,438.3
2017,6,23,14,0,132.0,436.0,2.6,18.0,554.0,548.47,420.19
2017,6,23,14,15,119.0,418.0,2.6,18.0,522.0,528.09,405.81
2017,6,23,14,30,106.0,400.0,2.6,18.0,490.0,486.64,375.94
2017,6,23,14,45,101.5,381.5,2.65,18.0,464.5,470.11,364.67
2017,6,23,15,0,97.0,363.0,2.7,18.0,439.0,452.66,352.53
2017,6,23,15,15,87.0,340.0,2.65,17.5,405.5,423.82,332.0
2017,6,23,15,30,77.0,317.0,2.6,17.0,372.0,394.04,310.54
2017,6,23,15,45,64.0,290.0,2.6,17.0,334.0,355.79,281.71
2017,6,23,16,0,51.0,263.0,2.6,17.0,296.0,316.75,251.89
2017,6,23,16,15,50.0,242.5,2.5,17.0,273.0,296.87,237.14
2017,6,23,16,30,49.0,222.0,2.4,17.0,250.0,276.52,221.82
2017,6,23,16,45,28.0,188.0,2.3,17.0,203.5,219.43,176.12
2017,6,23,17,0,7.0,154.0,2.2,17.0,157.0,147.26,117.26
2017,6,23,17,15,3.5,118.5,2.15,16.5,120.0,108.62,85.89
2017,6,23,17,30,0.0,83.0,2.1,16.0,83.0,70.53,54.25
2017,6,23,17,45,0.0,70.0,2.1,16.0,70.0,58.79,44.45
2017,6,23,18,0,0.0,57.0,2.1,16.0,57.0,47.2,34.63
2017,6,23,18,15,173.0,57.5,2.0,15.5,89.5,226.69,190.37
2017,6,23,18,30,346.0,58.0,1.9,15.0,122.0,382.73,316.43
2017,6,23,18,45,258.0,44.5,1.85,15.0,84.0,288.62,233.78
2017,6,23,19,0,170.0,31.0,1.8,15.0,46.0,201.84,148.59
2017,6,23,19,15,85.0,15.5,1.75,15.0,23.0,97.42,0.0
2017,6,23,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,24,5,15,55.5,18.0,2.2,15.0,24.0,14.37,0.0
2017,6,24,5,30,111.0,36.0,2.2,15.0,48.0,28.01,17.76
2017,6,24,5,45,162.0,54.0,2.2,15.0,81.5,41.33,30.43
2017,6,24,6,0,213.0,72.0,2.2,15.0,115.0,54.37,42.46
2017,6,24,6,15,255.5,88.5,2.2,15.0,154.0,66.09,53.16
2017,6,24,6,30,298.0,105.0,2.2,15.0,193.0,77.52,63.39
2017,6,24,6,45,338.0,116.5,2.2,15.5,234.5,82.22,67.37
2017,6,24,7,0,378.0,128.0,2.2,16.0,276.0,88.92,72.95
2017,6,24,7,15,395.0,145.5,2.2,16.0,319.0,98.93,81.44
2017,6,24,7,30,412.0,163.0,2.2,16.0,362.0,108.4,89.36
2017,6,24,7,45,460.0,169.0,2.25,16.0,413.5,110.74,91.06
2017,6,24,8,0,508.0,175.0,2.3,16.0,465.0,112.99,92.69
2017,6,24,8,15,358.5,233.0,2.3,16.0,446.0,151.17,124.91
2017,6,24,8,30,209.0,291.0,2.3,16.0,427.0,189.37,156.57
2017,6,24,8,45,438.5,232.5,2.35,16.5,544.0,136.53,111.49
2017,6,24,9,0,668.0,174.0,2.4,17.0,661.0,126.44,83.0
2017,6,24,9,15,507.5,258.5,2.35,17.0,640.0,203.29,138.96
2017,6,24,9,30,347.0,343.0,2.3,17.0,619.0,270.66,196.24
2017,6,24,9,45,373.5,347.5,2.3,17.0,656.0,304.86,222.21
2017,6,24,10,0,400.0,352.0,2.3,17.0,693.0,331.39,243.74
2017,6,24,10,15,404.0,362.0,2.3,17.0,716.0,368.21,274.45
2017,6,24,10,30,408.0,372.0,2.3,17.0,739.0,405.85,305.55
2017,6,24,10,45,351.5,407.5,2.3,17.0,728.5,442.88,336.19
2017,6,24,11,0,295.0,443.0,2.3,17.0,718.0,466.03,355.27
2017,6,24,11,15,281.0,454.0,2.25,17.0,719.5,490.67,374.58
2017,6,24,11,30,267.0,465.0,2.2,17.0,721.0,514.32,392.64
2017,6,24,11,45,252.5,472.0,2.2,17.0,716.0,533.76,407.43
2017,6,24,12,0,238.0,479.0,2.2,17.0,711.0,553.54,422.15
2017,6,24,12,15,272.0,469.5,2.25,17.0,734.5,591.11,450.64
2017,6,24,12,30,306.0,460.0,2.3,17.0,758.0,631.95,481.23
2017,6,24,12,45,266.5,466.0,2.35,17.0,724.0,628.45,478.48
2017,6,24,13,0,227.0,472.0,2.4,17.0,690.0,613.35,467.64
2017,6,24,13,15,239.5,461.5,2.45,17.0,688.0,631.05,481.64
2017,6,24,13,30,252.0,451.0,2.5,17.0,686.0,660.69,503.78
2017,6,24,13,45,203.5,444.5,2.55,17.0,631.5,611.88,468.45
2017,6,24,14,0,155.0,438.0,2.6,17.0,577.0,572.15,439.48
2017,6,24,14,15,207.0,417.0,2.6,17.0,595.5,612.34,471.38
2017,6,24,14,30,259.0,396.0,2.6,17.0,614.0,671.93,516.29
2017,6,24,14,45,165.5,374.0,2.65,17.0,511.5,546.45,423.69
2017,6,24,15,0,72.0,352.0,2.7,17.0,409.0,415.4,324.52
2017,6,24,15,15,125.5,341.0,2.75,16.5,434.0,485.62,381.57
2017,6,24,15,30,179.0,330.0,2.8,16.0,459.0,534.69,421.74
2017,6,24,15,45,124.5,301.5,2.85,16.0,389.0,452.69,359.1
2017,6,24,16,0,70.0,273.0,2.9,16.0,319.0,347.69,277.73
2017,6,24,16,15,44.5,236.0,2.85,16.0,264.5,283.57,227.5
2017,6,24,16,30,19.0,199.0,2.8,16.0,210.0,200.93,161.08
2017,6,24,16,45,147.5,190.0,2.8,16.0,260.5,359.23,293.94
2017,6,24,17,0,276.0,181.0,2.8,16.0,311.0,495.48,404.73
2017,6,24,17,15,138.0,150.0,2.7,16.0,215.0,304.24,250.5
2017,6,24,17,30,0.0,119.0,2.6,16.0,119.0,109.06,86.32
2017,6,24,17,45,0.0,100.0,2.55,16.0,100.0,91.33,71.87
2017,6,24,18,0,0.0,81.0,2.5,16.0,81.0,73.28,56.67
2017,6,24,18,15,159.5,70.0,2.45,15.5,99.5,235.08,196.76
2017,6,24,18,30,319.0,59.0,2.4,15.0,118.0,363.23,301.24
2017,6,24,18,45,236.0,45.0,2.35,15.0,81.5,273.15,221.81
2017,6,24,19,0,153.0,31.0,2.3,15.0,45.0,189.86,140.06
2017,6,24,19,15,76.5,15.5,2.3,15.0,22.5,91.93,0.0
2017,6,24,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,25,5,15,149.0,16.0,2.5,14.0,31.5,12.82,0.0
2017,6,25,5,30,298.0,32.0,2.6,14.0,63.0,26.15,16.24
2017,6,25,5,45,387.0,42.0,2.75,14.5,105.0,33.85,23.96
2017,6,25,6,0,476.0,52.0,2.9,15.0,147.0,41.4,31.03
2017,6,25,6,15,238.0,52.0,2.95,15.0,99.5,38.49,28.7
2017,6,25,6,30,0.0,52.0,3.0,15.0,52.0,43.02,32.84
2017,6,25,6,45,0.0,62.5,3.05,15.0,62.5,51.78,40.6
2017,6,25,7,0,0.0,73.0,3.1,15.0,73.0,60.55,48.28
2017,6,25,7,15,0.0,102.0,3.15,15.0,102.0,82.93,67.82
2017,6,25,7,30,0.0,131.0,3.2,15.0,131.0,104.6,86.49
2017,6,25,7,45,0.0,145.0,3.25,15.5,145.0,115.32,95.28
2017,6,25,8,0,0.0,159.0,3.3,16.0,159.0,125.95,103.89
2017,6,25,8,15,3.0,175.5,3.35,16.0,177.5,138.27,114.08
2017,6,25,8,30,6.0,192.0,3.4,16.0,196.0,150.47,124.08
2017,6,25,8,45,7.5,204.0,3.45,16.0,209.5,159.44,131.31
2017,6,25,9,0,9.0,216.0,3.5,16.0,223.0,169.24,132.96
2017,6,25,9,15,11.5,237.0,3.55,16.0,246.5,186.26,146.05
2017,6,25,9,30,14.0,258.0,3.6,16.0,270.0,203.77,159.53
2017,6,25,9,45,20.0,291.0,3.65,16.0,308.0,230.97,180.56
2017,6,25,10,0,26.0,324.0,3.7,16.0,346.0,246.18,192.11
2017,6,25,10,15,58.0,375.5,3.75,16.0,427.5,295.73,229.93
2017,6,25,10,30,90.0,427.0,3.8,16.0,509.0,349.89,271.29
2017,6,25,10,45,104.5,443.0,3.9,16.5,539.5,377.82,292.34
2017,6,25,11,0,119.0,459.0,4.0,17.0,570.0,399.7,308.87
2017,6,25,11,15,182.5,464.5,4.05,17.0,638.0,452.04,349.15
2017,6,25,11,30,246.0,470.0,4.1,17.0,706.0,505.23,390.13
2017,6,25,11,45,273.0,466.5,4.15,17.0,730.0,542.31,418.81
2017,6,25,12,0,300.0,463.0,4.2,17.0,754.0,581.49,448.97
2017,6,25,12,15,286.0,466.5,4.2,17.0,744.0,598.48,461.84
2017,6,25,12,30,272.0,470.0,4.2,17.0,734.0,613.92,473.48
2017,6,25,12,45,263.5,468.0,4.2,17.0,722.0,627.43,483.8
2017,6,25,13,0,255.0,466.0,4.2,17.0,710.0,639.32,492.83
2017,6,25,13,15,290.5,450.5,4.1,17.0,724.5,675.57,520.49
2017,6,25,13,30,326.0,435.0,4.0,17.0,739.0,712.08,548.07
2017,6,25,13,45,359.0,406.0,3.9,17.0,732.5,733.26,564.73
2017,6,25,14,0,392.0,377.0,3.8,17.0,726.0,753.21,580.64
2017,6,25,14,15,344.0,381.5,3.75,17.0,681.0,727.03,561.21
2017,6,25,14,30,296.0,386.0,3.7,17.0,636.0,697.96,539.81
2017,6,25,14,45,605.0,236.5,3.7,17.0,720.5,888.96,686.78
2017,6,25,15,0,914.0,87.0,3.7,17.0,805.0,1030.48,785.59
2017,6,25,15,15,647.0,188.0,3.7,17.0,683.0,901.42,696.51
2017,6,25,15,30,380.0,289.0,3.7,17.0,561.0,715.29,559.78
2017,6,25,15,45,385.5,267.0,3.7,17.0,528.0,701.08,552.57
2017,6,25,16,0,391.0,245.0,3.7,17.0,495.0,684.63,542.64
2017,6,25,16,15,354.0,232.0,3.7,16.5,445.5,634.01,506.92
2017,6,25,16,30,317.0,219.0,3.7,16.0,396.0,582.61,470.04
2017,6,25,16,45,276.5,203.0,3.7,16.0,347.0,523.67,425.68
2017,6,25,17,0,236.0,187.0,3.7,16.0,298.0,464.85,380.51
2017,6,25,17,15,201.0,167.0,3.7,16.0,254.0,386.19,319.09
2017,6,25,17,30,166.0,147.0,3.7,16.0,210.0,329.15,273.33
2017,6,25,17,45,155.5,126.5,3.75,16.0,178.5,294.05,245.19
2017,6,25,18,0,145.0,106.0,3.8,16.0,147.0,258.56,215.88
2017,6,25,18,15,339.5,74.0,3.8,15.5,144.0,409.19,342.7
2017,6,25,18,30,534.0,42.0,3.8,15.0,141.0,514.0,423.71
2017,6,25,18,45,436.0,34.0,3.8,15.0,99.0,411.06,334.44
2017,6,25,19,0,338.0,26.0,3.8,15.0,57.0,316.03,236.69
2017,6,25,19,15,169.0,13.0,3.8,15.0,28.5,153.26,0.0
2017,6,25,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,14.0,3.5,14.0,14.0,11.54,0.0
2017,6,26,5,30,0.0,28.0,3.5,14.0,28.0,23.02,13.56
2017,6,26,5,45,0.5,46.5,3.55,14.5,46.5,37.41,27.03
2017,6,26,6,0,1.0,65.0,3.6,15.0,65.0,51.64,40.03
2017,6,26,6,15,8.5,84.0,3.55,15.0,86.5,66.17,53.22
2017,6,26,6,30,16.0,103.0,3.5,15.0,108.0,80.63,66.15
2017,6,26,6,45,21.5,122.0,3.5,15.0,130.0,95.01,78.78
2017,6,26,7,0,27.0,141.0,3.5,15.0,152.0,105.33,87.66
2017,6,26,7,15,48.5,167.5,3.45,15.0,190.0,122.96,102.76
2017,6,26,7,30,70.0,194.0,3.4,15.0,228.0,140.16,117.28
2017,6,26,7,45,60.0,211.5,3.35,15.5,242.5,151.51,126.37
2017,6,26,8,0,50.0,229.0,3.3,16.0,257.0,162.56,135.1
2017,6,26,8,15,56.0,252.0,3.2,16.0,286.5,176.54,146.47
2017,6,26,8,30,62.0,275.0,3.1,16.0,316.0,190.12,157.4
2017,6,26,8,45,44.5,275.0,3.05,16.0,305.0,190.81,157.52
2017,6,26,9,0,27.0,275.0,3.0,16.0,294.0,194.16,152.35
2017,6,26,9,15,48.0,314.5,3.0,16.0,351.5,224.77,174.99
2017,6,26,9,30,69.0,354.0,3.0,16.0,409.0,258.48,199.96
2017,6,26,9,45,273.5,336.0,3.0,16.5,567.0,275.69,204.54
2017,6,26,10,0,478.0,318.0,3.0,17.0,725.0,331.01,241.62
2017,6,26,10,15,695.0,211.5,3.0,17.0,825.0,361.86,263.45
2017,6,26,10,30,912.0,105.0,3.0,17.0,925.0,423.99,312.56
2017,6,26,10,45,917.5,105.5,3.05,17.0,946.5,476.68,358.56
2017,6,26,11,0,923.0,106.0,3.1,17.0,968.0,529.03,403.24
2017,6,26,11,15,925.5,106.5,3.15,17.0,982.0,579.25,445.2
2017,6,26,11,30,928.0,107.0,3.2,17.0,996.0,628.48,485.33
2017,6,26,11,45,930.0,106.5,3.3,17.5,1003.5,675.48,522.06
2017,6,26,12,0,932.0,106.0,3.4,18.0,1011.0,721.08,556.83
2017,6,26,12,15,932.0,106.0,3.5,18.0,1010.5,764.09,590.02
2017,6,26,12,30,932.0,106.0,3.6,18.0,1010.0,805.18,619.78
2017,6,26,12,45,928.5,107.5,3.7,18.0,1001.5,842.63,646.57
2017,6,26,13,0,925.0,109.0,3.8,18.0,993.0,877.57,671.56
2017,6,26,13,15,922.5,108.0,3.85,18.0,978.0,908.4,693.43
2017,6,26,13,30,920.0,107.0,3.9,18.0,963.0,936.31,713.31
2017,6,26,13,45,917.5,105.0,3.95,18.0,941.5,960.2,730.49
2017,6,26,14,0,915.0,103.0,4.0,18.0,920.0,980.88,745.58
2017,6,26,14,15,909.0,102.0,4.05,18.0,891.5,995.9,756.94
2017,6,26,14,30,903.0,101.0,4.1,18.0,863.0,1007.53,766.16
2017,6,26,14,45,897.0,98.5,4.2,18.0,829.0,1014.13,772.43
2017,6,26,15,0,891.0,96.0,4.3,18.0,795.0,1017.25,776.52
2017,6,26,15,15,880.5,94.0,4.4,17.5,755.5,1012.93,777.28
2017,6,26,15,30,870.0,92.0,4.5,17.0,716.0,1005.24,776.15
2017,6,26,15,45,858.0,89.0,4.6,17.0,672.0,991.55,769.41
2017,6,26,16,0,846.0,86.0,4.7,17.0,628.0,974.68,760.5
2017,6,26,16,15,828.5,83.5,4.75,17.0,580.5,949.9,745.54
2017,6,26,16,30,811.0,81.0,4.8,17.0,533.0,933.76,736.76
2017,6,26,16,45,789.0,77.5,4.9,17.0,483.5,897.87,713.85
2017,6,26,17,0,767.0,74.0,5.0,17.0,434.0,859.8,688.99
2017,6,26,17,15,736.0,70.5,5.05,16.5,383.5,811.38,656.73
2017,6,26,17,30,705.0,67.0,5.1,16.0,333.0,761.76,622.52
2017,6,26,17,45,662.0,62.5,5.15,16.0,282.5,699.32,575.87
2017,6,26,18,0,619.0,58.0,5.2,16.0,232.0,643.16,532.34
2017,6,26,18,15,556.5,51.5,5.1,15.5,184.5,563.74,468.63
2017,6,26,18,30,494.0,45.0,5.0,15.0,137.0,487.2,404.36
2017,6,26,18,45,396.0,36.5,4.9,15.0,96.0,384.97,315.36
2017,6,26,19,0,298.0,28.0,4.8,15.0,55.0,290.51,218.41
2017,6,26,19,15,149.0,14.0,4.65,15.0,27.5,141.94,0.0
2017,6,26,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,6,27,5,15,173.0,14.5,3.7,15.0,32.5,11.61,0.0
2017,6,27,5,30,346.0,29.0,3.8,15.0,65.0,23.72,14.02
2017,6,27,5,45,438.0,36.5,3.95,15.0,107.0,29.48,20.06
2017,6,27,6,0,530.0,44.0,4.1,15.0,149.0,35.22,25.55
2017,6,27,6,15,369.0,76.0,4.05,15.0,159.0,56.48,44.65
2017,6,27,6,30,208.0,108.0,4.0,15.0,169.0,78.66,64.42
2017,6,27,6,45,220.0,127.5,4.0,15.0,203.5,91.22,75.47
2017,6,27,7,0,232.0,147.0,4.0,15.0,238.0,103.32,85.93
2017,6,27,7,15,169.0,173.0,3.95,15.0,244.0,122.91,102.76
2017,6,27,7,30,106.0,199.0,3.9,15.0,250.0,137.54,115.08
2017,6,27,7,45,111.5,222.5,3.85,15.5,281.0,151.14,126.13
2017,6,27,8,0,117.0,246.0,3.8,16.0,312.0,164.22,136.6
2017,6,27,8,15,97.5,264.0,3.75,16.0,322.5,183.58,152.53
2017,6,27,8,30,78.0,282.0,3.7,16.0,333.0,194.02,160.82
2017,6,27,8,45,181.5,300.5,3.7,16.0,429.5,193.55,159.97
2017,6,27,9,0,285.0,319.0,3.7,16.0,526.0,201.86,153.25
2017,6,27,9,15,227.0,347.5,3.7,16.0,518.5,247.31,186.01
2017,6,27,9,30,169.0,376.0,3.7,16.0,511.0,272.61,206.93
2017,6,27,9,45,242.5,380.5,3.75,16.5,582.5,293.95,220.32
2017,6,27,10,0,316.0,385.0,3.8,17.0,654.0,337.32,252.27
2017,6,27,10,15,236.0,413.0,3.8,17.0,617.5,353.19,268.55
2017,6,27,10,30,156.0,441.0,3.8,17.0,581.0,372.63,286.32
2017,6,27,10,45,290.5,412.5,3.85,17.0,681.0,418.46,320.92
2017,6,27,11,0,425.0,384.0,3.9,17.0,781.0,480.87,369.3
2017,6,27,11,15,274.0,429.5,3.95,17.0,687.0,468.81,361.77
2017,6,27,11,30,123.0,475.0,4.0,17.0,593.0,441.97,341.45
2017,6,27,11,45,177.0,477.5,4.05,17.0,649.0,492.84,380.86
2017,6,27,12,0,231.0,480.0,4.1,17.0,705.0,548.65,423.59
2017,6,27,12,15,155.0,471.0,4.2,17.0,622.5,506.28,391.44
2017,6,27,12,30,79.0,462.0,4.3,17.0,540.0,452.06,350.0
2017,6,27,12,45,142.0,469.0,4.4,17.0,606.0,524.93,406.8
2017,6,27,13,0,205.0,476.0,4.5,17.0,672.0,597.75,462.68
2017,6,27,13,15,245.5,459.0,4.6,17.0,690.5,643.62,498.04
2017,6,27,13,30,286.0,442.0,4.7,17.0,709.0,682.13,528.21
2017,6,27,13,45,204.5,438.0,4.85,17.0,627.0,606.03,471.37
2017,6,27,14,0,123.0,434.0,5.0,17.0,545.0,537.41,419.04
2017,6,27,14,15,303.5,373.0,5.05,16.5,633.0,678.79,532.43
2017,6,27,14,30,484.0,312.0,5.1,16.0,721.0,825.44,646.6
2017,6,27,14,45,259.0,312.0,5.15,16.0,530.0,594.14,470.88
2017,6,27,15,0,34.0,312.0,5.2,16.0,339.0,334.17,264.73
2017,6,27,15,15,47.0,310.0,5.25,16.0,345.0,350.02,278.94
2017,6,27,15,30,60.0,308.0,5.3,16.0,351.0,366.35,292.99
2017,6,27,15,45,51.5,283.0,5.35,16.0,318.5,334.86,268.63
2017,6,27,16,0,43.0,258.0,5.4,16.0,286.0,302.65,243.58
2017,6,27,16,15,25.0,217.5,5.4,15.5,233.5,223.3,180.1
2017,6,27,16,30,7.0,177.0,5.4,15.0,181.0,165.84,133.19
2017,6,27,16,45,3.5,141.0,5.45,15.0,143.0,127.67,101.89
2017,6,27,17,0,0.0,105.0,5.5,15.0,105.0,89.86,70.43
2017,6,27,17,15,0.0,91.0,5.5,14.5,91.0,77.23,60.15
2017,6,27,17,30,0.0,77.0,5.5,14.0,77.0,64.54,49.64
2017,6,27,17,45,0.0,65.5,5.55,14.0,65.5,54.29,40.97
2017,6,27,18,0,0.0,54.0,5.6,14.0,54.0,44.7,32.75
2017,6,27,18,15,239.0,50.5,5.5,14.0,95.0,290.35,247.59
2017,6,27,18,30,478.0,47.0,5.4,14.0,136.0,477.59,399.77
2017,6,27,18,45,382.0,38.0,5.3,14.0,95.5,376.67,310.37
2017,6,27,19,0,286.0,29.0,5.2,14.0,55.0,283.28,214.11
2017,6,27,19,15,143.0,14.5,5.15,14.0,27.5,138.91,0.0
2017,6,27,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,28,5,15,139.0,17.0,4.1,14.0,31.0,13.27,0.0
2017,6,28,5,30,278.0,34.0,4.1,14.0,62.0,27.97,17.56
2017,6,28,5,45,374.5,43.5,4.2,14.0,104.0,35.18,25.11
2017,6,28,6,0,471.0,53.0,4.3,14.0,146.0,42.3,31.91
2017,6,28,6,15,235.5,49.0,4.3,14.0,95.5,36.37,26.92
2017,6,28,6,30,0.0,45.0,4.3,14.0,45.0,37.19,27.74
2017,6,28,6,45,0.0,54.5,4.3,14.5,54.5,45.1,34.74
2017,6,28,7,0,0.0,64.0,4.3,15.0,64.0,53.03,41.62
2017,6,28,7,15,0.0,71.5,4.25,15.0,71.5,59.3,47.04
2017,6,28,7,30,0.0,79.0,4.2,15.0,79.0,65.58,52.4
2017,6,28,7,45,0.0,88.0,4.2,15.0,88.0,73.1,58.8
2017,6,28,8,0,0.0,97.0,4.2,15.0,97.0,80.29,64.86
2017,6,28,8,15,0.0,112.0,4.2,15.0,112.0,92.02,74.81
2017,6,28,8,30,0.0,127.0,4.2,15.0,127.0,103.6,84.57
2017,6,28,8,45,0.0,135.0,4.2,15.5,135.0,109.84,89.5
2017,6,28,9,0,0.0,143.0,4.2,16.0,143.0,116.17,90.31
2017,6,28,9,15,1.5,156.5,4.2,16.0,158.0,126.97,98.82
2017,6,28,9,30,3.0,170.0,4.2,16.0,173.0,138.01,107.48
2017,6,28,9,45,6.0,199.0,4.2,16.0,205.0,161.3,125.91
2017,6,28,10,0,9.0,228.0,4.2,16.0,237.0,185.04,144.61
2017,6,28,10,15,9.0,222.5,4.2,16.0,231.5,182.38,142.33
2017,6,28,10,30,9.0,217.0,4.2,16.0,226.0,179.5,139.94
2017,6,28,10,45,11.0,240.0,4.25,16.0,250.5,199.51,155.78
2017,6,28,11,0,13.0,263.0,4.3,16.0,275.0,219.98,171.9
2017,6,28,11,15,13.5,270.0,4.3,16.0,282.5,227.58,177.83
2017,6,28,11,30,14.0,277.0,4.3,16.0,290.0,235.32,183.89
2017,6,28,11,45,14.5,283.5,4.35,16.0,297.5,242.79,189.79
2017,6,28,12,0,15.0,290.0,4.4,16.0,305.0,250.4,195.79
2017,6,28,12,15,20.0,328.5,4.4,16.0,348.5,287.75,225.09
2017,6,28,12,30,25.0,367.0,4.4,16.0,392.0,330.84,258.56
2017,6,28,12,45,29.0,378.5,4.45,16.0,407.0,349.41,273.05
2017,6,28,13,0,33.0,390.0,4.5,16.0,422.0,368.62,288.11
2017,6,28,13,15,25.0,350.5,4.5,16.0,374.5,331.81,259.75
2017,6,28,13,30,17.0,311.0,4.5,16.0,327.0,281.65,220.85
2017,6,28,13,45,18.5,313.5,4.55,16.0,331.0,287.25,225.66
2017,6,28,14,0,20.0,316.0,4.6,16.0,335.0,293.02,230.52
2017,6,28,14,15,17.0,292.0,4.6,16.0,308.0,270.28,212.9
2017,6,28,14,30,14.0,268.0,4.6,16.0,281.0,247.03,194.83
2017,6,28,14,45,13.5,259.5,4.65,16.0,271.0,240.24,189.84
2017,6,28,15,0,13.0,251.0,4.7,16.0,261.0,233.38,184.76
2017,6,28,15,15,11.5,235.5,4.75,15.5,244.5,218.76,173.78
2017,6,28,15,30,10.0,220.0,4.8,15.0,228.0,203.96,162.57
2017,6,28,15,45,7.0,201.5,4.85,15.0,206.5,184.57,147.16
2017,6,28,16,0,4.0,183.0,4.9,15.0,185.0,165.02,131.51
2017,6,28,16,15,4.0,177.0,4.9,15.0,179.5,160.74,128.41
2017,6,28,16,30,4.0,171.0,4.9,15.0,174.0,156.68,125.49
2017,6,28,16,45,2.0,154.5,4.9,15.0,156.0,140.01,112.02
2017,6,28,17,0,0.0,138.0,4.9,15.0,138.0,123.3,98.39
2017,6,28,17,15,0.0,121.0,4.9,14.5,121.0,107.9,85.98
2017,6,28,17,30,0.0,104.0,4.9,14.0,104.0,92.35,73.25
2017,6,28,17,45,0.0,88.0,4.95,14.0,88.0,77.71,60.94
2017,6,28,18,0,0.0,72.0,5.0,14.0,72.0,62.88,48.3
2017,6,28,18,15,212.0,63.5,4.95,14.0,103.0,288.96,245.07
2017,6,28,18,30,424.0,55.0,4.9,14.0,134.0,444.91,372.49
2017,6,28,18,45,326.0,44.0,4.9,14.0,93.5,341.5,281.07
2017,6,28,19,0,228.0,33.0,4.9,14.0,53.0,246.84,185.92
2017,6,28,19,15,114.0,16.5,4.9,13.5,26.5,119.24,0.0
2017,6,28,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,29,5,15,128.0,17.5,4.45,13.0,30.5,13.64,0.0
2017,6,29,5,30,256.0,35.0,4.4,13.0,61.0,27.14,16.87
2017,6,29,5,45,357.0,45.0,4.35,13.5,103.0,36.45,26.25
2017,6,29,6,0,458.0,55.0,4.3,14.0,145.0,43.94,33.36
2017,6,29,6,15,229.0,47.5,4.2,14.0,92.5,35.27,25.93
2017,6,29,6,30,0.0,40.0,4.1,14.0,40.0,33.04,24.02
2017,6,29,6,45,0.0,49.0,4.0,14.0,49.0,40.52,30.72
2017,6,29,7,0,0.0,58.0,3.9,14.0,58.0,48.02,37.35
2017,6,29,7,15,0.0,71.0,3.85,14.0,71.0,58.88,46.86
2017,6,29,7,30,0.0,84.0,3.8,14.0,84.0,69.74,56.28
2017,6,29,7,45,0.0,102.0,3.75,14.5,102.0,83.83,68.3
2017,6,29,8,0,0.0,120.0,3.7,15.0,120.0,97.72,79.99
2017,6,29,8,15,0.0,122.5,3.65,15.0,122.5,99.94,81.64
2017,6,29,8,30,0.0,125.0,3.6,15.0,125.0,102.09,83.24
2017,6,29,8,45,0.0,132.5,3.6,15.5,132.5,107.96,87.87
2017,6,29,9,0,0.0,140.0,3.6,16.0,140.0,113.91,88.44
2017,6,29,9,15,2.5,164.0,3.55,16.0,166.0,132.67,103.37
2017,6,29,9,30,5.0,188.0,3.5,16.0,192.0,151.78,118.42
2017,6,29,9,45,6.5,199.5,3.5,16.0,205.0,161.76,126.14
2017,6,29,10,0,8.0,211.0,3.5,16.0,218.0,172.0,134.11
2017,6,29,10,15,9.0,223.0,3.55,16.0,231.5,182.73,142.5
2017,6,29,10,30,10.0,235.0,3.6,16.0,245.0,193.69,151.09
2017,6,29,10,45,16.0,287.0,3.65,16.0,302.5,237.7,185.65
2017,6,29,11,0,22.0,339.0,3.7,16.0,360.0,282.71,220.64
2017,6,29,11,15,21.5,339.5,3.8,16.0,360.0,286.03,223.15
2017,6,29,11,30,21.0,340.0,3.9,16.0,360.0,289.21,225.67
2017,6,29,11,45,21.5,342.0,4.0,16.0,363.0,294.09,229.54
2017,6,29,12,0,22.0,344.0,4.1,16.0,366.0,299.0,233.44
2017,6,29,12,15,21.0,341.0,4.2,16.0,361.5,298.73,233.36
2017,6,29,12,30,20.0,338.0,4.3,16.0,357.0,298.21,233.11
2017,6,29,12,45,20.0,336.0,4.45,16.0,355.5,299.1,234.04
2017,6,29,13,0,20.0,334.0,4.6,16.0,354.0,299.86,234.89
2017,6,29,13,15,18.0,315.5,4.7,16.0,333.0,284.41,223.05
2017,6,29,13,30,16.0,297.0,4.8,16.0,312.0,268.41,210.75
2017,6,29,13,45,13.0,266.5,4.95,16.0,278.5,240.37,188.9
2017,6,29,14,0,10.0,236.0,5.1,16.0,245.0,211.72,166.41
2017,6,29,14,15,10.5,240.0,5.15,16.0,249.5,216.81,170.76
2017,6,29,14,30,11.0,244.0,5.2,16.0,254.0,222.07,175.23
2017,6,29,14,45,9.5,229.5,5.3,16.0,237.5,208.47,164.63
2017,6,29,15,0,8.0,215.0,5.4,16.0,221.0,194.66,153.84
2017,6,29,15,15,9.5,219.5,5.45,15.5,226.5,201.54,160.11
2017,6,29,15,30,11.0,224.0,5.5,15.0,232.0,208.83,166.75
2017,6,29,15,45,6.5,199.0,5.55,15.0,204.0,181.63,144.88
2017,6,29,16,0,2.0,174.0,5.6,15.0,176.0,154.25,122.68
2017,6,29,16,15,1.0,138.0,5.6,15.0,139.0,119.8,94.6
2017,6,29,16,30,0.0,102.0,5.6,15.0,102.0,85.74,66.51
2017,6,29,16,45,0.0,95.5,5.7,15.0,95.5,80.12,62.05
2017,6,29,17,0,0.0,89.0,5.8,15.0,89.0,74.54,57.56
2017,6,29,17,15,0.0,66.5,5.85,14.5,66.5,55.12,41.4
2017,6,29,17,30,0.0,44.0,5.9,14.0,44.0,36.37,25.58
2017,6,29,17,45,0.0,37.5,5.95,14.0,37.5,30.96,20.99
2017,6,29,18,0,0.0,31.0,6.0,14.0,31.0,25.57,16.35
2017,6,29,18,15,235.0,40.5,5.95,13.5,84.5,270.34,231.6
2017,6,29,18,30,470.0,50.0,5.9,13.0,138.0,475.55,400.41
2017,6,29,18,45,370.0,40.5,5.85,13.0,96.5,371.02,307.51
2017,6,29,19,0,270.0,31.0,5.8,13.0,55.0,274.05,208.14
2017,6,29,19,15,135.0,15.5,5.7,13.0,27.5,135.22,0.0
2017,6,29,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,30,5,15,155.0,15.5,4.8,13.0,31.0,12.49,0.0
2017,6,30,5,30,310.0,31.0,4.8,13.0,62.0,25.46,15.39
2017,6,30,5,45,404.5,39.5,4.85,13.5,103.5,31.94,22.29
2017,6,30,6,0,499.0,48.0,4.9,14.0,145.0,38.37,28.41
2017,6,30,6,15,249.5,42.5,4.85,14.0,91.0,31.88,22.9
2017,6,30,6,30,0.0,37.0,4.8,14.0,37.0,30.54,21.78
2017,6,30,6,45,0.0,44.5,4.75,14.0,44.5,36.78,27.37
2017,6,30,7,0,0.0,52.0,4.7,14.0,52.0,43.02,32.88
2017,6,30,7,15,0.0,67.0,4.6,14.0,67.0,55.54,43.9
2017,6,30,7,30,0.0,82.0,4.5,14.0,82.0,68.09,54.84
2017,6,30,7,45,0.0,98.0,4.45,14.5,98.0,80.78,65.65
2017,6,30,8,0,0.0,114.0,4.4,15.0,114.0,93.23,76.12
2017,6,30,8,15,0.0,118.0,4.35,15.0,118.0,96.55,78.74
2017,6,30,8,30,0.0,122.0,4.3,15.0,122.0,99.82,81.32
2017,6,30,8,45,0.0,138.5,4.3,15.0,138.5,112.44,91.93
2017,6,30,9,0,0.0,155.0,4.3,15.0,155.0,125.09,97.98
2017,6,30,9,15,1.5,162.5,4.3,15.0,164.0,131.44,102.86
2017,6,30,9,30,3.0,170.0,4.3,15.0,173.0,137.98,107.88
2017,6,30,9,45,5.0,186.5,4.3,15.5,191.5,151.65,118.44
2017,6,30,10,0,7.0,203.0,4.3,16.0,210.0,165.66,129.22
2017,6,30,10,15,9.5,230.5,4.3,16.0,240.0,188.55,147.29
2017,6,30,10,30,12.0,258.0,4.3,16.0,270.0,211.93,165.67
2017,6,30,10,45,12.0,256.0,4.35,16.0,267.5,212.23,165.83
2017,6,30,11,0,12.0,254.0,4.4,16.0,265.0,212.42,165.94
2017,6,30,11,15,11.5,243.0,4.45,16.0,254.0,205.12,160.16
2017,6,30,11,30,11.0,232.0,4.5,16.0,243.0,197.5,154.14
2017,6,30,11,45,14.0,273.0,4.6,16.0,287.0,233.94,183.01
2017,6,30,12,0,17.0,314.0,4.7,16.0,331.0,271.22,212.3
2017,6,30,12,15,16.5,308.5,4.8,16.0,324.5,268.67,210.33
2017,6,30,12,30,16.0,303.0,4.9,16.0,318.0,265.89,208.28
2017,6,30,12,45,19.0,325.5,5.05,16.0,343.5,289.37,226.9
2017,6,30,13,0,22.0,348.0,5.2,16.0,369.0,313.53,246.0
2017,6,30,13,15,35.0,378.0,5.3,16.0,411.0,365.25,286.75
2017,6,30,13,30,48.0,408.0,5.4,16.0,453.0,410.47,322.22
2017,6,30,13,45,54.5,405.5,5.5,16.0,455.0,420.69,330.69
2017,6,30,14,0,61.0,403.0,5.6,16.0,457.0,431.08,339.44
2017,6,30,14,15,69.5,395.5,5.6,15.5,456.0,438.55,346.67
2017,6,30,14,30,78.0,388.0,5.6,15.0,455.0,446.04,354.02
2017,6,30,14,45,96.0,378.0,5.7,15.0,456.5,460.39,366.64
2017,6,30,15,0,114.0,368.0,5.8,15.0,458.0,495.84,395.49
2017,6,30,15,15,144.0,349.5,5.8,15.0,457.0,513.5,411.18
2017,6,30,15,30,174.0,331.0,5.8,15.0,456.0,530.4,426.44
2017,6,30,15,45,188.0,308.0,5.85,15.0,435.0,524.72,423.92
2017,6,30,16,0,202.0,285.0,5.9,15.0,414.0,517.64,420.43
2017,6,30,16,15,175.0,263.0,5.9,14.5,369.0,468.98,383.47
2017,6,30,16,30,148.0,241.0,5.9,14.0,324.0,419.68,345.44
2017,6,30,16,45,100.5,213.0,5.9,14.0,267.0,321.51,265.87
2017,6,30,17,0,53.0,185.0,5.9,14.0,210.0,245.21,202.4
2017,6,30,17,15,37.5,160.0,5.85,14.0,176.5,203.95,168.26
2017,6,30,17,30,22.0,135.0,5.8,14.0,143.0,147.75,121.0
2017,6,30,17,45,16.0,116.0,5.8,14.0,121.0,124.58,101.41
2017,6,30,18,0,10.0,97.0,5.8,14.0,99.0,101.43,81.52
2017,6,30,18,15,219.0,75.0,5.7,13.5,116.0,292.22,248.75
2017,6,30,18,30,428.0,53.0,5.6,13.0,133.0,446.23,375.94
2017,6,30,18,45,332.0,42.0,5.55,13.0,93.0,344.36,285.17
2017,6,30,19,0,236.0,31.0,5.5,13.0,53.0,248.82,188.48
2017,6,30,19,15,118.0,15.5,5.5,13.0,26.5,119.88,0.0
2017,6,30,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,7,1,5,15,108.0,17.0,6.85,13.0,28.0,13.23,0.0
2017,7,1,5,30,216.0,34.0,6.8,13.0,56.0,26.27,15.96
2017,7,1,5,45,312.5,45.5,6.8,13.0,96.0,34.99,24.97
2017,7,1,6,0,409.0,57.0,6.8,13.0,136.0,45.46,34.79
2017,7,1,6,15,204.5,46.5,6.7,13.0,86.0,34.41,25.24
2017,7,1,6,30,0.0,36.0,6.6,13.0,36.0,29.71,21.12
2017,7,1,6,45,0.0,44.0,6.55,13.5,44.0,36.36,27.04
2017,7,1,7,0,0.0,52.0,6.5,14.0,52.0,43.02,32.87
2017,7,1,7,15,0.0,71.0,6.45,14.0,71.0,58.88,46.86
2017,7,1,7,30,0.0,90.0,6.4,14.0,90.0,74.33,60.35
2017,7,1,7,45,0.0,101.0,6.35,14.0,101.0,83.06,67.8
2017,7,1,8,0,0.0,112.0,6.3,14.0,112.0,91.71,75.14
2017,7,1,8,15,0.0,131.0,6.2,14.0,131.0,106.26,87.55
2017,7,1,8,30,0.0,150.0,6.1,14.0,150.0,120.59,99.68
2017,7,1,8,45,3.5,179.0,6.1,14.0,182.0,141.9,117.73
2017,7,1,9,0,7.0,208.0,6.1,14.0,214.0,163.35,129.71
2017,7,1,9,15,7.0,207.0,6.0,14.0,213.0,164.45,130.15
2017,7,1,9,30,7.0,206.0,5.9,14.0,212.0,165.28,130.51
2017,7,1,9,45,8.0,217.0,5.85,14.5,224.5,175.01,137.88
2017,7,1,10,0,9.0,228.0,5.8,15.0,237.0,184.95,145.4
2017,7,1,10,15,9.0,223.5,5.75,15.0,232.5,183.05,143.74
2017,7,1,10,30,9.0,219.0,5.7,15.0,228.0,180.97,141.96
2017,7,1,10,45,10.0,231.0,5.7,15.0,241.0,192.01,150.74
2017,7,1,11,0,11.0,243.0,5.7,15.0,254.0,203.3,159.71
2017,7,1,11,15,13.5,271.0,5.7,15.0,284.5,228.27,179.55
2017,7,1,11,30,16.0,299.0,5.7,15.0,315.0,253.85,199.81
2017,7,1,11,45,14.5,281.5,5.7,15.5,296.0,241.08,189.3
2017,7,1,12,0,13.0,264.0,5.7,16.0,277.0,227.72,178.42
2017,7,1,12,15,13.0,265.0,5.65,16.0,278.5,230.21,180.43
2017,7,1,12,30,13.0,266.0,5.6,16.0,280.0,232.66,182.41
2017,7,1,12,45,13.5,274.0,5.6,16.0,288.0,241.37,189.39
2017,7,1,13,0,14.0,282.0,5.6,16.0,296.0,250.21,196.48
2017,7,1,13,15,18.0,309.0,5.55,16.0,326.0,278.71,219.14
2017,7,1,13,30,22.0,336.0,5.5,16.0,356.0,308.12,242.42
2017,7,1,13,45,24.5,339.0,5.5,16.0,361.0,329.76,259.62
2017,7,1,14,0,27.0,342.0,5.5,16.0,366.0,339.43,267.52
2017,7,1,14,15,27.0,332.0,5.45,16.0,355.5,334.14,263.72
2017,7,1,14,30,27.0,322.0,5.4,16.0,345.0,328.51,259.73
2017,7,1,14,45,30.0,316.5,5.35,16.0,341.0,330.23,261.64
2017,7,1,15,0,33.0,311.0,5.3,16.0,337.0,331.99,263.63
2017,7,1,15,15,30.0,291.0,5.25,16.0,314.0,312.15,248.45
2017,7,1,15,30,27.0,271.0,5.2,16.0,291.0,291.74,232.78
2017,7,1,15,45,21.5,246.0,5.2,16.0,261.5,243.36,194.58
2017,7,1,16,0,16.0,221.0,5.2,16.0,232.0,215.02,172.12
2017,7,1,16,15,9.5,194.0,5.15,15.5,200.5,183.39,146.94
2017,7,1,16,30,3.0,167.0,5.1,15.0,169.0,151.6,121.25
2017,7,1,16,45,3.0,158.0,5.1,15.0,160.0,144.62,115.91
2017,7,1,17,0,3.0,149.0,5.1,15.0,151.0,137.88,110.7
2017,7,1,17,15,1.5,123.5,5.1,14.5,124.5,111.98,89.49
2017,7,1,17,30,0.0,98.0,5.1,14.0,98.0,85.93,67.81
2017,7,1,17,45,0.0,83.0,5.1,14.0,83.0,72.28,56.32
2017,7,1,18,0,0.0,68.0,5.1,14.0,68.0,58.48,44.54
2017,7,1,18,15,192.0,62.5,5.1,13.5,98.0,250.51,213.31
2017,7,1,18,30,384.0,57.0,5.1,13.0,128.0,412.18,347.46
2017,7,1,18,45,289.0,44.5,5.15,13.0,89.0,312.66,258.51
2017,7,1,19,0,194.0,32.0,5.2,13.0,50.0,221.29,166.8
2017,7,1,19,15,97.0,16.0,5.2,13.0,25.0,107.03,0.0
2017,7,1,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,2,5,15,117.5,16.0,3.5,13.0,27.5,12.48,0.0
2017,7,2,5,30,235.0,32.0,3.4,13.0,55.0,24.82,14.7
2017,7,2,5,45,336.5,42.0,3.35,13.5,95.5,33.88,23.96
2017,7,2,6,0,438.0,52.0,3.3,14.0,136.0,41.43,31.11
2017,7,2,6,15,219.0,50.0,3.15,14.0,92.0,37.01,27.48
2017,7,2,6,30,0.0,48.0,3.0,14.0,48.0,39.69,29.99
2017,7,2,6,45,0.0,58.5,2.85,14.0,58.5,48.44,37.81
2017,7,2,7,0,0.0,69.0,2.7,14.0,69.0,57.2,45.53
2017,7,2,7,15,0.0,92.5,2.6,14.0,92.5,75.78,61.82
2017,7,2,7,30,0.0,116.0,2.5,14.0,116.0,93.71,77.32
2017,7,2,7,45,3.0,146.0,2.4,14.5,148.0,115.94,96.19
2017,7,2,8,0,6.0,176.0,2.3,15.0,180.0,137.63,114.27
2017,7,2,8,15,9.0,194.0,2.3,15.0,200.0,150.86,125.14
2017,7,2,8,30,12.0,212.0,2.3,15.0,220.0,163.95,135.83
2017,7,2,8,45,14.5,231.0,2.3,15.0,241.0,177.54,146.86
2017,7,2,9,0,17.0,250.0,2.3,15.0,262.0,192.05,151.43
2017,7,2,9,15,18.0,264.0,2.35,15.0,277.5,204.89,160.91
2017,7,2,9,30,19.0,278.0,2.4,15.0,293.0,217.92,170.77
2017,7,2,9,45,61.0,339.5,2.45,15.5,391.0,256.44,198.65
2017,7,2,10,0,103.0,401.0,2.5,16.0,489.0,313.32,240.87
2017,7,2,10,15,120.0,419.5,2.6,16.0,525.0,330.27,253.81
2017,7,2,10,30,137.0,438.0,2.7,16.0,561.0,362.18,278.6
2017,7,2,10,45,203.0,443.0,2.8,16.0,629.5,408.84,314.11
2017,7,2,11,0,269.0,448.0,2.9,16.0,698.0,453.56,348.63
2017,7,2,11,15,172.0,450.0,2.95,16.0,611.0,434.39,335.31
2017,7,2,11,30,75.0,452.0,3.0,16.0,524.0,400.78,310.06
2017,7,2,11,45,247.5,429.0,3.1,16.5,668.5,495.95,383.63
2017,7,2,12,0,420.0,406.0,3.2,17.0,813.0,614.47,472.96
2017,7,2,12,15,249.0,433.5,3.2,17.0,674.5,543.28,418.54
2017,7,2,12,30,78.0,461.0,3.2,17.0,536.0,449.76,346.42
2017,7,2,12,45,67.5,447.0,3.25,17.0,512.0,438.94,338.9
2017,7,2,13,0,57.0,433.0,3.3,17.0,488.0,426.42,329.67
2017,7,2,13,15,73.5,439.5,3.35,16.5,509.0,454.38,352.18
2017,7,2,13,30,90.0,446.0,3.4,16.0,530.0,483.51,375.48
2017,7,2,13,45,58.5,394.0,3.45,16.0,448.0,413.25,322.23
2017,7,2,14,0,27.0,342.0,3.5,16.0,366.0,339.39,265.51
2017,7,2,14,15,25.0,326.0,3.5,16.0,348.0,326.27,255.95
2017,7,2,14,30,23.0,310.0,3.5,16.0,330.0,294.85,231.95
2017,7,2,14,45,15.0,259.0,3.55,16.0,272.0,241.23,190.12
2017,7,2,15,0,7.0,208.0,3.6,16.0,214.0,187.17,147.3
2017,7,2,15,15,7.0,207.0,3.6,15.5,213.0,187.24,148.04
2017,7,2,15,30,7.0,206.0,3.6,15.0,212.0,187.48,148.86
2017,7,2,15,45,4.5,189.0,3.65,15.0,193.0,169.96,134.94
2017,7,2,16,0,2.0,172.0,3.7,15.0,174.0,152.31,120.85
2017,7,2,16,15,1.0,146.0,3.65,15.0,147.0,127.42,100.74
