Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,16,30,0.0,120.0,3.6,15.0,120.0,102.51,80.41
2017,7,2,16,45,1.5,134.5,3.6,15.0,135.5,119.16,94.64
2017,7,2,17,0,3.0,149.0,3.6,15.0,151.0,137.89,110.58
2017,7,2,17,15,1.5,125.5,3.6,14.5,126.5,114.14,91.2
2017,7,2,17,30,0.0,102.0,3.6,14.0,102.0,90.2,71.38
2017,7,2,17,45,0.0,86.0,3.6,14.0,86.0,75.53,59.07
2017,7,2,18,0,0.0,70.0,3.6,14.0,70.0,60.68,46.41
2017,7,2,18,15,185.5,63.5,3.55,13.5,98.0,246.8,209.39
2017,7,2,18,30,371.0,57.0,3.5,13.0,126.0,402.11,337.16
2017,7,2,18,45,280.5,44.5,3.5,13.0,87.5,306.46,251.99
2017,7,2,19,0,190.0,32.0,3.5,13.0,49.0,218.64,163.92
2017,7,2,19,15,95.0,16.0,3.4,13.0,24.5,105.7,0.0
2017,7,2,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,3,5,15,117.5,16.0,2.35,13.0,27.0,12.48,0.0
2017,7,3,5,30,235.0,32.0,2.4,13.0,54.0,24.83,14.61
2017,7,3,5,45,331.5,42.5,2.5,13.0,94.5,34.34,24.4
2017,7,3,6,0,428.0,53.0,2.6,13.0,135.0,42.26,31.97
2017,7,3,6,15,214.0,61.5,2.6,13.0,102.5,45.17,34.9
2017,7,3,6,30,0.0,70.0,2.6,13.0,70.0,57.13,45.73
2017,7,3,6,45,0.0,85.5,2.6,13.5,85.5,69.27,56.45
2017,7,3,7,0,0.0,101.0,2.6,14.0,101.0,81.32,66.89
2017,7,3,7,15,0.0,100.0,2.55,14.0,100.0,81.34,66.7
2017,7,3,7,30,0.0,99.0,2.5,14.0,99.0,81.13,66.29
2017,7,3,7,45,3.5,139.0,2.45,14.5,141.0,110.99,91.93
2017,7,3,8,0,7.0,179.0,2.4,15.0,183.0,139.65,116.03
2017,7,3,8,15,13.0,204.0,2.35,15.0,212.0,157.56,130.85
2017,7,3,8,30,19.0,229.0,2.3,15.0,241.0,175.2,145.32
2017,7,3,8,45,20.0,244.0,2.25,15.5,257.5,186.07,153.7
2017,7,3,9,0,21.0,259.0,2.2,16.0,274.0,198.0,155.48
2017,7,3,9,15,49.0,307.5,2.15,16.0,346.0,219.77,170.75
2017,7,3,9,30,77.0,356.0,2.1,16.0,418.0,259.36,199.81
2017,7,3,9,45,135.0,382.0,2.05,16.5,495.0,283.44,215.32
2017,7,3,10,0,193.0,408.0,2.0,17.0,572.0,328.18,247.53
2017,7,3,10,15,225.5,417.5,2.0,17.0,615.0,362.32,273.55
2017,7,3,10,30,258.0,427.0,2.0,17.0,658.0,388.82,294.27
2017,7,3,10,45,206.0,444.5,2.05,17.5,632.0,410.72,312.2
2017,7,3,11,0,154.0,462.0,2.1,18.0,606.0,416.41,317.13
2017,7,3,11,15,350.0,411.5,2.15,18.0,744.5,494.13,375.9
2017,7,3,11,30,546.0,361.0,2.2,18.0,883.0,593.56,450.58
2017,7,3,11,45,528.5,374.0,2.25,18.0,882.0,628.11,476.59
2017,7,3,12,0,511.0,387.0,2.3,18.0,881.0,660.95,501.23
2017,7,3,12,15,516.0,384.5,2.35,18.0,883.5,696.17,527.53
2017,7,3,12,30,521.0,382.0,2.4,18.0,886.0,730.65,552.96
2017,7,3,12,45,712.5,251.5,2.5,18.0,935.0,803.47,609.95
2017,7,3,13,0,904.0,121.0,2.6,18.0,984.0,866.54,656.79
2017,7,3,13,15,901.5,120.0,2.65,18.0,969.5,897.39,678.06
2017,7,3,13,30,899.0,119.0,2.7,18.0,955.0,925.37,697.69
2017,7,3,13,45,895.5,118.0,2.8,18.0,934.0,949.45,715.17
2017,7,3,14,0,892.0,117.0,2.9,18.0,913.0,970.39,730.66
2017,7,3,14,15,485.0,253.0,2.95,17.5,684.0,750.48,577.32
2017,7,3,14,30,78.0,389.0,3.0,17.0,455.0,446.93,346.6
2017,7,3,14,45,59.0,355.5,3.1,17.0,404.5,399.61,312.48
2017,7,3,15,0,40.0,322.0,3.2,17.0,354.0,350.64,275.28
2017,7,3,15,15,241.5,293.0,3.3,16.5,468.0,571.58,451.94
2017,7,3,15,30,443.0,264.0,3.4,16.0,582.0,773.09,606.42
2017,7,3,15,45,420.5,253.5,3.5,16.0,540.5,743.35,585.06
2017,7,3,16,0,398.0,243.0,3.6,16.0,499.0,711.61,563.66
2017,7,3,16,15,264.0,242.0,3.6,15.5,406.5,555.56,446.35
2017,7,3,16,30,130.0,241.0,3.6,15.0,314.0,401.83,325.92
2017,7,3,16,45,99.0,215.0,3.6,15.0,267.5,322.67,263.87
2017,7,3,17,0,68.0,189.0,3.6,15.0,221.0,264.93,217.23
2017,7,3,17,15,42.0,160.5,3.55,14.5,179.5,208.93,171.54
2017,7,3,17,30,16.0,132.0,3.5,14.0,138.0,138.74,112.87
2017,7,3,17,45,10.5,113.5,3.5,14.0,117.0,116.69,94.35
2017,7,3,18,0,5.0,95.0,3.5,14.0,96.0,94.67,75.49
2017,7,3,18,15,229.5,72.5,3.4,13.5,115.0,297.25,251.98
2017,7,3,18,30,454.0,50.0,3.3,13.0,134.0,463.63,386.34
2017,7,3,18,45,361.0,39.5,3.2,13.0,93.5,363.73,298.53
2017,7,3,19,0,268.0,29.0,3.1,13.0,53.0,271.35,203.76
2017,7,3,19,15,134.0,14.5,2.95,13.0,26.5,133.02,0.0
2017,7,3,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,4,5,15,147.0,14.0,2.2,13.0,28.0,11.27,0.0
2017,7,4,5,30,294.0,28.0,2.2,13.0,56.0,22.91,12.93
2017,7,4,5,45,392.0,37.0,2.25,13.5,97.5,29.9,20.46
2017,7,4,6,0,490.0,46.0,2.3,14.0,139.0,36.81,27.01
2017,7,4,6,15,551.5,52.5,2.25,14.0,186.5,41.39,31.39
2017,7,4,6,30,613.0,59.0,2.2,14.0,234.0,45.92,35.56
2017,7,4,6,45,306.5,67.5,2.2,14.0,155.0,48.86,38.18
2017,7,4,7,0,0.0,76.0,2.2,14.0,76.0,62.81,50.52
2017,7,4,7,15,0.0,95.5,2.15,14.0,95.5,77.99,63.77
2017,7,4,7,30,0.0,115.0,2.1,14.0,115.0,92.95,76.65
2017,7,4,7,45,0.0,136.0,2.05,14.5,136.0,108.78,89.97
2017,7,4,8,0,0.0,157.0,2.0,15.0,157.0,124.38,102.89
2017,7,4,8,15,3.0,175.0,1.95,15.0,177.5,137.76,113.96
2017,7,4,8,30,6.0,193.0,1.9,15.0,198.0,150.99,124.81
2017,7,4,8,45,9.0,212.0,1.9,15.5,218.5,164.74,135.77
2017,7,4,9,0,12.0,231.0,1.9,16.0,239.0,179.08,140.52
2017,7,4,9,15,16.5,257.5,1.9,16.0,269.5,200.21,156.52
2017,7,4,9,30,21.0,284.0,1.9,16.0,300.0,222.14,173.12
2017,7,4,9,45,31.0,318.5,1.9,16.5,344.5,237.11,183.69
2017,7,4,10,0,41.0,353.0,1.9,17.0,389.0,267.41,206.31
2017,7,4,10,15,62.5,386.5,1.95,17.0,442.5,302.7,232.78
2017,7,4,10,30,84.0,420.0,2.0,17.0,496.0,341.29,261.85
2017,7,4,10,45,144.0,439.5,2.15,17.0,572.5,380.87,291.53
2017,7,4,11,0,204.0,459.0,2.3,17.0,649.0,437.95,334.77
2017,7,4,11,15,285.5,441.0,2.4,17.0,711.5,480.11,367.25
2017,7,4,11,30,367.0,423.0,2.5,17.0,774.0,538.21,411.85
2017,7,4,11,45,420.0,411.0,2.7,17.5,815.5,586.46,448.46
2017,7,4,12,0,473.0,399.0,2.9,18.0,857.0,643.87,491.4
2017,7,4,12,15,497.5,390.5,3.05,17.5,871.5,687.07,525.16
2017,7,4,12,30,522.0,382.0,3.2,17.0,886.0,730.91,559.34
2017,7,4,12,45,723.0,244.0,3.35,17.0,936.5,804.91,618.47
2017,7,4,13,0,924.0,106.0,3.5,17.0,987.0,869.52,667.16
2017,7,4,13,15,921.0,105.5,3.6,17.0,972.5,900.65,689.33
2017,7,4,13,30,918.0,105.0,3.7,17.0,958.0,928.87,709.76
2017,7,4,13,45,542.5,271.5,3.85,17.0,772.5,789.29,609.31
2017,7,4,14,0,167.0,438.0,4.0,17.0,587.0,582.19,450.17
2017,7,4,14,15,125.5,414.5,4.0,16.5,525.0,529.71,412.62
2017,7,4,14,30,84.0,391.0,4.0,16.0,463.0,454.86,356.73
2017,7,4,14,45,66.5,362.5,4.05,16.0,418.0,414.42,326.37
2017,7,4,15,0,49.0,334.0,4.1,16.0,373.0,372.47,294.31
2017,7,4,15,15,40.5,307.0,4.05,16.0,338.5,340.02,269.57
2017,7,4,15,30,32.0,280.0,4.0,16.0,304.0,306.67,243.84
2017,7,4,15,45,22.5,247.5,4.0,16.0,263.5,245.9,196.05
2017,7,4,16,0,13.0,215.0,4.0,16.0,223.0,205.92,164.24
2017,7,4,16,15,6.5,188.0,3.95,15.5,192.5,174.3,139.13
2017,7,4,16,30,0.0,161.0,3.9,15.0,162.0,142.56,113.49
2017,7,4,16,45,0.0,146.0,3.9,15.0,146.5,129.32,102.96
2017,7,4,17,0,0.0,131.0,3.9,15.0,131.0,116.02,92.25
2017,7,4,17,15,0.0,105.5,3.9,15.0,105.5,91.75,72.21
2017,7,4,17,30,0.0,80.0,3.9,15.0,80.0,67.5,51.94
2017,7,4,17,45,0.0,67.5,3.9,15.0,67.5,56.24,42.47
2017,7,4,18,0,0.0,55.0,3.9,15.0,55.0,45.53,33.34
2017,7,4,18,15,249.0,49.0,3.85,14.5,95.5,296.81,251.88
2017,7,4,18,30,498.0,43.0,3.8,14.0,136.0,488.98,405.91
2017,7,4,18,45,402.5,35.0,3.75,14.0,95.0,389.1,318.14
2017,7,4,19,0,307.0,27.0,3.7,14.0,54.0,296.85,222.13
2017,7,4,19,15,153.5,13.5,3.6,14.0,27.0,144.26,0.0
2017,7,4,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,5,5,15,147.5,14.0,3.2,13.0,27.5,11.29,0.0
2017,7,5,5,30,295.0,28.0,3.2,13.0,55.0,22.95,12.82
2017,7,5,5,45,387.5,37.0,3.25,13.0,95.5,29.92,20.48
2017,7,5,6,0,480.0,46.0,3.3,13.0,136.0,36.78,27.09
2017,7,5,6,15,241.0,70.0,3.25,13.0,115.5,51.46,40.49
2017,7,5,6,30,2.0,94.0,3.2,13.0,95.0,74.08,60.84
2017,7,5,6,45,7.0,112.5,3.15,13.5,115.0,88.15,73.2
2017,7,5,7,0,12.0,131.0,3.1,14.0,135.0,102.15,85.25
2017,7,5,7,15,26.5,156.0,3.1,14.0,167.5,115.55,96.73
2017,7,5,7,30,41.0,181.0,3.1,14.0,200.0,131.98,110.7
2017,7,5,7,45,72.5,210.5,3.15,14.5,249.0,150.77,126.3
2017,7,5,8,0,104.0,240.0,3.2,15.0,298.0,169.02,141.21
2017,7,5,8,15,83.5,255.5,3.2,15.0,305.0,178.57,148.83
2017,7,5,8,30,63.0,271.0,3.2,15.0,312.0,187.77,156.14
2017,7,5,8,45,111.5,301.5,3.25,15.0,379.5,192.64,159.8
2017,7,5,9,0,160.0,332.0,3.3,15.0,447.0,213.62,166.78
2017,7,5,9,15,164.0,352.0,3.25,15.0,475.5,240.04,183.63
2017,7,5,9,30,168.0,372.0,3.2,15.0,504.0,267.43,203.54
2017,7,5,9,45,185.0,389.0,3.2,15.5,540.0,296.85,225.36
2017,7,5,10,0,202.0,406.0,3.2,16.0,576.0,328.59,249.63
2017,7,5,10,15,211.0,419.5,3.15,16.0,603.0,358.09,273.17
2017,7,5,10,30,220.0,433.0,3.1,16.0,630.0,388.89,297.75
2017,7,5,10,45,239.5,440.5,3.05,16.5,659.5,411.42,315.29
2017,7,5,11,0,259.0,448.0,3.0,17.0,689.0,447.56,342.98
2017,7,5,11,15,254.5,457.0,3.0,17.0,697.0,474.38,364.12
2017,7,5,11,30,250.0,466.0,3.0,17.0,705.0,501.09,384.85
2017,7,5,11,45,262.0,467.0,3.0,17.0,719.0,532.12,408.66
2017,7,5,12,0,274.0,468.0,3.0,17.0,733.0,564.13,432.95
2017,7,5,12,15,269.5,469.0,3.1,17.0,730.0,585.17,449.1
2017,7,5,12,30,265.0,470.0,3.2,17.0,727.0,605.37,464.55
2017,7,5,12,45,299.5,456.5,3.3,17.5,744.5,643.25,492.73
2017,7,5,13,0,334.0,443.0,3.4,18.0,762.0,682.02,521.28
2017,7,5,13,15,335.5,435.0,3.55,18.0,751.5,697.74,533.67
2017,7,5,13,30,337.0,427.0,3.7,18.0,741.0,711.88,545.08
2017,7,5,13,45,313.0,422.0,3.85,18.0,708.0,703.76,539.95
2017,7,5,14,0,289.0,417.0,4.0,18.0,675.0,692.92,532.91
2017,7,5,14,15,441.0,344.5,4.1,17.5,723.5,798.2,615.35
2017,7,5,14,30,593.0,272.0,4.2,17.0,772.0,894.82,690.32
2017,7,5,14,45,733.5,182.0,4.35,17.0,775.0,959.11,738.99
2017,7,5,15,0,874.0,92.0,4.5,17.0,778.0,994.1,765.56
2017,7,5,15,15,864.0,90.5,4.5,17.0,740.0,991.06,764.7
2017,7,5,15,30,854.0,89.0,4.5,17.0,702.0,984.72,761.97
2017,7,5,15,45,841.5,87.0,4.55,17.0,659.0,972.02,755.38
2017,7,5,16,0,829.0,85.0,4.6,17.0,616.0,956.25,746.72
2017,7,5,16,15,812.5,82.5,4.55,16.5,570.0,932.9,733.33
2017,7,5,16,30,796.0,80.0,4.5,16.0,524.0,918.19,726.13
2017,7,5,16,45,773.5,77.0,4.5,16.0,475.0,882.95,702.93
2017,7,5,17,0,751.0,74.0,4.5,16.0,426.0,845.59,677.96
2017,7,5,17,15,721.0,70.0,4.45,16.0,376.0,797.97,644.5
2017,7,5,17,30,691.0,66.0,4.4,16.0,326.0,749.14,609.37
2017,7,5,17,45,649.0,61.5,4.4,16.0,277.0,688.09,563.99
2017,7,5,18,0,607.0,57.0,4.4,16.0,228.0,633.11,521.59
2017,7,5,18,15,545.5,50.5,4.3,15.5,181.0,554.92,459.3
2017,7,5,18,30,484.0,44.0,4.2,15.0,134.0,479.56,396.4
2017,7,5,18,45,389.0,35.5,4.15,15.0,93.5,379.84,309.97
2017,7,5,19,0,294.0,27.0,4.1,15.0,53.0,287.78,214.11
2017,7,5,19,15,147.0,13.5,4.05,15.0,26.5,139.8,0.0
2017,7,5,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,6,5,15,117.0,14.5,3.65,14.0,25.0,11.33,0.0
2017,7,6,5,30,234.0,29.0,3.7,14.0,50.0,23.72,13.21
2017,7,6,5,45,331.0,39.0,3.75,14.5,89.5,31.44,21.63
2017,7,6,6,0,428.0,49.0,3.8,15.0,129.0,39.03,28.81
2017,7,6,6,15,214.0,62.0,3.85,15.0,102.0,45.59,34.94
2017,7,6,6,30,0.0,75.0,3.9,15.0,75.0,60.7,48.51
2017,7,6,6,45,0.0,92.0,3.95,15.0,92.0,73.86,60.18
2017,7,6,7,0,0.0,109.0,4.0,15.0,109.0,86.92,71.59
2017,7,6,7,15,8.5,137.0,3.9,15.0,141.5,107.54,89.44
2017,7,6,7,30,17.0,165.0,3.8,15.0,174.0,127.77,106.71
2017,7,6,7,45,15.5,178.5,3.75,15.5,187.0,138.11,115.03
2017,7,6,8,0,14.0,192.0,3.7,16.0,200.0,148.33,123.15
2017,7,6,8,15,13.5,203.5,3.7,16.0,212.0,157.14,130.25
2017,7,6,8,30,13.0,215.0,3.7,16.0,224.0,165.85,137.21
2017,7,6,8,45,14.5,229.5,3.7,16.5,240.0,176.45,145.48
2017,7,6,9,0,16.0,244.0,3.7,17.0,256.0,187.71,147.31
2017,7,6,9,15,31.0,287.0,3.75,17.0,311.0,205.9,160.47
2017,7,6,9,30,46.0,330.0,3.8,17.0,366.0,239.37,185.7
2017,7,6,9,45,50.5,350.0,3.85,17.5,391.5,259.79,200.85
2017,7,6,10,0,55.0,370.0,3.9,18.0,417.0,281.19,216.9
2017,7,6,10,15,118.5,403.5,3.9,18.0,508.5,319.14,244.54
2017,7,6,10,30,182.0,437.0,3.9,18.0,600.0,376.93,288.09
2017,7,6,10,45,205.5,445.5,3.95,18.0,633.5,410.05,313.92
2017,7,6,11,0,229.0,454.0,4.0,18.0,667.0,445.8,341.85
2017,7,6,11,15,208.0,465.0,4.0,18.0,661.0,462.47,355.31
2017,7,6,11,30,187.0,476.0,4.0,18.0,655.0,477.33,367.07
2017,7,6,11,45,200.0,467.0,4.05,18.0,659.5,496.92,382.6
2017,7,6,12,0,213.0,458.0,4.1,18.0,664.0,516.95,398.42
2017,7,6,12,15,205.5,470.5,4.15,18.0,669.0,539.79,415.73
2017,7,6,12,30,198.0,483.0,4.2,18.0,674.0,562.19,432.52
2017,7,6,12,45,209.5,477.0,4.3,18.5,678.5,583.49,448.32
2017,7,6,13,0,221.0,471.0,4.4,19.0,683.0,604.64,464.01
2017,7,6,13,15,222.5,463.0,4.45,18.5,673.0,615.06,473.29
2017,7,6,13,30,224.0,455.0,4.5,18.0,663.0,624.37,481.87
2017,7,6,13,45,211.5,445.0,4.55,18.0,638.0,617.76,477.57
2017,7,6,14,0,199.0,435.0,4.6,18.0,613.0,609.28,471.96
2017,7,6,14,15,214.0,418.0,4.6,18.0,604.0,618.62,480.24
2017,7,6,14,30,229.0,401.0,4.6,18.0,595.0,627.05,487.87
2017,7,6,14,45,544.0,250.0,4.7,18.0,684.5,833.25,649.27
2017,7,6,15,0,859.0,99.0,4.8,18.0,774.0,986.63,760.86
2017,7,6,15,15,848.5,97.5,4.85,18.0,735.5,983.22,759.31
2017,7,6,15,30,838.0,96.0,4.9,18.0,697.0,976.54,756.71
2017,7,6,15,45,824.0,93.5,4.95,18.0,654.0,961.95,748.66
2017,7,6,16,0,810.0,91.0,5.0,18.0,611.0,944.32,738.54
2017,7,6,16,15,792.5,88.5,5.1,17.5,564.5,932.0,734.05
2017,7,6,16,30,775.0,86.0,5.2,17.0,518.0,905.19,718.95
2017,7,6,16,45,751.0,83.0,5.3,17.0,469.0,868.85,695.25
2017,7,6,17,0,727.0,80.0,5.4,17.0,420.0,830.46,669.61
2017,7,6,17,15,695.5,75.5,5.45,16.5,370.5,781.28,636.16
2017,7,6,17,30,664.0,71.0,5.5,16.0,321.0,736.35,604.95
2017,7,6,17,45,619.5,66.0,5.6,16.0,272.0,673.69,557.66
2017,7,6,18,0,575.0,61.0,5.7,16.0,223.0,611.6,509.01
2017,7,6,18,15,512.5,54.0,5.65,15.5,176.5,532.89,445.28
2017,7,6,18,30,450.0,47.0,5.6,15.0,130.0,457.04,381.02
2017,7,6,18,45,354.0,37.5,5.6,15.0,90.5,356.4,292.77
2017,7,6,19,0,258.0,28.0,5.6,15.0,51.0,263.56,195.95
2017,7,6,19,15,129.0,14.0,5.6,15.0,25.5,128.47,0.0
2017,7,6,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,7,5,15,140.0,14.0,4.2,14.0,26.0,11.33,0.0
2017,7,7,5,30,280.0,28.0,4.2,14.0,52.0,22.99,12.46
2017,7,7,5,45,379.5,37.0,4.2,14.5,93.0,29.96,20.32
2017,7,7,6,0,479.0,46.0,4.2,15.0,134.0,36.85,26.87
2017,7,7,6,15,352.0,73.5,4.1,15.0,149.0,54.76,43.06
2017,7,7,6,30,225.0,101.0,4.0,15.0,164.0,74.23,60.48
2017,7,7,6,45,245.0,119.5,3.95,15.5,200.5,86.42,71.12
2017,7,7,7,0,265.0,138.0,3.9,16.0,237.0,98.19,81.17
2017,7,7,7,15,341.0,146.5,3.8,16.0,293.5,104.12,86.11
2017,7,7,7,30,417.0,155.0,3.7,16.0,350.0,104.05,85.76
2017,7,7,7,45,614.5,117.0,3.65,16.5,440.5,79.64,64.14
2017,7,7,8,0,812.0,79.0,3.6,17.0,531.0,61.8,48.36
2017,7,7,8,15,829.5,81.5,3.6,17.0,578.5,72.32,57.31
2017,7,7,8,30,847.0,84.0,3.6,17.0,626.0,73.91,58.48
2017,7,7,8,45,861.5,85.5,3.6,17.5,670.5,74.69,58.87
2017,7,7,9,0,876.0,87.0,3.6,18.0,715.0,89.91,56.9
2017,7,7,9,15,886.5,88.5,3.65,18.0,754.5,141.42,77.34
2017,7,7,9,30,897.0,90.0,3.7,18.0,794.0,194.36,112.72
2017,7,7,9,45,897.5,95.5,3.8,18.5,826.5,249.09,157.02
2017,7,7,10,0,898.0,101.0,3.9,19.0,859.0,303.86,204.57
2017,7,7,10,15,904.5,102.0,4.0,19.0,887.0,357.39,252.39
2017,7,7,10,30,911.0,103.0,4.1,19.0,915.0,411.13,300.3
2017,7,7,10,45,916.0,103.5,4.2,19.5,937.0,463.9,346.12
2017,7,7,11,0,921.0,104.0,4.3,20.0,959.0,516.31,390.52
2017,7,7,11,15,924.0,104.5,4.4,20.0,974.0,567.12,433.37
2017,7,7,11,30,927.0,105.0,4.5,20.0,989.0,617.0,474.51
2017,7,7,11,45,929.0,105.0,4.6,20.0,996.5,664.79,513.18
2017,7,7,12,0,931.0,105.0,4.7,20.0,1004.0,711.2,550.06
2017,7,7,12,15,931.0,105.0,4.8,20.0,1004.0,754.64,584.11
2017,7,7,12,30,931.0,105.0,4.9,20.0,1004.0,796.18,615.04
2017,7,7,12,45,928.5,105.5,5.0,20.5,996.5,834.05,641.31
2017,7,7,13,0,926.0,106.0,5.1,21.0,989.0,869.43,665.71
2017,7,7,13,15,923.0,105.5,5.2,20.5,974.0,900.79,689.91
2017,7,7,13,30,920.0,105.0,5.3,20.0,959.0,929.23,712.22
2017,7,7,13,45,917.0,103.0,5.4,20.0,937.5,953.16,730.12
2017,7,7,14,0,914.0,101.0,5.5,20.0,916.0,973.85,745.9
2017,7,7,14,15,908.0,100.0,5.55,20.0,888.0,989.37,757.88
2017,7,7,14,30,902.0,99.0,5.6,20.0,860.0,1001.49,767.66
2017,7,7,14,45,895.5,96.5,5.7,20.0,826.0,1008.05,774.08
2017,7,7,15,0,889.0,94.0,5.8,20.0,792.0,1011.12,778.25
2017,7,7,15,15,878.5,92.5,5.85,20.0,752.5,1007.82,777.79
2017,7,7,15,30,868.0,91.0,5.9,20.0,713.0,1001.15,775.13
2017,7,7,15,45,856.5,88.0,5.95,20.0,669.5,988.39,768.3
2017,7,7,16,0,845.0,85.0,6.0,20.0,626.0,972.43,759.3
2017,7,7,16,15,827.0,82.5,5.95,19.5,578.5,947.52,744.77
2017,7,7,16,30,809.0,80.0,5.9,19.0,531.0,931.21,736.46
2017,7,7,16,45,787.5,76.5,5.9,19.0,481.5,896.14,713.15
2017,7,7,17,0,766.0,73.0,5.9,19.0,432.0,858.85,687.97
2017,7,7,17,15,735.5,69.0,5.85,18.5,381.0,810.47,654.99
2017,7,7,17,30,705.0,65.0,5.8,18.0,330.0,760.86,620.17
2017,7,7,17,45,662.5,60.5,5.8,18.0,279.5,699.01,573.65
2017,7,7,18,0,620.0,56.0,5.8,18.0,229.0,643.04,530.02
2017,7,7,18,15,557.5,50.0,5.55,17.5,182.0,564.34,466.56
2017,7,7,18,30,495.0,44.0,5.3,17.0,135.0,488.49,402.67
2017,7,7,18,45,397.0,35.0,5.05,17.0,94.0,385.39,312.97
2017,7,7,19,0,299.0,26.0,4.8,17.0,53.0,290.34,213.24
2017,7,7,19,15,149.5,13.0,4.65,17.0,26.5,140.25,0.0
2017,7,7,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,8,5,15,120.5,14.0,3.45,15.0,24.5,11.34,0.0
2017,7,8,5,30,241.0,28.0,3.4,15.0,49.0,22.94,12.17
2017,7,8,5,45,339.5,38.0,3.4,15.5,88.5,30.71,20.84
2017,7,8,6,0,438.0,48.0,3.4,16.0,128.0,38.34,28.05
2017,7,8,6,15,503.0,55.5,3.3,16.0,174.5,43.6,33.03
2017,7,8,6,30,568.0,63.0,3.2,16.0,221.0,48.77,37.76
2017,7,8,6,45,615.5,67.5,3.1,16.5,270.5,51.42,40.05
2017,7,8,7,0,663.0,72.0,3.0,17.0,320.0,54.07,42.23
2017,7,8,7,15,695.0,76.5,3.0,17.0,370.0,61.61,48.72
2017,7,8,7,30,727.0,81.0,3.0,17.0,420.0,64.17,50.79
2017,7,8,7,45,752.5,84.0,3.05,17.5,469.5,65.47,51.63
2017,7,8,8,0,778.0,87.0,3.1,18.0,519.0,66.72,52.43
2017,7,8,8,15,796.5,89.5,3.2,18.0,566.0,67.45,52.88
2017,7,8,8,30,815.0,92.0,3.3,18.0,613.0,78.26,61.99
2017,7,8,8,45,829.5,94.0,3.4,18.5,656.5,79.2,62.47
2017,7,8,9,0,844.0,96.0,3.5,19.0,700.0,92.8,60.33
2017,7,8,9,15,854.5,98.0,3.5,19.0,739.0,143.01,79.78
2017,7,8,9,30,865.0,100.0,3.5,19.0,778.0,194.66,113.91
2017,7,8,9,45,863.0,107.0,3.55,19.0,809.0,248.18,157.25
2017,7,8,10,0,861.0,114.0,3.6,19.0,840.0,301.48,203.7
2017,7,8,10,15,867.5,115.0,3.7,19.0,867.5,353.19,249.78
2017,7,8,10,30,874.0,116.0,3.8,19.0,895.0,405.13,296.0
2017,7,8,10,45,659.5,245.0,3.95,19.5,841.0,445.19,334.07
2017,7,8,11,0,445.0,374.0,4.1,20.0,787.0,477.56,362.3
2017,7,8,11,15,455.5,381.5,4.1,20.0,810.0,520.37,396.28
2017,7,8,11,30,466.0,389.0,4.1,20.0,833.0,564.29,430.46
2017,7,8,11,45,459.5,394.5,4.2,20.0,835.0,597.19,456.2
2017,7,8,12,0,453.0,400.0,4.3,20.0,837.0,629.24,480.92
2017,7,8,12,15,451.5,400.0,4.4,19.5,836.0,659.65,505.35
2017,7,8,12,30,450.0,400.0,4.5,19.0,835.0,689.06,528.89
2017,7,8,12,45,670.0,259.5,4.6,19.0,901.0,773.79,596.72
2017,7,8,13,0,890.0,119.0,4.7,19.0,967.0,850.38,655.36
2017,7,8,13,15,672.5,245.5,4.8,19.0,881.0,828.46,638.43
2017,7,8,13,30,455.0,372.0,4.9,19.0,795.0,776.68,596.84
2017,7,8,13,45,421.5,375.0,5.0,19.0,759.5,770.75,593.46
2017,7,8,14,0,388.0,378.0,5.1,19.0,724.0,747.63,577.6
2017,7,8,14,15,260.0,391.5,5.1,18.5,620.0,653.78,507.73
2017,7,8,14,30,132.0,405.0,5.1,18.0,516.0,535.66,418.05
2017,7,8,14,45,103.0,378.5,5.2,18.0,463.5,467.67,367.33
2017,7,8,15,0,74.0,352.0,5.3,18.0,411.0,417.0,328.64
2017,7,8,15,15,53.0,315.5,5.3,17.5,356.5,361.99,286.79
2017,7,8,15,30,32.0,279.0,5.3,17.0,302.0,305.65,243.08
2017,7,8,15,45,23.5,249.0,5.3,17.0,265.5,248.5,198.08
2017,7,8,16,0,15.0,219.0,5.3,17.0,229.0,212.07,169.08
2017,7,8,16,15,10.5,197.5,5.25,16.5,204.5,188.07,150.27
2017,7,8,16,30,6.0,176.0,5.2,16.0,180.0,163.9,131.06
2017,7,8,16,45,9.0,167.5,5.2,16.0,172.5,160.65,129.0
2017,7,8,17,0,12.0,159.0,5.2,16.0,165.0,157.62,127.08
2017,7,8,17,15,32.5,151.0,5.15,15.5,164.0,187.92,153.83
2017,7,8,17,30,53.0,143.0,5.1,15.0,163.0,202.48,167.46
2017,7,8,17,45,45.0,122.5,5.05,15.0,137.5,173.61,143.29
2017,7,8,18,0,37.0,102.0,5.0,15.0,112.0,144.57,118.59
2017,7,8,18,15,228.0,76.5,4.9,15.0,120.0,303.08,255.92
2017,7,8,18,30,419.0,51.0,4.8,15.0,128.0,437.78,364.79
2017,7,8,18,45,321.0,40.0,4.75,15.0,88.5,334.78,273.91
2017,7,8,19,0,223.0,29.0,4.7,15.0,49.0,237.45,174.21
2017,7,8,19,15,111.5,14.5,4.6,15.0,24.5,113.07,0.0
2017,7,8,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,9,5,15,132.5,14.0,3.9,14.0,25.5,11.95,0.0
2017,7,9,5,30,265.0,28.0,3.9,14.0,51.0,23.05,12.1
2017,7,9,5,45,370.0,37.5,3.9,14.0,92.0,30.44,20.72
2017,7,9,6,0,475.0,47.0,3.9,14.0,133.0,37.75,27.75
2017,7,9,6,15,237.5,57.5,3.8,14.0,100.5,42.6,32.41
2017,7,9,6,30,0.0,68.0,3.7,14.0,68.0,55.51,44.08
2017,7,9,6,45,0.0,83.5,3.6,14.5,83.5,67.66,54.81
2017,7,9,7,0,0.0,99.0,3.5,15.0,99.0,79.73,65.26
2017,7,9,7,15,0.0,114.5,3.4,15.0,114.5,91.7,75.59
2017,7,9,7,30,0.0,130.0,3.3,15.0,130.0,103.58,85.7
2017,7,9,7,45,1.5,149.0,3.25,15.5,150.0,117.83,97.56
2017,7,9,8,0,3.0,168.0,3.2,16.0,170.0,131.93,109.13
2017,7,9,8,15,6.0,185.0,3.15,16.0,189.0,144.54,119.51
2017,7,9,8,30,9.0,202.0,3.1,16.0,208.0,157.02,129.71
2017,7,9,8,45,62.0,264.5,3.05,16.0,308.5,185.22,153.04
2017,7,9,9,0,115.0,327.0,3.0,16.0,409.0,207.99,162.77
2017,7,9,9,15,87.0,334.5,3.0,16.0,399.0,236.56,183.18
2017,7,9,9,30,59.0,342.0,3.0,16.0,389.0,247.44,191.84
2017,7,9,9,45,52.0,349.5,3.0,16.5,392.0,259.21,200.69
2017,7,9,10,0,45.0,357.0,3.0,17.0,395.0,270.09,208.99
2017,7,9,10,15,91.0,396.0,3.05,17.0,476.0,316.53,243.64
2017,7,9,10,30,137.0,435.0,3.1,17.0,557.0,358.2,274.94
2017,7,9,10,45,158.0,447.0,3.2,17.0,591.0,390.01,299.62
2017,7,9,11,0,179.0,459.0,3.3,17.0,625.0,424.42,326.35
2017,7,9,11,15,177.5,467.5,3.4,17.0,634.5,447.24,344.36
2017,7,9,11,30,176.0,476.0,3.5,17.0,644.0,470.15,362.29
2017,7,9,11,45,182.0,479.5,3.6,17.5,654.5,494.12,380.23
2017,7,9,12,0,188.0,483.0,3.7,18.0,665.0,518.61,398.38
2017,7,9,12,15,243.0,471.5,3.8,18.0,706.5,567.04,435.71
2017,7,9,12,30,298.0,460.0,3.9,18.0,748.0,620.82,476.73
2017,7,9,12,45,336.5,438.5,4.0,18.0,761.5,656.07,504.01
2017,7,9,13,0,375.0,417.0,4.1,18.0,775.0,691.96,531.84
2017,7,9,13,15,362.5,418.0,4.1,18.0,759.5,704.57,541.19
2017,7,9,13,30,350.0,419.0,4.1,18.0,744.0,715.1,549.13
2017,7,9,13,45,345.5,410.0,4.2,18.0,724.5,721.41,554.73
2017,7,9,14,0,341.0,401.0,4.3,18.0,705.0,725.69,558.96
2017,7,9,14,15,341.0,386.5,4.4,18.0,682.5,726.82,561.36
2017,7,9,14,30,341.0,372.0,4.5,18.0,660.0,725.94,562.39
2017,7,9,14,45,320.5,361.0,4.6,18.0,622.5,706.36,549.3
2017,7,9,15,0,300.0,350.0,4.7,18.0,585.0,684.59,534.6
2017,7,9,15,15,578.0,226.0,4.75,17.5,650.0,869.4,680.2
2017,7,9,15,30,856.0,102.0,4.8,17.0,715.0,1001.53,777.31
2017,7,9,15,45,844.5,98.5,4.85,17.0,671.5,988.57,769.54
2017,7,9,16,0,833.0,95.0,4.9,17.0,628.0,984.42,769.14
2017,7,9,16,15,815.0,92.0,4.9,17.0,580.0,959.13,753.32
2017,7,9,16,30,797.0,89.0,4.9,17.0,532.0,931.03,735.54
2017,7,9,16,45,776.0,84.5,4.95,17.0,482.5,895.46,712.52
2017,7,9,17,0,755.0,80.0,5.0,17.0,433.0,857.61,687.46
2017,7,9,17,15,723.0,76.0,5.0,16.5,382.0,808.05,654.04
2017,7,9,17,30,691.0,72.0,5.0,16.0,331.0,757.24,618.66
2017,7,9,17,45,649.5,66.5,5.05,16.0,280.5,701.41,577.13
2017,7,9,18,0,608.0,61.0,5.1,16.0,230.0,640.27,529.66
2017,7,9,18,15,542.0,54.5,5.0,15.5,182.0,558.24,463.8
2017,7,9,18,30,476.0,48.0,4.9,15.0,134.0,479.12,397.29
2017,7,9,18,45,375.0,38.0,4.85,15.0,93.0,373.02,304.87
2017,7,9,19,0,274.0,28.0,4.8,15.0,52.0,275.14,201.21
2017,7,9,19,15,137.0,14.0,4.7,15.0,26.0,133.01,0.0
2017,7,9,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,10,5,15,140.5,13.5,3.65,14.0,25.0,11.52,0.0
2017,7,10,5,30,281.0,27.0,3.7,14.0,50.0,22.25,11.24
2017,7,10,5,45,387.0,35.5,3.75,14.5,91.0,28.83,19.25
2017,7,10,6,0,493.0,44.0,3.8,15.0,132.0,35.39,25.54
2017,7,10,6,15,557.0,50.0,3.75,15.0,180.0,39.64,29.64
2017,7,10,6,30,621.0,56.0,3.7,15.0,228.0,43.88,33.56
2017,7,10,6,45,323.5,95.0,3.65,15.0,186.0,67.95,54.97
2017,7,10,7,0,26.0,134.0,3.6,15.0,144.0,100.45,83.5
2017,7,10,7,15,61.5,162.5,3.55,15.0,190.0,119.53,99.91
2017,7,10,7,30,97.0,191.0,3.5,15.0,236.0,138.13,115.69
2017,7,10,7,45,90.5,212.0,3.45,15.5,258.0,151.59,126.61
2017,7,10,8,0,84.0,233.0,3.4,16.0,280.0,164.69,137.09
2017,7,10,8,15,77.5,252.5,3.4,16.0,299.0,176.64,146.76
2017,7,10,8,30,71.0,272.0,3.4,16.0,318.0,188.24,156.06
2017,7,10,8,45,73.0,293.5,3.4,16.5,343.5,200.65,165.69
2017,7,10,9,0,75.0,315.0,3.4,17.0,369.0,214.64,168.1
2017,7,10,9,15,115.5,342.5,3.35,17.0,430.5,228.93,175.59
2017,7,10,9,30,156.0,370.0,3.3,17.0,492.0,262.57,198.91
2017,7,10,9,45,174.0,387.0,3.3,17.0,529.0,291.46,220.4
2017,7,10,10,0,192.0,404.0,3.3,17.0,566.0,322.78,244.56
2017,7,10,10,15,211.5,416.5,3.3,17.0,600.5,354.38,269.33
2017,7,10,10,30,231.0,429.0,3.3,17.0,635.0,388.39,296.16
2017,7,10,10,45,263.0,433.0,3.3,17.0,672.5,414.39,316.9
2017,7,10,11,0,295.0,437.0,3.3,17.0,710.0,455.15,348.89
2017,7,10,11,15,241.0,456.0,3.35,17.0,681.0,464.75,357.43
2017,7,10,11,30,187.0,475.0,3.4,17.0,652.0,475.43,366.06
2017,7,10,11,45,248.5,465.5,3.45,17.0,703.5,520.92,401.36
2017,7,10,12,0,310.0,456.0,3.5,17.0,755.0,577.24,444.45
2017,7,10,12,15,245.0,469.5,3.6,17.0,706.5,566.6,436.34
2017,7,10,12,30,180.0,483.0,3.7,17.0,658.0,547.72,421.99
2017,7,10,12,45,124.5,463.5,3.85,17.0,584.0,503.96,389.32
2017,7,10,13,0,69.0,444.0,4.0,17.0,510.0,445.42,344.96
2017,7,10,13,15,61.0,428.5,4.1,17.0,486.5,432.91,336.03
2017,7,10,13,30,53.0,413.0,4.2,17.0,463.0,418.99,325.83
2017,7,10,13,45,92.0,423.5,4.3,17.0,507.0,471.87,367.67
2017,7,10,14,0,131.0,434.0,4.4,17.0,551.0,543.72,423.1
2017,7,10,14,15,124.5,418.0,4.45,17.0,526.5,531.92,414.66
2017,7,10,14,30,118.0,402.0,4.5,17.0,502.0,518.73,405.53
2017,7,10,14,45,125.0,385.5,4.6,17.0,487.5,517.23,405.8
2017,7,10,15,0,132.0,369.0,4.7,17.0,473.0,514.88,405.46
2017,7,10,15,15,142.5,349.5,4.75,16.5,456.5,511.88,405.52
2017,7,10,15,30,153.0,330.0,4.8,16.0,440.0,507.89,404.89
2017,7,10,15,45,86.5,279.5,4.9,16.0,341.0,366.66,294.53
2017,7,10,16,0,20.0,229.0,5.0,16.0,242.0,227.41,182.07
2017,7,10,16,15,121.5,232.0,5.0,16.0,300.0,377.97,307.68
2017,7,10,16,30,223.0,235.0,5.0,16.0,358.0,487.44,398.05
2017,7,10,16,45,268.0,204.5,5.05,16.0,339.0,518.09,424.6
2017,7,10,17,0,313.0,174.0,5.1,16.0,320.0,523.08,431.7
2017,7,10,17,15,478.0,126.5,5.1,15.5,319.5,637.86,527.78
2017,7,10,17,30,643.0,79.0,5.1,15.0,319.0,728.72,600.46
2017,7,10,17,45,592.0,74.0,5.1,15.0,269.5,660.76,547.94
2017,7,10,18,0,541.0,69.0,5.1,15.0,220.0,593.6,494.93
2017,7,10,18,15,473.5,61.0,5.05,14.5,173.5,510.26,427.32
2017,7,10,18,30,406.0,53.0,5.0,14.0,127.0,429.86,359.18
2017,7,10,18,45,304.0,41.5,5.0,14.0,87.5,320.42,263.08
2017,7,10,19,0,202.0,30.0,5.0,14.0,48.0,225.38,163.63
2017,7,10,19,15,101.0,15.0,4.9,14.0,24.0,79.84,0.0
2017,7,10,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,11,5,15,78.5,16.0,3.85,14.0,22.0,13.66,0.0
2017,7,11,5,30,157.0,32.0,3.9,14.0,44.0,24.68,12.77
2017,7,11,5,45,259.0,45.0,4.0,14.0,83.0,34.5,24.14
2017,7,11,6,0,361.0,58.0,4.1,14.0,122.0,44.21,33.4
2017,7,11,6,15,271.5,82.0,4.05,14.0,139.0,61.68,49.31
2017,7,11,6,30,182.0,106.0,4.0,14.0,156.0,77.05,63.2
2017,7,11,6,45,215.5,121.5,3.95,14.5,192.5,87.39,72.26
2017,7,11,7,0,249.0,137.0,3.9,15.0,229.0,97.41,80.82
2017,7,11,7,15,263.0,157.5,3.85,15.0,268.0,109.91,91.54
2017,7,11,7,30,277.0,178.0,3.8,15.0,307.0,121.88,101.65
2017,7,11,7,45,334.5,189.0,3.75,15.5,361.5,128.49,106.81
2017,7,11,8,0,392.0,200.0,3.7,16.0,416.0,127.24,105.16
2017,7,11,8,15,409.5,216.0,3.7,16.0,460.0,134.23,110.8
2017,7,11,8,30,427.0,232.0,3.7,16.0,504.0,140.73,115.99
2017,7,11,8,45,347.0,273.5,3.7,16.0,505.0,170.03,140.45
2017,7,11,9,0,267.0,315.0,3.7,16.0,506.0,191.52,148.75
2017,7,11,9,15,388.0,292.0,3.7,16.0,586.0,211.11,152.79
2017,7,11,9,30,509.0,269.0,3.7,16.0,666.0,230.23,159.08
2017,7,11,9,45,692.0,195.5,3.7,16.5,761.5,251.15,167.91
2017,7,11,10,0,875.0,122.0,3.7,17.0,857.0,306.45,208.23
2017,7,11,10,15,881.5,123.0,3.7,17.0,885.0,359.18,255.38
2017,7,11,10,30,888.0,124.0,3.7,17.0,913.0,412.14,302.68
2017,7,11,10,45,895.0,123.5,3.7,17.0,935.5,464.35,348.69
2017,7,11,11,0,902.0,123.0,3.7,17.0,958.0,516.43,393.56
2017,7,11,11,15,904.5,124.0,3.7,17.0,972.5,566.89,436.06
2017,7,11,11,30,907.0,125.0,3.7,17.0,987.0,616.43,476.75
2017,7,11,11,45,910.5,123.5,3.75,17.0,994.5,663.7,514.91
2017,7,11,12,0,914.0,122.0,3.8,17.0,1002.0,709.74,551.32
2017,7,11,12,15,913.0,122.0,3.85,17.0,1001.5,752.35,584.44
2017,7,11,12,30,912.0,122.0,3.9,17.0,1001.0,793.04,615.03
2017,7,11,12,45,917.5,116.5,4.0,17.0,995.0,832.14,643.23
2017,7,11,13,0,923.0,111.0,4.1,17.0,989.0,869.01,669.79
2017,7,11,13,15,919.0,110.5,4.2,17.0,973.5,899.77,692.04
2017,7,11,13,30,915.0,110.0,4.3,17.0,958.0,927.55,712.27
2017,7,11,13,45,913.0,107.0,4.4,17.0,936.0,951.66,730.27
2017,7,11,14,0,911.0,104.0,4.5,17.0,914.0,972.53,746.22
2017,7,11,14,15,904.0,102.5,4.55,17.0,885.0,986.79,757.32
2017,7,11,14,30,897.0,101.0,4.6,17.0,856.0,997.58,766.21
2017,7,11,14,45,889.0,99.0,4.65,17.0,821.5,1003.36,771.8
2017,7,11,15,0,881.0,97.0,4.7,17.0,787.0,1005.65,775.18
2017,7,11,15,15,869.5,95.0,4.75,17.0,747.0,1000.95,773.85
2017,7,11,15,30,858.0,93.0,4.8,17.0,707.0,992.86,770.34
2017,7,11,15,45,843.0,91.0,4.9,17.0,662.5,977.94,762.55
2017,7,11,16,0,828.0,89.0,5.0,17.0,618.0,959.92,752.6
2017,7,11,16,15,809.5,86.5,5.0,16.5,570.5,946.47,746.66
2017,7,11,16,30,791.0,84.0,5.0,16.0,523.0,918.57,730.21
2017,7,11,16,45,764.5,81.0,5.05,16.0,472.5,879.64,704.45
2017,7,11,17,0,738.0,78.0,5.1,16.0,422.0,838.69,676.77
2017,7,11,17,15,705.5,74.0,5.05,15.5,371.5,789.05,642.62
2017,7,11,17,30,673.0,70.0,5.0,15.0,321.0,738.27,606.62
2017,7,11,17,45,624.5,65.5,5.0,15.0,271.0,677.88,560.91
2017,7,11,18,0,576.0,61.0,5.0,15.0,221.0,612.94,509.86
2017,7,11,18,15,509.5,54.5,4.95,15.0,174.5,531.58,443.27
2017,7,11,18,30,443.0,48.0,4.9,15.0,128.0,453.22,376.37
2017,7,11,18,45,336.0,38.0,4.9,15.0,88.0,343.91,281.03
2017,7,11,19,0,229.0,28.0,4.9,15.0,48.0,243.38,174.95
2017,7,11,19,15,114.5,14.0,4.8,14.5,24.0,87.94,0.0
2017,7,11,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,12,5,15,97.0,14.0,2.8,14.0,22.0,11.95,0.0
2017,7,12,5,30,194.0,28.0,2.8,14.0,44.0,21.74,10.27
2017,7,12,5,45,301.0,39.0,2.85,14.0,83.0,31.65,21.66
2017,7,12,6,0,408.0,50.0,2.9,14.0,122.0,40.09,29.77
2017,7,12,6,15,204.0,56.5,2.8,14.0,92.5,41.72,31.61
2017,7,12,6,30,0.0,63.0,2.7,14.0,63.0,51.72,40.71
2017,7,12,6,45,0.0,77.5,2.6,14.5,77.5,63.19,50.85
2017,7,12,7,0,0.0,92.0,2.5,15.0,92.0,74.58,60.73
2017,7,12,7,15,0.0,115.5,2.4,15.0,115.5,92.32,76.13
2017,7,12,7,30,0.0,139.0,2.3,15.0,139.0,109.77,91.06
2017,7,12,7,45,5.5,161.5,2.25,15.5,164.5,126.36,104.86
2017,7,12,8,0,11.0,184.0,2.2,16.0,190.0,142.75,118.27
2017,7,12,8,15,13.0,200.0,2.2,16.0,207.5,154.61,127.92
2017,7,12,8,30,15.0,216.0,2.2,16.0,225.0,166.34,137.4
2017,7,12,8,45,18.0,236.5,2.2,16.0,248.5,180.89,149.18
2017,7,12,9,0,21.0,257.0,2.2,16.0,272.0,195.69,161.1
2017,7,12,9,15,24.5,278.0,2.2,16.0,296.5,213.7,167.14
2017,7,12,9,30,28.0,299.0,2.2,16.0,321.0,217.63,169.44
2017,7,12,9,45,28.5,313.0,2.25,16.5,336.5,232.08,180.16
2017,7,12,10,0,29.0,327.0,2.3,17.0,352.0,246.84,191.17
2017,7,12,10,15,30.5,340.5,2.35,17.0,367.0,261.93,202.78
2017,7,12,10,30,32.0,354.0,2.4,17.0,382.0,277.5,214.77
2017,7,12,10,45,32.5,363.5,2.5,17.5,393.0,290.42,224.35
2017,7,12,11,0,33.0,373.0,2.6,18.0,404.0,303.65,234.12
2017,7,12,11,15,57.5,413.0,2.65,18.0,467.0,351.84,270.79
2017,7,12,11,30,82.0,453.0,2.7,18.0,530.0,403.88,310.04
2017,7,12,11,45,75.5,451.5,2.8,18.0,523.5,409.22,314.16
2017,7,12,12,0,69.0,450.0,2.9,18.0,517.0,413.71,317.79
2017,7,12,12,15,57.5,436.0,2.95,18.0,492.0,403.69,310.39
2017,7,12,12,30,46.0,422.0,3.0,18.0,467.0,391.84,301.59
2017,7,12,12,45,59.5,434.5,3.15,18.0,492.0,420.82,324.08
2017,7,12,13,0,73.0,447.0,3.3,18.0,517.0,451.22,347.46
2017,7,12,13,15,82.5,445.5,3.35,18.0,523.5,466.76,359.59
2017,7,12,13,30,92.0,444.0,3.4,18.0,530.0,482.62,372.08
2017,7,12,13,45,100.0,436.0,3.5,18.0,527.5,491.14,379.28
2017,7,12,14,0,108.0,428.0,3.6,18.0,525.0,499.52,386.47
2017,7,12,14,15,126.0,416.5,3.65,17.5,526.0,531.78,412.37
2017,7,12,14,30,144.0,405.0,3.7,17.0,527.0,547.34,426.03
2017,7,12,14,45,128.5,385.5,3.75,17.0,491.0,520.72,406.63
2017,7,12,15,0,113.0,366.0,3.8,17.0,455.0,492.52,386.08
2017,7,12,15,15,85.5,335.5,3.85,17.0,401.0,417.06,329.12
2017,7,12,15,30,58.0,305.0,3.9,17.0,347.0,361.13,286.13
2017,7,12,15,45,51.0,281.0,3.95,17.0,316.0,332.36,264.47
2017,7,12,16,0,44.0,257.0,4.0,17.0,285.0,302.9,241.94
