Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,16,15,37.0,233.0,4.05,16.5,255.5,272.86,219.11
2017,7,12,16,30,30.0,209.0,4.1,16.0,226.0,242.31,195.5
2017,7,12,16,45,15.0,175.0,4.15,16.0,183.5,174.77,140.61
2017,7,12,17,0,0.0,141.0,4.2,16.0,141.0,126.77,100.83
2017,7,12,17,15,0.0,117.5,4.2,15.5,117.5,104.48,82.77
2017,7,12,17,30,0.0,94.0,4.2,15.0,94.0,81.98,64.2
2017,7,12,17,45,0.0,79.5,4.25,15.0,79.5,68.83,53.17
2017,7,12,18,0,0.0,65.0,4.3,15.0,65.0,55.53,41.84
2017,7,12,18,15,214.0,57.5,4.2,14.5,96.0,282.84,239.16
2017,7,12,18,30,428.0,50.0,4.1,14.0,127.0,443.85,369.55
2017,7,12,18,45,324.5,39.5,4.05,14.0,87.0,336.98,275.18
2017,7,12,19,0,221.0,29.0,4.0,14.0,47.0,236.94,168.85
2017,7,12,19,15,110.5,14.5,3.9,14.0,23.5,85.7,0.0
2017,7,12,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,13,5,15,124.0,12.5,2.55,13.0,22.5,10.67,0.0
2017,7,13,5,30,248.0,25.0,2.6,13.0,45.0,20.53,9.09
2017,7,13,5,45,354.5,35.0,2.65,13.5,85.0,28.41,18.88
2017,7,13,6,0,461.0,45.0,2.7,14.0,125.0,36.18,26.31
2017,7,13,6,15,230.5,45.5,2.6,14.0,85.5,34.04,24.76
2017,7,13,6,30,0.0,46.0,2.5,14.0,46.0,38.03,28.49
2017,7,13,6,45,0.0,56.5,2.45,14.5,56.5,46.77,36.26
2017,7,13,7,0,0.0,67.0,2.4,15.0,67.0,55.53,43.9
2017,7,13,7,15,0.0,82.5,2.35,15.0,82.5,68.08,54.85
2017,7,13,7,30,0.0,98.0,2.3,15.0,98.0,80.23,65.33
2017,7,13,7,45,0.0,110.0,2.25,15.5,110.0,89.67,73.17
2017,7,13,8,0,0.0,122.0,2.2,16.0,122.0,99.04,80.85
2017,7,13,8,15,8.0,170.5,2.2,16.0,175.5,134.51,110.94
2017,7,13,8,30,16.0,219.0,2.2,16.0,229.0,168.29,139.1
2017,7,13,8,45,12.0,216.0,2.25,16.0,224.0,167.25,137.78
2017,7,13,9,0,8.0,213.0,2.3,16.0,219.0,166.12,136.49
2017,7,13,9,15,15.0,248.0,2.3,16.0,260.0,192.89,151.11
2017,7,13,9,30,22.0,283.0,2.3,16.0,301.0,220.7,172.29
2017,7,13,9,45,20.5,288.0,2.35,16.5,305.0,227.55,177.05
2017,7,13,10,0,19.0,293.0,2.4,17.0,309.0,234.08,181.71
2017,7,13,10,15,15.5,275.0,2.5,17.0,288.5,222.98,173.08
2017,7,13,10,30,12.0,257.0,2.6,17.0,268.0,210.64,163.49
2017,7,13,10,45,31.0,332.0,2.75,17.0,361.0,267.76,207.75
2017,7,13,11,0,50.0,407.0,2.9,17.0,454.0,335.42,259.56
2017,7,13,11,15,52.5,417.5,3.05,17.0,467.0,352.35,272.5
2017,7,13,11,30,55.0,428.0,3.2,17.0,480.0,369.89,286.07
2017,7,13,11,45,57.5,428.5,3.4,17.0,483.5,380.39,294.39
2017,7,13,12,0,60.0,429.0,3.6,17.0,487.0,391.05,302.86
2017,7,13,12,15,55.0,428.0,3.75,17.0,481.5,395.31,306.31
2017,7,13,12,30,50.0,427.0,3.9,17.0,476.0,398.95,309.28
2017,7,13,12,45,50.0,424.5,4.1,17.0,473.0,404.63,313.98
2017,7,13,13,0,50.0,422.0,4.3,17.0,470.0,410.0,318.57
2017,7,13,13,15,49.5,414.0,4.45,17.0,461.0,409.66,318.82
2017,7,13,13,30,49.0,406.0,4.6,17.0,452.0,408.78,318.69
2017,7,13,13,45,55.0,403.0,4.8,17.0,453.0,418.14,326.69
2017,7,13,14,0,61.0,400.0,5.0,17.0,454.0,427.63,334.83
2017,7,13,14,15,69.5,393.0,5.1,17.0,453.5,435.64,341.91
2017,7,13,14,30,78.0,386.0,5.2,17.0,453.0,443.71,349.11
2017,7,13,14,45,61.5,356.5,5.3,17.0,408.0,403.19,318.19
2017,7,13,15,0,45.0,327.0,5.4,17.0,363.0,361.14,285.83
2017,7,13,15,15,74.5,325.5,5.4,16.5,380.5,394.94,314.73
2017,7,13,15,30,104.0,324.0,5.4,16.0,398.0,429.46,344.13
2017,7,13,15,45,99.0,301.5,5.45,16.0,369.0,404.9,325.72
2017,7,13,16,0,94.0,279.0,5.5,16.0,340.0,379.54,306.7
2017,7,13,16,15,133.0,258.5,5.5,16.0,336.5,421.93,342.74
2017,7,13,16,30,172.0,238.0,5.5,16.0,333.0,440.73,360.21
2017,7,13,16,45,156.5,215.0,5.5,16.0,295.0,400.83,329.23
2017,7,13,17,0,141.0,192.0,5.5,16.0,257.0,360.32,297.48
2017,7,13,17,15,129.0,169.0,5.4,15.5,223.5,322.66,268.07
2017,7,13,17,30,117.0,146.0,5.3,15.0,190.0,284.5,237.62
2017,7,13,17,45,104.5,125.5,5.25,15.0,160.0,249.14,208.36
2017,7,13,18,0,92.0,105.0,5.2,15.0,130.0,213.69,178.36
2017,7,13,18,15,258.5,77.5,5.0,14.5,128.0,330.82,279.73
2017,7,13,18,30,425.0,50.0,4.8,14.0,126.0,441.49,368.54
2017,7,13,18,45,324.5,39.0,4.65,14.0,86.0,336.44,275.18
2017,7,13,19,0,224.0,28.0,4.5,14.0,46.0,238.41,168.26
2017,7,13,19,15,112.0,14.0,4.35,14.0,23.0,86.26,0.0
2017,7,13,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,6.0,3.4,13.0,6.0,5.12,0.0
2017,7,14,5,30,0.0,12.0,3.5,13.0,12.0,9.87,1.24
2017,7,14,5,45,0.0,24.0,3.65,13.5,24.0,19.8,11.41
2017,7,14,6,0,0.0,36.0,3.8,14.0,36.0,29.75,20.62
2017,7,14,6,15,0.0,50.5,3.75,14.0,50.5,41.63,31.5
2017,7,14,6,30,0.0,65.0,3.7,14.0,65.0,53.16,41.96
2017,7,14,6,45,0.0,80.0,3.7,14.5,80.0,64.97,52.43
2017,7,14,7,0,0.0,95.0,3.7,15.0,95.0,76.7,62.61
2017,7,14,7,15,0.0,107.5,3.65,15.0,107.5,86.55,71.11
2017,7,14,7,30,0.0,120.0,3.6,15.0,120.0,96.33,79.43
2017,7,14,7,45,2.5,146.0,3.55,15.5,148.0,115.6,95.72
2017,7,14,8,0,5.0,172.0,3.5,16.0,176.0,134.52,111.44
2017,7,14,8,15,6.0,183.5,3.45,16.0,187.5,143.36,118.6
2017,7,14,8,30,7.0,195.0,3.4,16.0,199.0,152.11,125.65
2017,7,14,8,45,16.0,230.0,3.4,16.0,241.0,176.55,145.91
2017,7,14,9,0,25.0,265.0,3.4,16.0,283.0,200.63,165.64
2017,7,14,9,15,29.5,286.5,3.35,16.0,309.0,204.13,159.79
2017,7,14,9,30,34.0,308.0,3.3,16.0,335.0,223.42,174.27
2017,7,14,9,45,42.5,334.5,3.3,16.5,369.5,247.46,192.14
2017,7,14,10,0,51.0,361.0,3.3,17.0,404.0,273.11,211.34
2017,7,14,10,15,62.0,385.0,3.25,17.0,439.0,299.63,231.55
2017,7,14,10,30,73.0,409.0,3.2,17.0,474.0,328.04,253.29
2017,7,14,10,45,122.0,433.0,3.2,17.0,544.5,364.66,280.89
2017,7,14,11,0,171.0,457.0,3.2,17.0,615.0,417.75,321.28
2017,7,14,11,15,229.5,454.5,3.2,17.0,670.5,463.71,356.47
2017,7,14,11,30,288.0,452.0,3.2,17.0,726.0,509.54,391.77
2017,7,14,11,45,258.5,463.5,3.25,17.5,711.0,524.33,402.62
2017,7,14,12,0,229.0,475.0,3.3,18.0,696.0,538.38,412.59
2017,7,14,12,15,206.0,478.0,3.4,18.0,677.0,544.08,417.22
2017,7,14,12,30,183.0,481.0,3.5,18.0,658.0,547.5,420.02
2017,7,14,12,45,199.5,475.5,3.6,18.0,666.5,572.61,439.53
2017,7,14,13,0,216.0,470.0,3.7,18.0,675.0,598.03,459.17
2017,7,14,13,15,215.0,462.0,3.75,18.0,664.0,606.31,465.82
2017,7,14,13,30,214.0,454.0,3.8,18.0,653.0,613.33,471.67
2017,7,14,13,45,219.0,441.5,3.9,18.0,641.0,620.32,477.9
2017,7,14,14,0,224.0,429.0,4.0,18.0,629.0,626.2,483.38
2017,7,14,14,15,185.0,416.5,4.05,18.0,578.0,588.57,455.63
2017,7,14,14,30,146.0,404.0,4.1,18.0,527.0,548.25,425.74
2017,7,14,14,45,118.5,381.0,4.2,18.0,478.5,506.02,394.62
2017,7,14,15,0,91.0,358.0,4.3,18.0,430.0,440.8,345.86
2017,7,14,15,15,76.0,332.0,4.3,18.0,389.5,403.68,318.07
2017,7,14,15,30,61.0,306.0,4.3,18.0,349.0,365.45,288.98
2017,7,14,15,45,44.5,272.5,4.35,18.0,303.0,316.24,250.98
2017,7,14,16,0,28.0,239.0,4.4,18.0,257.0,266.14,211.69
2017,7,14,16,15,21.0,214.5,4.4,17.5,227.5,216.53,172.87
2017,7,14,16,30,14.0,190.0,4.4,17.0,198.0,186.78,149.43
2017,7,14,16,45,7.0,166.5,4.4,17.0,170.5,157.94,126.07
2017,7,14,17,0,0.0,143.0,4.4,17.0,143.0,129.03,102.36
2017,7,14,17,15,0.0,127.5,4.3,16.5,127.5,115.4,91.57
2017,7,14,17,30,0.0,112.0,4.2,16.0,112.0,101.7,80.53
2017,7,14,17,45,0.0,94.5,4.15,16.0,94.5,85.61,67.11
2017,7,14,18,0,0.0,77.0,4.1,16.0,77.0,69.24,53.26
2017,7,14,18,15,230.5,61.5,4.05,15.5,102.0,303.07,254.97
2017,7,14,18,30,461.0,46.0,4.0,15.0,127.0,464.92,384.54
2017,7,14,18,45,360.0,36.0,3.95,15.0,87.0,359.57,291.78
2017,7,14,19,0,259.0,26.0,3.9,15.0,47.0,260.47,180.81
2017,7,14,19,15,129.5,13.0,3.8,15.0,23.5,96.99,0.0
2017,7,14,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,15,5,15,111.5,12.0,3.1,14.0,20.5,10.24,0.0
2017,7,15,5,30,223.0,24.0,3.1,14.0,41.0,19.68,7.58
2017,7,15,5,45,329.5,34.0,3.1,14.5,79.5,27.56,17.96
2017,7,15,6,0,436.0,44.0,3.1,15.0,118.0,35.31,25.39
2017,7,15,6,15,277.5,72.0,3.05,15.0,125.0,53.4,41.76
2017,7,15,6,30,119.0,100.0,3.0,15.0,132.0,74.69,60.84
2017,7,15,6,45,132.0,121.0,2.95,15.5,163.5,88.99,73.37
2017,7,15,7,0,145.0,142.0,2.9,16.0,195.0,102.92,85.31
2017,7,15,7,15,440.0,109.0,2.9,16.0,303.0,76.58,62.07
2017,7,15,7,30,735.0,76.0,2.9,16.0,411.0,60.85,48.11
2017,7,15,7,45,760.5,79.0,2.95,16.0,461.0,62.29,49.22
2017,7,15,8,0,786.0,82.0,3.0,16.0,511.0,63.68,50.26
2017,7,15,8,15,804.5,84.5,3.0,16.0,558.5,64.56,50.85
2017,7,15,8,30,823.0,87.0,3.0,16.0,606.0,75.43,60.08
2017,7,15,8,45,837.5,89.0,3.05,16.5,650.0,76.47,60.67
2017,7,15,9,0,852.0,91.0,3.1,17.0,694.0,80.31,63.67
2017,7,15,9,15,609.5,208.0,3.15,17.0,652.0,162.39,106.78
2017,7,15,9,30,367.0,325.0,3.2,17.0,610.0,250.98,181.07
2017,7,15,9,45,383.0,334.0,3.25,17.5,643.5,286.21,207.14
2017,7,15,10,0,399.0,343.0,3.3,18.0,677.0,312.8,228.42
2017,7,15,10,15,650.5,222.0,3.35,18.0,788.0,337.87,243.52
2017,7,15,10,30,902.0,101.0,3.4,18.0,899.0,397.35,289.26
2017,7,15,10,45,714.5,224.5,3.45,18.0,867.0,448.0,336.15
2017,7,15,11,0,527.0,348.0,3.5,18.0,835.0,494.14,375.76
2017,7,15,11,15,722.0,226.0,3.55,18.0,903.5,540.46,413.79
2017,7,15,11,30,917.0,104.0,3.6,18.0,972.0,603.21,465.19
2017,7,15,11,45,918.0,104.5,3.65,18.5,979.5,650.74,502.52
2017,7,15,12,0,919.0,105.0,3.7,19.0,987.0,696.82,537.83
2017,7,15,12,15,919.0,104.5,3.75,19.0,987.5,739.8,571.11
2017,7,15,12,30,919.0,104.0,3.8,19.0,988.0,780.85,601.47
2017,7,15,12,45,913.0,106.5,3.9,19.0,979.0,817.62,627.84
2017,7,15,13,0,907.0,109.0,4.0,19.0,970.0,851.76,652.35
2017,7,15,13,15,904.5,108.5,4.15,19.0,955.5,883.41,675.36
2017,7,15,13,30,902.0,108.0,4.3,19.0,941.0,912.22,696.44
2017,7,15,13,45,896.5,107.5,4.45,19.5,919.5,935.31,712.48
2017,7,15,14,0,891.0,107.0,4.6,20.0,898.0,955.17,726.6
2017,7,15,14,15,884.5,105.5,4.75,19.5,870.0,969.76,740.09
2017,7,15,14,30,878.0,104.0,4.9,19.0,842.0,980.96,751.46
2017,7,15,14,45,869.0,103.0,5.05,19.0,807.5,986.81,757.83
2017,7,15,15,0,860.0,102.0,5.2,19.0,773.0,989.25,762.0
2017,7,15,15,15,849.0,100.5,5.3,19.0,734.0,985.76,761.79
2017,7,15,15,30,838.0,99.0,5.4,19.0,695.0,978.96,759.41
2017,7,15,15,45,462.0,187.5,5.5,19.0,513.0,710.91,565.09
2017,7,15,16,0,86.0,276.0,5.6,19.0,331.0,368.09,293.4
2017,7,15,16,15,428.5,182.5,5.6,18.5,422.5,674.38,544.0
2017,7,15,16,30,771.0,89.0,5.6,18.0,514.0,904.95,720.17
2017,7,15,16,45,746.5,85.5,5.65,18.0,465.0,867.69,693.97
2017,7,15,17,0,722.0,82.0,5.7,18.0,416.0,828.35,667.26
2017,7,15,17,15,689.0,77.5,5.65,17.5,365.5,783.31,636.43
2017,7,15,17,30,656.0,73.0,5.6,17.0,315.0,732.4,600.17
2017,7,15,17,45,609.5,68.0,5.55,17.0,265.5,668.22,551.17
2017,7,15,18,0,563.0,63.0,5.5,17.0,216.0,604.68,500.91
2017,7,15,18,15,495.0,55.5,5.4,16.5,169.5,521.08,433.13
2017,7,15,18,30,427.0,48.0,5.3,16.0,123.0,440.65,364.97
2017,7,15,18,45,323.5,37.5,5.25,16.0,83.5,334.02,271.16
2017,7,15,19,0,220.0,27.0,5.2,16.0,44.0,232.9,158.62
2017,7,15,19,15,110.0,13.5,5.15,16.0,22.0,84.46,0.0
2017,7,15,19,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,16,5,15,105.5,12.5,3.4,15.0,20.0,10.67,0.0
2017,7,16,5,30,211.0,25.0,3.3,15.0,40.0,20.61,7.59
2017,7,16,5,45,326.5,34.5,3.25,15.5,79.5,28.04,18.22
2017,7,16,6,0,442.0,44.0,3.2,16.0,119.0,35.39,25.32
2017,7,16,6,15,512.0,51.0,3.1,16.0,165.5,40.38,30.11
2017,7,16,6,30,582.0,58.0,3.0,16.0,212.0,45.33,34.69
2017,7,16,6,45,634.0,62.5,2.9,16.5,263.0,48.17,37.18
2017,7,16,7,0,686.0,67.0,2.8,17.0,314.0,55.54,43.55
2017,7,16,7,15,719.0,70.5,2.8,17.0,365.0,57.6,45.25
2017,7,16,7,30,752.0,74.0,2.8,17.0,416.0,59.63,46.87
2017,7,16,7,45,778.5,76.5,2.8,17.5,467.0,60.82,47.64
2017,7,16,8,0,805.0,79.0,2.8,18.0,518.0,61.97,48.37
2017,7,16,8,15,823.5,81.5,2.9,18.0,566.0,72.29,57.1
2017,7,16,8,30,842.0,84.0,3.0,18.0,614.0,73.92,58.3
2017,7,16,8,45,857.5,85.5,3.1,18.5,659.0,74.75,58.72
2017,7,16,9,0,873.0,87.0,3.2,19.0,704.0,76.91,60.28
2017,7,16,9,15,883.5,89.0,3.25,19.0,744.0,128.87,70.61
2017,7,16,9,30,894.0,91.0,3.3,19.0,784.0,182.3,103.47
2017,7,16,9,45,901.0,93.0,3.4,19.5,818.5,236.35,145.45
2017,7,16,10,0,908.0,95.0,3.5,20.0,853.0,291.11,192.08
2017,7,16,10,15,914.5,96.0,3.55,20.0,882.0,345.55,240.34
2017,7,16,10,30,921.0,97.0,3.6,20.0,911.0,400.21,288.86
2017,7,16,10,45,926.0,97.5,3.65,20.0,933.5,453.92,336.0
2017,7,16,11,0,931.0,98.0,3.7,20.0,956.0,507.28,381.81
2017,7,16,11,15,934.0,98.5,3.75,20.0,971.0,559.05,425.29
2017,7,16,11,30,937.0,99.0,3.8,20.0,986.0,609.86,466.91
2017,7,16,11,45,939.0,99.0,3.9,20.0,994.0,658.56,506.09
2017,7,16,12,0,941.0,99.0,4.0,20.0,1002.0,705.83,543.35
2017,7,16,12,15,941.5,99.0,4.1,20.0,1002.5,750.46,577.96
2017,7,16,12,30,942.0,99.0,4.2,20.0,1003.0,793.16,609.46
2017,7,16,12,45,940.5,98.5,4.35,20.0,995.5,831.72,637.2
2017,7,16,13,0,939.0,98.0,4.5,20.0,988.0,867.76,663.55
2017,7,16,13,15,936.0,97.5,4.6,20.0,973.5,899.8,686.79
2017,7,16,13,30,933.0,97.0,4.7,20.0,959.0,928.87,708.05
2017,7,16,13,45,929.0,96.0,4.8,20.0,937.0,953.43,726.28
2017,7,16,14,0,925.0,95.0,4.9,20.0,915.0,974.71,742.38
2017,7,16,14,15,918.5,94.0,4.95,20.0,886.5,990.24,754.28
2017,7,16,14,30,912.0,93.0,5.0,20.0,858.0,1002.29,763.96
2017,7,16,14,45,904.0,92.0,5.05,20.0,823.5,1009.36,770.39
2017,7,16,15,0,896.0,91.0,5.1,20.0,789.0,1012.93,774.6
2017,7,16,15,15,885.0,89.0,5.1,19.5,749.0,1008.85,774.82
2017,7,16,15,30,874.0,87.0,5.1,19.0,709.0,1001.31,772.82
2017,7,16,15,45,860.0,85.5,5.1,19.0,664.5,987.99,765.4
2017,7,16,16,0,846.0,84.0,5.1,19.0,620.0,971.53,755.87
2017,7,16,16,15,827.5,81.5,5.1,18.5,572.0,946.29,741.62
2017,7,16,16,30,809.0,79.0,5.1,18.0,524.0,929.62,733.48
2017,7,16,16,45,784.5,76.0,5.15,18.0,474.0,892.42,709.17
2017,7,16,17,0,760.0,73.0,5.2,18.0,424.0,853.09,682.96
2017,7,16,17,15,727.5,69.5,5.15,17.5,372.5,803.71,649.36
2017,7,16,17,30,695.0,66.0,5.1,17.0,321.0,753.16,613.87
2017,7,16,17,45,647.5,61.5,5.1,17.0,270.5,687.11,564.14
2017,7,16,18,0,600.0,57.0,5.1,17.0,220.0,627.89,517.85
2017,7,16,18,15,532.5,50.5,4.95,16.5,172.5,545.04,451.0
2017,7,16,18,30,465.0,44.0,4.8,16.0,125.0,465.4,383.73
2017,7,16,18,45,355.0,34.5,4.7,16.0,84.5,353.96,286.38
2017,7,16,19,0,245.0,25.0,4.6,16.0,44.0,247.71,165.65
2017,7,16,19,15,122.5,12.5,4.6,16.0,22.0,91.86,0.0
2017,7,16,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,5,15,97.5,12.0,4.3,14.0,19.0,10.24,0.0
2017,7,17,5,30,195.0,24.0,4.4,14.0,38.0,19.73,6.43
2017,7,17,5,45,314.5,34.5,4.5,14.5,77.5,28.05,18.25
2017,7,17,6,0,434.0,45.0,4.6,15.0,117.0,36.25,26.15
2017,7,17,6,15,504.5,52.5,4.6,15.0,164.0,41.6,31.29
2017,7,17,6,30,575.0,60.0,4.6,15.0,211.0,46.88,36.19
2017,7,17,6,45,625.5,65.0,4.7,15.0,262.0,50.0,39.03
2017,7,17,7,0,676.0,70.0,4.8,15.0,313.0,53.11,41.75
2017,7,17,7,15,709.5,74.0,4.8,15.0,364.0,60.23,47.94
2017,7,17,7,30,743.0,78.0,4.8,15.0,415.0,62.52,49.81
2017,7,17,7,45,768.5,81.5,4.8,15.5,465.5,64.28,51.07
2017,7,17,8,0,794.0,85.0,4.8,16.0,516.0,65.96,52.25
2017,7,17,8,15,813.0,87.5,4.8,16.0,564.0,66.78,52.79
2017,7,17,8,30,832.0,90.0,4.8,16.0,612.0,77.49,61.89
2017,7,17,8,45,847.5,92.0,4.8,16.5,657.0,78.52,62.47
2017,7,17,9,0,863.0,94.0,4.8,17.0,702.0,79.44,62.96
2017,7,17,9,15,874.0,96.0,4.75,17.0,742.5,130.92,73.72
2017,7,17,9,30,885.0,98.0,4.7,17.0,783.0,184.03,106.37
2017,7,17,9,45,884.5,104.5,4.7,17.0,815.5,239.14,150.08
2017,7,17,10,0,884.0,111.0,4.7,17.0,848.0,294.21,198.06
2017,7,17,10,15,891.0,112.5,4.65,17.0,877.0,348.08,246.39
2017,7,17,10,30,898.0,114.0,4.6,17.0,906.0,402.25,295.09
2017,7,17,10,45,716.5,229.5,4.6,17.5,871.5,450.35,339.93
2017,7,17,11,0,535.0,345.0,4.6,18.0,837.0,494.46,377.78
2017,7,17,11,15,602.0,314.5,4.6,18.0,877.0,539.31,414.48
2017,7,17,11,30,669.0,284.0,4.6,18.0,917.0,594.25,458.54
2017,7,17,11,45,795.5,200.0,4.6,18.0,958.0,648.39,502.71
2017,7,17,12,0,922.0,116.0,4.6,18.0,999.0,705.7,549.34
2017,7,17,12,15,657.0,264.5,4.65,18.0,894.0,691.01,536.11
2017,7,17,12,30,392.0,413.0,4.7,18.0,789.0,650.0,502.12
2017,7,17,12,45,452.0,393.0,4.8,18.0,823.5,710.85,549.16
2017,7,17,13,0,512.0,373.0,4.9,18.0,858.0,771.42,595.3
2017,7,17,13,15,717.5,240.5,4.95,18.0,908.5,858.75,664.58
2017,7,17,13,30,923.0,108.0,5.0,18.0,959.0,929.92,716.79
2017,7,17,13,45,921.0,105.5,5.1,18.0,938.0,954.96,735.29
2017,7,17,14,0,919.0,103.0,5.2,18.0,917.0,976.75,751.93
2017,7,17,14,15,912.5,102.0,5.25,17.5,888.5,992.43,765.57
2017,7,17,14,30,906.0,101.0,5.3,17.0,860.0,1004.64,777.0
2017,7,17,14,45,899.5,98.5,5.35,17.0,826.0,1011.74,783.54
2017,7,17,15,0,893.0,96.0,5.4,17.0,792.0,1015.3,787.79
2017,7,17,15,15,882.5,94.0,5.4,17.0,752.0,1011.88,786.94
2017,7,17,15,30,872.0,92.0,5.4,17.0,712.0,1005.02,783.84
2017,7,17,15,45,859.5,89.5,5.4,17.0,667.5,992.18,776.65
2017,7,17,16,0,847.0,87.0,5.4,17.0,623.0,976.12,767.3
2017,7,17,16,15,829.0,84.5,5.3,17.0,575.5,951.49,751.15
2017,7,17,16,30,811.0,82.0,5.2,17.0,528.0,935.49,741.31
2017,7,17,16,45,787.0,79.0,5.15,17.0,477.5,898.79,716.61
2017,7,17,17,0,763.0,76.0,5.1,17.0,427.0,859.9,690.09
2017,7,17,17,15,731.0,72.0,5.0,16.5,375.5,810.25,655.98
2017,7,17,17,30,699.0,68.0,4.9,16.0,324.0,759.35,619.97
2017,7,17,17,45,652.0,63.0,4.85,16.0,273.0,698.74,574.25
2017,7,17,18,0,605.0,58.0,4.8,16.0,222.0,633.61,523.19
2017,7,17,18,15,538.0,51.5,4.75,15.5,174.0,550.99,456.78
2017,7,17,18,30,471.0,45.0,4.7,15.0,126.0,471.43,389.6
2017,7,17,18,45,358.5,35.5,4.7,15.0,85.0,357.84,290.12
2017,7,17,19,0,246.0,26.0,4.7,15.0,44.0,248.35,163.03
2017,7,17,19,15,123.0,13.0,4.7,14.5,22.0,92.59,0.0
2017,7,17,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,5,15,102.5,12.0,4.6,13.0,19.0,10.24,0.0
2017,7,18,5,30,205.0,24.0,4.6,13.0,38.0,19.82,5.78
2017,7,18,5,45,315.5,35.0,4.7,13.5,77.0,28.55,18.7
2017,7,18,6,0,426.0,46.0,4.8,14.0,116.0,37.12,27.0
2017,7,18,6,15,213.0,44.0,4.8,14.0,79.0,32.92,23.7
2017,7,18,6,30,0.0,42.0,4.8,14.0,42.0,34.7,25.47
2017,7,18,6,45,0.0,52.0,4.8,14.0,52.0,43.02,32.96
2017,7,18,7,0,0.0,62.0,4.8,14.0,62.0,51.36,40.36
2017,7,18,7,15,0.0,75.5,4.75,14.0,75.5,62.64,50.28
2017,7,18,7,30,0.0,89.0,4.7,14.0,89.0,73.37,59.6
2017,7,18,7,45,0.0,99.5,4.7,14.5,99.5,81.72,66.61
2017,7,18,8,0,0.0,110.0,4.7,15.0,110.0,90.02,73.48
2017,7,18,8,15,0.0,130.0,4.65,15.0,130.0,105.31,86.48
2017,7,18,8,30,0.0,150.0,4.6,15.0,150.0,120.36,99.17
2017,7,18,8,45,1.5,163.5,4.6,15.0,165.0,130.58,107.63
2017,7,18,9,0,3.0,177.0,4.6,15.0,180.0,140.69,115.96
2017,7,18,9,15,6.5,203.5,4.6,15.0,209.0,161.12,127.0
2017,7,18,9,30,10.0,230.0,4.6,15.0,238.0,182.13,143.45
2017,7,18,9,45,10.0,231.0,4.6,15.5,239.0,184.88,145.09
2017,7,18,10,0,10.0,232.0,4.6,16.0,240.0,187.47,146.69
2017,7,18,10,15,13.0,260.5,4.6,16.0,271.5,211.28,165.42
2017,7,18,10,30,16.0,289.0,4.6,16.0,303.0,235.72,184.57
2017,7,18,10,45,21.5,321.5,4.6,16.0,341.0,264.85,207.3
2017,7,18,11,0,27.0,354.0,4.6,16.0,379.0,286.73,224.28
2017,7,18,11,15,31.5,373.5,4.6,16.0,403.5,309.04,241.62
2017,7,18,11,30,36.0,393.0,4.6,16.0,428.0,332.5,259.83
2017,7,18,11,45,111.5,436.0,4.65,16.0,543.0,416.53,325.38
2017,7,18,12,0,187.0,479.0,4.7,16.0,658.0,512.71,399.37
2017,7,18,12,15,152.0,476.5,4.75,16.0,622.5,504.04,392.58
2017,7,18,12,30,117.0,474.0,4.8,16.0,587.0,491.85,383.24
2017,7,18,12,45,88.5,453.0,4.85,16.0,538.0,459.09,358.4
2017,7,18,13,0,60.0,432.0,4.9,16.0,489.0,426.83,333.65
2017,7,18,13,15,494.0,270.0,4.9,16.0,726.5,691.46,545.57
2017,7,18,13,30,928.0,108.0,4.9,16.0,964.0,933.87,725.58
2017,7,18,13,45,759.5,202.0,4.9,16.0,891.5,918.4,713.64
2017,7,18,14,0,591.0,296.0,4.9,16.0,819.0,872.64,678.5
2017,7,18,14,15,472.5,330.5,4.9,16.0,740.0,812.69,633.69
2017,7,18,14,30,354.0,365.0,4.9,16.0,661.0,730.67,572.23
2017,7,18,14,45,434.5,315.0,4.95,16.0,663.5,789.63,619.69
2017,7,18,15,0,515.0,265.0,5.0,16.0,666.0,830.1,653.26
2017,7,18,15,15,570.5,228.0,5.05,16.0,650.5,855.59,675.34
2017,7,18,15,30,626.0,191.0,5.1,16.0,635.0,887.44,701.16
2017,7,18,15,45,743.0,138.0,5.2,16.0,632.0,950.19,748.85
2017,7,18,16,0,860.0,85.0,5.3,16.0,629.0,986.66,777.46
2017,7,18,16,15,842.5,82.5,5.3,16.0,580.5,962.4,761.96
2017,7,18,16,30,825.0,80.0,5.3,16.0,532.0,946.65,752.99
2017,7,18,16,45,802.5,76.5,5.3,16.0,481.5,910.55,729.0
2017,7,18,17,0,780.0,73.0,5.3,16.0,431.0,872.16,703.06
2017,7,18,17,15,748.5,69.5,5.25,15.5,379.0,823.3,669.7
2017,7,18,17,30,717.0,66.0,5.2,15.0,327.0,773.14,634.34
2017,7,18,17,45,671.5,61.0,5.2,15.0,275.5,707.59,584.72
2017,7,18,18,0,626.0,56.0,5.2,15.0,224.0,648.64,538.31
2017,7,18,18,15,558.5,49.5,5.1,14.5,175.5,564.95,470.41
2017,7,18,18,30,491.0,43.0,5.0,14.0,127.0,484.44,401.83
2017,7,18,18,45,380.0,33.5,4.9,14.0,85.5,371.37,301.73
2017,7,18,19,0,269.0,24.0,4.8,14.0,44.0,261.58,168.04
2017,7,18,19,15,134.5,12.0,4.75,14.0,22.0,99.31,0.0
2017,7,18,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,19,5,15,123.0,11.0,4.2,13.0,19.0,9.39,0.0
2017,7,19,5,30,246.0,22.0,4.3,13.0,38.0,18.15,4.0
2017,7,19,5,45,357.0,32.0,4.4,13.5,78.0,26.13,16.57
2017,7,19,6,0,468.0,42.0,4.5,14.0,118.0,33.99,24.23
2017,7,19,6,15,277.0,69.5,4.4,14.0,119.0,51.71,40.36
2017,7,19,6,30,86.0,97.0,4.3,14.0,120.0,72.36,58.99
2017,7,19,6,45,97.0,118.0,4.25,14.5,149.0,86.65,71.63
2017,7,19,7,0,108.0,139.0,4.2,15.0,178.0,100.58,83.66
2017,7,19,7,15,150.0,160.5,4.2,15.0,223.0,114.77,95.88
2017,7,19,7,30,192.0,182.0,4.2,15.0,268.0,128.64,107.64
2017,7,19,7,45,137.5,204.0,4.2,15.0,269.5,141.03,117.99
2017,7,19,8,0,83.0,226.0,4.2,15.0,271.0,160.36,134.18
2017,7,19,8,15,116.5,252.0,4.2,15.0,321.5,167.5,139.82
2017,7,19,8,30,150.0,278.0,4.2,15.0,372.0,181.64,151.4
2017,7,19,8,45,166.5,299.5,4.2,15.5,411.0,192.73,160.01
2017,7,19,9,0,183.0,321.0,4.2,16.0,450.0,203.33,168.15
2017,7,19,9,15,362.0,287.0,4.15,16.0,560.5,200.29,146.73
2017,7,19,9,30,541.0,253.0,4.1,16.0,671.0,217.84,148.51
2017,7,19,9,45,392.0,322.0,4.1,16.0,632.0,266.85,193.11
2017,7,19,10,0,243.0,391.0,4.1,16.0,593.0,310.89,234.74
2017,7,19,10,15,355.5,364.5,4.1,16.0,671.5,349.98,263.22
2017,7,19,10,30,468.0,338.0,4.1,16.0,750.0,390.8,294.92
2017,7,19,10,45,375.0,387.0,4.1,16.5,722.5,426.4,325.94
2017,7,19,11,0,282.0,436.0,4.1,17.0,695.0,444.55,341.8
2017,7,19,11,15,609.5,272.5,4.1,17.0,844.0,512.57,395.37
2017,7,19,11,30,937.0,109.0,4.1,17.0,993.0,614.41,476.19
2017,7,19,11,45,941.5,107.5,4.2,17.0,1002.0,663.9,516.27
2017,7,19,12,0,946.0,106.0,4.3,17.0,1011.0,712.14,554.9
2017,7,19,12,15,945.5,106.0,4.35,17.0,1011.0,756.64,589.82
2017,7,19,12,30,945.0,106.0,4.4,17.0,1011.0,799.12,621.8
2017,7,19,12,45,941.0,107.5,4.5,17.0,1003.0,837.92,650.12
2017,7,19,13,0,937.0,109.0,4.6,17.0,995.0,874.11,676.58
2017,7,19,13,15,934.0,108.5,4.6,17.0,980.0,906.56,699.69
2017,7,19,13,30,931.0,108.0,4.6,17.0,965.0,936.04,720.71
2017,7,19,13,45,928.5,105.5,4.7,17.0,943.5,960.93,739.37
2017,7,19,14,0,926.0,103.0,4.8,17.0,922.0,982.53,755.87
2017,7,19,14,15,919.5,102.0,4.8,17.0,893.0,998.44,767.75
2017,7,19,14,30,913.0,101.0,4.8,17.0,864.0,1010.86,777.36
2017,7,19,14,45,907.5,98.0,4.85,17.0,830.0,1018.58,784.33
2017,7,19,15,0,902.0,95.0,4.9,17.0,796.0,1022.72,789.01
2017,7,19,15,15,703.5,165.0,4.9,16.5,694.0,930.48,726.86
2017,7,19,15,30,505.0,235.0,4.9,16.0,592.0,803.82,636.2
2017,7,19,15,45,681.5,159.5,4.95,16.0,609.0,912.84,720.74
2017,7,19,16,0,858.0,84.0,5.0,16.0,626.0,983.23,773.03
2017,7,19,16,15,839.5,81.5,5.05,16.0,577.5,957.96,757.02
2017,7,19,16,30,821.0,79.0,5.1,16.0,529.0,941.2,747.72
2017,7,19,16,45,800.0,75.5,5.15,16.0,478.5,906.62,725.23
2017,7,19,17,0,779.0,72.0,5.2,16.0,428.0,869.72,700.73
2017,7,19,17,15,746.5,68.0,5.2,15.5,376.0,819.27,666.46
2017,7,19,17,30,714.0,64.0,5.2,15.0,324.0,767.6,630.16
2017,7,19,17,45,671.5,59.0,5.2,15.0,273.0,704.86,582.63
2017,7,19,18,0,629.0,54.0,5.2,15.0,222.0,642.21,533.22
2017,7,19,18,15,562.0,47.5,5.15,14.5,173.5,564.8,470.33
2017,7,19,18,30,495.0,41.0,5.1,14.0,125.0,484.71,402.01
2017,7,19,18,45,387.5,32.0,5.05,14.0,84.0,374.94,304.18
2017,7,19,19,0,280.0,23.0,5.0,14.0,43.0,267.13,166.15
2017,7,19,19,15,140.0,11.5,4.95,14.0,21.5,102.47,0.0
2017,7,19,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,20,5,15,139.0,10.0,4.9,14.0,18.5,8.54,0.0
2017,7,20,5,30,278.0,20.0,5.0,14.0,37.0,16.48,2.19
2017,7,20,5,45,388.0,28.5,5.15,14.0,76.5,23.26,14.02
2017,7,20,6,0,498.0,37.0,5.3,14.0,116.0,30.0,20.71
2017,7,20,6,15,249.0,56.5,5.4,14.0,96.0,42.19,31.9
2017,7,20,6,30,0.0,76.0,5.5,14.0,76.0,60.87,48.78
2017,7,20,6,45,0.0,94.0,5.6,14.5,94.0,74.7,61.06
2017,7,20,7,0,0.0,112.0,5.7,15.0,112.0,88.42,73.02
2017,7,20,7,15,0.0,122.0,5.65,15.0,122.0,96.56,80.0
2017,7,20,7,30,0.0,132.0,5.6,15.0,132.0,104.61,86.8
2017,7,20,7,45,7.0,159.0,5.6,15.5,163.0,124.35,103.5
2017,7,20,8,0,14.0,186.0,5.6,16.0,194.0,143.76,119.66
2017,7,20,8,15,20.5,209.5,5.6,16.0,222.0,160.58,133.66
2017,7,20,8,30,27.0,233.0,5.6,16.0,250.0,165.9,137.77
2017,7,20,8,45,34.0,258.5,5.65,16.0,281.5,181.08,150.25
2017,7,20,9,0,41.0,284.0,5.7,16.0,313.0,195.75,162.22
2017,7,20,9,15,34.5,289.0,5.7,16.0,314.5,204.76,160.95
2017,7,20,9,30,28.0,294.0,5.7,16.0,316.0,213.36,167.35
2017,7,20,9,45,49.5,335.0,5.7,16.0,375.5,247.86,193.56
2017,7,20,10,0,71.0,376.0,5.7,16.0,435.0,285.68,222.54
2017,7,20,10,15,52.5,365.5,5.65,16.0,410.0,283.32,221.4
2017,7,20,10,30,34.0,355.0,5.6,16.0,385.0,277.84,217.66
2017,7,20,10,45,31.5,358.0,5.6,16.0,386.5,285.3,223.62
2017,7,20,11,0,29.0,361.0,5.6,16.0,388.0,292.45,229.28
2017,7,20,11,15,36.5,384.0,5.55,16.0,418.5,319.06,250.08
2017,7,20,11,30,44.0,407.0,5.5,16.0,449.0,347.27,272.05
2017,7,20,11,45,46.0,408.5,5.5,16.0,452.5,357.27,279.89
2017,7,20,12,0,48.0,410.0,5.5,16.0,456.0,367.45,287.93
2017,7,20,12,15,52.0,421.5,5.5,16.0,471.0,387.32,303.47
2017,7,20,12,30,56.0,433.0,5.5,16.0,486.0,407.95,319.55
2017,7,20,12,45,184.0,438.0,5.55,16.0,612.0,527.6,414.35
2017,7,20,13,0,312.0,443.0,5.6,16.0,738.0,660.03,516.81
2017,7,20,13,15,439.5,385.5,5.6,16.0,794.0,747.38,585.03
2017,7,20,13,30,567.0,328.0,5.6,16.0,850.0,832.92,651.51
2017,7,20,13,45,550.0,324.5,5.65,16.0,821.0,838.97,656.5
2017,7,20,14,0,533.0,321.0,5.7,16.0,792.0,841.8,659.54
2017,7,20,14,15,419.5,349.5,5.75,16.0,712.5,779.67,612.36
2017,7,20,14,30,306.0,378.0,5.8,16.0,633.0,696.99,549.49
2017,7,20,14,45,266.0,369.0,5.85,16.0,584.5,660.15,522.4
2017,7,20,15,0,226.0,360.0,5.9,16.0,536.0,599.97,477.39
2017,7,20,15,15,259.5,333.5,5.95,16.0,525.0,634.72,506.31
2017,7,20,15,30,293.0,307.0,6.0,16.0,514.0,646.77,518.13
2017,7,20,15,45,343.5,273.0,6.05,16.0,500.5,665.3,535.76
2017,7,20,16,0,394.0,239.0,6.1,16.0,487.0,703.18,567.8
2017,7,20,16,15,603.5,159.0,6.1,16.0,505.0,832.68,672.24
2017,7,20,16,30,813.0,79.0,6.1,16.0,523.0,933.09,748.79
2017,7,20,16,45,792.0,75.0,6.15,16.0,473.0,897.95,724.74
2017,7,20,17,0,771.0,71.0,6.2,16.0,423.0,860.52,699.25
2017,7,20,17,15,740.0,67.5,6.2,15.5,372.0,812.33,666.04
2017,7,20,17,30,709.0,64.0,6.2,15.0,321.0,762.87,630.78
2017,7,20,17,45,666.5,59.0,6.2,15.0,270.0,700.26,582.61
2017,7,20,18,0,624.0,54.0,6.2,15.0,219.0,637.75,532.6
2017,7,20,18,15,557.0,47.5,6.1,14.5,171.0,560.63,469.06
2017,7,20,18,30,490.0,41.0,6.0,14.0,123.0,480.73,400.1
2017,7,20,18,45,381.0,32.0,5.9,14.0,82.5,370.1,300.54
2017,7,20,19,0,272.0,23.0,5.8,14.0,42.0,260.36,155.55
2017,7,20,19,15,136.0,11.5,5.7,14.0,21.0,99.77,0.0
2017,7,20,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,21,5,15,130.0,10.0,4.75,13.0,18.0,8.54,0.0
2017,7,21,5,30,260.0,20.0,4.8,13.0,36.0,16.49,1.18
2017,7,21,5,45,373.5,29.5,4.9,13.5,75.5,24.11,14.7
2017,7,21,6,0,487.0,39.0,5.0,14.0,115.0,31.65,22.13
2017,7,21,6,15,298.0,67.5,4.9,14.0,119.0,50.45,39.21
2017,7,21,6,30,109.0,96.0,4.8,14.0,123.0,71.8,58.47
2017,7,21,6,45,119.5,116.5,4.75,14.5,153.0,85.84,70.91
2017,7,21,7,0,130.0,137.0,4.7,15.0,183.0,99.53,82.77
2017,7,21,7,15,148.0,159.5,4.6,15.0,219.5,114.08,95.32
2017,7,21,7,30,166.0,182.0,4.5,15.0,256.0,128.21,107.32
2017,7,21,7,45,174.5,205.0,4.4,15.0,291.5,142.04,118.91
2017,7,21,8,0,183.0,228.0,4.3,15.0,327.0,155.38,129.96
2017,7,21,8,15,115.0,239.5,4.2,15.0,304.0,160.96,134.27
2017,7,21,8,30,47.0,251.0,4.1,15.0,281.0,176.16,146.77
2017,7,21,8,45,266.5,244.5,4.1,15.5,429.5,153.81,127.11
2017,7,21,9,0,486.0,238.0,4.1,16.0,578.0,139.85,114.74
2017,7,21,9,15,455.0,268.0,4.1,16.0,601.0,182.29,130.05
2017,7,21,9,30,424.0,298.0,4.1,16.0,624.0,226.91,160.88
2017,7,21,9,45,450.5,302.0,4.1,16.5,662.5,264.36,188.23
2017,7,21,10,0,477.0,306.0,4.1,17.0,701.0,305.07,220.58
2017,7,21,10,15,356.5,363.5,4.1,17.0,665.0,348.44,260.93
2017,7,21,10,30,236.0,421.0,4.1,17.0,629.0,380.41,290.47
2017,7,21,10,45,359.0,390.0,4.15,17.0,714.5,420.78,321.26
2017,7,21,11,0,482.0,359.0,4.2,17.0,800.0,476.8,365.28
2017,7,21,11,15,712.5,231.5,4.25,17.0,896.0,534.63,412.01
2017,7,21,11,30,943.0,104.0,4.3,17.0,992.0,612.17,474.9
2017,7,21,11,45,945.5,103.5,4.4,17.0,1000.0,661.51,515.29
2017,7,21,12,0,948.0,103.0,4.5,17.0,1008.0,709.45,553.9
2017,7,21,12,15,645.5,271.0,4.6,17.0,887.5,685.89,533.94
2017,7,21,12,30,343.0,439.0,4.7,17.0,767.0,633.73,491.0
2017,7,21,12,45,452.5,392.5,4.8,17.0,822.0,709.47,550.4
2017,7,21,13,0,562.0,346.0,4.9,17.0,877.0,787.95,610.88
2017,7,21,13,15,749.0,225.0,5.0,17.0,920.5,869.89,676.16
2017,7,21,13,30,936.0,104.0,5.1,17.0,964.0,935.7,724.42
2017,7,21,13,45,932.5,103.0,5.2,17.0,942.5,961.25,743.42
2017,7,21,14,0,929.0,102.0,5.3,17.0,921.0,983.52,760.47
2017,7,21,14,15,923.0,100.5,5.35,17.0,892.5,999.51,772.9
2017,7,21,14,30,917.0,99.0,5.4,17.0,864.0,1011.98,783.04
2017,7,21,14,45,910.0,97.5,5.45,17.0,829.5,1019.91,790.19
2017,7,21,15,0,903.0,96.0,5.5,17.0,795.0,1024.3,795.04
2017,7,21,15,15,892.0,94.0,5.45,16.5,754.5,1020.56,795.15
2017,7,21,15,30,881.0,92.0,5.4,16.0,714.0,1013.32,792.97
2017,7,21,15,45,868.0,89.5,5.4,16.0,669.5,1000.05,785.5
2017,7,21,16,0,855.0,87.0,5.4,16.0,625.0,983.53,775.82
2017,7,21,16,15,617.0,143.0,5.3,16.0,515.5,827.92,663.48
2017,7,21,16,30,379.0,199.0,5.2,16.0,406.0,620.89,505.61
2017,7,21,16,45,406.0,172.0,5.15,16.0,374.0,636.27,520.54
2017,7,21,17,0,433.0,145.0,5.1,16.0,342.0,625.28,514.68
2017,7,21,17,15,569.5,106.0,5.0,15.5,331.5,707.69,581.69
2017,7,21,17,30,706.0,67.0,4.9,15.0,321.0,763.89,626.54
2017,7,21,17,45,660.0,62.0,4.85,15.0,270.0,704.03,580.53
2017,7,21,18,0,614.0,57.0,4.8,15.0,219.0,639.55,529.61
2017,7,21,18,15,544.0,50.0,4.7,14.5,170.5,553.51,459.84
2017,7,21,18,30,474.0,43.0,4.6,14.0,122.0,470.85,389.43
2017,7,21,18,45,358.5,33.0,4.5,14.0,81.0,354.62,286.11
2017,7,21,19,0,243.0,23.0,4.4,14.0,40.0,238.71,134.56
2017,7,21,19,15,121.5,11.5,4.35,14.0,20.0,90.12,0.0
2017,7,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,22,5,15,107.5,10.0,1.75,14.0,16.5,8.54,0.0
2017,7,22,5,30,215.0,20.0,1.7,14.0,33.0,16.46,0.0
2017,7,22,5,45,331.0,30.5,1.65,14.5,72.0,24.89,15.24
2017,7,22,6,0,447.0,41.0,1.6,15.0,111.0,33.2,23.4
2017,7,22,6,15,520.0,48.5,1.5,15.0,158.5,38.68,28.69
2017,7,22,6,30,593.0,56.0,1.4,15.0,206.0,44.1,33.74
2017,7,22,6,45,296.5,80.5,1.35,15.0,155.5,58.16,46.31
2017,7,22,7,0,0.0,105.0,1.3,15.0,105.0,83.48,68.6
2017,7,22,7,15,5.0,127.5,1.3,15.0,130.0,100.3,83.1
2017,7,22,7,30,10.0,150.0,1.3,15.0,155.0,116.92,97.24
2017,7,22,7,45,9.0,162.5,1.35,15.5,167.5,126.64,105.06
2017,7,22,8,0,8.0,175.0,1.4,16.0,180.0,136.26,112.69
2017,7,22,8,15,15.0,200.0,1.4,16.0,209.0,154.2,127.5
2017,7,22,8,30,22.0,225.0,1.4,16.0,238.0,171.88,141.9
2017,7,22,8,45,25.0,245.5,1.45,16.5,262.0,186.36,153.25
2017,7,22,9,0,28.0,266.0,1.5,17.0,286.0,185.75,152.04
2017,7,22,9,15,33.0,288.5,1.5,17.0,313.5,203.96,158.45
2017,7,22,9,30,38.0,311.0,1.5,17.0,341.0,224.12,173.2
2017,7,22,9,45,52.0,341.0,1.55,17.5,383.5,251.39,193.01
2017,7,22,10,0,66.0,371.0,1.6,18.0,426.0,281.02,214.71
2017,7,22,10,15,89.5,397.0,1.65,18.0,474.0,313.38,238.74
2017,7,22,10,30,113.0,423.0,1.7,18.0,522.0,338.41,257.47
2017,7,22,10,45,132.5,437.5,1.8,18.5,557.0,369.57,280.75
2017,7,22,11,0,152.0,452.0,1.9,19.0,592.0,403.33,305.91
2017,7,22,11,15,183.5,458.5,2.05,19.0,630.0,440.32,334.12
2017,7,22,11,30,215.0,465.0,2.2,19.0,668.0,480.64,364.82
2017,7,22,11,45,246.5,462.5,2.35,19.5,697.0,513.92,389.74
2017,7,22,12,0,278.0,460.0,2.5,20.0,726.0,555.41,420.46
2017,7,22,12,15,281.5,459.0,2.65,20.0,728.5,580.86,439.88
2017,7,22,12,30,285.0,458.0,2.8,20.0,731.0,606.0,459.06
2017,7,22,12,45,295.0,445.0,2.95,20.0,726.0,625.58,474.45
2017,7,22,13,0,305.0,432.0,3.1,20.0,721.0,644.27,489.25
