Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,13,15,619.5,268.5,3.2,20.0,841.5,797.77,606.87
2017,7,22,13,30,934.0,105.0,3.3,20.0,962.0,934.38,704.2
2017,7,22,13,45,929.0,104.5,3.45,20.0,940.0,959.06,721.45
2017,7,22,14,0,924.0,104.0,3.6,20.0,918.0,980.42,737.5
2017,7,22,14,15,918.0,103.0,3.65,20.0,889.5,996.92,749.73
2017,7,22,14,30,912.0,102.0,3.7,20.0,861.0,1009.93,759.79
2017,7,22,14,45,902.5,101.0,3.75,20.0,825.5,1015.97,765.34
2017,7,22,15,0,893.0,100.0,3.8,20.0,790.0,1018.45,768.71
2017,7,22,15,15,882.0,98.0,3.8,19.5,750.0,1014.77,769.23
2017,7,22,15,30,871.0,96.0,3.8,19.0,710.0,1007.62,767.58
2017,7,22,15,45,856.0,94.0,3.8,19.0,664.5,993.06,759.53
2017,7,22,16,0,841.0,92.0,3.8,19.0,619.0,975.3,749.43
2017,7,22,16,15,822.0,89.0,3.75,18.5,570.5,961.0,742.89
2017,7,22,16,30,803.0,86.0,3.7,18.0,522.0,931.98,725.98
2017,7,22,16,45,777.0,83.0,3.65,18.0,471.0,893.48,700.86
2017,7,22,17,0,751.0,80.0,3.6,18.0,420.0,852.82,673.84
2017,7,22,17,15,716.5,75.5,3.5,17.5,367.5,800.38,638.58
2017,7,22,17,30,682.0,71.0,3.4,17.0,315.0,752.8,605.88
2017,7,22,17,45,632.0,65.5,3.35,17.0,263.5,684.14,555.0
2017,7,22,18,0,582.0,60.0,3.3,17.0,212.0,616.29,502.7
2017,7,22,18,15,510.0,52.5,3.25,16.5,164.5,528.92,433.42
2017,7,22,18,30,438.0,45.0,3.2,16.0,117.0,445.01,363.41
2017,7,22,18,45,321.5,34.0,3.15,16.0,77.0,328.16,261.06
2017,7,22,19,0,205.0,23.0,3.1,16.0,37.0,210.64,109.24
2017,7,22,19,15,102.5,11.5,3.05,16.0,18.5,77.51,0.0
2017,7,22,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,5,15,71.0,10.0,1.25,15.0,14.0,8.54,0.0
2017,7,23,5,30,142.0,20.0,1.3,15.0,28.0,15.58,0.0
2017,7,23,5,45,254.0,32.5,1.4,15.0,64.5,26.47,16.42
2017,7,23,6,0,366.0,45.0,1.5,15.0,101.0,36.32,26.09
2017,7,23,6,15,440.5,53.5,1.45,15.0,146.5,42.38,31.93
2017,7,23,6,30,515.0,62.0,1.4,15.0,192.0,48.34,37.49
2017,7,23,6,45,293.0,98.0,1.4,15.5,175.5,70.28,56.91
2017,7,23,7,0,71.0,134.0,1.4,16.0,159.0,100.02,82.77
2017,7,23,7,15,94.0,157.5,1.4,16.0,196.0,116.08,96.45
2017,7,23,7,30,117.0,181.0,1.4,16.0,233.0,126.92,105.47
2017,7,23,7,45,144.5,204.5,1.45,16.5,276.5,141.26,117.14
2017,7,23,8,0,172.0,228.0,1.5,17.0,320.0,155.14,128.25
2017,7,23,8,15,163.5,251.5,1.55,17.0,345.5,167.95,138.58
2017,7,23,8,30,155.0,275.0,1.6,17.0,371.0,180.18,148.36
2017,7,23,8,45,227.0,287.5,1.7,17.5,439.5,188.03,154.18
2017,7,23,9,0,299.0,300.0,1.8,18.0,508.0,181.45,148.06
2017,7,23,9,15,575.5,203.5,1.85,18.0,634.0,148.55,98.87
2017,7,23,9,30,852.0,107.0,1.9,18.0,760.0,176.69,101.84
2017,7,23,9,45,588.0,238.0,2.0,18.5,698.0,246.11,165.89
2017,7,23,10,0,324.0,369.0,2.1,19.0,636.0,315.3,230.9
2017,7,23,10,15,598.0,245.0,2.2,19.0,760.5,329.94,236.01
2017,7,23,10,30,872.0,121.0,2.3,19.0,885.0,390.64,280.98
2017,7,23,10,45,661.5,243.0,2.45,19.0,831.0,431.86,321.03
2017,7,23,11,0,451.0,365.0,2.6,19.0,777.0,465.45,351.46
2017,7,23,11,15,380.0,403.5,2.65,19.0,755.0,494.6,375.32
2017,7,23,11,30,309.0,442.0,2.7,19.0,733.0,510.96,388.6
2017,7,23,11,45,219.5,458.0,2.8,19.0,666.0,497.54,379.3
2017,7,23,12,0,130.0,474.0,2.9,19.0,599.0,470.58,359.22
2017,7,23,12,15,137.5,475.5,2.95,19.0,607.5,492.32,375.98
2017,7,23,12,30,145.0,477.0,3.0,19.0,616.0,514.48,392.77
2017,7,23,12,45,125.0,468.5,3.1,19.0,587.5,507.0,387.43
2017,7,23,13,0,105.0,460.0,3.2,19.0,559.0,488.31,373.93
2017,7,23,13,15,92.5,446.5,3.25,19.0,533.0,475.68,364.92
2017,7,23,13,30,80.0,433.0,3.3,19.0,507.0,461.32,354.53
2017,7,23,13,45,90.0,427.0,3.4,19.0,508.0,473.13,364.33
2017,7,23,14,0,100.0,421.0,3.5,19.0,509.0,485.06,374.17
2017,7,23,14,15,103.0,407.5,3.5,18.5,496.0,482.75,373.87
2017,7,23,14,30,106.0,394.0,3.5,18.0,483.0,479.85,373.26
2017,7,23,14,45,97.0,373.5,3.55,18.0,452.0,457.04,356.74
2017,7,23,15,0,88.0,353.0,3.6,18.0,421.0,433.1,339.34
2017,7,23,15,15,104.5,337.5,3.55,17.5,414.0,439.52,346.4
2017,7,23,15,30,121.0,322.0,3.5,17.0,407.0,467.4,369.6
2017,7,23,15,45,76.5,281.5,3.5,17.0,334.0,360.12,286.67
2017,7,23,16,0,32.0,241.0,3.5,17.0,261.0,273.56,218.11
2017,7,23,16,15,24.5,215.5,3.5,16.5,230.5,221.92,177.84
2017,7,23,16,30,17.0,190.0,3.5,16.0,200.0,190.61,153.16
2017,7,23,16,45,8.5,155.0,3.5,16.0,160.0,147.99,118.42
2017,7,23,17,0,0.0,120.0,3.5,16.0,120.0,105.54,83.25
2017,7,23,17,15,0.0,91.0,3.5,16.0,91.0,77.74,60.25
2017,7,23,17,30,0.0,62.0,3.5,16.0,62.0,51.36,38.12
2017,7,23,17,45,0.0,51.5,3.5,16.0,51.5,42.61,30.73
2017,7,23,18,0,0.0,41.0,3.5,16.0,41.0,33.87,23.25
2017,7,23,18,15,164.5,46.5,3.4,15.5,73.0,225.78,189.24
2017,7,23,18,30,329.0,52.0,3.3,15.0,105.0,364.67,301.5
2017,7,23,18,45,227.5,37.5,3.25,15.0,68.0,260.11,206.9
2017,7,23,19,0,126.0,23.0,3.2,15.0,31.0,151.78,70.9
2017,7,23,19,15,63.0,11.5,3.1,15.0,15.5,51.39,0.0
2017,7,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,24,5,15,69.5,9.5,2.4,14.0,13.0,8.11,0.0
2017,7,24,5,30,139.0,19.0,2.5,14.0,26.0,14.81,0.0
2017,7,24,5,45,252.0,31.0,2.65,14.5,62.0,25.21,15.26
2017,7,24,6,0,365.0,43.0,2.8,15.0,98.0,34.66,24.58
2017,7,24,6,15,439.0,52.0,2.8,15.0,143.5,41.19,30.84
2017,7,24,6,30,513.0,61.0,2.8,15.0,189.0,47.59,36.79
2017,7,24,6,45,275.5,94.5,2.8,15.0,165.0,70.48,57.2
2017,7,24,7,0,38.0,128.0,2.8,15.0,141.0,96.02,79.66
2017,7,24,7,15,85.0,154.5,2.85,15.0,190.0,114.16,95.32
2017,7,24,7,30,132.0,181.0,2.9,15.0,239.0,127.07,106.24
2017,7,24,7,45,113.0,202.5,2.95,15.5,256.5,139.68,116.54
2017,7,24,8,0,94.0,224.0,3.0,16.0,274.0,159.1,132.5
2017,7,24,8,15,67.0,234.0,3.0,16.0,271.5,165.77,137.7
2017,7,24,8,30,40.0,244.0,3.0,16.0,269.0,172.09,142.6
2017,7,24,8,45,54.5,273.0,3.05,16.5,309.5,189.09,156.18
2017,7,24,9,0,69.0,302.0,3.1,17.0,350.0,205.46,169.08
2017,7,24,9,15,52.0,303.5,3.1,17.0,341.0,212.97,165.8
2017,7,24,9,30,35.0,305.0,3.1,17.0,332.0,219.9,170.88
2017,7,24,9,45,36.0,321.0,3.15,17.5,350.0,236.31,183.01
2017,7,24,10,0,37.0,337.0,3.2,18.0,368.0,253.15,195.6
2017,7,24,10,15,51.5,367.5,3.2,18.0,412.5,283.54,218.65
2017,7,24,10,30,66.0,398.0,3.2,18.0,457.0,316.43,243.67
2017,7,24,10,45,51.0,387.5,3.25,18.0,433.5,312.75,241.3
2017,7,24,11,0,36.0,377.0,3.3,18.0,410.0,306.57,236.9
2017,7,24,11,15,29.0,358.0,3.3,18.0,385.0,295.92,228.85
2017,7,24,11,30,22.0,339.0,3.3,18.0,360.0,287.66,222.57
2017,7,24,11,45,36.5,381.5,3.35,18.0,416.0,330.39,255.51
2017,7,24,12,0,51.0,424.0,3.4,18.0,472.0,380.19,293.45
2017,7,24,12,15,51.0,424.5,3.4,18.0,473.5,388.81,299.95
2017,7,24,12,30,51.0,425.0,3.4,18.0,475.0,397.32,306.51
2017,7,24,12,45,58.0,429.5,3.45,18.0,485.5,414.61,319.93
2017,7,24,13,0,65.0,434.0,3.5,18.0,496.0,432.48,333.76
2017,7,24,13,15,55.5,415.5,3.5,18.0,468.0,415.87,321.34
2017,7,24,13,30,46.0,397.0,3.5,18.0,440.0,397.63,307.75
2017,7,24,13,45,60.5,402.0,3.5,18.0,456.5,422.23,327.2
2017,7,24,14,0,75.0,407.0,3.5,18.0,473.0,447.84,347.25
2017,7,24,14,15,46.5,346.5,3.5,18.0,387.5,367.37,286.09
2017,7,24,14,30,18.0,286.0,3.5,18.0,302.0,267.74,209.08
2017,7,24,14,45,15.0,263.5,3.5,18.0,276.0,245.7,192.38
2017,7,24,15,0,12.0,241.0,3.5,18.0,250.0,223.24,175.03
2017,7,24,15,15,38.5,272.0,3.45,18.0,299.5,301.43,237.94
2017,7,24,15,30,65.0,303.0,3.4,18.0,349.0,367.3,290.28
2017,7,24,15,45,54.0,277.0,3.35,18.0,313.5,332.27,263.29
2017,7,24,16,0,43.0,251.0,3.3,18.0,278.0,296.47,235.74
2017,7,24,16,15,31.0,221.5,3.25,17.5,240.0,254.88,203.6
2017,7,24,16,30,19.0,192.0,3.2,17.0,202.0,194.87,155.99
2017,7,24,16,45,9.5,164.0,3.15,17.0,169.0,158.69,126.73
2017,7,24,17,0,0.0,136.0,3.1,17.0,136.0,122.47,96.92
2017,7,24,17,15,0.0,110.5,3.0,16.5,110.5,97.96,77.04
2017,7,24,17,30,0.0,85.0,2.9,16.0,85.0,73.31,56.67
2017,7,24,17,45,0.0,70.5,2.85,16.0,70.5,60.07,45.54
2017,7,24,18,0,0.0,56.0,2.8,16.0,56.0,46.68,34.12
2017,7,24,18,15,0.0,43.0,2.65,16.0,43.0,35.56,24.5
2017,7,24,18,30,0.0,30.0,2.5,16.0,30.0,24.76,15.08
2017,7,24,18,45,0.0,19.5,2.45,16.0,19.5,16.07,7.3
2017,7,24,19,0,0.0,9.0,2.4,16.0,9.0,7.39,0.0
2017,7,24,19,15,0.0,4.5,2.3,15.5,4.5,3.84,0.0
2017,7,24,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,25,5,15,55.5,9.0,0.85,14.0,12.0,7.68,0.0
2017,7,25,5,30,111.0,18.0,0.8,14.0,24.0,14.0,0.0
2017,7,25,5,45,220.0,31.5,0.8,14.5,59.0,24.39,14.5
2017,7,25,6,0,329.0,45.0,0.8,15.0,94.0,36.31,26.04
2017,7,25,6,15,403.5,54.5,0.8,15.0,138.0,43.14,32.59
2017,7,25,6,30,478.0,64.0,0.8,15.0,182.0,49.82,38.8
2017,7,25,6,45,242.0,90.0,0.8,15.5,150.0,67.21,54.19
2017,7,25,7,0,6.0,116.0,0.8,16.0,118.0,90.91,74.78
2017,7,25,7,15,3.0,119.5,0.85,16.0,120.5,94.63,77.81
2017,7,25,7,30,0.0,123.0,0.9,16.0,123.0,98.11,80.59
2017,7,25,7,45,13.0,159.5,0.95,16.5,166.5,124.53,102.84
2017,7,25,8,0,26.0,196.0,1.0,17.0,210.0,150.16,123.93
2017,7,25,8,15,19.0,200.5,1.05,17.0,211.5,154.44,127.06
2017,7,25,8,30,12.0,205.0,1.1,17.0,213.0,158.5,130.07
2017,7,25,8,45,50.0,257.0,1.2,17.0,291.5,180.39,147.95
2017,7,25,9,0,88.0,309.0,1.3,17.0,370.0,209.31,171.39
2017,7,25,9,15,452.0,212.0,1.4,17.0,553.5,147.21,102.15
2017,7,25,9,30,816.0,115.0,1.5,17.0,737.0,174.3,102.06
2017,7,25,9,45,814.5,123.0,1.6,17.5,768.5,218.37,134.88
2017,7,25,10,0,813.0,131.0,1.7,18.0,800.0,272.18,179.99
2017,7,25,10,15,821.0,132.5,1.8,18.0,828.5,330.43,230.15
2017,7,25,10,30,829.0,134.0,1.9,18.0,857.0,381.86,275.36
2017,7,25,10,45,835.5,134.5,2.05,18.5,879.5,432.33,318.93
2017,7,25,11,0,842.0,135.0,2.2,19.0,902.0,482.72,361.45
2017,7,25,11,15,845.5,135.5,2.35,19.0,917.0,531.34,402.31
2017,7,25,11,30,849.0,136.0,2.5,19.0,932.0,579.23,441.67
2017,7,25,11,45,852.5,135.5,2.65,19.0,940.5,625.51,478.97
2017,7,25,12,0,856.0,135.0,2.8,19.0,949.0,670.69,514.71
2017,7,25,12,15,856.0,135.0,2.85,19.0,949.5,712.55,546.92
2017,7,25,12,30,856.0,135.0,2.9,19.0,950.0,752.67,577.29
2017,7,25,12,45,869.0,125.5,3.0,19.0,947.5,793.14,606.66
2017,7,25,13,0,882.0,116.0,3.1,19.0,945.0,831.78,634.18
2017,7,25,13,15,879.5,115.5,3.15,18.5,931.0,863.25,657.62
2017,7,25,13,30,877.0,115.0,3.2,18.0,917.0,891.93,679.27
2017,7,25,13,45,674.0,226.0,3.3,18.0,833.5,861.16,658.33
2017,7,25,14,0,471.0,337.0,3.4,18.0,750.0,797.84,609.9
2017,7,25,14,15,440.0,336.5,3.35,18.0,712.5,786.14,602.21
2017,7,25,14,30,409.0,336.0,3.3,18.0,675.0,771.18,591.83
2017,7,25,14,45,333.5,343.5,3.3,18.0,612.5,700.04,540.62
2017,7,25,15,0,258.0,351.0,3.3,18.0,550.0,643.46,499.0
2017,7,25,15,15,269.0,328.5,3.25,17.5,526.0,639.0,498.64
2017,7,25,15,30,280.0,306.0,3.2,17.0,502.0,632.7,496.69
2017,7,25,15,45,363.5,263.0,3.15,17.0,500.5,674.11,531.41
2017,7,25,16,0,447.0,220.0,3.1,17.0,499.0,735.36,579.63
2017,7,25,16,15,383.5,214.5,3.0,17.0,440.5,643.52,512.13
2017,7,25,16,30,320.0,209.0,2.9,17.0,382.0,575.04,461.13
2017,7,25,16,45,262.5,194.5,2.85,17.0,327.0,501.67,405.64
2017,7,25,17,0,205.0,180.0,2.8,17.0,272.0,408.24,333.39
2017,7,25,17,15,195.5,158.5,2.75,16.5,237.5,373.39,307.69
2017,7,25,17,30,186.0,137.0,2.7,16.0,203.0,337.82,280.43
2017,7,25,17,45,171.5,116.0,2.7,16.0,169.0,297.89,248.19
2017,7,25,18,0,157.0,95.0,2.7,16.0,135.0,257.64,214.72
2017,7,25,18,15,271.5,69.5,2.65,15.5,120.0,350.7,291.62
2017,7,25,18,30,386.0,44.0,2.6,15.0,105.0,402.52,330.0
2017,7,25,18,45,279.5,32.0,2.55,15.0,68.0,294.34,232.15
2017,7,25,19,0,173.0,20.0,2.5,15.0,31.0,181.07,63.66
2017,7,25,19,15,86.5,10.0,2.4,15.0,15.5,65.5,0.0
2017,7,25,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,26,5,15,87.0,8.5,2.1,14.0,13.0,7.26,0.0
2017,7,26,5,30,174.0,17.0,2.1,14.0,26.0,13.91,0.0
2017,7,26,5,45,295.5,28.0,2.1,14.0,63.0,22.82,13.06
2017,7,26,6,0,417.0,39.0,2.1,14.0,100.0,31.58,21.96
2017,7,26,6,15,491.5,46.5,2.05,14.0,146.0,37.08,27.31
2017,7,26,6,30,566.0,54.0,2.0,14.0,192.0,42.52,32.43
2017,7,26,6,45,283.0,59.0,1.95,14.5,128.0,43.28,33.14
2017,7,26,7,0,0.0,64.0,1.9,15.0,64.0,53.03,41.73
2017,7,26,7,15,0.0,83.5,1.8,15.0,83.5,68.59,55.39
2017,7,26,7,30,0.0,103.0,1.7,15.0,103.0,83.67,68.43
2017,7,26,7,45,0.0,110.0,1.65,15.5,110.0,89.42,73.05
2017,7,26,8,0,0.0,117.0,1.6,16.0,117.0,95.11,77.56
2017,7,26,8,15,0.0,134.0,1.55,16.0,134.0,108.1,88.44
2017,7,26,8,30,0.0,151.0,1.5,16.0,151.0,120.93,99.08
2017,7,26,8,45,1.5,166.5,1.5,16.5,167.5,132.57,108.42
2017,7,26,9,0,3.0,182.0,1.5,17.0,184.0,144.09,117.55
2017,7,26,9,15,8.0,213.0,1.5,17.0,219.0,167.37,130.48
2017,7,26,9,30,13.0,244.0,1.5,17.0,254.0,191.68,149.04
2017,7,26,9,45,23.0,285.5,1.5,17.0,304.5,224.92,174.24
2017,7,26,10,0,33.0,327.0,1.5,17.0,355.0,245.69,189.61
2017,7,26,10,15,51.5,363.0,1.6,17.0,407.5,280.34,215.69
2017,7,26,10,30,70.0,399.0,1.7,17.0,460.0,318.04,244.15
2017,7,26,10,45,128.5,424.0,1.8,17.5,539.5,358.34,273.56
2017,7,26,11,0,187.0,449.0,1.9,18.0,619.0,416.06,316.33
2017,7,26,11,15,334.5,411.5,2.0,18.0,722.5,475.87,361.48
2017,7,26,11,30,482.0,374.0,2.1,18.0,826.0,553.16,420.15
2017,7,26,11,45,503.0,358.0,2.25,18.0,833.0,588.29,447.89
2017,7,26,12,0,524.0,342.0,2.4,18.0,840.0,623.93,476.03
2017,7,26,12,15,492.0,365.0,2.45,18.0,832.5,653.49,497.98
2017,7,26,12,30,460.0,388.0,2.5,18.0,825.0,680.14,517.38
2017,7,26,12,45,684.0,250.5,2.65,18.0,894.5,768.5,586.69
2017,7,26,13,0,908.0,113.0,2.8,18.0,964.0,849.82,647.51
2017,7,26,13,15,905.0,112.5,2.85,18.0,949.5,881.72,669.54
2017,7,26,13,30,902.0,112.0,2.9,18.0,935.0,910.71,689.99
2017,7,26,13,45,898.5,110.5,3.0,18.0,914.0,935.25,707.85
2017,7,26,14,0,895.0,109.0,3.1,18.0,893.0,956.56,723.66
2017,7,26,14,15,888.5,107.5,3.15,18.0,864.5,971.72,735.06
2017,7,26,14,30,882.0,106.0,3.2,18.0,836.0,983.42,744.31
2017,7,26,14,45,873.5,104.0,3.25,18.0,801.5,989.14,749.7
2017,7,26,15,0,865.0,102.0,3.3,18.0,767.0,991.36,752.92
2017,7,26,15,15,853.0,100.0,3.3,18.0,726.5,986.6,751.2
2017,7,26,15,30,841.0,98.0,3.3,18.0,686.0,978.44,747.37
2017,7,26,15,45,674.0,147.0,3.35,18.0,598.5,889.56,687.88
2017,7,26,16,0,507.0,196.0,3.4,18.0,511.0,768.34,603.15
2017,7,26,16,15,350.0,212.0,3.35,17.5,421.0,606.89,484.28
2017,7,26,16,30,193.0,228.0,3.3,17.0,331.0,451.14,364.0
2017,7,26,16,45,130.0,203.0,3.3,17.0,269.5,361.84,294.05
2017,7,26,17,0,67.0,178.0,3.3,17.0,208.0,253.61,206.59
2017,7,26,17,15,61.5,156.5,3.2,16.5,181.5,226.27,185.42
2017,7,26,17,30,56.0,135.0,3.1,16.0,155.0,198.56,163.27
2017,7,26,17,45,302.5,97.0,3.05,16.0,176.5,425.71,355.48
2017,7,26,18,0,549.0,59.0,3.0,16.0,198.0,585.96,481.5
2017,7,26,18,15,475.5,51.0,2.95,15.5,151.5,497.91,409.43
2017,7,26,18,30,402.0,43.0,2.9,15.0,105.0,413.62,338.28
2017,7,26,18,45,288.0,31.5,2.85,15.0,67.5,299.99,235.75
2017,7,26,19,0,174.0,20.0,2.8,15.0,30.0,180.41,48.51
2017,7,26,19,15,87.0,10.0,2.8,15.0,15.0,65.77,0.0
2017,7,26,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,27,5,15,75.5,8.5,2.35,14.0,12.0,7.26,0.0
2017,7,27,5,30,151.0,17.0,2.4,14.0,24.0,13.93,0.0
2017,7,27,5,45,273.5,28.5,2.5,14.5,60.5,23.26,13.21
2017,7,27,6,0,396.0,40.0,2.6,15.0,97.0,32.41,22.53
2017,7,27,6,15,473.0,48.0,2.55,15.0,143.0,38.25,28.2
2017,7,27,6,30,550.0,56.0,2.5,15.0,189.0,44.03,33.62
2017,7,27,6,45,286.5,88.5,2.45,15.0,159.0,63.82,51.3
2017,7,27,7,0,23.0,121.0,2.4,15.0,129.0,91.39,75.6
2017,7,27,7,15,43.5,146.5,2.25,15.0,164.5,108.76,90.6
2017,7,27,7,30,64.0,172.0,2.1,15.0,200.0,125.73,105.04
2017,7,27,7,45,120.0,197.5,2.0,15.5,258.5,136.94,114.09
2017,7,27,8,0,176.0,223.0,1.9,16.0,317.0,152.42,126.64
2017,7,27,8,15,116.5,238.5,1.8,16.0,303.0,160.34,132.87
2017,7,27,8,30,57.0,254.0,1.7,16.0,289.0,177.64,146.94
2017,7,27,8,45,79.5,282.5,1.65,16.5,335.5,194.35,160.07
2017,7,27,9,0,102.0,311.0,1.6,17.0,382.0,210.48,172.56
2017,7,27,9,15,139.0,334.0,1.55,17.0,436.5,219.21,167.86
2017,7,27,9,30,176.0,357.0,1.5,17.0,491.0,250.51,188.15
2017,7,27,9,45,130.5,368.0,1.5,17.5,470.0,266.09,200.83
2017,7,27,10,0,85.0,379.0,1.5,18.0,449.0,288.87,219.8
2017,7,27,10,15,70.0,382.0,1.5,18.0,441.5,297.28,226.87
2017,7,27,10,30,55.0,385.0,1.5,18.0,434.0,303.71,232.34
2017,7,27,10,45,72.0,409.0,1.55,18.5,474.0,335.01,255.45
2017,7,27,11,0,89.0,433.0,1.6,19.0,514.0,368.93,280.36
2017,7,27,11,15,91.5,442.0,1.65,19.0,526.5,387.63,294.52
2017,7,27,11,30,94.0,451.0,1.7,19.0,539.0,406.79,309.04
2017,7,27,11,45,98.0,451.0,1.75,19.5,543.5,420.5,318.94
2017,7,27,12,0,102.0,451.0,1.8,20.0,548.0,434.38,328.94
2017,7,27,12,15,120.0,462.0,1.9,20.0,576.0,468.99,354.92
2017,7,27,12,30,138.0,473.0,2.0,20.0,604.0,505.6,382.17
2017,7,27,12,45,134.0,468.5,2.15,20.0,595.0,513.69,388.62
2017,7,27,13,0,130.0,464.0,2.3,20.0,586.0,520.77,394.5
2017,7,27,13,15,126.0,455.5,2.45,20.0,572.0,523.22,397.07
2017,7,27,13,30,122.0,447.0,2.6,20.0,558.0,524.47,398.81
2017,7,27,13,45,112.0,432.5,2.8,20.0,533.0,513.38,391.58
2017,7,27,14,0,102.0,418.0,3.0,20.0,508.0,484.13,371.1
2017,7,27,14,15,97.5,402.0,3.1,19.5,485.5,472.15,363.83
2017,7,27,14,30,93.0,386.0,3.2,19.0,463.0,459.17,355.66
2017,7,27,14,45,91.5,368.5,3.3,19.0,441.5,446.69,347.27
2017,7,27,15,0,90.0,351.0,3.4,19.0,420.0,433.43,338.27
2017,7,27,15,15,87.5,330.5,3.45,18.5,395.0,415.12,325.95
2017,7,27,15,30,85.0,310.0,3.5,18.0,370.0,396.02,312.92
2017,7,27,15,45,60.5,276.0,3.55,18.0,317.5,338.25,268.39
2017,7,27,16,0,36.0,242.0,3.6,18.0,265.0,279.46,222.33
2017,7,27,16,15,30.5,219.5,3.55,18.0,237.5,252.6,201.65
2017,7,27,16,30,25.0,197.0,3.5,18.0,210.0,206.68,165.34
2017,7,27,16,45,25.0,179.5,3.5,18.0,191.5,191.32,153.59
2017,7,27,17,0,25.0,162.0,3.5,18.0,173.0,175.84,141.53
2017,7,27,17,15,20.5,142.5,3.4,17.5,151.0,153.66,123.8
2017,7,27,17,30,16.0,123.0,3.3,17.0,129.0,131.41,105.69
2017,7,27,17,45,277.5,91.5,3.25,17.0,162.5,396.05,330.56
2017,7,27,18,0,539.0,60.0,3.2,17.0,196.0,578.56,474.64
2017,7,27,18,15,464.0,51.5,3.15,16.5,149.5,488.94,401.17
2017,7,27,18,30,389.0,43.0,3.1,16.0,103.0,403.24,328.81
2017,7,27,18,45,270.5,31.5,3.05,16.0,65.5,286.89,223.47
2017,7,27,19,0,152.0,20.0,3.0,16.0,28.0,161.08,25.88
2017,7,27,19,15,76.0,10.0,3.0,15.5,14.0,58.48,0.0
2017,7,27,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,28,5,15,84.0,8.0,2.95,14.0,12.0,6.83,0.0
2017,7,28,5,30,168.0,16.0,3.0,14.0,24.0,13.11,0.0
2017,7,28,5,45,294.5,27.0,3.1,14.5,61.0,22.05,12.05
2017,7,28,6,0,421.0,38.0,3.2,15.0,98.0,30.86,21.15
2017,7,28,6,15,498.5,45.5,3.2,15.0,144.5,36.4,26.54
2017,7,28,6,30,576.0,53.0,3.2,15.0,191.0,41.89,31.7
2017,7,28,6,45,289.0,82.5,3.2,15.0,152.0,59.71,47.65
2017,7,28,7,0,2.0,112.0,3.2,15.0,113.0,87.98,72.63
2017,7,28,7,15,1.0,116.0,3.15,15.0,116.5,92.04,76.02
2017,7,28,7,30,0.0,120.0,3.1,15.0,120.0,95.87,79.15
2017,7,28,7,45,1.5,140.5,3.1,15.5,141.5,111.24,92.09
2017,7,28,8,0,3.0,161.0,3.1,16.0,163.0,126.43,104.66
2017,7,28,8,15,4.0,173.0,3.05,16.0,176.0,135.66,112.19
2017,7,28,8,30,5.0,185.0,3.0,16.0,189.0,144.8,119.6
2017,7,28,8,45,6.0,193.5,3.0,16.5,198.5,151.46,124.63
2017,7,28,9,0,7.0,202.0,3.0,17.0,208.0,158.02,129.56
2017,7,28,9,15,8.0,213.0,3.05,17.0,219.5,167.23,130.79
2017,7,28,9,30,9.0,224.0,3.1,17.0,231.0,177.11,138.22
2017,7,28,9,45,13.5,254.0,3.15,17.0,265.0,201.24,156.88
2017,7,28,10,0,18.0,284.0,3.2,17.0,299.0,226.17,176.12
2017,7,28,10,15,18.5,294.0,3.25,17.0,310.0,236.58,184.1
2017,7,28,10,30,19.0,304.0,3.3,17.0,321.0,247.11,192.24
2017,7,28,10,45,26.0,335.0,3.35,17.0,358.5,266.39,207.07
2017,7,28,11,0,33.0,366.0,3.4,17.0,396.0,297.07,230.75
2017,7,28,11,15,82.0,414.0,3.5,17.0,490.5,362.76,281.15
2017,7,28,11,30,131.0,462.0,3.6,17.0,585.0,430.5,332.83
2017,7,28,11,45,146.5,468.0,3.75,17.0,606.5,459.78,355.43
2017,7,28,12,0,162.0,474.0,3.9,17.0,628.0,490.67,379.37
2017,7,28,12,15,137.5,470.5,4.0,17.0,601.0,487.77,377.35
2017,7,28,12,30,113.0,467.0,4.1,17.0,574.0,482.18,373.26
2017,7,28,12,45,87.5,447.5,4.2,17.0,530.0,452.95,351.4
2017,7,28,13,0,62.0,428.0,4.3,17.0,486.0,424.65,330.04
2017,7,28,13,15,63.5,423.0,4.35,17.0,482.0,429.52,334.29
2017,7,28,13,30,65.0,418.0,4.4,17.0,478.0,434.09,338.26
2017,7,28,13,45,60.0,402.5,4.5,17.0,457.0,422.4,329.83
2017,7,28,14,0,55.0,387.0,4.6,17.0,436.0,409.65,320.63
2017,7,28,14,15,70.5,384.5,4.6,17.0,445.0,428.67,336.27
2017,7,28,14,30,86.0,382.0,4.6,17.0,454.0,448.29,352.33
2017,7,28,14,45,125.0,371.0,4.65,17.0,470.0,502.77,395.81
2017,7,28,15,0,164.0,360.0,4.7,17.0,486.0,538.4,424.96
2017,7,28,15,15,187.5,338.0,4.65,17.0,474.0,545.99,432.45
2017,7,28,15,30,211.0,316.0,4.6,17.0,462.0,552.43,439.28
2017,7,28,15,45,226.5,291.5,4.6,17.0,439.0,546.46,436.74
2017,7,28,16,0,242.0,267.0,4.6,17.0,416.0,561.2,449.77
2017,7,28,16,15,510.5,179.0,4.55,16.5,461.0,751.97,604.22
2017,7,28,16,30,779.0,91.0,4.5,16.0,506.0,912.92,724.93
2017,7,28,16,45,751.5,87.5,4.5,16.0,455.0,872.64,696.74
2017,7,28,17,0,724.0,84.0,4.5,16.0,404.0,830.24,667.9
2017,7,28,17,15,686.5,79.5,4.45,15.5,352.0,781.89,634.8
2017,7,28,17,30,649.0,75.0,4.4,15.0,300.0,726.93,595.54
2017,7,28,17,45,594.5,69.0,4.4,15.0,248.5,654.5,540.26
2017,7,28,18,0,540.0,63.0,4.4,15.0,197.0,583.09,483.47
2017,7,28,18,15,461.0,54.5,4.35,15.0,150.0,489.99,406.45
2017,7,28,18,30,382.0,46.0,4.3,15.0,103.0,400.72,329.26
2017,7,28,18,45,258.0,33.5,4.3,15.0,65.5,277.59,216.3
2017,7,28,19,0,134.0,21.0,4.3,15.0,28.0,149.78,4.36
2017,7,28,19,15,67.0,10.5,4.2,14.5,14.0,52.94,0.0
2017,7,28,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,29,5,15,70.5,8.5,3.15,14.0,11.0,7.26,0.0
2017,7,29,5,30,141.0,17.0,3.2,14.0,22.0,13.29,0.0
2017,7,29,5,45,275.0,28.0,3.3,14.0,59.0,22.94,12.57
2017,7,29,6,0,409.0,39.0,3.4,14.0,96.0,31.72,21.95
2017,7,29,6,15,489.5,47.0,3.35,14.0,143.0,37.63,27.73
2017,7,29,6,30,570.0,55.0,3.3,14.0,190.0,43.48,33.24
2017,7,29,6,45,285.0,58.5,3.25,14.5,126.0,43.01,32.88
2017,7,29,7,0,0.0,62.0,3.2,15.0,62.0,51.36,40.24
2017,7,29,7,15,0.0,79.0,3.1,15.0,79.0,65.13,52.35
2017,7,29,7,30,0.0,96.0,3.0,15.0,96.0,78.42,63.88
2017,7,29,7,45,0.0,119.5,2.95,15.5,119.5,96.29,79.12
2017,7,29,8,0,0.0,143.0,2.9,16.0,143.0,113.84,93.83
2017,7,29,8,15,0.0,146.5,2.8,16.0,146.5,117.05,96.25
2017,7,29,8,30,0.0,150.0,2.7,16.0,150.0,120.15,98.58
2017,7,29,8,45,1.5,166.0,2.65,16.5,167.5,132.15,108.29
2017,7,29,9,0,3.0,182.0,2.6,17.0,185.0,144.02,117.77
2017,7,29,9,15,7.0,207.0,2.6,17.0,212.5,162.94,127.34
2017,7,29,9,30,11.0,232.0,2.6,17.0,240.0,182.87,142.64
2017,7,29,9,45,14.5,257.5,2.6,17.0,269.0,203.78,158.68
2017,7,29,10,0,18.0,283.0,2.6,17.0,298.0,225.38,175.26
2017,7,29,10,15,17.5,288.0,2.6,17.0,303.0,231.9,180.2
2017,7,29,10,30,17.0,293.0,2.6,17.0,308.0,238.3,185.11
2017,7,29,10,45,17.5,302.0,2.65,17.5,318.5,247.99,192.22
2017,7,29,11,0,18.0,311.0,2.7,18.0,329.0,257.81,199.41
2017,7,29,11,15,19.5,322.5,2.7,18.0,341.5,270.22,208.93
2017,7,29,11,30,21.0,334.0,2.7,18.0,354.0,282.96,218.69
2017,7,29,11,45,21.0,337.0,2.75,18.0,357.5,288.39,222.87
2017,7,29,12,0,21.0,340.0,2.8,18.0,361.0,293.8,227.09
2017,7,29,12,15,36.0,380.5,2.85,18.0,415.5,342.29,264.39
2017,7,29,12,30,51.0,421.0,2.9,18.0,470.0,393.8,303.51
2017,7,29,12,45,40.0,395.0,3.0,18.0,433.5,370.76,286.1
2017,7,29,13,0,29.0,369.0,3.1,18.0,397.0,345.54,267.16
2017,7,29,13,15,39.0,383.5,3.15,18.0,419.5,372.8,288.47
2017,7,29,13,30,49.0,398.0,3.2,18.0,442.0,401.33,310.53
2017,7,29,13,45,49.5,388.5,3.25,18.0,432.5,399.48,309.51
2017,7,29,14,0,50.0,379.0,3.3,18.0,423.0,397.2,308.32
2017,7,29,14,15,56.0,372.5,3.3,18.0,420.0,402.8,313.27
2017,7,29,14,30,62.0,366.0,3.3,18.0,417.0,408.42,318.29
2017,7,29,14,45,49.5,337.5,3.35,18.0,377.0,372.57,291.29
2017,7,29,15,0,37.0,309.0,3.4,18.0,337.0,335.37,263.07
2017,7,29,15,15,35.0,290.5,3.4,17.5,316.0,318.42,251.12
2017,7,29,15,30,33.0,272.0,3.4,17.0,295.0,300.95,238.58
2017,7,29,15,45,27.5,247.5,3.4,17.0,266.0,272.69,216.84
2017,7,29,16,0,22.0,223.0,3.4,17.0,237.0,224.78,179.22
2017,7,29,16,15,16.0,200.5,3.4,16.5,210.0,198.33,158.65
2017,7,29,16,30,10.0,178.0,3.4,16.0,183.0,171.67,137.54
2017,7,29,16,45,13.0,166.5,3.45,16.0,172.5,165.58,133.22
2017,7,29,17,0,16.0,155.0,3.5,16.0,162.0,159.64,128.93
2017,7,29,17,15,11.5,136.0,3.45,15.5,141.0,138.07,111.44
2017,7,29,17,30,7.0,117.0,3.4,15.0,120.0,116.47,93.61
2017,7,29,17,45,270.5,89.5,3.35,15.0,156.5,387.18,325.88
2017,7,29,18,0,534.0,62.0,3.3,15.0,193.0,576.38,476.6
2017,7,29,18,15,455.0,53.0,3.2,14.5,146.0,482.95,399.11
2017,7,29,18,30,376.0,44.0,3.1,14.0,99.0,393.63,322.82
2017,7,29,18,45,257.0,31.0,3.05,14.0,62.0,276.07,213.47
2017,7,29,19,0,138.0,18.0,3.0,14.0,25.0,145.69,0.0
2017,7,29,19,15,69.0,9.0,2.9,14.0,12.5,52.92,0.0
2017,7,29,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,30,5,15,72.0,7.0,2.25,14.0,10.0,5.97,0.0
2017,7,30,5,30,144.0,14.0,2.3,14.0,20.0,11.95,0.0
2017,7,30,5,45,273.0,25.5,2.4,14.5,56.0,20.79,10.62
2017,7,30,6,0,402.0,37.0,2.5,15.0,92.0,30.04,20.37
2017,7,30,6,15,481.5,45.0,2.45,15.0,138.5,35.99,26.15
2017,7,30,6,30,561.0,53.0,2.4,15.0,185.0,41.88,31.68
2017,7,30,6,45,280.5,69.0,2.4,15.0,135.0,50.31,39.31
2017,7,30,7,0,0.0,85.0,2.4,15.0,85.0,68.9,55.79
2017,7,30,7,15,0.0,102.5,2.25,15.0,102.5,82.41,67.57
2017,7,30,7,30,0.0,120.0,2.1,15.0,120.0,95.79,79.07
2017,7,30,7,45,8.5,152.0,2.0,15.5,156.5,119.15,98.86
2017,7,30,8,0,17.0,184.0,1.9,16.0,193.0,141.93,117.79
2017,7,30,8,15,24.5,208.5,1.85,16.0,223.0,159.42,132.18
2017,7,30,8,30,32.0,233.0,1.8,16.0,253.0,165.59,136.91
2017,7,30,8,45,32.0,249.5,1.75,16.5,271.0,175.74,144.71
2017,7,30,9,0,32.0,266.0,1.7,17.0,289.0,185.6,152.18
2017,7,30,9,15,61.5,305.5,1.7,17.0,351.5,212.91,165.3
2017,7,30,9,30,91.0,345.0,1.7,17.0,414.0,246.95,189.2
2017,7,30,9,45,83.5,358.5,1.75,17.5,424.0,264.78,202.21
2017,7,30,10,0,76.0,372.0,1.8,18.0,434.0,281.89,215.22
2017,7,30,10,15,95.5,394.5,1.85,18.0,475.5,311.43,237.35
2017,7,30,10,30,115.0,417.0,1.9,18.0,517.0,333.25,253.84
2017,7,30,10,45,132.0,431.5,2.0,18.5,549.0,363.43,276.53
2017,7,30,11,0,149.0,446.0,2.1,19.0,581.0,395.95,300.9
2017,7,30,11,15,170.0,454.0,2.15,19.0,610.5,428.38,325.6
2017,7,30,11,30,191.0,462.0,2.2,19.0,640.0,463.16,352.0
2017,7,30,11,45,197.0,465.5,2.25,19.0,651.0,487.9,370.87
2017,7,30,12,0,203.0,469.0,2.3,19.0,662.0,513.09,389.98
2017,7,30,12,15,205.5,469.0,2.35,19.0,664.0,533.44,405.44
2017,7,30,12,30,208.0,469.0,2.4,19.0,666.0,553.53,420.64
2017,7,30,12,45,278.0,446.5,2.45,19.0,707.5,612.25,464.99
2017,7,30,13,0,348.0,424.0,2.5,19.0,749.0,670.9,508.81
2017,7,30,13,15,367.5,406.0,2.55,19.0,744.5,693.43,525.95
2017,7,30,13,30,387.0,388.0,2.6,19.0,740.0,714.95,542.67
2017,7,30,13,45,346.0,394.5,2.65,19.0,703.5,703.9,534.79
2017,7,30,14,0,305.0,401.0,2.7,19.0,667.0,689.65,524.77
2017,7,30,14,15,297.5,388.0,2.8,18.5,640.5,684.89,523.8
2017,7,30,14,30,290.0,375.0,2.9,18.0,614.0,678.04,521.28
2017,7,30,14,45,215.0,366.5,3.0,18.0,539.5,587.18,455.14
2017,7,30,15,0,140.0,358.0,3.1,18.0,465.0,512.44,399.33
2017,7,30,15,15,122.5,335.5,3.15,18.0,425.0,477.94,374.49
2017,7,30,15,30,105.0,313.0,3.2,18.0,385.0,420.28,331.69
2017,7,30,15,45,82.0,284.5,3.3,18.0,338.5,370.51,294.0
2017,7,30,16,0,59.0,256.0,3.4,18.0,292.0,319.78,254.82
2017,7,30,16,15,34.5,216.5,3.45,17.5,237.0,253.7,203.04
2017,7,30,16,30,10.0,177.0,3.5,17.0,182.0,170.76,136.22
2017,7,30,16,45,5.0,147.0,3.55,17.0,149.5,136.94,108.87
2017,7,30,17,0,0.0,117.0,3.6,17.0,117.0,103.08,80.98
2017,7,30,17,15,0.0,102.0,3.55,16.5,102.0,89.61,70.15
2017,7,30,17,30,0.0,87.0,3.5,16.0,87.0,76.04,59.01
2017,7,30,17,45,271.5,73.0,3.5,16.0,139.5,364.11,306.8
2017,7,30,18,0,543.0,59.0,3.5,16.0,192.0,579.74,477.97
2017,7,30,18,15,464.5,50.5,3.35,15.5,145.0,487.24,401.06
2017,7,30,18,30,386.0,42.0,3.2,15.0,98.0,398.88,325.46
2017,7,30,18,45,265.5,29.5,3.1,15.0,61.0,280.62,214.21
2017,7,30,19,0,145.0,17.0,3.0,15.0,24.0,151.11,0.0
2017,7,30,19,15,72.5,8.5,2.85,15.0,12.0,54.73,0.0
2017,7,30,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,5,15,59.0,7.0,2.1,14.0,9.0,5.97,0.0
2017,7,31,5,30,118.0,14.0,2.1,14.0,18.0,11.95,0.0
2017,7,31,5,45,246.5,26.0,2.15,14.5,53.5,21.22,10.68
2017,7,31,6,0,375.0,38.0,2.2,15.0,89.0,30.85,21.03
2017,7,31,6,15,456.5,47.0,2.1,15.0,135.0,37.57,27.52
2017,7,31,6,30,538.0,56.0,2.0,15.0,181.0,44.17,33.7
2017,7,31,6,45,269.0,62.5,1.95,15.0,125.0,45.72,35.23
2017,7,31,7,0,0.0,69.0,1.9,15.0,69.0,56.99,45.25
2017,7,31,7,15,0.0,82.5,1.75,15.0,82.5,67.72,54.65
2017,7,31,7,30,0.0,96.0,1.6,15.0,96.0,78.37,63.83
2017,7,31,7,45,0.0,113.0,1.5,15.5,113.0,91.5,74.91
2017,7,31,8,0,0.0,130.0,1.4,16.0,130.0,104.5,85.69
2017,7,31,8,15,1.5,153.0,1.35,16.0,154.0,121.63,100.03
2017,7,31,8,30,3.0,176.0,1.3,16.0,178.0,138.48,113.97
2017,7,31,8,45,10.0,206.5,1.3,16.5,213.5,160.23,131.63
2017,7,31,9,0,17.0,237.0,1.3,17.0,249.0,181.47,148.61
2017,7,31,9,15,17.5,249.5,1.35,17.0,262.5,192.12,149.79
2017,7,31,9,30,18.0,262.0,1.4,17.0,276.0,204.03,158.5
2017,7,31,9,45,30.5,301.5,1.45,17.5,326.0,222.42,171.58
2017,7,31,10,0,43.0,341.0,1.5,18.0,376.0,255.72,196.28
2017,7,31,10,15,74.5,377.5,1.6,18.0,441.0,294.87,225.21
2017,7,31,10,30,106.0,414.0,1.7,18.0,506.0,338.62,257.86
2017,7,31,10,45,97.5,422.0,1.8,18.5,508.0,352.83,268.73
2017,7,31,11,0,89.0,430.0,1.9,19.0,510.0,366.16,278.84
2017,7,31,11,15,131.5,446.0,2.05,19.0,567.5,403.54,307.23
2017,7,31,11,30,174.0,462.0,2.2,19.0,625.0,453.61,345.06
2017,7,31,11,45,172.5,466.5,2.35,19.0,629.0,473.78,360.64
2017,7,31,12,0,171.0,471.0,2.5,19.0,633.0,493.77,376.13
2017,7,31,12,15,163.5,471.0,2.6,19.0,625.5,505.84,385.52
2017,7,31,12,30,156.0,471.0,2.7,19.0,618.0,516.86,394.11
2017,7,31,12,45,215.5,459.0,2.85,19.0,660.5,568.53,433.87
2017,7,31,13,0,275.0,447.0,3.0,19.0,703.0,631.6,481.39
2017,7,31,13,15,249.0,444.5,3.1,19.0,674.0,627.73,478.67
2017,7,31,13,30,223.0,442.0,3.2,19.0,645.0,608.63,465.43
2017,7,31,13,45,210.0,432.0,3.3,19.0,619.5,601.99,461.46
2017,7,31,14,0,197.0,422.0,3.4,19.0,594.0,593.45,456.01
2017,7,31,14,15,168.5,407.5,3.5,18.5,551.0,563.8,435.51
2017,7,31,14,30,140.0,393.0,3.6,18.0,508.0,531.79,413.01
2017,7,31,14,45,146.0,375.0,3.7,18.0,490.5,528.15,411.82
2017,7,31,15,0,152.0,357.0,3.8,18.0,473.0,523.48,409.79
2017,7,31,15,15,156.0,336.5,3.85,18.0,450.0,512.97,403.3
2017,7,31,15,30,160.0,316.0,3.9,18.0,427.0,501.28,395.97
2017,7,31,15,45,140.0,293.0,4.0,18.0,385.5,461.22,366.28
2017,7,31,16,0,120.0,270.0,4.1,18.0,344.0,420.04,335.4
2017,7,31,16,15,96.5,244.0,4.1,17.5,300.0,349.3,281.38
2017,7,31,16,30,73.0,218.0,4.1,17.0,256.0,299.8,242.89
2017,7,31,16,45,57.0,192.0,4.1,17.0,220.0,257.33,209.13
2017,7,31,17,0,41.0,166.0,4.1,17.0,184.0,214.52,174.49
2017,7,31,17,15,36.5,145.5,4.0,16.5,160.0,189.69,154.81
2017,7,31,17,30,32.0,125.0,3.9,16.0,136.0,164.56,134.44
2017,7,31,17,45,316.5,88.5,3.8,16.0,166.5,426.39,357.58
2017,7,31,18,0,601.0,52.0,3.7,16.0,197.0,618.72,508.31
2017,7,31,18,15,523.5,44.5,3.55,15.5,149.0,526.71,432.05
2017,7,31,18,30,446.0,37.0,3.4,15.0,101.0,438.97,356.7
2017,7,31,18,45,316.5,26.5,3.25,15.0,62.5,314.49,237.55
2017,7,31,19,0,187.0,16.0,3.1,15.0,24.0,177.72,0.0
2017,7,31,19,15,93.5,8.0,3.0,15.0,12.0,67.97,0.0
2017,7,31,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,5,15,58.0,6.5,1.95,14.0,8.5,5.55,0.0
2017,8,1,5,30,116.0,13.0,2.0,14.0,17.0,11.1,0.0
2017,8,1,5,45,239.0,25.5,2.05,14.5,51.5,20.82,10.05
2017,8,1,6,0,362.0,38.0,2.1,15.0,86.0,30.87,21.0
2017,8,1,6,15,442.5,46.5,2.0,15.0,131.0,37.13,27.12
2017,8,1,6,30,523.0,55.0,1.9,15.0,176.0,43.32,32.94
2017,8,1,6,45,261.5,75.0,1.8,15.5,135.5,54.41,42.86
2017,8,1,7,0,0.0,95.0,1.7,16.0,95.0,75.99,61.8
2017,8,1,7,15,14.5,126.0,1.55,16.0,132.5,98.8,81.6
2017,8,1,7,30,29.0,157.0,1.4,16.0,170.0,116.17,96.36
2017,8,1,7,45,78.5,188.5,1.3,16.5,228.5,136.8,113.47
2017,8,1,8,0,128.0,220.0,1.2,17.0,287.0,149.91,123.89
2017,8,1,8,15,86.5,231.0,1.2,17.5,278.0,163.95,134.98
2017,8,1,8,30,45.0,242.0,1.2,18.0,269.0,170.68,139.86
2017,8,1,8,45,63.5,271.5,1.3,18.5,313.5,188.06,153.57
2017,8,1,9,0,82.0,301.0,1.4,19.0,358.0,204.82,166.59
2017,8,1,9,15,61.5,305.0,1.55,19.0,349.0,212.05,163.33
2017,8,1,9,30,41.0,309.0,1.7,19.0,340.0,221.17,169.83
2017,8,1,9,45,40.0,320.5,1.85,19.5,352.0,235.16,179.97
2017,8,1,10,0,39.0,332.0,2.0,20.0,364.0,249.15,190.32
2017,8,1,10,15,39.5,344.0,2.1,20.0,377.5,263.91,201.64
2017,8,1,10,30,40.0,356.0,2.2,20.0,391.0,278.96,213.22
