Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,10,45,167.0,384.0,2.3,20.5,534.5,346.19,261.83
2017,8,1,11,0,294.0,412.0,2.4,21.0,678.0,429.0,322.66
2017,8,1,11,15,295.5,419.0,2.45,21.0,689.5,459.41,346.38
2017,8,1,11,30,297.0,426.0,2.5,21.0,701.0,490.1,370.19
2017,8,1,11,45,287.0,440.0,2.55,21.0,708.0,519.31,392.44
2017,8,1,12,0,277.0,454.0,2.6,21.0,715.0,547.92,413.86
2017,8,1,12,15,252.5,459.5,2.7,21.0,697.5,559.2,422.56
2017,8,1,12,30,228.0,465.0,2.8,21.0,680.0,564.66,426.98
2017,8,1,12,45,341.5,420.5,2.9,21.0,739.5,639.03,483.62
2017,8,1,13,0,455.0,376.0,3.0,21.0,799.0,722.81,546.0
2017,8,1,13,15,463.5,365.5,3.1,20.5,790.5,747.44,565.38
2017,8,1,13,30,472.0,355.0,3.2,20.0,782.0,770.36,584.03
2017,8,1,13,45,460.0,347.0,3.3,20.0,755.0,775.12,588.51
2017,8,1,14,0,448.0,339.0,3.4,20.0,728.0,776.94,591.07
2017,8,1,14,15,393.0,350.0,3.45,20.0,682.5,737.41,563.29
2017,8,1,14,30,338.0,361.0,3.5,20.0,637.0,710.17,543.84
2017,8,1,14,45,295.5,353.5,3.55,20.0,587.5,673.03,517.63
2017,8,1,15,0,253.0,346.0,3.6,20.0,538.0,633.38,489.3
2017,8,1,15,15,235.0,328.5,3.55,19.5,499.5,583.62,454.99
2017,8,1,15,30,217.0,311.0,3.5,19.0,461.0,553.26,434.27
2017,8,1,15,45,237.0,285.5,3.5,19.0,439.0,550.55,434.58
2017,8,1,16,0,257.0,260.0,3.5,19.0,417.0,568.38,449.85
2017,8,1,16,15,275.0,234.0,3.4,18.5,389.0,559.18,445.78
2017,8,1,16,30,293.0,208.0,3.3,18.0,361.0,547.65,440.07
2017,8,1,16,45,279.5,187.0,3.25,18.0,321.0,509.44,412.19
2017,8,1,17,0,266.0,166.0,3.2,18.0,281.0,470.06,383.05
2017,8,1,17,15,423.0,122.5,3.05,17.5,277.5,580.7,474.49
2017,8,1,17,30,580.0,79.0,2.9,17.0,274.0,668.16,542.09
2017,8,1,17,45,521.5,72.0,2.8,17.0,224.5,592.74,483.58
2017,8,1,18,0,463.0,65.0,2.7,17.0,175.0,518.68,424.9
2017,8,1,18,15,384.0,54.0,2.5,17.0,130.5,425.21,348.0
2017,8,1,18,30,305.0,43.0,2.3,17.0,86.0,332.72,268.68
2017,8,1,18,45,194.0,28.5,2.15,17.0,52.0,222.72,163.4
2017,8,1,19,0,83.0,14.0,2.0,17.0,18.0,96.75,0.0
2017,8,1,19,15,41.5,7.0,1.9,16.5,9.0,33.07,0.0
2017,8,1,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,3.0,0.95,16.0,3.0,0.0,0.0
2017,8,2,5,30,0.0,6.0,0.9,16.0,6.0,5.12,0.0
2017,8,2,5,45,0.0,20.0,0.85,16.0,20.0,16.51,6.46
2017,8,2,6,0,0.0,34.0,0.8,16.0,34.0,27.9,18.36
2017,8,2,6,15,0.0,53.0,1.25,16.0,53.0,42.7,31.87
2017,8,2,6,30,0.0,72.0,1.7,16.0,72.0,57.34,45.14
2017,8,2,6,45,4.5,92.0,2.2,16.5,93.5,72.58,58.66
2017,8,2,7,0,9.0,112.0,2.7,17.0,115.0,87.71,71.81
2017,8,2,7,15,170.0,131.5,2.75,17.5,203.5,97.26,79.84
2017,8,2,7,30,331.0,151.0,2.8,18.0,292.0,106.75,87.66
2017,8,2,7,45,315.5,176.5,2.85,18.5,324.5,121.44,99.78
2017,8,2,8,0,300.0,202.0,2.9,19.0,357.0,135.34,111.05
2017,8,2,8,15,281.0,228.5,2.7,19.0,385.0,148.95,122.12
2017,8,2,8,30,262.0,255.0,2.5,19.0,413.0,161.73,132.38
2017,8,2,8,45,234.0,281.5,2.4,19.0,430.5,185.09,151.37
2017,8,2,9,0,206.0,308.0,2.3,19.0,448.0,197.64,161.22
2017,8,2,9,15,224.0,326.0,2.25,19.0,487.0,216.62,164.15
2017,8,2,9,30,242.0,344.0,2.2,19.0,526.0,234.17,172.39
2017,8,2,9,45,304.5,346.0,2.2,19.5,585.5,266.89,193.27
2017,8,2,10,0,367.0,348.0,2.2,20.0,645.0,306.6,221.45
2017,8,2,10,15,358.0,365.5,2.1,20.0,664.5,342.85,251.14
2017,8,2,10,30,349.0,383.0,2.0,20.0,684.0,378.66,280.45
2017,8,2,10,45,393.5,372.5,1.9,20.0,720.0,416.72,310.19
2017,8,2,11,0,438.0,362.0,1.8,20.0,756.0,452.27,338.22
2017,8,2,11,15,357.0,403.5,1.7,20.0,728.0,478.85,359.58
2017,8,2,11,30,276.0,445.0,1.6,20.0,700.0,491.87,369.73
2017,8,2,11,45,235.5,456.5,1.55,20.5,676.0,503.66,377.93
2017,8,2,12,0,195.0,468.0,1.5,21.0,652.0,506.67,379.34
2017,8,2,12,15,165.0,468.0,1.7,21.0,623.5,504.29,378.61
2017,8,2,12,30,135.0,468.0,1.9,21.0,595.0,498.86,375.39
2017,8,2,12,45,146.0,455.5,2.1,21.0,592.0,511.62,386.04
2017,8,2,13,0,157.0,443.0,2.3,21.0,589.0,524.05,396.38
2017,8,2,13,15,207.5,428.5,2.5,21.0,618.5,567.64,430.17
2017,8,2,13,30,258.0,414.0,2.7,21.0,648.0,625.61,473.85
2017,8,2,13,45,244.0,415.0,2.9,21.0,632.0,630.86,478.24
2017,8,2,14,0,230.0,416.0,3.1,21.0,616.0,618.3,470.43
2017,8,2,14,15,168.5,400.5,3.2,21.0,544.0,556.81,425.59
2017,8,2,14,30,107.0,385.0,3.3,21.0,472.0,472.45,363.28
2017,8,2,14,45,122.5,370.0,3.45,21.0,466.0,499.84,385.41
2017,8,2,15,0,138.0,355.0,3.6,21.0,460.0,507.59,392.77
2017,8,2,15,15,163.5,334.0,3.45,21.0,451.0,518.01,402.16
2017,8,2,15,30,189.0,313.0,3.3,21.0,442.0,527.44,410.88
2017,8,2,15,45,150.0,290.0,3.2,21.0,388.5,468.18,366.46
2017,8,2,16,0,111.0,267.0,3.1,21.0,335.0,407.83,320.77
2017,8,2,16,15,86.0,239.5,2.85,21.0,289.5,333.84,264.27
2017,8,2,16,30,61.0,212.0,2.6,21.0,244.0,281.02,223.14
2017,8,2,16,45,129.5,192.0,2.4,21.0,250.5,348.87,279.53
2017,8,2,17,0,198.0,172.0,2.2,21.0,257.0,392.72,316.28
2017,8,2,17,15,178.5,152.5,1.95,21.0,221.5,351.46,283.95
2017,8,2,17,30,159.0,133.0,1.7,21.0,186.0,310.25,251.44
2017,8,2,17,45,133.5,111.5,1.5,21.0,151.0,260.9,211.62
2017,8,2,18,0,108.0,90.0,1.3,21.0,116.0,211.93,171.17
2017,8,2,18,15,79.0,69.0,1.1,21.0,85.5,161.33,128.36
2017,8,2,18,30,50.0,48.0,0.9,21.0,55.0,110.89,85.0
2017,8,2,18,45,25.0,28.5,0.7,21.0,32.0,52.86,33.46
2017,8,2,19,0,0.0,9.0,0.5,21.0,9.0,7.68,0.0
2017,8,2,19,15,0.0,4.5,0.55,21.0,4.5,3.84,0.0
2017,8,2,19,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,3.5,1.6,19.5,3.5,0.0,0.0
2017,8,3,5,30,0.0,7.0,1.8,19.0,7.0,5.97,0.0
2017,8,3,5,45,34.5,26.0,2.0,19.0,30.0,20.82,8.97
2017,8,3,6,0,69.0,45.0,2.2,19.0,53.0,35.12,24.1
2017,8,3,6,15,108.5,65.5,2.3,19.0,86.5,50.17,37.84
2017,8,3,6,30,148.0,86.0,2.4,19.0,120.0,64.96,51.17
2017,8,3,6,45,192.5,102.0,2.5,19.0,158.0,74.59,59.79
2017,8,3,7,0,237.0,118.0,2.6,19.0,196.0,85.39,69.22
2017,8,3,7,15,295.0,132.5,2.45,19.0,246.0,95.11,77.5
2017,8,3,7,30,353.0,147.0,2.3,19.0,296.0,100.02,81.5
2017,8,3,7,45,333.5,172.5,2.2,19.0,328.0,119.34,97.76
2017,8,3,8,0,314.0,198.0,2.1,19.0,360.0,133.29,109.23
2017,8,3,8,15,341.0,214.5,1.95,19.0,406.0,142.18,116.3
2017,8,3,8,30,368.0,231.0,1.8,19.0,452.0,150.66,122.98
2017,8,3,8,45,403.5,240.5,1.65,19.0,500.0,144.8,117.67
2017,8,3,9,0,439.0,250.0,1.5,19.0,548.0,147.41,119.48
2017,8,3,9,15,564.5,210.0,1.65,19.5,617.5,140.53,97.43
2017,8,3,9,30,690.0,170.0,1.8,20.0,687.0,165.18,100.53
2017,8,3,9,45,469.0,274.5,1.95,20.5,633.5,240.77,165.47
2017,8,3,10,0,248.0,379.0,2.1,21.0,580.0,297.73,218.44
2017,8,3,10,15,183.0,397.0,2.15,21.5,548.5,324.55,241.55
2017,8,3,10,30,118.0,415.0,2.2,22.0,517.0,332.0,249.33
2017,8,3,10,45,141.0,429.0,2.25,23.0,554.5,364.35,272.72
2017,8,3,11,0,164.0,443.0,2.3,24.0,592.0,399.67,298.12
2017,8,3,11,15,96.0,402.0,2.25,24.0,489.5,360.28,270.11
2017,8,3,11,30,28.0,361.0,2.2,24.0,387.0,303.02,227.98
2017,8,3,11,45,30.5,362.0,2.15,24.5,391.0,311.25,233.89
2017,8,3,12,0,33.0,363.0,2.1,25.0,395.0,319.7,239.72
2017,8,3,12,15,56.5,404.5,1.95,25.0,458.5,375.92,281.11
2017,8,3,12,30,80.0,446.0,1.8,25.0,522.0,435.9,324.32
2017,8,3,12,45,61.5,422.5,1.65,25.5,480.5,411.12,305.16
2017,8,3,13,0,43.0,399.0,1.5,26.0,439.0,383.55,284.38
2017,8,3,13,15,34.5,371.5,1.55,25.5,403.0,358.24,267.0
2017,8,3,13,30,26.0,344.0,1.6,25.0,367.0,331.1,248.0
2017,8,3,13,45,68.0,379.5,1.65,25.0,438.5,407.93,305.77
2017,8,3,14,0,110.0,415.0,1.7,25.0,510.0,489.1,365.17
2017,8,3,14,15,66.5,357.0,1.55,24.5,414.0,397.7,298.75
2017,8,3,14,30,23.0,299.0,1.4,24.0,318.0,285.24,215.77
2017,8,3,14,45,14.5,251.0,1.25,24.0,263.0,233.9,177.57
2017,8,3,15,0,6.0,203.0,1.1,24.0,208.0,182.04,138.07
2017,8,3,15,15,32.0,246.5,1.0,23.5,269.0,268.85,206.08
2017,8,3,15,30,58.0,290.0,0.9,23.0,330.0,347.39,265.95
2017,8,3,15,45,143.0,276.0,0.85,23.0,365.0,444.77,340.45
2017,8,3,16,0,228.0,262.0,0.8,23.0,400.0,519.61,396.95
2017,8,3,16,15,145.5,237.0,1.05,22.5,322.0,411.78,319.01
2017,8,3,16,30,63.0,212.0,1.3,22.0,244.0,283.33,222.25
2017,8,3,16,45,95.5,193.0,1.55,22.0,236.5,297.14,236.11
2017,8,3,17,0,128.0,174.0,1.8,22.0,229.0,329.0,263.08
2017,8,3,17,15,113.0,153.0,2.05,21.5,197.0,291.51,234.74
2017,8,3,17,30,98.0,132.0,2.3,21.0,165.0,253.92,205.68
2017,8,3,17,45,80.5,110.0,2.6,20.5,133.5,195.85,159.07
2017,8,3,18,0,63.0,88.0,2.9,20.0,102.0,155.55,125.56
2017,8,3,18,15,41.0,66.0,2.85,19.5,74.5,111.33,87.77
2017,8,3,18,30,19.0,44.0,2.8,19.0,47.0,66.44,49.03
2017,8,3,18,45,9.5,25.0,2.75,19.0,26.5,34.74,19.54
2017,8,3,19,0,0.0,6.0,2.7,19.0,6.0,5.12,0.0
2017,8,3,19,15,0.0,3.0,2.35,18.5,3.0,2.56,0.0
2017,8,3,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,1.0,2.95,18.0,1.0,0.0,0.0
2017,8,4,5,30,0.0,2.0,3.0,18.0,2.0,1.71,0.0
2017,8,4,5,45,0.0,11.5,3.05,18.0,11.5,9.46,0.77
2017,8,4,6,0,0.0,21.0,3.1,18.0,21.0,17.31,9.05
2017,8,4,6,15,0.0,36.0,2.95,18.0,36.0,29.75,20.28
2017,8,4,6,30,0.0,51.0,2.8,18.0,51.0,42.06,31.37
2017,8,4,6,45,0.0,68.5,2.7,18.5,68.5,55.82,43.54
2017,8,4,7,0,0.0,86.0,2.6,19.0,86.0,69.43,55.36
2017,8,4,7,15,0.0,49.5,2.5,19.0,49.5,40.94,30.39
2017,8,4,7,30,0.0,13.0,2.4,19.0,13.0,10.71,3.78
2017,8,4,7,45,47.0,113.5,2.3,19.0,138.0,89.35,72.19
2017,8,4,8,0,94.0,214.0,2.2,19.0,263.0,152.81,125.83
2017,8,4,8,15,75.0,230.0,2.2,19.0,271.5,163.01,133.83
2017,8,4,8,30,56.0,246.0,2.2,19.0,280.0,172.86,141.61
2017,8,4,8,45,38.5,245.0,2.2,19.5,269.0,173.18,141.15
2017,8,4,9,0,21.0,244.0,2.2,20.0,258.0,185.88,150.96
2017,8,4,9,15,13.5,223.0,2.2,20.0,232.5,173.77,134.24
2017,8,4,9,30,6.0,202.0,2.2,20.0,207.0,160.74,123.71
2017,8,4,9,45,14.0,249.0,2.25,20.5,260.5,197.24,151.49
2017,8,4,10,0,22.0,296.0,2.3,21.0,314.0,234.77,179.61
2017,8,4,10,15,18.5,287.5,2.3,21.0,303.0,231.35,176.88
2017,8,4,10,30,15.0,279.0,2.3,21.0,292.0,226.94,173.51
2017,8,4,10,45,12.5,252.0,2.35,21.5,263.0,208.02,158.64
2017,8,4,11,0,10.0,225.0,2.4,22.0,234.0,187.79,142.79
2017,8,4,11,15,11.0,228.0,2.4,22.0,238.5,192.05,146.09
2017,8,4,11,30,12.0,231.0,2.4,22.0,243.0,196.42,149.45
2017,8,4,11,45,16.0,281.0,2.45,22.0,297.0,240.52,183.3
2017,8,4,12,0,20.0,331.0,2.5,22.0,351.0,285.71,217.53
2017,8,4,12,15,157.5,388.5,2.55,22.0,537.0,435.43,331.45
2017,8,4,12,30,295.0,446.0,2.6,22.0,723.0,601.23,452.9
2017,8,4,12,45,293.0,442.5,2.65,22.0,715.5,619.83,465.94
2017,8,4,13,0,291.0,439.0,2.7,22.0,708.0,637.16,478.95
2017,8,4,13,15,223.5,441.5,2.7,22.0,646.5,592.83,446.72
2017,8,4,13,30,156.0,444.0,2.7,22.0,585.0,551.64,416.38
2017,8,4,13,45,119.0,423.0,2.75,22.0,529.5,510.96,387.11
2017,8,4,14,0,82.0,402.0,2.8,22.0,474.0,450.21,342.74
2017,8,4,14,15,414.0,279.5,2.75,22.0,618.5,703.78,536.39
2017,8,4,14,30,746.0,157.0,2.7,22.0,763.0,913.49,685.22
2017,8,4,14,45,741.5,151.0,2.7,22.0,731.0,918.5,687.84
2017,8,4,15,0,737.0,145.0,2.7,22.0,699.0,920.2,690.25
2017,8,4,15,15,722.5,142.0,2.65,21.5,660.0,918.96,691.79
2017,8,4,15,30,708.0,139.0,2.6,21.0,621.0,907.78,686.74
2017,8,4,15,45,695.0,132.5,2.6,21.0,579.0,890.82,677.02
2017,8,4,16,0,682.0,126.0,2.6,21.0,537.0,870.87,665.33
2017,8,4,16,15,658.5,121.0,2.55,21.0,490.5,839.53,645.33
2017,8,4,16,30,635.0,116.0,2.5,21.0,444.0,805.81,623.58
2017,8,4,16,45,610.0,108.5,2.5,21.0,396.5,765.42,597.13
2017,8,4,17,0,585.0,101.0,2.5,21.0,349.0,723.28,568.88
2017,8,4,17,15,544.0,94.0,2.45,20.5,300.5,665.41,529.03
2017,8,4,17,30,503.0,87.0,2.4,20.0,252.0,607.13,487.51
2017,8,4,17,45,453.0,76.5,2.35,20.0,205.5,536.84,434.14
2017,8,4,18,0,403.0,66.0,2.3,20.0,159.0,461.38,374.53
2017,8,4,18,15,326.5,54.0,2.2,19.5,117.0,372.73,302.41
2017,8,4,18,30,250.0,42.0,2.1,19.0,75.0,289.39,230.34
2017,8,4,18,45,154.5,26.5,2.05,19.0,44.0,189.64,127.9
2017,8,4,19,0,59.0,11.0,2.0,19.0,13.0,50.08,0.0
2017,8,4,19,15,29.5,5.5,1.9,18.5,6.5,0.0,0.0
2017,8,4,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,1.5,2.15,16.0,1.5,0.0,0.0
2017,8,5,5,30,0.0,3.0,2.2,16.0,3.0,2.56,0.0
2017,8,5,5,45,0.0,11.5,2.25,16.5,11.5,9.46,0.52
2017,8,5,6,0,0.0,20.0,2.3,17.0,20.0,16.48,8.37
2017,8,5,6,15,0.0,32.5,2.25,17.0,32.5,26.84,17.82
2017,8,5,6,30,0.0,45.0,2.2,17.0,45.0,37.22,27.25
2017,8,5,6,45,0.0,59.0,2.2,17.5,59.0,48.72,37.48
2017,8,5,7,0,0.0,73.0,2.2,18.0,73.0,59.87,47.22
2017,8,5,7,15,40.0,120.0,2.15,18.0,136.5,91.85,75.02
2017,8,5,7,30,80.0,167.0,2.1,18.0,200.0,122.3,101.04
2017,8,5,7,45,83.5,190.0,2.05,18.0,228.5,137.37,113.52
2017,8,5,8,0,87.0,213.0,2.0,18.0,257.0,152.08,125.56
2017,8,5,8,15,101.5,237.5,1.95,18.0,294.0,167.38,137.97
2017,8,5,8,30,116.0,262.0,1.9,18.0,331.0,172.73,141.95
2017,8,5,8,45,110.5,283.0,1.9,18.5,353.0,194.6,159.38
2017,8,5,9,0,105.0,304.0,1.9,19.0,375.0,206.53,168.37
2017,8,5,9,15,78.0,310.0,1.9,19.0,364.5,214.14,165.21
2017,8,5,9,30,51.0,316.0,1.9,19.0,354.0,225.16,172.8
2017,8,5,9,45,54.0,334.5,1.9,19.5,377.0,244.71,186.83
2017,8,5,10,0,57.0,353.0,1.9,20.0,400.0,265.02,201.69
2017,8,5,10,15,93.5,384.0,1.9,20.0,463.5,302.9,229.31
2017,8,5,10,30,130.0,415.0,1.9,20.0,527.0,335.44,253.22
2017,8,5,10,45,145.5,428.5,1.95,20.0,556.5,365.27,276.0
2017,8,5,11,0,161.0,442.0,2.0,20.0,586.0,397.22,300.39
2017,8,5,11,15,167.0,450.5,2.1,20.0,602.5,423.2,320.47
2017,8,5,11,30,173.0,459.0,2.2,20.0,619.0,450.0,341.04
2017,8,5,11,45,150.0,461.5,2.3,20.5,601.0,455.98,345.37
2017,8,5,12,0,127.0,464.0,2.4,21.0,583.0,459.58,347.78
2017,8,5,12,15,126.0,463.5,2.5,20.5,581.5,473.66,359.36
2017,8,5,12,30,125.0,463.0,2.6,20.0,580.0,487.32,370.57
2017,8,5,12,45,113.0,455.5,2.75,20.0,560.5,486.07,370.11
2017,8,5,13,0,101.0,448.0,2.9,20.0,541.0,474.07,361.83
2017,8,5,13,15,139.5,445.5,3.0,20.0,572.0,525.55,401.19
2017,8,5,13,30,178.0,443.0,3.1,20.0,603.0,569.98,435.04
2017,8,5,13,45,128.0,421.0,3.25,20.0,534.5,517.24,396.1
2017,8,5,14,0,78.0,399.0,3.4,20.0,466.0,443.62,341.43
2017,8,5,14,15,72.0,381.0,3.4,20.0,441.5,427.4,330.04
2017,8,5,14,30,66.0,363.0,3.4,20.0,417.0,410.12,317.58
2017,8,5,14,45,98.0,357.0,3.45,20.0,433.0,442.12,343.63
2017,8,5,15,0,130.0,351.0,3.5,20.0,449.0,495.7,385.42
2017,8,5,15,15,112.0,327.5,3.5,19.5,408.5,459.48,359.19
2017,8,5,15,30,94.0,304.0,3.5,19.0,368.0,400.18,315.51
2017,8,5,15,45,93.5,282.5,3.5,19.0,342.5,381.27,302.2
2017,8,5,16,0,93.0,261.0,3.5,19.0,317.0,361.62,288.07
2017,8,5,16,15,106.0,239.5,3.5,18.5,298.5,354.72,284.88
2017,8,5,16,30,119.0,218.0,3.5,18.0,280.0,367.75,297.11
2017,8,5,16,45,74.5,187.0,3.5,18.0,224.5,269.66,218.73
2017,8,5,17,0,30.0,156.0,3.5,18.0,169.0,192.76,155.62
2017,8,5,17,15,24.5,135.5,3.4,17.5,145.5,166.99,135.09
2017,8,5,17,30,19.0,115.0,3.3,17.0,122.0,127.22,102.38
2017,8,5,17,45,236.0,87.0,3.25,17.0,142.0,332.32,278.34
2017,8,5,18,0,453.0,59.0,3.2,17.0,162.0,501.18,413.24
2017,8,5,18,15,373.0,49.0,3.1,17.0,119.0,408.9,335.1
2017,8,5,18,30,293.0,39.0,3.0,17.0,76.0,321.33,258.02
2017,8,5,18,45,183.0,25.0,2.9,17.0,44.5,206.07,135.5
2017,8,5,19,0,73.0,11.0,2.8,17.0,13.0,59.64,0.0
2017,8,5,19,15,36.5,5.5,2.7,17.0,6.5,0.0,0.0
2017,8,5,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,5,15,36.0,4.5,2.65,16.0,5.5,0.0,0.0
2017,8,6,5,30,72.0,9.0,2.7,16.0,11.0,7.68,0.0
2017,8,6,5,45,195.5,22.0,2.8,16.5,42.5,17.93,5.39
2017,8,6,6,0,319.0,35.0,2.9,17.0,74.0,28.44,18.44
2017,8,6,6,15,403.0,44.5,2.8,17.0,117.5,35.57,25.39
2017,8,6,6,30,487.0,54.0,2.7,17.0,161.0,42.57,31.93
2017,8,6,6,45,243.5,73.5,2.65,17.0,127.0,53.4,41.67
2017,8,6,7,0,0.0,93.0,2.6,17.0,93.0,74.32,60.11
2017,8,6,7,15,0.0,111.0,2.5,17.0,111.0,88.09,72.04
2017,8,6,7,30,0.0,129.0,2.4,17.0,129.0,101.74,83.69
2017,8,6,7,45,2.0,144.5,2.35,17.5,145.5,113.59,93.45
2017,8,6,8,0,4.0,160.0,2.3,18.0,162.0,125.34,102.97
2017,8,6,8,15,3.0,165.0,2.3,18.0,166.5,129.79,106.38
2017,8,6,8,30,2.0,170.0,2.3,18.0,171.0,134.1,109.68
2017,8,6,8,45,9.0,201.5,2.35,18.0,207.5,156.6,128.28
2017,8,6,9,0,16.0,233.0,2.4,18.0,244.0,178.56,146.21
2017,8,6,9,15,15.0,238.5,2.45,18.0,249.5,184.02,143.55
2017,8,6,9,30,14.0,244.0,2.5,18.0,255.0,190.78,148.3
2017,8,6,9,45,16.5,263.0,2.55,18.5,276.0,207.21,160.46
2017,8,6,10,0,19.0,282.0,2.6,19.0,297.0,224.16,173.03
2017,8,6,10,15,38.0,331.0,2.65,19.0,362.5,254.48,195.72
2017,8,6,10,30,57.0,380.0,2.7,19.0,428.0,299.46,229.79
2017,8,6,10,45,49.5,380.5,2.75,19.0,423.5,305.68,234.79
2017,8,6,11,0,42.0,381.0,2.8,19.0,419.0,310.79,238.95
2017,8,6,11,15,43.5,390.5,2.9,19.0,430.5,325.83,250.58
2017,8,6,11,30,45.0,400.0,3.0,19.0,442.0,341.32,262.49
2017,8,6,11,45,45.0,403.0,3.1,19.0,445.5,351.4,270.3
2017,8,6,12,0,45.0,406.0,3.2,19.0,449.0,361.5,278.14
2017,8,6,12,15,75.5,431.5,3.3,19.0,502.5,410.88,316.01
2017,8,6,12,30,106.0,457.0,3.4,19.0,556.0,464.01,356.36
2017,8,6,12,45,136.5,457.5,3.5,19.0,584.5,505.86,388.3
2017,8,6,13,0,167.0,458.0,3.6,19.0,613.0,545.2,418.42
2017,8,6,13,15,186.0,449.0,3.75,19.0,618.0,567.93,436.3
2017,8,6,13,30,205.0,440.0,3.9,19.0,623.0,590.8,454.43
2017,8,6,13,45,258.0,416.5,4.05,19.0,641.5,644.9,496.25
2017,8,6,14,0,311.0,393.0,4.2,19.0,660.0,687.01,529.33
2017,8,6,14,15,259.5,389.0,4.3,19.0,606.0,649.64,501.86
2017,8,6,14,30,208.0,385.0,4.4,19.0,552.0,590.02,458.4
2017,8,6,14,45,164.5,366.5,4.55,19.0,495.5,538.02,420.2
2017,8,6,15,0,121.0,348.0,4.7,19.0,439.0,483.61,379.36
2017,8,6,15,15,120.5,327.5,4.75,18.5,413.5,468.21,369.71
2017,8,6,15,30,120.0,307.0,4.8,18.0,388.0,451.71,359.0
2017,8,6,15,45,100.5,282.0,4.9,18.0,346.5,388.0,310.4
2017,8,6,16,0,81.0,257.0,5.0,18.0,305.0,345.04,277.23
2017,8,6,16,15,78.0,235.5,5.0,17.5,278.5,322.2,260.59
2017,8,6,16,30,75.0,214.0,5.0,17.0,252.0,298.79,243.21
2017,8,6,16,45,62.0,188.0,5.05,17.0,217.5,259.25,211.67
2017,8,6,17,0,49.0,162.0,5.1,17.0,183.0,219.23,179.26
2017,8,6,17,15,41.5,141.0,5.05,17.0,157.0,190.84,156.1
2017,8,6,17,30,34.0,120.0,5.0,17.0,131.0,162.24,132.35
2017,8,6,17,45,192.0,96.5,4.95,17.0,141.0,308.63,258.59
2017,8,6,18,0,350.0,73.0,4.9,17.0,151.0,427.15,356.57
2017,8,6,18,15,277.5,57.5,4.75,16.5,109.0,339.04,280.52
2017,8,6,18,30,205.0,42.0,4.6,16.0,67.0,255.6,205.86
2017,8,6,18,45,119.5,24.5,4.45,16.0,37.5,157.51,97.66
2017,8,6,19,0,34.0,7.0,4.3,16.0,8.0,29.34,0.0
2017,8,6,19,15,17.0,3.5,4.2,16.0,4.0,0.0,0.0
2017,8,6,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,2.5,3.3,16.0,2.5,0.0,0.0
2017,8,7,5,30,0.0,5.0,3.3,16.0,5.0,4.27,0.0
2017,8,7,5,45,70.0,22.5,3.3,16.5,31.0,17.79,4.52
2017,8,7,6,0,140.0,40.0,3.3,17.0,57.0,31.06,20.58
2017,8,7,6,15,204.0,59.5,3.25,17.0,97.0,45.47,33.94
2017,8,7,6,30,268.0,79.0,3.2,17.0,137.0,58.39,45.77
2017,8,7,6,45,134.0,81.0,3.15,17.0,110.0,60.26,47.69
2017,8,7,7,0,0.0,83.0,3.1,17.0,83.0,67.14,53.8
2017,8,7,7,15,0.0,100.5,3.05,17.0,100.5,80.65,65.57
2017,8,7,7,30,0.0,118.0,3.0,17.0,118.0,94.04,77.05
2017,8,7,7,45,0.0,119.5,2.95,17.0,119.5,96.0,78.49
2017,8,7,8,0,0.0,121.0,2.9,17.0,121.0,97.78,79.75
2017,8,7,8,15,0.0,138.0,2.9,17.0,138.0,110.71,90.59
2017,8,7,8,30,0.0,155.0,2.9,17.0,155.0,123.49,101.2
2017,8,7,8,45,1.5,166.5,2.95,17.5,167.5,132.29,108.14
2017,8,7,9,0,3.0,178.0,3.0,18.0,180.0,140.99,114.95
2017,8,7,9,15,7.0,204.5,3.05,18.0,210.0,160.57,125.23
2017,8,7,9,30,11.0,231.0,3.1,18.0,240.0,181.46,141.26
2017,8,7,9,45,21.0,273.5,3.2,18.0,290.5,215.03,166.99
2017,8,7,10,0,31.0,316.0,3.3,18.0,341.0,236.59,183.18
2017,8,7,10,15,43.0,346.5,3.35,18.0,383.0,265.54,205.23
2017,8,7,10,30,55.0,377.0,3.4,18.0,425.0,296.72,229.08
2017,8,7,10,45,46.5,374.5,3.5,18.0,415.5,300.37,232.24
2017,8,7,11,0,38.0,372.0,3.6,18.0,406.0,302.66,234.29
2017,8,7,11,15,130.0,412.0,3.65,18.0,531.0,378.25,292.06
2017,8,7,11,30,222.0,452.0,3.7,18.0,656.0,471.22,362.68
2017,8,7,11,45,514.0,309.5,3.75,18.0,787.0,553.66,427.92
2017,8,7,12,0,806.0,167.0,3.8,18.0,918.0,658.59,510.71
2017,8,7,12,15,806.0,167.0,3.85,18.0,918.5,701.04,543.59
2017,8,7,12,30,806.0,167.0,3.9,18.0,919.0,741.74,574.93
2017,8,7,12,45,814.5,160.0,3.95,18.0,914.5,780.9,604.91
2017,8,7,13,0,823.0,153.0,4.0,18.0,910.0,818.11,632.18
2017,8,7,13,15,629.0,256.5,4.0,18.0,829.0,789.8,609.15
2017,8,7,13,30,435.0,360.0,4.0,18.0,748.0,741.14,570.28
2017,8,7,13,45,379.0,374.0,4.0,18.0,706.5,713.13,550.16
2017,8,7,14,0,323.0,388.0,4.0,18.0,665.0,693.16,535.23
2017,8,7,14,15,274.0,384.5,4.0,18.0,613.5,658.86,510.14
2017,8,7,14,30,225.0,381.0,4.0,18.0,562.0,602.38,468.76
2017,8,7,14,45,270.5,352.5,4.0,18.0,561.0,647.46,504.6
2017,8,7,15,0,316.0,324.0,4.0,18.0,560.0,672.29,525.37
2017,8,7,15,15,254.5,315.0,4.0,18.0,498.5,610.14,479.03
2017,8,7,15,30,193.0,306.0,4.0,18.0,437.0,524.2,414.68
2017,8,7,15,45,191.5,284.0,4.0,18.0,406.0,503.88,401.02
2017,8,7,16,0,190.0,262.0,4.0,18.0,375.0,482.24,385.97
2017,8,7,16,15,110.5,227.0,4.0,17.5,291.5,365.51,294.75
2017,8,7,16,30,31.0,192.0,4.0,17.0,208.0,228.15,183.86
2017,8,7,16,45,21.5,168.0,4.05,17.0,178.5,177.52,143.12
2017,8,7,17,0,12.0,144.0,4.1,17.0,149.0,145.52,116.87
2017,8,7,17,15,6.5,125.0,4.1,16.5,128.0,123.05,98.48
2017,8,7,17,30,1.0,106.0,4.1,16.0,107.0,100.58,79.75
2017,8,7,17,45,198.0,86.0,4.1,16.0,130.0,298.04,250.8
2017,8,7,18,0,395.0,66.0,4.1,16.0,153.0,454.4,378.67
2017,8,7,18,15,316.0,52.5,4.05,16.0,110.5,362.15,299.32
2017,8,7,18,30,237.0,39.0,4.0,16.0,68.0,275.26,220.98
2017,8,7,18,45,138.5,23.5,3.95,16.0,38.0,168.08,97.24
2017,8,7,19,0,40.0,8.0,3.9,16.0,8.0,34.26,0.0
2017,8,7,19,15,20.0,4.0,3.85,16.0,4.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,8,5,45,129.0,18.5,3.65,15.5,33.0,14.38,1.84
2017,8,8,6,0,258.0,37.0,3.8,16.0,66.0,28.59,18.5
2017,8,8,6,15,342.0,49.0,3.7,16.0,109.0,37.6,27.21
2017,8,8,6,30,426.0,61.0,3.6,16.0,152.0,48.12,36.91
2017,8,8,6,45,213.0,58.5,3.55,16.5,104.0,42.69,32.28
2017,8,8,7,0,0.0,56.0,3.5,17.0,56.0,46.36,35.5
2017,8,8,7,15,0.0,67.5,3.4,17.0,67.5,55.95,43.91
2017,8,8,7,30,0.0,79.0,3.3,17.0,79.0,65.39,52.07
2017,8,8,7,45,0.0,98.5,3.2,17.0,98.5,80.59,65.14
2017,8,8,8,0,0.0,118.0,3.1,17.0,118.0,95.56,77.87
2017,8,8,8,15,0.0,126.5,3.0,17.0,126.5,102.33,83.41
2017,8,8,8,30,0.0,135.0,2.9,17.0,135.0,109.04,88.87
2017,8,8,8,45,1.0,154.5,2.85,17.5,155.5,123.69,100.87
2017,8,8,9,0,2.0,174.0,2.8,18.0,176.0,138.12,112.54
2017,8,8,9,15,2.5,174.5,2.8,18.0,177.0,139.18,108.12
2017,8,8,9,30,3.0,175.0,2.8,18.0,178.0,140.69,109.01
2017,8,8,9,45,8.5,217.0,2.8,18.0,224.0,173.34,134.56
2017,8,8,10,0,14.0,259.0,2.8,18.0,270.0,206.67,160.38
2017,8,8,10,15,18.0,284.5,2.85,18.0,299.5,228.74,177.32
2017,8,8,10,30,22.0,310.0,2.9,18.0,329.0,251.61,194.9
2017,8,8,10,45,29.5,339.5,2.95,18.5,366.0,269.95,208.49
2017,8,8,11,0,37.0,369.0,3.0,19.0,403.0,300.04,231.11
2017,8,8,11,15,49.0,393.5,3.0,19.0,438.5,330.54,254.31
2017,8,8,11,30,61.0,418.0,3.0,19.0,474.0,363.2,279.09
2017,8,8,11,45,44.5,391.5,3.05,19.0,433.0,342.2,263.27
2017,8,8,12,0,28.0,365.0,3.1,19.0,392.0,318.05,245.01
2017,8,8,12,15,68.0,410.5,3.15,19.0,474.5,388.59,299.27
2017,8,8,12,30,108.0,456.0,3.2,19.0,557.0,464.57,356.65
2017,8,8,12,45,99.0,448.0,3.25,19.0,539.5,462.04,354.73
2017,8,8,13,0,90.0,440.0,3.3,19.0,522.0,458.11,352.1
2017,8,8,13,15,96.0,435.0,3.35,19.0,522.0,468.26,360.32
2017,8,8,13,30,102.0,430.0,3.4,19.0,522.0,478.34,368.49
2017,8,8,13,45,122.5,422.5,3.5,19.0,529.5,513.93,396.06
2017,8,8,14,0,143.0,415.0,3.6,19.0,537.0,536.7,414.18
2017,8,8,14,15,100.0,383.5,3.65,18.5,468.0,456.94,355.22
2017,8,8,14,30,57.0,352.0,3.7,18.0,399.0,390.44,305.13
2017,8,8,14,45,59.0,337.5,3.75,18.0,384.0,383.48,300.83
2017,8,8,15,0,61.0,323.0,3.8,18.0,369.0,376.09,296.03
2017,8,8,15,15,44.5,289.5,3.85,18.0,322.0,328.7,259.59
2017,8,8,15,30,28.0,256.0,3.9,18.0,275.0,280.05,221.73
2017,8,8,15,45,24.0,234.5,4.0,18.0,250.0,237.04,188.33
2017,8,8,16,0,20.0,213.0,4.1,18.0,225.0,213.89,170.34
2017,8,8,16,15,10.0,174.5,4.1,17.5,180.5,166.68,132.6
2017,8,8,16,30,0.0,136.0,4.1,17.0,136.0,119.57,94.19
2017,8,8,16,45,0.0,116.0,4.1,17.0,116.0,101.11,79.25
2017,8,8,17,0,0.0,96.0,4.1,17.0,96.0,82.51,63.99
2017,8,8,17,15,0.0,81.5,4.05,16.5,81.5,69.35,53.22
2017,8,8,17,30,0.0,67.0,4.0,16.0,67.0,56.09,42.17
2017,8,8,17,45,130.0,73.5,4.0,16.0,101.5,219.93,184.48
2017,8,8,18,0,260.0,80.0,4.0,16.0,136.0,343.52,287.27
2017,8,8,18,15,196.5,60.5,3.9,16.0,96.0,261.17,215.35
2017,8,8,18,30,133.0,41.0,3.8,16.0,56.0,181.58,144.02
2017,8,8,18,45,73.0,22.5,3.75,16.0,30.0,101.19,50.69
2017,8,8,19,0,13.0,4.0,3.7,16.0,4.0,12.31,0.0
2017,8,8,19,15,6.5,2.0,3.65,16.0,2.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,9,5,45,78.0,19.5,3.05,16.0,28.5,15.55,1.43
2017,8,9,6,0,156.0,39.0,3.1,16.0,57.0,30.35,19.89
2017,8,9,6,15,227.0,56.5,3.1,16.0,97.0,42.58,31.51
2017,8,9,6,30,298.0,74.0,3.1,16.0,137.0,55.05,42.99
2017,8,9,6,45,149.0,64.0,3.15,16.5,95.5,48.74,37.61
2017,8,9,7,0,0.0,54.0,3.2,17.0,54.0,44.69,34.02
2017,8,9,7,15,0.0,65.5,3.2,17.0,65.5,54.28,42.44
2017,8,9,7,30,0.0,77.0,3.2,17.0,77.0,63.84,50.72
2017,8,9,7,45,0.0,85.0,3.2,17.0,85.0,70.35,56.23
2017,8,9,8,0,0.0,93.0,3.2,17.0,93.0,76.81,61.65
2017,8,9,8,15,0.0,94.0,3.2,17.0,94.0,77.86,62.34
2017,8,9,8,30,0.0,95.0,3.2,17.0,95.0,78.84,62.97
2017,8,9,8,45,0.0,104.5,3.2,17.5,104.5,86.36,69.1
2017,8,9,9,0,0.0,114.0,3.2,18.0,114.0,93.82,75.12
2017,8,9,9,15,0.0,133.5,3.25,18.0,133.5,108.86,83.78
2017,8,9,9,30,0.0,153.0,3.3,18.0,153.0,124.03,95.83
2017,8,9,9,45,1.0,157.5,3.35,18.0,158.5,128.12,98.86
2017,8,9,10,0,2.0,162.0,3.4,18.0,164.0,132.32,102.01
2017,8,9,10,15,3.5,171.0,3.4,18.0,174.5,140.26,108.16
2017,8,9,10,30,5.0,180.0,3.4,18.0,185.0,148.45,114.53
2017,8,9,10,45,7.5,206.0,3.45,18.0,213.5,170.54,131.93
2017,8,9,11,0,10.0,232.0,3.5,18.0,242.0,193.12,149.65
2017,8,9,11,15,10.5,235.0,3.5,18.0,245.0,197.21,152.79
2017,8,9,11,30,11.0,238.0,3.5,18.0,248.0,201.36,156.03
2017,8,9,11,45,11.0,241.0,3.55,18.0,251.0,205.28,159.11
2017,8,9,12,0,11.0,244.0,3.6,18.0,254.0,209.21,162.22
2017,8,9,12,15,11.5,248.5,3.6,18.0,259.0,214.73,166.58
2017,8,9,12,30,12.0,253.0,3.6,18.0,264.0,220.33,171.02
2017,8,9,12,45,11.5,251.0,3.65,18.0,262.0,219.75,170.65
2017,8,9,13,0,11.0,249.0,3.7,18.0,260.0,219.05,170.21
2017,8,9,13,15,12.0,257.5,3.7,18.0,269.0,228.57,177.83
2017,8,9,13,30,13.0,266.0,3.7,18.0,278.0,238.33,185.64
2017,8,9,13,45,13.0,262.0,3.75,18.0,273.5,236.35,184.29
2017,8,9,14,0,13.0,258.0,3.8,18.0,269.0,234.3,182.94
2017,8,9,14,15,11.5,247.0,3.85,18.0,257.0,224.41,175.41
2017,8,9,14,30,10.0,236.0,3.9,18.0,245.0,214.31,167.71
2017,8,9,14,45,11.0,235.5,3.95,18.0,245.0,216.26,169.65
2017,8,9,15,0,12.0,235.0,4.0,18.0,245.0,218.43,171.78
2017,8,9,15,15,8.0,210.0,4.0,17.5,216.5,192.22,151.43
2017,8,9,15,30,4.0,185.0,4.0,17.0,188.0,165.7,130.6
2017,8,9,15,45,2.0,163.0,4.05,17.0,164.5,143.84,113.18
2017,8,9,16,0,0.0,141.0,4.1,17.0,141.0,121.84,95.47
2017,8,9,16,15,0.0,125.5,4.15,17.0,125.5,107.96,84.38
2017,8,9,16,30,0.0,110.0,4.2,17.0,110.0,94.0,73.11
2017,8,9,16,45,0.0,95.0,4.3,17.0,95.0,80.44,62.07
2017,8,9,17,0,0.0,80.0,4.4,17.0,80.0,66.83,50.86
2017,8,9,17,15,0.0,68.0,4.45,16.5,68.0,56.37,42.27
2017,8,9,17,30,0.0,56.0,4.5,16.0,56.0,46.36,33.91
2017,8,9,17,45,95.5,70.0,4.6,16.0,90.5,167.97,140.25
2017,8,9,18,0,191.0,84.0,4.7,16.0,125.0,292.96,244.69
2017,8,9,18,15,140.0,60.5,4.7,16.0,86.5,216.54,177.75
2017,8,9,18,30,89.0,37.0,4.7,16.0,48.0,140.32,109.66
2017,8,9,18,45,44.5,18.5,4.7,16.0,24.0,70.96,28.5
2017,8,9,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,10,5,45,69.0,18.5,3.4,16.0,26.5,14.77,0.0
2017,8,10,6,0,138.0,37.0,3.4,16.0,53.0,28.85,18.53
2017,8,10,6,15,205.0,56.5,3.3,16.0,93.0,43.32,32.12
2017,8,10,6,30,272.0,76.0,3.2,16.0,133.0,56.37,44.12
2017,8,10,6,45,329.5,91.0,3.15,16.5,179.5,66.56,53.3
2017,8,10,7,0,387.0,106.0,3.1,17.0,226.0,76.42,61.94
2017,8,10,7,15,193.5,85.0,3.0,17.0,145.0,63.25,50.32
2017,8,10,7,30,0.0,64.0,2.9,17.0,64.0,53.03,41.23
2017,8,10,7,45,0.0,73.5,2.8,17.0,73.5,60.97,48.06
2017,8,10,8,0,0.0,83.0,2.7,17.0,83.0,68.94,54.81
2017,8,10,8,15,0.0,81.5,2.65,17.0,81.5,67.71,53.55
2017,8,10,8,30,0.0,80.0,2.6,17.0,80.0,66.49,52.31
2017,8,10,8,45,0.0,101.0,2.55,17.5,101.0,83.65,66.78
2017,8,10,9,0,0.0,122.0,2.5,18.0,122.0,99.92,80.29
2017,8,10,9,15,0.5,144.5,2.5,18.0,145.0,117.11,90.41
2017,8,10,9,30,1.0,167.0,2.5,18.0,168.0,134.54,104.17
2017,8,10,9,45,2.0,167.0,2.55,18.0,168.5,135.43,104.6
2017,8,10,10,0,3.0,167.0,2.6,18.0,169.0,136.34,105.1
2017,8,10,10,15,4.5,178.0,2.65,18.0,181.5,145.9,112.54
2017,8,10,10,30,6.0,189.0,2.7,18.0,194.0,155.74,120.2
2017,8,10,10,45,7.0,200.0,2.8,18.0,206.0,165.66,127.96
2017,8,10,11,0,8.0,211.0,2.9,18.0,218.0,175.81,135.91
2017,8,10,11,15,12.0,255.5,2.95,18.0,267.0,214.04,165.87
2017,8,10,11,30,16.0,300.0,3.0,18.0,316.0,253.14,196.21
2017,8,10,11,45,20.5,324.5,3.1,18.0,344.0,277.74,215.22
2017,8,10,12,0,25.0,349.0,3.2,18.0,372.0,303.36,235.0
2017,8,10,12,15,22.5,339.5,3.25,18.0,360.5,297.1,230.22
2017,8,10,12,30,20.0,330.0,3.3,18.0,349.0,290.38,225.16
2017,8,10,12,45,21.5,334.0,3.4,18.0,354.5,297.62,230.98
2017,8,10,13,0,23.0,338.0,3.5,18.0,360.0,305.04,236.92
2017,8,10,13,15,19.0,311.5,3.6,18.0,329.5,281.36,218.82
2017,8,10,13,30,15.0,285.0,3.7,18.0,299.0,256.79,199.98
2017,8,10,13,45,14.0,275.0,3.8,18.0,288.0,248.84,194.07
2017,8,10,14,0,13.0,265.0,3.9,18.0,277.0,240.63,187.93
2017,8,10,14,15,19.0,283.0,3.95,18.0,299.0,264.55,207.19
2017,8,10,14,30,25.0,301.0,4.0,18.0,321.0,289.57,227.25
2017,8,10,14,45,25.5,290.0,4.1,18.0,310.0,301.01,236.62
2017,8,10,15,0,26.0,279.0,4.2,18.0,299.0,294.36,232.01
2017,8,10,15,15,19.0,248.5,4.25,17.5,262.5,240.73,190.5
2017,8,10,15,30,12.0,218.0,4.3,17.0,226.0,205.93,163.37
2017,8,10,15,45,6.0,188.5,4.4,17.0,192.5,172.75,136.87
2017,8,10,16,0,0.0,159.0,4.5,17.0,159.0,139.35,109.84
2017,8,10,16,15,0.0,126.5,4.45,17.0,126.5,108.98,85.24
2017,8,10,16,30,0.0,94.0,4.4,17.0,94.0,78.88,60.56
2017,8,10,16,45,0.0,80.0,4.4,17.0,80.0,66.41,50.35
2017,8,10,17,0,0.0,66.0,4.4,17.0,66.0,54.7,40.67
2017,8,10,17,15,0.0,56.0,4.35,16.5,56.0,46.35,33.8
2017,8,10,17,30,0.0,46.0,4.3,16.0,46.0,38.02,26.83
2017,8,10,17,45,175.0,57.0,4.25,16.0,94.0,234.52,198.39
2017,8,10,18,0,350.0,68.0,4.2,16.0,142.0,419.51,350.23
2017,8,10,18,15,272.0,52.5,4.1,16.0,100.5,327.32,269.49
2017,8,10,18,30,194.0,37.0,4.0,16.0,59.0,240.36,189.68
2017,8,10,18,45,97.0,18.5,3.95,16.0,29.5,123.73,41.48
2017,8,10,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,11,5,45,108.5,18.0,2.7,14.5,29.5,13.98,0.0
2017,8,11,6,0,217.0,36.0,2.8,15.0,59.0,27.74,17.58
2017,8,11,6,15,300.0,50.0,2.75,15.0,101.5,38.18,27.75
2017,8,11,6,30,383.0,64.0,2.7,15.0,144.0,48.43,37.29
2017,8,11,6,45,191.5,56.0,2.65,15.5,96.0,40.86,30.78
2017,8,11,7,0,0.0,48.0,2.6,16.0,48.0,39.69,29.74
2017,8,11,7,15,0.0,58.0,2.6,16.0,58.0,48.02,37.1
2017,8,11,7,30,0.0,68.0,2.6,16.0,68.0,56.37,44.36
2017,8,11,7,45,0.0,73.0,2.65,16.0,73.0,60.56,47.89
2017,8,11,8,0,0.0,78.0,2.7,16.0,78.0,64.75,51.39
2017,8,11,8,15,0.0,88.5,2.7,16.0,88.5,73.56,58.87
2017,8,11,8,30,0.0,99.0,2.7,16.0,99.0,81.92,65.9
2017,8,11,8,45,0.0,117.0,2.75,16.5,117.0,95.91,77.58
2017,8,11,9,0,0.0,135.0,2.8,17.0,135.0,109.68,88.94
2017,8,11,9,15,0.5,148.5,2.8,17.0,149.0,120.05,93.17
2017,8,11,9,30,1.0,162.0,2.8,17.0,163.0,130.8,101.61
2017,8,11,9,45,1.0,157.5,2.85,17.5,158.0,128.08,98.99
2017,8,11,10,0,1.0,153.0,2.9,18.0,153.0,125.15,96.27
2017,8,11,10,15,3.5,173.5,2.95,18.0,176.5,142.15,109.65
2017,8,11,10,30,6.0,194.0,3.0,18.0,200.0,159.58,123.32
2017,8,11,10,45,8.5,219.5,3.05,18.0,227.5,181.33,140.38
2017,8,11,11,0,11.0,245.0,3.1,18.0,255.0,203.6,157.79
2017,8,11,11,15,12.0,256.5,3.15,18.0,267.5,214.79,166.48
2017,8,11,11,30,13.0,268.0,3.2,18.0,280.0,226.25,175.41
2017,8,11,11,45,14.0,280.0,3.25,18.5,293.0,238.37,184.51
2017,8,11,12,0,15.0,292.0,3.3,19.0,306.0,250.79,193.79
2017,8,11,12,15,14.0,280.0,3.4,19.0,293.5,242.38,187.34
2017,8,11,12,30,13.0,268.0,3.5,19.0,281.0,233.56,180.61
2017,8,11,12,45,14.0,276.5,3.6,19.0,290.0,243.2,188.28
2017,8,11,13,0,15.0,285.0,3.7,19.0,299.0,253.07,196.09
2017,8,11,13,15,14.0,278.0,3.8,19.0,291.0,248.03,192.33
