Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,13,30,13.0,271.0,3.9,19.0,283.0,242.75,188.43
2017,8,11,13,45,13.5,269.0,4.05,19.0,281.0,243.06,188.97
2017,8,11,14,0,14.0,267.0,4.2,19.0,279.0,243.39,189.55
2017,8,11,14,15,14.5,264.5,4.3,18.5,276.5,243.32,190.21
2017,8,11,14,30,15.0,262.0,4.4,18.0,274.0,243.31,190.97
2017,8,11,14,45,13.5,249.5,4.5,18.0,260.5,231.99,182.39
2017,8,11,15,0,12.0,237.0,4.6,18.0,247.0,220.5,173.66
2017,8,11,15,15,10.0,221.5,4.7,18.0,229.5,205.45,162.04
2017,8,11,15,30,8.0,206.0,4.8,18.0,212.0,190.22,150.21
2017,8,11,15,45,4.5,186.5,4.95,18.0,190.0,169.38,133.7
2017,8,11,16,0,1.0,167.0,5.1,18.0,168.0,148.36,116.9
2017,8,11,16,15,0.5,149.0,5.2,17.5,149.5,131.68,103.84
2017,8,11,16,30,0.0,131.0,5.3,17.0,131.0,114.87,90.49
2017,8,11,16,45,0.0,113.5,5.4,17.0,113.5,98.92,77.54
2017,8,11,17,0,0.0,96.0,5.5,17.0,96.0,82.83,64.32
2017,8,11,17,15,0.0,81.5,5.5,16.5,81.5,69.68,53.53
2017,8,11,17,30,0.0,67.0,5.5,16.0,67.0,56.42,42.45
2017,8,11,17,45,175.5,67.5,5.55,16.0,103.5,251.01,212.24
2017,8,11,18,0,351.0,68.0,5.6,16.0,140.0,420.29,352.44
2017,8,11,18,15,270.0,52.0,5.5,16.0,98.0,325.12,268.55
2017,8,11,18,30,189.0,36.0,5.4,16.0,56.0,235.35,184.95
2017,8,11,18,45,94.5,18.0,5.3,16.0,28.0,119.88,24.0
2017,8,11,19,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,12,5,45,110.0,17.5,4.05,15.5,29.0,13.61,0.0
2017,8,12,6,0,220.0,35.0,4.2,16.0,58.0,27.01,16.75
2017,8,12,6,15,305.5,49.0,4.2,16.0,100.5,37.49,26.97
2017,8,12,6,30,391.0,63.0,4.2,16.0,143.0,47.77,36.52
2017,8,12,6,45,454.5,73.0,4.25,16.0,192.0,56.7,44.7
2017,8,12,7,0,518.0,83.0,4.3,16.0,241.0,63.2,50.55
2017,8,12,7,15,259.0,72.0,4.2,16.0,151.0,51.1,39.81
2017,8,12,7,30,0.0,61.0,4.1,16.0,61.0,50.53,39.2
2017,8,12,7,45,0.0,81.0,4.1,16.5,81.0,67.23,53.65
2017,8,12,8,0,0.0,101.0,4.1,17.0,101.0,82.84,66.92
2017,8,12,8,15,0.0,94.0,4.05,17.0,94.0,77.83,62.34
2017,8,12,8,30,0.0,87.0,4.0,17.0,87.0,72.34,57.39
2017,8,12,8,45,0.0,119.0,4.0,17.0,119.0,97.41,78.77
2017,8,12,9,0,0.0,151.0,4.0,17.0,151.0,121.47,99.05
2017,8,12,9,15,0.0,153.5,4.1,17.0,154.0,123.7,96.23
2017,8,12,9,30,0.0,156.0,4.2,17.0,157.0,126.22,98.05
2017,8,12,9,45,0.5,155.0,4.3,17.5,155.5,126.09,97.54
2017,8,12,10,0,1.0,154.0,4.4,18.0,154.0,125.91,97.02
2017,8,12,10,15,4.5,185.5,4.5,18.0,189.0,151.61,117.37
2017,8,12,10,30,8.0,217.0,4.6,18.0,224.0,177.82,138.03
2017,8,12,10,45,8.5,220.5,4.75,18.0,228.0,182.07,141.3
2017,8,12,11,0,9.0,224.0,4.9,18.0,232.0,186.37,144.67
2017,8,12,11,15,10.5,242.5,4.95,18.0,252.0,203.05,157.82
2017,8,12,11,30,12.0,261.0,5.0,18.0,272.0,220.14,171.26
2017,8,12,11,45,11.5,253.0,5.1,18.0,264.0,215.2,167.38
2017,8,12,12,0,11.0,245.0,5.2,18.0,256.0,209.98,163.32
2017,8,12,12,15,14.5,278.5,5.2,18.0,292.5,241.47,188.19
2017,8,12,12,30,18.0,312.0,5.2,18.0,329.0,273.89,213.62
2017,8,12,12,45,19.5,319.0,5.25,18.0,337.0,283.38,221.13
2017,8,12,13,0,21.0,326.0,5.3,18.0,345.0,293.11,228.91
2017,8,12,13,15,19.5,313.5,5.3,18.0,331.0,283.55,221.61
2017,8,12,13,30,18.0,301.0,5.3,18.0,317.0,273.57,214.01
2017,8,12,13,45,17.0,290.0,5.3,18.0,305.0,265.0,207.54
2017,8,12,14,0,16.0,279.0,5.3,18.0,293.0,256.15,200.85
2017,8,12,14,15,12.0,250.0,5.2,18.0,260.5,227.73,178.58
2017,8,12,14,30,8.0,221.0,5.1,18.0,228.0,198.74,155.73
2017,8,12,14,45,8.5,219.0,5.1,18.0,226.0,198.6,155.97
2017,8,12,15,0,9.0,217.0,5.1,18.0,224.0,198.58,156.31
2017,8,12,15,15,7.5,206.0,5.1,17.5,212.0,188.12,148.51
2017,8,12,15,30,6.0,195.0,5.1,17.0,200.0,177.59,140.61
2017,8,12,15,45,9.5,196.0,5.1,17.0,202.5,183.94,146.35
2017,8,12,16,0,13.0,197.0,5.1,17.0,205.0,190.94,152.64
2017,8,12,16,15,6.5,168.0,5.1,17.0,172.0,157.12,125.2
2017,8,12,16,30,0.0,139.0,5.1,17.0,139.0,123.15,97.33
2017,8,12,16,45,0.0,121.0,5.1,17.0,121.0,106.75,84.07
2017,8,12,17,0,0.0,103.0,5.1,17.0,103.0,90.19,70.49
2017,8,12,17,15,0.0,88.0,5.1,16.5,88.0,76.62,59.39
2017,8,12,17,30,0.0,73.0,5.1,16.0,73.0,62.92,47.96
2017,8,12,17,45,252.0,61.0,5.1,16.0,112.5,329.06,278.51
2017,8,12,18,0,504.0,49.0,5.1,16.0,152.0,526.96,437.4
2017,8,12,18,15,410.5,39.5,4.95,16.0,107.5,423.78,347.77
2017,8,12,18,30,317.0,30.0,4.8,16.0,63.0,327.03,255.7
2017,8,12,18,45,158.5,15.0,4.65,16.0,31.5,164.42,5.16
2017,8,12,19,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,13,5,45,161.5,15.0,4.8,15.5,31.5,12.08,0.0
2017,8,13,6,0,323.0,30.0,5.0,16.0,63.0,24.54,14.57
2017,8,13,6,15,416.0,39.0,5.0,16.0,107.0,31.43,21.68
2017,8,13,6,30,509.0,48.0,5.0,16.0,151.0,38.24,28.11
2017,8,13,6,45,254.5,53.0,5.05,16.0,104.5,39.27,29.27
2017,8,13,7,0,0.0,58.0,5.1,16.0,58.0,48.03,37.12
2017,8,13,7,15,0.0,70.0,5.05,16.0,70.0,57.96,45.88
2017,8,13,7,30,0.0,82.0,5.0,16.0,82.0,67.57,54.23
2017,8,13,7,45,3.0,121.5,5.0,16.5,123.0,97.25,79.89
2017,8,13,8,0,6.0,161.0,5.0,17.0,164.0,125.67,104.01
2017,8,13,8,15,8.0,177.0,4.95,17.0,181.5,137.67,113.93
2017,8,13,8,30,10.0,193.0,4.9,17.0,199.0,149.55,123.68
2017,8,13,8,45,32.5,235.0,4.85,17.0,256.0,167.09,138.16
2017,8,13,9,0,55.0,277.0,4.8,17.0,313.0,191.29,158.13
2017,8,13,9,15,49.0,289.5,4.7,17.0,323.0,199.94,157.29
2017,8,13,9,30,43.0,302.0,4.6,17.0,333.0,214.72,167.56
2017,8,13,9,45,52.0,326.0,4.5,17.5,366.0,237.69,184.28
2017,8,13,10,0,61.0,350.0,4.4,18.0,399.0,262.33,202.57
2017,8,13,10,15,71.5,371.0,4.4,18.0,430.5,287.23,221.65
2017,8,13,10,30,82.0,392.0,4.4,18.0,462.0,313.92,242.3
2017,8,13,10,45,58.0,375.5,4.4,18.0,426.0,304.67,235.98
2017,8,13,11,0,34.0,359.0,4.4,18.0,390.0,291.36,226.21
2017,8,13,11,15,27.5,343.0,4.4,18.0,368.0,283.13,219.98
2017,8,13,11,30,21.0,327.0,4.4,18.0,346.0,276.86,215.18
2017,8,13,11,45,20.0,323.0,4.4,18.0,341.0,276.16,214.69
2017,8,13,12,0,19.0,319.0,4.4,18.0,336.0,275.16,213.96
2017,8,13,12,15,27.5,350.0,4.4,18.0,375.0,311.45,242.24
2017,8,13,12,30,36.0,381.0,4.4,18.0,414.0,349.33,271.52
2017,8,13,12,45,28.5,354.5,4.45,18.5,380.5,327.22,254.06
2017,8,13,13,0,21.0,328.0,4.5,19.0,347.0,294.84,228.79
2017,8,13,13,15,21.0,323.0,4.55,19.0,342.0,293.13,227.78
2017,8,13,13,30,21.0,318.0,4.6,19.0,337.0,291.28,226.63
2017,8,13,13,45,18.5,300.0,4.7,19.0,317.0,275.36,214.54
2017,8,13,14,0,16.0,282.0,4.8,19.0,297.0,258.91,202.02
2017,8,13,14,15,14.5,266.5,4.85,18.5,279.0,245.25,192.01
2017,8,13,14,30,13.0,251.0,4.9,18.0,261.0,231.26,181.66
2017,8,13,14,45,13.0,244.0,5.0,18.0,254.0,226.46,178.26
2017,8,13,15,0,13.0,237.0,5.1,18.0,247.0,221.66,174.87
2017,8,13,15,15,8.5,210.5,5.05,18.0,216.5,193.52,152.59
2017,8,13,15,30,4.0,184.0,5.0,18.0,186.0,165.04,129.86
2017,8,13,15,45,3.0,176.5,5.0,18.0,178.0,158.25,124.72
2017,8,13,16,0,2.0,169.0,5.0,18.0,170.0,151.59,119.64
2017,8,13,16,15,1.0,141.5,5.0,17.5,142.0,124.91,98.33
2017,8,13,16,30,0.0,114.0,5.0,17.0,114.0,98.16,76.66
2017,8,13,16,45,0.0,102.0,5.0,17.0,102.0,87.58,68.11
2017,8,13,17,0,0.0,90.0,5.0,17.0,90.0,76.97,59.42
2017,8,13,17,15,0.0,76.5,5.05,17.0,76.5,64.79,49.31
2017,8,13,17,30,0.0,63.0,5.1,17.0,63.0,52.52,38.97
2017,8,13,17,45,249.5,54.5,5.15,17.0,104.5,316.42,267.17
2017,8,13,18,0,499.0,46.0,5.2,17.0,146.0,517.87,428.41
2017,8,13,18,15,404.0,37.0,5.15,16.5,102.5,414.61,339.48
2017,8,13,18,30,309.0,28.0,5.1,16.0,59.0,318.13,246.34
2017,8,13,18,45,154.5,14.0,5.05,16.0,29.5,158.11,0.0
2017,8,13,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,14,5,45,119.0,16.5,5.45,15.0,28.5,12.86,0.0
2017,8,14,6,0,238.0,33.0,5.5,15.0,57.0,25.58,15.34
2017,8,14,6,15,337.0,44.5,5.45,15.0,100.0,35.86,25.59
2017,8,14,6,30,436.0,56.0,5.4,15.0,143.0,44.5,33.74
2017,8,14,6,45,218.0,47.5,5.4,15.5,91.0,35.13,25.65
2017,8,14,7,0,0.0,39.0,5.4,16.0,39.0,32.21,23.06
2017,8,14,7,15,0.0,47.5,5.35,16.0,47.5,39.27,29.33
2017,8,14,7,30,0.0,56.0,5.3,16.0,56.0,46.36,35.52
2017,8,14,7,45,0.0,67.5,5.3,16.0,67.5,55.96,43.87
2017,8,14,8,0,0.0,79.0,5.3,16.0,79.0,65.59,52.15
2017,8,14,8,15,0.0,75.5,5.3,16.0,75.5,62.69,49.43
2017,8,14,8,30,0.0,72.0,5.3,16.0,72.0,59.79,46.74
2017,8,14,8,45,0.0,87.0,5.35,16.5,87.0,72.37,57.39
2017,8,14,9,0,0.0,102.0,5.4,17.0,102.0,84.52,67.56
2017,8,14,9,15,0.0,116.5,5.35,17.0,116.5,95.85,77.07
2017,8,14,9,30,0.0,131.0,5.3,17.0,131.0,107.26,82.75
2017,8,14,9,45,0.0,128.5,5.3,17.0,128.5,105.61,81.23
2017,8,14,10,0,0.0,126.0,5.3,17.0,126.0,103.86,79.65
2017,8,14,10,15,2.5,152.5,5.25,16.5,155.0,125.55,97.2
2017,8,14,10,30,5.0,179.0,5.2,16.0,184.0,147.58,115.0
2017,8,14,10,45,4.0,171.5,5.2,16.0,175.5,142.12,110.5
2017,8,14,11,0,3.0,164.0,5.2,16.0,167.0,136.37,105.81
2017,8,14,11,15,4.0,170.5,5.15,16.0,174.5,142.62,110.78
2017,8,14,11,30,5.0,177.0,5.1,16.0,182.0,149.04,115.91
2017,8,14,11,45,7.5,201.5,5.05,16.0,208.5,171.16,133.65
2017,8,14,12,0,10.0,226.0,5.0,16.0,235.0,193.79,151.73
2017,8,14,12,15,11.0,237.5,5.05,16.0,247.5,205.24,160.88
2017,8,14,12,30,12.0,249.0,5.1,16.0,260.0,216.94,170.25
2017,8,14,12,45,15.0,280.0,5.15,16.5,294.0,246.92,193.76
2017,8,14,13,0,18.0,311.0,5.2,17.0,328.0,277.82,217.81
2017,8,14,13,15,18.0,305.0,5.3,17.0,321.5,274.91,215.72
2017,8,14,13,30,18.0,299.0,5.4,17.0,315.0,271.85,213.6
2017,8,14,13,45,14.5,272.5,5.5,17.0,285.5,247.16,194.33
2017,8,14,14,0,11.0,246.0,5.6,17.0,256.0,221.8,174.43
2017,8,14,14,15,10.5,237.5,5.6,17.0,247.0,215.01,169.31
2017,8,14,14,30,10.0,229.0,5.6,17.0,238.0,208.09,164.07
2017,8,14,14,45,8.5,218.0,5.7,17.0,225.5,197.77,156.08
2017,8,14,15,0,7.0,207.0,5.8,17.0,213.0,187.31,147.96
2017,8,14,15,15,5.5,196.0,5.8,16.5,200.5,176.74,139.98
2017,8,14,15,30,4.0,185.0,5.8,16.0,188.0,166.09,131.88
2017,8,14,15,45,6.0,185.0,5.8,16.0,189.0,169.74,135.35
2017,8,14,16,0,8.0,185.0,5.8,16.0,190.0,173.93,139.3
2017,8,14,16,15,4.0,123.0,5.7,16.0,125.5,109.83,86.61
2017,8,14,16,30,0.0,61.0,5.6,16.0,61.0,50.56,37.09
2017,8,14,16,45,0.0,57.0,5.6,16.0,57.0,47.2,34.41
2017,8,14,17,0,0.0,53.0,5.6,16.0,53.0,43.86,31.69
2017,8,14,17,15,0.0,45.0,5.55,15.5,45.0,37.19,26.16
2017,8,14,17,30,0.0,37.0,5.5,15.0,37.0,30.54,20.54
2017,8,14,17,45,191.5,49.0,5.45,15.0,86.5,257.27,218.64
2017,8,14,18,0,383.0,61.0,5.4,15.0,136.0,435.87,365.44
2017,8,14,18,15,283.5,48.0,5.3,15.0,94.5,329.9,272.06
2017,8,14,18,30,184.0,35.0,5.2,15.0,53.0,232.1,176.74
2017,8,14,18,45,92.0,17.5,5.15,15.0,26.5,114.1,0.0
2017,8,14,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,15,5,45,102.5,17.5,3.55,15.5,27.5,13.62,0.0
2017,8,15,6,0,205.0,35.0,3.6,16.0,55.0,27.0,16.25
2017,8,15,6,15,303.5,47.5,3.6,16.0,97.5,36.42,25.94
2017,8,15,6,30,402.0,60.0,3.6,16.0,140.0,47.8,36.48
2017,8,15,6,45,201.0,52.0,3.6,16.0,92.0,38.22,28.33
2017,8,15,7,0,0.0,44.0,3.6,16.0,44.0,36.36,26.77
2017,8,15,7,15,0.0,53.5,3.6,16.0,53.5,44.27,33.78
2017,8,15,7,30,0.0,63.0,3.6,16.0,63.0,52.19,40.7
2017,8,15,7,45,0.0,81.5,3.65,16.0,81.5,67.56,54.08
2017,8,15,8,0,0.0,100.0,3.7,16.0,100.0,82.02,66.51
2017,8,15,8,15,0.0,120.0,3.7,16.0,120.0,97.39,79.59
2017,8,15,8,30,0.0,140.0,3.7,16.0,140.0,112.51,92.35
2017,8,15,8,45,0.0,147.0,3.75,16.5,147.0,118.09,96.64
2017,8,15,9,0,0.0,154.0,3.8,17.0,154.0,123.59,100.86
2017,8,15,9,15,0.5,157.5,3.85,17.0,158.0,126.55,103.11
2017,8,15,9,30,1.0,161.0,3.9,17.0,162.0,129.95,101.06
2017,8,15,9,45,2.0,164.5,3.95,17.0,166.0,133.43,103.61
2017,8,15,10,0,3.0,168.0,4.0,17.0,170.0,137.0,106.25
2017,8,15,10,15,7.0,207.0,4.05,17.0,213.0,168.49,131.21
2017,8,15,10,30,11.0,246.0,4.1,17.0,256.0,200.55,156.44
2017,8,15,10,45,12.0,257.0,4.2,17.5,268.0,211.19,164.42
2017,8,15,11,0,13.0,268.0,4.3,18.0,280.0,222.06,172.6
2017,8,15,11,15,22.5,316.0,4.35,18.0,337.0,265.86,206.77
2017,8,15,11,30,32.0,364.0,4.4,18.0,394.0,307.1,238.68
2017,8,15,11,45,24.0,332.5,4.45,18.0,355.5,284.33,221.07
2017,8,15,12,0,16.0,301.0,4.5,18.0,317.0,258.65,201.17
2017,8,15,12,15,20.5,323.5,4.5,18.0,343.0,282.53,219.92
2017,8,15,12,30,25.0,346.0,4.5,18.0,369.0,311.93,242.8
2017,8,15,12,45,18.5,302.5,4.55,18.0,319.5,268.64,209.25
2017,8,15,13,0,12.0,259.0,4.6,18.0,270.0,228.4,177.91
2017,8,15,13,15,50.5,337.5,4.6,17.5,382.0,341.32,267.65
2017,8,15,13,30,89.0,416.0,4.6,17.0,494.0,454.33,355.63
2017,8,15,13,45,60.0,374.5,4.65,17.0,427.0,396.94,311.28
2017,8,15,14,0,31.0,333.0,4.7,17.0,360.0,336.18,264.15
2017,8,15,14,15,26.5,310.5,4.7,17.0,333.0,314.6,247.79
2017,8,15,14,30,22.0,288.0,4.7,17.0,306.0,274.8,216.93
2017,8,15,14,45,12.0,229.0,4.75,17.0,239.0,211.52,166.91
2017,8,15,15,0,2.0,170.0,4.8,17.0,172.0,148.06,115.91
2017,8,15,15,15,3.0,178.0,4.75,16.5,180.5,157.3,124.02
2017,8,15,15,30,4.0,186.0,4.7,16.0,189.0,167.15,132.62
2017,8,15,15,45,2.0,171.5,4.7,16.0,173.0,152.57,120.99
2017,8,15,16,0,0.0,157.0,4.7,16.0,157.0,137.9,109.25
2017,8,15,16,15,0.0,141.5,4.65,16.0,141.5,124.16,98.27
2017,8,15,16,30,0.0,126.0,4.6,16.0,126.0,110.31,87.11
2017,8,15,16,45,0.0,99.5,4.55,16.0,99.5,85.29,66.47
2017,8,15,17,0,0.0,73.0,4.5,16.0,73.0,60.55,45.82
2017,8,15,17,15,0.0,62.0,4.45,15.5,62.0,51.36,38.22
2017,8,15,17,30,0.0,51.0,4.4,15.0,51.0,42.19,30.5
2017,8,15,17,45,196.0,54.5,4.35,15.0,92.0,270.44,228.98
2017,8,15,18,0,392.0,58.0,4.3,15.0,133.0,442.83,369.05
2017,8,15,18,15,293.5,45.0,4.2,15.0,91.5,332.91,273.05
2017,8,15,18,30,195.0,32.0,4.1,15.0,50.0,235.41,175.79
2017,8,15,18,45,97.5,16.0,4.05,15.0,25.0,113.84,0.0
2017,8,15,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,16,5,45,77.5,17.0,1.95,15.5,24.0,13.2,0.0
2017,8,16,6,0,155.0,34.0,2.0,16.0,48.0,26.12,15.35
2017,8,16,6,15,242.5,50.0,2.0,16.0,89.0,38.03,27.31
2017,8,16,6,30,330.0,66.0,2.0,16.0,130.0,49.69,38.13
2017,8,16,6,45,165.0,57.0,2.0,16.0,89.0,43.95,33.42
2017,8,16,7,0,0.0,48.0,2.0,16.0,48.0,39.69,29.75
2017,8,16,7,15,0.0,58.5,2.0,16.0,58.5,48.44,37.49
2017,8,16,7,30,0.0,69.0,2.0,16.0,69.0,57.2,45.14
2017,8,16,7,45,0.0,93.0,2.0,16.5,93.0,76.28,61.59
2017,8,16,8,0,0.0,117.0,2.0,17.0,117.0,94.6,77.1
2017,8,16,8,15,0.0,135.0,1.95,17.0,135.0,108.28,88.56
2017,8,16,8,30,0.0,153.0,1.9,17.0,153.0,121.79,99.78
2017,8,16,8,45,6.5,186.5,1.85,17.0,191.0,145.96,119.9
2017,8,16,9,0,13.0,220.0,1.8,17.0,229.0,169.47,139.2
2017,8,16,9,15,15.0,235.5,1.75,17.0,246.5,180.83,148.21
2017,8,16,9,30,17.0,251.0,1.7,17.0,264.0,194.7,151.79
2017,8,16,9,45,21.5,275.0,1.7,17.5,292.5,215.07,166.79
2017,8,16,10,0,26.0,299.0,1.7,18.0,321.0,223.76,172.69
2017,8,16,10,15,42.0,335.5,1.7,18.0,371.0,256.99,197.71
2017,8,16,10,30,58.0,372.0,1.7,18.0,421.0,293.06,224.86
2017,8,16,10,45,208.0,381.5,1.75,18.5,563.0,356.01,269.52
2017,8,16,11,0,358.0,391.0,1.8,19.0,705.0,437.51,329.18
2017,8,16,11,15,597.5,267.5,1.85,19.0,801.5,486.57,366.89
2017,8,16,11,30,837.0,144.0,1.9,19.0,898.0,560.74,425.03
2017,8,16,11,45,840.5,143.5,2.0,19.0,906.0,607.84,462.73
2017,8,16,12,0,844.0,143.0,2.1,19.0,914.0,653.75,498.88
2017,8,16,12,15,844.0,143.0,2.15,19.0,913.5,696.3,531.59
2017,8,16,12,30,844.0,143.0,2.2,19.0,913.0,736.97,562.33
2017,8,16,12,45,853.0,135.5,2.3,19.0,908.5,776.22,591.8
2017,8,16,13,0,862.0,128.0,2.4,19.0,904.0,813.41,618.26
2017,8,16,13,15,858.0,127.0,2.45,19.0,888.0,843.35,639.35
2017,8,16,13,30,854.0,126.0,2.5,19.0,872.0,870.34,658.49
2017,8,16,13,45,847.5,125.0,2.6,19.0,849.0,892.02,674.5
2017,8,16,14,0,841.0,124.0,2.7,19.0,826.0,910.43,688.45
2017,8,16,14,15,832.5,122.5,2.75,19.0,796.5,923.14,698.29
2017,8,16,14,30,824.0,121.0,2.8,19.0,767.0,944.11,713.95
2017,8,16,14,45,813.0,119.0,2.85,19.0,731.0,947.35,717.65
2017,8,16,15,0,802.0,117.0,2.9,19.0,695.0,947.04,719.27
2017,8,16,15,15,787.5,114.0,2.95,18.5,654.0,938.62,716.9
2017,8,16,15,30,773.0,111.0,3.0,18.0,613.0,926.78,712.32
2017,8,16,15,45,754.5,107.5,3.1,18.0,568.0,907.07,701.36
2017,8,16,16,0,736.0,104.0,3.2,18.0,523.0,884.25,688.21
2017,8,16,16,15,711.0,100.0,3.25,17.5,474.5,857.59,673.16
2017,8,16,16,30,686.0,96.0,3.3,17.0,426.0,822.89,652.02
2017,8,16,16,45,653.0,90.5,3.35,17.0,375.5,776.42,620.55
2017,8,16,17,0,620.0,85.0,3.4,17.0,325.0,728.44,587.14
2017,8,16,17,15,574.5,78.5,3.35,16.5,275.0,666.56,542.66
2017,8,16,17,30,529.0,72.0,3.3,16.0,225.0,604.56,496.26
2017,8,16,17,45,463.0,63.0,3.3,16.0,177.0,522.12,430.73
2017,8,16,18,0,397.0,54.0,3.3,16.0,129.0,441.88,363.98
2017,8,16,18,15,300.5,41.5,3.15,16.0,87.5,332.45,270.26
2017,8,16,18,30,204.0,29.0,3.0,16.0,46.0,236.9,171.81
2017,8,16,18,45,102.0,14.5,2.9,16.0,23.0,84.85,0.0
2017,8,16,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,17,5,45,86.5,15.5,2.1,16.5,23.0,12.06,0.0
2017,8,17,6,0,173.0,31.0,2.2,17.0,46.0,23.91,13.27
2017,8,17,6,15,261.0,45.5,2.15,17.0,86.5,34.79,24.35
2017,8,17,6,30,349.0,60.0,2.1,17.0,127.0,45.47,34.26
2017,8,17,6,45,412.5,70.5,2.05,17.0,174.0,52.91,41.15
2017,8,17,7,0,476.0,81.0,2.0,17.0,221.0,61.75,49.06
2017,8,17,7,15,238.0,101.0,1.9,17.0,171.0,74.42,60.15
2017,8,17,7,30,0.0,121.0,1.8,17.0,121.0,95.61,78.47
2017,8,17,7,45,0.0,127.5,1.75,17.5,127.5,101.26,82.92
2017,8,17,8,0,0.0,134.0,1.7,18.0,134.0,106.77,87.2
2017,8,17,8,15,6.5,165.0,1.65,18.0,169.0,129.33,106.1
2017,8,17,8,30,13.0,196.0,1.6,18.0,204.0,151.35,124.27
2017,8,17,8,45,20.5,222.0,1.55,18.5,235.5,169.69,138.88
2017,8,17,9,0,28.0,248.0,1.5,19.0,267.0,174.95,142.49
2017,8,17,9,15,40.5,278.0,1.5,19.0,306.5,192.58,156.61
2017,8,17,9,30,53.0,308.0,1.5,19.0,346.0,217.87,167.35
2017,8,17,9,45,117.5,341.0,1.5,19.0,431.5,242.09,182.39
2017,8,17,10,0,182.0,374.0,1.5,19.0,517.0,287.4,214.17
2017,8,17,10,15,256.0,374.5,1.55,19.0,584.0,313.95,232.42
2017,8,17,10,30,330.0,375.0,1.6,19.0,651.0,360.59,267.3
2017,8,17,10,45,540.0,278.5,1.65,19.0,744.0,394.86,291.74
2017,8,17,11,0,750.0,182.0,1.7,19.0,837.0,453.68,337.35
2017,8,17,11,15,754.5,183.5,1.75,19.0,852.0,502.29,377.65
2017,8,17,11,30,759.0,185.0,1.8,19.0,867.0,550.49,416.68
2017,8,17,11,45,761.5,185.0,1.9,19.5,874.5,595.78,452.03
2017,8,17,12,0,764.0,185.0,2.0,20.0,882.0,640.0,485.7
2017,8,17,12,15,764.0,185.0,2.1,20.0,881.5,681.26,517.44
2017,8,17,12,30,764.0,185.0,2.2,20.0,881.0,720.81,547.43
2017,8,17,12,45,779.0,174.0,2.3,20.0,878.0,760.35,577.37
2017,8,17,13,0,794.0,163.0,2.4,20.0,875.0,798.27,605.67
2017,8,17,13,15,790.0,161.5,2.45,20.0,859.5,827.27,626.09
2017,8,17,13,30,786.0,160.0,2.5,20.0,844.0,853.37,644.63
2017,8,17,13,45,779.5,158.5,2.6,20.0,821.5,874.22,660.06
2017,8,17,14,0,773.0,157.0,2.7,20.0,799.0,891.84,673.45
2017,8,17,14,15,763.5,154.5,2.75,19.5,770.0,902.35,683.08
2017,8,17,14,30,754.0,152.0,2.8,19.0,741.0,909.42,690.6
2017,8,17,14,45,741.5,149.0,2.85,19.0,705.5,909.61,692.3
2017,8,17,15,0,729.0,146.0,2.9,19.0,670.0,913.57,696.82
2017,8,17,15,15,712.5,142.5,2.9,19.0,629.5,902.88,690.98
2017,8,17,15,30,696.0,139.0,2.9,19.0,589.0,888.93,683.12
2017,8,17,15,45,674.5,134.5,2.95,19.0,544.0,865.74,669.24
2017,8,17,16,0,653.0,130.0,3.0,19.0,499.0,839.68,653.32
2017,8,17,16,15,625.5,124.5,3.0,18.5,451.5,803.87,631.17
2017,8,17,16,30,598.0,119.0,3.0,18.0,404.0,765.79,607.0
2017,8,17,16,45,561.0,112.0,3.05,18.0,354.5,714.86,571.88
2017,8,17,17,0,524.0,105.0,3.1,18.0,305.0,662.59,534.84
2017,8,17,17,15,476.0,95.5,3.1,17.5,256.5,588.69,480.67
2017,8,17,17,30,428.0,86.0,3.1,17.0,208.0,524.9,432.28
2017,8,17,17,45,361.5,73.5,3.15,17.0,161.5,442.32,365.91
2017,8,17,18,0,295.0,61.0,3.2,17.0,115.0,363.0,298.88
2017,8,17,18,15,211.0,44.5,3.1,17.0,76.5,267.57,215.68
2017,8,17,18,30,127.0,28.0,3.0,17.0,38.0,176.91,122.49
2017,8,17,18,45,63.5,14.0,2.95,17.0,19.0,56.95,0.0
2017,8,17,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,18,5,45,67.0,15.5,2.05,16.0,21.5,13.23,0.0
2017,8,18,6,0,134.0,31.0,2.2,16.0,43.0,23.82,13.01
2017,8,18,6,15,217.0,47.5,2.15,16.0,82.5,36.11,25.56
2017,8,18,6,30,300.0,64.0,2.1,16.0,122.0,48.12,36.71
2017,8,18,6,45,158.0,83.5,2.1,16.5,114.5,62.03,49.23
2017,8,18,7,0,16.0,103.0,2.1,17.0,107.0,80.5,65.49
2017,8,18,7,15,24.0,123.5,2.05,17.0,132.0,92.94,76.32
2017,8,18,7,30,32.0,144.0,2.0,17.0,157.0,107.17,88.49
2017,8,18,7,45,120.5,171.5,1.95,17.5,228.5,121.48,100.35
2017,8,18,8,0,209.0,199.0,1.9,18.0,300.0,139.04,114.76
2017,8,18,8,15,222.0,221.0,1.9,18.0,338.5,152.08,125.37
2017,8,18,8,30,235.0,243.0,1.9,18.0,377.0,164.66,135.51
2017,8,18,8,45,240.0,264.5,1.9,18.0,411.5,166.03,136.2
2017,8,18,9,0,245.0,286.0,1.9,18.0,446.0,175.66,143.84
2017,8,18,9,15,295.0,295.5,1.9,18.0,499.5,179.94,146.99
2017,8,18,9,30,345.0,305.0,1.9,18.0,553.0,213.31,155.12
2017,8,18,9,45,293.0,335.0,1.95,18.5,553.5,250.04,181.85
2017,8,18,10,0,241.0,365.0,2.0,19.0,554.0,281.78,207.96
2017,8,18,10,15,360.0,338.0,2.05,19.0,632.0,318.17,232.75
2017,8,18,10,30,479.0,311.0,2.1,19.0,710.0,358.18,262.49
2017,8,18,10,45,450.5,333.0,2.15,19.0,716.5,397.31,296.02
2017,8,18,11,0,422.0,355.0,2.2,19.0,723.0,433.83,326.66
2017,8,18,11,15,388.0,380.0,2.3,19.0,723.0,471.88,357.54
2017,8,18,11,30,354.0,405.0,2.4,19.0,723.0,501.29,381.12
2017,8,18,11,45,335.0,415.0,2.5,19.5,718.0,525.46,399.61
2017,8,18,12,0,316.0,425.0,2.6,20.0,713.0,547.73,416.22
2017,8,18,12,15,263.0,437.0,2.65,20.0,676.5,546.81,415.84
2017,8,18,12,30,210.0,449.0,2.7,20.0,640.0,536.73,408.52
2017,8,18,12,45,226.0,434.0,2.8,20.0,638.0,553.72,422.3
2017,8,18,13,0,242.0,419.0,2.9,20.0,636.0,579.34,442.11
2017,8,18,13,15,215.0,422.5,2.95,20.0,612.5,567.85,433.91
2017,8,18,13,30,188.0,426.0,3.0,20.0,589.0,562.98,430.49
2017,8,18,13,45,178.5,414.0,3.1,20.0,565.5,556.66,426.71
2017,8,18,14,0,169.0,402.0,3.2,20.0,542.0,548.64,421.68
2017,8,18,14,15,172.0,386.0,3.25,19.5,524.0,546.7,422.23
2017,8,18,14,30,175.0,370.0,3.3,19.0,506.0,543.6,421.95
2017,8,18,14,45,146.5,350.0,3.35,19.0,460.0,504.38,393.12
2017,8,18,15,0,118.0,330.0,3.4,19.0,414.0,463.15,362.57
2017,8,18,15,15,133.0,310.5,3.4,18.5,400.0,463.99,365.69
2017,8,18,15,30,148.0,291.0,3.4,18.0,386.0,463.92,368.03
2017,8,18,15,45,111.0,264.0,3.45,18.0,332.5,402.09,320.61
2017,8,18,16,0,74.0,237.0,3.5,18.0,279.0,317.99,255.07
2017,8,18,16,15,56.0,209.5,3.45,18.0,239.5,272.71,219.58
2017,8,18,16,30,38.0,182.0,3.4,18.0,200.0,226.85,182.9
2017,8,18,16,45,24.0,156.5,3.4,18.0,167.5,170.32,137.05
2017,8,18,17,0,10.0,131.0,3.4,18.0,135.0,132.3,105.59
2017,8,18,17,15,5.0,111.0,3.3,17.5,113.0,109.14,86.55
2017,8,18,17,30,0.0,91.0,3.2,17.0,91.0,85.85,66.99
2017,8,18,17,45,152.5,75.5,3.15,17.0,103.0,245.99,204.72
2017,8,18,18,0,305.0,60.0,3.1,17.0,115.0,369.7,304.71
2017,8,18,18,15,217.0,43.5,3.0,16.5,76.0,271.02,218.15
2017,8,18,18,30,129.0,27.0,2.9,16.0,37.0,174.68,116.05
2017,8,18,18,45,64.5,13.5,2.8,16.0,18.5,57.1,0.0
2017,8,18,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,19,5,45,63.5,14.5,1.9,16.0,20.0,12.38,0.0
2017,8,19,6,0,127.0,29.0,2.0,16.0,40.0,22.3,11.53
2017,8,19,6,15,206.5,46.5,2.0,16.0,79.0,35.35,24.85
2017,8,19,6,30,286.0,64.0,2.0,16.0,118.0,48.08,36.64
2017,8,19,6,45,143.0,70.0,2.05,16.5,97.0,52.82,41.12
2017,8,19,7,0,0.0,76.0,2.1,17.0,76.0,61.55,48.88
2017,8,19,7,15,0.0,94.0,2.0,17.0,94.0,75.46,61.07
2017,8,19,7,30,0.0,112.0,1.9,17.0,112.0,89.24,72.95
2017,8,19,7,45,2.5,134.5,1.85,17.5,136.0,106.03,87.09
2017,8,19,8,0,5.0,157.0,1.8,18.0,160.0,122.59,100.78
2017,8,19,8,15,2.5,122.5,1.75,18.0,124.0,99.16,80.39
2017,8,19,8,30,0.0,88.0,1.7,18.0,88.0,73.16,57.88
2017,8,19,8,45,2.0,137.5,1.65,18.0,139.0,111.1,90.1
2017,8,19,9,0,4.0,187.0,1.6,18.0,190.0,146.91,119.91
2017,8,19,9,15,5.5,196.5,1.6,18.0,200.5,154.14,125.54
2017,8,19,9,30,7.0,206.0,1.6,18.0,211.0,162.77,126.39
2017,8,19,9,45,6.0,200.0,1.65,18.5,205.0,160.1,123.74
2017,8,19,10,0,5.0,194.0,1.7,19.0,199.0,156.88,120.8
2017,8,19,10,15,7.0,208.0,1.75,19.0,214.5,169.1,130.22
2017,8,19,10,30,9.0,222.0,1.8,19.0,230.0,181.7,139.91
2017,8,19,10,45,45.5,315.5,1.85,19.0,355.0,258.44,198.62
2017,8,19,11,0,82.0,409.0,1.9,19.0,480.0,345.92,264.49
2017,8,19,11,15,70.0,406.5,1.95,19.0,468.0,349.12,267.02
2017,8,19,11,30,58.0,404.0,2.0,19.0,456.0,350.63,268.48
2017,8,19,11,45,49.0,394.5,2.1,19.0,439.0,346.91,266.01
2017,8,19,12,0,40.0,385.0,2.2,19.0,422.0,341.64,262.28
2017,8,19,12,15,70.5,412.5,2.25,19.0,477.0,391.84,300.65
2017,8,19,12,30,101.0,440.0,2.3,19.0,532.0,445.95,341.42
2017,8,19,12,45,122.0,440.5,2.4,19.0,550.5,480.42,367.55
2017,8,19,13,0,143.0,441.0,2.5,19.0,569.0,511.07,391.01
2017,8,19,13,15,178.0,431.5,2.6,19.0,587.5,545.31,417.57
2017,8,19,13,30,213.0,422.0,2.7,19.0,606.0,580.81,445.04
2017,8,19,13,45,186.0,411.0,2.85,19.0,569.0,560.48,430.63
2017,8,19,14,0,159.0,400.0,3.0,19.0,532.0,537.55,414.4
2017,8,19,14,15,120.5,377.0,3.15,19.0,475.0,489.16,378.85
2017,8,19,14,30,82.0,354.0,3.3,19.0,418.0,418.68,326.18
2017,8,19,14,45,89.5,339.0,3.45,19.0,405.5,417.24,326.64
2017,8,19,15,0,97.0,324.0,3.6,19.0,393.0,415.44,326.59
2017,8,19,15,15,67.0,289.0,3.6,18.5,335.5,353.34,279.35
2017,8,19,15,30,37.0,254.0,3.6,18.0,278.0,289.67,229.97
2017,8,19,15,45,21.0,215.0,3.65,18.0,229.0,215.91,171.67
2017,8,19,16,0,5.0,176.0,3.7,18.0,180.0,162.59,128.63
2017,8,19,16,15,2.5,152.0,3.65,17.5,154.0,137.87,109.06
2017,8,19,16,30,0.0,128.0,3.6,17.0,128.0,112.94,88.96
2017,8,19,16,45,0.0,102.5,3.6,17.0,102.5,88.75,69.14
2017,8,19,17,0,0.0,77.0,3.6,17.0,77.0,64.58,49.07
2017,8,19,17,15,0.0,64.0,3.55,16.5,64.0,53.03,39.5
2017,8,19,17,30,0.0,51.0,3.5,16.0,51.0,42.2,30.36
2017,8,19,17,45,98.0,59.5,3.45,16.0,76.5,157.66,131.05
2017,8,19,18,0,196.0,68.0,3.4,16.0,102.0,275.97,228.21
2017,8,19,18,15,131.0,45.5,3.3,16.0,65.0,189.88,151.82
2017,8,19,18,30,66.0,23.0,3.2,16.0,28.0,99.3,59.84
2017,8,19,18,45,33.0,11.5,3.15,16.0,14.0,33.07,0.0
2017,8,19,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,3.5,2.95,16.0,3.5,2.99,0.0
2017,8,20,6,0,0.0,7.0,3.1,16.0,7.0,5.74,0.0
2017,8,20,6,15,0.0,15.5,3.15,16.0,15.5,12.75,5.34
2017,8,20,6,30,0.0,24.0,3.2,16.0,24.0,19.77,11.78
2017,8,20,6,45,0.0,34.5,3.25,16.5,34.5,28.47,19.62
2017,8,20,7,0,0.0,45.0,3.3,17.0,45.0,37.19,27.39
2017,8,20,7,15,0.0,56.0,3.3,17.0,56.0,46.35,35.49
2017,8,20,7,30,0.0,67.0,3.3,17.0,67.0,55.53,43.5
2017,8,20,7,45,0.0,83.5,3.3,17.0,83.5,69.0,55.16
2017,8,20,8,0,0.0,100.0,3.3,17.0,100.0,81.92,66.2
2017,8,20,8,15,0.0,122.5,3.2,17.0,122.5,99.09,80.81
2017,8,20,8,30,0.0,145.0,3.1,17.0,145.0,115.96,94.99
2017,8,20,8,45,7.0,182.0,3.05,17.5,186.5,142.71,117.21
2017,8,20,9,0,14.0,219.0,3.0,18.0,228.0,168.6,138.35
2017,8,20,9,15,15.0,233.5,2.95,18.0,244.0,179.12,146.7
2017,8,20,9,30,16.0,248.0,2.9,18.0,260.0,192.14,149.79
2017,8,20,9,45,21.0,271.5,2.9,18.5,287.5,212.14,164.55
2017,8,20,10,0,26.0,295.0,2.9,19.0,315.0,220.77,170.41
2017,8,20,10,15,37.5,327.0,2.9,19.0,357.5,249.92,192.56
2017,8,20,10,30,49.0,359.0,2.9,19.0,400.0,281.32,216.45
2017,8,20,10,45,84.5,390.5,2.95,19.0,463.0,323.46,248.16
2017,8,20,11,0,120.0,422.0,3.0,19.0,526.0,363.77,278.71
2017,8,20,11,15,89.5,413.0,3.05,19.0,491.5,362.92,278.78
2017,8,20,11,30,59.0,404.0,3.1,19.0,457.0,351.11,270.24
2017,8,20,11,45,170.0,418.5,3.2,19.0,572.0,434.23,334.12
2017,8,20,12,0,281.0,433.0,3.3,19.0,687.0,531.69,408.0
2017,8,20,12,15,173.0,425.0,3.35,19.0,581.5,474.17,364.68
2017,8,20,12,30,65.0,417.0,3.4,19.0,476.0,400.78,308.65
2017,8,20,12,45,66.5,414.0,3.45,19.0,474.0,408.07,314.81
2017,8,20,13,0,68.0,411.0,3.5,19.0,472.0,415.17,320.55
2017,8,20,13,15,65.0,400.5,3.5,19.0,458.0,411.43,318.03
2017,8,20,13,30,62.0,390.0,3.5,19.0,444.0,406.86,314.94
2017,8,20,13,45,227.0,368.0,3.5,19.0,556.5,570.03,441.86
2017,8,20,14,0,392.0,346.0,3.5,19.0,669.0,713.42,550.16
2017,8,20,14,15,512.0,282.5,3.45,19.0,687.5,795.33,611.79
2017,8,20,14,30,632.0,219.0,3.4,19.0,706.0,867.94,666.69
2017,8,20,14,45,550.5,236.0,3.4,19.0,646.0,814.45,628.31
2017,8,20,15,0,469.0,253.0,3.4,19.0,586.0,764.51,592.59
2017,8,20,15,15,374.5,263.0,3.35,19.0,518.5,670.16,524.13
2017,8,20,15,30,280.0,273.0,3.3,19.0,451.0,595.75,468.47
2017,8,20,15,45,337.0,238.5,3.3,19.0,436.5,617.68,488.74
2017,8,20,16,0,394.0,204.0,3.3,19.0,422.0,658.75,522.24
2017,8,20,16,15,355.5,190.0,3.25,18.5,372.5,583.85,468.3
2017,8,20,16,30,317.0,176.0,3.2,18.0,323.0,530.52,429.62
2017,8,20,16,45,297.5,156.0,3.15,18.0,281.0,486.92,397.29
2017,8,20,17,0,278.0,136.0,3.1,18.0,239.0,442.35,363.41
2017,8,20,17,15,228.5,122.5,3.05,17.5,198.5,379.39,313.57
2017,8,20,17,30,179.0,109.0,3.0,17.0,158.0,318.62,263.92
2017,8,20,17,45,144.0,87.0,3.0,17.0,120.5,242.19,200.3
2017,8,20,18,0,109.0,65.0,3.0,17.0,83.0,184.1,150.0
2017,8,20,18,15,54.5,43.5,2.9,17.0,52.5,111.69,86.27
2017,8,20,18,30,0.0,22.0,2.8,17.0,22.0,20.1,6.17
2017,8,20,18,45,0.0,11.0,2.75,17.0,11.0,9.39,0.0
2017,8,20,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,2.0,2.3,17.0,2.0,1.71,0.0
2017,8,21,6,0,0.0,4.0,2.4,17.0,4.0,3.28,0.0
2017,8,21,6,15,0.0,8.5,2.45,17.0,8.5,6.97,0.33
2017,8,21,6,30,0.0,13.0,2.5,17.0,13.0,10.68,3.73
2017,8,21,6,45,0.0,19.0,2.55,17.5,19.0,15.63,8.19
2017,8,21,7,0,0.0,25.0,2.6,18.0,25.0,20.6,12.62
2017,8,21,7,15,0.0,31.5,2.55,18.0,31.5,25.99,17.39
2017,8,21,7,30,0.0,38.0,2.5,18.0,38.0,31.39,22.12
2017,8,21,7,45,0.0,57.5,2.5,18.0,57.5,47.62,36.28
2017,8,21,8,0,0.0,77.0,2.5,18.0,77.0,63.91,50.33
2017,8,21,8,15,15.0,146.0,2.5,18.0,154.5,116.13,95.1
2017,8,21,8,30,30.0,215.0,2.5,18.0,232.0,154.23,127.03
2017,8,21,8,45,141.5,248.5,2.5,18.5,338.0,166.34,136.47
2017,8,21,9,0,253.0,282.0,2.5,19.0,444.0,174.05,142.21
2017,8,21,9,15,234.5,305.5,2.45,19.0,464.0,197.01,160.8
2017,8,21,9,30,216.0,329.0,2.4,19.0,484.0,227.2,170.24
2017,8,21,9,45,126.0,322.0,2.4,19.0,413.5,231.7,174.72
2017,8,21,10,0,36.0,315.0,2.4,19.0,343.0,234.88,180.73
2017,8,21,10,15,22.5,270.0,2.4,19.0,288.0,208.95,160.97
2017,8,21,10,30,9.0,225.0,2.4,19.0,233.0,183.89,141.79
2017,8,21,10,45,13.0,258.5,2.45,19.5,270.0,212.43,163.71
2017,8,21,11,0,17.0,292.0,2.5,20.0,307.0,241.81,185.96
2017,8,21,11,15,22.5,319.5,2.55,20.0,339.5,268.25,206.17
2017,8,21,11,30,28.0,347.0,2.6,20.0,372.0,292.09,224.35
2017,8,21,11,45,25.5,341.5,2.65,20.0,364.5,292.27,224.51
2017,8,21,12,0,23.0,336.0,2.7,20.0,357.0,291.25,223.83
2017,8,21,12,15,31.0,358.0,2.8,20.0,386.5,320.61,246.43
2017,8,21,12,30,39.0,380.0,2.9,20.0,416.0,350.96,269.64
2017,8,21,12,45,212.5,381.5,3.0,20.0,570.5,504.93,388.56
2017,8,21,13,0,386.0,383.0,3.1,20.0,725.0,661.48,505.55
2017,8,21,13,15,229.5,390.5,3.15,20.0,593.0,561.56,430.23
2017,8,21,13,30,73.0,398.0,3.2,20.0,461.0,424.05,325.94
