Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,13,45,116.5,397.5,3.3,20.0,494.5,485.58,374.19
2017,8,21,14,0,160.0,397.0,3.4,20.0,528.0,535.64,412.96
2017,8,21,14,15,268.5,359.5,3.45,19.5,570.0,627.94,485.31
2017,8,21,14,30,377.0,322.0,3.5,19.0,612.0,705.06,546.07
2017,8,21,14,45,307.0,321.0,3.6,19.0,549.5,648.96,504.67
2017,8,21,15,0,237.0,320.0,3.7,19.0,487.0,569.26,446.08
2017,8,21,15,15,193.5,302.5,3.7,18.5,433.5,515.2,406.82
2017,8,21,15,30,150.0,285.0,3.7,18.0,380.0,459.55,365.35
2017,8,21,15,45,260.5,246.0,3.7,18.0,396.0,550.92,440.13
2017,8,21,16,0,371.0,207.0,3.7,18.0,412.0,617.24,494.86
2017,8,21,16,15,386.5,182.5,3.65,18.0,377.5,626.97,503.66
2017,8,21,16,30,402.0,158.0,3.6,18.0,343.0,611.85,494.54
2017,8,21,16,45,350.5,144.5,3.6,18.0,292.0,543.92,443.17
2017,8,21,17,0,299.0,131.0,3.6,18.0,241.0,454.88,374.56
2017,8,21,17,15,262.5,115.5,3.6,17.5,201.0,400.08,331.83
2017,8,21,17,30,226.0,100.0,3.6,17.0,161.0,346.27,288.2
2017,8,21,17,45,187.5,80.0,3.6,17.0,123.0,284.82,236.29
2017,8,21,18,0,149.0,60.0,3.6,17.0,85.0,224.37,183.67
2017,8,21,18,15,87.5,41.0,3.55,16.5,54.5,148.87,116.53
2017,8,21,18,30,26.0,22.0,3.5,16.0,24.0,54.73,22.99
2017,8,21,18,45,13.0,11.0,3.45,16.0,12.0,18.5,0.0
2017,8,21,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,22,5,45,59.0,13.5,2.05,15.5,18.0,11.52,0.0
2017,8,22,6,0,118.0,27.0,2.1,16.0,36.0,20.8,9.2
2017,8,22,6,15,202.0,44.5,2.05,16.0,75.0,33.91,23.45
2017,8,22,6,30,286.0,62.0,2.0,16.0,114.0,46.71,35.36
2017,8,22,6,45,145.0,78.5,1.95,16.5,105.5,58.55,46.12
2017,8,22,7,0,4.0,95.0,1.9,17.0,97.0,74.71,60.4
2017,8,22,7,15,11.5,115.0,1.85,17.0,120.0,89.86,73.65
2017,8,22,7,30,19.0,135.0,1.8,17.0,143.0,104.9,86.56
2017,8,22,7,45,11.5,144.0,1.75,17.0,149.0,112.38,92.75
2017,8,22,8,0,4.0,153.0,1.7,17.0,155.0,119.69,98.7
2017,8,22,8,15,8.5,172.5,1.7,17.0,177.5,134.12,110.67
2017,8,22,8,30,13.0,192.0,1.7,17.0,200.0,148.39,122.37
2017,8,22,8,45,18.5,215.0,1.7,17.5,226.5,164.78,135.49
2017,8,22,9,0,24.0,238.0,1.7,18.0,253.0,180.94,148.24
2017,8,22,9,15,41.0,272.0,1.8,18.0,300.5,188.86,154.4
2017,8,22,9,30,58.0,306.0,1.9,18.0,348.0,215.83,166.77
2017,8,22,9,45,97.0,336.5,2.0,18.5,410.0,247.38,188.35
2017,8,22,10,0,136.0,367.0,2.1,19.0,472.0,272.85,205.62
2017,8,22,10,15,127.5,381.0,2.2,19.0,483.0,294.68,223.14
2017,8,22,10,30,119.0,395.0,2.3,19.0,494.0,315.87,240.29
2017,8,22,10,45,230.0,391.5,2.4,19.0,588.5,368.73,279.02
2017,8,22,11,0,341.0,388.0,2.5,19.0,683.0,426.31,322.46
2017,8,22,11,15,328.5,400.0,2.65,19.0,687.5,456.4,347.07
2017,8,22,11,30,316.0,412.0,2.8,19.0,692.0,485.38,370.43
2017,8,22,11,45,382.5,386.0,2.95,19.0,728.5,530.16,405.69
2017,8,22,12,0,449.0,360.0,3.1,19.0,765.0,580.42,444.97
2017,8,22,12,15,421.0,372.5,3.2,19.0,751.5,602.95,462.44
2017,8,22,12,30,393.0,385.0,3.3,19.0,738.0,618.43,474.59
2017,8,22,12,45,592.0,274.5,3.4,19.0,801.0,707.16,544.31
2017,8,22,13,0,791.0,164.0,3.5,19.0,864.0,793.6,611.79
2017,8,22,13,15,787.0,163.0,3.55,19.0,848.5,822.96,632.59
2017,8,22,13,30,783.0,162.0,3.6,19.0,833.0,849.43,651.79
2017,8,22,13,45,778.5,159.0,3.65,19.0,810.5,870.49,667.3
2017,8,22,14,0,774.0,156.0,3.7,19.0,788.0,888.35,680.72
2017,8,22,14,15,764.5,153.5,3.7,19.0,758.5,898.77,688.83
2017,8,22,14,30,755.0,151.0,3.7,19.0,729.0,905.72,694.73
2017,8,22,14,45,744.0,147.0,3.75,19.0,693.5,906.2,696.59
2017,8,22,15,0,733.0,143.0,3.8,19.0,658.0,910.32,701.22
2017,8,22,15,15,633.0,168.0,3.75,19.0,593.0,849.82,659.81
2017,8,22,15,30,533.0,193.0,3.7,19.0,528.0,775.65,607.86
2017,8,22,15,45,328.0,215.0,3.7,19.0,416.5,580.25,461.56
2017,8,22,16,0,123.0,237.0,3.7,19.0,305.0,388.87,311.03
2017,8,22,16,15,151.5,213.0,3.65,18.5,288.5,392.75,317.58
2017,8,22,16,30,180.0,189.0,3.6,18.0,272.0,394.78,321.99
2017,8,22,16,45,166.5,168.0,3.55,18.0,237.5,359.04,294.35
2017,8,22,17,0,153.0,147.0,3.5,18.0,203.0,322.78,265.86
2017,8,22,17,15,290.0,113.5,3.4,18.0,198.0,422.1,349.74
2017,8,22,17,30,427.0,80.0,3.3,18.0,193.0,513.34,422.56
2017,8,22,17,45,356.0,67.5,3.25,18.0,147.0,427.59,351.93
2017,8,22,18,0,285.0,55.0,3.2,18.0,101.0,345.63,281.86
2017,8,22,18,15,193.0,38.0,3.15,17.5,64.0,244.64,192.33
2017,8,22,18,30,101.0,21.0,3.1,17.0,27.0,134.96,50.27
2017,8,22,18,45,50.5,10.5,3.1,17.0,13.5,44.23,0.0
2017,8,22,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,23,5,45,78.5,13.0,3.2,16.0,19.0,11.1,0.0
2017,8,23,6,0,157.0,26.0,3.4,16.0,38.0,20.14,8.18
2017,8,23,6,15,253.0,41.0,3.4,16.0,78.0,31.51,21.31
2017,8,23,6,30,349.0,56.0,3.4,16.0,118.0,42.68,31.79
2017,8,23,6,45,174.5,48.5,3.45,16.5,79.5,35.75,26.02
2017,8,23,7,0,0.0,41.0,3.5,17.0,41.0,33.87,24.43
2017,8,23,7,15,0.0,50.5,3.45,17.0,50.5,41.77,31.44
2017,8,23,7,30,0.0,60.0,3.4,17.0,60.0,49.69,38.37
2017,8,23,7,45,0.0,72.5,3.35,17.0,72.5,60.13,47.42
2017,8,23,8,0,0.0,85.0,3.3,17.0,85.0,70.46,56.27
2017,8,23,8,15,0.0,96.5,3.15,17.0,96.5,79.59,63.99
2017,8,23,8,30,0.0,108.0,3.0,17.0,108.0,88.65,71.58
2017,8,23,8,45,0.0,124.0,2.95,17.5,124.0,101.0,81.78
2017,8,23,9,0,0.0,140.0,2.9,18.0,140.0,113.19,91.73
2017,8,23,9,15,3.0,170.5,2.85,18.0,172.5,135.74,110.51
2017,8,23,9,30,6.0,201.0,2.8,18.0,205.0,158.9,123.77
2017,8,23,9,45,22.5,259.0,2.75,18.5,276.0,203.49,157.79
2017,8,23,10,0,39.0,317.0,2.7,19.0,347.0,236.35,182.02
2017,8,23,10,15,25.0,281.0,2.7,19.0,301.0,216.72,167.11
2017,8,23,10,30,11.0,245.0,2.7,19.0,255.0,199.43,154.04
2017,8,23,10,45,15.5,276.5,2.75,19.0,290.5,226.77,175.27
2017,8,23,11,0,20.0,308.0,2.8,19.0,326.0,255.06,197.05
2017,8,23,11,15,17.5,296.5,2.8,19.0,312.5,248.12,191.63
2017,8,23,11,30,15.0,285.0,2.8,19.0,299.0,240.42,185.71
2017,8,23,11,45,18.0,303.5,2.85,19.0,320.0,259.21,200.31
2017,8,23,12,0,21.0,322.0,2.9,19.0,341.0,278.65,215.32
2017,8,23,12,15,16.0,284.5,3.0,19.0,299.0,247.31,191.2
2017,8,23,12,30,11.0,247.0,3.1,19.0,257.0,214.49,165.84
2017,8,23,12,45,14.5,276.5,3.25,19.0,290.0,243.58,188.77
2017,8,23,13,0,18.0,306.0,3.4,19.0,323.0,273.64,212.24
2017,8,23,13,15,14.0,268.5,3.55,19.0,281.0,239.93,186.2
2017,8,23,13,30,10.0,231.0,3.7,19.0,239.0,205.25,159.29
2017,8,23,13,45,11.5,244.0,3.85,19.0,253.5,219.33,170.7
2017,8,23,14,0,13.0,257.0,4.0,19.0,268.0,233.92,182.44
2017,8,23,14,15,16.0,263.0,4.1,18.5,276.0,244.04,191.15
2017,8,23,14,30,19.0,269.0,4.2,18.0,284.0,254.69,200.39
2017,8,23,14,45,17.0,254.0,4.35,18.0,267.0,240.8,189.83
2017,8,23,15,0,15.0,239.0,4.5,18.0,250.0,226.66,179.06
2017,8,23,15,15,12.0,219.5,4.5,18.0,228.0,206.88,163.63
2017,8,23,15,30,9.0,200.0,4.5,18.0,206.0,186.82,147.86
2017,8,23,15,45,5.0,181.0,4.5,18.0,184.5,166.03,131.33
2017,8,23,16,0,1.0,162.0,4.5,18.0,163.0,145.06,114.5
2017,8,23,16,15,0.5,132.0,4.45,17.5,132.5,116.18,91.34
2017,8,23,16,30,0.0,102.0,4.4,17.0,102.0,87.3,67.8
2017,8,23,16,45,0.0,81.0,4.4,17.0,81.0,67.84,51.72
2017,8,23,17,0,0.0,60.0,4.4,17.0,60.0,49.69,36.54
2017,8,23,17,15,0.0,50.0,4.3,16.5,50.0,41.36,29.6
2017,8,23,17,30,0.0,40.0,4.2,16.0,40.0,33.04,22.54
2017,8,23,17,45,165.0,45.5,4.1,16.0,72.0,230.06,192.8
2017,8,23,18,0,330.0,51.0,4.0,16.0,104.0,375.65,309.68
2017,8,23,18,15,225.5,35.5,3.9,16.0,65.5,265.77,209.3
2017,8,23,18,30,121.0,20.0,3.8,16.0,27.0,146.16,33.14
2017,8,23,18,45,60.5,10.0,3.75,16.0,13.5,50.66,0.0
2017,8,23,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,24,5,45,123.0,12.0,4.9,16.0,21.0,10.24,0.0
2017,8,24,6,0,246.0,24.0,5.1,16.0,42.0,19.76,7.27
2017,8,24,6,15,355.5,34.5,5.2,16.0,84.5,28.03,18.26
2017,8,24,6,30,465.0,45.0,5.3,16.0,127.0,36.17,26.05
2017,8,24,6,45,232.5,48.5,5.45,16.5,89.5,36.16,26.35
2017,8,24,7,0,0.0,52.0,5.6,17.0,52.0,43.03,32.51
2017,8,24,7,15,0.0,64.5,5.6,17.0,64.5,53.45,41.74
2017,8,24,7,30,0.0,77.0,5.6,17.0,77.0,63.52,50.53
2017,8,24,7,45,0.0,94.5,5.7,17.0,94.5,77.19,62.37
2017,8,24,8,0,0.0,112.0,5.8,17.0,112.0,90.7,73.93
2017,8,24,8,15,7.0,152.0,5.7,17.0,156.0,120.05,99.06
2017,8,24,8,30,14.0,192.0,5.6,17.0,200.0,148.26,122.9
2017,8,24,8,45,10.0,192.0,5.55,17.5,198.0,149.34,123.17
2017,8,24,9,0,6.0,192.0,5.5,18.0,196.0,150.16,123.27
2017,8,24,9,15,6.0,197.5,5.5,18.0,201.5,154.64,126.73
2017,8,24,9,30,6.0,203.0,5.5,18.0,207.0,160.24,125.24
2017,8,24,9,45,7.5,212.0,5.5,18.0,217.5,168.66,131.59
2017,8,24,10,0,9.0,221.0,5.5,18.0,228.0,177.28,138.18
2017,8,24,10,15,10.5,235.5,5.45,18.0,244.0,190.18,148.22
2017,8,24,10,30,12.0,250.0,5.4,18.0,260.0,203.41,158.56
2017,8,24,10,45,19.0,288.5,5.4,18.0,305.0,236.93,184.81
2017,8,24,11,0,26.0,327.0,5.4,18.0,350.0,264.76,206.5
2017,8,24,11,15,45.5,366.0,5.4,18.0,406.5,308.08,240.22
2017,8,24,11,30,65.0,405.0,5.4,18.0,463.0,354.82,276.51
2017,8,24,11,45,71.0,413.0,5.45,18.0,477.0,373.68,291.29
2017,8,24,12,0,77.0,421.0,5.5,18.0,491.0,393.34,306.75
2017,8,24,12,15,49.5,374.5,5.45,18.0,420.0,346.66,270.7
2017,8,24,12,30,22.0,328.0,5.4,18.0,349.0,290.09,226.55
2017,8,24,12,45,26.0,338.0,5.35,18.0,362.0,311.59,243.59
2017,8,24,13,0,30.0,348.0,5.3,18.0,375.0,328.94,257.28
2017,8,24,13,15,27.0,334.0,5.25,18.0,358.0,319.22,249.85
2017,8,24,13,30,24.0,320.0,5.2,18.0,341.0,296.1,232.05
2017,8,24,13,45,28.5,322.5,5.2,18.0,346.5,319.81,251.02
2017,8,24,14,0,33.0,325.0,5.2,18.0,352.0,331.42,260.54
2017,8,24,14,15,38.5,321.0,5.2,18.0,351.0,337.88,266.2
2017,8,24,14,30,44.0,317.0,5.2,18.0,350.0,344.59,272.14
2017,8,24,14,45,33.0,286.0,5.25,18.0,310.5,306.76,242.78
2017,8,24,15,0,22.0,255.0,5.3,18.0,271.0,249.36,197.66
2017,8,24,15,15,16.0,229.5,5.35,17.5,241.0,220.89,175.63
2017,8,24,15,30,10.0,204.0,5.4,17.0,211.0,191.97,152.87
2017,8,24,15,45,37.5,214.0,5.5,17.0,235.0,250.85,202.32
2017,8,24,16,0,65.0,224.0,5.6,17.0,259.0,295.65,240.17
2017,8,24,16,15,35.5,187.0,5.6,17.0,206.0,227.24,184.28
2017,8,24,16,30,6.0,150.0,5.6,17.0,153.0,143.38,114.68
2017,8,24,16,45,3.0,127.5,5.65,17.0,129.0,119.38,95.01
2017,8,24,17,0,0.0,105.0,5.7,17.0,105.0,95.11,74.79
2017,8,24,17,15,0.0,87.0,5.7,16.5,87.0,78.44,60.98
2017,8,24,17,30,0.0,69.0,5.7,16.0,69.0,61.45,46.62
2017,8,24,17,45,170.5,60.5,5.75,16.0,86.5,239.06,200.6
2017,8,24,18,0,341.0,52.0,5.8,16.0,104.0,386.25,319.52
2017,8,24,18,15,222.0,36.5,5.7,15.5,65.0,265.77,208.42
2017,8,24,18,30,103.0,21.0,5.6,15.0,26.0,133.62,1.15
2017,8,24,18,45,51.5,10.5,5.55,15.0,13.0,44.71,0.0
2017,8,24,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,25,5,45,78.5,13.5,3.85,14.5,19.5,11.52,0.0
2017,8,25,6,0,157.0,27.0,4.0,15.0,39.0,20.93,7.29
2017,8,25,6,15,270.0,41.5,3.95,15.0,80.5,31.97,21.66
2017,8,25,6,30,383.0,56.0,3.9,15.0,122.0,42.89,32.05
2017,8,25,6,45,191.5,70.5,3.85,15.5,103.5,53.42,41.72
2017,8,25,7,0,0.0,85.0,3.8,16.0,85.0,67.6,54.38
2017,8,25,7,15,1.5,104.5,3.7,16.0,105.0,82.44,67.49
2017,8,25,7,30,3.0,124.0,3.6,16.0,125.0,97.16,80.27
2017,8,25,7,45,1.5,131.5,3.5,16.0,132.0,103.59,85.65
2017,8,25,8,0,0.0,139.0,3.4,16.0,139.0,109.88,90.82
2017,8,25,8,15,2.5,156.5,3.3,16.0,158.0,123.02,101.85
2017,8,25,8,30,5.0,174.0,3.2,16.0,177.0,136.03,112.64
2017,8,25,8,45,5.5,183.5,3.1,16.5,187.0,143.47,118.37
2017,8,25,9,0,6.0,193.0,3.0,17.0,197.0,150.79,123.98
2017,8,25,9,15,6.5,198.5,2.9,17.0,203.0,155.29,127.41
2017,8,25,9,30,7.0,204.0,2.8,17.0,209.0,160.94,125.86
2017,8,25,9,45,8.5,218.5,2.7,17.5,225.0,173.35,135.08
2017,8,25,10,0,10.0,233.0,2.6,18.0,241.0,186.08,144.54
2017,8,25,10,15,39.0,302.0,2.55,18.0,334.0,233.68,180.6
2017,8,25,10,30,68.0,371.0,2.5,18.0,427.0,294.07,226.42
2017,8,25,10,45,54.0,365.5,2.5,18.0,411.0,295.1,227.63
2017,8,25,11,0,40.0,360.0,2.5,18.0,395.0,293.87,227.09
2017,8,25,11,15,81.5,396.0,2.5,18.0,467.5,346.52,267.21
2017,8,25,11,30,123.0,432.0,2.5,18.0,540.0,401.9,309.16
2017,8,25,11,45,109.0,431.0,2.55,18.5,527.5,409.15,314.29
2017,8,25,12,0,95.0,430.0,2.6,19.0,515.0,411.62,315.87
2017,8,25,12,15,78.5,418.5,2.65,19.0,488.5,402.17,309.03
2017,8,25,12,30,62.0,407.0,2.7,19.0,462.0,390.38,300.35
2017,8,25,12,45,82.0,415.0,2.8,19.0,487.0,420.89,324.11
2017,8,25,13,0,102.0,423.0,2.9,19.0,512.0,453.23,349.07
2017,8,25,13,15,99.5,413.5,2.95,19.0,499.5,452.46,348.88
2017,8,25,13,30,97.0,404.0,3.0,19.0,487.0,450.84,348.24
2017,8,25,13,45,78.0,381.5,3.15,19.0,447.0,421.09,326.28
2017,8,25,14,0,59.0,359.0,3.3,19.0,407.0,389.15,302.48
2017,8,25,14,15,76.5,354.0,3.4,19.0,413.5,407.34,317.69
2017,8,25,14,30,94.0,349.0,3.5,19.0,420.0,426.16,333.29
2017,8,25,14,45,79.5,325.0,3.65,19.0,383.0,393.85,309.16
2017,8,25,15,0,65.0,301.0,3.8,19.0,346.0,360.17,283.86
2017,8,25,15,15,64.0,281.5,3.85,18.5,323.5,343.73,272.59
2017,8,25,15,30,63.0,262.0,3.9,18.0,301.0,326.68,260.67
2017,8,25,15,45,41.5,228.0,4.0,18.0,253.5,271.55,217.24
2017,8,25,16,0,20.0,194.0,4.1,18.0,206.0,197.66,157.93
2017,8,25,16,15,14.0,172.0,4.1,18.0,180.0,171.75,137.26
2017,8,25,16,30,8.0,150.0,4.1,18.0,154.0,145.63,116.08
2017,8,25,16,45,4.0,132.0,4.2,18.0,134.0,125.77,99.89
2017,8,25,17,0,0.0,114.0,4.3,18.0,114.0,105.89,83.45
2017,8,25,17,15,283.0,88.5,4.3,17.5,159.5,401.37,335.75
2017,8,25,17,30,566.0,63.0,4.3,17.0,205.0,616.87,507.2
2017,8,25,17,45,479.0,54.5,4.3,17.0,155.0,517.17,424.7
2017,8,25,18,0,392.0,46.0,4.3,17.0,105.0,420.88,342.61
2017,8,25,18,15,265.0,32.5,4.2,16.5,65.0,293.87,226.17
2017,8,25,18,30,138.0,19.0,4.1,16.0,25.0,153.65,0.0
2017,8,25,18,45,69.0,9.5,4.05,16.0,12.5,55.86,0.0
2017,8,25,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,26,5,45,96.0,12.0,2.6,15.5,18.5,10.24,0.0
2017,8,26,6,0,192.0,24.0,2.7,16.0,37.0,18.71,5.02
2017,8,26,6,15,306.0,36.5,2.65,16.0,78.5,29.74,19.61
2017,8,26,6,30,420.0,49.0,2.6,16.0,120.0,39.48,28.92
2017,8,26,6,45,214.0,71.0,2.6,16.5,107.5,53.89,41.95
2017,8,26,7,0,8.0,93.0,2.6,17.0,95.0,73.06,58.94
2017,8,26,7,15,14.0,113.0,2.5,17.0,118.0,88.21,72.24
2017,8,26,7,30,20.0,133.0,2.4,17.0,141.0,103.25,85.21
2017,8,26,7,45,24.5,153.0,2.35,17.5,164.0,118.15,97.66
2017,8,26,8,0,29.0,173.0,2.3,18.0,187.0,126.92,104.64
2017,8,26,8,15,25.5,187.5,2.3,18.0,201.0,143.91,118.73
2017,8,26,8,30,22.0,202.0,2.3,18.0,215.0,154.75,127.47
2017,8,26,8,45,41.5,235.0,2.3,18.5,261.0,166.48,136.64
2017,8,26,9,0,61.0,268.0,2.3,19.0,307.0,185.8,152.02
2017,8,26,9,15,62.5,287.5,2.25,19.0,329.5,197.15,160.93
2017,8,26,9,30,64.0,307.0,2.2,19.0,352.0,215.65,166.19
2017,8,26,9,45,88.0,333.0,2.2,19.5,398.5,243.04,184.93
2017,8,26,10,0,112.0,359.0,2.2,20.0,445.0,273.98,206.91
2017,8,26,10,15,139.0,376.5,2.2,20.0,487.5,293.84,221.27
2017,8,26,10,30,166.0,394.0,2.2,20.0,530.0,328.58,247.61
2017,8,26,10,45,160.0,406.0,2.2,20.5,539.5,351.69,265.62
2017,8,26,11,0,154.0,418.0,2.2,21.0,549.0,374.4,283.07
2017,8,26,11,15,114.0,414.0,2.25,21.0,512.0,369.88,280.8
2017,8,26,11,30,74.0,410.0,2.3,21.0,475.0,363.11,276.34
2017,8,26,11,45,102.0,424.0,2.4,21.0,515.0,399.74,304.26
2017,8,26,12,0,130.0,438.0,2.5,21.0,555.0,440.7,335.21
2017,8,26,12,15,126.5,437.0,2.65,21.0,550.5,452.55,344.48
2017,8,26,12,30,123.0,436.0,2.8,21.0,546.0,463.69,353.3
2017,8,26,12,45,119.5,430.5,2.95,21.5,536.5,470.24,358.08
2017,8,26,13,0,116.0,425.0,3.1,22.0,527.0,475.82,362.14
2017,8,26,13,15,105.0,413.0,3.25,22.0,504.0,456.61,348.59
2017,8,26,13,30,94.0,401.0,3.4,22.0,481.0,445.52,340.96
2017,8,26,13,45,93.5,389.0,3.55,22.0,466.5,442.31,339.41
2017,8,26,14,0,93.0,377.0,3.7,22.0,452.0,438.4,337.34
2017,8,26,14,15,112.5,365.5,3.7,21.5,453.0,470.9,363.46
2017,8,26,14,30,132.0,354.0,3.7,21.0,454.0,486.74,377.28
2017,8,26,14,45,112.0,332.0,3.75,21.0,414.0,433.07,337.55
2017,8,26,15,0,92.0,310.0,3.8,21.0,374.0,396.85,310.59
2017,8,26,15,15,96.0,290.5,3.75,21.0,353.5,385.79,303.32
2017,8,26,15,30,100.0,271.0,3.7,21.0,333.0,374.06,295.45
2017,8,26,15,45,82.0,245.5,3.7,21.0,293.5,332.76,263.9
2017,8,26,16,0,64.0,220.0,3.7,21.0,254.0,290.62,231.3
2017,8,26,16,15,57.5,197.0,3.6,20.5,225.5,262.17,209.88
2017,8,26,16,30,51.0,174.0,3.5,20.0,197.0,233.15,187.59
2017,8,26,16,45,45.0,153.0,3.45,20.0,171.0,206.81,166.75
2017,8,26,17,0,39.0,132.0,3.4,20.0,145.0,180.16,145.27
2017,8,26,17,15,267.5,99.5,3.25,19.5,167.0,381.35,315.58
2017,8,26,17,30,496.0,67.0,3.1,19.0,189.0,559.94,456.35
2017,8,26,17,45,415.0,56.5,3.0,19.0,141.5,464.8,377.88
2017,8,26,18,0,334.0,46.0,2.9,19.0,94.0,373.08,300.14
2017,8,26,18,15,216.0,31.0,2.85,18.5,57.0,251.87,188.21
2017,8,26,18,30,98.0,16.0,2.8,18.0,20.0,116.7,0.0
2017,8,26,18,45,49.0,8.0,2.75,18.0,10.0,40.63,0.0
2017,8,26,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,27,5,45,76.5,11.0,2.15,16.5,16.0,9.39,0.0
2017,8,27,6,0,153.0,22.0,2.2,17.0,32.0,17.11,3.11
2017,8,27,6,15,259.5,36.0,2.1,17.0,72.0,27.84,17.84
2017,8,27,6,30,366.0,50.0,2.0,17.0,112.0,40.16,29.36
2017,8,27,6,45,437.0,60.0,1.9,17.0,159.5,47.23,36.02
2017,8,27,7,0,508.0,70.0,1.8,17.0,207.0,54.13,42.32
2017,8,27,7,15,261.5,100.0,1.7,17.0,171.5,74.01,59.83
2017,8,27,7,30,15.0,130.0,1.6,17.0,136.0,101.13,83.35
2017,8,27,7,45,12.0,143.0,1.5,17.5,148.0,111.34,91.72
2017,8,27,8,0,9.0,156.0,1.4,18.0,160.0,121.43,99.84
2017,8,27,8,15,8.0,166.5,1.4,18.5,170.5,129.76,106.36
2017,8,27,8,30,7.0,177.0,1.4,19.0,181.0,137.97,112.7
2017,8,27,8,45,14.5,204.0,1.45,19.5,213.5,157.19,128.17
2017,8,27,9,0,22.0,231.0,1.5,20.0,246.0,176.05,143.11
2017,8,27,9,15,25.0,250.0,1.5,20.0,268.0,189.44,153.67
2017,8,27,9,30,28.0,269.0,1.5,20.0,290.0,192.12,147.88
2017,8,27,9,45,29.5,284.0,1.55,20.5,306.5,207.47,158.8
2017,8,27,10,0,31.0,299.0,1.6,21.0,323.0,223.27,170.29
2017,8,27,10,15,55.0,337.0,1.65,21.5,381.0,259.48,196.64
2017,8,27,10,30,79.0,375.0,1.7,22.0,439.0,299.56,225.91
2017,8,27,10,45,70.0,379.0,1.75,22.5,437.0,309.58,233.46
2017,8,27,11,0,61.0,383.0,1.8,23.0,435.0,318.4,240.07
2017,8,27,11,15,75.5,400.5,1.9,23.0,466.0,346.76,261.43
2017,8,27,11,30,90.0,418.0,2.0,23.0,497.0,377.27,284.32
2017,8,27,11,45,101.0,425.5,2.1,23.0,515.0,400.26,301.7
2017,8,27,12,0,112.0,433.0,2.2,23.0,533.0,425.69,320.9
2017,8,27,12,15,141.0,436.0,2.35,23.0,561.5,461.38,347.96
2017,8,27,12,30,170.0,439.0,2.5,23.0,590.0,499.48,376.72
2017,8,27,12,45,127.5,425.5,2.7,23.0,538.0,471.96,356.84
2017,8,27,13,0,85.0,412.0,2.9,23.0,486.0,430.04,326.26
2017,8,27,13,15,83.5,403.0,3.0,22.5,475.0,429.71,327.41
2017,8,27,13,30,82.0,394.0,3.1,22.0,464.0,428.69,327.89
2017,8,27,13,45,60.5,362.5,3.25,22.0,413.5,387.31,297.25
2017,8,27,14,0,39.0,331.0,3.4,22.0,363.0,343.33,264.29
2017,8,27,14,15,44.5,324.5,3.4,22.0,359.5,347.61,268.36
2017,8,27,14,30,50.0,318.0,3.4,22.0,356.0,352.02,272.43
2017,8,27,14,45,53.5,305.0,3.45,22.0,344.0,347.62,269.9
2017,8,27,15,0,57.0,292.0,3.5,22.0,332.0,342.97,267.24
2017,8,27,15,15,47.0,266.5,3.45,21.5,298.0,310.66,243.28
2017,8,27,15,30,37.0,241.0,3.4,21.0,264.0,277.4,218.29
2017,8,27,15,45,41.5,225.5,3.35,21.0,249.5,269.37,212.97
2017,8,27,16,0,46.0,210.0,3.3,21.0,235.0,261.13,207.4
2017,8,27,16,15,34.0,184.5,3.25,20.5,202.0,224.08,178.58
2017,8,27,16,30,22.0,159.0,3.2,20.0,169.0,169.92,135.43
2017,8,27,16,45,17.0,139.5,3.2,20.0,146.5,147.55,117.48
2017,8,27,17,0,12.0,120.0,3.2,20.0,124.0,125.11,99.13
2017,8,27,17,15,251.0,92.5,3.15,19.5,154.0,356.19,295.35
2017,8,27,17,30,490.0,65.0,3.1,19.0,184.0,551.22,449.55
2017,8,27,17,45,408.0,54.5,3.1,18.5,137.0,455.65,371.26
2017,8,27,18,0,326.0,44.0,3.1,18.0,90.0,363.72,293.43
2017,8,27,18,15,208.5,29.0,3.05,18.0,54.0,242.88,177.77
2017,8,27,18,30,91.0,14.0,3.0,18.0,18.0,77.9,0.0
2017,8,27,18,45,45.5,7.0,2.95,18.0,9.0,5.97,0.0
2017,8,27,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,28,5,45,102.5,10.5,2.1,16.5,17.0,8.96,0.0
2017,8,28,6,0,205.0,21.0,2.2,17.0,34.0,17.25,2.0
2017,8,28,6,15,319.5,32.5,2.15,17.0,75.0,26.43,16.57
2017,8,28,6,30,434.0,44.0,2.1,17.0,116.0,35.44,25.23
2017,8,28,6,45,507.5,52.0,2.1,17.0,165.0,41.18,30.69
2017,8,28,7,0,581.0,60.0,2.1,17.0,214.0,46.85,35.89
2017,8,28,7,15,290.5,70.5,2.1,17.0,147.5,50.99,39.59
2017,8,28,7,30,0.0,81.0,2.1,17.0,81.0,66.42,53.1
2017,8,28,7,45,0.0,96.5,2.1,17.5,96.5,78.55,63.42
2017,8,28,8,0,0.0,112.0,2.1,18.0,112.0,90.57,73.47
2017,8,28,8,15,0.0,128.0,2.05,18.0,128.0,102.83,83.74
2017,8,28,8,30,0.0,144.0,2.0,18.0,144.0,114.96,93.8
2017,8,28,8,45,2.0,165.0,2.0,18.5,166.5,130.51,106.46
2017,8,28,9,0,4.0,186.0,2.0,19.0,189.0,145.83,118.77
2017,8,28,9,15,5.5,196.5,2.05,19.0,201.0,153.77,125.05
2017,8,28,9,30,7.0,207.0,2.1,19.0,213.0,162.8,126.29
2017,8,28,9,45,8.0,215.5,2.15,19.5,222.0,170.95,132.08
2017,8,28,10,0,9.0,224.0,2.2,20.0,231.0,179.22,138.02
2017,8,28,10,15,13.5,254.0,2.25,20.0,265.0,204.14,157.17
2017,8,28,10,30,18.0,284.0,2.3,20.0,299.0,229.95,176.92
2017,8,28,10,45,20.0,298.0,2.4,20.5,315.5,244.06,187.35
2017,8,28,11,0,22.0,312.0,2.5,21.0,332.0,258.6,198.11
2017,8,28,11,15,24.5,324.5,2.65,21.0,346.5,267.77,205.18
2017,8,28,11,30,27.0,337.0,2.8,21.0,361.0,283.98,217.67
2017,8,28,11,45,33.5,355.5,2.95,21.0,385.5,307.84,235.98
2017,8,28,12,0,40.0,374.0,3.1,21.0,410.0,333.04,255.28
2017,8,28,12,15,35.0,362.5,3.25,21.0,394.0,327.26,251.06
2017,8,28,12,30,30.0,351.0,3.4,21.0,378.0,320.36,246.06
2017,8,28,12,45,34.0,356.0,3.6,21.0,386.0,333.55,256.52
2017,8,28,13,0,38.0,361.0,3.8,21.0,394.0,347.24,267.33
2017,8,28,13,15,34.0,346.5,3.9,21.0,376.0,336.86,259.69
2017,8,28,13,30,30.0,332.0,4.0,21.0,358.0,325.53,251.37
2017,8,28,13,45,34.0,330.5,4.1,21.0,359.0,332.94,257.6
2017,8,28,14,0,38.0,329.0,4.2,21.0,360.0,340.61,264.04
2017,8,28,14,15,36.5,314.0,4.2,20.5,343.0,329.66,256.57
2017,8,28,14,30,35.0,299.0,4.2,20.0,326.0,318.12,248.69
2017,8,28,14,45,36.5,286.5,4.25,20.0,313.0,311.63,244.37
2017,8,28,15,0,38.0,274.0,4.3,20.0,300.0,304.9,239.88
2017,8,28,15,15,29.0,246.5,4.3,19.5,265.5,270.86,214.0
2017,8,28,15,30,20.0,219.0,4.3,19.0,231.0,217.84,172.65
2017,8,28,15,45,15.0,197.5,4.35,19.0,206.5,193.81,153.8
2017,8,28,16,0,10.0,176.0,4.4,19.0,182.0,169.49,134.46
2017,8,28,16,15,5.0,145.5,4.4,18.5,148.5,135.38,107.08
2017,8,28,16,30,0.0,115.0,4.4,18.0,115.0,101.13,79.1
2017,8,28,16,45,0.0,99.5,4.4,18.0,99.5,87.15,67.72
2017,8,28,17,0,0.0,84.0,4.4,18.0,84.0,73.05,56.05
2017,8,28,17,15,247.5,74.0,4.35,17.5,132.5,347.93,292.04
2017,8,28,17,30,495.0,64.0,4.3,17.0,181.0,553.19,456.98
2017,8,28,17,45,410.0,53.5,4.25,17.0,134.0,455.13,374.44
2017,8,28,18,0,325.0,43.0,4.2,17.0,87.0,360.91,292.57
2017,8,28,18,15,204.5,28.0,4.1,17.0,51.5,238.79,170.29
2017,8,28,18,30,84.0,13.0,4.0,17.0,16.0,71.76,0.0
2017,8,28,18,45,42.0,6.5,3.95,17.0,8.0,0.0,0.0
2017,8,28,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,29,5,45,84.0,10.0,2.7,15.5,15.5,8.54,0.0
2017,8,29,6,0,168.0,20.0,2.8,16.0,31.0,16.35,0.26
2017,8,29,6,15,278.5,33.0,2.75,16.0,70.5,26.81,16.86
2017,8,29,6,30,389.0,46.0,2.7,16.0,110.0,37.0,26.66
2017,8,29,6,45,194.5,46.0,2.65,16.0,78.0,34.24,24.68
2017,8,29,7,0,0.0,46.0,2.6,16.0,46.0,38.03,28.23
2017,8,29,7,15,0.0,57.0,2.55,16.0,57.0,47.19,36.4
2017,8,29,7,30,0.0,68.0,2.5,16.0,68.0,56.37,44.47
2017,8,29,7,45,0.0,72.0,2.5,16.5,72.0,59.71,47.19
2017,8,29,8,0,0.0,76.0,2.5,17.0,76.0,63.07,49.87
2017,8,29,8,15,0.0,94.5,2.5,17.0,94.5,77.96,62.64
2017,8,29,8,30,0.0,113.0,2.5,17.0,113.0,92.3,74.79
2017,8,29,8,45,0.0,125.5,2.55,17.0,125.5,101.99,82.86
2017,8,29,9,0,0.0,138.0,2.6,17.0,138.0,111.59,90.8
2017,8,29,9,15,0.0,145.5,2.65,17.0,145.5,117.44,95.52
2017,8,29,9,30,0.0,153.0,2.7,17.0,153.0,123.56,96.03
2017,8,29,9,45,2.0,171.0,2.8,17.5,173.0,137.89,107.12
2017,8,29,10,0,4.0,189.0,2.9,18.0,193.0,152.61,118.39
2017,8,29,10,15,5.5,200.0,2.95,18.0,205.5,162.37,125.92
2017,8,29,10,30,7.0,211.0,3.0,18.0,218.0,172.4,133.71
2017,8,29,10,45,9.5,232.5,3.1,18.0,241.5,191.12,148.37
2017,8,29,11,0,12.0,254.0,3.2,18.0,265.0,210.39,163.44
2017,8,29,11,15,12.0,253.0,3.2,18.0,264.0,211.56,164.29
2017,8,29,11,30,12.0,252.0,3.2,18.0,263.0,212.62,165.11
2017,8,29,11,45,14.5,275.0,3.25,18.0,288.0,234.29,182.11
2017,8,29,12,0,17.0,298.0,3.3,18.0,313.0,256.63,199.53
2017,8,29,12,15,17.0,297.0,3.35,18.0,312.0,258.24,200.82
2017,8,29,12,30,17.0,296.0,3.4,18.0,311.0,259.76,202.13
2017,8,29,12,45,31.0,334.0,3.5,18.5,361.5,312.17,242.72
2017,8,29,13,0,45.0,372.0,3.6,19.0,412.0,362.72,281.28
2017,8,29,13,15,40.0,357.0,3.65,18.5,392.0,351.58,273.4
2017,8,29,13,30,35.0,342.0,3.7,18.0,372.0,339.37,264.84
2017,8,29,13,45,27.0,312.0,3.8,18.0,334.5,309.03,241.71
2017,8,29,14,0,19.0,282.0,3.9,18.0,297.0,262.64,205.86
2017,8,29,14,15,23.0,283.0,4.0,18.0,300.5,269.77,212.1
2017,8,29,14,30,27.0,284.0,4.1,18.0,304.0,295.17,232.57
2017,8,29,14,45,40.5,285.0,4.2,18.0,313.5,314.11,248.44
2017,8,29,15,0,54.0,286.0,4.3,18.0,323.0,334.0,265.17
2017,8,29,15,15,44.5,261.0,4.35,18.0,290.0,302.64,240.96
2017,8,29,15,30,35.0,236.0,4.4,18.0,257.0,270.38,215.88
2017,8,29,15,45,34.0,217.5,4.5,18.0,236.5,253.32,203.06
2017,8,29,16,0,33.0,199.0,4.6,18.0,216.0,235.88,189.77
2017,8,29,16,15,19.0,171.0,4.6,17.5,181.0,176.81,142.14
2017,8,29,16,30,5.0,143.0,4.6,17.0,146.0,136.36,108.92
2017,8,29,16,45,2.5,125.0,4.7,17.0,126.5,117.92,93.83
2017,8,29,17,0,0.0,107.0,4.8,17.0,107.0,99.4,78.42
2017,8,29,17,15,280.5,80.5,4.8,16.5,146.0,386.74,325.72
2017,8,29,17,30,561.0,54.0,4.8,16.0,185.0,595.68,493.26
2017,8,29,17,45,479.0,45.5,4.85,16.0,137.0,501.33,413.29
2017,8,29,18,0,397.0,37.0,4.9,16.0,89.0,410.86,333.13
2017,8,29,18,15,257.0,24.5,4.9,16.0,52.0,274.27,188.76
2017,8,29,18,30,117.0,12.0,4.9,16.0,15.0,94.45,0.0
2017,8,29,18,45,58.5,6.0,4.9,16.0,7.5,0.0,0.0
2017,8,29,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,30,5,45,97.0,10.0,4.05,15.0,15.5,8.54,0.0
2017,8,30,6,0,194.0,20.0,4.2,15.0,31.0,16.46,0.0
2017,8,30,6,15,313.0,32.0,4.2,15.0,72.0,26.11,16.24
2017,8,30,6,30,432.0,44.0,4.2,15.0,113.0,35.57,25.48
2017,8,30,6,45,216.0,54.0,4.25,15.5,88.5,40.16,29.93
2017,8,30,7,0,0.0,64.0,4.3,16.0,64.0,52.3,40.83
2017,8,30,7,15,0.0,80.0,4.2,16.0,80.0,64.87,52.02
2017,8,30,7,30,0.0,96.0,4.1,16.0,96.0,77.33,62.94
2017,8,30,7,45,29.5,139.0,4.1,16.5,152.5,104.72,86.57
2017,8,30,8,0,59.0,182.0,4.1,17.0,209.0,132.14,109.8
2017,8,30,8,15,68.5,205.5,4.0,17.0,240.5,147.26,122.36
2017,8,30,8,30,78.0,229.0,3.9,17.0,272.0,161.99,134.47
2017,8,30,8,45,52.0,231.5,3.85,17.0,261.5,164.43,136.09
2017,8,30,9,0,26.0,234.0,3.8,17.0,251.0,177.78,146.95
2017,8,30,9,15,30.0,254.5,3.75,17.0,274.5,178.74,147.33
2017,8,30,9,30,34.0,275.0,3.7,17.0,298.0,195.3,152.89
2017,8,30,9,45,31.5,284.5,3.7,17.5,307.0,207.51,161.55
2017,8,30,10,0,29.0,294.0,3.7,18.0,316.0,219.42,170.38
2017,8,30,10,15,30.0,306.5,3.7,18.0,330.0,233.83,181.54
2017,8,30,10,30,31.0,319.0,3.7,18.0,344.0,248.62,193.05
2017,8,30,10,45,50.0,352.5,3.75,18.0,394.0,284.42,220.56
2017,8,30,11,0,69.0,386.0,3.8,18.0,444.0,323.46,250.61
2017,8,30,11,15,90.5,403.5,3.85,18.0,481.5,355.59,275.41
2017,8,30,11,30,112.0,421.0,3.9,18.0,519.0,388.05,300.57
2017,8,30,11,45,111.5,424.5,4.0,18.0,522.0,404.69,313.71
2017,8,30,12,0,111.0,428.0,4.1,18.0,525.0,419.74,325.63
2017,8,30,12,15,127.5,430.5,4.2,18.0,542.0,448.0,347.76
2017,8,30,12,30,144.0,433.0,4.3,18.0,559.0,476.09,369.78
2017,8,30,12,45,160.0,428.5,4.4,18.5,567.5,498.88,387.16
2017,8,30,13,0,176.0,424.0,4.5,19.0,576.0,522.19,404.94
2017,8,30,13,15,177.5,415.0,4.55,18.5,565.5,529.87,412.22
2017,8,30,13,30,179.0,406.0,4.6,18.0,555.0,536.6,418.92
2017,8,30,13,45,228.5,385.5,4.65,18.0,570.0,573.23,448.7
2017,8,30,14,0,278.0,365.0,4.7,18.0,585.0,627.28,491.09
2017,8,30,14,15,588.5,231.0,4.7,18.0,672.0,814.74,638.09
2017,8,30,14,30,899.0,97.0,4.7,18.0,759.0,964.72,747.03
2017,8,30,14,45,765.0,138.0,4.7,18.0,681.5,909.16,708.1
2017,8,30,15,0,631.0,179.0,4.7,18.0,604.0,844.27,663.35
2017,8,30,15,15,423.0,221.0,4.65,18.0,498.0,688.52,546.9
2017,8,30,15,30,215.0,263.0,4.6,18.0,392.0,498.88,399.8
2017,8,30,15,45,178.5,242.5,4.6,18.0,343.5,445.49,359.47
2017,8,30,16,0,142.0,222.0,4.6,18.0,295.0,391.19,317.16
2017,8,30,16,15,171.5,197.0,4.6,17.5,276.0,393.79,322.34
2017,8,30,16,30,201.0,172.0,4.6,17.0,257.0,394.28,325.62
2017,8,30,16,45,189.5,151.0,4.6,17.0,222.5,359.87,298.69
2017,8,30,17,0,178.0,130.0,4.6,17.0,188.0,324.74,270.63
2017,8,30,17,15,380.0,91.5,4.6,16.5,187.0,490.31,409.83
2017,8,30,17,30,582.0,53.0,4.6,16.0,186.0,611.1,503.94
2017,8,30,17,45,489.0,45.0,4.65,16.0,136.5,507.89,417.38
2017,8,30,18,0,396.0,37.0,4.7,16.0,87.0,409.12,330.13
2017,8,30,18,15,243.0,24.0,4.7,16.0,50.0,259.5,166.99
2017,8,30,18,30,90.0,11.0,4.7,16.0,13.0,73.93,0.0
2017,8,30,18,45,45.0,5.5,4.7,16.0,6.5,0.0,0.0
2017,8,30,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,31,5,45,66.0,9.5,2.25,15.5,13.0,8.11,0.0
2017,8,31,6,0,132.0,19.0,2.2,16.0,26.0,14.8,0.0
2017,8,31,6,15,246.5,34.5,2.1,16.0,66.0,26.71,16.57
2017,8,31,6,30,361.0,50.0,2.0,16.0,106.0,40.54,29.67
2017,8,31,6,45,446.0,59.5,1.9,16.0,156.0,47.24,36.1
2017,8,31,7,0,531.0,69.0,1.8,16.0,206.0,53.87,42.23
2017,8,31,7,15,265.5,83.0,1.7,16.0,151.5,59.48,47.27
2017,8,31,7,30,0.0,97.0,1.6,16.0,97.0,78.0,63.51
2017,8,31,7,45,8.5,129.0,1.55,16.5,133.0,101.57,83.72
2017,8,31,8,0,17.0,161.0,1.5,17.0,169.0,124.52,102.99
2017,8,31,8,15,31.0,188.5,1.5,17.5,204.5,137.04,113.06
2017,8,31,8,30,45.0,216.0,1.5,18.0,240.0,154.28,126.98
2017,8,31,8,45,60.0,242.5,1.5,18.5,277.5,170.46,139.82
2017,8,31,9,0,75.0,269.0,1.5,19.0,315.0,186.14,152.07
2017,8,31,9,15,129.0,294.5,1.5,19.5,381.0,189.56,154.13
2017,8,31,9,30,183.0,320.0,1.5,20.0,447.0,215.54,162.37
2017,8,31,9,45,228.5,331.5,1.55,20.5,498.5,245.68,180.25
2017,8,31,10,0,274.0,343.0,1.6,21.0,550.0,270.27,195.98
2017,8,31,10,15,261.5,361.0,1.65,21.5,564.5,302.41,221.41
2017,8,31,10,30,249.0,379.0,1.7,22.0,579.0,333.71,246.46
2017,8,31,10,45,250.5,390.0,1.75,22.5,596.0,364.65,270.67
2017,8,31,11,0,252.0,401.0,1.8,23.0,613.0,396.04,294.93
2017,8,31,11,15,262.5,406.5,1.85,23.5,630.5,428.21,319.3
2017,8,31,11,30,273.0,412.0,1.9,24.0,648.0,461.45,344.11
2017,8,31,11,45,275.5,413.0,2.0,24.5,652.5,487.74,363.73
2017,8,31,12,0,278.0,414.0,2.1,25.0,657.0,513.83,382.95
2017,8,31,12,15,248.0,421.0,2.15,25.0,638.0,523.04,390.07
2017,8,31,12,30,218.0,428.0,2.2,25.0,619.0,523.91,391.11
2017,8,31,12,45,551.0,280.0,2.3,25.5,754.0,676.09,505.06
2017,8,31,13,0,884.0,132.0,2.4,26.0,889.0,822.26,609.99
2017,8,31,13,15,879.0,131.0,2.55,26.0,871.0,852.12,630.31
