Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,13,30,874.0,130.0,2.7,26.0,853.0,878.81,649.59
2017,8,31,13,45,861.5,131.0,2.85,26.0,826.0,897.59,663.72
2017,8,31,14,0,849.0,132.0,3.0,26.0,799.0,923.64,682.9
2017,8,31,14,15,838.5,130.0,3.1,26.0,766.5,934.51,691.69
2017,8,31,14,30,828.0,128.0,3.2,26.0,734.0,941.66,698.29
2017,8,31,14,45,804.5,129.5,3.35,26.0,693.0,936.55,697.21
2017,8,31,15,0,781.0,131.0,3.5,26.0,652.0,927.55,693.7
2017,8,31,15,15,762.0,127.0,3.55,25.5,608.5,919.84,691.91
2017,8,31,15,30,743.0,123.0,3.6,25.0,565.0,902.44,683.55
2017,8,31,15,45,705.5,122.5,3.7,25.0,514.5,868.14,662.45
2017,8,31,16,0,668.0,122.0,3.8,25.0,464.0,830.94,639.12
2017,8,31,16,15,635.0,116.0,3.8,24.5,413.5,788.9,612.64
2017,8,31,16,30,602.0,110.0,3.8,24.0,363.0,744.63,583.91
2017,8,31,16,45,543.0,104.5,3.85,23.5,309.5,674.88,535.56
2017,8,31,17,0,484.0,99.0,3.9,23.0,256.0,598.68,480.54
2017,8,31,17,15,425.0,87.0,3.75,22.0,206.5,523.17,424.08
2017,8,31,17,30,366.0,75.0,3.6,21.0,157.0,449.35,366.17
2017,8,31,17,45,273.0,59.0,3.5,20.5,111.0,344.03,278.94
2017,8,31,18,0,180.0,43.0,3.4,20.0,65.0,244.24,192.45
2017,8,31,18,15,100.0,24.0,3.15,19.5,35.5,128.31,71.14
2017,8,31,18,30,20.0,5.0,2.9,19.0,6.0,18.56,0.0
2017,8,31,18,45,10.0,2.5,2.65,19.0,3.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,5,45,36.5,7.5,1.65,20.5,9.5,6.4,0.0
2017,9,1,6,0,73.0,15.0,1.7,21.0,19.0,11.63,0.0
2017,9,1,6,15,159.5,33.5,1.9,21.5,54.5,25.7,15.16
2017,9,1,6,30,246.0,52.0,2.1,22.0,90.0,39.44,27.92
2017,9,1,6,45,308.5,67.5,2.3,22.5,134.0,50.53,37.89
2017,9,1,7,0,371.0,83.0,2.5,23.0,178.0,61.3,47.36
2017,9,1,7,15,422.5,94.5,2.4,23.5,226.5,68.88,53.86
2017,9,1,7,30,474.0,106.0,2.3,24.0,275.0,76.24,59.98
2017,9,1,7,45,507.5,116.5,2.2,24.5,322.5,82.49,65.0
2017,9,1,8,0,541.0,127.0,2.1,25.0,370.0,88.5,69.72
2017,9,1,8,15,571.0,134.5,2.0,25.0,417.5,92.43,72.76
2017,9,1,8,30,601.0,142.0,1.9,25.0,465.0,95.14,74.78
2017,9,1,8,45,620.5,149.5,1.8,25.5,508.5,97.53,76.35
2017,9,1,9,0,640.0,157.0,1.7,26.0,552.0,99.74,77.78
2017,9,1,9,15,658.5,161.5,1.6,26.5,592.0,99.89,77.52
2017,9,1,9,30,677.0,166.0,1.5,27.0,632.0,130.3,80.97
2017,9,1,9,45,695.5,167.5,1.45,27.5,668.0,178.35,106.14
2017,9,1,10,0,714.0,169.0,1.4,28.0,704.0,228.71,141.65
2017,9,1,10,15,724.0,171.5,1.35,28.0,732.5,279.84,182.47
2017,9,1,10,30,734.0,174.0,1.3,28.0,761.0,331.91,225.43
2017,9,1,10,45,743.0,175.5,1.3,28.0,783.5,383.67,268.3
2017,9,1,11,0,752.0,177.0,1.3,28.0,806.0,439.34,313.22
2017,9,1,11,15,757.0,178.0,1.45,28.0,820.5,488.35,353.04
2017,9,1,11,30,762.0,179.0,1.6,28.0,835.0,536.89,391.66
2017,9,1,11,45,766.5,178.0,1.75,28.0,842.5,582.88,427.67
2017,9,1,12,0,771.0,177.0,1.9,28.0,850.0,627.83,462.2
2017,9,1,12,15,770.5,177.0,2.05,27.5,848.5,669.04,494.47
2017,9,1,12,30,770.0,177.0,2.2,27.0,847.0,708.34,525.04
2017,9,1,12,45,755.0,183.0,2.4,27.0,834.0,739.98,549.05
2017,9,1,13,0,740.0,189.0,2.6,27.0,821.0,773.22,573.76
2017,9,1,13,15,734.5,187.5,2.7,27.0,804.0,800.24,593.77
2017,9,1,13,30,729.0,186.0,2.8,27.0,787.0,824.3,611.66
2017,9,1,13,45,722.0,183.0,2.9,27.0,763.5,842.48,625.07
2017,9,1,14,0,715.0,180.0,3.0,27.0,740.0,857.4,636.46
2017,9,1,14,15,703.5,177.0,3.05,26.5,709.5,864.91,643.97
2017,9,1,14,30,692.0,174.0,3.1,26.0,679.0,868.98,649.4
2017,9,1,14,45,674.0,171.0,3.2,26.0,641.5,863.48,647.53
2017,9,1,15,0,656.0,168.0,3.3,26.0,604.0,854.52,643.47
2017,9,1,15,15,636.5,162.5,3.25,26.0,562.5,838.05,633.49
2017,9,1,15,30,617.0,157.0,3.2,26.0,521.0,818.39,621.41
2017,9,1,15,45,582.0,153.0,3.2,26.0,473.5,782.31,598.11
2017,9,1,16,0,547.0,149.0,3.2,26.0,426.0,735.07,566.69
2017,9,1,16,15,514.5,139.5,3.1,25.5,378.5,691.42,538.0
2017,9,1,16,30,482.0,130.0,3.0,25.0,331.0,646.28,507.54
2017,9,1,16,45,424.0,121.0,2.9,24.5,280.0,577.22,458.13
2017,9,1,17,0,366.0,112.0,2.8,24.0,229.0,508.69,407.07
2017,9,1,17,15,313.5,95.5,2.65,23.5,182.5,436.26,351.26
2017,9,1,17,30,261.0,79.0,2.5,23.0,136.0,346.42,280.03
2017,9,1,17,45,187.0,58.0,2.35,22.5,93.0,252.85,202.66
2017,9,1,18,0,113.0,37.0,2.2,22.0,50.0,161.26,124.24
2017,9,1,18,15,56.5,18.5,2.1,22.0,25.0,81.96,35.86
2017,9,1,18,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,2,5,45,15.0,4.5,0.5,21.0,5.0,3.84,0.0
2017,9,2,6,0,30.0,9.0,0.5,21.0,10.0,7.39,0.0
2017,9,2,6,15,78.5,29.0,0.65,21.0,39.5,22.83,12.78
2017,9,2,6,30,127.0,49.0,0.8,21.0,69.0,37.69,26.56
2017,9,2,6,45,179.0,72.0,1.0,21.5,111.0,54.19,41.2
2017,9,2,7,0,231.0,95.0,1.2,22.0,153.0,70.19,55.19
2017,9,2,7,15,273.5,114.0,1.25,22.0,199.0,83.11,66.38
2017,9,2,7,30,316.0,133.0,1.3,22.0,245.0,95.64,77.02
2017,9,2,7,45,354.5,148.5,1.4,22.5,292.5,105.61,85.13
2017,9,2,8,0,393.0,164.0,1.5,23.0,340.0,110.46,88.78
2017,9,2,8,15,422.5,176.5,1.45,23.5,385.5,116.64,93.47
2017,9,2,8,30,452.0,189.0,1.4,24.0,431.0,122.52,97.84
2017,9,2,8,45,478.5,198.5,1.4,25.0,474.5,126.27,100.21
2017,9,2,9,0,505.0,208.0,1.4,26.0,518.0,129.81,102.4
2017,9,2,9,15,524.0,215.5,1.3,26.5,557.0,131.89,103.57
2017,9,2,9,30,543.0,223.0,1.2,27.0,596.0,158.8,106.5
2017,9,2,9,45,562.0,227.5,1.15,28.0,631.5,202.04,129.11
2017,9,2,10,0,581.0,232.0,1.1,29.0,667.0,247.66,160.28
2017,9,2,10,15,592.5,236.5,0.95,29.5,695.0,292.01,194.16
2017,9,2,10,30,604.0,241.0,0.8,30.0,723.0,339.21,231.05
2017,9,2,10,45,619.5,240.5,0.65,30.5,746.5,385.53,266.87
2017,9,2,11,0,635.0,240.0,0.5,31.0,770.0,433.22,302.64
2017,9,2,11,15,640.5,242.0,0.5,31.0,784.0,479.25,337.79
2017,9,2,11,30,646.0,244.0,0.5,31.0,798.0,525.17,371.9
2017,9,2,11,45,658.5,239.5,0.55,31.5,808.0,569.66,403.86
2017,9,2,12,0,671.0,235.0,0.6,32.0,818.0,613.98,434.92
2017,9,2,12,15,671.0,234.5,0.85,31.5,816.5,652.92,465.59
2017,9,2,12,30,671.0,234.0,1.1,31.0,815.0,690.17,494.85
2017,9,2,12,45,683.0,225.0,1.4,31.0,810.5,727.01,523.26
2017,9,2,13,0,695.0,216.0,1.7,31.0,806.0,762.24,550.31
2017,9,2,13,15,689.0,214.0,1.9,30.5,789.5,787.46,570.59
2017,9,2,13,30,683.0,212.0,2.1,30.0,773.0,809.75,588.98
2017,9,2,13,45,687.5,202.5,2.3,30.0,752.5,830.87,605.74
2017,9,2,14,0,692.0,193.0,2.5,30.0,732.0,849.1,620.28
2017,9,2,14,15,680.5,189.5,2.6,29.5,701.5,855.81,627.51
2017,9,2,14,30,669.0,186.0,2.7,29.0,671.0,859.11,632.73
2017,9,2,14,45,666.0,176.0,2.8,29.0,637.5,860.21,635.4
2017,9,2,15,0,663.0,166.0,2.9,29.0,604.0,857.99,635.99
2017,9,2,15,15,643.5,160.5,2.95,28.5,562.5,841.52,628.01
2017,9,2,15,30,624.0,155.0,3.0,28.0,521.0,821.83,617.92
2017,9,2,15,45,608.5,145.0,3.05,28.0,477.0,797.99,603.69
2017,9,2,16,0,593.0,135.0,3.1,28.0,433.0,771.28,587.34
2017,9,2,16,15,560.5,127.0,3.05,27.5,384.5,727.95,559.61
2017,9,2,16,30,528.0,119.0,3.0,27.0,336.0,674.36,523.87
2017,9,2,16,45,492.5,107.5,3.0,26.5,288.0,621.78,488.01
2017,9,2,17,0,457.0,96.0,3.0,26.0,240.0,568.56,450.23
2017,9,2,17,15,399.0,83.0,2.9,25.0,191.5,493.38,394.46
2017,9,2,17,30,341.0,70.0,2.8,24.0,143.0,419.88,337.22
2017,9,2,17,45,267.5,53.5,2.75,23.5,100.5,330.74,263.78
2017,9,2,18,0,194.0,37.0,2.7,23.0,58.0,245.58,188.85
2017,9,2,18,15,97.0,18.5,2.6,22.5,29.0,127.49,42.76
2017,9,2,18,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,1.5,3.2,19.5,1.5,1.28,0.0
2017,9,3,6,0,0.0,3.0,3.4,20.0,3.0,2.46,0.0
2017,9,3,6,15,0.0,13.5,3.35,20.0,13.5,11.1,3.24
2017,9,3,6,30,0.0,24.0,3.3,20.0,24.0,19.78,11.3
2017,9,3,6,45,0.0,38.5,3.3,20.0,38.5,31.82,22.05
2017,9,3,7,0,0.0,53.0,3.3,20.0,53.0,43.88,32.79
2017,9,3,7,15,0.0,69.0,3.15,20.0,69.0,56.61,43.99
2017,9,3,7,30,0.0,85.0,3.0,20.0,85.0,69.17,54.87
2017,9,3,7,45,169.5,123.5,2.85,20.5,199.0,87.88,70.77
2017,9,3,8,0,339.0,162.0,2.7,21.0,313.0,113.37,92.14
2017,9,3,8,15,337.0,184.5,2.6,21.0,349.5,126.19,102.65
2017,9,3,8,30,335.0,207.0,2.5,21.0,386.0,138.39,112.55
2017,9,3,8,45,353.5,224.0,2.4,21.5,427.5,147.28,119.36
2017,9,3,9,0,372.0,241.0,2.3,22.0,469.0,155.78,125.77
2017,9,3,9,15,243.0,277.0,2.2,22.0,430.0,171.02,137.95
2017,9,3,9,30,114.0,313.0,2.1,22.0,391.0,206.94,156.88
2017,9,3,9,45,263.0,306.0,2.05,22.5,498.5,222.77,160.47
2017,9,3,10,0,412.0,299.0,2.0,23.0,606.0,258.53,180.26
2017,9,3,10,15,414.5,313.0,1.9,23.5,632.0,299.93,212.56
2017,9,3,10,30,417.0,327.0,1.8,24.0,658.0,342.05,246.07
2017,9,3,10,45,248.5,357.0,1.75,24.5,556.0,341.87,251.9
2017,9,3,11,0,80.0,387.0,1.7,25.0,454.0,328.16,245.05
2017,9,3,11,15,105.0,403.0,1.65,25.0,492.0,361.44,269.71
2017,9,3,11,30,130.0,419.0,1.6,25.0,530.0,395.59,294.8
2017,9,3,11,45,249.5,402.0,1.55,25.5,617.0,464.46,344.7
2017,9,3,12,0,369.0,385.0,1.5,26.0,704.0,546.08,403.0
2017,9,3,12,15,423.5,359.0,1.6,26.0,725.0,590.69,436.03
2017,9,3,12,30,478.0,333.0,1.7,26.0,746.0,636.68,470.22
2017,9,3,12,45,446.5,341.5,1.8,26.0,723.5,650.12,480.38
2017,9,3,13,0,415.0,350.0,1.9,26.0,701.0,659.95,488.07
2017,9,3,13,15,423.5,338.0,2.05,26.0,690.5,680.67,504.38
2017,9,3,13,30,432.0,326.0,2.2,26.0,680.0,699.7,519.46
2017,9,3,13,45,447.5,308.5,2.4,26.0,665.0,717.8,534.46
2017,9,3,14,0,463.0,291.0,2.6,26.0,650.0,733.99,548.22
2017,9,3,14,15,374.0,307.0,2.75,25.5,589.5,669.02,504.07
2017,9,3,14,30,285.0,323.0,2.9,25.0,529.0,616.82,467.8
2017,9,3,14,45,304.0,300.0,3.1,25.0,509.0,621.3,473.95
2017,9,3,15,0,323.0,277.0,3.3,25.0,489.0,623.96,478.55
2017,9,3,15,15,398.5,237.0,3.45,24.5,481.0,679.97,523.79
2017,9,3,15,30,474.0,197.0,3.6,24.0,473.0,714.45,553.86
2017,9,3,15,45,428.5,188.5,3.75,23.5,422.0,664.66,520.02
2017,9,3,16,0,383.0,180.0,3.9,23.0,371.0,613.14,484.5
2017,9,3,16,15,335.0,166.5,3.95,22.5,320.5,530.75,424.9
2017,9,3,16,30,287.0,153.0,4.0,22.0,270.0,470.06,379.82
2017,9,3,16,45,242.0,140.0,4.05,21.5,229.0,413.35,336.41
2017,9,3,17,0,197.0,127.0,4.1,21.0,188.0,357.92,292.59
2017,9,3,17,15,163.0,104.0,4.05,20.5,148.0,280.81,230.58
2017,9,3,17,30,129.0,81.0,4.0,20.0,108.0,222.23,181.57
2017,9,3,17,45,84.5,57.5,4.0,20.0,73.5,153.96,122.81
2017,9,3,18,0,40.0,34.0,4.0,20.0,39.0,84.75,62.15
2017,9,3,18,15,20.0,17.0,3.8,19.5,19.5,40.42,2.56
2017,9,3,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,1.0,1.55,18.5,1.0,0.85,0.0
2017,9,4,6,0,0.0,2.0,1.6,19.0,2.0,1.64,0.0
2017,9,4,6,15,0.0,10.5,1.7,19.0,10.5,8.63,1.22
2017,9,4,6,30,0.0,19.0,1.8,19.0,19.0,15.64,7.8
2017,9,4,6,45,0.0,31.5,1.9,19.0,31.5,25.99,17.08
2017,9,4,7,0,0.0,44.0,2.0,19.0,44.0,36.37,26.37
2017,9,4,7,15,0.0,58.5,2.1,19.0,58.5,48.45,37.04
2017,9,4,7,30,0.0,73.0,2.2,19.0,73.0,60.19,47.28
2017,9,4,7,45,6.0,113.5,2.35,19.5,116.0,90.56,73.37
2017,9,4,8,0,12.0,154.0,2.5,20.0,159.0,119.51,97.74
2017,9,4,8,15,37.0,186.5,2.65,20.0,205.5,135.63,111.07
2017,9,4,8,30,62.0,219.0,2.8,20.0,252.0,155.81,127.7
2017,9,4,8,45,139.5,244.5,2.95,20.5,327.0,163.86,133.78
2017,9,4,9,0,217.0,270.0,3.1,21.0,402.0,178.7,145.46
2017,9,4,9,15,108.5,206.0,3.25,21.0,272.0,142.38,114.94
2017,9,4,9,30,0.0,142.0,3.4,21.0,142.0,115.21,87.97
2017,9,4,9,45,0.0,131.0,3.6,21.5,131.0,107.32,81.33
2017,9,4,10,0,0.0,120.0,3.8,22.0,120.0,99.02,74.4
2017,9,4,10,15,56.0,248.0,3.85,22.0,293.0,200.9,152.59
2017,9,4,10,30,112.0,376.0,3.9,22.0,466.0,308.19,233.64
2017,9,4,10,45,71.5,352.5,3.95,22.5,410.5,291.34,221.7
2017,9,4,11,0,31.0,329.0,4.0,23.0,355.0,267.81,204.32
2017,9,4,11,15,15.5,191.5,3.9,23.0,204.5,162.57,123.35
2017,9,4,11,30,0.0,54.0,3.8,23.0,54.0,45.06,30.59
2017,9,4,11,45,0.0,41.5,3.7,23.0,41.5,34.62,22.24
2017,9,4,12,0,0.0,29.0,3.6,23.0,29.0,24.18,13.85
2017,9,4,12,15,3.5,115.5,3.5,22.5,119.0,98.78,73.64
2017,9,4,12,30,7.0,202.0,3.4,22.0,209.0,173.93,133.02
2017,9,4,12,45,94.0,308.0,3.35,22.0,387.5,344.78,266.32
2017,9,4,13,0,181.0,414.0,3.3,22.0,566.0,517.03,395.45
2017,9,4,13,15,130.0,395.5,3.4,22.0,504.0,473.24,362.18
2017,9,4,13,30,79.0,377.0,3.5,22.0,442.0,410.88,315.52
2017,9,4,13,45,74.5,362.5,3.6,22.0,422.0,400.87,308.81
2017,9,4,14,0,70.0,348.0,3.7,22.0,402.0,389.89,301.16
2017,9,4,14,15,257.0,310.0,3.75,22.0,496.0,564.61,437.85
2017,9,4,14,30,444.0,272.0,3.8,22.0,590.0,728.93,562.02
2017,9,4,14,45,331.0,283.0,3.9,22.0,513.5,627.86,487.17
2017,9,4,15,0,218.0,294.0,4.0,22.0,437.0,522.18,408.09
2017,9,4,15,15,109.5,230.5,3.9,22.0,302.5,352.4,277.96
2017,9,4,15,30,1.0,167.0,3.8,22.0,168.0,148.12,114.53
2017,9,4,15,45,207.0,169.0,3.75,22.0,271.5,404.27,324.84
2017,9,4,16,0,413.0,171.0,3.7,22.0,375.0,630.6,501.32
2017,9,4,16,15,383.5,155.5,3.55,21.5,329.0,584.35,467.17
2017,9,4,16,30,354.0,140.0,3.4,21.0,283.0,536.77,432.78
2017,9,4,16,45,296.0,130.0,3.25,21.0,238.0,448.73,364.98
2017,9,4,17,0,238.0,120.0,3.1,21.0,193.0,384.5,313.68
2017,9,4,17,15,197.0,99.5,2.9,20.5,152.0,321.38,262.85
2017,9,4,17,30,156.0,79.0,2.7,20.0,111.0,259.16,211.03
2017,9,4,17,45,91.0,55.5,2.55,20.0,73.0,156.69,124.62
2017,9,4,18,0,26.0,32.0,2.4,20.0,35.0,57.86,40.14
2017,9,4,18,15,13.0,16.0,2.25,20.0,17.5,25.54,0.0
2017,9,4,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,5.0,1.8,20.0,5.0,4.27,0.0
2017,9,5,6,0,0.0,10.0,1.9,20.0,10.0,8.23,0.0
2017,9,5,6,15,62.5,32.0,1.95,20.0,41.0,25.38,14.24
2017,9,5,6,30,125.0,54.0,2.0,20.0,72.0,41.03,29.35
2017,9,5,6,45,195.0,74.0,2.15,20.0,115.5,55.52,42.51
2017,9,5,7,0,265.0,94.0,2.3,20.0,159.0,69.71,55.2
2017,9,5,7,15,315.0,110.0,2.35,20.0,205.0,80.87,65.03
2017,9,5,7,30,365.0,126.0,2.4,20.0,251.0,88.92,71.95
2017,9,5,7,45,425.0,132.0,2.5,20.5,301.0,92.06,74.35
2017,9,5,8,0,485.0,138.0,2.6,21.0,351.0,95.18,76.64
2017,9,5,8,15,516.5,146.5,2.6,21.0,397.5,99.44,80.02
2017,9,5,8,30,548.0,155.0,2.6,21.0,444.0,103.52,83.21
2017,9,5,8,45,590.0,154.0,2.65,21.5,490.5,100.87,80.55
2017,9,5,9,0,632.0,153.0,2.7,22.0,537.0,97.82,77.58
2017,9,5,9,15,650.5,158.0,2.7,22.0,576.5,98.41,77.87
2017,9,5,9,30,669.0,163.0,2.7,22.0,616.0,124.2,80.09
2017,9,5,9,45,699.5,158.0,2.7,22.0,654.0,169.04,102.01
2017,9,5,10,0,730.0,153.0,2.7,22.0,692.0,217.42,136.3
2017,9,5,10,15,740.5,155.0,2.65,22.0,720.5,275.42,183.73
2017,9,5,10,30,751.0,157.0,2.6,22.0,749.0,327.05,228.05
2017,9,5,10,45,769.0,152.5,2.6,22.5,773.0,377.25,270.98
2017,9,5,11,0,787.0,148.0,2.6,23.0,797.0,428.57,314.2
2017,9,5,11,15,791.5,149.0,2.55,23.0,811.0,478.81,356.28
2017,9,5,11,30,796.0,150.0,2.5,23.0,825.0,528.39,396.7
2017,9,5,11,45,804.5,146.0,2.5,23.5,833.0,575.26,433.42
2017,9,5,12,0,813.0,142.0,2.5,24.0,841.0,621.16,468.4
2017,9,5,12,15,812.5,142.0,2.5,24.0,839.0,663.45,500.72
2017,9,5,12,30,812.0,142.0,2.5,24.0,837.0,703.68,530.89
2017,9,5,12,45,810.5,140.5,2.55,24.0,828.0,739.56,557.79
2017,9,5,13,0,809.0,139.0,2.6,24.0,819.0,772.87,582.26
2017,9,5,13,15,804.5,138.0,2.6,23.5,802.0,801.51,603.33
2017,9,5,13,30,800.0,137.0,2.6,23.0,785.0,827.14,622.44
2017,9,5,13,45,449.5,248.0,2.65,23.0,610.5,659.87,502.03
2017,9,5,14,0,99.0,359.0,2.7,23.0,436.0,427.26,326.24
2017,9,5,14,15,92.5,341.0,2.75,23.0,410.5,410.89,315.79
2017,9,5,14,30,86.0,323.0,2.8,23.0,385.0,393.42,303.47
2017,9,5,14,45,103.0,308.5,2.85,23.0,379.0,401.11,310.79
2017,9,5,15,0,120.0,294.0,2.9,23.0,373.0,428.64,332.83
2017,9,5,15,15,227.5,261.5,2.8,22.5,396.5,501.99,392.76
2017,9,5,15,30,335.0,229.0,2.7,22.0,420.0,594.98,465.88
2017,9,5,15,45,412.5,190.5,2.65,22.0,405.5,650.13,509.03
2017,9,5,16,0,490.0,152.0,2.6,22.0,391.0,680.45,534.61
2017,9,5,16,15,525.5,127.0,2.45,22.0,358.0,682.18,536.58
2017,9,5,16,30,561.0,102.0,2.3,22.0,325.0,690.08,543.02
2017,9,5,16,45,512.0,94.5,2.2,22.0,276.0,628.34,498.19
2017,9,5,17,0,463.0,87.0,2.1,22.0,227.0,558.87,446.61
2017,9,5,17,15,401.0,76.0,2.0,21.5,179.5,483.14,388.97
2017,9,5,17,30,339.0,65.0,1.9,21.0,132.0,409.6,330.29
2017,9,5,17,45,254.5,49.5,1.85,21.0,91.0,313.87,250.09
2017,9,5,18,0,170.0,34.0,1.8,21.0,50.0,223.73,166.29
2017,9,5,18,15,85.0,17.0,1.7,20.5,25.0,111.15,0.0
2017,9,5,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,6,5,45,19.5,5.0,2.15,18.0,6.0,4.27,0.0
2017,9,6,6,0,39.0,10.0,2.3,18.0,12.0,8.54,0.0
2017,9,6,6,15,111.5,30.5,2.3,18.0,44.5,23.9,12.95
2017,9,6,6,30,184.0,51.0,2.3,18.0,77.0,39.19,27.98
2017,9,6,6,45,92.0,38.5,2.3,18.5,51.5,30.16,20.72
2017,9,6,7,0,0.0,26.0,2.3,19.0,26.0,21.42,13.22
2017,9,6,7,15,0.0,33.5,2.25,19.0,33.5,27.64,18.76
2017,9,6,7,30,0.0,41.0,2.2,19.0,41.0,33.87,24.24
2017,9,6,7,45,7.5,97.5,2.2,19.5,101.0,79.03,63.45
2017,9,6,8,0,15.0,154.0,2.2,20.0,161.0,119.37,97.65
2017,9,6,8,15,7.5,119.5,2.2,20.0,123.0,96.45,77.75
2017,9,6,8,30,0.0,85.0,2.2,20.0,85.0,70.62,55.44
2017,9,6,8,45,9.5,151.5,2.25,20.0,157.5,120.75,97.9
2017,9,6,9,0,19.0,218.0,2.3,20.0,230.0,166.81,136.09
2017,9,6,9,15,17.0,225.5,2.3,20.0,237.0,172.78,140.57
2017,9,6,9,30,15.0,233.0,2.3,20.0,244.0,179.96,139.47
2017,9,6,9,45,81.5,290.5,2.35,20.5,350.5,215.21,163.56
2017,9,6,10,0,148.0,348.0,2.4,21.0,457.0,259.78,194.21
2017,9,6,10,15,257.5,343.0,2.45,21.0,542.0,288.79,212.52
2017,9,6,10,30,367.0,338.0,2.5,21.0,627.0,340.23,249.94
2017,9,6,10,45,310.0,364.5,2.6,21.0,613.0,367.17,274.21
2017,9,6,11,0,253.0,391.0,2.7,21.0,599.0,388.59,293.31
2017,9,6,11,15,134.0,333.0,2.8,21.0,443.5,320.94,245.1
2017,9,6,11,30,15.0,275.0,2.9,21.0,288.0,232.15,178.15
2017,9,6,11,45,15.5,276.0,3.0,21.5,289.5,235.49,180.68
2017,9,6,12,0,16.0,277.0,3.1,22.0,291.0,238.82,182.99
2017,9,6,12,15,231.0,308.0,3.15,22.0,505.0,418.42,322.64
2017,9,6,12,30,446.0,339.0,3.2,22.0,719.0,618.07,471.6
2017,9,6,12,45,473.0,325.0,3.3,22.0,724.0,654.34,498.56
2017,9,6,13,0,500.0,311.0,3.4,22.0,729.0,690.42,526.23
2017,9,6,13,15,434.5,332.5,3.5,22.0,690.0,683.32,521.0
2017,9,6,13,30,369.0,354.0,3.6,22.0,651.0,659.7,504.11
2017,9,6,13,45,504.5,281.5,3.7,22.0,674.5,739.79,566.43
2017,9,6,14,0,640.0,209.0,3.8,22.0,698.0,814.7,624.18
2017,9,6,14,15,627.5,205.0,3.8,21.5,667.5,819.0,629.15
2017,9,6,14,30,615.0,201.0,3.8,21.0,637.0,819.94,632.32
2017,9,6,14,45,594.0,198.0,3.85,21.0,600.0,810.56,627.13
2017,9,6,15,0,573.0,195.0,3.9,21.0,563.0,790.25,614.44
2017,9,6,15,15,552.0,187.5,3.8,20.5,522.5,770.04,602.29
2017,9,6,15,30,531.0,180.0,3.7,20.0,482.0,747.14,588.09
2017,9,6,15,45,484.0,171.0,3.65,20.0,428.0,695.12,551.06
2017,9,6,16,0,437.0,162.0,3.6,20.0,374.0,641.22,512.17
2017,9,6,16,15,322.0,158.5,3.5,20.0,305.5,507.08,409.99
2017,9,6,16,30,207.0,155.0,3.4,20.0,237.0,398.2,323.76
2017,9,6,16,45,176.5,137.5,3.3,20.0,200.5,331.33,271.33
2017,9,6,17,0,146.0,120.0,3.2,20.0,164.0,284.98,233.63
2017,9,6,17,15,119.0,97.0,3.1,19.5,128.0,233.54,191.29
2017,9,6,17,30,92.0,74.0,3.0,19.0,92.0,181.9,147.57
2017,9,6,17,45,56.5,52.0,2.95,19.0,62.0,124.72,97.82
2017,9,6,18,0,21.0,30.0,2.9,19.0,32.0,52.88,34.83
2017,9,6,18,15,10.5,15.0,2.85,19.0,16.0,23.37,0.0
2017,9,6,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,7,5,45,12.0,4.0,3.45,18.5,4.5,0.0,0.0
2017,9,7,6,0,24.0,8.0,3.5,19.0,9.0,6.83,0.0
2017,9,7,6,15,86.0,29.5,3.5,19.0,40.0,23.08,11.92
2017,9,7,6,30,148.0,51.0,3.5,19.0,71.0,39.0,27.62
2017,9,7,6,45,202.0,72.0,3.5,19.0,112.5,54.16,41.44
2017,9,7,7,0,256.0,93.0,3.5,19.0,154.0,68.94,54.73
2017,9,7,7,15,128.0,84.0,3.45,19.0,114.5,65.06,51.53
2017,9,7,7,30,0.0,75.0,3.4,19.0,75.0,61.6,48.51
2017,9,7,7,45,0.0,73.5,3.35,19.5,73.5,60.97,47.76
2017,9,7,8,0,0.0,72.0,3.3,20.0,72.0,59.72,46.43
2017,9,7,8,15,0.0,112.5,3.25,20.0,112.5,91.2,73.38
2017,9,7,8,30,0.0,153.0,3.2,20.0,153.0,120.82,98.33
2017,9,7,8,45,5.5,177.5,3.15,20.0,181.0,138.63,113.02
2017,9,7,9,0,11.0,202.0,3.1,20.0,209.0,156.13,127.33
2017,9,7,9,15,20.5,232.0,3.05,20.0,245.5,176.95,144.27
2017,9,7,9,30,30.0,262.0,3.0,20.0,282.0,186.17,144.25
2017,9,7,9,45,79.0,303.5,3.0,20.5,360.5,222.05,169.29
2017,9,7,10,0,128.0,345.0,3.0,21.0,439.0,254.46,191.31
2017,9,7,10,15,89.5,342.0,2.95,21.0,409.0,268.42,203.71
2017,9,7,10,30,51.0,339.0,2.9,21.0,379.0,266.6,203.83
2017,9,7,10,45,189.5,354.5,2.9,21.0,509.0,326.25,246.56
2017,9,7,11,0,328.0,370.0,2.9,21.0,639.0,403.98,304.31
2017,9,7,11,15,207.5,384.0,2.85,21.0,555.5,390.26,296.67
2017,9,7,11,30,87.0,398.0,2.8,21.0,472.0,360.11,275.16
2017,9,7,11,45,92.5,398.0,2.8,21.0,476.5,373.72,285.95
2017,9,7,12,0,98.0,398.0,2.8,21.0,481.0,387.58,296.76
2017,9,7,12,15,105.5,405.0,2.75,21.0,495.0,408.77,312.94
2017,9,7,12,30,113.0,412.0,2.7,21.0,509.0,436.94,334.16
2017,9,7,12,45,110.0,406.0,2.7,21.0,499.5,434.29,332.55
2017,9,7,13,0,107.0,400.0,2.7,21.0,490.0,437.04,335.02
2017,9,7,13,15,110.5,388.5,2.7,21.0,479.0,439.1,337.21
2017,9,7,13,30,114.0,377.0,2.7,21.0,468.0,454.36,349.12
2017,9,7,13,45,82.0,349.5,2.75,21.0,414.5,394.95,304.78
2017,9,7,14,0,50.0,322.0,2.8,21.0,361.0,346.24,267.95
2017,9,7,14,15,48.5,309.0,2.8,20.5,345.0,337.7,262.64
2017,9,7,14,30,47.0,296.0,2.8,20.0,329.0,328.67,256.81
2017,9,7,14,45,130.5,292.0,2.8,20.0,377.0,428.52,336.52
2017,9,7,15,0,214.0,288.0,2.8,20.0,425.0,511.6,402.03
2017,9,7,15,15,107.0,217.0,2.8,20.0,285.5,334.87,265.69
2017,9,7,15,30,0.0,146.0,2.8,20.0,146.0,127.0,98.34
2017,9,7,15,45,7.0,157.5,2.8,20.0,161.0,146.93,115.44
2017,9,7,16,0,14.0,169.0,2.8,20.0,176.0,168.9,133.88
2017,9,7,16,15,103.0,161.5,2.8,19.5,202.5,284.54,231.16
2017,9,7,16,30,192.0,154.0,2.8,19.0,229.0,363.32,297.52
2017,9,7,16,45,170.0,134.5,2.8,19.0,193.5,321.47,263.99
2017,9,7,17,0,148.0,115.0,2.8,19.0,158.0,279.61,230.04
2017,9,7,17,15,123.0,93.0,2.85,19.0,124.0,231.2,189.73
2017,9,7,17,30,98.0,71.0,2.9,19.0,90.0,182.63,148.17
2017,9,7,17,45,61.0,50.0,2.95,19.0,60.5,125.84,98.57
2017,9,7,18,0,24.0,29.0,3.0,19.0,31.0,54.74,35.12
2017,9,7,18,15,12.0,14.5,3.0,18.5,15.5,21.15,0.0
2017,9,7,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,8,5,45,20.0,5.5,3.2,17.0,6.0,0.0,0.0
2017,9,8,6,0,40.0,11.0,3.2,17.0,12.0,9.39,0.0
2017,9,8,6,15,127.5,30.0,3.1,17.0,45.0,23.08,11.69
2017,9,8,6,30,215.0,49.0,3.0,17.0,78.0,37.26,26.32
2017,9,8,6,45,284.5,65.5,2.95,17.5,122.5,49.18,37.34
2017,9,8,7,0,354.0,82.0,2.9,18.0,167.0,60.76,47.8
2017,9,8,7,15,177.0,67.0,2.7,18.0,109.5,51.03,39.43
2017,9,8,7,30,0.0,52.0,2.5,18.0,52.0,43.02,32.4
2017,9,8,7,45,0.0,64.0,2.35,18.0,64.0,53.03,41.13
2017,9,8,8,0,0.0,76.0,2.2,18.0,76.0,63.06,49.76
2017,9,8,8,15,0.0,84.5,2.0,18.0,84.5,70.11,55.7
2017,9,8,8,30,0.0,93.0,1.8,18.0,93.0,76.93,61.4
2017,9,8,8,45,2.0,136.5,1.6,18.5,137.5,109.8,89.14
2017,9,8,9,0,4.0,180.0,1.4,19.0,182.0,141.13,114.98
2017,9,8,9,15,5.0,190.0,1.3,19.0,193.0,148.76,120.91
2017,9,8,9,30,6.0,200.0,1.2,19.0,204.0,156.99,121.7
2017,9,8,9,45,8.0,213.0,1.2,19.5,219.0,168.35,129.94
2017,9,8,10,0,10.0,226.0,1.2,20.0,234.0,180.07,138.46
2017,9,8,10,15,16.0,257.0,1.25,20.0,270.0,206.0,158.21
2017,9,8,10,30,22.0,288.0,1.3,20.0,306.0,233.05,178.74
2017,9,8,10,45,26.5,306.0,1.4,20.0,327.5,243.79,186.84
2017,9,8,11,0,31.0,324.0,1.5,20.0,349.0,264.07,202.38
2017,9,8,11,15,20.0,274.5,1.65,20.0,291.0,231.58,177.79
2017,9,8,11,30,9.0,225.0,1.8,20.0,233.0,189.38,145.4
2017,9,8,11,45,11.0,245.0,2.0,20.5,254.5,208.02,159.81
2017,9,8,12,0,13.0,265.0,2.2,21.0,276.0,227.2,174.4
2017,9,8,12,15,9.5,228.0,2.4,21.0,236.0,196.17,150.46
2017,9,8,12,30,6.0,191.0,2.6,21.0,196.0,163.99,125.49
2017,9,8,12,45,5.5,189.5,2.8,21.0,194.5,163.14,124.99
2017,9,8,13,0,5.0,188.0,3.0,21.0,193.0,162.21,124.37
2017,9,8,13,15,6.0,198.0,3.1,20.5,203.5,172.36,132.78
2017,9,8,13,30,7.0,208.0,3.2,20.0,214.0,182.81,141.46
2017,9,8,13,45,4.0,185.5,3.35,20.0,189.0,161.27,124.53
2017,9,8,14,0,1.0,163.0,3.5,20.0,164.0,139.33,107.2
2017,9,8,14,15,2.0,172.0,3.5,20.0,174.0,148.79,115.01
2017,9,8,14,30,3.0,181.0,3.5,20.0,184.0,158.68,123.16
2017,9,8,14,45,5.5,190.0,3.5,20.0,194.0,170.52,132.98
2017,9,8,15,0,8.0,199.0,3.5,20.0,204.0,183.16,143.48
2017,9,8,15,15,4.0,167.5,3.4,19.5,170.0,150.41,117.65
2017,9,8,15,30,0.0,136.0,3.3,19.0,136.0,117.47,91.32
2017,9,8,15,45,0.0,121.0,3.2,19.0,121.0,104.1,80.7
2017,9,8,16,0,0.0,106.0,3.1,19.0,106.0,90.63,69.88
2017,9,8,16,15,0.0,83.0,3.0,19.0,83.0,69.39,52.49
2017,9,8,16,30,0.0,60.0,2.9,19.0,60.0,49.69,36.2
2017,9,8,16,45,0.0,51.0,2.85,19.0,51.0,42.19,29.98
2017,9,8,17,0,0.0,42.0,2.8,19.0,42.0,34.7,23.68
2017,9,8,17,15,160.5,52.0,2.8,18.5,81.5,215.63,179.71
2017,9,8,17,30,321.0,62.0,2.8,18.0,121.0,389.03,319.42
2017,9,8,17,45,235.0,45.0,2.8,18.0,81.0,291.22,233.77
2017,9,8,18,0,149.0,28.0,2.8,18.0,41.0,196.75,134.88
2017,9,8,18,15,74.5,14.0,2.8,18.0,20.5,66.2,0.0
2017,9,8,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,9,5,45,28.0,5.5,2.05,17.0,6.0,0.0,0.0
2017,9,9,6,0,56.0,11.0,2.1,17.0,12.0,9.39,0.0
2017,9,9,6,15,163.5,27.5,1.95,17.0,46.0,21.28,9.95
2017,9,9,6,30,271.0,44.0,1.8,17.0,80.0,33.78,23.31
2017,9,9,6,45,354.0,56.0,1.7,17.5,125.5,42.66,31.66
2017,9,9,7,0,437.0,68.0,1.6,18.0,171.0,53.27,41.26
2017,9,9,7,15,218.5,70.0,1.4,18.0,121.5,50.49,38.98
2017,9,9,7,30,0.0,72.0,1.2,18.0,72.0,59.29,46.7
2017,9,9,7,45,0.0,96.0,1.05,18.5,96.0,77.72,62.54
2017,9,9,8,0,0.0,120.0,0.9,19.0,120.0,95.77,77.73
2017,9,9,8,15,0.0,130.5,0.9,19.0,130.5,104.08,84.53
2017,9,9,8,30,0.0,141.0,0.9,19.0,141.0,112.31,91.22
2017,9,9,8,45,3.5,165.5,0.95,19.5,167.5,130.27,105.85
2017,9,9,9,0,7.0,190.0,1.0,20.0,194.0,147.91,119.99
2017,9,9,9,15,7.5,198.0,1.1,20.0,202.5,154.18,124.85
2017,9,9,9,30,8.0,206.0,1.2,20.0,211.0,161.11,124.45
2017,9,9,9,45,13.5,233.5,1.3,20.0,243.0,183.06,141.08
2017,9,9,10,0,19.0,261.0,1.4,20.0,275.0,206.01,158.42
2017,9,9,10,15,17.0,261.0,1.5,20.0,274.0,208.98,160.61
2017,9,9,10,30,15.0,261.0,1.6,20.0,273.0,211.41,162.52
2017,9,9,10,45,18.5,281.0,1.7,20.5,296.5,230.12,176.57
2017,9,9,11,0,22.0,301.0,1.8,21.0,320.0,249.55,191.07
2017,9,9,11,15,22.5,307.0,1.9,21.0,326.5,257.69,197.33
2017,9,9,11,30,23.0,313.0,2.0,21.0,333.0,265.9,203.7
2017,9,9,11,45,37.0,342.5,2.15,21.0,374.0,299.78,229.69
2017,9,9,12,0,51.0,372.0,2.3,21.0,415.0,338.4,259.14
2017,9,9,12,15,32.0,316.0,2.4,21.0,343.0,287.2,220.45
2017,9,9,12,30,13.0,260.0,2.5,21.0,271.0,226.77,174.21
2017,9,9,12,45,22.0,295.0,2.65,21.0,313.5,265.03,204.23
2017,9,9,13,0,31.0,330.0,2.8,21.0,356.0,315.02,242.75
2017,9,9,13,15,35.0,330.0,2.85,21.0,358.5,323.78,249.68
2017,9,9,13,30,39.0,330.0,2.9,21.0,361.0,332.86,257.04
2017,9,9,13,45,39.5,319.0,3.0,21.0,350.0,328.43,254.18
2017,9,9,14,0,40.0,308.0,3.1,21.0,339.0,323.6,251.08
2017,9,9,14,15,90.5,316.5,3.1,21.0,381.0,384.12,299.42
2017,9,9,14,30,141.0,325.0,3.1,21.0,423.0,466.1,363.02
2017,9,9,14,45,140.0,306.5,3.15,21.0,399.5,453.97,354.65
2017,9,9,15,0,139.0,288.0,3.2,21.0,376.0,440.7,345.85
2017,9,9,15,15,136.5,267.5,3.2,21.0,349.0,422.56,333.22
2017,9,9,15,30,134.0,247.0,3.2,21.0,322.0,403.32,319.69
2017,9,9,15,45,130.5,225.0,3.2,21.0,292.5,380.19,303.03
2017,9,9,16,0,127.0,203.0,3.2,21.0,263.0,356.01,285.37
2017,9,9,16,15,348.0,151.0,3.1,20.5,288.5,520.52,421.2
2017,9,9,16,30,569.0,99.0,3.0,20.0,314.0,688.17,550.96
2017,9,9,16,45,522.5,90.0,2.9,20.0,264.5,627.0,504.39
2017,9,9,17,0,476.0,81.0,2.8,20.0,215.0,565.08,457.2
2017,9,9,17,15,408.5,69.5,2.65,19.5,167.0,477.34,388.47
2017,9,9,17,30,341.0,58.0,2.5,19.0,119.0,399.03,324.16
2017,9,9,17,45,245.5,42.0,2.45,19.0,78.5,294.6,234.47
2017,9,9,18,0,150.0,26.0,2.4,19.0,38.0,190.97,122.27
2017,9,9,18,15,75.0,13.0,2.35,18.5,19.0,65.48,0.0
2017,9,9,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,5,45,16.5,4.0,1.4,17.5,4.5,0.0,0.0
2017,9,10,6,0,33.0,8.0,1.5,18.0,9.0,6.83,0.0
2017,9,10,6,15,118.5,26.5,1.45,18.0,40.0,20.42,8.8
2017,9,10,6,30,204.0,45.0,1.4,18.0,71.0,34.29,23.58
2017,9,10,6,45,272.0,61.5,1.4,18.0,114.0,46.26,34.69
2017,9,10,7,0,340.0,78.0,1.4,18.0,157.0,57.9,45.27
2017,9,10,7,15,395.0,90.5,1.2,18.0,204.5,66.3,52.82
2017,9,10,7,30,450.0,103.0,1.0,18.0,252.0,74.47,59.94
2017,9,10,7,45,486.0,114.0,0.85,18.5,299.5,81.17,65.5
2017,9,10,8,0,522.0,125.0,0.7,19.0,347.0,87.63,70.71
2017,9,10,8,15,553.5,132.5,0.6,19.5,394.0,92.35,74.35
2017,9,10,8,30,585.0,140.0,0.5,20.0,441.0,95.19,76.33
2017,9,10,8,45,606.0,147.5,0.45,21.0,484.0,97.74,77.89
2017,9,10,9,0,627.0,155.0,0.4,22.0,527.0,100.13,79.32
2017,9,10,9,15,645.5,160.0,0.4,22.0,566.5,100.74,79.59
2017,9,10,9,30,664.0,165.0,0.4,22.0,606.0,120.61,79.61
2017,9,10,9,45,720.5,148.0,0.45,22.5,650.0,160.16,94.24
2017,9,10,10,0,777.0,131.0,0.5,23.0,694.0,212.43,128.63
2017,9,10,10,15,705.5,179.0,0.5,23.5,705.5,272.78,179.11
2017,9,10,10,30,634.0,227.0,0.5,24.0,717.0,332.91,229.72
2017,9,10,10,45,722.0,182.0,0.55,24.5,754.5,373.53,261.66
2017,9,10,11,0,810.0,137.0,0.6,25.0,792.0,424.68,302.12
2017,9,10,11,15,814.0,137.5,0.7,25.0,805.5,475.35,343.65
2017,9,10,11,30,818.0,138.0,0.8,25.0,819.0,525.19,383.56
2017,9,10,11,45,821.5,137.5,0.9,25.5,825.5,572.88,420.18
2017,9,10,12,0,825.0,137.0,1.0,26.0,832.0,619.22,454.83
2017,9,10,12,15,824.5,137.0,1.15,26.0,830.0,661.82,487.45
2017,9,10,12,30,824.0,137.0,1.3,26.0,828.0,702.31,518.09
2017,9,10,12,45,821.0,136.5,1.45,26.5,817.5,738.21,544.12
2017,9,10,13,0,818.0,136.0,1.6,27.0,807.0,771.41,567.79
2017,9,10,13,15,813.0,135.0,1.8,27.0,789.5,799.7,588.6
2017,9,10,13,30,808.0,134.0,2.0,27.0,772.0,824.88,607.45
2017,9,10,13,45,801.5,131.5,2.2,27.0,747.5,844.04,622.4
2017,9,10,14,0,795.0,129.0,2.4,27.0,723.0,859.8,635.24
2017,9,10,14,15,784.5,127.0,2.5,26.5,691.5,869.06,644.38
2017,9,10,14,30,774.0,125.0,2.6,26.0,660.0,874.76,651.39
2017,9,10,14,45,761.5,121.5,2.75,26.0,623.0,873.42,652.92
2017,9,10,15,0,749.0,118.0,2.9,26.0,586.0,868.54,652.21
2017,9,10,15,15,571.5,161.0,2.95,26.0,503.5,763.38,581.46
2017,9,10,15,30,394.0,204.0,3.0,26.0,421.0,640.21,492.89
2017,9,10,15,45,448.5,171.5,3.1,26.0,397.0,658.25,510.46
2017,9,10,16,0,503.0,139.0,3.2,26.0,373.0,671.76,523.49
2017,9,10,16,15,549.0,113.5,3.2,25.5,342.0,690.94,539.96
2017,9,10,16,30,595.0,88.0,3.2,25.0,311.0,696.99,546.65
2017,9,10,16,45,546.5,81.0,3.2,24.5,261.0,636.28,503.7
2017,9,10,17,0,498.0,74.0,3.2,24.0,211.0,574.93,458.74
2017,9,10,17,15,428.0,63.5,3.1,23.5,163.0,490.95,393.74
2017,9,10,17,30,358.0,53.0,3.0,23.0,115.0,404.6,323.82
