Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,17,45,252.5,38.5,2.9,22.5,75.0,294.05,230.4
2017,9,10,18,0,147.0,24.0,2.8,22.0,35.0,182.2,104.44
2017,9,10,18,15,73.5,12.0,2.75,21.5,17.5,63.32,0.0
2017,9,10,18,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,2.5,3.85,18.5,2.5,0.0,0.0
2017,9,11,6,0,0.0,5.0,4.1,19.0,5.0,4.27,0.0
2017,9,11,6,15,0.0,21.5,4.05,19.0,21.5,17.71,6.32
2017,9,11,6,30,0.0,38.0,4.0,19.0,38.0,30.76,20.4
2017,9,11,6,45,7.0,59.0,4.0,19.0,60.5,46.92,35.05
2017,9,11,7,0,14.0,80.0,4.0,19.0,83.0,62.92,49.43
2017,9,11,7,15,24.0,101.0,3.95,19.0,108.0,76.84,61.79
2017,9,11,7,30,34.0,122.0,3.9,19.0,133.0,91.68,74.71
2017,9,11,7,45,99.5,148.0,3.85,19.5,188.5,106.29,87.04
2017,9,11,8,0,165.0,174.0,3.8,20.0,244.0,123.11,101.02
2017,9,11,8,15,187.5,195.5,3.7,20.0,284.0,136.47,112.05
2017,9,11,8,30,210.0,217.0,3.6,20.0,324.0,149.42,122.62
2017,9,11,8,45,321.0,216.0,3.55,20.5,397.0,142.82,116.42
2017,9,11,9,0,432.0,215.0,3.5,21.0,470.0,134.31,108.73
2017,9,11,9,15,503.0,206.0,3.4,21.0,523.0,127.79,102.98
2017,9,11,9,30,574.0,197.0,3.3,21.0,576.0,137.92,96.35
2017,9,11,9,45,684.0,158.5,3.25,21.5,634.5,162.13,98.56
2017,9,11,10,0,794.0,120.0,3.2,22.0,693.0,206.56,125.29
2017,9,11,10,15,803.0,122.0,3.15,22.0,721.0,260.39,169.58
2017,9,11,10,30,812.0,124.0,3.1,22.0,749.0,314.83,216.75
2017,9,11,10,45,819.0,125.0,3.05,22.5,770.0,368.25,263.12
2017,9,11,11,0,826.0,126.0,3.0,23.0,791.0,421.58,308.67
2017,9,11,11,15,830.0,126.5,2.9,23.0,804.5,474.6,353.37
2017,9,11,11,30,834.0,127.0,2.8,23.0,818.0,523.71,393.95
2017,9,11,11,45,834.0,128.5,2.75,23.5,823.5,570.29,430.81
2017,9,11,12,0,834.0,130.0,2.7,24.0,829.0,615.22,465.26
2017,9,11,12,15,833.0,129.5,2.65,24.0,826.5,656.05,496.73
2017,9,11,12,30,832.0,129.0,2.6,24.0,824.0,694.69,525.91
2017,9,11,12,45,825.0,131.0,2.6,24.0,812.5,734.81,555.5
2017,9,11,13,0,818.0,133.0,2.6,24.0,801.0,767.33,579.21
2017,9,11,13,15,812.5,131.5,2.6,24.0,783.0,794.6,598.25
2017,9,11,13,30,807.0,130.0,2.6,24.0,765.0,818.71,615.18
2017,9,11,13,45,583.0,224.0,2.65,24.0,675.0,752.73,568.12
2017,9,11,14,0,359.0,318.0,2.7,24.0,585.0,648.71,491.6
2017,9,11,14,15,324.5,311.0,2.7,24.0,544.5,625.35,476.11
2017,9,11,14,30,290.0,304.0,2.7,24.0,504.0,599.24,457.93
2017,9,11,14,45,145.0,175.5,2.75,24.0,275.5,331.87,259.52
2017,9,11,15,0,0.0,47.0,2.8,24.0,47.0,38.99,25.98
2017,9,11,15,15,26.5,135.0,2.8,23.5,150.0,151.06,117.67
2017,9,11,15,30,53.0,223.0,2.8,23.0,253.0,277.74,218.7
2017,9,11,15,45,26.5,172.5,2.8,23.0,187.5,197.83,155.33
2017,9,11,16,0,0.0,122.0,2.8,23.0,122.0,106.96,81.96
2017,9,11,16,15,0.0,63.5,2.7,22.5,63.5,52.61,37.97
2017,9,11,16,30,0.0,5.0,2.6,22.0,5.0,4.11,0.0
2017,9,11,16,45,0.0,4.0,2.55,22.0,4.0,3.29,0.0
2017,9,11,17,0,0.0,3.0,2.5,22.0,3.0,2.46,0.0
2017,9,11,17,15,0.0,2.0,2.45,21.5,2.0,1.64,0.0
2017,9,11,17,30,0.0,1.0,2.4,21.0,1.0,0.82,0.0
2017,9,11,17,45,0.0,0.5,2.35,20.5,0.5,0.41,0.0
2017,9,11,18,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,11,18,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,11,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,4.0,1.95,19.0,4.0,0.0,0.0
2017,9,12,6,0,0.0,8.0,2.0,19.0,8.0,6.83,0.0
2017,9,12,6,15,104.0,25.5,2.05,19.0,38.5,20.09,7.28
2017,9,12,6,30,208.0,43.0,2.1,19.0,69.0,32.85,22.11
2017,9,12,6,45,289.0,57.0,2.15,19.0,112.0,43.12,31.75
2017,9,12,7,0,370.0,71.0,2.2,19.0,155.0,53.17,40.93
2017,9,12,7,15,437.0,78.0,2.2,19.0,202.5,57.99,45.35
2017,9,12,7,30,504.0,85.0,2.2,19.0,250.0,63.75,50.4
2017,9,12,7,45,553.5,93.0,2.25,19.5,302.0,68.33,54.19
2017,9,12,8,0,603.0,101.0,2.3,20.0,354.0,72.78,57.77
2017,9,12,8,15,633.5,106.0,2.3,20.0,401.5,74.7,59.24
2017,9,12,8,30,664.0,111.0,2.3,20.0,449.0,76.58,60.66
2017,9,12,8,45,688.5,114.5,2.35,20.5,493.5,77.33,60.97
2017,9,12,9,0,713.0,118.0,2.4,21.0,538.0,78.07,61.29
2017,9,12,9,15,730.5,121.5,2.4,21.0,577.5,78.67,61.63
2017,9,12,9,30,748.0,125.0,2.4,21.0,617.0,105.31,67.89
2017,9,12,9,45,572.0,209.0,2.45,21.5,597.5,184.18,120.42
2017,9,12,10,0,396.0,293.0,2.5,22.0,578.0,256.11,180.47
2017,9,12,10,15,487.0,270.0,2.5,22.0,634.0,284.62,199.77
2017,9,12,10,30,578.0,247.0,2.5,22.0,690.0,330.66,235.19
2017,9,12,10,45,447.5,306.0,2.55,22.5,655.0,367.35,269.68
2017,9,12,11,0,317.0,365.0,2.6,23.0,620.0,394.67,294.6
2017,9,12,11,15,333.5,358.5,2.65,23.0,630.5,423.66,318.12
2017,9,12,11,30,350.0,352.0,2.7,23.0,641.0,453.47,342.08
2017,9,12,11,45,271.0,381.0,2.75,23.5,606.0,459.0,346.78
2017,9,12,12,0,192.0,410.0,2.8,24.0,571.0,455.32,343.83
2017,9,12,12,15,510.5,271.0,2.9,23.5,695.5,571.61,434.82
2017,9,12,12,30,829.0,132.0,3.0,23.0,820.0,698.9,533.15
2017,9,12,12,45,564.0,254.0,3.1,23.0,720.0,657.5,500.38
2017,9,12,13,0,299.0,376.0,3.2,23.0,620.0,582.42,442.69
2017,9,12,13,15,335.0,356.5,3.35,23.0,624.0,612.49,467.03
2017,9,12,13,30,371.0,337.0,3.5,23.0,628.0,642.62,490.92
2017,9,12,13,45,380.0,317.0,3.65,23.0,606.5,648.84,497.22
2017,9,12,14,0,389.0,297.0,3.8,23.0,585.0,653.05,502.29
2017,9,12,14,15,252.5,306.0,3.85,22.5,490.0,554.86,429.48
2017,9,12,14,30,116.0,315.0,3.9,22.0,395.0,432.63,336.62
2017,9,12,14,45,116.0,296.0,3.95,22.0,372.0,420.3,328.79
2017,9,12,15,0,116.0,277.0,4.0,22.0,349.0,406.92,319.74
2017,9,12,15,15,72.0,241.0,3.9,21.5,284.5,310.99,245.93
2017,9,12,15,30,28.0,205.0,3.8,21.0,220.0,232.97,184.26
2017,9,12,15,45,14.0,163.0,3.7,21.0,170.5,160.49,126.41
2017,9,12,16,0,0.0,121.0,3.6,21.0,121.0,106.14,82.08
2017,9,12,16,15,0.0,106.0,3.5,20.5,106.0,92.73,71.52
2017,9,12,16,30,0.0,91.0,3.4,20.0,91.0,79.21,60.65
2017,9,12,16,45,231.0,83.5,3.3,20.0,145.0,322.27,267.73
2017,9,12,17,0,462.0,76.0,3.2,20.0,199.0,542.71,442.55
2017,9,12,17,15,389.0,64.5,3.2,19.5,152.0,451.14,368.38
2017,9,12,17,30,316.0,53.0,3.2,19.0,105.0,369.59,300.4
2017,9,12,17,45,214.5,37.5,3.2,19.0,66.5,263.19,206.24
2017,9,12,18,0,113.0,22.0,3.2,19.0,28.0,148.33,53.65
2017,9,12,18,15,56.5,11.0,3.2,18.5,14.0,49.85,0.0
2017,9,12,18,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,2.5,2.95,18.0,2.5,0.0,0.0
2017,9,13,6,0,0.0,5.0,3.1,18.0,5.0,4.27,0.0
2017,9,13,6,15,59.5,26.0,3.25,18.0,33.0,20.32,6.64
2017,9,13,6,30,119.0,47.0,3.4,18.0,61.0,35.9,24.69
2017,9,13,6,45,191.5,67.0,3.6,18.5,103.5,50.54,38.18
2017,9,13,7,0,264.0,87.0,3.8,19.0,146.0,64.89,51.09
2017,9,13,7,15,320.0,102.5,3.7,19.0,192.5,74.26,59.52
2017,9,13,7,30,376.0,118.0,3.6,19.0,239.0,84.22,68.23
2017,9,13,7,45,188.0,104.0,3.55,19.0,164.5,75.73,60.74
2017,9,13,8,0,0.0,90.0,3.5,19.0,90.0,73.78,58.89
2017,9,13,8,15,0.0,99.0,3.4,19.0,99.0,81.01,64.96
2017,9,13,8,30,0.0,108.0,3.3,19.0,108.0,88.18,70.91
2017,9,13,8,45,0.0,113.5,3.2,19.5,113.5,92.69,74.39
2017,9,13,9,0,0.0,119.0,3.1,20.0,119.0,97.14,77.79
2017,9,13,9,15,1.0,148.0,3.1,20.0,148.5,118.88,95.95
2017,9,13,9,30,2.0,177.0,3.1,20.0,178.0,140.36,108.68
2017,9,13,9,45,17.0,230.5,3.1,20.0,242.5,180.89,140.05
2017,9,13,10,0,32.0,284.0,3.1,20.0,307.0,211.75,163.23
2017,9,13,10,15,45.0,310.0,3.1,20.0,344.0,237.57,182.66
2017,9,13,10,30,58.0,336.0,3.1,20.0,381.0,265.71,204.08
2017,9,13,10,45,35.5,297.0,3.15,20.0,325.0,240.23,185.13
2017,9,13,11,0,13.0,258.0,3.2,20.0,269.0,213.22,164.67
2017,9,13,11,15,47.5,322.0,3.25,20.0,361.5,275.89,213.1
2017,9,13,11,30,82.0,386.0,3.3,20.0,454.0,348.18,268.38
2017,9,13,11,45,45.5,304.0,3.35,20.0,342.0,274.1,211.91
2017,9,13,12,0,9.0,222.0,3.4,20.0,230.0,189.55,146.19
2017,9,13,12,15,39.5,301.5,3.45,20.0,334.5,280.02,217.3
2017,9,13,12,30,70.0,381.0,3.5,20.0,439.0,374.64,289.99
2017,9,13,12,45,43.0,328.0,3.55,20.0,363.5,316.71,245.5
2017,9,13,13,0,16.0,275.0,3.6,20.0,288.0,245.74,190.56
2017,9,13,13,15,33.0,305.5,3.6,20.0,331.5,299.82,233.28
2017,9,13,13,30,50.0,336.0,3.6,20.0,375.0,348.38,271.15
2017,9,13,13,45,39.5,311.0,3.65,20.0,341.5,321.23,250.39
2017,9,13,14,0,29.0,286.0,3.7,20.0,308.0,292.48,228.44
2017,9,13,14,15,52.5,294.0,3.65,20.0,330.5,327.05,256.52
2017,9,13,14,30,76.0,302.0,3.6,20.0,353.0,363.54,285.86
2017,9,13,14,45,45.5,258.0,3.55,20.0,288.0,293.62,231.34
2017,9,13,15,0,15.0,214.0,3.5,20.0,223.0,205.51,161.57
2017,9,13,15,15,7.5,167.5,3.4,20.0,172.0,154.43,120.99
2017,9,13,15,30,0.0,121.0,3.3,20.0,121.0,103.62,79.84
2017,9,13,15,45,0.0,103.0,3.25,20.0,103.0,87.34,66.79
2017,9,13,16,0,0.0,85.0,3.2,20.0,85.0,70.99,53.53
2017,9,13,16,15,0.0,75.5,3.1,19.5,75.5,62.64,46.87
2017,9,13,16,30,0.0,66.0,3.0,19.0,66.0,54.7,40.44
2017,9,13,16,45,0.0,54.5,2.9,19.0,54.5,45.11,32.44
2017,9,13,17,0,0.0,43.0,2.8,19.0,43.0,35.54,24.34
2017,9,13,17,15,0.0,32.5,2.7,18.5,32.5,26.82,16.91
2017,9,13,17,30,0.0,22.0,2.6,18.0,22.0,18.12,9.41
2017,9,13,17,45,0.0,13.5,2.55,18.0,13.5,11.1,3.18
2017,9,13,18,0,0.0,5.0,2.5,18.0,5.0,4.1,0.0
2017,9,13,18,15,0.0,2.5,2.5,18.0,2.5,2.13,0.0
2017,9,13,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,14,6,15,95.5,23.0,4.25,17.0,34.5,18.2,4.49
2017,9,14,6,30,191.0,46.0,4.3,17.0,69.0,35.08,24.01
2017,9,14,6,45,284.5,60.5,4.4,17.0,114.0,45.72,34.19
2017,9,14,7,0,378.0,75.0,4.5,17.0,159.0,56.16,43.84
2017,9,14,7,15,442.0,85.5,4.55,17.0,208.5,63.37,50.43
2017,9,14,7,30,506.0,96.0,4.6,17.0,258.0,70.42,56.69
2017,9,14,7,45,555.0,102.5,4.65,17.0,308.5,75.9,61.41
2017,9,14,8,0,604.0,109.0,4.7,17.0,359.0,78.97,63.94
2017,9,14,8,15,637.0,114.5,4.8,17.0,408.0,81.07,65.57
2017,9,14,8,30,670.0,120.0,4.9,17.0,457.0,83.12,67.14
2017,9,14,8,45,425.5,189.5,5.0,17.5,411.0,121.93,100.22
2017,9,14,9,0,181.0,259.0,5.1,18.0,365.0,172.13,142.37
2017,9,14,9,15,300.5,255.0,5.2,18.0,445.0,161.81,133.23
2017,9,14,9,30,420.0,251.0,5.3,18.0,525.0,160.82,120.05
2017,9,14,9,45,264.5,291.0,5.4,18.0,467.0,209.97,155.35
2017,9,14,10,0,109.0,331.0,5.5,18.0,409.0,251.36,193.28
2017,9,14,10,15,128.0,347.5,5.55,18.0,442.5,269.5,206.85
2017,9,14,10,30,147.0,364.0,5.6,18.0,476.0,300.07,230.92
2017,9,14,10,45,151.5,375.0,5.65,18.0,493.5,324.99,251.3
2017,9,14,11,0,156.0,386.0,5.7,18.0,511.0,350.61,272.25
2017,9,14,11,15,192.0,390.5,5.7,18.0,546.5,386.31,300.65
2017,9,14,11,30,228.0,395.0,5.7,18.0,582.0,425.63,332.03
2017,9,14,11,45,232.0,393.5,5.75,18.0,585.0,446.39,349.24
2017,9,14,12,0,236.0,392.0,5.8,18.0,588.0,466.88,366.13
2017,9,14,12,15,331.0,363.5,5.8,18.0,637.0,527.27,414.56
2017,9,14,12,30,426.0,335.0,5.8,18.0,686.0,597.27,470.13
2017,9,14,12,45,638.5,229.5,5.8,18.0,747.5,688.68,544.26
2017,9,14,13,0,851.0,124.0,5.8,18.0,809.0,773.26,612.65
2017,9,14,13,15,845.5,123.0,5.8,18.0,790.5,800.85,633.21
2017,9,14,13,30,840.0,122.0,5.8,18.0,772.0,833.61,657.88
2017,9,14,13,45,833.0,120.0,5.85,18.0,746.5,853.24,673.19
2017,9,14,14,0,826.0,118.0,5.9,18.0,721.0,869.37,686.15
2017,9,14,14,15,815.5,116.0,5.95,18.0,689.0,878.84,694.43
2017,9,14,14,30,805.0,114.0,6.0,18.0,657.0,884.68,700.26
2017,9,14,14,45,681.0,147.0,6.05,18.0,587.5,827.34,659.59
2017,9,14,15,0,557.0,180.0,6.1,18.0,518.0,749.48,602.88
2017,9,14,15,15,468.0,189.5,6.1,18.0,459.0,684.66,553.69
2017,9,14,15,30,379.0,199.0,6.1,18.0,400.0,596.53,485.93
2017,9,14,15,45,515.5,151.5,6.2,18.0,397.0,693.28,566.29
2017,9,14,16,0,652.0,104.0,6.3,18.0,394.0,772.84,629.24
2017,9,14,16,15,613.0,98.0,6.3,17.5,344.5,725.54,595.35
2017,9,14,16,30,574.0,92.0,6.3,17.0,295.0,676.35,559.47
2017,9,14,16,45,510.5,85.5,6.35,17.0,244.0,603.21,502.26
2017,9,14,17,0,447.0,79.0,6.4,17.0,193.0,525.36,439.16
2017,9,14,17,15,364.5,67.0,6.35,16.5,146.0,433.18,362.36
2017,9,14,17,30,282.0,55.0,6.3,16.0,99.0,344.91,285.04
2017,9,14,17,45,171.5,37.5,6.3,16.0,61.0,231.09,179.84
2017,9,14,18,0,61.0,20.0,6.3,16.0,23.0,88.72,0.0
2017,9,14,18,15,30.5,10.0,6.2,16.0,11.5,30.2,0.0
2017,9,14,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,5.4,16.5,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,15,6,15,151.5,20.0,4.95,16.0,37.5,15.58,2.11
2017,9,15,6,30,303.0,40.0,5.0,16.0,75.0,32.97,22.22
2017,9,15,6,45,388.5,52.5,5.05,16.5,122.0,42.44,31.37
2017,9,15,7,0,474.0,65.0,5.1,17.0,169.0,51.67,39.88
2017,9,15,7,15,355.0,95.0,5.0,17.0,184.5,69.4,55.73
2017,9,15,7,30,236.0,125.0,4.9,17.0,200.0,89.76,73.66
2017,9,15,7,45,261.5,140.5,4.8,17.0,237.0,99.71,82.25
2017,9,15,8,0,287.0,156.0,4.7,17.0,274.0,109.32,90.39
2017,9,15,8,15,308.0,174.5,4.6,17.0,316.0,120.3,99.61
2017,9,15,8,30,329.0,193.0,4.5,17.0,358.0,130.86,108.37
2017,9,15,8,45,292.0,221.0,4.4,17.5,377.5,145.42,120.23
2017,9,15,9,0,255.0,249.0,4.3,18.0,397.0,159.12,131.23
2017,9,15,9,15,301.0,259.0,4.15,18.0,445.5,164.05,134.98
2017,9,15,9,30,347.0,269.0,4.0,18.0,494.0,177.2,134.49
2017,9,15,9,45,432.5,254.0,3.85,18.0,550.5,195.32,137.0
2017,9,15,10,0,518.0,239.0,3.7,18.0,607.0,232.21,159.75
2017,9,15,10,15,474.0,269.5,3.55,18.0,616.5,279.72,200.17
2017,9,15,10,30,430.0,300.0,3.4,18.0,626.0,322.98,238.19
2017,9,15,10,45,668.5,203.0,3.3,18.5,725.0,366.55,268.99
2017,9,15,11,0,907.0,106.0,3.2,19.0,824.0,436.85,323.57
2017,9,15,11,15,676.0,214.0,3.1,19.0,754.5,465.41,352.75
2017,9,15,11,30,445.0,322.0,3.0,19.0,685.0,476.33,364.78
2017,9,15,11,45,510.5,301.0,2.95,19.0,719.5,527.95,405.62
2017,9,15,12,0,576.0,280.0,2.9,19.0,754.0,583.74,449.05
2017,9,15,12,15,474.5,319.5,2.9,19.0,709.0,586.66,451.71
2017,9,15,12,30,373.0,359.0,2.9,19.0,664.0,575.09,443.18
2017,9,15,12,45,357.5,358.5,2.95,19.5,648.0,587.57,452.61
2017,9,15,13,0,342.0,358.0,3.0,20.0,632.0,597.71,459.99
2017,9,15,13,15,311.5,356.5,3.15,20.0,601.5,592.79,457.22
2017,9,15,13,30,281.0,355.0,3.3,20.0,571.0,584.74,452.09
2017,9,15,13,45,570.0,233.5,3.45,20.0,653.0,741.27,574.54
2017,9,15,14,0,859.0,112.0,3.6,20.0,735.0,880.81,677.03
2017,9,15,14,15,848.0,110.0,3.8,19.5,701.5,899.55,692.68
2017,9,15,14,30,837.0,108.0,4.0,19.0,668.0,905.3,700.34
2017,9,15,14,45,816.0,108.0,4.2,19.0,627.5,900.41,699.41
2017,9,15,15,0,795.0,108.0,4.4,19.0,587.0,891.73,696.05
2017,9,15,15,15,519.5,164.5,4.6,18.5,468.5,702.9,561.95
2017,9,15,15,30,244.0,221.0,4.8,18.0,350.0,496.29,401.32
2017,9,15,15,45,227.5,203.5,5.0,18.0,315.0,445.43,363.95
2017,9,15,16,0,211.0,186.0,5.2,18.0,280.0,413.96,340.27
2017,9,15,16,15,202.0,163.5,5.25,17.5,244.0,381.77,316.21
2017,9,15,16,30,193.0,141.0,5.3,17.0,208.0,348.41,290.55
2017,9,15,16,45,171.0,119.5,5.35,17.0,171.5,303.97,254.05
2017,9,15,17,0,149.0,98.0,5.4,17.0,135.0,259.19,216.26
2017,9,15,17,15,120.0,76.5,5.25,16.5,101.5,208.22,172.31
2017,9,15,17,30,91.0,55.0,5.1,16.0,68.0,157.06,127.07
2017,9,15,17,45,45.5,35.0,5.0,16.0,41.5,95.32,69.67
2017,9,15,18,0,0.0,15.0,4.9,16.0,15.0,12.39,0.0
2017,9,15,18,15,0.0,7.5,4.7,16.0,7.5,6.4,0.0
2017,9,15,18,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,16,6,15,89.5,21.0,2.1,16.0,31.0,16.67,1.42
2017,9,16,6,30,179.0,42.0,2.1,16.0,62.0,32.09,21.4
2017,9,16,6,45,257.5,59.0,2.1,16.5,105.5,44.54,33.19
2017,9,16,7,0,336.0,76.0,2.1,17.0,149.0,56.69,44.27
2017,9,16,7,15,396.0,88.5,2.0,17.0,197.0,65.2,52.03
2017,9,16,7,30,456.0,101.0,1.9,17.0,245.0,73.5,59.37
2017,9,16,7,45,263.0,132.5,1.85,17.0,219.0,94.78,77.86
2017,9,16,8,0,70.0,164.0,1.8,17.0,193.0,120.1,99.54
2017,9,16,8,15,106.0,188.5,1.8,17.0,238.5,131.19,108.71
2017,9,16,8,30,142.0,213.0,1.8,17.0,284.0,145.95,120.93
2017,9,16,8,45,218.0,226.5,1.8,17.5,347.0,155.15,128.06
2017,9,16,9,0,294.0,240.0,1.8,18.0,410.0,155.0,127.29
2017,9,16,9,15,311.5,256.0,1.85,18.0,447.5,162.75,133.46
2017,9,16,9,30,329.0,272.0,1.9,18.0,485.0,177.57,134.93
2017,9,16,9,45,240.0,302.0,2.0,18.5,462.0,212.88,157.44
2017,9,16,10,0,151.0,332.0,2.1,19.0,439.0,248.05,186.66
2017,9,16,10,15,260.5,327.0,2.15,19.0,520.0,276.46,204.38
2017,9,16,10,30,370.0,322.0,2.2,19.0,601.0,326.32,240.65
2017,9,16,10,45,370.5,331.5,2.3,19.0,617.0,361.9,270.49
2017,9,16,11,0,371.0,341.0,2.4,19.0,633.0,397.54,300.24
2017,9,16,11,15,561.0,263.5,2.45,19.0,714.0,451.41,341.9
2017,9,16,11,30,751.0,186.0,2.5,19.0,795.0,522.33,397.79
2017,9,16,11,45,651.5,236.5,2.65,19.0,767.5,553.68,424.26
2017,9,16,12,0,552.0,287.0,2.8,19.0,740.0,574.46,441.63
2017,9,16,12,15,650.0,238.0,2.9,19.0,769.5,631.64,486.98
2017,9,16,12,30,748.0,189.0,3.0,19.0,799.0,691.9,534.26
2017,9,16,12,45,599.5,249.5,3.15,19.0,734.5,675.98,522.37
2017,9,16,13,0,451.0,310.0,3.3,19.0,670.0,645.89,499.68
2017,9,16,13,15,478.0,291.0,3.4,19.0,664.5,674.27,522.74
2017,9,16,13,30,505.0,272.0,3.5,19.0,659.0,701.56,544.67
2017,9,16,13,45,557.5,242.5,3.65,19.0,656.0,738.63,574.54
2017,9,16,14,0,610.0,213.0,3.8,19.0,653.0,780.93,608.03
2017,9,16,14,15,407.5,259.0,3.9,19.0,547.5,659.92,517.1
2017,9,16,14,30,205.0,305.0,4.0,19.0,442.0,503.15,397.01
2017,9,16,14,45,269.0,274.5,4.1,19.0,443.0,556.95,441.51
2017,9,16,15,0,333.0,244.0,4.2,19.0,444.0,590.97,470.5
2017,9,16,15,15,273.5,233.0,4.25,18.5,389.0,530.91,425.73
2017,9,16,15,30,214.0,222.0,4.3,18.0,334.0,449.14,363.76
2017,9,16,15,45,311.0,184.5,4.35,18.0,329.5,519.22,422.94
2017,9,16,16,0,408.0,147.0,4.4,18.0,325.0,586.93,479.13
2017,9,16,16,15,428.0,131.5,4.4,18.0,297.5,586.09,480.14
2017,9,16,16,30,448.0,116.0,4.4,18.0,270.0,582.6,478.95
2017,9,16,16,45,394.5,102.5,4.4,18.0,221.0,514.24,424.92
2017,9,16,17,0,341.0,89.0,4.4,18.0,172.0,446.49,369.57
2017,9,16,17,15,271.5,71.0,4.35,17.5,127.0,360.44,297.62
2017,9,16,17,30,202.0,53.0,4.3,17.0,82.0,259.68,211.47
2017,9,16,17,45,120.0,32.0,4.3,17.0,47.5,163.25,120.49
2017,9,16,18,0,38.0,11.0,4.3,17.0,13.0,50.3,0.0
2017,9,16,18,15,19.0,5.5,4.2,17.0,6.5,4.69,0.0
2017,9,16,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,17,6,15,0.0,17.5,3.7,15.0,17.5,14.46,0.0
2017,9,17,6,30,0.0,35.0,3.7,15.0,35.0,28.23,18.11
2017,9,17,6,45,15.5,56.0,3.7,15.5,59.5,43.85,32.67
2017,9,17,7,0,31.0,77.0,3.7,16.0,84.0,59.3,46.71
2017,9,17,7,15,41.5,99.5,3.65,16.0,111.0,75.38,61.19
2017,9,17,7,30,52.0,122.0,3.6,16.0,138.0,91.14,75.13
2017,9,17,7,45,62.0,142.5,3.6,16.5,165.5,105.43,87.37
2017,9,17,8,0,72.0,163.0,3.6,17.0,193.0,119.43,99.12
2017,9,17,8,15,145.0,185.0,3.6,17.0,254.0,129.7,107.67
2017,9,17,8,30,218.0,207.0,3.6,17.0,315.0,143.78,119.39
2017,9,17,8,45,313.0,210.0,3.65,17.5,381.0,139.7,115.31
2017,9,17,9,0,408.0,213.0,3.7,18.0,447.0,133.95,109.88
2017,9,17,9,15,413.0,230.0,3.7,18.0,481.5,141.43,115.92
2017,9,17,9,30,418.0,247.0,3.7,18.0,516.0,156.65,117.92
2017,9,17,9,45,641.5,177.0,3.7,18.0,615.0,164.7,105.05
2017,9,17,10,0,865.0,107.0,3.7,18.0,714.0,209.71,127.0
2017,9,17,10,15,697.0,181.5,3.7,18.0,683.5,266.42,180.91
2017,9,17,10,30,529.0,256.0,3.7,18.0,653.0,319.74,232.65
2017,9,17,10,45,530.5,265.0,3.7,18.5,672.5,364.17,270.54
2017,9,17,11,0,532.0,274.0,3.7,19.0,692.0,408.61,307.99
2017,9,17,11,15,496.0,293.0,3.75,19.0,688.0,443.83,338.71
2017,9,17,11,30,460.0,312.0,3.8,19.0,684.0,475.26,365.47
2017,9,17,11,45,501.0,300.0,3.9,19.0,707.5,520.79,402.28
2017,9,17,12,0,542.0,288.0,4.0,19.0,731.0,568.65,440.52
2017,9,17,12,15,488.0,307.0,4.2,19.0,704.5,583.8,453.37
2017,9,17,12,30,434.0,326.0,4.4,19.0,678.0,593.57,461.92
2017,9,17,12,45,663.0,219.0,4.6,19.0,748.5,694.09,542.54
2017,9,17,13,0,892.0,112.0,4.8,19.0,819.0,788.72,617.54
2017,9,17,13,15,690.5,194.0,4.95,19.0,734.0,754.86,591.61
2017,9,17,13,30,489.0,276.0,5.1,19.0,649.0,691.39,542.61
2017,9,17,13,45,677.0,191.5,5.25,19.0,688.0,794.54,625.3
2017,9,17,14,0,865.0,107.0,5.4,19.0,727.0,877.32,687.55
2017,9,17,14,15,853.5,105.0,5.45,18.5,693.0,885.76,696.04
2017,9,17,14,30,842.0,103.0,5.5,18.0,659.0,900.37,709.64
2017,9,17,14,45,828.5,100.0,5.55,18.0,619.5,898.8,710.28
2017,9,17,15,0,815.0,97.0,5.6,18.0,580.0,893.52,708.45
2017,9,17,15,15,795.0,94.0,5.55,18.0,535.0,878.58,699.11
2017,9,17,15,30,775.0,91.0,5.5,18.0,490.0,860.15,687.31
2017,9,17,15,45,751.0,86.0,5.5,18.0,442.0,832.29,668.7
2017,9,17,16,0,727.0,81.0,5.5,18.0,394.0,801.4,647.6
2017,9,17,16,15,689.5,76.5,5.4,17.5,343.0,762.04,620.34
2017,9,17,16,30,652.0,72.0,5.3,17.0,292.0,715.57,586.71
2017,9,17,16,45,602.5,64.5,5.25,17.0,241.0,652.96,538.19
2017,9,17,17,0,553.0,57.0,5.2,17.0,190.0,589.96,487.24
2017,9,17,17,15,468.0,48.5,5.1,17.0,141.5,496.34,409.06
2017,9,17,17,30,383.0,40.0,5.0,17.0,93.0,405.63,329.45
2017,9,17,17,45,250.5,27.0,4.9,17.0,55.5,278.1,201.83
2017,9,17,18,0,118.0,14.0,4.8,17.0,18.0,98.58,0.0
2017,9,17,18,15,59.0,7.0,4.65,17.0,9.0,0.0,0.0
2017,9,17,18,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,18,6,15,134.0,17.0,3.9,17.0,31.5,13.26,0.0
2017,9,18,6,30,268.0,34.0,4.0,17.0,63.0,27.76,17.42
2017,9,18,6,45,354.5,45.5,4.15,17.5,106.5,36.51,26.0
2017,9,18,7,0,441.0,57.0,4.3,18.0,150.0,45.05,33.87
2017,9,18,7,15,220.5,63.0,4.3,18.0,109.5,45.98,34.94
2017,9,18,7,30,0.0,69.0,4.3,18.0,69.0,56.72,44.45
2017,9,18,7,45,0.0,83.0,4.35,18.5,83.0,67.79,54.0
2017,9,18,8,0,0.0,97.0,4.4,19.0,97.0,78.78,63.31
2017,9,18,8,15,80.5,153.5,4.25,19.0,193.0,115.43,94.72
2017,9,18,8,30,161.0,210.0,4.1,19.0,289.0,144.49,119.17
2017,9,18,8,45,97.0,216.0,4.0,19.0,265.5,154.77,127.47
2017,9,18,9,0,33.0,222.0,3.9,19.0,242.0,158.42,130.14
2017,9,18,9,15,32.5,236.5,3.75,19.0,257.0,167.53,137.41
2017,9,18,9,30,32.0,251.0,3.6,19.0,272.0,177.71,138.83
2017,9,18,9,45,45.0,277.0,3.45,19.5,308.0,200.77,155.2
2017,9,18,10,0,58.0,303.0,3.3,20.0,344.0,226.13,173.58
2017,9,18,10,15,52.0,310.0,3.35,20.0,347.5,238.15,183.07
2017,9,18,10,30,46.0,317.0,3.4,20.0,351.0,249.35,192.09
2017,9,18,10,45,121.0,347.0,3.45,20.0,440.5,296.06,226.57
2017,9,18,11,0,196.0,377.0,3.5,20.0,530.0,358.93,274.19
2017,9,18,11,15,233.5,378.0,3.7,20.0,563.5,394.6,302.28
2017,9,18,11,30,271.0,379.0,3.9,20.0,597.0,432.77,332.59
2017,9,18,11,45,241.5,386.5,4.1,20.0,582.0,445.08,343.31
2017,9,18,12,0,212.0,394.0,4.3,20.0,567.0,453.36,350.65
2017,9,18,12,15,124.5,364.0,4.5,20.0,465.5,391.24,303.93
2017,9,18,12,30,37.0,334.0,4.7,20.0,364.0,311.95,242.52
2017,9,18,12,45,80.5,357.0,4.95,20.0,421.0,369.63,288.52
2017,9,18,13,0,124.0,380.0,5.2,20.0,478.0,442.36,345.53
2017,9,18,13,15,243.5,353.0,5.25,20.0,539.5,534.99,419.09
2017,9,18,13,30,363.0,326.0,5.3,20.0,601.0,622.45,488.19
2017,9,18,13,45,425.5,289.5,5.35,20.0,601.0,671.04,526.83
2017,9,18,14,0,488.0,253.0,5.4,20.0,601.0,706.99,556.55
2017,9,18,14,15,409.5,265.0,5.5,19.5,547.5,666.13,526.87
2017,9,18,14,30,331.0,277.0,5.6,19.0,494.0,604.5,481.44
2017,9,18,14,45,560.0,185.0,5.7,19.0,525.5,742.9,594.12
2017,9,18,15,0,789.0,93.0,5.8,19.0,557.0,862.64,685.18
2017,9,18,15,15,770.0,90.5,5.9,19.0,514.0,849.04,676.84
2017,9,18,15,30,751.0,88.0,6.0,19.0,471.0,832.1,666.69
2017,9,18,15,45,701.0,88.5,6.1,19.0,418.0,792.19,639.14
2017,9,18,16,0,651.0,89.0,6.2,19.0,365.0,745.66,606.08
2017,9,18,16,15,612.0,84.5,6.25,18.5,317.5,700.56,574.29
2017,9,18,16,30,573.0,80.0,6.3,18.0,270.0,653.76,540.0
2017,9,18,16,45,517.5,72.5,6.35,18.0,221.5,587.36,487.62
2017,9,18,17,0,462.0,65.0,6.4,18.0,173.0,520.76,432.92
2017,9,18,17,15,384.0,53.5,6.3,17.5,128.0,431.36,357.64
2017,9,18,17,30,306.0,42.0,6.2,17.0,83.0,342.03,278.76
2017,9,18,17,45,153.0,28.0,6.15,17.0,48.5,199.73,137.52
2017,9,18,18,0,0.0,14.0,6.1,17.0,14.0,11.95,0.0
2017,9,18,18,15,0.0,7.0,6.1,16.5,7.0,0.0,0.0
2017,9,18,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,19,6,15,162.0,16.0,5.15,16.0,33.0,12.94,0.0
2017,9,19,6,30,324.0,32.0,5.3,16.0,66.0,26.24,16.1
2017,9,19,6,45,426.5,40.5,5.45,16.5,112.5,32.66,22.73
2017,9,19,7,0,529.0,49.0,5.6,17.0,159.0,39.08,28.75
2017,9,19,7,15,588.0,55.5,5.55,17.0,209.5,43.59,32.96
2017,9,19,7,30,647.0,62.0,5.5,17.0,260.0,48.06,36.98
2017,9,19,7,45,687.0,66.0,5.5,17.5,310.5,54.92,42.91
2017,9,19,8,0,727.0,70.0,5.5,18.0,361.0,57.49,44.98
2017,9,19,8,15,754.5,73.5,5.3,18.0,409.5,59.52,46.61
2017,9,19,8,30,782.0,77.0,5.1,18.0,458.0,61.51,48.19
2017,9,19,8,45,800.5,80.0,4.9,18.0,502.5,62.97,49.3
2017,9,19,9,0,819.0,83.0,4.7,18.0,547.0,64.39,50.37
2017,9,19,9,15,833.5,85.5,4.45,18.0,587.5,74.92,59.3
2017,9,19,9,30,848.0,88.0,4.2,18.0,628.0,86.19,57.75
2017,9,19,9,45,848.5,94.5,4.0,18.5,659.5,143.53,80.91
2017,9,19,10,0,849.0,101.0,3.8,19.0,691.0,200.82,120.28
2017,9,19,10,15,857.5,102.5,3.75,19.0,719.0,256.14,165.67
2017,9,19,10,30,866.0,104.0,3.7,19.0,747.0,311.78,214.55
2017,9,19,10,45,873.5,104.0,3.65,19.5,768.0,366.12,262.8
2017,9,19,11,0,881.0,104.0,3.6,20.0,789.0,420.18,310.23
2017,9,19,11,15,884.5,104.5,3.65,20.0,802.0,472.37,355.97
2017,9,19,11,30,888.0,105.0,3.7,20.0,815.0,523.43,399.71
2017,9,19,11,45,892.0,104.0,3.8,20.0,820.5,572.19,440.73
2017,9,19,12,0,896.0,103.0,3.9,20.0,826.0,619.37,479.59
2017,9,19,12,15,895.0,102.5,4.0,20.0,823.0,662.06,514.29
2017,9,19,12,30,894.0,102.0,4.1,20.0,820.0,702.33,546.56
2017,9,19,12,45,896.0,99.0,4.2,20.0,810.0,739.83,576.34
2017,9,19,13,0,898.0,96.0,4.3,20.0,800.0,774.68,602.39
2017,9,19,13,15,893.5,95.5,4.4,20.0,781.5,804.11,624.36
2017,9,19,13,30,889.0,95.0,4.5,20.0,763.0,830.3,644.24
2017,9,19,13,45,882.0,93.5,4.6,20.0,737.0,850.03,659.66
2017,9,19,14,0,875.0,92.0,4.7,20.0,711.0,866.22,672.76
2017,9,19,14,15,865.0,90.5,4.8,20.0,678.0,876.2,681.64
2017,9,19,14,30,855.0,89.0,4.9,20.0,645.0,882.54,688.13
2017,9,19,14,45,842.0,86.5,5.05,20.0,606.5,881.38,689.76
2017,9,19,15,0,829.0,84.0,5.2,20.0,568.0,876.62,688.95
2017,9,19,15,15,810.0,81.5,5.25,19.5,523.5,872.81,689.71
2017,9,19,15,30,791.0,79.0,5.3,19.0,479.0,855.78,680.84
2017,9,19,15,45,766.0,75.5,5.4,19.0,431.5,828.69,663.41
2017,9,19,16,0,741.0,72.0,5.5,19.0,384.0,798.64,643.45
2017,9,19,16,15,705.0,68.0,5.55,18.5,333.5,755.32,613.8
2017,9,19,16,30,669.0,64.0,5.6,18.0,283.0,709.91,581.4
2017,9,19,16,45,615.5,58.0,5.65,18.0,232.0,651.47,536.1
2017,9,19,17,0,562.0,52.0,5.7,18.0,181.0,587.26,483.94
2017,9,19,17,15,474.5,44.0,5.65,17.5,133.0,492.71,405.22
2017,9,19,17,30,387.0,36.0,5.6,17.0,85.0,401.5,324.34
2017,9,19,17,45,237.0,23.5,5.55,17.0,49.0,256.63,166.56
2017,9,19,18,0,87.0,11.0,5.5,17.0,13.0,72.68,0.0
2017,9,19,18,15,43.5,5.5,5.35,17.0,6.5,0.0,0.0
2017,9,19,18,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,20,6,15,124.5,16.5,2.85,17.0,29.5,12.87,0.0
2017,9,20,6,30,249.0,33.0,3.0,17.0,59.0,25.6,15.37
2017,9,20,6,45,353.0,43.5,3.15,17.5,103.0,34.96,24.6
2017,9,20,7,0,457.0,54.0,3.3,18.0,147.0,42.83,31.9
2017,9,20,7,15,228.5,49.0,3.35,18.0,95.5,36.24,26.36
2017,9,20,7,30,0.0,44.0,3.4,18.0,44.0,36.36,26.54
2017,9,20,7,45,0.0,53.0,3.45,18.0,53.0,43.85,33.12
2017,9,20,8,0,0.0,62.0,3.5,18.0,62.0,51.36,39.63
2017,9,20,8,15,0.0,75.5,3.55,18.0,75.5,62.64,49.36
2017,9,20,8,30,0.0,89.0,3.6,18.0,89.0,73.63,58.73
2017,9,20,8,45,1.0,129.5,3.7,18.5,130.5,104.24,84.75
2017,9,20,9,0,2.0,170.0,3.8,19.0,172.0,133.48,109.18
2017,9,20,9,15,57.5,228.5,3.85,19.0,265.5,163.34,134.01
2017,9,20,9,30,113.0,287.0,3.9,19.0,359.0,198.5,154.95
2017,9,20,9,45,66.0,268.0,4.0,19.0,311.0,196.97,151.93
2017,9,20,10,0,19.0,249.0,4.1,19.0,263.0,196.32,152.72
2017,9,20,10,15,15.5,244.5,4.15,19.0,256.0,195.79,152.26
2017,9,20,10,30,12.0,240.0,4.2,19.0,249.0,194.34,151.14
2017,9,20,10,45,43.0,297.0,4.3,19.5,330.5,242.04,187.53
2017,9,20,11,0,74.0,354.0,4.4,20.0,412.0,300.67,232.34
2017,9,20,11,15,73.0,360.0,4.45,20.0,417.5,314.22,243.13
2017,9,20,11,30,72.0,366.0,4.5,20.0,423.0,327.66,253.88
2017,9,20,11,45,131.5,379.0,4.55,20.0,484.5,379.99,294.63
2017,9,20,12,0,191.0,392.0,4.6,20.0,546.0,439.06,340.55
2017,9,20,12,15,99.0,299.5,4.7,20.0,379.5,321.28,250.64
2017,9,20,12,30,7.0,207.0,4.8,20.0,213.0,178.07,137.74
2017,9,20,12,45,36.0,279.5,4.9,20.0,308.0,269.08,210.3
2017,9,20,13,0,65.0,352.0,5.0,20.0,403.0,361.91,282.91
2017,9,20,13,15,63.0,342.0,5.1,19.5,390.5,358.55,281.12
2017,9,20,13,30,61.0,332.0,5.2,19.0,378.0,354.54,279.09
2017,9,20,13,45,125.5,331.0,5.3,19.0,421.0,429.97,339.95
2017,9,20,14,0,190.0,330.0,5.4,19.0,464.0,494.68,392.13
2017,9,20,14,15,95.0,241.0,5.5,19.0,308.0,327.29,261.03
2017,9,20,14,30,0.0,152.0,5.6,19.0,152.0,130.05,100.96
2017,9,20,14,45,107.0,203.5,5.7,19.0,265.5,309.51,249.83
2017,9,20,15,0,214.0,255.0,5.8,19.0,379.0,473.06,381.96
2017,9,20,15,15,171.5,235.5,5.8,18.5,330.0,418.84,339.69
2017,9,20,15,30,129.0,216.0,5.8,18.0,281.0,363.24,296.05
2017,9,20,15,45,199.5,188.5,5.85,18.0,277.0,400.4,329.57
2017,9,20,16,0,270.0,161.0,5.9,18.0,273.0,454.48,375.95
2017,9,20,16,15,446.0,114.0,5.9,17.5,270.0,575.7,478.51
2017,9,20,16,30,622.0,67.0,5.9,17.0,267.0,676.27,559.21
2017,9,20,16,45,566.0,61.0,5.9,17.0,218.0,611.02,506.98
2017,9,20,17,0,510.0,55.0,5.9,17.0,169.0,545.78,453.04
2017,9,20,17,15,421.0,46.0,5.85,16.5,123.0,450.09,372.35
2017,9,20,17,30,332.0,37.0,5.8,16.0,77.0,357.82,289.52
2017,9,20,17,45,166.0,24.0,5.8,16.0,44.0,196.36,114.03
2017,9,20,18,0,0.0,11.0,5.8,16.0,11.0,9.39,0.0
2017,9,20,18,15,0.0,5.5,5.7,16.0,5.5,0.0,0.0
2017,9,20,18,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
