Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,21,6,15,117.0,18.0,5.75,15.0,29.5,14.02,0.0
2017,9,21,6,30,234.0,36.0,5.9,15.0,59.0,27.83,17.14
2017,9,21,6,45,337.5,48.0,6.05,15.5,103.5,36.92,26.45
2017,9,21,7,0,441.0,60.0,6.2,16.0,148.0,47.89,36.58
2017,9,21,7,15,508.0,68.0,6.15,16.0,198.0,53.14,41.53
2017,9,21,7,30,575.0,76.0,6.1,16.0,248.0,58.35,46.25
2017,9,21,7,45,621.5,81.5,6.05,16.0,299.0,61.37,48.9
2017,9,21,8,0,668.0,87.0,6.0,16.0,350.0,64.38,51.45
2017,9,21,8,15,700.0,91.5,5.9,16.0,399.0,66.47,53.13
2017,9,21,8,30,732.0,96.0,5.8,16.0,448.0,68.53,54.76
2017,9,21,8,45,757.5,98.5,5.75,16.5,494.0,75.68,60.71
2017,9,21,9,0,783.0,101.0,5.7,17.0,540.0,76.38,61.01
2017,9,21,9,15,800.5,103.5,5.6,17.0,581.0,76.98,61.35
2017,9,21,9,30,818.0,106.0,5.5,17.0,622.0,84.61,67.77
2017,9,21,9,45,841.0,103.5,5.4,17.0,659.0,137.27,77.34
2017,9,21,10,0,864.0,101.0,5.3,17.0,696.0,200.4,120.65
2017,9,21,10,15,873.5,102.5,5.3,17.0,725.0,256.81,167.23
2017,9,21,10,30,883.0,104.0,5.3,17.0,754.0,313.62,217.77
2017,9,21,10,45,890.5,105.0,5.3,17.0,775.5,369.62,268.8
2017,9,21,11,0,898.0,106.0,5.3,17.0,797.0,425.34,319.32
2017,9,21,11,15,902.5,106.5,5.3,17.0,811.0,478.88,367.31
2017,9,21,11,30,907.0,107.0,5.3,17.0,825.0,531.35,413.33
2017,9,21,11,45,909.5,106.5,5.35,17.5,830.5,580.65,455.04
2017,9,21,12,0,912.0,106.0,5.4,18.0,836.0,628.2,494.25
2017,9,21,12,15,912.0,106.0,5.5,18.0,833.0,672.66,531.29
2017,9,21,12,30,912.0,106.0,5.6,18.0,830.0,714.78,565.89
2017,9,21,12,45,902.0,109.0,5.75,18.0,817.0,750.07,594.93
2017,9,21,13,0,892.0,112.0,5.9,18.0,804.0,782.08,620.4
2017,9,21,13,15,886.5,111.0,6.0,18.0,784.5,810.38,642.22
2017,9,21,13,30,881.0,110.0,6.1,18.0,765.0,835.38,661.73
2017,9,21,13,45,873.0,108.5,6.25,18.0,738.0,854.4,677.2
2017,9,21,14,0,865.0,107.0,6.4,18.0,711.0,869.85,690.24
2017,9,21,14,15,853.5,105.0,6.45,17.5,677.0,887.41,705.97
2017,9,21,14,30,842.0,103.0,6.5,17.0,643.0,892.39,712.62
2017,9,21,14,45,825.5,101.0,6.6,17.0,602.5,889.1,712.21
2017,9,21,15,0,809.0,99.0,6.7,17.0,562.0,882.07,709.19
2017,9,21,15,15,787.5,95.5,6.75,17.0,517.0,865.04,698.54
2017,9,21,15,30,766.0,92.0,6.8,17.0,472.0,844.52,685.27
2017,9,21,15,45,648.0,102.5,6.9,17.0,401.0,755.94,619.68
2017,9,21,16,0,530.0,113.0,7.0,17.0,330.0,659.12,546.1
2017,9,21,16,15,485.5,106.5,6.95,16.5,285.0,600.15,501.5
2017,9,21,16,30,441.0,100.0,6.9,16.0,240.0,549.71,462.32
2017,9,21,16,45,464.0,81.0,6.9,16.0,204.0,540.14,454.17
2017,9,21,17,0,487.0,62.0,6.9,16.0,168.0,533.39,446.35
2017,9,21,17,15,389.5,51.0,6.75,16.0,121.0,428.6,356.05
2017,9,21,17,30,292.0,40.0,6.6,16.0,74.0,327.69,264.13
2017,9,21,17,45,146.0,20.0,6.5,16.0,37.0,170.09,82.1
2017,9,21,18,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,6.25,15.5,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,22,6,15,113.0,17.0,3.25,15.0,28.0,13.25,0.0
2017,9,22,6,30,226.0,34.0,3.3,15.0,56.0,26.31,15.71
2017,9,22,6,45,333.0,45.5,3.35,15.5,100.0,36.81,26.33
2017,9,22,7,0,440.0,57.0,3.4,16.0,144.0,45.44,34.42
2017,9,22,7,15,506.5,65.5,3.3,16.0,194.0,51.2,39.82
2017,9,22,7,30,573.0,74.0,3.2,16.0,244.0,56.86,44.94
2017,9,22,7,45,432.5,110.0,3.15,16.0,252.5,78.75,64.22
2017,9,22,8,0,292.0,146.0,3.1,16.0,261.0,103.38,85.62
2017,9,22,8,15,512.0,119.5,3.05,16.0,352.0,83.66,68.16
2017,9,22,8,30,732.0,93.0,3.0,16.0,443.0,66.61,53.07
2017,9,22,8,45,756.0,96.0,2.95,16.5,488.0,73.95,59.2
2017,9,22,9,0,780.0,99.0,2.9,17.0,533.0,75.05,59.85
2017,9,22,9,15,797.0,101.5,2.8,17.0,573.0,75.69,60.22
2017,9,22,9,30,814.0,104.0,2.7,17.0,613.0,81.94,65.44
2017,9,22,9,45,846.5,96.5,2.6,17.5,652.5,140.68,79.99
2017,9,22,10,0,879.0,89.0,2.5,18.0,692.0,193.21,113.32
2017,9,22,10,15,724.0,161.5,2.4,18.0,672.0,253.45,168.81
2017,9,22,10,30,569.0,234.0,2.3,18.0,652.0,311.96,223.97
2017,9,22,10,45,738.5,163.5,2.2,18.0,720.5,354.13,256.42
2017,9,22,11,0,908.0,93.0,2.1,18.0,789.0,417.8,307.69
2017,9,22,11,15,911.0,93.5,2.1,18.0,802.0,470.9,353.91
2017,9,22,11,30,914.0,94.0,2.1,18.0,815.0,522.74,397.94
2017,9,22,11,45,916.5,94.0,2.1,18.0,820.0,572.43,439.08
2017,9,22,12,0,919.0,94.0,2.1,18.0,825.0,620.36,477.77
2017,9,22,12,15,918.5,93.5,2.15,18.0,822.0,664.02,512.64
2017,9,22,12,30,918.0,93.0,2.2,18.0,819.0,705.23,545.0
2017,9,22,12,45,911.0,95.0,2.3,18.5,806.5,741.61,572.46
2017,9,22,13,0,904.0,97.0,2.4,19.0,794.0,774.86,596.04
2017,9,22,13,15,899.0,96.0,2.45,18.5,775.0,803.47,617.89
2017,9,22,13,30,894.0,95.0,2.5,18.0,756.0,828.76,637.59
2017,9,22,13,45,887.0,93.5,2.65,18.0,729.0,848.46,653.09
2017,9,22,14,0,880.0,92.0,2.8,18.0,702.0,864.59,666.31
2017,9,22,14,15,869.5,90.5,2.85,18.0,668.5,874.09,674.38
2017,9,22,14,30,859.0,89.0,2.9,18.0,635.0,879.92,680.11
2017,9,22,14,45,843.5,87.0,3.0,18.0,595.5,877.03,680.29
2017,9,22,15,0,828.0,85.0,3.1,18.0,556.0,880.25,684.97
2017,9,22,15,15,808.0,82.5,3.2,18.0,511.5,865.69,677.12
2017,9,22,15,30,788.0,80.0,3.3,18.0,467.0,847.7,666.9
2017,9,22,15,45,758.5,77.0,3.4,18.0,418.0,817.14,647.43
2017,9,22,16,0,729.0,74.0,3.5,18.0,369.0,783.69,625.44
2017,9,22,16,15,689.5,69.5,3.65,17.5,318.0,736.79,594.01
2017,9,22,16,30,650.0,65.0,3.8,17.0,267.0,694.37,564.55
2017,9,22,16,45,586.5,59.0,3.95,17.0,216.0,622.43,509.38
2017,9,22,17,0,523.0,53.0,4.1,17.0,165.0,550.76,451.61
2017,9,22,17,15,428.5,43.5,4.15,16.5,118.0,450.23,368.08
2017,9,22,17,30,334.0,34.0,4.2,16.0,71.0,353.71,280.66
2017,9,22,17,45,167.0,17.0,4.3,16.0,35.5,183.8,63.23
2017,9,22,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,23,6,15,141.0,15.0,2.85,15.0,28.5,12.23,0.0
2017,9,23,6,30,282.0,30.0,2.9,15.0,57.0,24.67,14.14
2017,9,23,6,45,394.0,40.5,2.95,15.5,103.5,32.81,22.83
2017,9,23,7,0,506.0,51.0,3.0,16.0,150.0,40.87,30.39
2017,9,23,7,15,570.5,58.0,2.95,16.0,201.0,45.7,34.95
2017,9,23,7,30,635.0,65.0,2.9,16.0,252.0,50.49,39.31
2017,9,23,7,45,684.5,69.0,2.9,16.5,304.5,52.86,41.3
2017,9,23,8,0,734.0,73.0,2.9,17.0,357.0,60.19,47.58
2017,9,23,8,15,763.0,76.5,2.85,17.5,406.5,62.17,49.07
2017,9,23,8,30,792.0,80.0,2.8,18.0,456.0,64.13,50.51
2017,9,23,8,45,817.5,81.5,2.75,18.5,503.0,64.58,50.64
2017,9,23,9,0,843.0,83.0,2.7,19.0,550.0,65.1,50.82
2017,9,23,9,15,858.0,85.5,2.7,19.0,591.0,75.43,59.54
2017,9,23,9,30,873.0,88.0,2.7,19.0,632.0,81.38,64.46
2017,9,23,9,45,887.0,88.0,2.7,19.5,667.5,137.21,75.56
2017,9,23,10,0,901.0,88.0,2.7,20.0,703.0,194.28,112.47
2017,9,23,10,15,909.0,89.5,2.7,20.0,731.0,252.25,159.19
2017,9,23,10,30,917.0,91.0,2.7,20.0,759.0,310.4,209.77
2017,9,23,10,45,920.5,92.5,2.75,20.5,779.0,367.1,259.9
2017,9,23,11,0,924.0,94.0,2.8,21.0,799.0,423.04,308.84
2017,9,23,11,15,926.5,95.0,2.85,21.0,811.5,477.18,355.92
2017,9,23,11,30,929.0,96.0,2.9,21.0,824.0,530.0,400.78
2017,9,23,11,45,928.5,97.0,3.0,21.0,828.0,579.7,442.28
2017,9,23,12,0,928.0,98.0,3.1,21.0,832.0,627.37,481.23
2017,9,23,12,15,926.5,97.5,3.2,21.0,828.0,670.87,516.28
2017,9,23,12,30,925.0,97.0,3.3,21.0,824.0,711.82,548.78
2017,9,23,12,45,912.5,101.0,3.4,21.0,809.5,746.54,576.09
2017,9,23,13,0,900.0,105.0,3.5,21.0,795.0,777.79,599.7
2017,9,23,13,15,894.0,104.0,3.6,21.0,775.0,805.67,620.28
2017,9,23,13,30,888.0,103.0,3.7,21.0,755.0,830.17,638.59
2017,9,23,13,45,873.5,104.0,3.85,21.0,726.0,846.27,651.37
2017,9,23,14,0,859.0,105.0,4.0,21.0,697.0,858.61,661.72
2017,9,23,14,15,846.5,103.0,4.05,21.0,662.5,874.88,674.57
2017,9,23,14,30,834.0,101.0,4.1,21.0,628.0,878.72,678.79
2017,9,23,14,45,814.5,99.5,4.2,21.0,587.0,873.11,676.83
2017,9,23,15,0,795.0,98.0,4.3,21.0,546.0,863.76,672.37
2017,9,23,15,15,772.5,95.0,4.35,20.5,501.0,846.29,663.23
2017,9,23,15,30,750.0,92.0,4.4,20.0,456.0,825.4,651.65
2017,9,23,15,45,718.5,88.0,4.45,20.0,407.0,797.7,633.69
2017,9,23,16,0,687.0,84.0,4.5,20.0,358.0,762.17,609.56
2017,9,23,16,15,643.5,78.5,4.55,19.5,307.5,711.62,574.53
2017,9,23,16,30,600.0,73.0,4.6,19.0,257.0,659.47,536.82
2017,9,23,16,45,538.0,65.0,4.65,19.0,206.5,587.05,480.38
2017,9,23,17,0,476.0,57.0,4.7,19.0,156.0,514.82,421.4
2017,9,23,17,15,376.0,46.0,4.8,18.5,110.5,409.22,333.44
2017,9,23,17,30,276.0,35.0,4.9,18.0,65.0,308.01,241.07
2017,9,23,17,45,138.0,17.5,5.0,17.5,32.5,154.81,20.2
2017,9,23,18,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,24,6,15,152.5,14.0,1.1,16.0,28.0,11.95,0.0
2017,9,24,6,30,305.0,28.0,1.1,16.0,56.0,23.03,12.53
2017,9,24,6,45,409.0,38.5,1.15,16.5,101.5,31.24,21.37
2017,9,24,7,0,513.0,49.0,1.2,17.0,147.0,39.33,28.92
2017,9,24,7,15,577.5,55.5,1.2,17.0,198.0,43.83,33.18
2017,9,24,7,30,642.0,62.0,1.2,17.0,249.0,48.32,37.25
2017,9,24,7,45,679.5,68.5,1.2,17.5,300.0,52.51,40.85
2017,9,24,8,0,717.0,75.0,1.2,18.0,351.0,61.66,48.68
2017,9,24,8,15,747.0,79.0,1.3,18.5,400.0,63.95,50.43
2017,9,24,8,30,777.0,83.0,1.4,19.0,449.0,66.21,52.12
2017,9,24,8,45,795.5,87.0,1.55,19.5,494.0,68.26,53.6
2017,9,24,9,0,814.0,91.0,1.7,20.0,539.0,70.23,55.01
2017,9,24,9,15,830.0,93.0,1.75,20.0,579.5,70.74,55.29
2017,9,24,9,30,846.0,95.0,1.8,20.0,620.0,74.17,58.07
2017,9,24,9,45,867.5,93.0,1.9,20.5,657.0,137.44,76.47
2017,9,24,10,0,889.0,91.0,2.0,21.0,694.0,193.18,111.58
2017,9,24,10,15,897.0,92.5,2.05,21.0,722.0,250.49,157.29
2017,9,24,10,30,905.0,94.0,2.1,21.0,750.0,308.0,206.86
2017,9,24,10,45,908.5,95.5,2.15,21.5,769.5,364.06,255.98
2017,9,24,11,0,912.0,97.0,2.2,22.0,789.0,419.37,303.94
2017,9,24,11,15,915.0,98.0,2.25,22.0,802.0,473.11,350.21
2017,9,24,11,30,918.0,99.0,2.3,22.0,815.0,525.6,394.34
2017,9,24,11,45,914.5,101.0,2.35,22.0,818.0,574.04,434.31
2017,9,24,12,0,911.0,103.0,2.4,22.0,821.0,620.23,471.55
2017,9,24,12,15,910.0,103.0,2.55,22.0,817.0,663.79,506.48
2017,9,24,12,30,909.0,103.0,2.7,22.0,813.0,704.92,538.99
2017,9,24,12,45,908.0,101.0,2.85,22.0,802.0,741.56,567.86
2017,9,24,13,0,907.0,99.0,3.0,22.0,791.0,775.31,593.41
2017,9,24,13,15,901.5,98.0,3.1,22.0,771.0,803.58,614.09
2017,9,24,13,30,896.0,97.0,3.2,22.0,751.0,828.48,632.55
2017,9,24,13,45,890.0,95.0,3.3,22.0,724.0,848.48,647.75
2017,9,24,14,0,884.0,93.0,3.4,22.0,697.0,864.93,660.66
2017,9,24,14,15,873.5,91.0,3.45,22.0,663.0,873.88,668.27
2017,9,24,14,30,863.0,89.0,3.5,22.0,629.0,879.12,673.53
2017,9,24,14,45,704.5,127.5,3.6,22.0,550.0,809.6,626.53
2017,9,24,15,0,546.0,166.0,3.7,22.0,471.0,710.16,556.99
2017,9,24,15,15,651.5,122.5,3.7,21.5,457.0,772.5,605.95
2017,9,24,15,30,757.0,79.0,3.7,21.0,443.0,813.57,638.18
2017,9,24,15,45,751.5,74.5,3.75,21.0,403.5,803.02,632.3
2017,9,24,16,0,746.0,70.0,3.8,21.0,364.0,789.34,624.29
2017,9,24,16,15,706.5,65.5,3.8,20.5,312.5,742.39,592.21
2017,9,24,16,30,667.0,61.0,3.8,20.0,261.0,693.44,557.41
2017,9,24,16,45,605.5,55.0,3.85,20.0,210.0,629.27,508.18
2017,9,24,17,0,544.0,49.0,3.9,20.0,159.0,559.37,451.77
2017,9,24,17,15,446.0,39.5,3.9,19.5,112.0,456.25,366.59
2017,9,24,17,30,348.0,30.0,3.9,19.0,65.0,357.81,273.99
2017,9,24,17,45,174.0,15.0,3.95,18.5,32.5,180.01,0.0
2017,9,24,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,6,15,149.0,13.5,1.1,16.0,26.5,11.52,0.0
2017,9,25,6,30,298.0,27.0,1.1,16.0,53.0,22.2,11.57
2017,9,25,6,45,403.5,36.5,1.1,16.5,98.0,29.58,19.89
2017,9,25,7,0,509.0,46.0,1.1,17.0,143.0,36.9,26.77
2017,9,25,7,15,572.5,52.5,1.05,17.0,193.0,41.49,31.11
2017,9,25,7,30,636.0,59.0,1.0,17.0,243.0,46.05,35.25
2017,9,25,7,45,678.0,64.0,0.95,17.5,293.5,53.61,41.83
2017,9,25,8,0,720.0,69.0,0.9,18.0,344.0,57.03,44.65
2017,9,25,8,15,749.5,72.5,1.0,18.5,392.5,59.11,46.23
2017,9,25,8,30,779.0,76.0,1.1,19.0,441.0,61.17,47.77
2017,9,25,8,45,797.5,80.0,1.2,19.5,485.5,63.38,49.42
2017,9,25,9,0,816.0,84.0,1.3,20.0,530.0,65.51,50.99
2017,9,25,9,15,832.0,86.0,1.45,20.0,570.5,66.19,51.42
2017,9,25,9,30,848.0,88.0,1.6,20.0,611.0,78.06,61.4
2017,9,25,9,45,858.5,90.5,1.8,20.5,645.0,133.71,74.19
2017,9,25,10,0,869.0,93.0,2.0,21.0,679.0,190.31,110.27
2017,9,25,10,15,877.5,94.5,2.0,21.0,707.0,246.57,154.94
2017,9,25,10,30,886.0,96.0,2.0,21.0,735.0,303.09,203.53
2017,9,25,10,45,892.0,96.5,2.05,21.5,755.5,358.14,251.67
2017,9,25,11,0,898.0,97.0,2.1,22.0,776.0,412.68,298.92
2017,9,25,11,15,901.5,97.5,2.15,22.0,788.0,465.45,344.41
2017,9,25,11,30,905.0,98.0,2.2,22.0,800.0,517.01,387.83
2017,9,25,11,45,905.5,98.5,2.25,22.5,804.5,565.58,427.08
2017,9,25,12,0,906.0,99.0,2.3,23.0,809.0,612.24,463.72
2017,9,25,12,15,905.0,99.0,2.4,23.0,805.5,655.43,498.04
2017,9,25,12,30,904.0,99.0,2.5,23.0,802.0,696.17,529.92
2017,9,25,12,45,896.0,101.0,2.6,23.0,788.5,731.31,557.23
2017,9,25,13,0,888.0,103.0,2.7,23.0,775.0,763.28,581.3
2017,9,25,13,15,882.5,102.0,2.8,23.0,755.5,790.97,601.5
2017,9,25,13,30,877.0,101.0,2.9,23.0,736.0,815.35,619.54
2017,9,25,13,45,868.0,99.5,3.0,23.0,709.0,832.96,633.02
2017,9,25,14,0,859.0,98.0,3.1,23.0,682.0,846.98,644.23
2017,9,25,14,15,847.5,96.5,3.25,23.0,648.0,855.24,651.94
2017,9,25,14,30,836.0,95.0,3.4,23.0,614.0,869.11,663.76
2017,9,25,14,45,818.0,93.0,3.55,23.0,574.0,864.13,662.57
2017,9,25,15,0,800.0,91.0,3.7,23.0,534.0,855.45,658.99
2017,9,25,15,15,778.0,88.0,3.85,22.5,489.0,838.37,650.76
2017,9,25,15,30,756.0,85.0,4.0,22.0,444.0,817.9,639.98
2017,9,25,15,45,722.5,81.5,4.15,22.0,395.5,783.24,617.39
2017,9,25,16,0,689.0,78.0,4.3,22.0,347.0,751.66,596.55
2017,9,25,16,15,646.0,73.0,4.3,21.5,296.5,702.38,562.27
2017,9,25,16,30,603.0,68.0,4.3,21.0,246.0,651.56,525.44
2017,9,25,16,45,537.0,60.5,4.35,20.5,196.0,576.74,468.26
2017,9,25,17,0,471.0,53.0,4.4,20.0,146.0,502.39,408.43
2017,9,25,17,15,368.0,42.0,4.3,19.5,101.5,395.39,318.89
2017,9,25,17,30,265.0,31.0,4.2,19.0,57.0,293.53,221.46
2017,9,25,17,45,132.5,15.5,4.15,18.5,28.5,147.18,0.0
2017,9,25,18,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,26,6,15,128.0,13.5,0.9,17.0,24.5,11.52,0.0
2017,9,26,6,30,256.0,27.0,1.0,17.0,49.0,22.17,11.12
2017,9,26,6,45,366.5,38.0,1.15,17.5,93.5,30.79,20.78
2017,9,26,7,0,477.0,49.0,1.3,18.0,138.0,39.28,28.7
2017,9,26,7,15,544.5,56.0,1.3,18.0,187.5,44.14,33.28
2017,9,26,7,30,612.0,63.0,1.3,18.0,237.0,48.98,37.66
2017,9,26,7,45,658.0,67.5,1.35,18.5,288.0,51.69,39.96
2017,9,26,8,0,704.0,72.0,1.4,19.0,339.0,59.3,46.44
2017,9,26,8,15,735.0,76.0,1.55,19.5,388.0,61.67,48.26
2017,9,26,8,30,766.0,80.0,1.7,20.0,437.0,64.01,50.03
2017,9,26,8,45,789.0,83.0,1.85,20.5,482.5,65.47,51.02
2017,9,26,9,0,812.0,86.0,2.0,21.0,528.0,66.92,52.0
2017,9,26,9,15,828.5,88.5,2.05,21.5,568.0,67.9,52.57
2017,9,26,9,30,845.0,91.0,2.1,22.0,608.0,68.87,53.14
2017,9,26,9,45,859.5,91.5,2.2,22.5,643.5,133.04,73.51
2017,9,26,10,0,874.0,92.0,2.3,23.0,679.0,188.91,108.26
2017,9,26,10,15,883.0,93.5,2.35,23.5,707.0,245.51,152.51
2017,9,26,10,30,892.0,95.0,2.4,24.0,735.0,302.43,200.68
2017,9,26,10,45,897.0,96.5,2.45,24.5,755.0,358.2,249.02
2017,9,26,11,0,902.0,98.0,2.5,25.0,775.0,413.38,296.44
2017,9,26,11,15,905.5,98.5,2.5,25.0,788.0,466.35,341.7
2017,9,26,11,30,909.0,99.0,2.5,25.0,801.0,518.1,384.85
2017,9,26,11,45,910.5,99.5,2.5,25.5,806.0,567.38,424.17
2017,9,26,12,0,912.0,100.0,2.5,26.0,811.0,614.82,460.89
2017,9,26,12,15,912.0,99.5,2.5,26.0,807.5,658.42,494.78
2017,9,26,12,30,912.0,99.0,2.5,26.0,804.0,699.61,526.19
2017,9,26,12,45,916.0,95.5,2.55,26.0,794.0,738.18,555.5
2017,9,26,13,0,920.0,92.0,2.6,26.0,784.0,774.11,581.54
2017,9,26,13,15,915.0,91.0,2.6,26.0,764.5,802.87,601.55
2017,9,26,13,30,910.0,90.0,2.6,26.0,745.0,828.25,619.33
2017,9,26,13,45,902.0,89.0,2.65,26.0,718.0,847.71,633.54
2017,9,26,14,0,894.0,88.0,2.7,26.0,691.0,863.54,645.49
2017,9,26,14,15,883.5,86.5,2.7,26.0,657.0,873.0,652.97
2017,9,26,14,30,873.0,85.0,2.7,26.0,623.0,878.76,658.15
2017,9,26,14,45,857.0,83.0,2.75,26.0,583.0,875.36,657.69
2017,9,26,15,0,841.0,81.0,2.8,26.0,543.0,877.73,661.38
2017,9,26,15,15,820.5,78.5,2.8,25.5,497.5,862.65,654.11
2017,9,26,15,30,800.0,76.0,2.8,25.0,452.0,844.1,644.53
2017,9,26,15,45,770.0,73.0,2.85,25.0,403.0,813.1,625.13
2017,9,26,16,0,740.0,70.0,2.9,25.0,354.0,779.2,603.24
2017,9,26,16,15,698.0,65.0,2.9,24.5,302.5,729.58,570.08
2017,9,26,16,30,656.0,60.0,2.9,24.0,251.0,684.3,538.63
2017,9,26,16,45,591.0,54.0,2.9,23.5,200.0,611.72,484.79
2017,9,26,17,0,526.0,48.0,2.9,23.0,149.0,539.6,428.17
2017,9,26,17,15,419.0,38.0,2.8,22.5,102.5,429.83,338.52
2017,9,26,17,30,312.0,28.0,2.7,22.0,56.0,325.68,235.84
2017,9,26,17,45,156.0,14.0,2.6,21.5,28.0,126.65,0.0
2017,9,26,18,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,6,15,140.0,13.0,1.55,18.0,24.5,11.1,0.0
2017,9,27,6,30,280.0,26.0,1.7,18.0,49.0,21.41,10.05
2017,9,27,6,45,392.0,36.0,1.85,18.5,93.5,29.25,19.3
2017,9,27,7,0,504.0,46.0,2.0,19.0,138.0,37.01,26.55
2017,9,27,7,15,570.5,52.5,1.95,19.5,188.5,41.6,30.82
2017,9,27,7,30,637.0,59.0,1.9,20.0,239.0,46.18,34.88
2017,9,27,7,45,681.0,64.0,1.85,20.5,290.0,53.78,41.43
2017,9,27,8,0,725.0,69.0,1.8,21.0,341.0,57.23,44.26
2017,9,27,8,15,755.0,72.5,1.75,21.5,390.0,59.32,45.85
2017,9,27,8,30,785.0,76.0,1.7,22.0,439.0,61.39,47.39
2017,9,27,8,45,807.0,79.0,1.7,22.5,484.5,62.97,48.47
2017,9,27,9,0,829.0,82.0,1.7,23.0,530.0,64.51,49.53
2017,9,27,9,15,845.0,84.0,1.65,23.0,570.5,74.32,57.68
2017,9,27,9,30,861.0,86.0,1.6,23.0,611.0,75.67,58.65
2017,9,27,9,45,865.5,91.0,1.55,23.5,643.5,131.75,72.38
2017,9,27,10,0,870.0,96.0,1.5,24.0,676.0,189.6,108.4
2017,9,27,10,15,878.5,97.5,1.5,24.0,704.0,245.95,152.13
2017,9,27,10,30,887.0,99.0,1.5,24.0,732.0,302.54,199.85
2017,9,27,10,45,893.0,100.0,1.5,24.5,752.5,358.02,247.36
2017,9,27,11,0,899.0,101.0,1.5,25.0,773.0,413.01,293.95
2017,9,27,11,15,902.5,101.5,1.6,25.0,785.5,465.85,338.8
2017,9,27,11,30,906.0,102.0,1.7,25.0,798.0,517.47,381.66
2017,9,27,11,45,907.0,102.5,1.85,25.0,802.0,566.36,421.69
2017,9,27,12,0,908.0,103.0,2.0,25.0,806.0,613.38,459.42
2017,9,27,12,15,907.0,102.5,2.1,24.5,802.0,656.21,494.1
2017,9,27,12,30,906.0,102.0,2.2,24.0,798.0,696.56,526.49
2017,9,27,12,45,908.0,99.0,2.35,24.0,787.5,733.99,555.72
2017,9,27,13,0,910.0,96.0,2.5,24.0,777.0,768.7,581.94
2017,9,27,13,15,904.5,95.0,2.55,24.0,757.0,796.8,601.98
2017,9,27,13,30,899.0,94.0,2.6,24.0,737.0,821.52,619.81
2017,9,27,13,45,891.0,92.5,2.65,24.0,709.5,840.22,633.65
2017,9,27,14,0,883.0,91.0,2.7,24.0,682.0,855.3,645.2
2017,9,27,14,15,871.5,89.5,2.7,23.5,648.0,863.74,653.32
2017,9,27,14,30,860.0,88.0,2.7,23.0,614.0,868.47,659.15
2017,9,27,14,45,845.0,85.5,2.75,23.0,574.0,874.5,665.17
2017,9,27,15,0,830.0,83.0,2.8,23.0,534.0,867.93,662.64
2017,9,27,15,15,808.5,80.0,2.75,23.0,488.5,851.29,652.58
2017,9,27,15,30,787.0,77.0,2.7,23.0,443.0,831.2,640.17
2017,9,27,15,45,759.0,73.0,2.7,23.0,394.5,800.79,620.63
2017,9,27,16,0,731.0,69.0,2.7,23.0,346.0,767.49,598.64
2017,9,27,16,15,688.5,64.5,2.6,22.5,295.0,718.24,564.83
2017,9,27,16,30,646.0,60.0,2.5,22.0,244.0,673.58,533.0
2017,9,27,16,45,583.0,53.0,2.45,21.5,193.5,601.63,478.98
2017,9,27,17,0,520.0,46.0,2.4,21.0,143.0,530.18,422.25
2017,9,27,17,15,412.5,36.0,2.3,20.5,97.5,420.64,332.0
2017,9,27,17,30,305.0,26.0,2.2,20.0,52.0,317.14,223.25
2017,9,27,17,45,152.5,13.0,2.1,20.0,26.0,122.68,0.0
2017,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,28,6,15,124.0,13.0,0.35,18.0,22.5,11.1,0.0
2017,9,28,6,30,248.0,26.0,0.3,18.0,45.0,21.41,9.58
2017,9,28,6,45,355.5,37.5,0.3,18.0,89.0,30.48,20.41
2017,9,28,7,0,463.0,49.0,0.3,18.0,133.0,39.38,28.78
2017,9,28,7,15,255.0,77.5,0.3,18.0,126.0,58.62,45.94
2017,9,28,7,30,47.0,106.0,0.3,18.0,119.0,80.06,64.75
2017,9,28,7,45,55.0,126.5,0.35,18.5,145.0,94.48,77.03
2017,9,28,8,0,63.0,147.0,0.4,19.0,171.0,108.61,88.81
2017,9,28,8,15,70.5,169.0,0.4,19.5,198.5,123.29,100.8
2017,9,28,8,30,78.0,191.0,0.4,20.0,226.0,137.62,112.26
2017,9,28,8,45,83.5,211.5,0.45,20.5,253.0,150.75,122.6
2017,9,28,9,0,89.0,232.0,0.5,21.0,280.0,163.54,132.52
2017,9,28,9,15,108.0,253.5,0.55,21.0,316.0,176.72,142.95
2017,9,28,9,30,127.0,275.0,0.6,21.0,352.0,179.52,144.88
2017,9,28,9,45,186.5,288.0,0.7,21.5,408.0,205.22,152.05
2017,9,28,10,0,246.0,301.0,0.8,22.0,464.0,230.56,166.47
2017,9,28,10,15,251.5,314.0,1.0,22.0,486.5,262.09,190.38
2017,9,28,10,30,257.0,327.0,1.2,22.0,509.0,294.57,216.2
2017,9,28,10,45,295.0,328.0,1.4,22.0,543.0,330.0,243.84
2017,9,28,11,0,333.0,329.0,1.6,22.0,577.0,369.23,274.88
2017,9,28,11,15,337.0,332.0,1.8,22.0,586.5,399.35,299.83
2017,9,28,11,30,341.0,335.0,2.0,22.0,596.0,429.43,324.52
2017,9,28,11,45,385.0,321.5,2.2,22.0,617.5,467.13,354.66
2017,9,28,12,0,429.0,308.0,2.4,22.0,639.0,511.28,389.49
2017,9,28,12,15,422.5,311.0,2.5,22.0,635.5,538.45,411.03
2017,9,28,12,30,416.0,314.0,2.6,22.0,632.0,563.98,431.14
2017,9,28,12,45,353.5,327.0,2.75,22.0,594.5,549.87,421.69
2017,9,28,13,0,291.0,340.0,2.9,22.0,557.0,537.52,413.09
2017,9,28,13,15,281.5,332.0,2.95,22.0,537.5,540.95,416.68
2017,9,28,13,30,272.0,324.0,3.0,22.0,518.0,542.4,418.7
2017,9,28,13,45,274.0,310.0,3.1,22.0,498.5,545.28,422.25
2017,9,28,14,0,276.0,296.0,3.2,22.0,479.0,546.56,424.66
2017,9,28,14,15,193.5,284.5,3.2,21.5,410.0,459.06,359.55
2017,9,28,14,30,111.0,273.0,3.2,21.0,341.0,366.5,288.85
2017,9,28,14,45,134.5,255.0,3.2,21.0,332.0,392.76,310.93
2017,9,28,15,0,158.0,237.0,3.2,21.0,323.0,400.92,318.91
2017,9,28,15,15,154.5,217.5,3.15,21.0,295.0,382.19,305.4
2017,9,28,15,30,151.0,198.0,3.1,21.0,267.0,362.38,291.01
2017,9,28,15,45,147.5,176.0,3.05,21.0,237.5,338.22,273.06
2017,9,28,16,0,144.0,154.0,3.0,21.0,208.0,312.91,253.88
2017,9,28,16,15,391.5,106.5,2.95,20.5,223.0,508.66,414.73
2017,9,28,16,30,639.0,59.0,2.9,20.0,238.0,664.04,533.25
2017,9,28,16,45,577.5,52.0,2.85,20.0,188.0,593.68,477.05
2017,9,28,17,0,516.0,45.0,2.8,20.0,138.0,523.8,419.68
2017,9,28,17,15,408.0,35.0,2.8,19.5,93.5,414.43,328.29
2017,9,28,17,30,300.0,25.0,2.8,19.0,49.0,308.06,207.82
2017,9,28,17,45,150.0,12.5,2.85,18.5,24.5,119.89,0.0
2017,9,28,18,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,29,6,15,47.0,12.5,3.0,16.0,16.5,10.67,0.0
2017,9,29,6,30,94.0,25.0,3.0,16.0,33.0,19.74,7.84
2017,9,29,6,45,145.5,43.5,3.0,16.5,65.0,33.65,23.09
2017,9,29,7,0,197.0,62.0,3.0,17.0,97.0,47.26,35.63
2017,9,29,7,15,225.0,81.0,2.85,17.0,133.5,60.72,47.89
2017,9,29,7,30,253.0,100.0,2.7,17.0,170.0,73.78,59.58
2017,9,29,7,45,269.0,118.5,2.55,17.0,206.5,86.0,70.31
2017,9,29,8,0,285.0,137.0,2.4,17.0,243.0,97.8,80.48
2017,9,29,8,15,152.5,152.0,2.45,17.0,209.5,110.11,90.94
2017,9,29,8,30,20.0,167.0,2.5,17.0,176.0,128.61,106.6
2017,9,29,8,45,10.0,151.0,2.65,17.0,155.5,118.99,98.03
2017,9,29,9,0,0.0,135.0,2.8,17.0,135.0,108.32,88.61
2017,9,29,9,15,4.0,165.0,2.8,17.0,167.5,130.18,107.08
2017,9,29,9,30,8.0,195.0,2.8,17.0,200.0,151.43,124.8
2017,9,29,9,45,17.0,224.0,2.85,17.0,235.5,174.16,136.84
2017,9,29,10,0,26.0,253.0,2.9,17.0,271.0,198.53,155.47
2017,9,29,10,15,50.5,285.5,2.95,17.0,321.0,220.24,171.39
2017,9,29,10,30,75.0,318.0,3.0,17.0,371.0,255.22,198.16
2017,9,29,10,45,134.0,335.5,3.05,17.5,433.5,290.01,223.68
2017,9,29,11,0,193.0,353.0,3.1,18.0,496.0,337.93,260.08
2017,9,29,11,15,157.0,358.5,3.15,18.0,476.0,344.9,267.1
2017,9,29,11,30,121.0,364.0,3.2,18.0,456.0,347.94,270.6
2017,9,29,11,45,80.5,342.5,3.25,18.0,404.0,322.08,251.37
2017,9,29,12,0,40.0,321.0,3.3,18.0,352.0,290.63,227.24
2017,9,29,12,15,41.5,318.5,3.4,18.0,350.5,295.74,231.63
2017,9,29,12,30,43.0,316.0,3.5,18.0,349.0,300.76,235.88
2017,9,29,12,45,42.0,310.0,3.6,18.0,342.0,300.86,236.28
2017,9,29,13,0,41.0,304.0,3.7,18.0,335.0,300.57,236.42
2017,9,29,13,15,36.0,290.0,3.85,18.0,316.5,289.28,227.94
2017,9,29,13,30,31.0,276.0,4.0,18.0,298.0,277.07,218.7
2017,9,29,13,45,29.5,266.0,4.2,18.0,286.5,270.88,214.32
2017,9,29,14,0,28.0,256.0,4.4,18.0,275.0,264.33,209.67
2017,9,29,14,15,14.5,213.5,4.5,18.0,223.0,199.9,158.34
2017,9,29,14,30,1.0,171.0,4.6,18.0,171.0,149.42,117.49
2017,9,29,14,45,6.5,178.5,4.7,18.0,181.5,163.15,129.27
2017,9,29,15,0,12.0,186.0,4.8,18.0,192.0,178.1,142.02
2017,9,29,15,15,6.0,161.5,4.75,17.5,164.5,150.31,119.69
2017,9,29,15,30,0.0,137.0,4.7,17.0,137.0,122.13,96.74
2017,9,29,15,45,0.0,113.0,4.7,17.0,113.0,99.55,78.24
2017,9,29,16,0,0.0,89.0,4.7,17.0,89.0,76.74,59.31
2017,9,29,16,15,0.0,75.0,4.7,17.0,75.0,64.08,48.74
2017,9,29,16,30,0.0,61.0,4.7,17.0,61.0,51.28,37.9
2017,9,29,16,45,0.0,48.0,4.7,17.0,48.0,39.72,27.97
2017,9,29,17,0,0.0,35.0,4.7,17.0,35.0,28.92,18.58
2017,9,29,17,15,0.0,23.0,4.65,16.5,23.0,18.97,9.87
2017,9,29,17,30,0.0,11.0,4.6,16.0,11.0,9.04,0.2
2017,9,29,17,45,0.0,5.5,4.55,16.0,5.5,4.69,0.0
2017,9,29,18,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,30,6,15,78.5,14.0,5.4,15.0,20.0,11.95,0.0
2017,9,30,6,30,157.0,28.0,5.4,15.0,40.0,21.68,8.41
2017,9,30,6,45,271.0,42.5,5.45,15.5,82.0,32.71,22.29
2017,9,30,7,0,385.0,57.0,5.5,16.0,124.0,43.62,32.55
2017,9,30,7,15,459.5,66.0,5.35,16.0,172.5,52.2,40.55
2017,9,30,7,30,534.0,75.0,5.2,16.0,221.0,58.24,46.11
2017,9,30,7,45,583.0,82.0,5.05,16.0,270.5,62.4,49.83
2017,9,30,8,0,632.0,89.0,4.9,16.0,320.0,66.49,53.38
2017,9,30,8,15,520.0,122.5,4.7,16.0,330.5,86.4,70.74
2017,9,30,8,30,408.0,156.0,4.5,16.0,341.0,105.27,86.97
2017,9,30,8,45,580.0,131.5,4.3,16.5,423.5,90.53,73.73
2017,9,30,9,0,752.0,107.0,4.1,17.0,506.0,74.28,59.31
2017,9,30,9,15,770.5,110.0,3.85,17.0,545.5,82.33,66.11
2017,9,30,9,30,789.0,113.0,3.6,17.0,585.0,83.21,66.68
2017,9,30,9,45,813.0,111.0,3.4,17.5,621.5,128.55,74.84
2017,9,30,10,0,837.0,109.0,3.2,18.0,658.0,182.14,107.22
2017,9,30,10,15,846.5,110.5,3.15,18.0,685.0,237.82,151.32
2017,9,30,10,30,856.0,112.0,3.1,18.0,712.0,294.0,199.99
2017,9,30,10,45,861.5,113.0,3.05,18.5,732.0,348.82,248.58
2017,9,30,11,0,867.0,114.0,3.0,19.0,752.0,406.47,298.9
2017,9,30,11,15,871.0,114.5,3.05,19.0,764.0,457.98,344.29
2017,9,30,11,30,875.0,115.0,3.1,19.0,776.0,508.37,387.77
2017,9,30,11,45,876.5,115.0,3.15,19.5,780.5,555.75,427.1
2017,9,30,12,0,878.0,115.0,3.2,20.0,785.0,601.32,463.93
2017,9,30,12,15,877.5,115.0,3.3,20.0,781.0,643.69,498.5
2017,9,30,12,30,877.0,115.0,3.4,20.0,777.0,683.73,530.69
2017,9,30,12,45,869.5,116.5,3.5,20.0,764.0,717.83,557.96
2017,9,30,13,0,862.0,118.0,3.6,20.0,751.0,754.71,586.67
2017,9,30,13,15,855.5,117.0,3.8,20.0,731.0,781.78,607.89
2017,9,30,13,30,849.0,116.0,4.0,20.0,711.0,805.49,626.3
2017,9,30,13,45,838.0,115.0,4.25,20.0,683.0,822.1,640.01
2017,9,30,14,0,827.0,114.0,4.5,20.0,655.0,835.04,651.61
2017,9,30,14,15,814.0,111.5,4.65,20.0,621.0,840.95,657.98
2017,9,30,14,30,801.0,109.0,4.8,20.0,587.0,843.11,661.85
2017,9,30,14,45,782.0,106.5,5.0,20.0,546.5,836.31,659.65
2017,9,30,15,0,763.0,104.0,5.2,20.0,506.0,825.83,654.8
2017,9,30,15,15,738.0,100.0,5.3,19.5,461.0,810.58,647.15
2017,9,30,15,30,713.0,96.0,5.4,19.0,416.0,786.87,633.04
2017,9,30,15,45,679.0,91.0,5.5,19.0,368.0,750.93,608.1
2017,9,30,16,0,645.0,86.0,5.6,19.0,320.0,712.43,580.55
2017,9,30,16,15,595.0,79.0,5.65,18.5,269.5,655.32,538.39
2017,9,30,16,30,545.0,72.0,5.7,18.0,219.0,596.84,493.33
2017,9,30,16,45,470.0,63.0,5.8,18.0,170.5,514.31,425.87
2017,9,30,17,0,395.0,54.0,5.9,18.0,122.0,432.4,355.91
2017,9,30,17,15,278.5,40.0,5.9,17.5,80.0,314.27,252.49
2017,9,30,17,30,162.0,26.0,5.9,17.0,38.0,196.0,109.63
2017,9,30,17,45,81.0,13.0,5.95,16.5,19.0,69.5,0.0
2017,9,30,18,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
