Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,1,6,15,136.0,11.5,4.25,15.0,21.0,9.82,0.0
2017,10,1,6,30,272.0,23.0,4.3,15.0,42.0,19.01,5.82
2017,10,1,6,45,396.0,33.0,4.4,15.5,87.0,26.96,17.32
2017,10,1,7,0,520.0,43.0,4.5,16.0,132.0,34.87,24.89
2017,10,1,7,15,588.0,49.5,4.55,16.0,182.0,39.57,29.41
2017,10,1,7,30,656.0,56.0,4.6,16.0,232.0,48.17,37.21
2017,10,1,7,45,702.0,60.0,4.65,16.5,283.5,50.97,39.64
2017,10,1,8,0,748.0,64.0,4.7,17.0,335.0,53.79,42.0
2017,10,1,8,15,777.0,67.5,4.65,17.0,383.5,56.04,43.87
2017,10,1,8,30,806.0,71.0,4.6,17.0,432.0,58.26,45.69
2017,10,1,8,45,827.5,73.0,4.6,17.5,477.0,59.27,46.34
2017,10,1,9,0,849.0,75.0,4.6,18.0,522.0,68.59,54.18
2017,10,1,9,15,863.5,77.0,4.55,18.0,562.0,70.13,55.35
2017,10,1,9,30,878.0,79.0,4.5,18.0,602.0,71.59,56.47
2017,10,1,9,45,883.5,83.0,4.45,18.5,634.0,121.91,67.57
2017,10,1,10,0,889.0,87.0,4.4,19.0,666.0,180.06,103.27
2017,10,1,10,15,896.5,88.0,4.4,19.0,693.0,236.65,148.05
2017,10,1,10,30,904.0,89.0,4.4,19.0,720.0,293.31,197.52
2017,10,1,10,45,907.5,90.5,4.4,19.5,739.0,348.99,247.42
2017,10,1,11,0,911.0,92.0,4.4,20.0,758.0,403.87,296.41
2017,10,1,11,15,913.5,92.5,4.4,20.0,769.5,456.54,343.34
2017,10,1,11,30,916.0,93.0,4.4,20.0,781.0,507.83,388.1
2017,10,1,11,45,913.0,95.0,4.4,20.5,784.0,556.02,428.5
2017,10,1,12,0,910.0,97.0,4.4,21.0,787.0,601.97,465.95
2017,10,1,12,15,909.0,96.5,4.45,21.0,782.5,644.49,500.98
2017,10,1,12,30,908.0,96.0,4.5,21.0,778.0,684.5,533.45
2017,10,1,12,45,905.0,95.5,4.6,21.0,765.5,720.49,562.62
2017,10,1,13,0,902.0,95.0,4.7,21.0,753.0,753.52,588.88
2017,10,1,13,15,896.0,94.0,4.8,20.5,732.5,780.71,610.74
2017,10,1,13,30,890.0,93.0,4.9,20.0,712.0,804.52,630.39
2017,10,1,13,45,879.0,92.5,5.0,20.0,684.0,821.38,643.96
2017,10,1,14,0,868.0,92.0,5.1,20.0,656.0,834.59,655.09
2017,10,1,14,15,855.5,90.5,5.15,20.0,622.0,841.76,661.76
2017,10,1,14,30,843.0,89.0,5.2,20.0,588.0,854.04,672.37
2017,10,1,14,45,825.0,87.0,5.3,20.0,547.5,848.89,670.69
2017,10,1,15,0,807.0,85.0,5.4,20.0,507.0,840.05,666.49
2017,10,1,15,15,733.5,89.5,5.45,19.5,447.0,786.22,629.89
2017,10,1,15,30,660.0,94.0,5.5,19.0,387.0,734.95,594.58
2017,10,1,15,45,673.0,83.5,5.6,19.0,353.0,733.65,595.76
2017,10,1,16,0,686.0,73.0,5.7,19.0,319.0,728.99,593.81
2017,10,1,16,15,639.0,68.0,5.75,18.5,269.0,676.85,555.4
2017,10,1,16,30,592.0,63.0,5.8,18.0,219.0,623.36,514.24
2017,10,1,16,45,507.5,56.0,5.85,17.5,169.5,535.23,443.03
2017,10,1,17,0,423.0,49.0,5.9,17.0,120.0,448.18,369.23
2017,10,1,17,15,299.5,37.0,5.85,16.5,78.0,327.64,262.61
2017,10,1,17,30,176.0,25.0,5.8,16.0,36.0,202.09,93.22
2017,10,1,17,45,88.0,12.5,5.75,16.0,18.0,73.81,0.0
2017,10,1,18,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,2,6,15,155.5,11.0,4.7,15.0,21.5,9.39,0.0
2017,10,2,6,30,311.0,22.0,4.8,15.0,43.0,18.26,4.33
2017,10,2,6,45,429.0,32.0,4.95,15.5,88.5,26.28,16.66
2017,10,2,7,0,547.0,42.0,5.1,16.0,134.0,34.23,24.3
2017,10,2,7,15,616.0,48.0,5.05,16.0,185.5,42.02,31.54
2017,10,2,7,30,685.0,54.0,5.0,16.0,237.0,46.76,35.94
2017,10,2,7,45,728.0,58.5,5.0,16.5,288.5,50.04,38.82
2017,10,2,8,0,771.0,63.0,5.0,17.0,340.0,53.3,41.57
2017,10,2,8,15,800.5,66.5,4.9,17.0,390.0,55.61,43.51
2017,10,2,8,30,830.0,70.0,4.8,17.0,440.0,57.9,45.38
2017,10,2,8,45,851.5,72.5,4.7,17.5,486.0,66.86,52.96
2017,10,2,9,0,873.0,75.0,4.6,18.0,532.0,68.96,54.51
2017,10,2,9,15,888.5,77.0,4.45,18.0,572.5,70.54,55.73
2017,10,2,9,30,904.0,79.0,4.3,18.0,613.0,72.05,56.88
2017,10,2,9,45,913.5,81.0,4.2,18.5,647.5,121.07,66.55
2017,10,2,10,0,923.0,83.0,4.1,19.0,682.0,180.07,101.93
2017,10,2,10,15,931.0,84.0,4.05,19.0,709.5,238.61,147.97
2017,10,2,10,30,939.0,85.0,4.0,19.0,737.0,297.24,198.95
2017,10,2,10,45,943.0,86.5,3.95,19.5,756.5,354.91,250.44
2017,10,2,11,0,947.0,88.0,3.9,20.0,776.0,411.8,300.98
2017,10,2,11,15,949.5,88.5,3.95,20.0,788.0,466.24,349.36
2017,10,2,11,30,952.0,89.0,4.0,20.0,800.0,519.24,395.48
2017,10,2,11,45,951.5,89.5,4.05,20.0,803.0,569.05,438.02
2017,10,2,12,0,951.0,90.0,4.1,20.0,806.0,616.7,477.83
2017,10,2,12,15,949.0,90.0,4.2,20.0,801.0,660.65,514.08
2017,10,2,12,30,947.0,90.0,4.3,20.0,796.0,701.93,547.61
2017,10,2,12,45,937.5,92.0,4.45,20.0,781.5,737.19,576.45
2017,10,2,13,0,928.0,94.0,4.6,20.0,767.0,769.04,602.08
2017,10,2,13,15,921.5,93.5,4.7,19.5,746.0,797.13,624.66
2017,10,2,13,30,915.0,93.0,4.8,19.0,725.0,821.75,644.94
2017,10,2,13,45,902.5,92.5,4.95,19.0,695.5,838.01,658.41
2017,10,2,14,0,890.0,92.0,5.1,19.0,666.0,850.46,669.34
2017,10,2,14,15,877.5,90.5,5.2,19.0,631.0,858.01,676.63
2017,10,2,14,30,865.0,89.0,5.3,19.0,596.0,870.55,687.78
2017,10,2,14,45,845.0,87.5,5.4,19.0,554.5,864.48,685.47
2017,10,2,15,0,825.0,86.0,5.5,19.0,513.0,854.62,680.55
2017,10,2,15,15,801.5,83.0,5.6,18.5,467.0,836.2,670.6
2017,10,2,15,30,778.0,80.0,5.7,18.0,421.0,814.32,657.88
2017,10,2,15,45,742.0,76.5,5.8,18.0,371.5,777.59,632.24
2017,10,2,16,0,706.0,73.0,5.9,18.0,322.0,744.16,608.44
2017,10,2,16,15,657.5,67.5,5.9,17.5,271.0,689.92,568.14
2017,10,2,16,30,609.0,62.0,5.9,17.0,220.0,634.31,524.89
2017,10,2,16,45,528.5,54.5,5.95,16.5,169.5,548.78,455.29
2017,10,2,17,0,448.0,47.0,6.0,16.0,119.0,464.27,382.9
2017,10,2,17,15,317.0,35.0,5.9,15.5,76.5,337.96,269.72
2017,10,2,17,30,186.0,23.0,5.8,15.0,34.0,203.13,64.24
2017,10,2,17,45,93.0,11.5,5.75,15.0,17.0,76.23,0.0
2017,10,2,18,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,3,6,15,18.5,11.5,3.4,13.0,12.5,9.82,0.0
2017,10,3,6,30,37.0,23.0,3.4,13.0,25.0,18.41,3.2
2017,10,3,6,45,97.5,42.0,3.45,13.5,56.0,32.28,21.84
2017,10,3,7,0,158.0,61.0,3.5,14.0,87.0,46.22,35.0
2017,10,3,7,15,189.5,81.0,3.4,14.0,123.5,60.36,48.05
2017,10,3,7,30,221.0,101.0,3.3,14.0,160.0,74.07,60.52
2017,10,3,7,45,256.0,116.0,3.2,14.0,197.5,84.25,69.62
2017,10,3,8,0,291.0,131.0,3.1,14.0,235.0,94.14,78.28
2017,10,3,8,15,513.5,110.5,3.05,14.0,325.0,78.68,64.47
2017,10,3,8,30,736.0,90.0,3.0,14.0,415.0,65.78,52.92
2017,10,3,8,45,763.5,93.0,2.95,14.5,460.5,73.17,59.16
2017,10,3,9,0,791.0,96.0,2.9,15.0,506.0,74.46,59.99
2017,10,3,9,15,809.0,98.5,2.7,15.5,546.5,75.26,60.39
2017,10,3,9,30,827.0,101.0,2.5,16.0,587.0,76.08,60.83
2017,10,3,9,45,851.5,98.5,2.35,16.5,624.0,118.4,67.24
2017,10,3,10,0,876.0,96.0,2.2,17.0,661.0,181.38,105.69
2017,10,3,10,15,885.5,97.5,2.1,17.0,688.5,238.07,149.89
2017,10,3,10,30,895.0,99.0,2.0,17.0,716.0,295.08,198.96
2017,10,3,10,45,902.0,99.5,1.9,17.5,736.5,350.7,247.98
2017,10,3,11,0,909.0,100.0,1.8,18.0,757.0,405.87,296.19
2017,10,3,11,15,912.5,100.5,1.85,18.0,769.0,458.94,342.72
2017,10,3,11,30,916.0,101.0,1.9,18.0,781.0,510.73,387.13
2017,10,3,11,45,916.5,101.5,2.0,18.5,784.5,559.51,427.53
2017,10,3,12,0,917.0,102.0,2.1,19.0,788.0,606.32,465.28
2017,10,3,12,15,915.5,102.0,2.3,19.0,783.5,649.31,500.69
2017,10,3,12,30,914.0,102.0,2.5,19.0,779.0,689.76,533.62
2017,10,3,12,45,909.5,101.5,2.75,19.0,766.0,725.0,562.55
2017,10,3,13,0,905.0,101.0,3.0,19.0,753.0,757.16,588.93
2017,10,3,13,15,898.5,100.0,3.15,19.0,732.5,784.13,609.39
2017,10,3,13,30,892.0,99.0,3.3,19.0,712.0,807.69,627.55
2017,10,3,13,45,882.0,98.0,3.5,19.0,683.5,824.96,641.65
2017,10,3,14,0,872.0,97.0,3.7,19.0,655.0,838.58,653.36
2017,10,3,14,15,859.5,95.0,3.75,19.0,620.0,853.77,665.63
2017,10,3,14,30,847.0,93.0,3.8,19.0,585.0,857.22,669.68
2017,10,3,14,45,829.0,90.5,3.9,19.0,544.5,851.55,667.69
2017,10,3,15,0,811.0,88.0,4.0,19.0,504.0,842.13,663.14
2017,10,3,15,15,787.0,84.5,4.1,18.5,458.0,822.63,652.51
2017,10,3,15,30,763.0,81.0,4.2,18.0,412.0,799.7,639.19
2017,10,3,15,45,729.0,76.5,4.35,18.0,363.0,763.61,614.77
2017,10,3,16,0,695.0,72.0,4.5,18.0,314.0,730.86,592.32
2017,10,3,16,15,645.5,66.5,4.6,17.5,263.0,676.02,552.56
2017,10,3,16,30,596.0,61.0,4.7,17.0,212.0,619.9,509.71
2017,10,3,16,45,519.0,52.5,4.85,16.5,162.5,536.48,442.61
2017,10,3,17,0,442.0,44.0,5.0,16.0,113.0,454.28,372.57
2017,10,3,17,15,311.5,32.0,4.9,15.5,71.0,329.38,259.46
2017,10,3,17,30,181.0,20.0,4.8,15.0,29.0,193.01,19.05
2017,10,3,17,45,90.5,10.0,4.75,15.0,14.5,72.85,0.0
2017,10,3,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,6,15,114.0,10.5,0.9,14.0,17.5,8.96,0.0
2017,10,4,6,30,228.0,21.0,0.9,14.0,35.0,17.34,1.14
2017,10,4,6,45,354.0,32.0,0.95,14.5,78.0,26.17,16.51
2017,10,4,7,0,480.0,43.0,1.0,15.0,121.0,34.89,24.98
2017,10,4,7,15,553.5,50.5,0.95,15.0,171.0,40.35,30.23
2017,10,4,7,30,627.0,58.0,0.9,15.0,221.0,45.78,35.27
2017,10,4,7,45,675.5,63.0,0.85,15.5,272.0,49.05,38.15
2017,10,4,8,0,724.0,68.0,0.8,16.0,323.0,56.94,45.01
2017,10,4,8,15,756.0,71.5,0.75,16.0,372.0,59.07,46.78
2017,10,4,8,30,788.0,75.0,0.7,16.0,421.0,61.21,48.52
2017,10,4,8,45,812.0,77.5,0.7,16.5,466.5,62.5,49.39
2017,10,4,9,0,836.0,80.0,0.7,17.0,512.0,63.8,50.27
2017,10,4,9,15,852.5,82.5,0.75,17.0,552.0,64.97,51.14
2017,10,4,9,30,869.0,85.0,0.8,17.0,592.0,75.33,59.93
2017,10,4,9,45,882.5,86.0,0.9,17.5,626.5,119.16,67.2
2017,10,4,10,0,896.0,87.0,1.0,18.0,661.0,176.18,100.07
2017,10,4,10,15,904.5,88.5,1.05,18.5,688.5,233.6,143.96
2017,10,4,10,30,913.0,90.0,1.1,19.0,716.0,291.2,192.58
2017,10,4,10,45,920.5,90.0,1.2,19.5,736.0,347.34,241.58
2017,10,4,11,0,928.0,90.0,1.3,20.0,756.0,403.01,290.01
2017,10,4,11,15,931.5,90.5,1.35,20.0,768.0,456.78,336.56
2017,10,4,11,30,935.0,91.0,1.4,20.0,780.0,509.24,380.93
2017,10,4,11,45,937.0,90.5,1.45,20.5,784.5,558.55,420.99
2017,10,4,12,0,939.0,90.0,1.5,21.0,789.0,605.91,458.39
2017,10,4,12,15,938.0,90.0,1.6,21.0,784.5,649.8,493.48
2017,10,4,12,30,937.0,90.0,1.7,21.0,780.0,691.12,526.04
2017,10,4,12,45,932.0,90.0,1.8,21.0,766.5,727.0,554.21
2017,10,4,13,0,927.0,90.0,1.9,21.0,753.0,759.72,579.49
2017,10,4,13,15,921.0,89.0,1.95,21.0,732.5,787.41,599.4
2017,10,4,13,30,915.0,88.0,2.0,21.0,712.0,811.63,617.04
2017,10,4,13,45,622.0,178.5,2.15,21.0,595.0,709.71,545.74
2017,10,4,14,0,329.0,269.0,2.3,21.0,478.0,558.64,433.64
2017,10,4,14,15,290.5,260.0,2.4,20.5,437.0,529.78,414.95
2017,10,4,14,30,252.0,251.0,2.5,20.0,396.0,498.3,393.02
2017,10,4,14,45,253.5,231.5,2.6,20.0,369.0,487.24,386.57
2017,10,4,15,0,255.0,212.0,2.7,20.0,342.0,474.4,378.61
2017,10,4,15,15,171.0,195.0,2.75,20.0,278.5,369.25,297.01
2017,10,4,15,30,87.0,178.0,2.8,20.0,215.0,263.71,212.63
2017,10,4,15,45,81.5,157.5,2.9,20.0,189.5,239.86,194.37
2017,10,4,16,0,76.0,137.0,3.0,20.0,164.0,215.4,174.99
2017,10,4,16,15,355.0,95.5,3.05,19.5,187.5,456.34,375.56
2017,10,4,16,30,634.0,54.0,3.1,19.0,211.0,639.84,517.07
2017,10,4,16,45,556.5,46.5,3.15,18.5,161.0,557.02,450.32
2017,10,4,17,0,479.0,39.0,3.2,18.0,111.0,475.66,382.19
2017,10,4,17,15,347.0,28.0,3.25,17.5,69.0,350.69,268.55
2017,10,4,17,30,215.0,17.0,3.3,17.0,27.0,211.47,0.0
2017,10,4,17,45,107.5,8.5,3.35,16.5,13.5,83.28,0.0
2017,10,4,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,5,6,15,121.5,10.0,0.7,13.0,17.0,8.54,0.0
2017,10,5,6,30,243.0,20.0,0.7,13.0,34.0,16.54,0.0
2017,10,5,6,45,368.0,31.0,0.75,13.0,77.0,25.41,15.89
2017,10,5,7,0,493.0,42.0,0.8,13.0,120.0,34.18,24.55
2017,10,5,7,15,258.5,67.5,0.75,13.0,110.0,50.19,39.22
2017,10,5,7,30,24.0,93.0,0.7,13.0,100.0,70.99,57.99
2017,10,5,7,45,30.5,113.0,0.7,13.5,123.0,85.2,70.51
2017,10,5,8,0,37.0,133.0,0.7,14.0,146.0,99.13,82.51
2017,10,5,8,15,70.0,157.5,0.7,14.5,186.5,115.68,96.53
2017,10,5,8,30,103.0,182.0,0.7,15.0,227.0,131.84,109.95
2017,10,5,8,45,107.5,202.5,0.7,15.5,254.0,139.33,115.75
2017,10,5,9,0,112.0,223.0,0.7,16.0,281.0,151.15,125.19
2017,10,5,9,15,120.5,242.0,0.75,16.5,308.5,161.86,133.6
2017,10,5,9,30,129.0,261.0,0.8,17.0,336.0,172.22,141.64
2017,10,5,9,45,173.5,275.5,0.9,17.5,383.0,194.05,147.36
2017,10,5,10,0,218.0,290.0,1.0,18.0,430.0,225.12,166.9
2017,10,5,10,15,194.0,305.5,1.1,18.0,433.5,249.93,186.73
2017,10,5,10,30,170.0,321.0,1.2,18.0,437.0,272.28,205.7
2017,10,5,10,45,173.5,330.5,1.35,18.5,452.0,296.46,224.98
2017,10,5,11,0,177.0,340.0,1.5,19.0,467.0,321.05,244.61
2017,10,5,11,15,168.5,346.0,1.55,19.0,468.5,338.76,259.38
2017,10,5,11,30,160.0,352.0,1.6,19.0,470.0,355.45,273.14
2017,10,5,11,45,161.0,353.0,1.7,19.5,472.5,372.09,286.22
2017,10,5,12,0,162.0,354.0,1.8,20.0,475.0,388.43,298.91
2017,10,5,12,15,153.5,352.5,1.9,20.0,466.5,396.75,305.99
2017,10,5,12,30,145.0,351.0,2.0,20.0,458.0,403.83,312.07
2017,10,5,12,45,132.5,343.5,2.1,20.0,439.5,401.67,311.11
2017,10,5,13,0,120.0,336.0,2.2,20.0,421.0,397.81,308.83
2017,10,5,13,15,121.0,325.5,2.3,20.0,409.5,399.55,311.05
2017,10,5,13,30,122.0,315.0,2.4,20.0,398.0,400.53,312.69
2017,10,5,13,45,124.5,302.0,2.55,20.5,384.0,399.39,312.33
2017,10,5,14,0,127.0,289.0,2.7,21.0,370.0,397.49,311.43
2017,10,5,14,15,275.0,250.5,2.75,20.5,412.0,505.78,398.93
2017,10,5,14,30,423.0,212.0,2.8,20.0,454.0,617.86,487.35
2017,10,5,14,45,638.5,143.0,2.9,20.0,478.5,746.76,586.92
2017,10,5,15,0,854.0,74.0,3.0,20.0,503.0,848.08,660.73
2017,10,5,15,15,831.5,71.5,3.05,20.0,457.0,840.01,656.22
2017,10,5,15,30,809.0,69.0,3.1,20.0,411.0,819.62,643.71
2017,10,5,15,45,776.5,65.0,3.15,20.0,361.5,785.34,620.87
2017,10,5,16,0,744.0,61.0,3.2,20.0,312.0,748.27,595.26
2017,10,5,16,15,696.0,56.5,3.2,19.5,260.5,694.93,557.14
2017,10,5,16,30,648.0,52.0,3.2,19.0,209.0,639.89,515.64
2017,10,5,16,45,569.5,45.0,3.25,19.0,159.0,563.52,454.18
2017,10,5,17,0,491.0,38.0,3.3,19.0,109.0,482.13,384.87
2017,10,5,17,15,354.5,27.0,3.25,18.5,67.0,354.14,265.24
2017,10,5,17,30,218.0,16.0,3.2,18.0,25.0,209.15,0.0
2017,10,5,17,45,109.0,8.0,3.2,17.5,12.5,83.55,0.0
2017,10,5,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,6,15,120.0,9.5,1.2,14.0,16.0,8.11,0.0
2017,10,6,6,30,240.0,19.0,1.3,14.0,32.0,15.7,0.0
2017,10,6,6,45,371.0,30.0,1.4,14.5,75.5,24.62,14.94
2017,10,6,7,0,502.0,41.0,1.5,15.0,119.0,33.45,23.62
2017,10,6,7,15,576.0,48.0,1.45,15.0,169.5,38.6,28.62
2017,10,6,7,30,650.0,55.0,1.4,15.0,220.0,47.62,36.86
2017,10,6,7,45,696.5,60.0,1.35,15.5,271.0,51.24,40.08
2017,10,6,8,0,743.0,65.0,1.3,16.0,322.0,54.86,43.17
2017,10,6,8,15,775.0,69.0,1.2,16.5,371.5,57.49,45.31
2017,10,6,8,30,807.0,73.0,1.1,17.0,421.0,60.1,47.37
2017,10,6,8,45,828.5,76.5,1.05,17.5,466.5,62.16,48.92
2017,10,6,9,0,850.0,80.0,1.0,18.0,512.0,64.17,50.41
2017,10,6,9,15,866.5,82.0,1.0,18.5,552.5,73.48,58.17
2017,10,6,9,30,883.0,84.0,1.0,19.0,593.0,74.96,59.15
2017,10,6,9,45,887.0,89.0,1.0,19.5,625.5,118.19,67.09
2017,10,6,10,0,891.0,94.0,1.0,20.0,658.0,177.03,100.56
2017,10,6,10,15,900.0,95.5,1.05,20.0,685.0,234.33,143.79
2017,10,6,10,30,909.0,97.0,1.1,20.0,712.0,291.86,192.16
2017,10,6,10,45,915.0,97.5,1.15,20.5,732.0,347.77,240.6
2017,10,6,11,0,921.0,98.0,1.2,21.0,752.0,403.08,288.35
2017,10,6,11,15,924.5,98.5,1.2,21.5,764.0,456.56,333.56
2017,10,6,11,30,928.0,99.0,1.2,22.0,776.0,508.73,376.36
2017,10,6,11,45,930.5,98.5,1.3,22.5,780.0,558.03,416.26
2017,10,6,12,0,933.0,98.0,1.4,23.0,784.0,605.44,453.64
2017,10,6,12,15,931.5,98.0,1.5,23.0,779.0,648.85,488.11
2017,10,6,12,30,930.0,98.0,1.6,23.0,774.0,689.66,520.06
2017,10,6,12,45,935.5,93.5,1.75,23.0,763.5,728.1,550.32
2017,10,6,13,0,941.0,89.0,1.9,23.0,753.0,763.86,578.25
2017,10,6,13,15,934.5,88.0,2.05,23.0,731.5,791.47,598.75
2017,10,6,13,30,928.0,87.0,2.2,23.0,710.0,815.55,617.0
2017,10,6,13,45,917.5,86.0,2.4,23.0,681.0,832.87,631.15
2017,10,6,14,0,907.0,85.0,2.6,23.0,652.0,846.39,642.89
2017,10,6,14,15,894.5,83.5,2.75,22.5,616.5,853.92,651.55
2017,10,6,14,30,882.0,82.0,2.9,22.0,581.0,857.65,657.81
2017,10,6,14,45,863.5,80.0,3.05,22.0,539.5,851.94,656.34
2017,10,6,15,0,845.0,78.0,3.2,22.0,498.0,851.45,658.66
2017,10,6,15,15,821.0,74.5,3.3,21.5,451.5,831.95,648.42
2017,10,6,15,30,797.0,71.0,3.4,21.0,405.0,808.99,635.55
2017,10,6,15,45,761.5,67.5,3.5,21.0,355.0,772.88,611.42
2017,10,6,16,0,726.0,64.0,3.6,21.0,305.0,734.0,584.42
2017,10,6,16,15,676.0,58.5,3.6,20.5,254.0,677.95,543.91
2017,10,6,16,30,626.0,53.0,3.6,20.0,203.0,627.4,505.4
2017,10,6,16,45,542.0,46.0,3.65,19.5,153.0,540.76,436.39
2017,10,6,17,0,458.0,39.0,3.7,19.0,103.0,455.76,364.28
2017,10,6,17,15,316.5,27.0,3.65,18.5,62.5,324.31,237.7
2017,10,6,17,30,175.0,15.0,3.6,18.0,22.0,140.32,0.0
2017,10,6,17,45,87.5,7.5,3.6,17.5,11.0,6.4,0.0
2017,10,6,18,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,7,6,15,100.0,9.5,0.7,15.0,14.5,8.11,0.0
2017,10,7,6,30,200.0,19.0,0.8,15.0,29.0,15.71,0.0
2017,10,7,6,45,330.5,30.5,0.95,15.5,70.5,25.01,15.05
2017,10,7,7,0,461.0,42.0,1.1,16.0,112.0,34.19,24.13
2017,10,7,7,15,537.0,49.5,1.25,16.0,161.5,39.66,29.41
2017,10,7,7,30,613.0,57.0,1.4,16.0,211.0,45.11,34.47
2017,10,7,7,45,662.0,62.5,1.55,16.0,261.0,48.75,37.79
2017,10,7,8,0,711.0,68.0,1.7,16.0,311.0,57.04,45.1
2017,10,7,8,15,744.0,72.0,1.75,16.0,359.5,59.57,47.23
2017,10,7,8,30,777.0,76.0,1.8,16.0,408.0,62.07,49.31
2017,10,7,8,45,802.0,78.5,1.85,16.5,453.5,63.34,50.17
2017,10,7,9,0,827.0,81.0,1.9,17.0,499.0,64.63,51.04
2017,10,7,9,15,844.0,83.5,1.95,17.5,539.0,65.8,51.8
2017,10,7,9,30,861.0,86.0,2.0,18.0,579.0,66.96,52.56
2017,10,7,9,45,873.0,88.0,2.1,18.5,612.5,115.08,66.04
2017,10,7,10,0,885.0,90.0,2.2,19.0,646.0,171.95,97.73
2017,10,7,10,15,893.5,91.5,2.3,19.0,673.0,228.66,140.94
2017,10,7,10,30,902.0,93.0,2.4,19.0,700.0,285.55,189.53
2017,10,7,10,45,715.5,166.5,2.55,19.5,656.5,331.29,236.66
2017,10,7,11,0,529.0,240.0,2.7,20.0,613.0,366.5,272.66
2017,10,7,11,15,723.0,168.5,2.85,20.0,687.0,425.44,319.09
2017,10,7,11,30,917.0,97.0,3.0,20.0,761.0,500.13,379.04
2017,10,7,11,45,916.5,97.5,3.2,20.0,764.0,548.12,420.22
2017,10,7,12,0,916.0,98.0,3.4,20.0,767.0,594.01,459.0
2017,10,7,12,15,914.0,98.0,3.65,20.0,762.0,636.31,494.43
2017,10,7,12,30,912.0,98.0,3.9,20.0,757.0,676.01,527.3
2017,10,7,12,45,906.5,98.0,4.15,20.0,743.5,710.63,555.92
2017,10,7,13,0,901.0,98.0,4.4,20.0,730.0,742.12,582.03
2017,10,7,13,15,894.0,97.0,4.65,20.0,708.5,768.28,603.3
2017,10,7,13,30,887.0,96.0,4.9,20.0,687.0,791.01,621.82
2017,10,7,13,45,874.5,95.0,5.15,20.0,658.0,805.91,634.82
2017,10,7,14,0,862.0,94.0,5.4,20.0,629.0,824.74,650.91
2017,10,7,14,15,847.5,92.0,5.6,19.5,593.5,829.94,658.18
2017,10,7,14,30,833.0,90.0,5.8,19.0,558.0,831.31,662.86
2017,10,7,14,45,811.0,88.0,6.0,19.0,516.5,822.54,658.81
2017,10,7,15,0,789.0,86.0,6.2,19.0,475.0,810.05,652.01
2017,10,7,15,15,762.0,83.0,6.3,18.5,429.5,788.49,639.1
2017,10,7,15,30,735.0,80.0,6.4,18.0,384.0,763.61,623.36
2017,10,7,15,45,692.0,76.5,6.5,18.0,334.5,727.12,596.95
2017,10,7,16,0,649.0,73.0,6.6,18.0,285.0,683.34,563.99
2017,10,7,16,15,592.5,66.5,6.5,17.5,235.5,622.34,516.56
2017,10,7,16,30,536.0,60.0,6.4,17.0,186.0,560.39,466.26
2017,10,7,16,45,436.5,52.0,6.3,16.5,138.0,461.51,383.42
2017,10,7,17,0,337.0,44.0,6.2,16.0,90.0,364.36,298.28
2017,10,7,17,15,200.5,29.5,6.05,15.5,53.5,237.24,170.29
2017,10,7,17,30,64.0,15.0,5.9,15.0,17.0,59.2,0.0
2017,10,7,17,45,32.0,7.5,5.75,15.0,8.5,0.0,0.0
2017,10,7,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,6,15,57.5,9.5,4.1,13.0,12.5,8.11,0.0
2017,10,8,6,30,115.0,19.0,4.1,13.0,25.0,14.79,0.0
2017,10,8,6,45,255.5,32.5,4.2,13.5,65.0,26.66,16.31
2017,10,8,7,0,396.0,46.0,4.3,14.0,105.0,37.46,27.1
2017,10,8,7,15,479.5,55.0,4.3,14.0,153.5,43.98,33.41
2017,10,8,7,30,563.0,64.0,4.3,14.0,202.0,50.44,39.46
2017,10,8,7,45,625.5,68.5,4.35,14.5,254.0,53.13,41.89
2017,10,8,8,0,688.0,73.0,4.4,15.0,306.0,55.93,44.28
2017,10,8,8,15,723.5,77.0,4.4,15.5,354.5,58.12,46.05
2017,10,8,8,30,759.0,81.0,4.4,16.0,403.0,65.79,52.58
2017,10,8,8,45,793.5,82.0,4.4,16.5,450.0,65.91,52.43
2017,10,8,9,0,828.0,83.0,4.4,17.0,497.0,66.17,52.39
2017,10,8,9,15,846.0,85.0,4.35,17.0,537.5,66.97,52.94
2017,10,8,9,30,864.0,87.0,4.3,17.0,578.0,67.79,53.52
2017,10,8,9,45,879.5,88.0,4.3,17.5,613.5,113.81,65.92
2017,10,8,10,0,895.0,89.0,4.3,18.0,649.0,170.74,97.24
2017,10,8,10,15,904.5,90.5,4.25,18.5,676.5,228.13,140.86
2017,10,8,10,30,914.0,92.0,4.2,19.0,704.0,285.8,190.05
2017,10,8,10,45,920.5,93.0,4.2,19.5,724.0,342.27,240.29
2017,10,8,11,0,927.0,94.0,4.2,20.0,744.0,398.21,290.1
2017,10,8,11,15,930.5,94.5,4.25,20.0,756.0,451.78,337.99
2017,10,8,11,30,934.0,95.0,4.3,20.0,768.0,504.03,383.83
2017,10,8,11,45,934.0,96.0,4.4,20.5,771.5,553.42,425.71
2017,10,8,12,0,934.0,97.0,4.5,21.0,775.0,600.74,464.86
2017,10,8,12,15,933.0,96.5,4.55,21.0,770.5,643.87,500.69
2017,10,8,12,30,932.0,96.0,4.6,21.0,766.0,684.42,533.86
2017,10,8,12,45,923.0,98.5,4.7,21.0,751.5,719.76,562.73
2017,10,8,13,0,914.0,101.0,4.8,21.0,737.0,751.8,588.77
2017,10,8,13,15,908.0,100.0,4.85,21.0,716.0,779.15,610.02
2017,10,8,13,30,902.0,99.0,4.9,21.0,695.0,803.08,628.31
2017,10,8,13,45,887.5,99.0,4.95,21.0,666.0,817.9,640.15
2017,10,8,14,0,873.0,99.0,5.0,21.0,637.0,836.72,655.1
2017,10,8,14,15,859.5,97.0,5.0,21.0,601.5,843.02,660.86
2017,10,8,14,30,846.0,95.0,5.0,21.0,566.0,845.47,664.06
2017,10,8,14,45,826.0,93.0,5.05,21.0,524.5,838.6,660.93
2017,10,8,15,0,806.0,91.0,5.1,21.0,483.0,827.95,655.15
2017,10,8,15,15,779.0,87.0,5.0,20.5,437.0,805.29,640.96
2017,10,8,15,30,752.0,83.0,4.9,20.0,391.0,779.17,624.01
2017,10,8,15,45,704.5,80.0,4.8,20.0,340.0,740.1,595.7
2017,10,8,16,0,657.0,77.0,4.7,20.0,289.0,693.02,560.55
2017,10,8,16,15,598.5,70.0,4.45,19.5,237.5,629.67,512.04
2017,10,8,16,30,540.0,63.0,4.2,19.0,186.0,565.23,460.69
2017,10,8,16,45,376.0,56.0,4.0,19.0,131.0,412.17,336.41
2017,10,8,17,0,212.0,49.0,3.8,19.0,76.0,273.78,218.36
2017,10,8,17,15,119.5,28.5,3.7,18.5,42.5,153.78,101.99
2017,10,8,17,30,27.0,8.0,3.6,18.0,9.0,26.3,0.0
2017,10,8,17,45,13.5,4.0,3.5,17.5,4.5,0.0,0.0
2017,10,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,9,6,15,16.0,4.5,2.8,14.0,5.0,3.84,0.0
2017,10,9,6,30,32.0,9.0,2.8,14.0,10.0,7.38,0.0
2017,10,9,6,45,86.0,29.0,2.85,14.5,40.0,22.81,12.88
2017,10,9,7,0,140.0,49.0,2.9,15.0,70.0,37.69,27.13
2017,10,9,7,15,192.0,72.0,2.9,15.5,112.0,54.18,42.14
2017,10,9,7,30,244.0,95.0,2.9,16.0,154.0,70.18,56.51
2017,10,9,7,45,291.5,114.0,2.95,16.5,200.0,83.17,67.96
2017,10,9,8,0,339.0,133.0,3.0,17.0,246.0,95.81,78.86
2017,10,9,8,15,374.5,148.0,2.9,17.0,290.5,105.54,87.19
2017,10,9,8,30,410.0,163.0,2.8,17.0,335.0,111.2,91.86
2017,10,9,8,45,450.5,171.5,2.7,17.5,379.5,115.41,95.04
2017,10,9,9,0,491.0,180.0,2.6,18.0,424.0,119.53,98.11
2017,10,9,9,15,513.0,189.0,2.5,18.5,462.0,123.61,101.11
2017,10,9,9,30,535.0,198.0,2.4,19.0,500.0,127.6,104.02
2017,10,9,9,45,618.0,179.5,2.3,19.5,548.0,144.76,97.46
2017,10,9,10,0,701.0,161.0,2.2,20.0,596.0,182.94,114.03
2017,10,9,10,15,712.0,164.0,2.2,20.0,622.0,233.29,151.59
2017,10,9,10,30,723.0,167.0,2.2,20.0,648.0,284.53,194.18
2017,10,9,10,45,739.0,165.0,2.25,20.5,669.0,334.13,236.61
2017,10,9,11,0,755.0,163.0,2.3,21.0,690.0,384.51,279.8
2017,10,9,11,15,759.0,164.5,2.4,21.0,701.0,433.45,322.2
2017,10,9,11,30,763.0,166.0,2.5,21.0,712.0,481.54,363.11
2017,10,9,11,45,774.5,161.5,2.7,21.0,718.0,527.21,401.64
2017,10,9,12,0,786.0,157.0,2.9,21.0,724.0,571.97,438.81
2017,10,9,12,15,784.0,156.5,2.95,21.0,719.0,611.3,470.79
2017,10,9,12,30,782.0,156.0,3.0,21.0,714.0,648.28,500.43
2017,10,9,12,45,571.0,225.5,3.1,21.0,629.0,603.85,467.83
2017,10,9,13,0,360.0,295.0,3.2,21.0,544.0,537.46,417.64
2017,10,9,13,15,449.0,254.5,3.2,21.0,556.0,594.83,463.32
2017,10,9,13,30,538.0,214.0,3.2,21.0,568.0,643.54,502.05
2017,10,9,13,45,466.0,227.5,3.25,21.0,524.5,620.65,485.19
2017,10,9,14,0,394.0,241.0,3.3,21.0,481.0,577.51,453.7
2017,10,9,14,15,414.0,220.5,3.25,21.0,460.5,601.97,473.64
2017,10,9,14,30,434.0,200.0,3.2,21.0,440.0,609.1,480.75
2017,10,9,14,45,565.0,157.0,3.2,21.0,445.0,682.96,539.86
2017,10,9,15,0,696.0,114.0,3.2,21.0,450.0,763.41,600.1
2017,10,9,15,15,665.5,109.0,3.05,20.5,405.0,737.02,582.24
2017,10,9,15,30,635.0,104.0,2.9,20.0,360.0,707.51,562.56
2017,10,9,15,45,599.0,96.0,2.8,20.0,313.0,667.02,533.4
2017,10,9,16,0,563.0,88.0,2.7,20.0,266.0,624.14,501.65
2017,10,9,16,15,502.5,79.0,2.4,19.5,217.5,557.68,450.81
2017,10,9,16,30,442.0,70.0,2.1,19.0,169.0,486.93,394.68
2017,10,9,16,45,351.0,57.5,1.85,19.0,123.0,393.83,318.04
2017,10,9,17,0,260.0,45.0,1.6,19.0,77.0,304.4,240.05
2017,10,9,17,15,145.0,27.0,1.5,18.5,43.5,185.4,114.13
2017,10,9,17,30,30.0,9.0,1.4,18.0,10.0,29.21,0.0
2017,10,9,17,45,15.0,4.5,1.3,18.0,5.0,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,10,6,15,14.5,5.5,2.1,15.0,6.0,4.69,0.0
2017,10,10,6,30,29.0,11.0,2.3,15.0,12.0,8.93,0.0
2017,10,10,6,45,99.0,32.5,2.55,15.5,45.0,25.32,14.57
2017,10,10,7,0,169.0,54.0,2.8,16.0,78.0,41.2,29.98
2017,10,10,7,15,236.0,73.0,2.8,16.0,121.5,55.05,42.77
2017,10,10,7,30,303.0,92.0,2.8,16.0,165.0,67.49,54.12
2017,10,10,7,45,359.5,106.0,2.8,16.5,211.5,76.73,62.31
2017,10,10,8,0,416.0,120.0,2.8,17.0,258.0,85.72,70.06
2017,10,10,8,15,456.0,130.5,2.75,17.0,303.0,91.96,75.38
2017,10,10,8,30,496.0,141.0,2.7,17.0,348.0,98.01,80.46
2017,10,10,8,45,531.0,148.0,2.65,17.5,391.0,101.6,83.17
2017,10,10,9,0,566.0,155.0,2.6,18.0,434.0,105.12,85.8
2017,10,10,9,15,589.0,161.0,2.6,18.0,472.0,107.78,87.84
2017,10,10,9,30,612.0,167.0,2.6,18.0,510.0,110.93,90.31
2017,10,10,9,45,689.5,148.0,2.6,18.5,555.5,125.66,81.28
2017,10,10,10,0,767.0,129.0,2.6,19.0,601.0,167.05,99.37
2017,10,10,10,15,670.0,166.0,2.6,19.0,591.5,226.28,148.65
2017,10,10,10,30,573.0,203.0,2.6,19.0,582.0,274.52,193.0
2017,10,10,10,45,509.0,236.0,2.6,19.0,579.5,318.41,232.98
2017,10,10,11,0,445.0,269.0,2.6,19.0,577.0,355.86,267.0
2017,10,10,11,15,402.0,288.0,2.6,19.0,569.5,385.05,293.09
2017,10,10,11,30,359.0,307.0,2.6,19.0,562.0,408.52,313.8
2017,10,10,11,45,320.5,318.0,2.65,19.5,546.5,423.8,326.93
2017,10,10,12,0,282.0,329.0,2.7,20.0,531.0,435.25,336.45
2017,10,10,12,15,261.0,330.5,2.7,20.0,516.5,445.24,345.07
2017,10,10,12,30,240.0,332.0,2.7,20.0,502.0,445.21,345.96
2017,10,10,12,45,216.5,328.0,2.75,20.0,479.5,442.26,344.52
2017,10,10,13,0,193.0,324.0,2.8,20.0,457.0,436.78,341.01
2017,10,10,13,15,208.0,312.0,2.85,19.5,451.5,449.33,352.49
2017,10,10,13,30,223.0,300.0,2.9,19.0,446.0,461.58,363.78
2017,10,10,13,45,179.5,288.5,2.95,19.0,402.5,428.15,338.42
2017,10,10,14,0,136.0,277.0,3.0,19.0,359.0,391.71,310.51
2017,10,10,14,15,141.0,260.5,3.1,18.5,341.5,387.15,308.94
2017,10,10,14,30,146.0,244.0,3.2,18.0,324.0,381.71,306.57
2017,10,10,14,45,119.5,224.0,3.3,18.0,286.0,344.53,277.79
2017,10,10,15,0,93.0,204.0,3.4,18.0,248.0,288.63,233.82
2017,10,10,15,15,98.0,184.5,3.45,17.5,227.0,276.33,225.55
2017,10,10,15,30,103.0,165.0,3.5,17.0,206.0,280.33,230.06
2017,10,10,15,45,84.5,146.5,3.6,17.0,177.5,231.02,190.02
2017,10,10,16,0,66.0,128.0,3.7,17.0,149.0,198.57,163.09
2017,10,10,16,15,53.0,105.5,3.75,16.5,120.5,164.42,134.63
2017,10,10,16,30,40.0,83.0,3.8,16.0,92.0,129.46,104.78
2017,10,10,16,45,20.0,61.0,3.85,16.0,65.5,88.65,69.1
2017,10,10,17,0,0.0,39.0,3.9,16.0,39.0,38.99,26.08
2017,10,10,17,15,0.0,21.0,3.95,15.5,21.0,18.47,5.09
2017,10,10,17,30,0.0,3.0,4.0,15.0,3.0,2.56,0.0
2017,10,10,17,45,0.0,1.5,4.05,15.0,1.5,0.0,0.0
2017,10,10,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
