Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,11,6,15,8.5,5.0,4.95,13.0,5.5,4.27,0.0
2017,10,11,6,30,17.0,10.0,5.1,13.0,11.0,8.54,0.0
2017,10,11,6,45,75.5,34.0,5.25,13.0,43.5,26.28,15.14
2017,10,11,7,0,134.0,58.0,5.4,13.0,76.0,43.7,32.44
2017,10,11,7,15,196.0,80.5,5.45,13.0,120.0,59.69,47.34
2017,10,11,7,30,258.0,103.0,5.5,13.0,164.0,75.29,61.68
2017,10,11,7,45,318.5,118.5,5.55,13.5,211.0,86.15,71.44
2017,10,11,8,0,379.0,134.0,5.6,14.0,258.0,95.04,79.21
2017,10,11,8,15,419.5,146.5,5.55,14.0,303.5,102.38,85.57
2017,10,11,8,30,460.0,159.0,5.5,14.0,349.0,109.5,91.64
2017,10,11,8,45,483.5,171.0,5.45,14.5,390.0,115.87,96.79
2017,10,11,9,0,507.0,183.0,5.4,15.0,431.0,122.03,101.69
2017,10,11,9,15,595.0,154.0,5.25,15.0,468.0,104.52,86.19
2017,10,11,9,30,683.0,125.0,5.1,15.0,505.0,83.71,67.89
2017,10,11,9,45,665.5,141.0,4.95,15.5,529.5,118.48,77.72
2017,10,11,10,0,648.0,157.0,4.8,16.0,554.0,171.83,109.89
2017,10,11,10,15,480.5,222.0,4.7,16.0,523.0,231.09,163.13
2017,10,11,10,30,313.0,287.0,4.6,16.0,492.0,275.24,206.76
2017,10,11,10,45,472.0,241.5,4.6,16.5,561.0,310.85,231.76
2017,10,11,11,0,631.0,196.0,4.6,17.0,630.0,365.11,274.09
2017,10,11,11,15,561.0,226.0,4.6,17.0,616.5,399.63,306.76
2017,10,11,11,30,491.0,256.0,4.6,17.0,603.0,428.07,333.11
2017,10,11,11,45,445.0,275.5,4.65,17.0,591.5,453.09,355.46
2017,10,11,12,0,399.0,295.0,4.7,17.0,580.0,469.21,370.07
2017,10,11,12,15,418.0,286.5,4.75,17.0,583.0,503.93,398.81
2017,10,11,12,30,437.0,278.0,4.8,17.0,586.0,534.41,424.11
2017,10,11,12,45,394.0,285.0,4.85,17.0,559.0,528.66,420.87
2017,10,11,13,0,351.0,292.0,4.9,17.0,532.0,526.63,420.1
2017,10,11,13,15,381.5,274.0,4.95,17.0,527.5,550.02,440.13
2017,10,11,13,30,412.0,256.0,5.0,17.0,523.0,586.05,469.56
2017,10,11,13,45,395.5,247.5,5.05,17.0,495.0,568.37,457.41
2017,10,11,14,0,379.0,239.0,5.1,17.0,467.0,561.26,453.23
2017,10,11,14,15,397.5,219.5,5.1,17.0,446.0,568.36,460.76
2017,10,11,14,30,416.0,200.0,5.1,17.0,425.0,591.28,480.15
2017,10,11,14,45,379.0,190.5,5.2,17.0,383.5,541.71,443.03
2017,10,11,15,0,342.0,181.0,5.3,17.0,342.0,507.6,417.29
2017,10,11,15,15,330.5,176.5,5.4,16.5,319.5,499.91,413.21
2017,10,11,15,30,319.0,172.0,5.5,16.0,297.0,491.7,408.39
2017,10,11,15,45,256.0,152.0,5.65,16.0,244.0,418.49,349.34
2017,10,11,16,0,193.0,132.0,5.8,16.0,191.0,328.07,274.98
2017,10,11,16,15,159.0,105.5,5.95,15.5,148.0,268.48,225.46
2017,10,11,16,30,125.0,79.0,6.1,15.0,105.0,207.38,173.22
2017,10,11,16,45,84.0,51.5,6.25,15.0,67.0,137.07,111.78
2017,10,11,17,0,43.0,24.0,6.4,15.0,29.0,64.71,48.32
2017,10,11,17,15,21.5,12.0,6.4,14.5,14.5,31.26,10.15
2017,10,11,17,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,12,6,15,33.0,7.0,4.6,12.0,8.0,0.0,0.0
2017,10,12,6,30,66.0,14.0,4.6,12.0,16.0,11.95,0.0
2017,10,12,6,45,183.0,32.0,4.7,12.5,53.5,24.73,13.55
2017,10,12,7,0,300.0,50.0,4.8,13.0,91.0,38.34,27.72
2017,10,12,7,15,384.0,63.5,4.9,13.0,138.5,48.28,37.22
2017,10,12,7,30,468.0,77.0,5.0,13.0,186.0,58.05,46.33
2017,10,12,7,45,526.0,86.5,5.15,13.5,235.5,67.33,54.7
2017,10,12,8,0,584.0,96.0,5.3,14.0,285.0,73.31,59.94
2017,10,12,8,15,624.5,103.0,5.15,14.0,333.5,77.04,63.16
2017,10,12,8,30,665.0,110.0,5.0,14.0,382.0,80.72,66.27
2017,10,12,8,45,695.0,115.0,4.9,14.5,427.0,82.75,67.75
2017,10,12,9,0,725.0,120.0,4.8,15.0,472.0,84.79,69.22
2017,10,12,9,15,746.0,124.0,4.65,15.0,512.0,86.02,70.1
2017,10,12,9,30,767.0,128.0,4.5,15.0,552.0,87.28,71.02
2017,10,12,9,45,764.5,138.0,4.35,15.5,581.5,120.05,77.44
2017,10,12,10,0,762.0,148.0,4.2,16.0,611.0,176.61,109.28
2017,10,12,10,15,773.5,150.0,4.1,16.0,638.0,229.48,148.87
2017,10,12,10,30,785.0,152.0,4.0,16.0,665.0,283.17,194.38
2017,10,12,10,45,788.0,155.5,3.9,16.5,683.0,336.18,241.25
2017,10,12,11,0,791.0,159.0,3.8,17.0,701.0,388.67,287.74
2017,10,12,11,15,795.5,160.0,3.75,17.0,712.0,439.01,332.44
2017,10,12,11,30,800.0,161.0,3.7,17.0,723.0,488.44,375.51
2017,10,12,11,45,782.5,169.5,3.65,17.5,721.0,532.39,412.62
2017,10,12,12,0,765.0,178.0,3.6,18.0,719.0,573.25,446.12
2017,10,12,12,15,763.0,177.5,3.65,18.0,714.0,611.98,478.26
2017,10,12,12,30,761.0,177.0,3.7,18.0,709.0,648.42,508.06
2017,10,12,12,45,607.5,217.5,3.75,18.0,637.0,615.84,484.56
2017,10,12,13,0,454.0,258.0,3.8,18.0,565.0,575.65,454.29
2017,10,12,13,15,632.0,197.5,3.9,18.0,611.0,674.12,532.81
2017,10,12,13,30,810.0,137.0,4.0,18.0,657.0,772.53,609.87
2017,10,12,13,45,781.0,140.5,4.15,18.0,624.5,779.47,616.22
2017,10,12,14,0,752.0,144.0,4.3,18.0,592.0,782.13,619.8
2017,10,12,14,15,733.5,140.0,4.4,18.0,556.0,781.2,620.94
2017,10,12,14,30,715.0,136.0,4.5,18.0,520.0,776.52,619.45
2017,10,12,14,45,663.0,139.0,4.6,18.0,473.5,747.56,599.93
2017,10,12,15,0,611.0,142.0,4.7,18.0,427.0,714.19,576.97
2017,10,12,15,15,576.5,134.0,4.7,17.5,381.5,675.21,549.96
2017,10,12,15,30,542.0,126.0,4.7,17.0,336.0,640.27,525.5
2017,10,12,15,45,469.0,120.0,4.75,17.0,284.5,573.31,473.82
2017,10,12,16,0,396.0,114.0,4.8,17.0,233.0,505.51,419.71
2017,10,12,16,15,337.5,97.5,4.8,16.5,186.0,436.38,363.89
2017,10,12,16,30,279.0,81.0,4.8,16.0,139.0,367.42,305.99
2017,10,12,16,45,197.5,59.5,4.8,15.5,95.0,257.52,212.45
2017,10,12,17,0,116.0,38.0,4.8,15.0,51.0,164.05,128.93
2017,10,12,17,15,58.0,19.0,4.7,14.5,25.5,82.94,25.08
2017,10,12,17,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,13,6,15,14.0,5.0,2.55,12.0,5.5,0.0,0.0
2017,10,13,6,30,28.0,10.0,2.6,12.0,11.0,8.54,0.0
2017,10,13,6,45,114.5,31.0,2.7,12.5,44.5,24.17,12.65
2017,10,13,7,0,201.0,52.0,2.8,13.0,78.0,39.81,28.94
2017,10,13,7,15,277.5,69.0,2.9,13.0,122.5,51.76,40.27
2017,10,13,7,30,354.0,86.0,3.0,13.0,167.0,63.75,51.39
2017,10,13,7,45,418.0,97.0,3.15,13.5,215.0,71.15,58.08
2017,10,13,8,0,482.0,108.0,3.3,14.0,263.0,78.41,64.45
2017,10,13,8,15,524.0,117.0,3.2,14.0,309.5,83.95,69.26
2017,10,13,8,30,566.0,126.0,3.1,14.0,356.0,89.36,73.87
2017,10,13,8,45,605.0,130.5,3.05,14.5,400.5,93.3,76.98
2017,10,13,9,0,644.0,135.0,3.0,15.0,445.0,94.65,77.8
2017,10,13,9,15,667.0,140.0,2.95,15.0,484.0,96.2,78.94
2017,10,13,9,30,690.0,145.0,2.9,15.0,523.0,97.8,80.13
2017,10,13,9,45,717.0,144.5,2.85,15.5,558.5,120.8,79.79
2017,10,13,10,0,744.0,144.0,2.8,16.0,594.0,170.48,105.11
2017,10,13,10,15,755.5,146.5,2.8,16.5,620.5,222.52,143.46
2017,10,13,10,30,767.0,149.0,2.8,17.0,647.0,275.4,187.54
2017,10,13,10,45,775.0,151.0,2.8,17.5,666.0,327.54,233.06
2017,10,13,11,0,783.0,153.0,2.8,18.0,685.0,379.65,278.72
2017,10,13,11,15,787.5,154.0,2.8,18.0,696.0,429.35,322.52
2017,10,13,11,30,792.0,155.0,2.8,18.0,707.0,478.16,364.72
2017,10,13,11,45,789.5,156.5,2.8,18.5,709.0,522.89,402.12
2017,10,13,12,0,787.0,158.0,2.8,19.0,711.0,565.66,436.93
2017,10,13,12,15,784.5,158.0,2.9,19.0,706.0,604.96,469.43
2017,10,13,12,30,782.0,158.0,3.0,19.0,701.0,641.89,499.56
2017,10,13,12,45,789.0,151.5,3.2,19.0,690.5,676.32,527.95
2017,10,13,13,0,796.0,145.0,3.4,19.0,680.0,708.41,554.34
2017,10,13,13,15,787.0,143.0,3.55,19.0,658.5,731.04,573.23
2017,10,13,13,30,778.0,141.0,3.7,19.0,637.0,750.29,589.56
2017,10,13,13,45,754.0,142.5,3.9,19.0,606.0,758.23,597.54
2017,10,13,14,0,730.0,144.0,4.1,19.0,575.0,762.18,602.44
2017,10,13,14,15,711.5,140.0,4.2,18.5,540.0,760.85,604.16
2017,10,13,14,30,693.0,136.0,4.3,18.0,505.0,755.85,603.33
2017,10,13,14,45,651.5,135.5,4.45,18.0,461.0,731.81,587.7
2017,10,13,15,0,610.0,135.0,4.6,18.0,417.0,703.88,568.98
2017,10,13,15,15,576.5,127.5,4.6,17.5,373.0,665.35,542.21
2017,10,13,15,30,543.0,120.0,4.6,17.0,329.0,631.84,518.75
2017,10,13,15,45,480.0,113.0,4.7,17.0,279.5,572.19,473.25
2017,10,13,16,0,417.0,106.0,4.8,17.0,230.0,511.57,425.07
2017,10,13,16,15,357.5,91.0,4.75,16.5,183.5,443.22,369.65
2017,10,13,16,30,298.0,76.0,4.7,16.0,137.0,375.13,312.24
2017,10,13,16,45,213.5,56.5,4.7,15.5,94.0,282.05,231.93
2017,10,13,17,0,129.0,37.0,4.7,15.0,51.0,173.01,134.95
2017,10,13,17,15,64.5,18.5,4.65,14.5,25.5,86.22,10.11
2017,10,13,17,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,14,6,15,53.5,6.0,3.55,13.0,7.5,0.0,0.0
2017,10,14,6,30,107.0,12.0,3.7,13.0,15.0,10.24,0.0
2017,10,14,6,45,255.0,25.5,3.85,13.5,53.0,20.95,9.63
2017,10,14,7,0,403.0,39.0,4.0,14.0,91.0,31.98,21.97
2017,10,14,7,15,489.5,48.5,4.15,14.0,139.5,39.15,28.96
2017,10,14,7,30,576.0,58.0,4.3,14.0,188.0,46.24,35.62
2017,10,14,7,45,631.5,64.5,4.45,14.5,238.5,50.61,39.62
2017,10,14,8,0,687.0,71.0,4.6,15.0,289.0,54.96,43.43
2017,10,14,8,15,724.5,75.5,4.45,15.0,338.0,57.59,45.72
2017,10,14,8,30,762.0,80.0,4.3,15.0,387.0,65.66,52.76
2017,10,14,8,45,787.0,84.0,4.2,15.5,432.0,67.96,54.53
2017,10,14,9,0,812.0,88.0,4.1,16.0,477.0,70.23,56.26
2017,10,14,9,15,831.5,91.0,3.95,16.5,517.0,71.66,57.24
2017,10,14,9,30,851.0,94.0,3.8,17.0,557.0,73.11,58.23
2017,10,14,9,45,859.5,98.0,3.65,17.5,590.0,101.2,61.06
2017,10,14,10,0,868.0,102.0,3.5,18.0,623.0,158.89,90.4
2017,10,14,10,15,878.5,103.5,3.4,18.0,650.0,215.64,132.02
2017,10,14,10,30,889.0,105.0,3.3,18.0,677.0,272.87,180.24
2017,10,14,10,45,888.5,109.0,3.2,18.5,695.0,329.28,230.15
2017,10,14,11,0,888.0,113.0,3.1,19.0,713.0,384.6,279.24
2017,10,14,11,15,892.0,113.5,2.95,19.0,724.5,437.45,325.96
2017,10,14,11,30,896.0,114.0,2.8,19.0,736.0,489.1,370.6
2017,10,14,11,45,884.0,120.0,2.7,19.5,735.5,536.45,410.1
2017,10,14,12,0,872.0,126.0,2.6,20.0,735.0,580.9,445.96
2017,10,14,12,15,870.5,126.0,2.55,20.0,730.0,622.88,479.94
2017,10,14,12,30,869.0,126.0,2.5,20.0,725.0,662.37,511.25
2017,10,14,12,45,878.0,119.0,2.5,20.5,715.0,699.31,539.46
2017,10,14,13,0,887.0,112.0,2.5,21.0,705.0,733.79,565.35
2017,10,14,13,15,880.0,111.0,2.45,21.0,683.5,760.33,585.74
2017,10,14,13,30,873.0,110.0,2.4,21.0,662.0,783.39,602.7
2017,10,14,13,45,847.5,113.0,2.4,21.0,629.5,792.92,610.14
2017,10,14,14,0,822.0,116.0,2.4,21.0,597.0,798.12,614.8
2017,10,14,14,15,805.5,113.0,2.4,21.0,561.5,800.04,617.35
2017,10,14,14,30,789.0,110.0,2.4,21.0,526.0,803.14,620.89
2017,10,14,14,45,746.5,111.5,2.4,21.0,480.5,781.86,607.28
2017,10,14,15,0,704.0,113.0,2.4,21.0,435.0,756.64,590.96
2017,10,14,15,15,671.5,107.5,2.4,21.0,389.5,728.2,572.13
2017,10,14,15,30,639.0,102.0,2.4,21.0,344.0,696.59,550.59
2017,10,14,15,45,574.5,97.5,2.45,21.0,293.0,636.35,507.42
2017,10,14,16,0,510.0,93.0,2.5,21.0,242.0,570.1,458.31
2017,10,14,16,15,445.5,81.0,2.45,20.0,193.5,500.21,405.57
2017,10,14,16,30,381.0,69.0,2.4,19.0,145.0,430.67,350.14
2017,10,14,16,45,279.5,53.0,2.4,18.5,100.0,327.75,264.17
2017,10,14,17,0,178.0,37.0,2.4,18.0,55.0,228.91,174.25
2017,10,14,17,15,89.0,18.5,2.45,17.5,27.5,116.77,0.0
2017,10,14,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,15,6,15,24.5,5.0,4.7,14.0,5.5,0.0,0.0
2017,10,15,6,30,49.0,10.0,4.9,14.0,11.0,8.54,0.0
2017,10,15,6,45,165.5,27.0,5.1,14.5,45.5,20.92,8.89
2017,10,15,7,0,282.0,44.0,5.3,15.0,80.0,33.86,23.39
2017,10,15,7,15,368.5,57.0,5.2,15.0,126.0,43.53,32.63
2017,10,15,7,30,455.0,70.0,5.1,15.0,172.0,55.63,43.74
2017,10,15,7,45,513.0,79.5,5.05,15.5,220.0,61.92,49.45
2017,10,15,8,0,571.0,89.0,5.0,16.0,268.0,68.08,54.86
2017,10,15,8,15,612.0,96.0,4.8,16.0,315.5,72.0,58.25
2017,10,15,8,30,653.0,103.0,4.6,16.0,363.0,75.86,61.53
2017,10,15,8,45,684.5,107.5,4.4,16.5,407.5,77.72,62.87
2017,10,15,9,0,716.0,112.0,4.2,17.0,452.0,79.61,64.22
2017,10,15,9,15,737.5,116.0,3.95,17.5,491.5,81.03,65.15
2017,10,15,9,30,759.0,120.0,3.7,18.0,531.0,82.48,66.09
2017,10,15,9,45,777.0,122.5,3.5,19.0,564.5,105.81,66.97
2017,10,15,10,0,795.0,125.0,3.3,20.0,598.0,159.62,93.44
2017,10,15,10,15,806.0,127.0,3.1,20.5,624.5,219.84,137.14
2017,10,15,10,30,817.0,129.0,2.9,21.0,651.0,273.74,181.29
2017,10,15,10,45,826.0,129.5,2.7,21.5,670.5,326.37,226.6
2017,10,15,11,0,835.0,130.0,2.5,22.0,690.0,378.93,272.0
2017,10,15,11,15,839.0,131.0,2.25,22.5,701.0,429.68,315.16
2017,10,15,11,30,843.0,132.0,2.0,23.0,712.0,479.37,356.08
2017,10,15,11,45,845.0,131.5,1.75,23.5,715.5,525.53,392.8
2017,10,15,12,0,847.0,131.0,1.5,24.0,719.0,569.95,426.58
2017,10,15,12,15,845.0,130.5,1.25,24.0,713.5,610.14,456.6
2017,10,15,12,30,843.0,130.0,1.0,24.0,708.0,647.84,483.4
2017,10,15,12,45,864.0,118.5,0.8,24.5,700.5,687.24,509.79
2017,10,15,13,0,885.0,107.0,0.6,25.0,693.0,724.75,533.6
2017,10,15,13,15,877.0,105.5,0.55,25.0,671.5,749.81,551.08
2017,10,15,13,30,869.0,104.0,0.5,25.0,650.0,771.34,565.29
2017,10,15,13,45,856.0,103.0,0.45,25.0,621.0,786.02,574.66
2017,10,15,14,0,843.0,102.0,0.4,25.0,592.0,796.9,581.73
2017,10,15,14,15,827.5,99.5,0.5,25.0,556.0,800.35,586.73
2017,10,15,14,30,812.0,97.0,0.6,25.0,520.0,799.98,589.45
2017,10,15,14,45,785.5,95.0,0.75,25.0,478.0,787.32,584.9
2017,10,15,15,0,759.0,93.0,0.9,25.0,436.0,776.13,581.21
2017,10,15,15,15,728.0,88.5,1.0,24.5,390.0,750.25,567.62
2017,10,15,15,30,697.0,84.0,1.1,24.0,344.0,721.26,551.37
2017,10,15,15,45,644.5,79.5,1.25,24.0,294.5,671.56,519.02
2017,10,15,16,0,592.0,75.0,1.4,24.0,245.0,619.65,483.44
2017,10,15,16,15,527.0,66.5,1.4,23.0,196.0,551.13,434.18
2017,10,15,16,30,462.0,58.0,1.4,22.0,147.0,481.91,381.42
2017,10,15,16,45,351.5,45.5,1.45,21.5,101.5,373.58,294.68
2017,10,15,17,0,241.0,33.0,1.5,21.0,56.0,269.1,199.02
2017,10,15,17,15,120.5,16.5,1.55,20.5,28.0,133.79,0.0
2017,10,15,17,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,4.0,2.15,15.0,4.0,0.0,0.0
2017,10,16,6,30,0.0,8.0,2.2,15.0,8.0,6.83,0.0
2017,10,16,6,45,115.5,26.5,2.3,15.5,40.5,20.44,7.73
2017,10,16,7,0,231.0,45.0,2.4,16.0,73.0,34.45,23.72
2017,10,16,7,15,312.5,60.5,2.45,16.0,117.5,45.84,34.48
2017,10,16,7,30,394.0,76.0,2.5,16.0,162.0,57.01,44.76
2017,10,16,7,45,465.0,85.0,2.65,16.5,211.0,63.28,50.44
2017,10,16,8,0,536.0,94.0,2.8,17.0,260.0,72.0,58.06
2017,10,16,8,15,578.0,101.5,2.65,17.0,307.0,76.13,61.63
2017,10,16,8,30,620.0,109.0,2.5,17.0,354.0,80.22,65.08
2017,10,16,8,45,704.0,90.5,2.4,17.5,398.5,65.99,52.38
2017,10,16,9,0,788.0,72.0,2.3,18.0,443.0,58.34,45.49
2017,10,16,9,15,768.0,86.0,2.2,18.0,472.0,67.34,53.18
2017,10,16,9,30,748.0,100.0,2.1,18.0,501.0,76.04,60.55
2017,10,16,9,45,481.5,183.0,2.05,18.5,447.5,132.29,94.81
2017,10,16,10,0,215.0,266.0,2.0,19.0,394.0,204.23,152.08
2017,10,16,10,15,272.5,268.5,1.9,19.5,437.5,228.08,166.57
2017,10,16,10,30,330.0,271.0,1.8,20.0,481.0,264.86,193.2
2017,10,16,10,45,448.5,240.0,1.75,20.5,534.0,298.42,216.82
2017,10,16,11,0,567.0,209.0,1.7,21.0,587.0,345.88,252.98
2017,10,16,11,15,707.0,169.0,1.55,21.5,648.0,405.52,298.8
2017,10,16,11,30,847.0,129.0,1.4,22.0,709.0,476.47,353.25
2017,10,16,11,45,800.5,139.0,1.25,22.5,688.5,508.66,379.95
2017,10,16,12,0,754.0,149.0,1.1,23.0,668.0,534.41,400.62
2017,10,16,12,15,667.5,179.5,0.95,23.0,637.0,551.65,414.3
2017,10,16,12,30,581.0,210.0,0.8,23.0,606.0,556.12,417.8
2017,10,16,12,45,706.0,169.0,0.65,23.5,640.5,632.61,471.98
2017,10,16,13,0,831.0,128.0,0.5,24.0,675.0,706.26,521.85
2017,10,16,13,15,822.0,126.5,0.55,24.0,653.0,729.32,539.01
2017,10,16,13,30,813.0,125.0,0.6,24.0,631.0,748.92,554.36
2017,10,16,13,45,796.0,124.0,0.7,24.0,601.0,759.42,563.78
2017,10,16,14,0,779.0,123.0,0.8,24.0,571.0,770.6,573.61
2017,10,16,14,15,756.0,110.5,0.95,23.5,524.0,756.37,568.19
2017,10,16,14,30,733.0,98.0,1.1,23.0,477.0,733.77,557.08
2017,10,16,14,45,707.0,104.5,1.25,23.0,446.5,735.68,561.64
2017,10,16,15,0,681.0,111.0,1.4,23.0,416.0,730.04,560.58
2017,10,16,15,15,648.0,105.0,1.55,22.5,371.0,700.66,543.63
2017,10,16,15,30,615.0,99.0,1.7,22.0,326.0,668.24,523.92
2017,10,16,15,45,560.0,92.5,1.9,21.5,277.5,614.25,487.53
2017,10,16,16,0,505.0,86.0,2.1,21.0,229.0,558.01,447.58
2017,10,16,16,15,439.5,75.0,2.1,20.5,181.5,484.2,391.02
2017,10,16,16,30,374.0,64.0,2.1,20.0,134.0,415.81,335.82
2017,10,16,16,45,274.5,48.0,2.15,19.5,91.0,315.11,251.65
2017,10,16,17,0,175.0,32.0,2.2,19.0,48.0,218.32,159.37
2017,10,16,17,15,87.5,16.0,2.1,18.5,24.0,107.5,0.0
2017,10,16,17,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,2.5,0.25,16.0,2.5,0.0,0.0
2017,10,17,6,30,0.0,5.0,0.2,16.0,5.0,4.27,0.0
2017,10,17,6,45,78.5,23.0,0.2,16.0,32.5,18.19,5.41
2017,10,17,7,0,157.0,41.0,0.2,16.0,60.0,31.85,21.52
2017,10,17,7,15,223.0,61.0,0.15,16.0,101.5,46.59,35.2
2017,10,17,7,30,289.0,81.0,0.1,16.0,143.0,59.99,47.41
2017,10,17,7,45,334.5,97.5,0.1,16.5,187.0,71.14,57.29
2017,10,17,8,0,380.0,114.0,0.1,17.0,231.0,81.95,66.61
2017,10,17,8,15,355.5,136.0,0.2,17.0,259.5,97.9,80.34
2017,10,17,8,30,331.0,158.0,0.3,17.0,288.0,111.11,91.51
2017,10,17,8,45,378.5,160.0,0.45,17.5,324.5,108.44,88.86
2017,10,17,9,0,426.0,162.0,0.6,18.0,361.0,108.71,88.75
2017,10,17,9,15,476.5,164.0,0.75,18.0,404.0,109.15,88.94
2017,10,17,9,30,527.0,166.0,0.9,18.0,447.0,109.7,89.24
2017,10,17,9,45,525.0,178.5,1.1,18.5,472.5,130.16,92.73
2017,10,17,10,0,523.0,191.0,1.3,19.0,498.0,174.68,116.61
2017,10,17,10,15,449.5,224.5,1.45,19.0,496.5,221.99,154.32
2017,10,17,10,30,376.0,258.0,1.6,19.0,495.0,265.26,192.26
2017,10,17,10,45,286.5,284.0,1.75,19.5,467.5,286.92,213.93
2017,10,17,11,0,197.0,310.0,1.9,20.0,440.0,301.28,228.94
2017,10,17,11,15,246.5,307.5,1.95,20.0,473.0,334.79,255.22
2017,10,17,11,30,296.0,305.0,2.0,20.0,506.0,374.37,286.46
2017,10,17,11,45,309.0,303.5,2.05,20.0,514.0,401.56,308.71
2017,10,17,12,0,322.0,302.0,2.1,20.0,522.0,429.14,331.14
2017,10,17,12,15,274.0,308.5,2.1,20.0,494.5,429.54,332.56
2017,10,17,12,30,226.0,315.0,2.1,20.0,467.0,417.85,324.56
2017,10,17,12,45,190.5,310.5,2.1,20.5,437.5,406.26,315.84
2017,10,17,13,0,155.0,306.0,2.1,21.0,408.0,391.37,304.34
2017,10,17,13,15,237.0,285.0,2.1,21.0,435.0,440.46,343.8
2017,10,17,13,30,319.0,264.0,2.1,21.0,462.0,505.81,394.73
2017,10,17,13,45,354.0,243.0,2.15,21.0,453.0,525.52,411.14
2017,10,17,14,0,389.0,222.0,2.2,21.0,444.0,544.46,427.37
2017,10,17,14,15,314.0,220.5,2.25,20.5,392.5,496.07,391.95
2017,10,17,14,30,239.0,219.0,2.3,20.0,341.0,444.49,353.54
2017,10,17,14,45,216.5,210.0,2.4,20.0,314.0,408.19,326.98
2017,10,17,15,0,194.0,201.0,2.5,20.0,287.0,387.7,311.88
2017,10,17,15,15,182.5,180.5,2.55,19.5,254.5,360.84,292.4
2017,10,17,15,30,171.0,160.0,2.6,19.0,222.0,332.74,271.47
2017,10,17,15,45,161.0,138.0,2.65,19.0,190.0,302.62,247.91
2017,10,17,16,0,151.0,116.0,2.7,19.0,158.0,271.29,222.7
2017,10,17,16,15,123.5,94.0,2.65,18.5,124.0,224.7,184.07
2017,10,17,16,30,96.0,72.0,2.6,18.0,90.0,177.3,143.7
2017,10,17,16,45,60.5,50.5,2.6,17.5,60.5,123.55,96.89
2017,10,17,17,0,25.0,29.0,2.6,17.0,31.0,54.63,35.15
2017,10,17,17,15,12.5,14.5,2.65,16.5,15.5,21.31,0.0
2017,10,17,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,18,6,45,163.5,19.0,1.3,13.0,38.0,15.31,2.78
2017,10,18,7,0,327.0,38.0,1.2,13.0,76.0,31.25,21.12
2017,10,18,7,15,417.5,49.0,1.05,13.0,122.0,39.64,29.41
2017,10,18,7,30,508.0,60.0,0.9,13.0,168.0,47.9,37.21
2017,10,18,7,45,254.0,67.5,0.8,13.5,121.5,49.43,38.74
2017,10,18,8,0,0.0,75.0,0.7,14.0,75.0,61.08,49.1
2017,10,18,8,15,0.0,88.5,0.55,14.0,88.5,71.66,58.42
2017,10,18,8,30,0.0,102.0,0.4,14.0,102.0,82.15,67.5
2017,10,18,8,45,0.0,114.0,0.3,14.0,114.0,91.47,75.42
2017,10,18,9,0,0.0,126.0,0.2,14.0,126.0,100.69,83.15
2017,10,18,9,15,0.0,139.5,0.3,14.0,139.5,110.89,91.73
2017,10,18,9,30,0.0,153.0,0.4,14.0,153.0,120.96,100.16
2017,10,18,9,45,12.0,187.5,0.5,14.5,195.0,146.02,115.58
2017,10,18,10,0,24.0,222.0,0.6,15.0,237.0,173.39,136.39
2017,10,18,10,15,22.5,228.5,0.75,15.0,242.5,181.55,142.64
2017,10,18,10,30,21.0,235.0,0.9,15.0,248.0,189.41,148.95
2017,10,18,10,45,22.0,242.0,1.1,15.5,256.5,198.06,155.63
2017,10,18,11,0,23.0,249.0,1.3,16.0,265.0,206.81,162.42
2017,10,18,11,15,24.0,254.0,1.6,16.0,270.5,214.15,168.49
2017,10,18,11,30,25.0,259.0,1.9,16.0,276.0,221.58,174.67
2017,10,18,11,45,37.5,275.5,2.2,16.0,301.5,245.36,193.76
2017,10,18,12,0,50.0,292.0,2.5,16.0,327.0,271.03,214.41
2017,10,18,12,15,61.0,296.5,2.75,16.0,338.5,287.51,227.9
2017,10,18,12,30,72.0,301.0,3.0,16.0,350.0,305.09,242.39
2017,10,18,12,45,92.5,300.5,3.3,16.0,362.0,325.22,259.19
2017,10,18,13,0,113.0,300.0,3.6,16.0,374.0,346.78,277.25
2017,10,18,13,15,108.0,293.0,3.75,15.5,361.5,345.32,277.22
2017,10,18,13,30,103.0,286.0,3.9,15.0,349.0,343.19,276.72
2017,10,18,13,45,52.5,230.5,4.1,15.0,263.0,255.44,206.29
2017,10,18,14,0,2.0,175.0,4.3,15.0,177.0,153.56,122.49
2017,10,18,14,15,1.0,162.0,4.3,15.0,163.0,141.92,113.25
2017,10,18,14,30,0.0,149.0,4.3,15.0,149.0,130.12,103.72
2017,10,18,14,45,0.0,138.0,4.35,15.0,138.0,120.98,96.39
2017,10,18,15,0,0.0,127.0,4.4,15.0,127.0,111.83,89.0
2017,10,18,15,15,0.0,97.0,4.3,14.5,97.0,83.37,65.4
2017,10,18,15,30,0.0,67.0,4.2,14.0,67.0,55.53,41.99
2017,10,18,15,45,0.0,57.0,4.15,14.0,57.0,47.19,34.92
2017,10,18,16,0,0.0,47.0,4.1,14.0,47.0,38.86,27.76
2017,10,18,16,15,176.0,55.0,4.0,13.5,86.5,221.17,187.63
2017,10,18,16,30,352.0,63.0,3.9,13.0,126.0,395.24,330.94
2017,10,18,16,45,266.5,46.5,3.8,13.0,85.5,306.01,250.41
2017,10,18,17,0,181.0,30.0,3.7,13.0,45.0,218.3,153.1
2017,10,18,17,15,90.5,15.0,3.65,13.0,22.5,77.18,0.0
2017,10,18,17,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,19,6,45,0.0,14.0,2.5,13.0,14.0,11.54,0.0
2017,10,19,7,0,0.0,28.0,2.6,13.0,28.0,23.14,14.06
2017,10,19,7,15,0.0,45.0,2.55,13.0,45.0,36.55,26.61
2017,10,19,7,30,0.0,62.0,2.5,13.0,62.0,49.8,38.83
2017,10,19,7,45,0.0,79.5,2.5,13.5,79.5,63.27,51.01
2017,10,19,8,0,0.0,97.0,2.5,14.0,97.0,76.6,62.84
2017,10,19,8,15,1.5,114.0,2.45,14.0,114.5,89.47,74.18
2017,10,19,8,30,3.0,131.0,2.4,14.0,132.0,102.2,85.24
2017,10,19,8,45,22.5,157.0,2.4,14.0,167.0,120.9,101.37
2017,10,19,9,0,42.0,183.0,2.4,14.0,202.0,132.66,111.3
2017,10,19,9,15,86.5,207.5,2.35,14.0,251.5,148.34,124.53
2017,10,19,9,30,131.0,232.0,2.3,14.0,301.0,156.4,131.11
2017,10,19,9,45,111.0,245.0,2.3,14.5,306.0,174.97,138.4
2017,10,19,10,0,91.0,258.0,2.3,15.0,311.0,192.83,150.4
2017,10,19,10,15,185.0,266.5,2.35,15.0,380.0,217.23,165.06
2017,10,19,10,30,279.0,275.0,2.4,15.0,449.0,254.47,191.21
2017,10,19,10,45,250.0,288.5,2.45,15.0,448.0,278.96,213.23
2017,10,19,11,0,221.0,302.0,2.5,15.0,447.0,302.16,234.08
2017,10,19,11,15,174.0,309.0,2.6,15.0,424.0,308.1,241.26
2017,10,19,11,30,127.0,316.0,2.7,15.0,401.0,309.13,243.83
2017,10,19,11,45,129.5,316.0,2.85,15.5,403.0,323.18,255.34
2017,10,19,12,0,132.0,316.0,3.0,16.0,405.0,337.07,266.61
2017,10,19,12,15,71.5,270.0,3.1,16.0,318.0,270.51,214.78
2017,10,19,12,30,11.0,224.0,3.2,16.0,231.0,194.99,154.4
2017,10,19,12,45,100.0,262.0,3.3,16.0,326.5,303.57,242.87
2017,10,19,13,0,189.0,300.0,3.4,16.0,422.0,407.78,326.13
2017,10,19,13,15,191.5,288.5,3.4,16.0,408.5,410.88,329.12
2017,10,19,13,30,194.0,277.0,3.4,16.0,395.0,413.03,331.8
2017,10,19,13,45,130.0,259.0,3.4,16.0,336.5,357.34,287.72
2017,10,19,14,0,66.0,241.0,3.4,16.0,278.0,282.87,227.96
2017,10,19,14,15,65.5,226.0,3.35,16.0,261.0,272.59,220.55
2017,10,19,14,30,65.0,211.0,3.3,16.0,244.0,261.82,212.52
2017,10,19,14,45,32.5,173.0,3.3,16.0,189.5,197.4,159.83
2017,10,19,15,0,0.0,135.0,3.3,16.0,135.0,120.27,95.55
2017,10,19,15,15,6.5,131.5,3.35,16.0,134.0,124.9,100.0
2017,10,19,15,30,13.0,128.0,3.4,16.0,133.0,130.58,105.2
2017,10,19,15,45,7.5,110.5,3.45,16.0,113.0,110.64,88.4
2017,10,19,16,0,2.0,93.0,3.5,16.0,93.0,90.56,71.27
2017,10,19,16,15,1.0,73.5,3.5,15.5,73.5,71.22,54.78
2017,10,19,16,30,0.0,54.0,3.5,15.0,54.0,51.12,37.41
2017,10,19,16,45,0.0,36.5,3.5,15.0,36.5,33.53,21.94
2017,10,19,17,0,0.0,19.0,3.5,15.0,19.0,15.68,4.96
2017,10,19,17,15,0.0,9.5,3.5,15.0,9.5,8.11,0.0
2017,10,19,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,20,6,45,13.0,19.0,1.5,13.5,20.5,15.66,0.13
2017,10,20,7,0,26.0,38.0,1.5,14.0,41.0,30.19,19.83
2017,10,20,7,15,48.5,58.5,1.6,14.0,67.5,45.44,34.24
2017,10,20,7,30,71.0,79.0,1.7,14.0,94.0,59.39,47.11
2017,10,20,7,45,86.5,100.0,1.8,14.5,122.5,73.93,60.2
2017,10,20,8,0,102.0,121.0,1.9,15.0,151.0,88.09,72.68
2017,10,20,8,15,116.5,139.0,2.05,15.0,178.5,100.14,83.23
2017,10,20,8,30,131.0,157.0,2.2,15.0,206.0,111.88,93.35
2017,10,20,8,45,428.0,127.0,2.4,15.0,316.0,87.99,72.27
2017,10,20,9,0,725.0,97.0,2.6,15.0,426.0,70.07,56.42
2017,10,20,9,15,746.0,100.0,2.7,15.0,464.0,71.15,57.24
2017,10,20,9,30,767.0,103.0,2.8,15.0,502.0,79.18,64.11
2017,10,20,9,45,465.0,182.0,2.95,15.5,428.5,127.0,94.55
2017,10,20,10,0,163.0,261.0,3.1,16.0,355.0,193.84,148.37
2017,10,20,10,15,237.5,263.5,3.25,16.0,407.0,222.53,166.8
2017,10,20,10,30,312.0,266.0,3.4,16.0,459.0,254.61,189.76
2017,10,20,10,45,302.0,277.0,3.55,16.0,468.5,283.99,215.31
2017,10,20,11,0,292.0,288.0,3.7,16.0,478.0,312.32,240.24
2017,10,20,11,15,561.0,204.0,3.85,16.0,575.5,370.74,283.75
2017,10,20,11,30,830.0,120.0,4.0,16.0,673.0,453.07,349.13
2017,10,20,11,45,826.5,121.5,4.2,16.0,674.5,497.14,388.45
2017,10,20,12,0,823.0,123.0,4.4,16.0,676.0,539.07,425.52
2017,10,20,12,15,821.0,123.0,4.55,16.0,670.5,578.16,459.55
2017,10,20,12,30,819.0,123.0,4.7,16.0,665.0,614.85,491.13
2017,10,20,12,45,828.0,116.0,4.9,16.0,654.0,649.19,520.83
2017,10,20,13,0,837.0,109.0,5.1,16.0,643.0,681.24,548.51
2017,10,20,13,15,828.5,107.5,5.2,16.0,622.0,704.26,568.5
2017,10,20,13,30,820.0,106.0,5.3,16.0,601.0,723.89,585.76
2017,10,20,13,45,734.0,121.5,5.45,16.0,549.0,703.36,571.29
2017,10,20,14,0,648.0,137.0,5.6,16.0,497.0,674.16,549.9
2017,10,20,14,15,590.5,144.0,5.7,15.5,456.5,652.11,535.03
2017,10,20,14,30,533.0,151.0,5.8,15.0,416.0,618.76,511.07
2017,10,20,14,45,421.5,158.0,5.9,15.0,357.0,546.52,453.72
2017,10,20,15,0,310.0,165.0,6.0,15.0,298.0,453.83,378.9
2017,10,20,15,15,488.0,117.0,6.0,15.0,299.5,565.92,474.53
2017,10,20,15,30,666.0,69.0,6.0,15.0,301.0,663.42,553.32
2017,10,20,15,45,589.0,72.0,6.0,15.0,255.5,604.85,506.63
2017,10,20,16,0,512.0,75.0,6.0,15.0,210.0,543.42,456.67
2017,10,20,16,15,441.5,65.5,5.85,14.5,164.5,471.26,396.51
2017,10,20,16,30,371.0,56.0,5.7,14.0,119.0,397.63,332.55
2017,10,20,16,45,264.0,42.5,5.55,14.0,79.5,296.97,241.47
2017,10,20,17,0,157.0,29.0,5.4,14.0,40.0,193.99,118.74
2017,10,20,17,15,78.5,14.5,5.25,14.0,20.0,67.65,0.0
2017,10,20,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
