Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,21,6,45,165.5,16.5,2.5,12.5,34.0,13.32,0.0
2017,10,21,7,0,331.0,33.0,2.5,13.0,68.0,27.12,17.16
2017,10,21,7,15,426.0,42.0,2.45,13.0,112.0,33.98,24.26
2017,10,21,7,30,521.0,51.0,2.4,13.0,156.0,40.8,30.78
2017,10,21,7,45,582.0,56.5,2.4,13.5,203.0,44.54,34.3
2017,10,21,8,0,643.0,62.0,2.4,14.0,250.0,48.31,37.7
2017,10,21,8,15,519.0,94.0,2.55,14.0,262.5,70.57,57.5
2017,10,21,8,30,395.0,126.0,2.7,14.0,275.0,88.27,73.04
2017,10,21,8,45,586.0,101.0,2.9,14.5,350.5,72.84,59.13
2017,10,21,9,0,777.0,76.0,3.1,15.0,426.0,61.54,48.94
2017,10,21,9,15,796.0,78.0,3.1,15.0,463.5,62.49,49.66
2017,10,21,9,30,815.0,80.0,3.1,15.0,501.0,63.47,50.4
2017,10,21,9,45,832.5,80.5,3.15,15.5,533.5,75.59,48.59
2017,10,21,10,0,850.0,81.0,3.2,16.0,566.0,136.71,76.57
2017,10,21,10,15,859.0,82.0,3.15,16.0,591.0,190.02,113.49
2017,10,21,10,30,868.0,83.0,3.1,16.0,616.0,243.49,158.02
2017,10,21,10,45,874.5,83.5,3.05,16.0,634.0,295.9,204.96
2017,10,21,11,0,881.0,84.0,3.0,16.0,652.0,347.75,252.32
2017,10,21,11,15,884.0,84.5,2.95,16.0,662.0,397.56,297.81
2017,10,21,11,30,887.0,85.0,2.9,16.0,672.0,446.03,341.35
2017,10,21,11,45,887.5,85.0,2.9,16.5,674.5,491.37,380.81
2017,10,21,12,0,888.0,85.0,2.9,17.0,677.0,534.73,417.56
2017,10,21,12,15,886.5,85.0,2.9,17.0,671.5,574.84,451.62
2017,10,21,12,30,885.0,85.0,2.9,17.0,666.0,612.45,483.01
2017,10,21,12,45,884.5,82.5,2.9,17.0,653.5,645.58,510.47
2017,10,21,13,0,884.0,80.0,2.9,17.0,641.0,675.88,535.36
2017,10,21,13,15,877.0,79.0,2.95,17.0,620.0,700.3,555.73
2017,10,21,13,30,870.0,78.0,3.0,17.0,599.0,721.39,572.33
2017,10,21,13,45,861.0,76.5,3.05,17.0,571.5,737.07,584.84
2017,10,21,14,0,852.0,75.0,3.1,17.0,544.0,749.25,594.98
2017,10,21,14,15,837.5,73.0,3.15,17.0,510.0,753.08,599.16
2017,10,21,14,30,823.0,71.0,3.2,17.0,476.0,753.33,600.89
2017,10,21,14,45,804.5,68.0,3.25,17.0,437.0,753.39,602.57
2017,10,21,15,0,786.0,65.0,3.3,17.0,398.0,742.53,596.15
2017,10,21,15,15,757.5,62.0,3.35,17.0,354.5,720.2,581.04
2017,10,21,15,30,729.0,59.0,3.4,17.0,311.0,694.81,563.21
2017,10,21,15,45,686.5,55.0,3.45,17.0,264.5,653.99,532.8
2017,10,21,16,0,644.0,51.0,3.5,17.0,218.0,610.94,499.28
2017,10,21,16,15,578.5,45.5,3.55,16.5,171.5,546.05,447.55
2017,10,21,16,30,513.0,40.0,3.6,16.0,125.0,488.33,398.35
2017,10,21,16,45,396.0,31.0,3.65,15.5,83.0,381.84,304.91
2017,10,21,17,0,279.0,22.0,3.7,15.0,41.0,270.37,148.66
2017,10,21,17,15,139.5,11.0,3.8,14.5,20.5,107.13,0.0
2017,10,21,17,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,22,6,45,198.5,14.5,2.85,13.5,35.0,11.7,0.0
2017,10,22,7,0,397.0,29.0,3.0,14.0,70.0,23.89,14.2
2017,10,22,7,15,491.0,37.0,3.1,14.0,115.0,30.13,20.73
2017,10,22,7,30,585.0,45.0,3.2,14.0,160.0,39.57,29.52
2017,10,22,7,45,641.0,50.0,3.35,14.0,208.0,43.42,33.21
2017,10,22,8,0,697.0,55.0,3.5,14.0,256.0,47.31,36.79
2017,10,22,8,15,734.0,59.0,3.45,14.5,302.5,50.21,39.3
2017,10,22,8,30,771.0,63.0,3.4,15.0,349.0,53.1,41.72
2017,10,22,8,45,797.5,65.5,3.35,15.5,392.5,54.7,42.96
2017,10,22,9,0,824.0,68.0,3.3,16.0,436.0,56.33,44.19
2017,10,22,9,15,842.5,70.0,3.25,16.0,474.5,65.01,51.68
2017,10,22,9,30,861.0,72.0,3.2,16.0,513.0,66.74,53.06
2017,10,22,9,45,867.0,76.5,3.2,16.5,544.5,80.23,53.29
2017,10,22,10,0,873.0,81.0,3.2,17.0,576.0,136.7,75.93
2017,10,22,10,15,883.0,82.0,3.15,17.0,602.0,191.39,113.22
2017,10,22,10,30,893.0,83.0,3.1,17.0,628.0,246.35,158.52
2017,10,22,10,45,901.5,83.5,3.05,17.5,647.0,300.56,206.29
2017,10,22,11,0,910.0,84.0,3.0,18.0,666.0,354.4,254.51
2017,10,22,11,15,913.5,84.5,2.95,18.0,676.5,405.83,301.05
2017,10,22,11,30,917.0,85.0,2.9,18.0,687.0,455.91,345.63
2017,10,22,11,45,920.0,84.0,2.9,18.5,690.0,502.89,386.11
2017,10,22,12,0,923.0,83.0,2.9,19.0,693.0,547.98,423.96
2017,10,22,12,15,921.5,83.0,2.95,19.0,688.0,589.48,459.03
2017,10,22,12,30,920.0,83.0,3.0,19.0,683.0,628.39,491.39
2017,10,22,12,45,915.5,82.5,3.15,19.0,669.5,662.21,519.73
2017,10,22,13,0,911.0,82.0,3.3,19.0,656.0,692.94,545.39
2017,10,22,13,15,904.0,81.0,3.4,19.0,634.5,718.24,566.55
2017,10,22,13,30,897.0,80.0,3.5,19.0,613.0,740.11,583.99
2017,10,22,13,45,887.5,78.5,3.6,19.0,585.0,756.12,596.91
2017,10,22,14,0,878.0,77.0,3.7,19.0,557.0,768.53,607.39
2017,10,22,14,15,863.5,75.5,3.8,19.0,522.0,773.47,612.59
2017,10,22,14,30,849.0,74.0,3.9,19.0,487.0,782.24,620.75
2017,10,22,14,45,828.5,71.5,4.0,19.0,447.0,774.25,616.66
2017,10,22,15,0,808.0,69.0,4.1,19.0,407.0,762.64,609.92
2017,10,22,15,15,778.5,65.5,4.1,18.5,362.0,739.02,594.78
2017,10,22,15,30,749.0,62.0,4.1,18.0,317.0,712.2,576.72
2017,10,22,15,45,705.5,57.5,4.15,18.0,269.0,669.92,545.06
2017,10,22,16,0,662.0,53.0,4.2,18.0,221.0,625.25,510.08
2017,10,22,16,15,593.0,47.0,4.1,17.5,173.0,563.71,460.38
2017,10,22,16,30,524.0,41.0,4.0,17.0,125.0,496.37,403.07
2017,10,22,16,45,402.0,31.5,3.9,17.0,82.0,385.74,304.59
2017,10,22,17,0,280.0,22.0,3.8,17.0,39.0,267.47,122.47
2017,10,22,17,15,140.0,11.0,3.8,16.5,19.5,106.99,0.0
2017,10,22,17,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,23,6,45,195.0,14.0,2.2,15.5,33.0,11.31,0.0
2017,10,23,7,0,390.0,28.0,2.3,16.0,66.0,23.07,13.2
2017,10,23,7,15,484.0,35.5,2.55,16.5,110.5,28.91,19.4
2017,10,23,7,30,578.0,43.0,2.8,17.0,155.0,37.81,27.58
2017,10,23,7,45,636.5,48.0,3.05,17.5,202.5,41.74,31.23
2017,10,23,8,0,695.0,53.0,3.3,18.0,250.0,45.69,34.75
2017,10,23,8,15,732.0,56.5,3.4,18.0,296.5,48.24,37.0
2017,10,23,8,30,769.0,60.0,3.5,18.0,343.0,50.8,39.2
2017,10,23,8,45,796.0,62.5,3.6,18.5,386.0,52.48,40.5
2017,10,23,9,0,823.0,65.0,3.7,19.0,429.0,61.07,47.78
2017,10,23,9,15,841.5,67.0,3.7,19.0,467.5,62.91,49.24
2017,10,23,9,30,860.0,69.0,3.7,19.0,506.0,64.67,50.65
2017,10,23,9,45,870.5,72.0,3.7,19.5,538.0,75.3,49.96
2017,10,23,10,0,881.0,75.0,3.7,20.0,570.0,131.12,70.8
2017,10,23,10,15,890.5,76.0,3.7,20.5,595.5,185.95,107.2
2017,10,23,10,30,900.0,77.0,3.7,21.0,621.0,240.98,151.66
2017,10,23,10,45,905.5,78.0,3.7,21.5,639.5,294.98,198.81
2017,10,23,11,0,911.0,79.0,3.7,22.0,658.0,348.28,246.27
2017,10,23,11,15,914.5,79.5,3.7,22.0,668.5,399.56,292.37
2017,10,23,11,30,918.0,80.0,3.7,22.0,679.0,449.48,336.61
2017,10,23,11,45,918.5,80.5,3.7,22.5,681.5,496.48,376.91
2017,10,23,12,0,919.0,81.0,3.7,23.0,684.0,541.46,414.48
2017,10,23,12,15,918.0,80.5,3.7,23.0,678.5,582.46,448.9
2017,10,23,12,30,917.0,80.0,3.7,23.0,673.0,620.9,480.63
2017,10,23,12,45,909.0,81.0,3.75,23.5,659.0,653.81,506.76
2017,10,23,13,0,901.0,82.0,3.8,24.0,645.0,683.48,529.94
2017,10,23,13,15,893.5,81.0,3.75,24.0,624.0,708.08,549.81
2017,10,23,13,30,886.0,80.0,3.7,24.0,603.0,729.27,566.13
2017,10,23,13,45,875.0,79.0,3.7,24.5,574.5,744.44,576.72
2017,10,23,14,0,864.0,78.0,3.7,25.0,546.0,756.03,584.86
2017,10,23,14,15,848.5,76.0,3.65,25.0,511.0,759.41,588.18
2017,10,23,14,30,833.0,74.0,3.6,25.0,476.0,766.55,594.37
2017,10,23,14,45,737.0,83.0,3.55,25.0,417.0,711.9,555.99
2017,10,23,15,0,641.0,92.0,3.5,25.0,358.0,657.71,517.68
2017,10,23,15,15,606.0,89.0,3.3,24.5,317.5,630.74,499.38
2017,10,23,15,30,571.0,86.0,3.1,24.0,277.0,601.0,478.3
2017,10,23,15,45,605.0,69.5,2.95,24.0,244.5,607.84,483.15
2017,10,23,16,0,639.0,53.0,2.8,24.0,212.0,604.43,478.89
2017,10,23,16,15,568.0,46.5,2.6,23.5,165.0,541.4,428.95
2017,10,23,16,30,497.0,40.0,2.4,23.0,118.0,472.54,371.97
2017,10,23,16,45,375.5,30.0,2.25,22.5,76.5,362.74,276.85
2017,10,23,17,0,254.0,20.0,2.1,22.0,35.0,243.13,79.88
2017,10,23,17,15,127.0,10.0,2.1,21.5,17.5,96.62,0.0
2017,10,23,17,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,24,6,45,187.5,14.0,3.5,16.5,32.0,11.34,0.0
2017,10,24,7,0,375.0,28.0,3.6,17.0,64.0,23.1,12.91
2017,10,24,7,15,472.5,36.5,3.7,17.0,108.5,29.76,20.03
2017,10,24,7,30,570.0,45.0,3.8,17.0,153.0,36.39,26.3
2017,10,24,7,45,626.5,50.5,3.9,17.5,200.5,43.9,33.1
2017,10,24,8,0,683.0,56.0,4.0,18.0,248.0,48.16,36.91
2017,10,24,8,15,721.5,60.0,3.95,18.5,294.5,51.03,39.36
2017,10,24,8,30,760.0,64.0,3.9,19.0,341.0,53.89,41.74
2017,10,24,8,45,785.0,67.5,3.85,19.5,383.5,56.21,43.58
2017,10,24,9,0,810.0,71.0,3.8,20.0,426.0,58.5,45.36
2017,10,24,9,15,829.0,73.0,3.75,20.5,464.0,59.59,46.1
2017,10,24,9,30,848.0,75.0,3.7,21.0,502.0,60.71,46.84
2017,10,24,9,45,866.0,75.5,3.65,21.5,535.5,75.54,59.31
2017,10,24,10,0,884.0,76.0,3.6,22.0,569.0,129.97,69.77
2017,10,24,10,15,893.0,77.0,3.55,22.5,594.5,184.86,105.48
2017,10,24,10,30,902.0,78.0,3.5,23.0,620.0,239.88,149.35
2017,10,24,10,45,907.5,79.0,3.45,24.0,638.0,293.93,195.64
2017,10,24,11,0,913.0,80.0,3.4,25.0,656.0,347.29,242.1
2017,10,24,11,15,916.0,80.5,3.3,25.5,666.5,398.44,286.85
2017,10,24,11,30,919.0,81.0,3.2,26.0,677.0,448.19,329.48
2017,10,24,11,45,919.0,81.5,3.1,26.5,679.0,494.97,368.67
2017,10,24,12,0,919.0,82.0,3.0,27.0,681.0,539.68,405.04
2017,10,24,12,15,917.0,81.5,2.9,27.0,675.5,580.1,438.0
2017,10,24,12,30,915.0,81.0,2.8,27.0,670.0,617.89,468.17
2017,10,24,12,45,912.0,80.0,2.7,27.5,656.5,651.79,493.82
2017,10,24,13,0,909.0,79.0,2.6,28.0,643.0,682.7,516.65
2017,10,24,13,15,901.5,78.5,2.5,28.0,622.0,707.96,535.98
2017,10,24,13,30,894.0,78.0,2.4,28.0,601.0,729.82,551.86
2017,10,24,13,45,884.0,76.5,2.35,28.5,572.5,745.28,561.91
2017,10,24,14,0,874.0,75.0,2.3,29.0,544.0,757.15,569.57
2017,10,24,14,15,858.5,73.0,2.2,28.5,509.5,760.62,573.49
2017,10,24,14,30,843.0,71.0,2.1,28.0,475.0,760.43,575.01
2017,10,24,14,45,822.5,68.5,2.05,28.0,434.5,759.7,575.45
2017,10,24,15,0,802.0,66.0,2.0,28.0,394.0,748.09,568.31
2017,10,24,15,15,772.0,62.5,1.95,27.5,349.5,724.18,553.55
2017,10,24,15,30,742.0,59.0,1.9,27.0,305.0,697.13,536.11
2017,10,24,15,45,697.5,55.0,1.85,26.5,258.0,655.02,506.97
2017,10,24,16,0,653.0,51.0,1.8,26.0,211.0,610.59,474.63
2017,10,24,16,15,583.0,44.5,1.9,25.5,163.5,541.46,422.62
2017,10,24,16,30,513.0,38.0,2.0,25.0,116.0,480.15,372.85
2017,10,24,16,45,390.5,28.5,2.1,24.5,74.5,370.59,277.68
2017,10,24,17,0,268.0,19.0,2.2,24.0,33.0,248.8,42.51
2017,10,24,17,15,134.0,9.5,2.2,23.5,16.5,100.6,0.0
2017,10,24,17,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,6,45,183.0,13.5,1.5,18.0,30.5,10.95,0.0
2017,10,25,7,0,366.0,27.0,1.5,18.0,61.0,22.28,11.94
2017,10,25,7,15,465.0,35.5,1.65,18.0,105.5,28.96,19.22
2017,10,25,7,30,564.0,44.0,1.8,18.0,150.0,35.61,25.49
2017,10,25,7,45,623.5,49.5,2.0,18.5,197.5,43.08,32.24
2017,10,25,8,0,683.0,55.0,2.2,19.0,245.0,47.39,36.09
2017,10,25,8,15,722.0,59.5,2.15,19.0,291.5,50.69,39.0
2017,10,25,8,30,761.0,64.0,2.1,19.0,338.0,53.97,41.82
2017,10,25,8,45,788.5,66.5,2.05,19.5,381.0,55.55,43.02
2017,10,25,9,0,816.0,69.0,2.0,20.0,424.0,57.16,44.22
2017,10,25,9,15,835.0,71.5,2.0,20.5,462.5,58.66,45.31
2017,10,25,9,30,854.0,74.0,2.0,21.0,501.0,67.95,53.07
2017,10,25,9,45,868.5,75.5,2.0,21.5,533.5,73.56,57.62
2017,10,25,10,0,883.0,77.0,2.0,22.0,566.0,128.47,69.11
2017,10,25,10,15,892.5,78.5,2.0,22.5,591.5,183.68,104.41
2017,10,25,10,30,902.0,80.0,2.0,23.0,617.0,239.1,148.04
2017,10,25,10,45,907.5,81.0,2.0,23.5,635.5,293.14,194.19
2017,10,25,11,0,913.0,82.0,2.0,24.0,654.0,346.47,240.69
2017,10,25,11,15,916.5,82.5,2.0,24.0,664.5,397.78,285.83
2017,10,25,11,30,920.0,83.0,2.0,24.0,675.0,447.73,329.09
2017,10,25,11,45,920.0,83.0,2.05,24.5,677.0,494.1,368.11
2017,10,25,12,0,920.0,83.0,2.1,25.0,679.0,538.37,404.41
2017,10,25,12,15,918.5,83.0,2.1,25.0,673.5,579.55,438.06
2017,10,25,12,30,917.0,83.0,2.1,25.0,668.0,618.16,469.03
2017,10,25,12,45,903.0,86.0,2.15,25.0,652.5,649.37,494.2
2017,10,25,13,0,889.0,89.0,2.2,25.0,637.0,677.04,516.38
2017,10,25,13,15,881.5,88.0,2.25,25.0,615.5,701.42,536.02
2017,10,25,13,30,874.0,87.0,2.3,25.0,594.0,722.43,552.84
2017,10,25,13,45,862.0,85.5,2.35,25.0,565.5,742.28,567.84
2017,10,25,14,0,850.0,84.0,2.4,25.0,537.0,753.0,576.57
2017,10,25,14,15,834.0,82.0,2.45,25.0,502.0,756.4,580.36
2017,10,25,14,30,818.0,80.0,2.5,25.0,467.0,756.08,581.67
2017,10,25,14,45,793.5,77.5,2.65,25.0,426.5,744.81,575.87
2017,10,25,15,0,769.0,75.0,2.8,25.0,386.0,729.93,567.38
2017,10,25,15,15,736.5,71.0,2.85,24.5,341.5,703.45,550.75
2017,10,25,15,30,704.0,67.0,2.9,24.0,297.0,673.8,531.19
2017,10,25,15,45,654.0,62.0,2.95,23.5,249.5,632.37,501.81
2017,10,25,16,0,604.0,57.0,3.0,23.0,202.0,583.83,465.41
2017,10,25,16,15,527.0,49.5,2.9,22.0,155.5,509.79,407.62
2017,10,25,16,30,450.0,42.0,2.8,21.0,109.0,435.92,346.53
2017,10,25,16,45,318.5,30.5,2.7,20.5,69.0,318.95,241.56
2017,10,25,17,0,187.0,19.0,2.6,20.0,29.0,187.95,0.0
2017,10,25,17,15,93.5,9.5,2.5,19.5,14.5,72.34,0.0
2017,10,25,17,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,26,6,45,159.0,14.0,1.7,17.0,28.0,11.95,0.0
2017,10,26,7,0,318.0,28.0,1.8,17.0,56.0,23.11,12.32
2017,10,26,7,15,422.5,37.5,1.95,17.0,99.5,30.56,20.63
2017,10,26,7,30,527.0,47.0,2.1,17.0,143.0,37.96,27.62
2017,10,26,7,45,593.5,52.5,2.3,17.5,191.0,41.84,31.27
2017,10,26,8,0,660.0,58.0,2.5,18.0,239.0,45.77,34.8
2017,10,26,8,15,701.0,62.5,2.4,18.5,285.0,53.03,41.14
2017,10,26,8,30,742.0,67.0,2.3,19.0,331.0,56.24,43.81
2017,10,26,8,45,773.5,69.5,2.2,19.5,375.0,57.76,44.96
2017,10,26,9,0,805.0,72.0,2.1,20.0,419.0,59.34,46.12
2017,10,26,9,15,825.0,74.5,2.1,20.5,457.0,60.79,47.16
2017,10,26,9,30,845.0,77.0,2.1,21.0,495.0,62.24,48.19
2017,10,26,9,45,865.0,77.0,2.15,21.5,529.0,72.45,56.69
2017,10,26,10,0,885.0,77.0,2.2,22.0,563.0,126.48,68.11
2017,10,26,10,15,894.5,78.0,2.2,22.5,588.5,181.36,102.69
2017,10,26,10,30,904.0,79.0,2.2,23.0,614.0,236.42,145.86
2017,10,26,10,45,909.5,80.0,2.2,23.5,632.0,290.46,192.01
2017,10,26,11,0,915.0,81.0,2.2,24.0,650.0,343.79,238.61
2017,10,26,11,15,918.5,81.5,2.1,24.0,660.5,395.1,283.72
2017,10,26,11,30,922.0,82.0,2.0,24.0,671.0,445.05,326.86
2017,10,26,11,45,922.5,82.5,1.9,24.5,673.5,492.09,365.96
2017,10,26,12,0,923.0,83.0,1.8,25.0,676.0,537.09,402.17
2017,10,26,12,15,921.5,82.5,1.75,25.0,670.5,577.87,435.16
2017,10,26,12,30,920.0,82.0,1.7,25.0,665.0,616.04,465.37
2017,10,26,12,45,918.0,80.5,1.65,25.5,651.5,650.17,491.01
2017,10,26,13,0,916.0,79.0,1.6,26.0,638.0,681.32,513.88
2017,10,26,13,15,908.5,78.0,1.55,26.0,617.0,706.2,532.85
2017,10,26,13,30,901.0,77.0,1.5,26.0,596.0,727.64,548.63
2017,10,26,13,45,889.0,76.0,1.5,26.0,567.0,742.33,559.41
2017,10,26,14,0,877.0,75.0,1.5,26.0,538.0,753.36,567.85
2017,10,26,14,15,861.5,73.0,1.55,25.5,503.0,756.92,572.92
2017,10,26,14,30,846.0,71.0,1.6,25.0,468.0,764.03,580.62
2017,10,26,14,45,823.0,68.5,1.65,25.0,427.5,754.14,575.44
2017,10,26,15,0,800.0,66.0,1.7,25.0,387.0,740.64,567.78
2017,10,26,15,15,769.0,63.0,1.8,24.5,342.0,716.74,553.97
2017,10,26,15,30,738.0,60.0,1.9,24.0,297.0,689.69,537.22
2017,10,26,15,45,690.0,55.5,2.05,24.0,249.5,644.45,505.37
2017,10,26,16,0,642.0,51.0,2.2,24.0,202.0,596.91,469.99
2017,10,26,16,15,568.0,44.0,2.2,23.0,155.0,531.8,419.99
2017,10,26,16,30,494.0,37.0,2.2,22.0,108.0,460.94,361.87
2017,10,26,16,45,247.0,32.0,2.2,21.5,67.5,265.07,196.48
2017,10,26,17,0,0.0,27.0,2.2,21.0,27.0,37.61,0.0
2017,10,26,17,15,0.0,13.5,2.2,20.5,13.5,11.52,0.0
2017,10,26,17,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,6,45,157.0,13.5,0.75,16.0,27.0,11.52,0.0
2017,10,27,7,0,314.0,27.0,0.8,16.0,54.0,22.3,11.37
2017,10,27,7,15,419.5,36.5,0.85,16.0,97.0,29.78,20.02
2017,10,27,7,30,525.0,46.0,0.9,16.0,140.0,37.2,27.08
2017,10,27,7,45,589.5,52.5,0.95,16.5,187.5,41.89,31.47
2017,10,27,8,0,654.0,59.0,1.0,17.0,235.0,46.57,35.68
2017,10,27,8,15,390.5,101.5,0.9,17.0,212.0,73.3,59.21
2017,10,27,8,30,127.0,144.0,0.8,17.0,189.0,103.57,85.42
2017,10,27,8,45,124.5,162.5,0.75,17.5,211.0,115.24,95.04
2017,10,27,9,0,122.0,181.0,0.7,18.0,233.0,126.56,104.24
2017,10,27,9,15,146.5,198.0,0.6,18.5,266.0,137.07,112.58
2017,10,27,9,30,171.0,215.0,0.5,19.0,299.0,147.31,120.56
2017,10,27,9,45,164.0,230.0,0.45,19.5,315.0,155.82,127.05
2017,10,27,10,0,157.0,245.0,0.4,20.0,331.0,179.84,134.73
2017,10,27,10,15,161.5,257.0,0.45,20.0,349.0,203.09,150.84
2017,10,27,10,30,166.0,269.0,0.5,20.0,367.0,226.96,168.99
2017,10,27,10,45,180.5,277.0,0.55,20.5,386.5,251.28,187.51
2017,10,27,11,0,195.0,285.0,0.6,21.0,406.0,277.06,207.52
2017,10,27,11,15,176.0,291.0,0.75,21.0,401.5,291.25,220.29
2017,10,27,11,30,157.0,297.0,0.9,21.0,397.0,303.35,231.22
2017,10,27,11,45,159.5,298.0,1.05,21.5,400.0,319.11,243.98
2017,10,27,12,0,162.0,299.0,1.2,22.0,403.0,334.72,256.48
2017,10,27,12,15,154.0,296.5,1.3,22.0,394.0,341.62,262.7
2017,10,27,12,30,146.0,294.0,1.4,22.0,385.0,347.34,267.94
2017,10,27,12,45,131.5,286.0,1.55,22.5,367.0,342.95,265.02
2017,10,27,13,0,117.0,278.0,1.7,23.0,349.0,336.78,260.65
2017,10,27,13,15,100.5,265.5,1.7,23.0,325.0,311.99,242.29
2017,10,27,13,30,84.0,253.0,1.7,23.0,301.0,295.54,230.12
2017,10,27,13,45,72.0,237.0,1.75,23.0,277.0,277.22,216.51
2017,10,27,14,0,60.0,221.0,1.8,23.0,253.0,257.66,201.77
2017,10,27,14,15,61.5,207.0,1.8,23.0,238.0,249.59,196.17
2017,10,27,14,30,63.0,193.0,1.8,23.0,223.0,241.17,190.23
2017,10,27,14,45,57.5,175.5,1.8,23.0,201.0,222.71,176.14
2017,10,27,15,0,52.0,158.0,1.8,23.0,179.0,203.62,161.39
2017,10,27,15,15,46.0,141.0,1.85,22.5,157.5,184.26,146.5
2017,10,27,15,30,40.0,124.0,1.9,22.0,136.0,164.54,130.98
2017,10,27,15,45,303.0,92.0,1.95,22.0,163.5,383.29,311.42
2017,10,27,16,0,566.0,60.0,2.0,22.0,191.0,553.63,442.07
2017,10,27,16,15,485.0,51.5,1.95,21.0,145.0,476.18,380.06
2017,10,27,16,30,404.0,43.0,1.9,20.0,99.0,398.95,316.14
2017,10,27,16,45,270.0,30.0,1.9,19.5,61.0,280.7,206.07
2017,10,27,17,0,136.0,17.0,1.9,19.0,23.0,142.16,0.0
2017,10,27,17,15,68.0,8.5,1.9,18.5,11.5,53.53,0.0
2017,10,27,17,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,28,6,45,137.5,13.5,1.2,14.0,24.5,11.52,0.0
2017,10,28,7,0,275.0,27.0,1.2,14.0,49.0,22.29,10.95
2017,10,28,7,15,383.5,37.0,1.15,14.0,91.5,30.16,20.46
2017,10,28,7,30,492.0,47.0,1.1,14.0,134.0,37.96,27.94
2017,10,28,7,45,246.0,52.5,1.05,14.5,96.0,39.15,29.29
2017,10,28,8,0,0.0,58.0,1.0,15.0,58.0,47.89,37.15
2017,10,28,8,15,0.0,70.0,0.9,15.0,70.0,57.45,45.69
2017,10,28,8,30,0.0,82.0,0.8,15.0,82.0,66.94,54.02
2017,10,28,8,45,0.0,91.0,0.75,15.5,91.0,74.13,60.12
2017,10,28,9,0,0.0,100.0,0.7,16.0,100.0,81.26,66.07
2017,10,28,9,15,0.0,117.0,0.65,16.0,117.0,94.15,77.06
2017,10,28,9,30,0.0,134.0,0.6,16.0,134.0,106.82,87.75
2017,10,28,9,45,4.0,159.0,0.6,16.5,161.0,124.87,102.73
2017,10,28,10,0,8.0,184.0,0.6,17.0,188.0,144.28,113.18
2017,10,28,10,15,13.5,199.5,0.5,17.0,207.0,158.16,123.64
2017,10,28,10,30,19.0,215.0,0.4,17.0,226.0,172.9,134.78
2017,10,28,10,45,22.5,226.0,0.35,17.5,240.0,184.75,143.53
2017,10,28,11,0,26.0,237.0,0.3,18.0,254.0,197.12,152.7
2017,10,28,11,15,19.5,228.5,0.3,18.0,241.5,191.63,148.58
2017,10,28,11,30,13.0,220.0,0.3,18.0,229.0,184.94,143.56
2017,10,28,11,45,13.0,221.0,0.35,18.5,230.0,187.75,145.67
2017,10,28,12,0,13.0,222.0,0.4,19.0,231.0,190.52,147.71
2017,10,28,12,15,12.5,218.5,0.65,19.0,227.0,189.24,147.17
2017,10,28,12,30,12.0,215.0,0.9,19.0,223.0,187.8,146.45
2017,10,28,12,45,11.5,211.0,1.2,19.5,219.0,185.82,145.01
2017,10,28,13,0,11.0,207.0,1.5,20.0,215.0,183.75,143.46
2017,10,28,13,15,10.5,200.5,1.7,19.5,207.5,179.37,140.57
2017,10,28,13,30,10.0,194.0,1.9,19.0,200.0,174.91,137.59
2017,10,28,13,45,5.0,171.5,2.1,19.0,174.5,152.07,119.42
2017,10,28,14,0,0.0,149.0,2.3,19.0,149.0,128.63,100.59
2017,10,28,14,15,0.0,135.0,2.4,18.5,135.0,116.56,91.18
2017,10,28,14,30,0.0,121.0,2.5,18.0,121.0,104.33,81.52
2017,10,28,14,45,0.0,110.0,2.6,18.0,110.0,94.88,73.91
2017,10,28,15,0,0.0,99.0,2.7,18.0,99.0,85.37,66.18
2017,10,28,15,15,343.0,82.5,2.75,17.5,190.0,393.55,327.81
2017,10,28,15,30,686.0,66.0,2.8,17.0,281.0,655.8,533.82
2017,10,28,15,45,634.0,60.5,2.85,17.0,234.5,607.55,494.9
2017,10,28,16,0,582.0,55.0,2.9,17.0,188.0,557.52,454.96
2017,10,28,16,15,502.5,47.0,2.95,16.5,142.5,482.1,393.54
2017,10,28,16,30,423.0,39.0,3.0,16.0,97.0,407.15,328.66
2017,10,28,16,45,286.0,27.5,3.05,15.5,59.0,288.78,211.75
2017,10,28,17,0,149.0,16.0,3.1,15.0,21.0,117.89,0.0
2017,10,28,17,15,74.5,8.0,3.05,14.5,10.5,6.83,0.0
2017,10,28,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,29,6,45,20.5,13.5,1.35,13.0,15.0,11.52,0.0
2017,10,29,7,0,41.0,27.0,1.3,13.0,30.0,21.54,9.81
2017,10,29,7,15,74.5,45.5,1.25,13.0,56.5,35.43,25.01
2017,10,29,7,30,108.0,64.0,1.2,13.0,83.0,49.06,37.8
2017,10,29,7,45,125.0,84.0,1.2,13.5,112.0,63.28,50.78
2017,10,29,8,0,142.0,104.0,1.2,14.0,141.0,77.14,63.2
2017,10,29,8,15,156.5,121.5,1.25,14.0,169.5,89.16,73.88
2017,10,29,8,30,171.0,139.0,1.3,14.0,198.0,100.88,84.13
2017,10,29,8,45,85.5,115.5,1.4,14.0,145.0,86.45,71.31
2017,10,29,9,0,0.0,92.0,1.5,14.0,92.0,75.29,61.37
2017,10,29,9,15,1.0,125.0,1.6,14.0,125.5,99.8,82.74
2017,10,29,9,30,2.0,158.0,1.7,14.0,159.0,123.31,102.95
2017,10,29,9,45,1.0,123.0,1.8,14.5,123.5,99.33,81.74
2017,10,29,10,0,0.0,88.0,1.9,15.0,88.0,73.14,56.03
2017,10,29,10,15,6.5,146.0,1.95,15.0,149.5,118.62,93.4
2017,10,29,10,30,13.0,204.0,2.0,15.0,211.0,163.77,129.84
2017,10,29,10,45,16.0,215.0,2.1,15.0,224.5,174.99,138.67
2017,10,29,11,0,19.0,226.0,2.2,15.0,238.0,186.69,148.04
2017,10,29,11,15,16.5,223.5,2.3,15.0,234.0,186.62,148.1
2017,10,29,11,30,14.0,221.0,2.4,15.0,230.0,186.04,147.76
2017,10,29,11,45,13.0,218.5,2.5,15.0,227.0,185.66,147.57
2017,10,29,12,0,12.0,216.0,2.6,15.0,224.0,185.03,147.19
2017,10,29,12,15,33.5,241.5,2.6,15.0,263.0,224.29,179.06
2017,10,29,12,30,55.0,267.0,2.6,15.0,302.0,263.76,210.95
2017,10,29,12,45,30.0,227.0,2.65,15.0,246.0,218.19,174.47
2017,10,29,13,0,5.0,187.0,2.7,15.0,190.0,162.17,129.03
2017,10,29,13,15,13.5,199.5,2.65,15.0,207.0,180.51,144.45
2017,10,29,13,30,22.0,212.0,2.6,15.0,224.0,200.18,160.83
2017,10,29,13,45,45.0,216.0,2.55,15.0,239.5,235.79,190.54
2017,10,29,14,0,68.0,220.0,2.5,15.0,255.0,262.73,213.19
2017,10,29,14,15,95.5,208.5,2.4,15.0,254.0,277.34,226.17
2017,10,29,14,30,123.0,197.0,2.3,15.0,253.0,307.36,251.5
2017,10,29,14,45,212.0,172.0,2.2,15.0,258.5,354.39,292.14
2017,10,29,15,0,301.0,147.0,2.1,15.0,264.0,416.95,344.27
2017,10,29,15,15,276.0,134.5,2.1,15.0,231.5,388.56,321.72
2017,10,29,15,30,251.0,122.0,2.1,15.0,199.0,359.15,298.25
2017,10,29,15,45,384.0,92.5,2.1,15.0,188.5,445.15,369.32
2017,10,29,16,0,517.0,63.0,2.1,15.0,178.0,515.05,423.42
2017,10,29,16,15,431.5,53.5,2.2,14.5,133.5,433.98,356.47
2017,10,29,16,30,346.0,44.0,2.3,14.0,89.0,353.19,286.31
2017,10,29,16,45,213.5,29.5,2.4,14.0,53.5,236.48,168.73
2017,10,29,17,0,81.0,15.0,2.5,14.0,18.0,69.19,0.0
2017,10,29,17,15,40.5,7.5,2.5,13.5,9.0,6.4,0.0
2017,10,29,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,10,30,6,45,0.0,6.0,5.85,13.0,6.0,5.12,0.0
2017,10,30,7,0,0.0,12.0,5.8,13.0,12.0,9.87,1.05
2017,10,30,7,15,0.0,23.5,5.7,13.0,23.5,19.38,11.04
2017,10,30,7,30,0.0,35.0,5.6,13.0,35.0,28.92,19.94
2017,10,30,7,45,0.0,47.5,5.55,13.5,47.5,39.29,29.43
2017,10,30,8,0,0.0,60.0,5.5,14.0,60.0,49.29,38.47
2017,10,30,8,15,0.0,72.5,5.45,14.0,72.5,59.2,47.39
2017,10,30,8,30,0.0,85.0,5.4,14.0,85.0,69.02,56.11
2017,10,30,8,45,25.0,126.0,5.4,14.0,136.0,95.74,79.69
2017,10,30,9,0,50.0,167.0,5.4,14.0,187.0,121.83,102.45
2017,10,30,9,15,268.0,161.5,5.4,14.0,288.0,112.1,93.69
2017,10,30,9,30,486.0,156.0,5.4,14.0,389.0,105.2,87.44
2017,10,30,9,45,251.0,175.0,5.4,14.5,296.0,119.05,99.17
2017,10,30,10,0,16.0,194.0,5.4,15.0,203.0,151.18,120.53
2017,10,30,10,15,418.5,147.5,5.4,15.0,388.0,152.61,103.84
2017,10,30,10,30,821.0,101.0,5.4,15.0,573.0,223.42,144.12
2017,10,30,10,45,830.5,101.0,5.4,15.0,590.5,274.17,189.07
2017,10,30,11,0,840.0,101.0,5.4,15.0,608.0,324.78,235.62
2017,10,30,11,15,843.5,101.5,5.35,15.0,618.0,373.42,280.93
2017,10,30,11,30,847.0,102.0,5.3,15.0,628.0,420.87,324.74
2017,10,30,11,45,849.5,101.0,5.3,15.0,630.0,465.15,365.28
2017,10,30,12,0,852.0,100.0,5.3,15.0,632.0,507.68,403.56
2017,10,30,12,15,849.5,99.5,5.25,15.0,626.5,546.11,437.71
2017,10,30,12,30,847.0,99.0,5.2,15.0,621.0,582.04,469.12
2017,10,30,12,45,843.5,97.5,5.2,15.0,607.5,613.73,496.75
2017,10,30,13,0,840.0,96.0,5.2,15.0,594.0,642.53,521.68
2017,10,30,13,15,832.0,95.0,5.2,15.0,573.5,665.89,542.02
2017,10,30,13,30,824.0,94.0,5.2,15.0,553.0,685.96,559.58
2017,10,30,13,45,815.0,90.5,5.2,15.0,526.0,699.24,571.78
2017,10,30,14,0,806.0,87.0,5.2,15.0,499.0,709.04,580.31
2017,10,30,14,15,672.0,110.0,5.2,15.0,438.0,655.1,539.33
2017,10,30,14,30,538.0,133.0,5.2,15.0,377.0,583.25,482.85
2017,10,30,14,45,298.5,143.5,5.2,15.0,277.0,402.22,335.79
2017,10,30,15,0,59.0,154.0,5.2,15.0,177.0,205.1,168.95
2017,10,30,15,15,53.5,137.0,5.15,14.5,155.5,186.2,153.94
2017,10,30,15,30,48.0,120.0,5.1,14.0,134.0,166.92,138.02
2017,10,30,15,45,41.0,101.0,5.05,14.0,111.5,143.2,117.71
2017,10,30,16,0,34.0,82.0,5.0,14.0,89.0,118.87,96.5
2017,10,30,16,15,23.0,62.5,4.85,14.0,67.0,89.87,70.88
2017,10,30,16,30,12.0,43.0,4.7,14.0,45.0,59.5,43.85
2017,10,30,16,45,6.0,26.0,4.6,14.0,27.0,29.52,15.36
2017,10,30,17,0,0.0,9.0,4.5,14.0,9.0,7.68,0.0
2017,10,30,17,15,0.0,4.5,4.45,14.0,4.5,0.0,0.0
2017,10,30,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
