Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,31,6,45,103.5,13.5,1.55,14.0,20.5,11.52,0.0
2017,10,31,7,0,207.0,27.0,1.6,14.0,41.0,21.03,7.62
2017,10,31,7,15,317.0,39.0,1.7,14.0,81.5,32.01,21.75
2017,10,31,7,30,427.0,51.0,1.8,14.0,122.0,41.4,30.81
2017,10,31,7,45,499.5,58.5,1.9,14.0,167.0,46.63,35.89
2017,10,31,8,0,572.0,66.0,2.0,14.0,212.0,51.88,40.79
2017,10,31,8,15,618.0,72.0,2.05,14.0,256.5,55.7,44.29
2017,10,31,8,30,664.0,78.0,2.1,14.0,301.0,59.51,47.67
2017,10,31,8,45,697.5,81.5,2.15,14.5,343.0,61.32,49.09
2017,10,31,9,0,731.0,85.0,2.2,15.0,385.0,63.16,50.52
2017,10,31,9,15,753.5,88.5,2.15,15.0,422.5,70.91,57.22
2017,10,31,9,30,776.0,92.0,2.1,15.0,460.0,72.84,58.77
2017,10,31,9,45,793.5,93.5,2.05,15.5,491.5,73.24,58.87
2017,10,31,10,0,811.0,95.0,2.0,16.0,523.0,116.58,67.67
2017,10,31,10,15,821.5,97.0,1.85,16.0,548.0,168.85,99.26
2017,10,31,10,30,832.0,99.0,1.7,16.0,573.0,221.62,140.42
2017,10,31,10,45,840.5,99.5,1.6,16.5,591.0,273.01,184.4
2017,10,31,11,0,849.0,100.0,1.5,17.0,609.0,324.15,229.44
2017,10,31,11,15,852.5,100.5,1.3,17.0,619.0,373.15,272.94
2017,10,31,11,30,856.0,101.0,1.1,17.0,629.0,420.95,314.43
2017,10,31,11,45,859.0,100.0,0.95,17.0,631.5,465.77,352.48
2017,10,31,12,0,862.0,99.0,0.8,17.0,634.0,508.86,387.81
2017,10,31,12,15,860.0,99.0,0.8,17.0,628.0,548.38,420.4
2017,10,31,12,30,858.0,99.0,0.8,17.0,622.0,585.43,450.35
2017,10,31,12,45,852.5,98.0,0.8,17.5,608.5,616.79,474.65
2017,10,31,13,0,847.0,97.0,0.8,18.0,595.0,645.13,496.2
2017,10,31,13,15,838.5,95.5,0.95,18.0,574.0,667.86,515.97
2017,10,31,13,30,830.0,94.0,1.1,18.0,553.0,687.22,533.17
2017,10,31,13,45,816.5,92.5,1.3,18.0,525.0,699.63,545.74
2017,10,31,14,0,803.0,91.0,1.5,18.0,497.0,708.44,554.91
2017,10,31,14,15,784.5,88.5,1.65,17.5,462.5,708.82,558.52
2017,10,31,14,30,766.0,86.0,1.8,17.0,428.0,705.54,559.53
2017,10,31,14,45,738.5,83.0,2.0,17.0,388.5,695.4,554.73
2017,10,31,15,0,711.0,80.0,2.2,17.0,349.0,678.39,544.55
2017,10,31,15,15,674.5,75.0,2.35,16.5,306.0,648.73,525.06
2017,10,31,15,30,638.0,70.0,2.5,16.0,263.0,616.26,502.5
2017,10,31,15,45,581.5,64.0,2.65,16.0,217.5,564.68,462.85
2017,10,31,16,0,525.0,58.0,2.8,16.0,172.0,511.36,419.84
2017,10,31,16,15,442.0,49.0,3.0,15.5,128.0,433.5,355.62
2017,10,31,16,30,359.0,40.0,3.2,15.0,84.0,356.1,286.97
2017,10,31,16,45,225.5,26.0,3.4,15.0,49.5,235.95,154.83
2017,10,31,17,0,92.0,12.0,3.6,15.0,15.0,73.67,0.0
2017,10,31,17,15,46.0,6.0,3.7,14.5,7.5,0.0,0.0
2017,10,31,17,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,1,6,45,93.5,12.0,1.5,14.0,18.5,10.24,0.0
2017,11,1,7,0,187.0,24.0,1.5,14.0,37.0,18.7,5.04
2017,11,1,7,15,294.0,37.0,1.5,14.0,76.0,30.27,20.14
2017,11,1,7,30,401.0,50.0,1.5,14.0,115.0,40.54,30.01
2017,11,1,7,45,471.5,58.5,1.5,14.5,159.0,46.59,35.76
2017,11,1,8,0,542.0,67.0,1.5,15.0,203.0,52.6,41.25
2017,11,1,8,15,588.5,73.0,1.45,15.0,246.5,56.36,44.69
2017,11,1,8,30,635.0,79.0,1.4,15.0,290.0,60.11,48.01
2017,11,1,8,45,668.0,83.5,1.35,15.5,331.0,62.59,50.03
2017,11,1,9,0,701.0,88.0,1.3,16.0,372.0,65.08,52.01
2017,11,1,9,15,724.0,91.0,1.3,16.0,409.0,66.39,53.04
2017,11,1,9,30,747.0,94.0,1.3,16.0,446.0,67.74,54.1
2017,11,1,9,45,774.5,93.0,1.35,16.5,479.0,72.74,58.21
2017,11,1,10,0,802.0,92.0,1.4,17.0,512.0,111.77,64.48
2017,11,1,10,15,812.5,94.0,1.4,17.0,537.0,163.39,94.97
2017,11,1,10,30,823.0,96.0,1.4,17.0,562.0,215.51,135.17
2017,11,1,10,45,830.0,97.0,1.45,17.0,579.5,266.31,178.84
2017,11,1,11,0,837.0,98.0,1.5,17.0,597.0,316.74,223.82
2017,11,1,11,15,841.0,99.0,1.55,17.0,607.0,365.59,267.78
2017,11,1,11,30,845.0,100.0,1.6,17.0,617.0,413.34,310.28
2017,11,1,11,45,844.5,100.5,1.7,17.5,619.0,457.4,348.66
2017,11,1,12,0,844.0,101.0,1.8,18.0,621.0,499.51,384.54
2017,11,1,12,15,842.0,100.5,1.85,18.0,615.0,537.79,417.21
2017,11,1,12,30,840.0,100.0,1.9,18.0,609.0,573.63,447.32
2017,11,1,12,45,632.5,161.5,2.0,18.0,540.5,545.86,428.22
2017,11,1,13,0,425.0,223.0,2.1,18.0,472.0,495.81,391.03
2017,11,1,13,15,340.0,231.5,2.15,18.0,426.0,457.0,362.68
2017,11,1,13,30,255.0,240.0,2.2,18.0,380.0,423.26,337.05
2017,11,1,13,45,249.5,229.5,2.3,18.0,361.0,421.25,336.94
2017,11,1,14,0,244.0,219.0,2.4,18.0,342.0,417.75,335.45
2017,11,1,14,15,233.5,202.5,2.4,17.5,313.5,402.34,325.1
2017,11,1,14,30,223.0,186.0,2.4,17.0,285.0,369.85,301.39
2017,11,1,14,45,457.0,133.5,2.45,17.0,312.5,527.79,430.52
2017,11,1,15,0,691.0,81.0,2.5,17.0,340.0,661.6,535.05
2017,11,1,15,15,654.0,76.0,2.5,17.0,297.0,631.65,512.09
2017,11,1,15,30,617.0,71.0,2.5,17.0,254.0,598.95,487.52
2017,11,1,15,45,566.5,64.0,2.55,17.0,210.0,551.02,450.2
2017,11,1,16,0,516.0,57.0,2.6,17.0,166.0,501.36,409.72
2017,11,1,16,15,432.5,47.5,2.55,16.5,123.0,423.01,344.73
2017,11,1,16,30,349.0,38.0,2.5,16.0,80.0,345.43,275.55
2017,11,1,16,45,219.0,24.5,2.5,16.0,46.5,226.81,138.78
2017,11,1,17,0,89.0,11.0,2.5,16.0,13.0,70.45,0.0
2017,11,1,17,15,44.5,5.5,2.45,15.5,6.5,0.0,0.0
2017,11,1,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,6,45,83.0,12.0,0.75,13.5,17.5,10.24,0.0
2017,11,2,7,0,166.0,24.0,0.8,14.0,35.0,18.67,3.6
2017,11,2,7,15,272.5,37.0,0.85,14.0,72.5,28.65,18.67
2017,11,2,7,30,379.0,50.0,0.9,14.0,110.0,40.57,30.02
2017,11,2,7,45,451.0,59.0,0.95,14.0,153.5,47.02,36.2
2017,11,2,8,0,523.0,68.0,1.0,14.0,197.0,53.41,42.14
2017,11,2,8,15,570.0,74.0,1.05,14.0,240.0,57.12,45.56
2017,11,2,8,30,617.0,80.0,1.1,14.0,283.0,60.84,48.86
2017,11,2,8,45,652.0,84.0,1.15,14.5,324.0,62.92,50.54
2017,11,2,9,0,687.0,88.0,1.2,15.0,365.0,65.04,52.21
2017,11,2,9,15,710.5,91.5,1.2,15.0,401.5,66.7,53.54
2017,11,2,9,30,734.0,95.0,1.2,15.0,438.0,68.38,54.9
2017,11,2,9,45,746.5,99.0,1.3,15.5,468.0,70.27,56.31
2017,11,2,10,0,759.0,103.0,1.4,16.0,498.0,109.18,64.63
2017,11,2,10,15,770.5,105.0,1.45,16.0,522.0,164.87,98.6
2017,11,2,10,30,782.0,107.0,1.5,16.0,546.0,214.92,137.0
2017,11,2,10,45,795.0,106.0,1.55,16.5,564.5,263.37,178.09
2017,11,2,11,0,808.0,105.0,1.6,17.0,583.0,312.08,220.97
2017,11,2,11,15,513.5,191.5,1.65,17.0,497.5,324.95,243.76
2017,11,2,11,30,219.0,278.0,1.7,17.0,412.0,309.04,239.69
2017,11,2,11,45,219.5,280.0,1.8,17.0,414.0,327.11,255.45
2017,11,2,12,0,220.0,282.0,1.9,17.0,416.0,344.78,270.59
2017,11,2,12,15,279.5,268.0,1.95,17.0,437.0,384.59,302.71
2017,11,2,12,30,339.0,254.0,2.0,17.0,458.0,422.97,333.85
2017,11,2,12,45,278.5,258.0,2.1,17.5,423.5,410.22,324.47
2017,11,2,13,0,218.0,262.0,2.2,18.0,389.0,382.59,303.44
2017,11,2,13,15,502.0,181.5,2.2,18.0,459.0,524.47,417.02
2017,11,2,13,30,786.0,101.0,2.2,18.0,529.0,658.91,521.81
2017,11,2,13,45,775.0,98.0,2.25,18.0,502.0,670.57,531.54
2017,11,2,14,0,764.0,95.0,2.3,18.0,475.0,678.81,539.57
2017,11,2,14,15,744.5,92.0,2.35,18.0,441.5,680.69,542.22
2017,11,2,14,30,725.0,89.0,2.4,18.0,408.0,676.3,540.34
2017,11,2,14,45,699.0,85.5,2.45,18.0,369.5,663.01,531.83
2017,11,2,15,0,673.0,82.0,2.5,18.0,331.0,646.49,520.76
2017,11,2,15,15,635.0,77.0,2.55,17.5,289.0,615.86,499.54
2017,11,2,15,30,597.0,72.0,2.6,17.0,247.0,582.53,475.4
2017,11,2,15,45,538.0,65.5,2.65,17.0,203.0,528.97,433.39
2017,11,2,16,0,479.0,59.0,2.7,17.0,159.0,473.75,388.23
2017,11,2,16,15,395.0,49.0,2.65,16.5,117.0,395.09,322.38
2017,11,2,16,30,311.0,39.0,2.6,16.0,75.0,317.15,252.14
2017,11,2,16,45,183.5,24.5,2.55,16.0,43.0,197.03,110.26
2017,11,2,17,0,56.0,10.0,2.5,16.0,11.0,46.78,0.0
2017,11,2,17,15,28.0,5.0,2.45,16.0,5.5,0.0,0.0
2017,11,2,17,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,4.5,3.9,14.5,4.5,3.84,0.0
2017,11,3,7,0,0.0,9.0,4.0,15.0,9.0,7.4,0.0
2017,11,3,7,15,0.0,20.0,4.1,15.0,20.0,16.49,8.18
2017,11,3,7,30,0.0,31.0,4.2,15.0,31.0,25.6,16.73
2017,11,3,7,45,0.0,43.0,4.3,15.5,43.0,35.57,25.81
2017,11,3,8,0,0.0,55.0,4.4,16.0,55.0,45.33,34.6
2017,11,3,8,15,0.0,67.0,4.4,16.0,67.0,54.89,43.18
2017,11,3,8,30,0.0,79.0,4.4,16.0,79.0,64.37,51.58
2017,11,3,8,45,0.0,90.5,4.4,16.5,90.5,73.4,59.36
2017,11,3,9,0,0.0,102.0,4.4,17.0,102.0,82.35,66.96
2017,11,3,9,15,16.5,142.0,4.4,17.0,149.5,111.25,91.95
2017,11,3,9,30,33.0,182.0,4.4,17.0,197.0,132.12,109.75
2017,11,3,9,45,45.0,199.5,4.45,17.0,222.0,143.25,119.06
2017,11,3,10,0,57.0,217.0,4.5,17.0,247.0,159.5,125.38
2017,11,3,10,15,80.5,233.5,4.5,17.0,277.5,180.09,140.08
2017,11,3,10,30,104.0,250.0,4.5,17.0,308.0,203.71,157.81
2017,11,3,10,45,158.5,258.5,4.55,17.0,350.0,229.38,176.61
2017,11,3,11,0,213.0,267.0,4.6,17.0,392.0,264.56,204.03
2017,11,3,11,15,333.5,246.5,4.6,17.0,446.0,305.68,235.45
2017,11,3,11,30,454.0,226.0,4.6,17.0,500.0,359.94,278.81
2017,11,3,11,45,456.5,225.5,4.65,17.5,502.0,389.21,304.28
2017,11,3,12,0,459.0,225.0,4.7,18.0,504.0,417.6,328.65
2017,11,3,12,15,229.5,145.0,4.7,18.0,284.5,249.87,199.17
2017,11,3,12,30,0.0,65.0,4.7,18.0,65.0,53.97,39.21
2017,11,3,12,45,0.0,63.5,4.75,18.0,63.5,52.71,38.28
2017,11,3,13,0,0.0,62.0,4.8,18.0,62.0,51.45,37.27
2017,11,3,13,15,0.0,69.5,4.8,17.5,69.5,57.69,42.6
2017,11,3,13,30,0.0,77.0,4.8,17.0,77.0,63.94,47.97
2017,11,3,13,45,0.0,85.5,4.8,17.0,85.5,71.04,53.97
2017,11,3,14,0,0.0,94.0,4.8,17.0,94.0,78.57,60.36
2017,11,3,14,15,0.0,95.5,4.7,17.0,95.5,80.2,61.85
2017,11,3,14,30,0.0,97.0,4.6,17.0,97.0,82.08,63.55
2017,11,3,14,45,0.0,93.0,4.55,17.0,93.0,79.05,61.14
2017,11,3,15,0,0.0,89.0,4.5,17.0,89.0,76.2,58.87
2017,11,3,15,15,0.0,77.5,4.4,17.0,77.5,66.03,50.38
2017,11,3,15,30,0.0,66.0,4.3,17.0,66.0,55.78,41.73
2017,11,3,15,45,0.0,54.0,4.2,17.0,54.0,44.91,32.44
2017,11,3,16,0,0.0,42.0,4.1,17.0,42.0,34.73,23.65
2017,11,3,16,15,0.0,30.5,3.85,16.5,30.5,25.18,15.38
2017,11,3,16,30,0.0,19.0,3.6,16.0,19.0,15.65,7.0
2017,11,3,16,45,0.0,9.5,3.4,16.0,9.5,7.81,0.0
2017,11,3,17,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,4.0,4.35,14.0,4.0,3.41,0.0
2017,11,4,7,0,0.0,8.0,4.4,14.0,8.0,6.57,0.0
2017,11,4,7,15,0.0,18.5,4.35,14.0,18.5,15.24,7.08
2017,11,4,7,30,0.0,29.0,4.3,14.0,29.0,23.94,15.32
2017,11,4,7,45,0.0,41.0,4.3,14.0,41.0,33.9,24.48
2017,11,4,8,0,0.0,53.0,4.3,14.0,53.0,43.77,33.5
2017,11,4,8,15,0.0,65.0,4.2,14.0,65.0,53.35,42.16
2017,11,4,8,30,0.0,77.0,4.1,14.0,77.0,62.84,50.63
2017,11,4,8,45,0.0,88.5,4.1,14.5,88.5,71.88,58.49
2017,11,4,9,0,0.0,100.0,4.1,15.0,100.0,80.84,66.16
2017,11,4,9,15,6.5,132.5,4.0,15.0,135.5,104.55,86.81
2017,11,4,9,30,13.0,165.0,3.9,15.0,171.0,127.33,106.42
2017,11,4,9,45,6.5,155.5,3.8,15.0,158.5,121.78,101.37
2017,11,4,10,0,0.0,146.0,3.7,15.0,146.0,116.27,92.14
2017,11,4,10,15,3.5,165.5,3.65,15.0,167.5,131.87,104.74
2017,11,4,10,30,7.0,185.0,3.6,15.0,189.0,148.14,117.8
2017,11,4,10,45,3.5,154.0,3.55,15.5,156.0,125.8,99.23
2017,11,4,11,0,0.0,123.0,3.5,16.0,123.0,101.36,78.98
2017,11,4,11,15,0.0,125.5,3.55,16.0,125.5,103.63,80.82
2017,11,4,11,30,0.0,128.0,3.6,16.0,128.0,105.91,82.66
2017,11,4,11,45,430.0,109.5,3.65,16.0,369.0,282.25,222.02
2017,11,4,12,0,860.0,91.0,3.7,16.0,610.0,489.63,384.8
2017,11,4,12,15,859.0,90.5,3.85,16.0,605.0,528.68,418.73
2017,11,4,12,30,858.0,90.0,4.0,16.0,600.0,565.33,450.84
2017,11,4,12,45,856.5,88.5,4.2,16.0,587.5,598.14,479.58
2017,11,4,13,0,855.0,87.0,4.4,16.0,575.0,628.18,506.04
2017,11,4,13,15,847.5,85.5,4.55,16.0,555.0,651.49,526.85
2017,11,4,13,30,840.0,84.0,4.7,16.0,535.0,671.5,544.94
2017,11,4,13,45,831.0,81.5,4.85,16.0,508.0,686.0,558.7
2017,11,4,14,0,822.0,79.0,5.0,16.0,481.0,697.06,569.02
2017,11,4,14,15,805.0,76.5,5.0,15.5,447.5,698.82,572.51
2017,11,4,14,30,788.0,74.0,5.0,15.0,414.0,696.97,573.32
2017,11,4,14,45,767.0,70.5,5.05,15.0,376.0,687.43,567.23
2017,11,4,15,0,746.0,67.0,5.1,15.0,338.0,674.48,558.31
2017,11,4,15,15,710.5,63.0,5.05,14.5,295.0,646.63,537.94
2017,11,4,15,30,675.0,59.0,5.0,14.0,252.0,615.78,514.35
2017,11,4,15,45,624.5,53.5,4.95,14.0,207.5,575.07,480.62
2017,11,4,16,0,574.0,48.0,4.9,14.0,163.0,527.72,439.71
2017,11,4,16,15,486.0,40.0,4.75,13.5,119.5,448.42,371.07
2017,11,4,16,30,398.0,32.0,4.6,13.0,76.0,370.33,296.6
2017,11,4,16,45,199.0,16.0,4.45,13.0,38.0,193.26,82.69
2017,11,4,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,11,5,6,45,109.0,10.0,3.8,11.5,16.0,8.54,0.0
2017,11,5,7,0,218.0,20.0,3.8,12.0,32.0,16.59,0.0
2017,11,5,7,15,343.0,30.5,3.9,12.0,71.0,25.08,15.25
2017,11,5,7,30,468.0,41.0,4.0,12.0,110.0,33.49,23.82
2017,11,5,7,45,540.5,48.5,4.15,12.5,155.0,39.08,29.21
2017,11,5,8,0,613.0,56.0,4.3,13.0,200.0,44.63,34.39
2017,11,5,8,15,306.5,78.0,4.2,13.0,150.0,56.92,45.52
2017,11,5,8,30,0.0,100.0,4.1,13.0,100.0,79.16,65.39
2017,11,5,8,45,0.0,114.5,4.1,13.5,114.5,90.17,74.95
2017,11,5,9,0,0.0,129.0,4.1,14.0,129.0,101.05,84.27
2017,11,5,9,15,407.5,103.5,4.0,14.0,288.5,72.26,58.71
2017,11,5,9,30,815.0,78.0,3.9,14.0,448.0,63.45,50.82
2017,11,5,9,45,833.0,79.0,3.8,14.0,480.0,63.79,51.02
2017,11,5,10,0,851.0,80.0,3.7,14.0,512.0,97.11,55.63
2017,11,5,10,15,861.5,81.5,3.6,14.0,537.0,150.51,85.0
2017,11,5,10,30,872.0,83.0,3.5,14.0,562.0,209.87,130.64
2017,11,5,10,45,878.5,84.0,3.45,14.5,579.5,261.74,175.42
2017,11,5,11,0,885.0,85.0,3.4,15.0,597.0,313.04,221.79
2017,11,5,11,15,888.5,85.5,3.3,15.0,607.0,362.2,267.27
2017,11,5,11,30,892.0,86.0,3.2,15.0,617.0,410.06,311.19
2017,11,5,11,45,892.0,86.0,3.15,15.0,619.0,454.52,351.68
2017,11,5,12,0,892.0,86.0,3.1,15.0,621.0,496.97,389.58
2017,11,5,12,15,890.0,86.0,3.1,15.0,615.0,536.21,424.19
2017,11,5,12,30,888.0,86.0,3.1,15.0,609.0,572.96,456.04
2017,11,5,12,45,881.5,85.5,3.1,15.0,595.0,603.98,482.86
2017,11,5,13,0,875.0,85.0,3.1,15.0,581.0,631.93,506.81
2017,11,5,13,15,866.0,84.0,3.1,15.0,560.0,658.84,529.44
2017,11,5,13,30,857.0,83.0,3.1,15.0,539.0,678.85,546.65
2017,11,5,13,45,845.5,81.0,3.1,15.0,511.0,692.58,558.97
2017,11,5,14,0,834.0,79.0,3.1,15.0,483.0,702.72,567.87
2017,11,5,14,15,815.5,76.5,3.1,15.0,449.0,703.63,569.57
2017,11,5,14,30,797.0,74.0,3.1,15.0,415.0,700.85,568.6
2017,11,5,14,45,771.5,71.0,3.15,15.0,375.5,688.67,560.7
2017,11,5,15,0,746.0,68.0,3.2,15.0,336.0,673.0,549.96
2017,11,5,15,15,709.0,64.0,3.2,14.5,293.0,644.11,529.41
2017,11,5,15,30,672.0,60.0,3.2,14.0,250.0,617.56,509.79
2017,11,5,15,45,616.5,54.5,3.25,14.0,204.5,568.29,470.24
2017,11,5,16,0,561.0,49.0,3.3,14.0,159.0,517.42,427.42
2017,11,5,16,15,470.0,40.5,3.15,13.5,116.0,435.74,357.69
2017,11,5,16,30,379.0,32.0,3.0,13.0,73.0,355.39,281.21
2017,11,5,16,45,189.5,16.0,2.95,13.0,36.5,184.8,60.59
2017,11,5,17,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,6,6,45,0.0,14.5,1.2,13.0,14.5,12.38,0.0
2017,11,6,7,0,0.0,29.0,1.2,13.0,29.0,22.08,0.0
2017,11,6,7,15,235.0,33.5,1.3,13.0,67.5,25.96,15.7
2017,11,6,7,30,470.0,38.0,1.4,13.0,106.0,31.02,21.55
2017,11,6,7,45,548.5,44.0,1.55,13.5,150.5,35.5,25.93
2017,11,6,8,0,627.0,50.0,1.7,14.0,195.0,43.56,33.31
2017,11,6,8,15,673.0,54.5,1.8,14.0,239.5,46.95,36.47
2017,11,6,8,30,719.0,59.0,1.9,14.0,284.0,50.37,39.54
2017,11,6,8,45,752.5,61.5,2.0,14.0,326.0,52.06,41.02
2017,11,6,9,0,786.0,64.0,2.1,14.0,368.0,53.8,42.49
2017,11,6,9,15,653.0,100.5,2.05,14.0,369.5,73.04,59.44
2017,11,6,9,30,520.0,137.0,2.0,14.0,371.0,94.61,78.24
2017,11,6,9,45,685.5,106.5,2.0,14.0,437.5,75.17,61.01
2017,11,6,10,0,851.0,76.0,2.0,14.0,504.0,91.94,52.35
2017,11,6,10,15,862.0,77.0,1.95,14.0,529.0,151.3,85.88
2017,11,6,10,30,873.0,78.0,1.9,14.0,554.0,203.83,125.22
2017,11,6,10,45,880.0,79.0,1.9,14.5,572.0,255.64,169.46
2017,11,6,11,0,887.0,80.0,1.9,15.0,590.0,306.94,215.37
2017,11,6,11,15,891.5,80.5,1.95,15.0,600.5,356.31,260.67
2017,11,6,11,30,896.0,81.0,2.0,15.0,611.0,404.48,304.57
2017,11,6,11,45,898.0,81.0,2.05,15.0,613.5,449.77,345.45
2017,11,6,12,0,900.0,81.0,2.1,15.0,616.0,493.2,383.95
2017,11,6,12,15,899.0,80.5,2.15,15.0,611.0,532.63,418.51
2017,11,6,12,30,898.0,80.0,2.2,15.0,606.0,569.59,450.4
2017,11,6,12,45,900.0,77.0,2.25,15.5,594.0,603.14,478.23
2017,11,6,13,0,902.0,74.0,2.3,16.0,582.0,634.0,503.44
2017,11,6,13,15,895.0,73.0,2.3,16.0,561.5,658.44,524.05
2017,11,6,13,30,888.0,72.0,2.3,16.0,541.0,679.57,541.92
2017,11,6,13,45,877.5,70.5,2.3,16.0,513.5,694.37,554.75
2017,11,6,14,0,867.0,69.0,2.3,16.0,486.0,705.66,563.95
2017,11,6,14,15,850.5,67.0,2.25,16.0,452.0,708.53,566.73
2017,11,6,14,30,834.0,65.0,2.2,16.0,418.0,714.43,571.85
2017,11,6,14,45,810.5,62.5,2.2,16.0,379.0,704.67,565.65
2017,11,6,15,0,787.0,60.0,2.2,16.0,340.0,691.42,556.75
2017,11,6,15,15,752.5,56.5,2.25,15.5,296.5,665.28,539.06
2017,11,6,15,30,718.0,53.0,2.3,15.0,253.0,636.12,518.15
2017,11,6,15,45,663.5,48.5,2.4,15.0,207.5,587.98,480.48
2017,11,6,16,0,609.0,44.0,2.5,15.0,162.0,537.72,438.95
2017,11,6,16,15,520.0,36.5,2.55,14.5,118.0,457.47,371.49
2017,11,6,16,30,431.0,29.0,2.6,14.0,74.0,387.52,302.05
2017,11,6,16,45,215.5,14.5,2.65,14.0,37.0,198.16,41.19
2017,11,6,17,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,11,7,6,45,118.0,8.5,3.7,11.0,14.0,7.26,0.0
2017,11,7,7,0,236.0,17.0,3.8,11.0,28.0,14.06,0.0
2017,11,7,7,15,363.5,27.5,3.8,11.0,67.5,22.66,12.84
2017,11,7,7,30,491.0,38.0,3.8,11.0,107.0,31.19,21.79
2017,11,7,7,45,557.0,45.5,3.85,11.5,151.5,36.85,27.29
2017,11,7,8,0,623.0,53.0,3.9,12.0,196.0,42.46,32.55
2017,11,7,8,15,670.5,58.5,3.8,12.0,241.0,50.42,39.86
2017,11,7,8,30,718.0,64.0,3.7,12.0,286.0,54.57,43.63
2017,11,7,8,45,747.5,68.0,3.65,12.5,327.5,57.3,45.95
2017,11,7,9,0,777.0,72.0,3.6,13.0,369.0,60.01,48.21
2017,11,7,9,15,799.5,75.0,3.45,13.5,407.0,61.87,49.66
2017,11,7,9,30,822.0,78.0,3.3,14.0,445.0,63.73,51.1
2017,11,7,9,45,832.5,82.0,3.15,14.5,476.0,66.18,53.05
2017,11,7,10,0,843.0,86.0,3.0,15.0,507.0,96.67,57.47
2017,11,7,10,15,854.5,87.5,2.65,15.0,532.0,149.64,84.97
2017,11,7,10,30,866.0,89.0,2.3,15.0,557.0,203.16,124.63
2017,11,7,10,45,874.0,90.0,1.95,15.5,575.5,255.83,169.03
2017,11,7,11,0,882.0,91.0,1.6,16.0,594.0,308.18,215.01
2017,11,7,11,15,886.0,91.5,1.45,16.0,604.0,358.28,260.06
2017,11,7,11,30,890.0,92.0,1.3,16.0,614.0,407.18,303.41
2017,11,7,11,45,893.0,91.5,1.15,16.0,617.0,454.15,344.08
2017,11,7,12,0,896.0,91.0,1.0,16.0,620.0,497.61,380.72
2017,11,7,12,15,894.0,90.5,0.95,16.0,614.0,536.62,413.46
2017,11,7,12,30,892.0,90.0,0.9,16.0,608.0,573.1,443.36
2017,11,7,12,45,902.5,84.0,0.9,16.0,598.0,608.62,472.3
2017,11,7,13,0,913.0,78.0,0.9,16.0,588.0,641.8,498.99
2017,11,7,13,15,904.5,76.5,0.9,16.0,566.5,665.22,518.08
2017,11,7,13,30,896.0,75.0,0.9,16.0,545.0,685.17,534.45
2017,11,7,13,45,886.5,73.0,0.95,16.5,517.5,700.4,546.84
2017,11,7,14,0,877.0,71.0,1.0,17.0,490.0,712.1,555.6
2017,11,7,14,15,859.0,69.0,1.1,17.0,455.0,720.39,563.57
2017,11,7,14,30,841.0,67.0,1.2,17.0,420.0,719.15,564.78
2017,11,7,14,45,818.5,63.5,1.3,17.0,380.0,709.06,559.62
2017,11,7,15,0,796.0,60.0,1.4,17.0,340.0,695.43,551.63
2017,11,7,15,15,758.5,56.5,1.3,17.0,296.0,667.17,530.63
2017,11,7,15,30,721.0,53.0,1.2,17.0,252.0,635.85,506.65
2017,11,7,15,45,666.5,48.0,1.2,17.0,206.0,587.28,469.36
2017,11,7,16,0,612.0,43.0,1.2,17.0,160.0,536.62,428.42
2017,11,7,16,15,520.0,35.5,1.15,16.5,115.5,454.55,361.03
2017,11,7,16,30,428.0,28.0,1.1,16.0,71.0,372.96,282.97
2017,11,7,16,45,214.0,14.0,1.1,16.0,35.5,194.42,11.1
2017,11,7,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,4.5,3.3,14.0,4.5,3.84,0.0
2017,11,8,7,0,0.0,9.0,3.4,14.0,9.0,7.4,0.0
2017,11,8,7,15,0.0,22.0,3.6,14.0,22.0,18.17,8.77
2017,11,8,7,30,0.0,35.0,3.8,14.0,35.0,28.76,19.33
2017,11,8,7,45,0.0,50.0,4.05,14.5,50.0,40.59,30.19
2017,11,8,8,0,0.0,65.0,4.3,15.0,65.0,52.3,40.83
2017,11,8,8,15,0.0,80.5,4.4,15.0,80.5,64.26,51.62
2017,11,8,8,30,0.0,96.0,4.5,15.0,96.0,76.09,62.16
2017,11,8,8,45,0.0,110.5,4.65,15.5,110.5,87.1,71.71
2017,11,8,9,0,0.0,125.0,4.8,16.0,125.0,98.0,81.02
2017,11,8,9,15,0.0,133.0,4.9,16.0,133.0,104.38,86.44
2017,11,8,9,30,0.0,141.0,5.0,16.0,141.0,110.66,91.74
2017,11,8,9,45,2.0,153.0,5.1,16.0,154.0,119.58,99.31
2017,11,8,10,0,4.0,165.0,5.2,16.0,167.0,129.14,102.58
2017,11,8,10,15,51.0,202.0,5.25,16.0,229.0,155.46,122.15
2017,11,8,10,30,98.0,239.0,5.3,16.0,291.0,193.05,150.44
2017,11,8,10,45,84.0,243.0,5.4,16.0,289.0,202.75,159.04
2017,11,8,11,0,70.0,247.0,5.5,16.0,287.0,210.67,166.39
2017,11,8,11,15,35.0,178.0,5.6,16.0,198.0,155.49,122.76
2017,11,8,11,30,0.0,109.0,5.7,16.0,109.0,90.41,69.98
2017,11,8,11,45,10.0,164.5,5.8,16.0,170.5,139.97,110.87
2017,11,8,12,0,20.0,220.0,5.9,16.0,232.0,191.41,153.0
2017,11,8,12,15,20.0,218.0,6.0,16.0,230.0,192.13,153.71
2017,11,8,12,30,20.0,216.0,6.1,16.0,228.0,192.77,154.44
2017,11,8,12,45,10.0,151.5,6.25,16.5,157.5,133.09,105.34
2017,11,8,13,0,0.0,87.0,6.4,17.0,87.0,72.32,54.86
2017,11,8,13,15,23.0,150.5,6.45,17.0,162.5,148.83,118.82
2017,11,8,13,30,46.0,214.0,6.5,17.0,238.0,229.62,185.65
2017,11,8,13,45,35.0,197.0,6.6,17.0,215.0,209.66,169.44
2017,11,8,14,0,24.0,180.0,6.7,17.0,192.0,177.16,142.86
2017,11,8,14,15,12.0,158.0,6.65,17.0,164.0,149.37,119.88
2017,11,8,14,30,0.0,136.0,6.6,17.0,136.0,120.77,95.98
2017,11,8,14,45,0.0,113.5,6.6,17.0,113.5,99.94,78.76
2017,11,8,15,0,0.0,91.0,6.6,17.0,91.0,78.82,61.13
2017,11,8,15,15,0.0,78.5,6.5,16.5,78.5,67.7,51.91
2017,11,8,15,30,0.0,66.0,6.4,16.0,66.0,56.47,42.45
2017,11,8,15,45,0.0,53.5,6.3,16.0,53.5,45.1,32.65
2017,11,8,16,0,0.0,41.0,6.2,16.0,41.0,33.91,22.94
2017,11,8,16,15,0.0,29.0,6.1,16.0,29.0,23.94,14.2
2017,11,8,16,30,0.0,17.0,6.0,16.0,17.0,14.0,5.24
2017,11,8,16,45,0.0,8.5,5.95,16.0,8.5,6.99,0.0
2017,11,8,17,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,4.5,1.55,15.0,4.5,3.84,0.0
2017,11,9,7,0,0.0,9.0,1.5,15.0,9.0,7.68,0.0
2017,11,9,7,15,0.0,23.5,1.55,15.0,23.5,19.38,9.37
2017,11,9,7,30,0.0,38.0,1.6,15.0,38.0,30.89,21.04
2017,11,9,7,45,0.0,55.0,1.7,15.5,55.0,44.07,33.1
2017,11,9,8,0,0.0,72.0,1.8,16.0,72.0,57.1,44.87
2017,11,9,8,15,1.0,89.0,1.8,16.0,89.0,70.01,56.45
2017,11,9,8,30,2.0,106.0,1.8,16.0,106.0,82.77,67.74
2017,11,9,8,45,6.0,120.5,1.85,16.5,122.5,93.76,77.18
2017,11,9,9,0,10.0,135.0,1.9,17.0,139.0,104.64,86.36
2017,11,9,9,15,12.5,148.0,1.95,17.0,153.0,114.39,94.62
2017,11,9,9,30,15.0,161.0,2.0,17.0,167.0,124.02,102.71
2017,11,9,9,45,76.5,189.0,2.1,17.0,226.0,136.82,113.47
2017,11,9,10,0,138.0,217.0,2.2,17.0,285.0,154.16,119.81
2017,11,9,10,15,181.0,226.0,2.25,17.0,320.0,177.47,134.03
2017,11,9,10,30,224.0,235.0,2.3,17.0,355.0,205.43,153.56
2017,11,9,10,45,158.5,243.5,2.4,17.5,329.5,215.47,164.41
2017,11,9,11,0,93.0,252.0,2.5,18.0,304.0,219.66,170.58
2017,11,9,11,15,201.5,250.0,2.55,18.0,366.0,260.8,200.97
2017,11,9,11,30,310.0,248.0,2.6,18.0,428.0,314.73,242.71
2017,11,9,11,45,306.0,251.0,2.7,18.0,429.0,336.58,261.9
2017,11,9,12,0,302.0,254.0,2.8,18.0,430.0,357.5,280.2
2017,11,9,12,15,251.0,257.5,2.85,18.0,403.0,354.96,279.99
2017,11,9,12,30,200.0,261.0,2.9,18.0,376.0,340.54,269.98
2017,11,9,12,45,235.0,250.5,3.0,18.0,382.5,363.6,289.54
2017,11,9,13,0,270.0,240.0,3.1,18.0,389.0,397.65,317.56
2017,11,9,13,15,286.5,227.5,3.1,17.5,380.5,410.39,329.42
2017,11,9,13,30,303.0,215.0,3.1,17.0,372.0,422.52,340.98
2017,11,9,13,45,281.5,206.0,3.15,17.0,345.5,411.81,333.53
2017,11,9,14,0,260.0,197.0,3.2,17.0,319.0,398.92,324.29
2017,11,9,14,15,236.5,184.0,3.2,17.0,289.0,378.13,308.59
2017,11,9,14,30,213.0,171.0,3.2,17.0,259.0,340.83,279.66
2017,11,9,14,45,203.5,156.5,3.2,17.0,234.0,324.67,267.46
2017,11,9,15,0,194.0,142.0,3.2,17.0,209.0,307.43,254.04
2017,11,9,15,15,184.5,124.0,3.15,17.0,181.0,284.48,235.66
2017,11,9,15,30,175.0,106.0,3.1,17.0,153.0,275.1,227.66
2017,11,9,15,45,157.5,87.5,3.05,17.0,124.0,242.95,200.4
2017,11,9,16,0,140.0,69.0,3.0,17.0,95.0,209.67,171.43
2017,11,9,16,15,109.0,51.0,2.75,16.5,67.5,166.48,133.21
2017,11,9,16,30,78.0,33.0,2.5,16.0,40.0,122.28,89.63
2017,11,9,16,45,39.0,16.5,2.3,16.0,20.0,59.66,0.0
2017,11,9,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
