Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,10,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,9.0,2.2,15.0,9.0,7.68,0.0
2017,11,10,7,0,0.0,18.0,2.2,15.0,18.0,15.36,0.0
2017,11,10,7,15,159.0,29.0,2.3,15.0,49.5,22.4,11.22
2017,11,10,7,30,318.0,40.0,2.4,15.0,81.0,32.54,22.37
2017,11,10,7,45,375.0,51.5,2.55,15.5,119.0,41.27,30.59
2017,11,10,8,0,432.0,63.0,2.7,16.0,157.0,49.77,38.38
2017,11,10,8,15,472.0,72.5,2.7,16.0,195.5,56.29,44.35
2017,11,10,8,30,512.0,82.0,2.7,16.0,234.0,62.65,50.06
2017,11,10,8,45,541.5,89.0,2.7,16.0,270.5,66.82,53.72
2017,11,10,9,0,571.0,96.0,2.7,16.0,307.0,70.92,57.26
2017,11,10,9,15,285.5,68.5,2.7,16.0,174.0,48.29,37.22
2017,11,10,9,30,0.0,41.0,2.7,16.0,41.0,33.9,24.44
2017,11,10,9,45,23.0,120.0,2.75,16.5,131.5,93.41,76.44
2017,11,10,10,0,46.0,199.0,2.8,17.0,222.0,145.48,114.75
2017,11,10,10,15,23.0,169.0,2.85,17.0,180.5,135.34,106.11
2017,11,10,10,30,0.0,139.0,2.9,17.0,139.0,112.54,88.17
2017,11,10,10,45,48.5,194.5,2.95,17.0,222.0,161.59,126.17
2017,11,10,11,0,97.0,250.0,3.0,17.0,305.0,218.81,170.75
2017,11,10,11,15,237.0,240.5,3.05,17.0,376.5,264.12,203.69
2017,11,10,11,30,377.0,231.0,3.1,17.0,448.0,324.08,250.07
2017,11,10,11,45,377.0,232.5,3.15,17.0,450.0,348.93,272.1
2017,11,10,12,0,377.0,234.0,3.2,17.0,452.0,372.98,293.31
2017,11,10,12,15,379.5,230.5,3.15,17.0,448.5,393.04,311.02
2017,11,10,12,30,382.0,227.0,3.1,17.0,445.0,412.11,327.69
2017,11,10,12,45,384.5,221.0,3.1,17.0,436.0,427.79,341.64
2017,11,10,13,0,387.0,215.0,3.1,17.0,427.0,442.22,354.46
2017,11,10,13,15,338.5,215.0,3.0,17.0,395.5,429.47,345.31
2017,11,10,13,30,290.0,215.0,2.9,17.0,364.0,413.04,333.02
2017,11,10,13,45,215.5,209.5,2.85,17.0,317.0,357.33,289.38
2017,11,10,14,0,141.0,204.0,2.8,17.0,270.0,309.63,251.11
2017,11,10,14,15,327.5,163.0,2.65,17.0,301.0,418.32,341.9
2017,11,10,14,30,514.0,122.0,2.5,17.0,332.0,532.34,433.94
2017,11,10,14,45,496.5,113.0,2.45,17.0,300.0,518.45,423.4
2017,11,10,15,0,479.0,104.0,2.4,17.0,268.0,502.14,411.44
2017,11,10,15,15,564.5,80.0,2.25,16.5,248.5,548.73,449.67
2017,11,10,15,30,650.0,56.0,2.1,16.0,229.0,579.29,472.56
2017,11,10,15,45,595.0,50.0,2.0,16.0,185.5,536.01,436.73
2017,11,10,16,0,540.0,44.0,1.9,16.0,142.0,486.17,394.37
2017,11,10,16,15,442.5,36.0,1.75,15.5,101.0,402.6,323.3
2017,11,10,16,30,345.0,28.0,1.6,15.0,60.0,321.03,237.9
2017,11,10,16,45,172.5,14.0,1.45,15.0,30.0,161.24,0.0
2017,11,10,17,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,11,6,45,91.0,7.0,0.7,14.0,9.5,0.0,0.0
2017,11,11,7,0,182.0,14.0,0.7,14.0,19.0,11.95,0.0
2017,11,11,7,15,321.5,24.0,0.7,14.0,55.5,19.78,8.82
2017,11,11,7,30,461.0,34.0,0.7,14.0,92.0,27.95,18.5
2017,11,11,7,45,538.5,40.5,0.7,14.5,135.0,32.91,23.4
2017,11,11,8,0,616.0,47.0,0.7,15.0,178.0,41.22,31.03
2017,11,11,8,15,664.5,51.5,0.7,15.0,222.0,44.69,34.29
2017,11,11,8,30,713.0,56.0,0.7,15.0,266.0,48.17,37.46
2017,11,11,8,45,744.5,59.5,0.7,15.0,307.0,50.7,39.7
2017,11,11,9,0,776.0,63.0,0.7,15.0,348.0,53.22,41.88
2017,11,11,9,15,640.5,97.5,0.65,15.0,349.0,71.54,57.95
2017,11,11,9,30,505.0,132.0,0.6,15.0,350.0,91.82,75.5
2017,11,11,9,45,668.5,105.0,0.6,15.5,415.0,74.77,60.33
2017,11,11,10,0,832.0,78.0,0.6,16.0,480.0,81.24,49.62
2017,11,11,10,15,843.0,79.5,0.6,16.0,504.5,133.02,73.06
2017,11,11,10,30,854.0,81.0,0.6,16.0,529.0,185.27,109.63
2017,11,11,10,45,860.0,82.5,0.65,16.5,546.0,236.78,151.88
2017,11,11,11,0,866.0,84.0,0.7,17.0,563.0,287.79,196.24
2017,11,11,11,15,733.5,123.0,0.75,17.0,534.0,324.69,234.41
2017,11,11,11,30,601.0,162.0,0.8,17.0,505.0,351.73,262.96
2017,11,11,11,45,635.5,151.5,0.9,17.0,515.5,390.52,296.38
2017,11,11,12,0,670.0,141.0,1.0,17.0,526.0,430.49,330.43
2017,11,11,12,15,650.0,145.5,1.1,17.0,516.5,458.51,355.31
2017,11,11,12,30,630.0,150.0,1.2,17.0,507.0,483.3,377.18
2017,11,11,12,45,609.0,152.5,1.35,17.0,491.0,502.45,394.61
2017,11,11,13,0,588.0,155.0,1.5,17.0,475.0,518.24,409.14
2017,11,11,13,15,716.5,116.5,1.65,17.0,491.5,583.48,461.89
2017,11,11,13,30,845.0,78.0,1.8,17.0,508.0,647.77,513.5
2017,11,11,13,45,832.0,76.0,1.95,17.0,481.0,660.21,525.18
2017,11,11,14,0,819.0,74.0,2.1,17.0,454.0,669.1,534.49
2017,11,11,14,15,800.5,72.0,2.25,16.5,420.5,670.59,538.53
2017,11,11,14,30,782.0,70.0,2.4,16.0,387.0,668.51,539.77
2017,11,11,14,45,756.0,67.0,2.55,16.0,349.0,656.3,532.24
2017,11,11,15,0,730.0,64.0,2.7,16.0,311.0,640.69,521.82
2017,11,11,15,15,691.0,60.0,2.8,16.0,269.0,611.08,499.83
2017,11,11,15,30,652.0,56.0,2.9,16.0,227.0,578.53,474.55
2017,11,11,15,45,594.0,50.0,3.0,16.0,183.5,533.38,437.89
2017,11,11,16,0,536.0,44.0,3.1,16.0,140.0,481.58,393.81
2017,11,11,16,15,438.0,36.0,2.95,15.5,99.0,398.05,321.6
2017,11,11,16,30,340.0,28.0,2.8,15.0,58.0,316.49,232.37
2017,11,11,16,45,170.0,14.0,2.65,15.0,29.0,158.03,0.0
2017,11,11,17,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,12,6,45,72.5,6.5,1.6,14.0,8.5,0.0,0.0
2017,11,12,7,0,145.0,13.0,1.6,14.0,17.0,11.1,0.0
2017,11,12,7,15,285.5,23.5,1.65,14.0,51.5,19.33,7.83
2017,11,12,7,30,426.0,34.0,1.7,14.0,86.0,27.9,18.33
2017,11,12,7,45,510.0,41.0,1.75,14.5,129.0,33.25,23.62
2017,11,12,8,0,594.0,48.0,1.8,15.0,172.0,38.62,28.66
2017,11,12,8,15,644.0,52.5,1.85,15.0,215.0,45.46,34.93
2017,11,12,8,30,694.0,57.0,1.9,15.0,258.0,48.91,38.08
2017,11,12,8,45,729.0,60.0,1.95,15.0,299.0,51.02,39.95
2017,11,12,9,0,764.0,63.0,2.0,15.0,340.0,53.16,41.8
2017,11,12,9,15,786.5,65.5,2.0,15.0,376.5,54.8,43.18
2017,11,12,9,30,809.0,68.0,2.0,15.0,413.0,56.46,44.56
2017,11,12,9,45,822.5,70.5,2.05,15.5,443.5,58.01,45.74
2017,11,12,10,0,836.0,73.0,2.1,16.0,474.0,75.4,46.18
2017,11,12,10,15,846.5,74.5,2.1,16.0,498.5,127.16,68.91
2017,11,12,10,30,857.0,76.0,2.1,16.0,523.0,184.97,110.06
2017,11,12,10,45,862.5,77.5,2.15,16.0,540.0,235.52,152.19
2017,11,12,11,0,868.0,79.0,2.2,16.0,557.0,285.46,196.84
2017,11,12,11,15,871.5,79.5,2.25,16.0,566.5,333.17,240.67
2017,11,12,11,30,875.0,80.0,2.3,16.0,576.0,379.61,283.34
2017,11,12,11,45,876.5,79.5,2.4,16.5,578.0,422.94,322.44
2017,11,12,12,0,878.0,79.0,2.5,17.0,580.0,464.4,359.14
2017,11,12,12,15,875.5,79.0,2.5,17.0,574.5,502.39,392.73
2017,11,12,12,30,873.0,79.0,2.5,17.0,569.0,537.91,423.61
2017,11,12,12,45,859.5,81.0,2.55,17.0,554.5,566.75,448.87
2017,11,12,13,0,846.0,83.0,2.6,17.0,540.0,595.47,473.41
2017,11,12,13,15,836.0,82.0,2.6,17.0,519.0,617.38,492.32
2017,11,12,13,30,826.0,81.0,2.6,17.0,498.0,635.96,508.43
2017,11,12,13,45,816.5,78.0,2.65,17.0,472.0,649.27,520.66
2017,11,12,14,0,807.0,75.0,2.7,17.0,446.0,659.19,530.2
2017,11,12,14,15,787.5,72.5,2.65,17.0,412.5,659.26,531.3
2017,11,12,14,30,768.0,70.0,2.6,17.0,379.0,655.77,529.39
2017,11,12,14,45,745.5,66.0,2.6,17.0,341.5,644.87,522.04
2017,11,12,15,0,723.0,62.0,2.6,17.0,304.0,630.66,511.93
2017,11,12,15,15,683.5,58.0,2.6,16.5,262.5,600.83,490.29
2017,11,12,15,30,644.0,54.0,2.6,16.0,221.0,568.13,465.43
2017,11,12,15,45,589.0,48.0,2.6,16.0,178.5,525.07,430.09
2017,11,12,16,0,534.0,42.0,2.6,16.0,136.0,475.73,387.77
2017,11,12,16,15,436.0,34.0,2.5,15.5,95.5,392.65,315.99
2017,11,12,16,30,338.0,26.0,2.4,15.0,55.0,311.9,224.51
2017,11,12,16,45,169.0,13.0,2.3,15.0,27.5,124.76,0.0
2017,11,12,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,13,6,45,48.5,6.0,3.15,15.0,7.5,0.0,0.0
2017,11,13,7,0,97.0,12.0,3.2,15.0,15.0,10.24,0.0
2017,11,13,7,15,231.5,23.5,3.3,15.0,47.0,19.29,6.93
2017,11,13,7,30,366.0,35.0,3.4,15.0,79.0,28.65,18.75
2017,11,13,7,45,447.0,43.0,3.5,15.5,119.5,34.7,24.72
2017,11,13,8,0,528.0,51.0,3.6,16.0,160.0,40.73,30.34
2017,11,13,8,15,423.0,76.0,3.45,16.0,176.0,56.85,44.8
2017,11,13,8,30,318.0,101.0,3.3,16.0,192.0,72.89,59.07
2017,11,13,8,45,336.0,114.5,3.2,16.5,223.5,81.41,66.44
2017,11,13,9,0,354.0,128.0,3.1,17.0,255.0,89.69,73.47
2017,11,13,9,15,269.0,153.5,3.05,17.0,256.0,107.68,89.0
2017,11,13,9,30,184.0,179.0,3.0,17.0,257.0,126.11,104.74
2017,11,13,9,45,353.0,163.5,2.95,17.0,326.5,114.4,94.42
2017,11,13,10,0,522.0,148.0,2.9,17.0,396.0,110.28,80.34
2017,11,13,10,15,667.5,114.0,2.85,17.0,448.0,133.58,81.12
2017,11,13,10,30,813.0,80.0,2.8,17.0,500.0,173.83,102.71
2017,11,13,10,45,589.0,149.5,2.75,17.5,459.0,227.63,156.48
2017,11,13,11,0,365.0,219.0,2.7,18.0,418.0,258.91,192.2
2017,11,13,11,15,603.5,150.0,2.7,18.0,487.0,303.81,223.52
2017,11,13,11,30,842.0,81.0,2.7,18.0,556.0,366.4,272.03
2017,11,13,11,45,844.0,81.0,2.7,18.0,558.5,408.82,310.54
2017,11,13,12,0,846.0,81.0,2.7,18.0,561.0,449.53,346.97
2017,11,13,12,15,538.0,165.0,2.65,18.0,469.5,413.76,324.54
2017,11,13,12,30,230.0,249.0,2.6,18.0,378.0,342.56,271.14
2017,11,13,12,45,267.0,237.5,2.6,18.0,383.5,374.45,297.7
2017,11,13,13,0,304.0,226.0,2.6,18.0,389.0,400.37,319.33
2017,11,13,13,15,165.5,210.5,2.55,18.0,299.0,304.57,244.06
2017,11,13,13,30,27.0,195.0,2.5,18.0,209.0,188.09,149.67
2017,11,13,13,45,13.5,154.5,2.5,18.0,161.5,143.02,113.36
2017,11,13,14,0,0.0,114.0,2.5,18.0,114.0,97.11,75.54
2017,11,13,14,15,0.0,105.5,2.4,17.5,105.5,89.94,69.94
2017,11,13,14,30,0.0,97.0,2.3,17.0,97.0,82.74,64.2
2017,11,13,14,45,0.0,87.0,2.25,17.0,87.0,74.06,57.04
2017,11,13,15,0,0.0,77.0,2.2,17.0,77.0,65.32,49.77
2017,11,13,15,15,0.0,66.5,2.1,17.0,66.5,56.03,41.95
2017,11,13,15,30,0.0,56.0,2.0,17.0,56.0,46.67,33.98
2017,11,13,15,45,0.0,44.5,1.95,17.0,44.5,36.81,25.49
2017,11,13,16,0,0.0,33.0,1.9,17.0,33.0,27.25,17.19
2017,11,13,16,15,0.0,23.0,1.75,16.5,23.0,18.96,9.93
2017,11,13,16,30,0.0,13.0,1.6,16.0,13.0,10.69,2.05
2017,11,13,16,45,0.0,6.5,1.5,16.0,6.5,5.55,0.0
2017,11,13,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,14,6,45,42.0,6.0,2.4,13.0,7.0,0.0,0.0
2017,11,14,7,0,84.0,12.0,2.4,13.0,14.0,10.24,0.0
2017,11,14,7,15,231.5,24.0,2.45,13.0,47.0,19.83,6.34
2017,11,14,7,30,379.0,36.0,2.5,13.0,80.0,29.67,19.7
2017,11,14,7,45,473.5,43.5,2.55,13.5,122.5,35.34,25.47
2017,11,14,8,0,568.0,51.0,2.6,14.0,165.0,41.06,30.88
2017,11,14,8,15,621.5,56.0,2.5,14.0,208.5,44.51,34.19
2017,11,14,8,30,675.0,61.0,2.4,14.0,252.0,48.0,37.41
2017,11,14,8,45,716.5,63.5,2.3,14.5,294.0,53.9,42.6
2017,11,14,9,0,758.0,66.0,2.2,15.0,336.0,55.61,43.99
2017,11,14,9,15,782.0,68.5,2.0,15.0,372.5,57.2,45.33
2017,11,14,9,30,806.0,71.0,1.8,15.0,409.0,58.82,46.67
2017,11,14,9,45,826.0,72.5,1.65,15.5,440.5,59.67,47.23
2017,11,14,10,0,846.0,74.0,1.5,16.0,472.0,71.75,46.33
2017,11,14,10,15,857.0,75.0,1.4,16.0,497.0,123.56,66.74
2017,11,14,10,30,868.0,76.0,1.3,16.0,522.0,181.44,106.69
2017,11,14,10,45,876.0,77.0,1.25,16.5,539.5,232.53,148.07
2017,11,14,11,0,884.0,78.0,1.2,17.0,557.0,283.24,192.13
2017,11,14,11,15,887.5,78.5,1.3,17.0,567.0,331.61,236.0
2017,11,14,11,30,891.0,79.0,1.4,17.0,577.0,378.7,278.78
2017,11,14,11,45,892.5,78.5,1.5,17.0,579.0,422.66,318.58
2017,11,14,12,0,894.0,78.0,1.6,17.0,581.0,464.72,356.13
2017,11,14,12,15,891.5,78.0,1.65,17.0,575.5,503.31,390.04
2017,11,14,12,30,889.0,78.0,1.7,17.0,570.0,539.4,421.25
2017,11,14,12,45,882.5,77.5,1.8,17.0,556.5,570.16,448.07
2017,11,14,13,0,876.0,77.0,1.9,17.0,543.0,597.89,472.13
2017,11,14,13,15,771.0,96.5,1.9,17.0,495.5,587.22,465.87
2017,11,14,13,30,666.0,116.0,1.9,17.0,448.0,567.4,452.3
2017,11,14,13,45,634.5,117.0,1.95,17.0,419.5,567.96,454.7
2017,11,14,14,0,603.0,118.0,2.0,17.0,391.0,564.72,453.83
2017,11,14,14,15,699.5,92.0,2.0,17.0,386.5,617.94,496.87
2017,11,14,14,30,796.0,66.0,2.0,17.0,382.0,665.76,534.16
2017,11,14,14,45,769.5,63.5,2.0,17.0,343.5,654.19,525.93
2017,11,14,15,0,743.0,61.0,2.0,17.0,305.0,639.21,515.34
2017,11,14,15,15,704.0,57.0,2.0,16.5,263.0,610.08,494.43
2017,11,14,15,30,665.0,53.0,2.0,16.0,221.0,578.0,470.22
2017,11,14,15,45,604.0,47.5,2.0,16.0,177.5,525.66,427.93
2017,11,14,16,0,543.0,42.0,2.0,16.0,134.0,478.96,387.81
2017,11,14,16,15,441.5,34.0,2.0,16.0,93.5,394.0,313.98
2017,11,14,16,30,340.0,26.0,2.0,16.0,53.0,308.81,211.07
2017,11,14,16,45,170.0,13.0,2.0,16.0,26.5,124.5,0.0
2017,11,14,17,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,3.0,2.15,14.0,3.0,0.0,0.0
2017,11,15,7,0,0.0,6.0,2.3,14.0,6.0,5.12,0.0
2017,11,15,7,15,23.0,23.0,2.55,14.0,25.5,18.66,4.34
2017,11,15,7,30,46.0,40.0,2.8,14.0,45.0,31.25,20.81
2017,11,15,7,45,71.5,58.5,3.05,14.0,71.0,44.81,33.63
2017,11,15,8,0,97.0,77.0,3.3,14.0,97.0,58.08,45.88
2017,11,15,8,15,113.5,95.5,3.35,14.0,123.5,71.01,57.67
2017,11,15,8,30,130.0,114.0,3.4,14.0,150.0,83.62,69.02
2017,11,15,8,45,149.0,129.0,3.5,14.5,176.5,93.92,78.01
2017,11,15,9,0,168.0,144.0,3.6,15.0,203.0,103.98,86.63
2017,11,15,9,15,84.0,116.0,3.7,15.0,145.5,86.77,71.39
2017,11,15,9,30,0.0,88.0,3.8,15.0,88.0,72.25,58.51
2017,11,15,9,45,0.0,84.5,3.95,15.5,84.5,69.86,56.19
2017,11,15,10,0,0.0,81.0,4.1,16.0,81.0,67.25,51.22
2017,11,15,10,15,0.0,96.5,4.2,16.0,96.5,79.52,61.41
2017,11,15,10,30,0.0,112.0,4.3,16.0,112.0,91.76,71.52
2017,11,15,10,45,0.0,88.0,4.45,16.0,88.0,73.12,55.88
2017,11,15,11,0,0.0,64.0,4.6,16.0,64.0,53.09,39.07
2017,11,15,11,15,0.0,112.5,4.8,16.0,112.5,92.97,72.34
2017,11,15,11,30,0.0,161.0,5.0,16.0,161.0,132.18,104.73
2017,11,15,11,45,27.5,200.0,5.25,16.5,215.5,176.56,140.5
2017,11,15,12,0,55.0,239.0,5.5,17.0,270.0,224.49,179.14
2017,11,15,12,15,58.0,238.0,5.75,17.0,270.5,230.99,184.8
2017,11,15,12,30,61.0,237.0,6.0,17.0,271.0,237.6,190.65
2017,11,15,12,45,85.0,237.0,6.25,17.0,283.0,256.76,206.89
2017,11,15,13,0,109.0,237.0,6.5,17.0,295.0,277.64,224.71
2017,11,15,13,15,124.5,228.5,6.55,17.0,292.5,296.55,240.89
2017,11,15,13,30,140.0,220.0,6.6,17.0,290.0,306.66,250.08
2017,11,15,13,45,70.0,126.5,6.7,17.0,161.5,171.1,138.89
2017,11,15,14,0,0.0,33.0,6.8,17.0,33.0,27.27,17.4
2017,11,15,14,15,73.0,99.5,6.75,17.0,128.0,152.03,124.23
2017,11,15,14,30,146.0,166.0,6.7,17.0,223.0,284.54,235.47
2017,11,15,14,45,139.0,150.0,6.65,17.0,200.0,267.89,222.02
2017,11,15,15,0,132.0,134.0,6.6,17.0,177.0,250.27,207.73
2017,11,15,15,15,122.0,116.5,6.5,16.5,152.0,227.53,189.16
2017,11,15,15,30,112.0,99.0,6.4,16.0,127.0,203.88,169.32
2017,11,15,15,45,96.5,80.5,6.3,16.0,101.0,173.82,143.1
2017,11,15,16,0,81.0,62.0,6.2,16.0,75.0,142.72,115.48
2017,11,15,16,15,50.5,44.5,6.25,16.0,51.5,101.76,78.59
2017,11,15,16,30,20.0,27.0,6.3,16.0,28.0,46.47,26.49
2017,11,15,16,45,10.0,13.5,6.4,16.0,14.0,18.17,0.0
2017,11,15,17,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,6.95,16.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,7.05,16.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,16,7,15,0.0,11.5,1.7,15.0,11.5,9.46,0.0
2017,11,16,7,30,0.0,23.0,1.8,15.0,23.0,18.98,10.29
2017,11,16,7,45,0.0,36.0,1.95,15.0,36.0,29.75,20.35
2017,11,16,8,0,0.0,49.0,2.1,15.0,49.0,40.12,29.87
2017,11,16,8,15,0.0,63.0,2.25,15.0,63.0,51.12,39.87
2017,11,16,8,30,0.0,77.0,2.4,15.0,77.0,62.01,49.66
2017,11,16,8,45,0.0,90.0,2.55,15.0,90.0,72.08,58.6
2017,11,16,9,0,0.0,103.0,2.7,15.0,103.0,82.05,67.35
2017,11,16,9,15,13.0,130.0,2.75,15.0,135.5,101.57,84.4
2017,11,16,9,30,26.0,157.0,2.8,15.0,168.0,120.51,100.75
2017,11,16,9,45,13.0,128.0,2.85,15.0,133.5,101.79,84.24
2017,11,16,10,0,0.0,99.0,2.9,15.0,99.0,81.05,66.0
2017,11,16,10,15,1.5,133.0,2.8,15.0,134.0,106.94,84.49
2017,11,16,10,30,3.0,167.0,2.7,15.0,169.0,132.97,105.82
2017,11,16,10,45,1.5,129.0,2.65,15.0,130.0,105.52,83.0
2017,11,16,11,0,0.0,91.0,2.6,15.0,91.0,75.57,58.07
2017,11,16,11,15,0.0,53.5,2.5,15.0,53.5,44.34,31.87
2017,11,16,11,30,0.0,16.0,2.4,15.0,16.0,13.22,5.57
2017,11,16,11,45,0.0,16.5,2.35,15.0,16.5,13.64,5.92
2017,11,16,12,0,0.0,17.0,2.3,15.0,17.0,14.05,6.27
2017,11,16,12,15,0.0,57.0,2.25,15.0,57.0,47.26,34.34
2017,11,16,12,30,0.0,97.0,2.2,15.0,97.0,80.71,62.37
2017,11,16,12,45,0.0,100.0,2.15,15.0,100.0,83.31,64.54
2017,11,16,13,0,0.0,103.0,2.1,15.0,103.0,85.98,66.83
2017,11,16,13,15,0.0,105.5,2.1,15.0,105.5,88.31,68.85
2017,11,16,13,30,0.0,108.0,2.1,15.0,108.0,90.77,71.0
2017,11,16,13,45,24.0,145.0,2.1,15.0,156.0,148.95,120.04
2017,11,16,14,0,48.0,182.0,2.1,15.0,204.0,207.98,169.16
2017,11,16,14,15,24.0,144.5,2.15,15.0,155.5,154.85,125.2
2017,11,16,14,30,0.0,107.0,2.2,15.0,107.0,92.67,73.02
2017,11,16,14,45,0.0,95.5,2.25,15.0,95.5,82.7,64.81
2017,11,16,15,0,0.0,84.0,2.3,15.0,84.0,72.63,56.37
2017,11,16,15,15,0.0,72.0,2.4,15.0,72.0,61.96,47.32
2017,11,16,15,30,0.0,60.0,2.5,15.0,60.0,51.17,38.06
2017,11,16,15,45,0.0,47.5,2.7,15.0,47.5,39.69,28.1
2017,11,16,16,0,0.0,35.0,2.9,15.0,35.0,28.92,18.69
2017,11,16,16,15,0.0,24.0,2.8,14.5,24.0,19.8,10.61
2017,11,16,16,30,0.0,13.0,2.7,14.0,13.0,10.7,1.48
2017,11,16,16,45,0.0,6.5,2.6,14.0,6.5,5.55,0.0
2017,11,16,17,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,17,7,15,221.5,15.0,3.4,13.0,38.0,12.1,0.0
2017,11,17,7,30,443.0,30.0,3.5,13.0,76.0,24.86,15.19
2017,11,17,7,45,534.5,36.5,3.6,13.5,119.0,32.59,22.9
2017,11,17,8,0,626.0,43.0,3.7,14.0,162.0,38.14,28.19
2017,11,17,8,15,679.5,47.0,3.75,14.0,206.5,41.3,31.27
2017,11,17,8,30,733.0,51.0,3.8,14.0,251.0,44.52,34.27
2017,11,17,8,45,770.0,54.0,3.85,14.0,293.0,46.82,36.36
2017,11,17,9,0,807.0,57.0,3.9,14.0,335.0,49.15,38.42
2017,11,17,9,15,831.0,59.0,3.9,14.0,372.5,50.59,39.64
2017,11,17,9,30,855.0,61.0,3.9,14.0,410.0,58.35,46.47
2017,11,17,9,45,866.5,64.5,3.9,14.5,441.0,61.23,48.83
2017,11,17,10,0,878.0,68.0,3.9,15.0,472.0,67.89,54.51
2017,11,17,10,15,890.0,69.0,3.8,15.0,497.5,120.51,65.71
2017,11,17,10,30,902.0,70.0,3.7,15.0,523.0,173.55,100.16
2017,11,17,10,45,909.0,71.0,3.6,15.0,541.0,225.9,142.79
2017,11,17,11,0,916.0,72.0,3.5,15.0,559.0,277.71,188.96
2017,11,17,11,15,920.0,72.5,3.4,15.0,569.5,327.5,235.01
2017,11,17,11,30,924.0,73.0,3.3,15.0,580.0,376.02,280.05
2017,11,17,11,45,925.0,73.5,3.2,15.5,582.5,421.93,321.81
2017,11,17,12,0,926.0,74.0,3.1,16.0,585.0,465.9,360.95
2017,11,17,12,15,924.5,73.5,3.05,16.0,580.0,505.64,396.54
2017,11,17,12,30,923.0,73.0,3.0,16.0,575.0,542.86,429.29
2017,11,17,12,45,910.5,75.0,3.0,16.0,561.0,574.05,456.76
2017,11,17,13,0,898.0,77.0,3.0,16.0,547.0,601.86,481.01
2017,11,17,13,15,889.5,76.0,3.05,16.0,526.5,625.49,501.84
2017,11,17,13,30,881.0,75.0,3.1,16.0,506.0,645.8,519.82
2017,11,17,13,45,868.5,73.0,3.15,16.0,478.5,663.88,535.73
2017,11,17,14,0,856.0,71.0,3.2,16.0,451.0,674.07,545.57
2017,11,17,14,15,837.0,69.0,3.25,16.0,417.5,676.21,549.08
2017,11,17,14,30,818.0,67.0,3.3,16.0,384.0,674.67,548.99
2017,11,17,14,45,791.5,64.0,3.35,16.0,345.0,663.03,541.07
2017,11,17,15,0,765.0,61.0,3.4,16.0,306.0,647.88,530.14
2017,11,17,15,15,724.5,57.0,3.35,15.5,263.5,618.14,507.91
2017,11,17,15,30,684.0,53.0,3.3,15.0,221.0,585.33,482.17
2017,11,17,15,45,621.5,47.0,3.25,15.0,176.5,531.83,437.64
2017,11,17,16,0,559.0,41.0,3.2,15.0,132.0,476.31,389.22
2017,11,17,16,15,450.5,32.5,3.2,14.5,91.0,394.61,315.91
2017,11,17,16,30,342.0,24.0,3.2,14.0,50.0,301.08,188.95
2017,11,17,16,45,171.0,12.0,3.25,14.0,25.0,123.01,0.0
2017,11,17,17,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,18,7,15,215.5,15.0,3.35,11.0,36.5,12.13,0.0
2017,11,18,7,30,431.0,30.0,3.5,11.0,73.0,24.9,15.19
2017,11,18,7,45,519.0,37.5,3.7,11.5,116.0,30.77,21.46
2017,11,18,8,0,607.0,45.0,3.9,12.0,159.0,39.9,29.98
2017,11,18,8,15,661.0,50.0,3.85,12.0,203.0,43.84,33.79
2017,11,18,8,30,715.0,55.0,3.8,12.0,247.0,47.81,37.5
2017,11,18,8,45,748.0,59.0,3.8,12.5,288.0,50.76,40.13
2017,11,18,9,0,781.0,63.0,3.8,13.0,329.0,53.72,42.67
2017,11,18,9,15,805.5,65.5,3.7,13.0,366.5,55.39,44.11
2017,11,18,9,30,830.0,68.0,3.6,13.0,404.0,57.09,45.55
2017,11,18,9,45,853.0,68.5,3.5,13.5,436.5,57.3,45.56
2017,11,18,10,0,876.0,69.0,3.4,14.0,469.0,66.05,53.12
2017,11,18,10,15,887.5,70.5,3.3,14.0,494.0,118.84,65.48
2017,11,18,10,30,899.0,72.0,3.2,14.0,519.0,172.03,99.58
2017,11,18,10,45,907.0,72.5,3.15,14.5,537.0,224.0,141.36
2017,11,18,11,0,915.0,73.0,3.1,15.0,555.0,275.51,186.76
2017,11,18,11,15,918.5,73.5,3.0,15.0,565.5,325.09,232.49
2017,11,18,11,30,922.0,74.0,2.9,15.0,576.0,373.36,277.2
2017,11,18,11,45,921.0,75.0,2.8,15.5,578.5,418.87,318.56
2017,11,18,12,0,920.0,76.0,2.7,16.0,581.0,462.31,357.16
2017,11,18,12,15,918.0,75.5,2.65,16.0,575.5,501.62,392.28
2017,11,18,12,30,916.0,75.0,2.6,16.0,570.0,538.39,424.54
2017,11,18,12,45,911.0,74.5,2.55,16.0,557.0,570.88,452.75
2017,11,18,13,0,906.0,74.0,2.5,16.0,544.0,600.38,478.03
2017,11,18,13,15,897.0,73.0,2.45,16.0,523.5,623.89,498.26
2017,11,18,13,30,888.0,72.0,2.4,16.0,503.0,644.04,515.56
2017,11,18,13,45,835.0,71.5,2.4,16.0,459.0,637.59,512.59
2017,11,18,14,0,782.0,71.0,2.4,16.0,415.0,621.75,502.47
2017,11,18,14,15,760.0,68.5,2.35,16.0,382.5,620.07,502.75
2017,11,18,14,30,738.0,66.0,2.3,16.0,350.0,614.88,499.75
2017,11,18,14,45,700.0,67.0,2.25,16.0,314.5,599.17,488.24
2017,11,18,15,0,662.0,68.0,2.2,16.0,279.0,584.5,477.24
2017,11,18,15,15,626.5,62.5,2.1,16.0,239.5,557.15,455.65
2017,11,18,15,30,591.0,57.0,2.0,16.0,200.0,527.27,431.19
2017,11,18,15,45,521.5,51.5,1.95,16.0,159.5,471.05,384.97
2017,11,18,16,0,452.0,46.0,1.9,16.0,119.0,413.45,335.22
2017,11,18,16,15,364.0,35.0,1.95,15.5,81.5,336.55,266.62
2017,11,18,16,30,276.0,24.0,2.0,15.0,44.0,254.32,151.34
2017,11,18,16,45,138.0,12.0,2.1,15.0,22.0,100.92,0.0
2017,11,18,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,19,7,15,195.0,14.5,1.95,11.0,33.5,11.71,0.0
2017,11,19,7,30,390.0,29.0,2.0,11.0,67.0,23.97,14.22
2017,11,19,7,45,480.5,37.0,2.05,11.5,108.5,30.25,20.98
2017,11,19,8,0,571.0,45.0,2.1,12.0,150.0,36.52,26.96
2017,11,19,8,15,626.0,50.5,1.95,12.0,193.0,44.12,34.05
2017,11,19,8,30,681.0,56.0,1.8,12.0,236.0,48.46,38.11
2017,11,19,8,45,717.5,59.5,1.7,12.5,276.5,50.97,40.34
2017,11,19,9,0,754.0,63.0,1.6,13.0,317.0,53.52,42.51
2017,11,19,9,15,563.0,103.5,1.45,13.0,305.5,76.66,63.05
2017,11,19,9,30,372.0,144.0,1.3,13.0,294.0,99.1,82.7
2017,11,19,9,45,515.0,124.0,1.15,13.5,348.0,86.82,71.57
2017,11,19,10,0,658.0,104.0,1.0,14.0,402.0,74.15,60.21
2017,11,19,10,15,610.0,125.0,1.15,14.0,413.0,126.25,81.25
2017,11,19,10,30,562.0,146.0,1.3,14.0,424.0,172.41,114.25
2017,11,19,10,45,693.0,120.5,1.45,14.5,475.0,212.56,140.53
2017,11,19,11,0,824.0,95.0,1.6,15.0,526.0,266.36,181.62
2017,11,19,11,15,828.0,95.5,1.5,15.0,536.0,312.89,223.67
2017,11,19,11,30,832.0,96.0,1.4,15.0,546.0,358.35,264.85
2017,11,19,11,45,833.5,96.0,1.35,15.5,549.0,401.18,302.91
2017,11,19,12,0,835.0,96.0,1.3,16.0,552.0,442.3,338.61
2017,11,19,12,15,832.0,95.5,1.2,16.0,546.5,479.02,370.38
2017,11,19,12,30,829.0,95.0,1.1,16.0,541.0,513.32,399.33
2017,11,19,12,45,685.0,128.0,1.05,16.0,491.0,503.12,394.26
2017,11,19,13,0,541.0,161.0,1.0,16.0,441.0,475.75,375.37
2017,11,19,13,15,527.0,160.0,1.2,16.0,423.5,488.2,387.99
2017,11,19,13,30,513.0,159.0,1.4,16.0,406.0,498.1,398.03
2017,11,19,13,45,582.5,130.0,1.6,16.0,396.0,536.59,430.7
2017,11,19,14,0,652.0,101.0,1.8,16.0,386.0,568.94,458.68
2017,11,19,14,15,545.0,113.0,1.95,16.0,339.0,523.6,424.87
2017,11,19,14,30,438.0,125.0,2.1,16.0,292.0,467.5,382.17
2017,11,19,14,45,418.0,115.5,2.3,16.0,262.0,451.43,371.26
2017,11,19,15,0,398.0,106.0,2.5,16.0,232.0,433.2,357.83
2017,11,19,15,15,374.0,93.5,2.3,15.5,198.5,406.52,336.83
2017,11,19,15,30,350.0,81.0,2.1,15.0,165.0,378.07,313.52
2017,11,19,15,45,317.5,66.5,1.95,15.0,131.0,339.44,280.36
2017,11,19,16,0,285.0,52.0,1.8,15.0,97.0,299.68,244.85
2017,11,19,16,15,219.0,38.0,1.6,15.0,66.0,237.18,187.46
2017,11,19,16,30,153.0,24.0,1.4,15.0,35.0,167.3,93.26
2017,11,19,16,45,76.5,12.0,1.25,15.0,17.5,60.33,0.0
2017,11,19,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,20,7,15,0.0,9.5,2.95,15.0,9.5,7.81,0.0
2017,11,20,7,30,0.0,19.0,3.0,15.0,19.0,15.66,6.98
2017,11,20,7,45,0.0,31.5,3.15,15.5,31.5,26.03,16.88
