Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,20,8,0,0.0,44.0,3.3,16.0,44.0,36.18,26.15
2017,11,20,8,15,0.0,57.5,3.25,16.0,57.5,46.85,35.84
2017,11,20,8,30,0.0,71.0,3.2,16.0,71.0,57.41,45.35
2017,11,20,8,45,0.0,83.5,3.15,16.0,83.5,67.15,54.02
2017,11,20,9,0,0.0,96.0,3.1,16.0,96.0,76.79,62.5
2017,11,20,9,15,3.5,118.0,3.0,16.0,119.5,92.92,76.58
2017,11,20,9,30,7.0,140.0,2.9,16.0,143.0,108.68,90.18
2017,11,20,9,45,127.5,164.0,2.85,16.5,221.0,117.03,97.06
2017,11,20,10,0,248.0,188.0,2.8,17.0,299.0,127.48,105.7
2017,11,20,10,15,126.5,177.5,2.75,17.0,234.5,136.35,104.23
2017,11,20,10,30,5.0,167.0,2.7,17.0,170.0,132.67,104.75
2017,11,20,10,45,38.0,196.0,2.7,17.0,216.0,157.75,123.67
2017,11,20,11,0,71.0,225.0,2.7,17.0,262.0,190.67,149.09
2017,11,20,11,15,128.0,234.0,2.7,17.0,302.5,220.36,171.52
2017,11,20,11,30,185.0,243.0,2.7,17.0,343.0,256.84,200.13
2017,11,20,11,45,162.0,245.0,2.7,17.5,332.5,263.84,206.93
2017,11,20,12,0,139.0,247.0,2.7,18.0,322.0,268.44,211.51
2017,11,20,12,15,153.0,244.5,2.65,18.0,326.5,283.78,224.46
2017,11,20,12,30,167.0,242.0,2.6,18.0,331.0,299.74,237.91
2017,11,20,12,45,178.5,235.5,2.6,18.0,329.0,311.24,247.95
2017,11,20,13,0,190.0,229.0,2.6,18.0,327.0,322.78,258.05
2017,11,20,13,15,190.5,219.5,2.55,18.0,314.5,324.79,260.54
2017,11,20,13,30,191.0,210.0,2.5,18.0,302.0,325.94,262.33
2017,11,20,13,45,239.0,192.5,2.45,18.0,301.0,360.22,290.89
2017,11,20,14,0,287.0,175.0,2.4,18.0,300.0,383.76,311.01
2017,11,20,14,15,283.0,161.5,2.25,18.0,277.0,376.44,305.94
2017,11,20,14,30,279.0,148.0,2.1,18.0,254.0,367.51,299.6
2017,11,20,14,45,271.5,133.0,2.0,18.0,227.5,352.74,288.51
2017,11,20,15,0,264.0,118.0,1.9,18.0,201.0,336.34,275.84
2017,11,20,15,15,247.0,103.0,1.75,17.5,172.0,311.69,256.36
2017,11,20,15,30,230.0,88.0,1.6,17.0,143.0,285.73,235.14
2017,11,20,15,45,205.5,71.5,1.5,17.0,113.0,251.07,205.55
2017,11,20,16,0,181.0,55.0,1.4,17.0,83.0,215.31,174.03
2017,11,20,16,15,128.0,39.5,1.3,17.0,56.0,160.92,124.83
2017,11,20,16,30,75.0,24.0,1.2,17.0,29.0,99.55,49.89
2017,11,20,16,45,37.5,12.0,1.2,17.0,14.5,34.71,0.0
2017,11,20,17,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,21,7,15,143.0,14.5,3.6,14.0,27.0,11.72,0.0
2017,11,21,7,30,286.0,29.0,3.7,14.0,54.0,23.85,13.34
2017,11,21,7,45,362.0,39.0,3.85,14.5,90.5,31.66,21.76
2017,11,21,8,0,438.0,49.0,4.0,15.0,127.0,39.33,28.98
2017,11,21,8,15,484.0,58.0,3.9,15.0,165.0,45.86,35.09
2017,11,21,8,30,530.0,67.0,3.8,15.0,203.0,52.26,40.96
2017,11,21,8,45,568.5,71.5,3.75,15.0,240.0,54.93,43.41
2017,11,21,9,0,607.0,76.0,3.7,15.0,277.0,57.64,45.81
2017,11,21,9,15,583.0,91.5,3.5,15.0,302.0,67.98,54.92
2017,11,21,9,30,559.0,107.0,3.3,15.0,327.0,78.06,63.72
2017,11,21,9,45,669.0,91.5,3.15,15.5,375.0,66.69,53.48
2017,11,21,10,0,779.0,76.0,3.0,16.0,423.0,61.67,48.88
2017,11,21,10,15,792.0,77.5,2.8,16.0,447.5,104.18,58.33
2017,11,21,10,30,805.0,79.0,2.6,16.0,472.0,153.01,87.88
2017,11,21,10,45,814.5,79.5,2.4,16.5,489.5,200.98,125.18
2017,11,21,11,0,824.0,80.0,2.2,17.0,507.0,248.86,166.35
2017,11,21,11,15,829.0,81.0,2.05,17.0,517.0,295.64,208.58
2017,11,21,11,30,834.0,82.0,1.9,17.0,527.0,341.47,250.16
2017,11,21,11,45,836.0,81.5,1.75,17.5,530.0,383.7,287.83
2017,11,21,12,0,838.0,81.0,1.6,18.0,533.0,424.24,323.11
2017,11,21,12,15,836.5,81.0,1.5,18.0,528.5,461.84,355.84
2017,11,21,12,30,835.0,81.0,1.4,18.0,524.0,497.17,385.89
2017,11,21,12,45,833.5,79.0,1.3,18.5,513.0,528.05,411.0
2017,11,21,13,0,832.0,77.0,1.2,19.0,502.0,556.3,433.34
2017,11,21,13,15,718.0,102.0,1.15,19.0,459.0,545.15,426.45
2017,11,21,13,30,604.0,127.0,1.1,19.0,416.0,524.57,412.1
2017,11,21,13,45,577.0,125.5,1.05,19.0,389.5,524.69,413.62
2017,11,21,14,0,550.0,124.0,1.0,19.0,363.0,514.91,407.51
2017,11,21,14,15,529.0,117.5,0.95,19.0,332.5,507.35,402.91
2017,11,21,14,30,508.0,111.0,0.9,19.0,302.0,497.04,395.99
2017,11,21,14,45,602.5,85.5,0.85,19.0,289.5,550.26,437.53
2017,11,21,15,0,697.0,60.0,0.8,19.0,277.0,589.35,466.8
2017,11,21,15,15,656.0,56.0,0.7,18.5,237.0,559.69,444.07
2017,11,21,15,30,615.0,52.0,0.6,18.0,197.0,532.59,422.88
2017,11,21,15,45,553.5,45.5,0.55,18.0,156.0,481.33,381.78
2017,11,21,16,0,492.0,39.0,0.5,18.0,115.0,428.92,337.68
2017,11,21,16,15,386.0,30.5,0.45,18.0,77.5,343.32,262.5
2017,11,21,16,30,280.0,22.0,0.4,18.0,40.0,249.59,121.85
2017,11,21,16,45,140.0,11.0,0.4,18.0,20.0,100.42,0.0
2017,11,21,17,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,22,7,15,165.5,14.0,2.3,15.0,28.5,11.37,0.0
2017,11,22,7,30,331.0,28.0,2.4,15.0,57.0,23.17,12.39
2017,11,22,7,45,428.0,36.5,2.5,15.0,96.5,29.84,20.1
2017,11,22,8,0,525.0,45.0,2.6,15.0,136.0,36.5,26.48
2017,11,22,8,15,583.5,50.5,2.5,15.0,177.5,40.46,30.31
2017,11,22,8,30,642.0,56.0,2.4,15.0,219.0,44.44,34.02
2017,11,22,8,45,665.0,59.0,2.35,15.5,253.0,50.31,39.24
2017,11,22,9,0,688.0,62.0,2.3,16.0,287.0,52.27,40.89
2017,11,22,9,15,657.0,77.0,2.1,16.0,311.5,58.01,45.92
2017,11,22,9,30,626.0,92.0,1.9,16.0,336.0,67.72,54.39
2017,11,22,9,45,717.0,83.0,1.75,16.5,384.0,61.38,48.62
2017,11,22,10,0,808.0,74.0,1.6,17.0,432.0,60.63,47.79
2017,11,22,10,15,780.0,81.5,1.55,17.5,442.5,104.26,59.23
2017,11,22,10,30,752.0,89.0,1.5,18.0,453.0,152.55,89.15
2017,11,22,10,45,748.5,96.0,1.45,18.5,469.5,200.98,126.65
2017,11,22,11,0,745.0,103.0,1.4,19.0,486.0,244.27,163.68
2017,11,22,11,15,800.0,92.0,1.3,19.0,510.5,294.77,206.03
2017,11,22,11,30,855.0,81.0,1.2,19.0,535.0,344.62,248.54
2017,11,22,11,45,500.5,162.0,1.15,19.0,428.5,324.12,244.61
2017,11,22,12,0,146.0,243.0,1.1,19.0,322.0,266.88,207.41
2017,11,22,12,15,193.0,237.5,1.0,19.0,340.5,294.53,229.69
2017,11,22,12,30,240.0,232.0,0.9,19.0,359.0,325.15,253.98
2017,11,22,12,45,351.0,205.0,0.85,19.5,386.0,379.74,296.35
2017,11,22,13,0,462.0,178.0,0.8,20.0,413.0,442.55,344.38
2017,11,22,13,15,416.5,180.0,0.8,20.0,385.5,437.55,341.53
2017,11,22,13,30,371.0,182.0,0.8,20.0,358.0,417.3,327.63
2017,11,22,13,45,264.5,183.5,0.8,20.0,305.5,365.35,288.52
2017,11,22,14,0,158.0,185.0,0.8,20.0,253.0,295.81,234.82
2017,11,22,14,15,109.5,168.5,0.85,19.5,214.0,252.76,201.95
2017,11,22,14,30,61.0,152.0,0.9,19.0,175.0,194.44,155.69
2017,11,22,14,45,56.5,137.0,1.0,19.0,156.5,179.46,144.16
2017,11,22,15,0,52.0,122.0,1.1,19.0,138.0,164.04,131.83
2017,11,22,15,15,45.5,105.5,1.05,18.5,118.0,144.76,116.17
2017,11,22,15,30,39.0,89.0,1.0,18.0,98.0,124.99,99.73
2017,11,22,15,45,29.5,71.0,1.0,18.0,77.5,100.23,78.55
2017,11,22,16,0,20.0,53.0,1.0,18.0,57.0,74.48,56.25
2017,11,22,16,15,10.0,36.0,1.0,17.5,38.0,48.7,33.43
2017,11,22,16,30,0.0,19.0,1.0,17.0,19.0,15.94,2.03
2017,11,22,16,45,0.0,9.5,1.0,17.0,9.5,8.11,0.0
2017,11,22,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,23,7,15,132.5,14.0,0.9,16.0,25.0,11.95,0.0
2017,11,23,7,30,265.0,28.0,0.9,16.0,50.0,23.09,11.87
2017,11,23,7,45,355.5,38.0,0.95,16.0,87.0,30.95,20.93
2017,11,23,8,0,446.0,48.0,1.0,16.0,124.0,38.72,28.31
2017,11,23,8,15,499.5,56.0,1.0,16.0,163.0,44.51,33.76
2017,11,23,8,30,553.0,64.0,1.0,16.0,202.0,50.23,39.01
2017,11,23,8,45,590.5,69.0,1.0,16.5,239.5,53.37,41.79
2017,11,23,9,0,628.0,74.0,1.0,17.0,277.0,56.53,44.48
2017,11,23,9,15,663.0,74.5,1.1,17.0,311.0,56.33,44.26
2017,11,23,9,30,698.0,75.0,1.2,17.0,345.0,56.31,44.18
2017,11,23,9,45,584.5,109.5,1.35,17.5,348.0,79.12,63.91
2017,11,23,10,0,471.0,144.0,1.5,18.0,351.0,98.86,80.7
2017,11,23,10,15,601.0,119.0,1.55,18.0,398.0,114.17,73.03
2017,11,23,10,30,731.0,94.0,1.6,18.0,445.0,146.96,85.74
2017,11,23,10,45,469.0,160.0,1.7,18.5,388.5,195.39,134.34
2017,11,23,11,0,207.0,226.0,1.8,19.0,332.0,218.15,164.1
2017,11,23,11,15,457.5,170.5,1.85,19.0,410.5,259.27,189.73
2017,11,23,11,30,708.0,115.0,1.9,19.0,489.0,322.76,236.38
2017,11,23,11,45,707.0,116.5,1.95,19.0,491.5,361.25,271.06
2017,11,23,12,0,706.0,118.0,2.0,19.0,494.0,398.18,304.04
2017,11,23,12,15,363.5,158.5,2.05,19.0,352.0,312.4,244.09
2017,11,23,12,30,21.0,199.0,2.1,19.0,210.0,177.75,139.81
2017,11,23,12,45,28.0,201.0,2.15,19.0,215.5,191.86,151.73
2017,11,23,13,0,35.0,203.0,2.2,19.0,221.0,201.7,159.94
2017,11,23,13,15,34.0,195.0,2.2,19.0,212.0,197.81,157.1
2017,11,23,13,30,33.0,187.0,2.2,19.0,203.0,193.62,154.06
2017,11,23,13,45,16.5,127.0,2.25,19.0,135.0,119.27,93.74
2017,11,23,14,0,0.0,67.0,2.3,19.0,67.0,55.54,40.94
2017,11,23,14,15,0.0,73.0,2.3,19.0,73.0,60.55,45.24
2017,11,23,14,30,0.0,79.0,2.3,19.0,79.0,66.21,50.04
2017,11,23,14,45,0.0,70.5,2.3,19.0,70.5,58.78,43.89
2017,11,23,15,0,0.0,62.0,2.3,19.0,62.0,51.37,37.7
2017,11,23,15,15,0.0,53.0,2.2,18.5,53.0,43.87,31.44
2017,11,23,15,30,0.0,44.0,2.1,18.0,44.0,36.38,25.09
2017,11,23,15,45,0.0,34.5,2.05,18.0,34.5,28.49,18.27
2017,11,23,16,0,0.0,25.0,2.0,18.0,25.0,20.61,11.42
2017,11,23,16,15,0.0,16.5,2.0,17.5,16.5,13.58,5.17
2017,11,23,16,30,0.0,8.0,2.0,17.0,8.0,6.57,0.0
2017,11,23,16,45,0.0,4.0,2.05,17.0,4.0,3.41,0.0
2017,11,23,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,24,7,15,120.5,13.0,3.7,15.0,23.0,11.1,0.0
2017,11,24,7,30,241.0,26.0,3.8,15.0,46.0,21.33,10.07
2017,11,24,7,45,300.5,38.5,3.95,15.5,79.0,31.29,21.13
2017,11,24,8,0,360.0,51.0,4.1,16.0,112.0,40.99,30.19
2017,11,24,8,15,398.0,62.0,4.0,16.0,146.5,47.07,35.93
2017,11,24,8,30,436.0,73.0,3.9,16.0,181.0,54.81,43.0
2017,11,24,8,45,455.0,84.0,3.8,16.0,214.0,62.22,49.66
2017,11,24,9,0,474.0,95.0,3.7,16.0,247.0,69.44,56.05
2017,11,24,9,15,488.0,105.0,3.55,16.0,277.0,75.75,61.56
2017,11,24,9,30,502.0,115.0,3.4,16.0,307.0,81.92,66.88
2017,11,24,9,45,398.5,145.0,3.25,16.0,305.5,99.67,82.28
2017,11,24,10,0,295.0,175.0,3.1,16.0,304.0,120.61,100.31
2017,11,24,10,15,395.0,166.0,2.95,16.0,348.5,132.32,94.92
2017,11,24,10,30,495.0,157.0,2.8,16.0,393.0,164.1,110.76
2017,11,24,10,45,667.0,116.5,2.7,16.5,447.5,194.81,126.54
2017,11,24,11,0,839.0,76.0,2.6,17.0,502.0,241.24,159.19
2017,11,24,11,15,627.0,137.0,2.5,17.0,459.5,278.45,201.08
2017,11,24,11,30,415.0,198.0,2.4,17.0,417.0,294.11,223.25
2017,11,24,11,45,635.0,137.0,2.3,17.5,473.5,351.12,266.42
2017,11,24,12,0,855.0,76.0,2.2,18.0,530.0,419.14,319.81
2017,11,24,12,15,642.0,135.0,2.2,18.0,474.0,417.47,324.51
2017,11,24,12,30,429.0,194.0,2.2,18.0,418.0,393.92,309.99
2017,11,24,12,45,312.5,208.5,2.25,18.0,369.5,360.81,286.41
2017,11,24,13,0,196.0,223.0,2.3,18.0,321.0,317.87,253.7
2017,11,24,13,15,225.0,210.5,2.35,18.0,319.5,333.5,267.57
2017,11,24,13,30,254.0,198.0,2.4,18.0,318.0,360.48,290.11
2017,11,24,13,45,236.0,188.5,2.45,18.5,295.0,351.1,283.0
2017,11,24,14,0,218.0,179.0,2.5,19.0,272.0,327.43,264.75
2017,11,24,14,15,505.0,118.0,2.5,19.0,311.0,487.07,394.93
2017,11,24,14,30,792.0,57.0,2.5,19.0,350.0,627.41,505.79
2017,11,24,14,45,764.5,54.5,2.55,19.0,313.5,616.12,496.99
2017,11,24,15,0,737.0,52.0,2.6,19.0,277.0,601.52,486.36
2017,11,24,15,15,697.0,48.5,2.5,18.5,237.0,573.81,465.34
2017,11,24,15,30,657.0,45.0,2.4,18.0,197.0,543.33,441.06
2017,11,24,15,45,592.5,40.0,2.3,18.0,155.5,491.51,397.84
2017,11,24,16,0,528.0,35.0,2.2,18.0,114.0,438.02,351.03
2017,11,24,16,15,419.5,27.5,2.2,17.5,76.5,351.3,271.81
2017,11,24,16,30,311.0,20.0,2.2,17.0,39.0,263.47,102.29
2017,11,24,16,45,155.5,10.0,2.2,17.0,19.5,108.71,0.0
2017,11,24,17,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,25,7,15,84.0,13.0,4.15,15.0,19.5,11.1,0.0
2017,11,25,7,30,168.0,26.0,4.3,15.0,39.0,20.16,8.66
2017,11,25,7,45,216.0,41.0,4.5,15.5,69.0,31.4,21.13
2017,11,25,8,0,264.0,56.0,4.7,16.0,99.0,42.37,31.34
2017,11,25,8,15,293.0,70.0,4.5,16.0,130.5,52.24,40.44
2017,11,25,8,30,322.0,84.0,4.3,16.0,162.0,61.84,49.18
2017,11,25,8,45,337.5,97.5,4.15,16.5,192.5,70.73,57.04
2017,11,25,9,0,353.0,111.0,4.0,17.0,223.0,79.37,64.54
2017,11,25,9,15,365.0,123.0,3.85,17.0,250.5,86.74,70.94
2017,11,25,9,30,377.0,135.0,3.7,17.0,278.0,93.94,77.12
2017,11,25,9,45,380.5,147.0,3.55,17.5,301.5,100.89,82.88
2017,11,25,10,0,384.0,159.0,3.4,18.0,325.0,107.73,88.47
2017,11,25,10,15,280.5,184.0,3.55,18.0,309.0,140.41,104.28
2017,11,25,10,30,177.0,209.0,3.7,18.0,293.0,169.63,127.73
2017,11,25,10,45,372.5,179.0,3.85,18.5,364.5,192.53,136.78
2017,11,25,11,0,568.0,149.0,4.0,19.0,436.0,234.61,163.7
2017,11,25,11,15,534.0,163.0,4.15,19.0,437.0,270.28,196.8
2017,11,25,11,30,500.0,177.0,4.3,19.0,438.0,302.3,226.97
2017,11,25,11,45,686.5,127.0,4.5,19.0,488.0,358.69,271.73
2017,11,25,12,0,873.0,77.0,4.7,19.0,538.0,424.6,325.82
2017,11,25,12,15,531.0,155.0,4.7,19.0,435.0,380.23,298.46
2017,11,25,12,30,189.0,233.0,4.7,19.0,332.0,299.27,237.83
2017,11,25,12,45,321.0,205.0,4.75,19.0,368.0,360.88,288.48
2017,11,25,13,0,453.0,177.0,4.8,19.0,404.0,432.07,346.71
2017,11,25,13,15,336.0,189.0,4.7,18.5,354.0,385.37,311.18
2017,11,25,13,30,219.0,201.0,4.6,18.0,304.0,330.78,268.3
2017,11,25,13,45,404.5,156.5,4.55,18.0,333.0,434.87,354.69
2017,11,25,14,0,590.0,112.0,4.5,18.0,362.0,528.08,431.31
2017,11,25,14,15,412.5,130.0,4.35,18.0,298.0,437.35,358.53
2017,11,25,14,30,235.0,148.0,4.2,18.0,234.0,333.9,274.16
2017,11,25,14,45,223.5,134.0,4.05,18.0,209.0,317.5,261.59
2017,11,25,15,0,212.0,120.0,3.9,18.0,184.0,299.73,247.34
2017,11,25,15,15,199.0,104.0,3.65,17.5,157.0,277.01,229.0
2017,11,25,15,30,186.0,88.0,3.4,17.0,130.0,253.06,208.99
2017,11,25,15,45,164.0,71.0,3.2,17.0,102.5,220.23,180.41
2017,11,25,16,0,142.0,54.0,3.0,17.0,75.0,186.33,150.03
2017,11,25,16,15,96.0,38.0,2.95,17.0,50.0,137.16,104.19
2017,11,25,16,30,50.0,22.0,2.9,17.0,25.0,67.24,19.57
2017,11,25,16,45,25.0,11.0,2.85,17.0,12.5,25.45,0.0
2017,11,25,17,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,2.0,6.6,16.0,2.0,1.71,0.0
2017,11,26,7,30,0.0,4.0,6.6,16.0,4.0,3.28,0.0
2017,11,26,7,45,0.0,8.0,6.6,16.5,8.0,6.56,0.0
2017,11,26,8,0,0.0,12.0,6.6,17.0,12.0,9.86,2.92
2017,11,26,8,15,0.0,16.0,6.6,17.0,16.0,13.16,5.93
2017,11,26,8,30,0.0,20.0,6.6,17.0,20.0,16.46,8.93
2017,11,26,8,45,0.0,24.5,6.65,17.0,24.5,20.18,12.28
2017,11,26,9,0,0.0,29.0,6.7,17.0,29.0,23.91,15.6
2017,11,26,9,15,0.0,32.5,6.55,17.0,32.5,26.82,18.17
2017,11,26,9,30,0.0,36.0,6.4,17.0,36.0,29.73,20.71
2017,11,26,9,45,0.0,53.5,6.3,17.0,53.5,44.28,33.52
2017,11,26,10,0,0.0,71.0,6.2,17.0,71.0,58.88,46.3
2017,11,26,10,15,0.0,85.0,6.25,17.0,85.0,70.34,53.68
2017,11,26,10,30,0.0,99.0,6.3,17.0,99.0,81.37,62.82
2017,11,26,10,45,0.0,96.0,6.35,17.0,96.0,79.27,60.98
2017,11,26,11,0,0.0,93.0,6.4,17.0,93.0,77.04,59.05
2017,11,26,11,15,0.0,67.5,6.35,17.0,67.5,55.99,41.42
2017,11,26,11,30,0.0,42.0,6.3,17.0,42.0,34.77,23.61
2017,11,26,11,45,0.0,63.5,6.25,17.0,63.5,52.66,38.61
2017,11,26,12,0,0.0,85.0,6.2,17.0,85.0,70.62,53.61
2017,11,26,12,15,0.0,66.5,6.05,17.0,66.5,55.16,40.7
2017,11,26,12,30,0.0,48.0,5.9,17.0,48.0,39.75,27.8
2017,11,26,12,45,0.0,73.0,5.75,17.0,73.0,60.58,45.29
2017,11,26,13,0,0.0,98.0,5.6,17.0,98.0,81.73,62.99
2017,11,26,13,15,0.0,53.0,5.35,17.0,53.0,43.89,31.36
2017,11,26,13,30,0.0,8.0,5.1,17.0,8.0,6.6,0.0
2017,11,26,13,45,0.0,42.0,4.95,17.0,42.0,34.73,23.76
2017,11,26,14,0,0.0,76.0,4.8,17.0,76.0,63.06,47.68
2017,11,26,14,15,0.0,84.5,4.65,16.5,84.5,70.9,54.45
2017,11,26,14,30,0.0,93.0,4.5,16.0,93.0,79.64,62.02
2017,11,26,14,45,0.0,83.5,4.35,16.0,83.5,71.47,55.17
2017,11,26,15,0,0.0,74.0,4.2,16.0,74.0,63.26,48.24
2017,11,26,15,15,0.0,63.0,4.0,16.0,63.0,53.47,39.89
2017,11,26,15,30,0.0,52.0,3.8,16.0,52.0,43.57,31.37
2017,11,26,15,45,0.0,40.5,3.6,16.0,40.5,33.49,22.61
2017,11,26,16,0,0.0,29.0,3.4,16.0,29.0,23.94,14.26
2017,11,26,16,15,0.0,19.0,3.25,16.0,19.0,15.66,6.77
2017,11,26,16,30,0.0,9.0,3.1,16.0,9.0,7.4,0.0
2017,11,26,16,45,0.0,4.5,3.0,16.0,4.5,3.84,0.0
2017,11,26,17,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,7.7,14.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,27,7,15,49.0,15.5,2.45,12.0,19.0,13.23,0.0
2017,11,27,7,30,98.0,31.0,2.4,12.0,38.0,23.95,9.77
2017,11,27,7,45,222.0,44.0,2.4,12.5,75.0,33.72,23.22
2017,11,27,8,0,346.0,57.0,2.4,13.0,112.0,43.56,32.72
2017,11,27,8,15,418.0,66.0,2.45,13.0,152.0,50.16,39.06
2017,11,27,8,30,490.0,75.0,2.5,13.0,192.0,59.42,47.6
2017,11,27,8,45,554.0,78.5,2.6,13.5,232.5,61.15,49.19
2017,11,27,9,0,618.0,82.0,2.7,14.0,273.0,63.09,50.86
2017,11,27,9,15,650.5,86.0,2.85,14.0,309.0,65.27,52.76
2017,11,27,9,30,683.0,90.0,3.0,14.0,345.0,67.5,54.68
2017,11,27,9,45,668.5,93.5,3.2,14.0,360.5,68.87,55.81
2017,11,27,10,0,654.0,97.0,3.4,14.0,376.0,70.24,56.93
2017,11,27,10,15,727.0,92.5,3.55,14.0,419.5,93.46,57.29
2017,11,27,10,30,800.0,88.0,3.7,14.0,463.0,145.57,84.78
2017,11,27,10,45,810.0,89.5,3.9,14.5,481.5,193.97,120.78
2017,11,27,11,0,820.0,91.0,4.1,15.0,500.0,242.42,162.02
2017,11,27,11,15,825.5,91.5,4.15,15.0,510.5,288.71,204.25
2017,11,27,11,30,831.0,92.0,4.2,15.0,521.0,334.13,246.5
2017,11,27,11,45,835.5,91.5,4.3,15.0,525.0,377.21,286.85
2017,11,27,12,0,840.0,91.0,4.4,15.0,529.0,418.88,325.55
2017,11,27,12,15,838.0,90.5,4.4,15.0,524.5,456.13,359.99
2017,11,27,12,30,836.0,90.0,4.4,15.0,520.0,491.06,391.85
2017,11,27,12,45,679.0,124.5,4.4,15.0,468.5,479.13,386.15
2017,11,27,13,0,522.0,159.0,4.4,15.0,417.0,449.45,364.99
2017,11,27,13,15,670.5,120.0,4.3,15.0,438.5,522.98,425.98
2017,11,27,13,30,819.0,81.0,4.2,15.0,460.0,592.35,483.13
2017,11,27,13,45,807.0,78.5,4.15,15.0,434.5,605.2,494.89
2017,11,27,14,0,795.0,76.0,4.1,15.0,409.0,614.65,504.1
2017,11,27,14,15,773.5,73.5,4.05,15.0,377.0,614.46,505.5
2017,11,27,14,30,752.0,71.0,4.0,15.0,345.0,610.7,503.84
2017,11,27,14,45,725.5,67.0,4.0,15.0,308.5,598.39,495.23
2017,11,27,15,0,699.0,63.0,4.0,15.0,272.0,582.72,483.41
2017,11,27,15,15,654.0,58.5,3.85,14.5,231.5,555.66,462.0
2017,11,27,15,30,609.0,54.0,3.7,14.0,191.0,521.71,433.91
2017,11,27,15,45,543.5,47.0,3.55,14.0,150.0,468.27,387.73
2017,11,27,16,0,478.0,40.0,3.4,14.0,109.0,413.59,338.14
2017,11,27,16,15,360.5,30.5,3.25,13.5,72.0,320.99,250.68
2017,11,27,16,30,243.0,21.0,3.1,13.0,35.0,216.03,59.21
2017,11,27,16,45,121.5,10.5,3.0,13.0,17.5,86.59,0.0
2017,11,27,17,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,28,7,15,138.0,11.5,2.3,12.0,21.0,9.82,0.0
2017,11,28,7,30,276.0,23.0,2.4,12.0,42.0,19.04,5.65
2017,11,28,7,45,380.5,32.0,2.55,12.5,79.0,26.23,16.72
2017,11,28,8,0,485.0,41.0,2.7,13.0,116.0,33.38,23.74
2017,11,28,8,15,549.0,47.0,2.85,13.0,156.5,37.81,28.07
2017,11,28,8,30,613.0,53.0,3.0,13.0,197.0,42.25,32.27
2017,11,28,8,45,655.5,57.0,3.2,13.5,236.0,48.97,38.32
2017,11,28,9,0,698.0,61.0,3.4,14.0,275.0,51.94,40.93
2017,11,28,9,15,726.0,64.0,3.45,14.0,310.5,53.99,42.74
2017,11,28,9,30,754.0,67.0,3.5,14.0,346.0,56.07,44.54
2017,11,28,9,45,772.5,69.5,3.6,14.5,376.5,57.68,45.8
2017,11,28,10,0,791.0,72.0,3.7,15.0,407.0,59.3,47.07
2017,11,28,10,15,752.5,83.0,3.7,15.0,416.5,90.91,55.47
2017,11,28,10,30,714.0,94.0,3.7,15.0,426.0,134.58,79.16
2017,11,28,10,45,774.5,86.0,3.75,15.0,459.0,183.51,113.53
2017,11,28,11,0,835.0,78.0,3.8,15.0,492.0,232.2,152.82
2017,11,28,11,15,839.5,78.5,3.85,15.0,502.5,278.65,195.26
2017,11,28,11,30,844.0,79.0,3.9,15.0,513.0,324.09,237.64
2017,11,28,11,45,845.0,79.5,3.95,15.0,516.0,367.13,278.04
2017,11,28,12,0,846.0,80.0,4.0,15.0,519.0,408.46,316.5
2017,11,28,12,15,844.0,79.5,4.1,15.0,514.5,445.68,351.05
2017,11,28,12,30,842.0,79.0,4.2,15.0,510.0,480.58,383.14
2017,11,28,12,45,827.0,81.0,4.35,15.5,496.5,509.03,408.89
2017,11,28,13,0,812.0,83.0,4.5,16.0,483.0,534.15,431.37
2017,11,28,13,15,766.0,87.0,4.6,16.0,453.0,540.37,439.19
2017,11,28,13,30,720.0,91.0,4.7,16.0,423.0,543.07,443.75
2017,11,28,13,45,638.5,104.0,4.85,16.0,386.5,528.18,433.75
2017,11,28,14,0,557.0,117.0,5.0,16.0,350.0,506.73,417.97
2017,11,28,14,15,562.0,106.0,5.0,16.0,325.0,512.24,424.11
2017,11,28,14,30,567.0,95.0,5.0,16.0,300.0,515.27,427.98
2017,11,28,14,45,531.0,91.0,5.0,16.0,267.0,495.41,412.69
2017,11,28,15,0,495.0,87.0,5.0,16.0,234.0,472.47,394.41
2017,11,28,15,15,458.5,78.0,4.8,15.5,199.0,436.37,365.32
2017,11,28,15,30,422.0,69.0,4.6,15.0,164.0,404.07,338.06
2017,11,28,15,45,365.0,58.5,4.45,15.0,128.0,354.33,294.52
2017,11,28,16,0,308.0,48.0,4.3,15.0,92.0,304.28,249.01
2017,11,28,16,15,215.5,35.0,4.15,14.5,60.5,227.35,176.13
2017,11,28,16,30,123.0,22.0,4.0,14.0,29.0,136.77,30.03
2017,11,28,16,45,61.5,11.0,3.9,14.0,14.5,48.58,0.0
2017,11,28,17,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,29,7,15,180.0,10.5,3.55,12.0,22.0,8.96,0.0
2017,11,29,7,30,360.0,21.0,3.7,12.0,44.0,19.07,4.5
2017,11,29,7,45,467.5,28.5,3.9,12.5,84.0,25.65,16.1
2017,11,29,8,0,575.0,36.0,4.1,13.0,124.0,32.25,22.69
2017,11,29,8,15,637.5,41.5,4.2,13.0,166.5,36.84,27.17
2017,11,29,8,30,700.0,47.0,4.3,13.0,209.0,41.45,31.53
2017,11,29,8,45,740.5,50.0,4.45,13.5,250.0,43.79,33.67
2017,11,29,9,0,781.0,53.0,4.6,14.0,291.0,46.17,35.77
2017,11,29,9,15,808.0,56.0,4.5,14.0,328.0,48.46,37.8
2017,11,29,9,30,835.0,59.0,4.4,14.0,365.0,50.74,39.8
2017,11,29,9,45,852.5,61.0,4.35,14.0,397.0,58.19,46.36
2017,11,29,10,0,870.0,63.0,4.3,14.0,429.0,60.08,47.96
2017,11,29,10,15,883.0,64.5,4.2,14.0,454.5,86.27,50.35
2017,11,29,10,30,896.0,66.0,4.1,14.0,480.0,138.43,75.96
2017,11,29,10,45,905.0,67.0,4.05,14.5,499.0,190.0,113.4
2017,11,29,11,0,914.0,68.0,4.0,15.0,518.0,241.29,156.81
2017,11,29,11,15,918.5,68.5,3.95,15.0,529.5,290.56,201.78
2017,11,29,11,30,923.0,69.0,3.9,15.0,541.0,338.65,246.67
2017,11,29,11,45,924.0,69.5,3.85,15.5,544.5,384.18,288.88
2017,11,29,12,0,925.0,70.0,3.8,16.0,548.0,427.84,328.75
2017,11,29,12,15,923.0,69.5,3.8,16.0,543.5,467.22,365.07
2017,11,29,12,30,921.0,69.0,3.8,16.0,539.0,504.11,398.6
2017,11,29,12,45,917.0,68.5,3.85,16.0,527.0,537.37,428.64
2017,11,29,13,0,913.0,68.0,3.9,16.0,515.0,567.76,455.82
2017,11,29,13,15,904.0,67.0,3.9,16.0,495.5,591.82,477.49
2017,11,29,13,30,895.0,66.0,3.9,16.0,476.0,612.56,496.17
2017,11,29,13,45,880.5,64.5,3.9,16.0,449.5,625.99,508.88
2017,11,29,14,0,866.0,63.0,3.9,16.0,423.0,635.85,518.55
2017,11,29,14,15,846.5,61.0,3.85,16.0,390.5,638.35,522.12
2017,11,29,14,30,827.0,59.0,3.8,16.0,358.0,642.87,526.75
2017,11,29,14,45,799.0,56.5,3.75,16.0,320.5,632.24,519.28
2017,11,29,15,0,771.0,54.0,3.7,16.0,283.0,618.13,508.28
2017,11,29,15,15,729.5,50.0,3.5,15.5,241.5,589.61,485.81
2017,11,29,15,30,688.0,46.0,3.3,15.0,200.0,558.1,459.79
2017,11,29,15,45,622.5,40.5,3.1,15.0,157.5,505.77,414.83
2017,11,29,16,0,557.0,35.0,2.9,15.0,115.0,451.56,365.83
2017,11,29,16,15,442.0,27.0,2.9,14.5,76.0,361.01,278.9
2017,11,29,16,30,327.0,19.0,2.9,14.0,37.0,259.43,52.13
2017,11,29,16,45,163.5,9.5,2.9,14.0,18.5,112.05,0.0
2017,11,29,17,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,30,7,15,120.0,11.0,3.0,11.0,18.5,9.39,0.0
2017,11,30,7,30,240.0,22.0,3.0,11.0,37.0,18.21,2.73
2017,11,30,7,45,349.5,32.0,3.05,11.5,74.0,26.28,16.59
2017,11,30,8,0,459.0,42.0,3.1,12.0,111.0,34.27,24.54
2017,11,30,8,15,525.5,49.0,3.05,12.0,151.0,39.47,29.61
2017,11,30,8,30,592.0,56.0,3.0,12.0,191.0,44.65,34.53
2017,11,30,8,45,636.0,61.0,3.0,12.5,230.5,48.06,37.66
2017,11,30,9,0,680.0,66.0,3.0,13.0,270.0,51.49,40.69
2017,11,30,9,15,710.0,69.0,3.05,13.0,306.0,58.06,46.56
2017,11,30,9,30,740.0,72.0,3.1,13.0,342.0,60.04,48.28
2017,11,30,9,45,768.5,72.5,3.15,13.5,374.0,60.09,48.15
2017,11,30,10,0,797.0,73.0,3.2,14.0,406.0,60.26,48.13
2017,11,30,10,15,811.0,75.0,3.2,14.5,431.0,82.68,49.87
2017,11,30,10,30,825.0,77.0,3.2,15.0,456.0,132.31,73.78
