Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,30,10,45,834.0,78.0,3.25,15.5,474.0,181.1,108.72
2017,11,30,11,0,843.0,79.0,3.3,16.0,492.0,229.77,149.45
2017,11,30,11,15,847.5,79.5,3.3,16.0,503.0,276.59,191.77
2017,11,30,11,30,852.0,80.0,3.3,16.0,514.0,322.4,234.14
2017,11,30,11,45,855.5,79.5,3.3,16.0,517.5,365.76,274.48
2017,11,30,12,0,859.0,79.0,3.3,16.0,521.0,407.57,313.03
2017,11,30,12,15,857.0,79.0,3.3,16.0,517.0,445.81,348.09
2017,11,30,12,30,855.0,79.0,3.3,16.0,513.0,481.74,380.56
2017,11,30,12,45,799.0,86.5,3.3,16.5,484.5,495.85,394.75
2017,11,30,13,0,743.0,94.0,3.3,17.0,456.0,503.91,403.41
2017,11,30,13,15,703.5,99.5,3.25,17.0,432.0,514.83,414.25
2017,11,30,13,30,664.0,105.0,3.2,17.0,408.0,520.94,420.84
2017,11,30,13,45,579.0,117.0,3.2,17.0,371.0,501.4,406.9
2017,11,30,14,0,494.0,129.0,3.2,17.0,334.0,470.26,383.48
2017,11,30,14,15,625.0,97.5,3.15,17.0,336.0,541.33,441.84
2017,11,30,14,30,756.0,66.0,3.1,17.0,338.0,601.87,491.08
2017,11,30,14,45,727.5,63.0,3.05,17.0,302.0,589.73,482.11
2017,11,30,15,0,699.0,60.0,3.0,17.0,266.0,574.24,470.37
2017,11,30,15,15,656.0,55.5,2.85,16.5,226.5,543.92,446.77
2017,11,30,15,30,613.0,51.0,2.7,16.0,187.0,516.47,423.93
2017,11,30,15,45,547.5,44.5,2.55,16.0,146.5,464.26,379.23
2017,11,30,16,0,482.0,38.0,2.4,16.0,106.0,410.86,331.17
2017,11,30,16,15,368.0,28.5,2.4,15.5,69.5,321.48,246.22
2017,11,30,16,30,254.0,19.0,2.4,15.0,33.0,218.44,35.23
2017,11,30,16,45,127.0,9.5,2.45,15.0,16.5,88.66,0.0
2017,11,30,17,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,1,7,15,47.0,11.0,2.55,12.0,13.5,9.39,0.0
2017,12,1,7,30,94.0,22.0,2.5,12.0,27.0,17.38,0.73
2017,12,1,7,45,162.0,36.5,2.45,12.0,56.0,27.97,17.82
2017,12,1,8,0,230.0,51.0,2.4,12.0,85.0,38.71,28.39
2017,12,1,8,15,265.5,65.5,2.4,12.0,116.5,49.07,38.12
2017,12,1,8,30,301.0,80.0,2.4,12.0,148.0,59.17,47.48
2017,12,1,8,45,330.0,92.5,2.45,12.5,180.0,67.56,55.07
2017,12,1,9,0,359.0,105.0,2.5,13.0,212.0,75.75,62.33
2017,12,1,9,15,382.0,113.5,2.5,13.0,240.5,80.98,66.96
2017,12,1,9,30,405.0,122.0,2.5,13.0,269.0,86.12,71.45
2017,12,1,9,45,441.0,127.5,2.5,13.5,300.0,89.36,74.06
2017,12,1,10,0,477.0,133.0,2.5,14.0,331.0,92.61,76.67
2017,12,1,10,15,376.0,161.0,2.6,14.0,323.0,119.55,89.42
2017,12,1,10,30,275.0,189.0,2.7,14.0,315.0,158.04,116.95
2017,12,1,10,45,198.0,202.5,2.8,14.5,295.5,178.74,135.29
2017,12,1,11,0,121.0,216.0,2.9,15.0,276.0,188.27,146.31
2017,12,1,11,15,94.0,217.0,3.0,15.0,264.0,193.68,152.31
2017,12,1,11,30,67.0,218.0,3.1,15.0,252.0,194.81,154.65
2017,12,1,11,45,173.0,218.5,3.25,15.0,307.0,239.75,189.39
2017,12,1,12,0,279.0,219.0,3.4,15.0,362.0,296.44,234.67
2017,12,1,12,15,274.0,218.0,3.4,15.0,357.5,310.97,248.05
2017,12,1,12,30,269.0,217.0,3.4,15.0,353.0,324.36,260.4
2017,12,1,12,45,443.0,172.5,3.45,15.0,390.5,393.44,317.15
2017,12,1,13,0,617.0,128.0,3.5,15.0,428.0,469.24,379.52
2017,12,1,13,15,666.0,109.5,3.45,15.0,422.0,502.15,407.68
2017,12,1,13,30,715.0,91.0,3.4,15.0,416.0,534.17,435.22
2017,12,1,13,45,750.5,83.5,3.35,15.5,407.5,567.25,462.24
2017,12,1,14,0,786.0,76.0,3.3,16.0,399.0,600.52,488.98
2017,12,1,14,15,732.0,74.5,3.25,15.5,357.0,580.55,475.63
2017,12,1,14,30,678.0,73.0,3.2,15.0,315.0,559.4,461.01
2017,12,1,14,45,635.5,73.5,3.15,15.0,281.5,542.13,448.05
2017,12,1,15,0,593.0,74.0,3.1,15.0,248.0,521.51,431.77
2017,12,1,15,15,548.0,68.5,2.95,15.0,211.0,489.16,405.32
2017,12,1,15,30,503.0,63.0,2.8,15.0,174.0,454.21,375.67
2017,12,1,15,45,483.0,51.5,2.7,15.0,140.0,427.72,351.65
2017,12,1,16,0,463.0,40.0,2.6,15.0,106.0,399.54,323.7
2017,12,1,16,15,346.5,30.0,2.55,14.5,69.5,308.32,236.61
2017,12,1,16,30,230.0,20.0,2.5,14.0,33.0,203.07,26.32
2017,12,1,16,45,115.0,10.0,2.45,14.0,16.5,81.32,0.0
2017,12,1,17,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,2,7,15,54.5,10.5,1.4,12.0,13.5,8.96,0.0
2017,12,2,7,30,109.0,21.0,1.3,12.0,27.0,16.29,0.0
2017,12,2,7,45,178.5,35.5,1.25,12.0,56.0,27.28,17.1
2017,12,2,8,0,248.0,50.0,1.2,12.0,85.0,38.07,27.81
2017,12,2,8,15,283.0,64.5,1.05,12.0,117.5,48.48,37.59
2017,12,2,8,30,318.0,79.0,0.9,12.0,150.0,58.61,46.98
2017,12,2,8,45,343.5,91.5,0.8,12.5,181.5,67.01,54.57
2017,12,2,9,0,369.0,104.0,0.7,13.0,213.0,75.21,61.81
2017,12,2,9,15,396.0,111.0,0.65,13.0,241.5,79.48,65.57
2017,12,2,9,30,423.0,118.0,0.6,13.0,270.0,83.7,69.22
2017,12,2,9,45,416.5,134.0,0.55,13.0,294.5,93.48,77.71
2017,12,2,10,0,410.0,150.0,0.5,13.0,319.0,103.04,85.92
2017,12,2,10,15,373.0,164.5,0.6,13.0,325.0,124.39,94.13
2017,12,2,10,30,336.0,179.0,0.7,13.0,331.0,155.86,112.88
2017,12,2,10,45,373.5,179.5,0.8,13.5,355.0,184.44,131.91
2017,12,2,11,0,411.0,180.0,0.9,14.0,379.0,215.55,155.66
2017,12,2,11,15,481.5,167.0,0.95,14.0,406.0,249.12,182.07
2017,12,2,11,30,552.0,154.0,1.0,14.0,433.0,287.91,214.06
2017,12,2,11,45,530.0,161.5,1.1,14.0,430.5,317.57,241.9
2017,12,2,12,0,508.0,169.0,1.2,14.0,428.0,344.45,267.03
2017,12,2,12,15,480.5,174.5,1.2,14.0,418.0,364.55,286.04
2017,12,2,12,30,453.0,180.0,1.2,14.0,408.0,381.43,301.89
2017,12,2,12,45,497.5,164.5,1.25,14.0,410.0,411.69,327.79
2017,12,2,13,0,542.0,149.0,1.3,14.0,412.0,442.63,354.12
2017,12,2,13,15,525.5,149.5,1.3,14.0,396.0,455.64,365.96
2017,12,2,13,30,509.0,150.0,1.3,14.0,380.0,466.06,375.63
2017,12,2,13,45,508.0,138.0,1.3,14.5,357.0,470.55,380.15
2017,12,2,14,0,507.0,126.0,1.3,15.0,334.0,472.61,382.68
2017,12,2,14,15,468.5,121.5,1.2,15.0,302.0,456.29,370.62
2017,12,2,14,30,430.0,117.0,1.1,15.0,270.0,436.99,356.01
2017,12,2,14,45,402.0,109.5,1.0,15.0,241.0,418.72,341.98
2017,12,2,15,0,374.0,102.0,0.9,15.0,212.0,398.35,325.8
2017,12,2,15,15,347.0,89.5,0.85,14.5,180.0,370.8,304.28
2017,12,2,15,30,320.0,77.0,0.8,14.0,148.0,341.56,280.46
2017,12,2,15,45,282.5,63.0,0.8,14.0,115.5,301.88,246.7
2017,12,2,16,0,245.0,49.0,0.8,14.0,83.0,261.4,210.63
2017,12,2,16,15,172.5,34.5,0.95,14.0,54.0,196.98,149.21
2017,12,2,16,30,100.0,20.0,1.1,14.0,25.0,116.27,9.47
2017,12,2,16,45,50.0,10.0,1.25,14.0,12.5,40.12,0.0
2017,12,2,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,3,7,15,107.0,10.5,4.55,11.0,16.5,8.96,0.0
2017,12,3,7,30,214.0,21.0,4.6,11.0,33.0,17.49,0.0
2017,12,3,7,45,337.5,31.0,4.7,11.5,69.0,25.59,15.49
2017,12,3,8,0,461.0,41.0,4.8,12.0,105.0,33.65,23.83
2017,12,3,8,15,533.5,47.5,4.9,12.0,146.0,38.47,28.62
2017,12,3,8,30,606.0,54.0,5.0,12.0,187.0,43.33,33.27
2017,12,3,8,45,652.5,58.0,5.1,12.5,227.0,46.03,35.79
2017,12,3,9,0,699.0,62.0,5.2,13.0,267.0,53.11,42.13
2017,12,3,9,15,730.0,65.5,5.1,13.0,303.5,55.57,44.33
2017,12,3,9,30,761.0,69.0,5.0,13.0,340.0,58.05,46.51
2017,12,3,9,45,785.5,70.5,4.95,13.0,371.5,58.9,47.2
2017,12,3,10,0,810.0,72.0,4.9,13.0,403.0,59.82,47.95
2017,12,3,10,15,824.5,73.5,4.85,13.0,428.5,75.25,47.82
2017,12,3,10,30,839.0,75.0,4.8,13.0,454.0,125.03,69.43
2017,12,3,10,45,848.5,76.5,4.8,13.5,473.0,174.85,104.22
2017,12,3,11,0,858.0,78.0,4.8,14.0,492.0,224.63,145.69
2017,12,3,11,15,863.5,78.5,4.8,14.0,503.5,272.34,189.07
2017,12,3,11,30,869.0,79.0,4.8,14.0,515.0,319.14,232.88
2017,12,3,11,45,870.5,79.5,4.8,14.0,518.5,363.48,274.87
2017,12,3,12,0,872.0,80.0,4.8,14.0,522.0,406.15,315.0
2017,12,3,12,15,870.5,79.5,4.8,14.0,518.5,444.75,351.21
2017,12,3,12,30,869.0,79.0,4.8,14.0,515.0,481.04,384.81
2017,12,3,12,45,848.0,83.5,4.8,14.0,501.0,510.35,412.16
2017,12,3,13,0,827.0,88.0,4.8,14.0,487.0,535.92,435.83
2017,12,3,13,15,817.0,86.5,4.75,14.0,468.5,557.74,455.93
2017,12,3,13,30,807.0,85.0,4.7,14.0,450.0,576.34,473.06
2017,12,3,13,45,793.5,83.0,4.7,14.0,425.0,589.04,485.34
2017,12,3,14,0,780.0,81.0,4.7,14.0,400.0,598.33,494.65
2017,12,3,14,15,758.0,78.0,4.7,14.0,368.5,597.67,495.82
2017,12,3,14,30,736.0,75.0,4.7,14.0,337.0,596.99,496.57
2017,12,3,14,45,707.0,71.0,4.7,14.0,301.0,584.22,487.35
2017,12,3,15,0,678.0,67.0,4.7,14.0,265.0,568.22,474.96
2017,12,3,15,15,631.0,62.0,4.55,14.0,225.0,535.76,447.99
2017,12,3,15,30,584.0,57.0,4.4,14.0,185.0,500.59,417.62
2017,12,3,15,45,517.0,49.5,4.25,14.0,144.5,446.64,370.47
2017,12,3,16,0,450.0,42.0,4.1,14.0,104.0,391.29,319.79
2017,12,3,16,15,328.5,31.5,4.05,13.5,68.0,296.71,228.67
2017,12,3,16,30,207.0,21.0,4.0,13.0,32.0,187.67,14.77
2017,12,3,16,45,103.5,10.5,4.0,13.0,16.0,74.21,0.0
2017,12,3,17,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,7.2,11.5,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,12,4,7,15,175.5,9.0,6.3,10.0,17.5,7.68,0.0
2017,12,4,7,30,351.0,18.0,6.4,10.0,35.0,16.41,0.0
2017,12,4,7,45,471.0,25.5,6.5,10.5,74.5,23.09,13.28
2017,12,4,8,0,591.0,33.0,6.6,11.0,114.0,29.8,20.5
2017,12,4,8,15,656.5,38.5,6.75,11.0,157.5,34.49,25.16
2017,12,4,8,30,722.0,44.0,6.9,11.0,201.0,39.2,29.66
2017,12,4,8,45,764.0,47.5,7.05,11.5,242.5,42.04,32.32
2017,12,4,9,0,806.0,51.0,7.2,12.0,284.0,44.91,34.91
2017,12,4,9,15,833.5,53.5,7.1,12.0,322.0,51.6,40.93
2017,12,4,9,30,861.0,56.0,7.0,12.0,360.0,54.15,43.2
2017,12,4,9,45,875.5,59.0,6.95,12.5,392.0,56.86,45.48
2017,12,4,10,0,890.0,62.0,6.9,13.0,424.0,59.47,47.65
2017,12,4,10,15,903.5,63.5,6.9,13.0,450.5,73.97,47.46
2017,12,4,10,30,917.0,65.0,6.9,13.0,477.0,126.99,68.92
2017,12,4,10,45,925.0,66.0,6.95,13.5,496.0,179.31,104.9
2017,12,4,11,0,933.0,67.0,7.0,14.0,515.0,231.25,148.26
2017,12,4,11,15,938.0,67.5,7.1,14.0,527.0,281.47,194.29
2017,12,4,11,30,943.0,68.0,7.2,14.0,539.0,330.56,240.84
2017,12,4,11,45,942.5,68.5,7.35,14.5,542.5,376.51,284.7
2017,12,4,12,0,942.0,69.0,7.5,15.0,546.0,420.46,326.34
2017,12,4,12,15,940.5,69.0,7.7,15.0,542.0,461.33,365.41
2017,12,4,12,30,939.0,69.0,7.9,15.0,538.0,499.76,401.79
2017,12,4,12,45,930.5,69.5,8.1,15.0,526.0,532.72,433.11
2017,12,4,13,0,922.0,70.0,8.3,15.0,514.0,562.53,461.28
2017,12,4,13,15,913.0,69.0,8.4,15.0,494.5,587.27,484.75
2017,12,4,13,30,904.0,68.0,8.5,15.0,475.0,608.68,505.1
2017,12,4,13,45,887.0,67.5,8.6,15.5,448.5,622.48,517.95
2017,12,4,14,0,870.0,67.0,8.7,16.0,422.0,637.29,531.09
2017,12,4,14,15,850.0,65.0,8.6,16.0,389.5,640.57,535.45
2017,12,4,14,30,830.0,63.0,8.5,16.0,357.0,640.16,536.46
2017,12,4,14,45,798.5,60.5,8.45,16.0,319.0,627.87,527.45
2017,12,4,15,0,767.0,58.0,8.4,16.0,281.0,611.95,514.82
2017,12,4,15,15,723.5,53.5,8.15,15.5,239.5,582.16,490.54
2017,12,4,15,30,680.0,49.0,7.9,15.0,198.0,549.24,462.25
2017,12,4,15,45,613.5,43.0,7.7,15.0,155.5,496.39,415.11
2017,12,4,16,0,547.0,37.0,7.5,15.0,113.0,441.36,363.37
2017,12,4,16,15,424.5,28.0,7.45,14.5,74.0,345.98,268.22
2017,12,4,16,30,302.0,19.0,7.4,14.0,35.0,246.8,16.61
2017,12,4,16,45,151.0,9.5,7.4,14.0,17.5,103.13,0.0
2017,12,4,17,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,7.45,13.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,7.75,12.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,7.6,11.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,5,7,15,176.0,8.5,3.8,9.5,17.0,7.26,0.0
2017,12,5,7,30,352.0,17.0,3.7,10.0,34.0,15.48,0.0
2017,12,5,7,45,470.5,25.0,3.6,10.5,73.0,22.66,12.74
2017,12,5,8,0,589.0,33.0,3.5,11.0,112.0,29.84,20.52
2017,12,5,8,15,655.0,38.0,3.35,11.0,154.5,34.07,24.79
2017,12,5,8,30,721.0,43.0,3.2,11.0,197.0,38.36,28.93
2017,12,5,8,45,762.0,46.5,3.05,11.5,238.5,41.21,31.61
2017,12,5,9,0,803.0,50.0,2.9,12.0,280.0,44.09,34.21
2017,12,5,9,15,830.5,52.5,2.8,12.0,317.5,50.79,40.24
2017,12,5,9,30,858.0,55.0,2.7,12.0,355.0,53.36,42.51
2017,12,5,9,45,869.0,59.0,2.6,12.5,386.5,56.75,45.41
2017,12,5,10,0,880.0,63.0,2.5,13.0,418.0,60.04,48.17
2017,12,5,10,15,893.5,64.5,2.45,13.5,444.5,72.04,47.52
2017,12,5,10,30,907.0,66.0,2.4,14.0,471.0,124.51,67.42
2017,12,5,10,45,914.5,67.0,2.35,14.5,490.0,176.25,101.99
2017,12,5,11,0,922.0,68.0,2.3,15.0,509.0,227.57,143.78
2017,12,5,11,15,927.5,68.5,2.15,15.0,521.0,277.38,188.1
2017,12,5,11,30,933.0,69.0,2.0,15.0,533.0,326.13,232.72
2017,12,5,11,45,934.0,69.5,1.85,15.5,537.0,372.16,274.63
2017,12,5,12,0,935.0,70.0,1.7,16.0,541.0,416.34,314.13
2017,12,5,12,15,933.5,70.0,1.65,16.0,537.5,456.98,350.71
2017,12,5,12,30,932.0,70.0,1.6,16.0,534.0,495.21,384.46
2017,12,5,12,45,898.0,77.5,1.6,16.5,516.5,524.2,409.81
2017,12,5,13,0,864.0,85.0,1.6,17.0,499.0,547.9,430.25
2017,12,5,13,15,854.5,83.5,1.6,17.0,480.0,571.2,450.65
2017,12,5,13,30,845.0,82.0,1.6,17.0,461.0,591.22,468.12
2017,12,5,13,45,829.5,80.0,1.6,17.0,435.5,603.77,479.68
2017,12,5,14,0,814.0,78.0,1.6,17.0,410.0,612.71,488.29
2017,12,5,14,15,792.0,75.5,1.5,17.0,377.5,613.4,489.79
2017,12,5,14,30,770.0,73.0,1.4,17.0,345.0,610.39,488.21
2017,12,5,14,45,738.0,69.5,1.35,17.0,308.0,596.07,478.11
2017,12,5,15,0,706.0,66.0,1.3,17.0,271.0,583.19,468.39
2017,12,5,15,15,658.5,61.0,1.2,16.5,230.0,550.79,443.65
2017,12,5,15,30,611.0,56.0,1.1,16.0,189.0,515.59,415.54
2017,12,5,15,45,537.5,49.0,1.05,16.0,147.5,458.11,368.12
2017,12,5,16,0,464.0,42.0,1.0,16.0,106.0,399.14,316.97
2017,12,5,16,15,339.5,31.0,0.95,15.5,68.5,302.42,227.01
2017,12,5,16,30,215.0,20.0,0.9,15.0,31.0,191.15,8.81
2017,12,5,16,45,107.5,10.0,0.9,15.0,15.5,76.07,0.0
2017,12,5,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,6,7,15,89.0,9.0,3.75,9.0,13.0,7.68,0.0
2017,12,6,7,30,178.0,18.0,3.8,9.0,26.0,14.89,0.0
2017,12,6,7,45,304.5,29.0,3.85,9.5,61.5,23.94,13.58
2017,12,6,8,0,431.0,40.0,3.9,10.0,97.0,32.89,23.23
2017,12,6,8,15,506.0,47.5,3.9,10.5,137.5,38.54,28.79
2017,12,6,8,30,581.0,55.0,3.9,11.0,178.0,44.19,34.14
2017,12,6,8,45,630.5,60.0,3.95,11.5,218.5,47.63,37.36
2017,12,6,9,0,680.0,65.0,4.0,12.0,259.0,51.1,40.49
2017,12,6,9,15,713.0,69.0,4.0,12.0,296.0,53.68,42.83
2017,12,6,9,30,746.0,73.0,4.0,12.0,333.0,61.34,49.66
2017,12,6,9,45,792.5,70.5,4.0,12.5,369.0,59.13,47.53
2017,12,6,10,0,839.0,68.0,4.0,13.0,405.0,57.23,45.67
2017,12,6,10,15,853.5,69.5,4.0,13.5,431.0,66.22,53.49
2017,12,6,10,30,868.0,71.0,4.0,14.0,457.0,117.31,63.49
2017,12,6,10,45,878.0,72.0,4.0,14.5,476.5,168.11,97.22
2017,12,6,11,0,888.0,73.0,4.0,15.0,496.0,223.07,141.97
2017,12,6,11,15,893.5,73.5,3.9,15.0,508.0,271.34,185.2
2017,12,6,11,30,899.0,74.0,3.8,15.0,520.0,318.61,229.0
2017,12,6,11,45,902.0,74.0,3.75,15.0,524.0,363.44,271.07
2017,12,6,12,0,905.0,74.0,3.7,15.0,528.0,406.63,311.34
2017,12,6,12,15,903.5,74.0,3.55,15.0,525.0,446.18,347.89
2017,12,6,12,30,902.0,74.0,3.4,15.0,522.0,483.39,381.69
2017,12,6,12,45,901.5,72.0,3.3,15.5,511.5,516.61,410.87
2017,12,6,13,0,901.0,70.0,3.2,16.0,501.0,547.19,437.17
2017,12,6,13,15,893.0,69.0,3.2,16.0,482.5,571.98,459.44
2017,12,6,13,30,885.0,68.0,3.2,16.0,464.0,593.57,478.78
2017,12,6,13,45,871.0,66.5,3.2,16.0,438.5,607.77,492.07
2017,12,6,14,0,857.0,65.0,3.2,16.0,413.0,623.05,505.76
2017,12,6,14,15,838.0,63.0,3.2,16.0,381.5,626.93,510.48
2017,12,6,14,30,819.0,61.0,3.2,16.0,350.0,627.19,512.12
2017,12,6,14,45,790.0,58.5,3.25,16.0,313.0,616.71,505.18
2017,12,6,15,0,761.0,56.0,3.3,16.0,276.0,602.71,494.87
2017,12,6,15,15,719.0,52.0,3.15,15.5,235.5,574.82,473.1
2017,12,6,15,30,677.0,48.0,3.0,15.0,195.0,543.83,447.5
2017,12,6,15,45,608.5,42.0,2.95,15.0,153.0,490.06,401.55
2017,12,6,16,0,540.0,36.0,2.9,15.0,111.0,434.25,351.17
2017,12,6,16,15,424.0,27.5,2.95,14.5,73.0,344.17,262.68
2017,12,6,16,30,308.0,19.0,3.0,14.0,35.0,242.02,11.44
2017,12,6,16,45,154.0,9.5,3.15,14.0,17.5,104.71,0.0
2017,12,6,17,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,7,7,15,115.5,8.0,5.2,10.0,13.0,6.83,0.0
2017,12,7,7,30,231.0,16.0,5.2,10.0,26.0,13.22,0.0
2017,12,7,7,45,335.5,28.0,5.2,10.5,61.5,23.2,12.6
2017,12,7,8,0,440.0,40.0,5.2,11.0,97.0,33.0,23.15
2017,12,7,8,15,513.5,48.0,5.1,11.0,138.0,39.08,29.16
2017,12,7,8,30,587.0,56.0,5.0,11.0,179.0,45.12,34.94
2017,12,7,8,45,614.5,65.0,4.95,11.5,217.0,51.62,40.92
2017,12,7,9,0,642.0,74.0,4.9,12.0,255.0,57.96,46.63
2017,12,7,9,15,675.5,79.0,4.75,12.5,292.0,61.08,49.36
2017,12,7,9,30,709.0,84.0,4.6,13.0,329.0,64.22,52.04
2017,12,7,9,45,728.0,88.5,4.5,13.5,360.0,66.85,54.21
2017,12,7,10,0,747.0,93.0,4.4,14.0,391.0,69.48,56.36
2017,12,7,10,15,763.0,95.5,4.2,14.0,417.0,76.07,62.1
2017,12,7,10,30,779.0,98.0,4.0,14.0,443.0,124.24,73.03
2017,12,7,10,45,777.5,103.5,3.8,14.5,460.0,173.54,106.25
2017,12,7,11,0,776.0,109.0,3.6,15.0,477.0,221.98,145.69
2017,12,7,11,15,782.0,110.0,3.35,15.5,489.0,267.42,185.45
2017,12,7,11,30,788.0,111.0,3.1,16.0,501.0,312.18,225.69
2017,12,7,11,45,778.5,115.0,2.9,16.5,502.5,353.71,263.68
2017,12,7,12,0,769.0,119.0,2.7,17.0,504.0,392.93,299.02
2017,12,7,12,15,767.5,118.5,2.6,17.0,501.0,428.91,331.53
2017,12,7,12,30,766.0,118.0,2.5,17.0,498.0,462.84,361.67
2017,12,7,12,45,691.0,132.5,2.45,17.5,469.5,473.2,372.6
2017,12,7,13,0,616.0,147.0,2.4,18.0,441.0,476.17,376.9
2017,12,7,13,15,661.0,119.0,2.35,18.0,424.0,498.48,396.77
2017,12,7,13,30,706.0,91.0,2.3,18.0,407.0,518.36,414.64
2017,12,7,13,45,716.5,83.0,2.25,18.0,388.0,537.27,431.07
2017,12,7,14,0,727.0,75.0,2.2,18.0,369.0,551.98,444.11
2017,12,7,14,15,643.5,84.0,2.0,17.5,329.5,527.9,426.53
2017,12,7,14,30,560.0,93.0,1.8,17.0,290.0,496.39,402.88
2017,12,7,14,45,475.0,101.5,1.65,17.0,256.5,453.47,369.27
2017,12,7,15,0,390.0,110.0,1.5,17.0,223.0,414.51,337.77
2017,12,7,15,15,353.0,96.5,1.5,16.5,187.5,379.93,310.93
2017,12,7,15,30,316.0,83.0,1.5,16.0,152.0,343.52,281.44
2017,12,7,15,45,259.0,67.5,1.55,16.0,116.0,289.79,236.17
2017,12,7,16,0,202.0,52.0,1.6,16.0,80.0,235.38,188.73
2017,12,7,16,15,101.0,36.0,1.65,15.5,50.0,136.57,101.33
2017,12,7,16,30,0.0,20.0,1.7,15.0,20.0,19.44,0.0
2017,12,7,16,45,0.0,10.0,1.75,15.0,10.0,8.54,0.0
2017,12,7,17,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,8.0,3.25,11.0,8.0,6.83,0.0
2017,12,8,7,30,0.0,16.0,3.2,11.0,16.0,13.05,0.0
2017,12,8,7,45,99.5,31.5,3.2,11.5,44.0,24.51,13.24
2017,12,8,8,0,199.0,47.0,3.2,12.0,72.0,35.79,25.42
2017,12,8,8,15,245.0,62.5,3.3,12.0,105.5,47.02,36.04
2017,12,8,8,30,291.0,78.0,3.4,12.0,139.0,57.98,46.25
2017,12,8,8,45,329.0,90.5,3.55,12.5,172.5,66.51,54.04
2017,12,8,9,0,367.0,103.0,3.7,13.0,206.0,74.86,61.51
2017,12,8,9,15,422.0,103.0,3.75,13.0,236.5,74.6,61.31
2017,12,8,9,30,477.0,103.0,3.8,13.0,267.0,74.48,61.17
2017,12,8,9,45,481.0,113.5,3.85,13.5,292.0,80.96,66.74
2017,12,8,10,0,485.0,124.0,3.9,14.0,317.0,87.31,72.12
2017,12,8,10,15,518.0,126.5,3.85,14.0,344.0,91.12,75.37
2017,12,8,10,30,551.0,129.0,3.8,14.0,371.0,127.85,84.29
2017,12,8,10,45,512.5,144.5,3.8,14.5,377.5,168.06,113.38
2017,12,8,11,0,474.0,160.0,3.8,15.0,384.0,204.34,144.34
2017,12,8,11,15,481.5,162.5,3.7,15.0,395.0,237.15,172.82
2017,12,8,11,30,489.0,165.0,3.6,15.0,406.0,269.96,202.23
2017,12,8,11,45,620.0,130.0,3.55,15.5,438.0,314.21,237.64
2017,12,8,12,0,751.0,95.0,3.5,16.0,470.0,364.82,279.38
2017,12,8,12,15,736.5,98.0,3.5,16.0,463.5,395.58,308.54
2017,12,8,12,30,722.0,101.0,3.5,16.0,457.0,425.4,336.24
2017,12,8,12,45,665.0,114.0,3.5,16.5,436.5,441.66,351.99
2017,12,8,13,0,608.0,127.0,3.5,17.0,416.0,452.15,362.33
2017,12,8,13,15,606.5,122.0,3.45,17.0,401.5,470.17,378.78
2017,12,8,13,30,605.0,117.0,3.4,17.0,387.0,485.9,393.12
2017,12,8,13,45,565.0,118.0,3.4,17.0,359.0,482.3,391.91
2017,12,8,14,0,525.0,119.0,3.4,17.0,331.0,468.99,382.92
2017,12,8,14,15,537.5,106.5,3.3,17.0,309.5,483.35,395.63
2017,12,8,14,30,550.0,94.0,3.2,17.0,288.0,489.84,401.92
2017,12,8,14,45,500.0,95.5,3.1,17.0,257.5,461.99,380.17
2017,12,8,15,0,450.0,97.0,3.0,17.0,227.0,438.72,361.36
2017,12,8,15,15,411.5,86.5,2.9,16.5,192.5,406.53,335.76
2017,12,8,15,30,373.0,76.0,2.8,16.0,158.0,372.53,307.6
2017,12,8,15,45,332.0,62.5,2.7,15.5,123.5,331.56,272.51
2017,12,8,16,0,291.0,49.0,2.6,15.0,89.0,289.71,234.77
2017,12,8,16,15,204.0,34.5,2.65,14.5,57.5,216.16,164.01
2017,12,8,16,30,117.0,20.0,2.7,14.0,26.0,125.93,3.83
2017,12,8,16,45,58.5,10.0,2.8,14.0,13.0,45.14,0.0
2017,12,8,17,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,10.5,4.7,10.0,10.5,8.96,0.0
2017,12,9,7,30,0.0,21.0,4.8,10.0,21.0,17.92,0.0
2017,12,9,7,45,188.5,30.5,4.95,10.5,54.0,23.62,12.21
2017,12,9,8,0,377.0,40.0,5.1,11.0,87.0,32.92,22.95
2017,12,9,8,15,444.0,49.5,5.1,11.0,125.5,40.18,30.08
2017,12,9,8,30,511.0,59.0,5.1,11.0,164.0,47.33,36.88
2017,12,9,8,45,563.5,64.0,5.2,11.5,202.0,50.59,39.97
2017,12,9,9,0,616.0,69.0,5.3,12.0,240.0,53.91,42.99
2017,12,9,9,15,676.0,64.0,5.3,12.0,275.0,49.73,39.26
2017,12,9,9,30,736.0,59.0,5.3,12.0,310.0,50.06,39.54
2017,12,9,9,45,750.5,62.0,5.35,12.5,339.0,52.12,41.27
2017,12,9,10,0,765.0,65.0,5.4,13.0,368.0,54.18,42.96
2017,12,9,10,15,779.0,67.5,5.3,13.5,393.0,57.11,45.42
2017,12,9,10,30,793.0,70.0,5.2,14.0,418.0,104.77,57.55
2017,12,9,10,45,771.5,78.5,5.1,14.5,429.0,153.78,90.6
2017,12,9,11,0,750.0,87.0,5.0,15.0,440.0,200.0,128.99
2017,12,9,11,15,705.0,102.0,4.8,15.0,440.5,239.8,166.57
2017,12,9,11,30,660.0,117.0,4.6,15.0,441.0,278.7,204.18
2017,12,9,11,45,642.0,123.5,4.45,15.5,441.0,313.98,237.3
2017,12,9,12,0,624.0,130.0,4.3,16.0,441.0,346.55,267.54
2017,12,9,12,15,635.0,126.0,4.15,16.0,440.5,378.66,296.8
2017,12,9,12,30,646.0,122.0,4.0,16.0,440.0,409.9,324.94
2017,12,9,12,45,600.0,132.0,3.9,16.5,422.5,425.91,340.15
2017,12,9,13,0,554.0,142.0,3.8,17.0,405.0,432.1,346.92
2017,12,9,13,15,558.5,135.0,3.7,17.0,392.0,449.77,363.02
2017,12,9,13,30,563.0,128.0,3.6,17.0,379.0,471.25,381.69
2017,12,9,13,45,554.0,121.5,3.5,17.5,357.0,477.93,387.82
2017,12,9,14,0,545.0,115.0,3.4,18.0,335.0,481.94,391.65
2017,12,9,14,15,504.0,112.0,3.2,18.0,303.0,460.88,375.99
2017,12,9,14,30,463.0,109.0,3.0,18.0,271.0,442.79,362.21
2017,12,9,14,45,435.5,102.5,2.9,18.0,242.5,426.83,350.05
2017,12,9,15,0,408.0,96.0,2.8,18.0,214.0,408.69,335.64
2017,12,9,15,15,380.5,85.0,2.65,17.5,182.0,383.16,315.32
2017,12,9,15,30,353.0,74.0,2.5,17.0,150.0,355.91,292.65
2017,12,9,15,45,312.0,61.0,2.45,16.5,117.5,315.6,258.3
2017,12,9,16,0,271.0,48.0,2.4,16.0,85.0,274.52,221.49
2017,12,9,16,15,198.0,33.5,2.55,15.5,55.5,210.14,158.84
2017,12,9,16,30,125.0,19.0,2.7,15.0,26.0,128.99,5.35
2017,12,9,16,45,62.5,9.5,2.9,15.0,13.0,47.17,0.0
2017,12,9,17,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,12,10,7,15,115.0,7.0,5.6,9.0,11.5,5.97,0.0
2017,12,10,7,30,230.0,14.0,5.7,9.0,23.0,11.95,0.0
2017,12,10,7,45,359.0,24.5,5.85,9.5,58.5,20.31,9.38
2017,12,10,8,0,488.0,35.0,6.0,10.0,94.0,28.99,19.56
2017,12,10,8,15,563.0,41.5,6.0,10.5,135.5,33.99,24.61
2017,12,10,8,30,638.0,48.0,6.0,11.0,177.0,42.48,32.51
2017,12,10,8,45,680.0,53.5,6.05,11.5,217.5,46.82,36.57
2017,12,10,9,0,722.0,59.0,6.1,12.0,258.0,51.14,40.49
2017,12,10,9,15,753.5,62.5,6.0,12.5,295.5,53.67,42.71
2017,12,10,9,30,785.0,66.0,5.9,13.0,333.0,56.22,44.89
2017,12,10,9,45,810.0,68.0,5.85,13.5,366.0,57.52,45.92
2017,12,10,10,0,835.0,70.0,5.8,14.0,399.0,58.88,46.97
2017,12,10,10,15,850.0,72.0,5.6,14.5,425.5,60.16,47.95
2017,12,10,10,30,865.0,74.0,5.4,15.0,452.0,110.57,60.62
2017,12,10,10,45,870.5,76.5,5.25,15.5,470.5,161.84,92.89
2017,12,10,11,0,876.0,79.0,5.1,16.0,489.0,212.72,133.38
2017,12,10,11,15,882.0,79.5,4.8,16.0,501.5,261.41,176.37
2017,12,10,11,30,888.0,80.0,4.5,16.0,514.0,309.24,220.28
2017,12,10,11,45,886.0,81.5,4.25,16.5,518.0,354.39,261.98
2017,12,10,12,0,884.0,83.0,4.0,17.0,522.0,397.61,301.45
2017,12,10,12,15,883.0,83.0,3.85,17.0,519.0,437.71,338.27
2017,12,10,12,30,882.0,83.0,3.7,17.0,516.0,475.57,372.46
2017,12,10,12,45,885.0,80.0,3.55,17.5,507.0,509.94,402.35
2017,12,10,13,0,888.0,77.0,3.4,18.0,498.0,541.9,429.54
2017,12,10,13,15,879.5,76.0,3.35,18.0,480.0,567.22,452.0
2017,12,10,13,30,871.0,75.0,3.3,18.0,462.0,589.29,471.48
2017,12,10,13,45,858.5,73.0,3.25,18.5,437.0,604.61,484.5
2017,12,10,14,0,846.0,71.0,3.2,19.0,412.0,616.42,494.48
2017,12,10,14,15,826.0,68.5,3.05,18.5,380.5,619.43,498.97
2017,12,10,14,30,806.0,66.0,2.9,18.0,349.0,618.78,500.32
2017,12,10,14,45,780.0,62.5,2.8,18.0,313.0,609.48,493.87
2017,12,10,15,0,754.0,59.0,2.7,18.0,277.0,596.67,484.13
2017,12,10,15,15,711.0,54.5,2.6,17.5,236.5,568.01,462.17
2017,12,10,15,30,668.0,50.0,2.5,17.0,196.0,536.17,436.41
2017,12,10,15,45,606.0,43.5,2.45,16.5,154.0,486.75,395.22
2017,12,10,16,0,544.0,37.0,2.4,16.0,112.0,435.15,349.4
