Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,16,15,427.0,28.0,2.55,15.5,73.5,344.57,261.74
2017,12,10,16,30,310.0,19.0,2.7,15.0,35.0,242.47,18.9
2017,12,10,16,45,155.0,9.5,2.85,15.0,17.5,104.89,0.0
2017,12,10,17,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,5.0,5.3,10.0,5.0,4.27,0.0
2017,12,11,7,30,0.0,10.0,5.4,10.0,10.0,8.54,0.0
2017,12,11,7,45,97.0,26.5,5.5,10.5,38.5,20.85,9.28
2017,12,11,8,0,194.0,43.0,5.6,11.0,67.0,32.84,22.73
2017,12,11,8,15,249.5,59.0,5.7,11.0,101.5,44.55,33.88
2017,12,11,8,30,305.0,75.0,5.8,11.0,136.0,56.01,44.58
2017,12,11,8,45,363.0,86.0,5.9,11.5,174.0,63.68,51.67
2017,12,11,9,0,421.0,97.0,6.0,12.0,212.0,71.24,58.51
2017,12,11,9,15,498.0,91.0,5.85,12.0,245.5,67.14,54.88
2017,12,11,9,30,575.0,85.0,5.7,12.0,279.0,63.97,52.03
2017,12,11,9,45,648.5,79.0,5.6,12.5,317.0,59.22,47.62
2017,12,11,10,0,722.0,73.0,5.5,13.0,355.0,59.96,48.13
2017,12,11,10,15,736.0,88.0,5.35,13.0,392.0,65.23,52.75
2017,12,11,10,30,750.0,103.0,5.2,13.0,429.0,118.12,71.8
2017,12,11,10,45,754.0,107.0,5.1,13.5,447.0,165.49,101.88
2017,12,11,11,0,758.0,111.0,5.0,14.0,465.0,212.55,139.36
2017,12,11,11,15,765.0,112.0,4.75,14.5,477.5,257.33,178.43
2017,12,11,11,30,772.0,113.0,4.5,15.0,490.0,301.59,218.46
2017,12,11,11,45,770.0,115.0,4.3,15.5,493.5,343.19,256.74
2017,12,11,12,0,768.0,117.0,4.1,16.0,497.0,383.11,293.07
2017,12,11,12,15,766.0,116.5,3.9,16.0,494.0,418.95,326.06
2017,12,11,12,30,764.0,116.0,3.7,16.0,491.0,452.71,356.65
2017,12,11,12,45,768.5,112.0,3.5,16.5,482.5,484.0,383.83
2017,12,11,13,0,773.0,108.0,3.3,17.0,474.0,513.24,408.67
2017,12,11,13,15,762.5,106.0,3.15,17.0,456.0,534.22,427.39
2017,12,11,13,30,752.0,104.0,3.0,17.0,438.0,552.11,443.24
2017,12,11,13,45,731.5,102.5,2.9,17.0,412.5,561.48,452.28
2017,12,11,14,0,711.0,101.0,2.8,17.0,387.0,567.32,458.27
2017,12,11,14,15,687.5,97.0,2.6,17.0,356.0,565.15,457.52
2017,12,11,14,30,664.0,93.0,2.4,17.0,325.0,559.5,453.75
2017,12,11,14,45,628.0,88.0,2.25,17.0,289.0,541.23,439.99
2017,12,11,15,0,592.0,83.0,2.1,17.0,253.0,519.57,423.05
2017,12,11,15,15,545.5,75.5,2.0,16.5,214.5,485.2,396.37
2017,12,11,15,30,499.0,68.0,1.9,16.0,176.0,448.0,366.25
2017,12,11,15,45,431.5,57.5,1.85,16.0,136.5,391.64,318.89
2017,12,11,16,0,364.0,47.0,1.8,16.0,97.0,333.92,268.29
2017,12,11,16,15,264.0,33.0,1.85,15.5,62.5,252.51,191.27
2017,12,11,16,30,164.0,19.0,1.9,15.0,28.0,156.72,13.59
2017,12,11,16,45,82.0,9.5,1.95,15.0,14.0,59.27,0.0
2017,12,11,17,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,12,7,15,88.0,6.5,4.15,9.0,9.0,5.55,0.0
2017,12,12,7,30,176.0,13.0,4.1,9.0,18.0,11.1,0.0
2017,12,12,7,45,295.5,25.0,4.05,9.5,52.0,20.71,8.75
2017,12,12,8,0,415.0,37.0,4.0,10.0,86.0,30.61,20.85
2017,12,12,8,15,493.0,46.0,4.05,10.0,126.5,37.6,27.83
2017,12,12,8,30,571.0,55.0,4.1,10.0,167.0,44.52,34.46
2017,12,12,8,45,609.0,62.5,4.15,10.5,206.5,49.88,39.47
2017,12,12,9,0,647.0,70.0,4.2,11.0,246.0,55.16,44.28
2017,12,12,9,15,682.0,75.0,4.2,11.5,283.0,58.37,47.13
2017,12,12,9,30,717.0,80.0,4.2,12.0,320.0,61.6,49.91
2017,12,12,9,45,764.0,79.0,4.2,12.5,356.5,60.5,48.79
2017,12,12,10,0,811.0,78.0,4.2,13.0,393.0,64.99,52.62
2017,12,12,10,15,827.0,80.0,4.2,13.5,420.0,66.14,53.46
2017,12,12,10,30,843.0,82.0,4.2,14.0,447.0,111.32,63.67
2017,12,12,10,45,852.0,84.0,4.25,14.5,467.0,161.57,94.17
2017,12,12,11,0,861.0,86.0,4.3,15.0,487.0,211.82,133.49
2017,12,12,11,15,868.0,87.0,4.2,15.0,500.0,260.55,176.21
2017,12,12,11,30,875.0,88.0,4.1,15.0,513.0,308.6,220.17
2017,12,12,11,45,874.5,89.0,4.0,15.5,517.5,353.42,261.66
2017,12,12,12,0,874.0,90.0,3.9,16.0,522.0,396.44,301.17
2017,12,12,12,15,873.0,90.0,3.8,16.0,519.5,436.37,338.01
2017,12,12,12,30,872.0,90.0,3.7,16.0,517.0,474.1,372.28
2017,12,12,12,45,858.5,91.5,3.65,16.0,504.5,505.04,400.61
2017,12,12,13,0,845.0,93.0,3.6,16.0,492.0,532.66,425.62
2017,12,12,13,15,835.5,91.5,3.55,16.0,474.0,556.07,446.81
2017,12,12,13,30,826.0,90.0,3.5,16.0,456.0,576.26,465.0
2017,12,12,13,45,808.5,88.5,3.45,16.5,430.5,588.45,475.74
2017,12,12,14,0,791.0,87.0,3.4,17.0,405.0,599.8,485.38
2017,12,12,14,15,769.0,84.0,3.2,16.5,374.0,601.05,488.36
2017,12,12,14,30,747.0,81.0,3.0,16.0,343.0,598.74,488.22
2017,12,12,14,45,712.0,77.0,2.85,16.0,306.0,583.31,476.73
2017,12,12,15,0,677.0,73.0,2.7,16.0,269.0,564.4,461.95
2017,12,12,15,15,631.5,67.0,2.55,15.5,229.0,532.98,437.41
2017,12,12,15,30,586.0,61.0,2.4,15.0,189.0,498.64,409.28
2017,12,12,15,45,513.0,52.5,2.25,15.0,147.5,440.78,360.16
2017,12,12,16,0,440.0,44.0,2.1,15.0,106.0,381.37,307.49
2017,12,12,16,15,331.0,32.0,2.05,14.5,69.0,295.15,225.04
2017,12,12,16,30,222.0,20.0,2.0,14.0,32.0,194.84,23.48
2017,12,12,16,45,111.0,10.0,1.95,14.0,16.0,77.74,0.0
2017,12,12,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,13,7,15,65.0,6.0,3.75,9.0,7.5,0.0,0.0
2017,12,13,7,30,130.0,12.0,3.8,9.0,15.0,10.24,0.0
2017,12,13,7,45,256.5,25.0,3.9,9.5,48.5,20.68,8.18
2017,12,13,8,0,383.0,38.0,4.0,10.0,82.0,31.46,21.51
2017,12,13,8,15,461.5,47.5,4.0,10.0,122.5,38.82,28.89
2017,12,13,8,30,540.0,57.0,4.0,10.0,163.0,46.1,35.86
2017,12,13,8,45,593.5,63.5,4.05,10.5,203.5,50.66,40.16
2017,12,13,9,0,647.0,70.0,4.1,11.0,244.0,55.22,44.33
2017,12,13,9,15,682.5,75.0,3.95,11.0,281.5,58.44,47.28
2017,12,13,9,30,718.0,80.0,3.8,11.0,319.0,61.67,50.18
2017,12,13,9,45,731.0,86.0,3.7,11.5,350.0,65.42,53.4
2017,12,13,10,0,744.0,92.0,3.6,12.0,381.0,69.13,56.54
2017,12,13,10,15,761.5,95.0,3.55,12.5,407.5,70.69,57.73
2017,12,13,10,30,779.0,98.0,3.5,13.0,434.0,112.38,67.42
2017,12,13,10,45,795.5,98.5,3.5,13.5,455.0,159.85,95.65
2017,12,13,11,0,812.0,99.0,3.5,14.0,476.0,212.65,136.62
2017,12,13,11,15,818.0,100.0,3.5,14.0,488.5,258.96,177.11
2017,12,13,11,30,824.0,101.0,3.5,14.0,501.0,304.58,218.87
2017,12,13,11,45,829.0,100.5,3.5,14.5,506.0,347.68,258.61
2017,12,13,12,0,834.0,100.0,3.5,15.0,511.0,389.53,296.95
2017,12,13,12,15,831.5,100.0,3.5,15.0,508.0,427.44,332.19
2017,12,13,12,30,829.0,100.0,3.5,15.0,505.0,463.12,364.93
2017,12,13,12,45,808.5,103.0,3.5,15.5,491.0,490.79,390.04
2017,12,13,13,0,788.0,106.0,3.5,16.0,477.0,515.63,412.13
2017,12,13,13,15,776.5,104.0,3.5,16.0,459.0,536.66,431.46
2017,12,13,13,30,765.0,102.0,3.5,16.0,441.0,554.5,447.88
2017,12,13,13,45,753.0,98.0,3.55,16.0,416.5,566.74,459.78
2017,12,13,14,0,741.0,94.0,3.6,16.0,392.0,575.7,468.85
2017,12,13,14,15,647.5,94.0,3.45,16.0,340.0,534.56,437.7
2017,12,13,14,30,554.0,94.0,3.3,16.0,288.0,487.73,401.47
2017,12,13,14,45,597.5,84.5,3.15,16.0,274.0,515.73,424.73
2017,12,13,15,0,641.0,75.0,3.0,16.0,260.0,541.95,445.54
2017,12,13,15,15,594.0,68.5,2.75,15.5,221.0,508.91,419.04
2017,12,13,15,30,547.0,62.0,2.5,15.0,182.0,473.05,389.36
2017,12,13,15,45,484.0,53.0,2.3,14.5,142.5,421.53,345.75
2017,12,13,16,0,421.0,44.0,2.1,14.0,103.0,368.51,298.59
2017,12,13,16,15,312.5,32.0,2.05,14.0,67.0,282.89,216.55
2017,12,13,16,30,204.0,20.0,2.0,14.0,31.0,183.55,27.26
2017,12,13,16,45,102.0,10.0,2.0,14.0,15.5,72.1,0.0
2017,12,13,17,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,14,7,15,87.0,6.0,2.55,11.0,8.0,0.0,0.0
2017,12,14,7,30,174.0,12.0,2.6,11.0,16.0,10.24,0.0
2017,12,14,7,45,314.5,22.0,2.65,11.5,50.0,18.17,5.88
2017,12,14,8,0,455.0,32.0,2.7,12.0,84.0,26.46,16.99
2017,12,14,8,15,533.0,39.0,2.9,12.0,124.0,31.92,22.55
2017,12,14,8,30,611.0,46.0,3.1,12.0,164.0,40.7,30.75
2017,12,14,8,45,664.0,50.5,3.3,12.5,205.0,44.25,34.11
2017,12,14,9,0,717.0,55.0,3.5,13.0,246.0,47.85,37.38
2017,12,14,9,15,749.5,58.0,3.6,13.0,283.5,50.04,39.4
2017,12,14,9,30,782.0,61.0,3.7,13.0,321.0,52.27,41.39
2017,12,14,9,45,805.5,63.5,3.8,13.5,353.5,54.04,42.84
2017,12,14,10,0,829.0,66.0,3.9,14.0,386.0,55.83,44.29
2017,12,14,10,15,845.0,67.5,3.85,14.0,413.0,56.8,45.08
2017,12,14,10,30,861.0,69.0,3.8,14.0,440.0,98.17,53.64
2017,12,14,10,45,873.5,69.5,3.75,14.5,460.5,153.36,86.9
2017,12,14,11,0,886.0,70.0,3.7,15.0,481.0,203.0,124.95
2017,12,14,11,15,892.5,71.0,3.55,15.5,494.0,251.76,167.17
2017,12,14,11,30,899.0,72.0,3.4,16.0,507.0,299.69,210.56
2017,12,14,11,45,903.5,71.5,3.3,16.5,512.5,344.67,251.99
2017,12,14,12,0,908.0,71.0,3.2,17.0,518.0,388.16,291.75
2017,12,14,12,15,907.5,71.0,3.2,17.0,515.5,428.51,329.04
2017,12,14,12,30,907.0,71.0,3.2,17.0,513.0,466.64,363.78
2017,12,14,12,45,893.5,73.0,3.2,17.0,501.5,498.34,392.83
2017,12,14,13,0,880.0,75.0,3.2,17.0,490.0,528.78,420.1
2017,12,14,13,15,871.5,74.0,3.2,17.0,472.5,554.14,442.87
2017,12,14,13,30,863.0,73.0,3.2,17.0,455.0,576.29,462.69
2017,12,14,13,45,849.5,71.5,3.2,17.5,430.5,591.73,476.06
2017,12,14,14,0,836.0,70.0,3.2,18.0,406.0,603.66,486.38
2017,12,14,14,15,816.0,67.5,3.1,17.5,375.0,606.93,491.27
2017,12,14,14,30,796.0,65.0,3.0,17.0,344.0,606.57,493.04
2017,12,14,14,45,766.5,62.0,2.9,17.0,308.0,595.92,485.51
2017,12,14,15,0,737.0,59.0,2.8,17.0,272.0,581.73,474.66
2017,12,14,15,15,694.0,54.5,2.65,16.5,232.5,553.52,452.77
2017,12,14,15,30,651.0,50.0,2.5,16.0,193.0,522.18,427.15
2017,12,14,15,45,583.5,44.0,2.45,16.0,151.5,470.18,383.1
2017,12,14,16,0,516.0,38.0,2.4,16.0,110.0,424.46,341.1
2017,12,14,16,15,400.0,29.0,2.45,15.5,72.5,336.51,256.97
2017,12,14,16,30,284.0,20.0,2.5,15.0,35.0,234.84,43.74
2017,12,14,16,45,142.0,10.0,2.55,15.0,17.5,96.99,0.0
2017,12,14,17,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,6.5,3.05,10.0,6.5,0.0,0.0
2017,12,15,7,30,0.0,13.0,2.9,10.0,13.0,11.1,0.0
2017,12,15,7,45,167.0,24.5,2.75,10.5,43.0,19.04,5.84
2017,12,15,8,0,334.0,36.0,2.6,11.0,73.0,29.63,19.71
2017,12,15,8,15,403.0,46.5,2.55,11.0,110.0,37.81,27.83
2017,12,15,8,30,472.0,57.0,2.5,11.0,147.0,45.85,35.47
2017,12,15,8,45,518.5,64.0,2.45,11.5,184.0,50.69,40.02
2017,12,15,9,0,565.0,71.0,2.4,12.0,221.0,55.51,44.41
2017,12,15,9,15,622.5,68.0,2.35,12.0,255.5,52.57,41.84
2017,12,15,9,30,680.0,65.0,2.3,12.0,290.0,54.57,43.63
2017,12,15,9,45,622.0,85.0,2.25,12.5,306.0,63.63,51.6
2017,12,15,10,0,564.0,105.0,2.2,13.0,322.0,77.04,63.34
2017,12,15,10,15,484.0,129.5,2.2,13.0,325.0,90.6,75.23
2017,12,15,10,30,404.0,154.0,2.2,13.0,328.0,126.8,91.13
2017,12,15,10,45,298.5,178.0,2.2,13.5,309.5,161.05,117.71
2017,12,15,11,0,193.0,202.0,2.2,14.0,291.0,182.99,139.22
2017,12,15,11,15,409.5,163.5,2.3,14.0,359.0,214.03,156.33
2017,12,15,11,30,626.0,125.0,2.4,14.0,427.0,267.04,194.38
2017,12,15,11,45,606.5,136.0,2.55,14.0,431.0,304.55,229.46
2017,12,15,12,0,587.0,147.0,2.7,14.0,435.0,335.66,259.03
2017,12,15,12,15,457.0,175.5,2.6,14.0,399.5,339.51,267.54
2017,12,15,12,30,327.0,204.0,2.5,14.0,364.0,326.78,261.07
2017,12,15,12,45,333.5,195.5,2.45,14.0,355.5,339.74,273.32
2017,12,15,13,0,340.0,187.0,2.4,14.0,347.0,351.77,284.58
2017,12,15,13,15,356.0,177.0,2.35,14.0,339.0,366.4,297.83
2017,12,15,13,30,372.0,167.0,2.3,14.0,331.0,380.43,310.52
2017,12,15,13,45,369.5,157.5,2.25,14.0,313.5,383.4,314.21
2017,12,15,14,0,367.0,148.0,2.2,14.0,296.0,384.7,316.47
2017,12,15,14,15,475.5,118.5,2.25,14.0,294.5,445.15,366.96
2017,12,15,14,30,584.0,89.0,2.3,14.0,293.0,500.11,412.46
2017,12,15,14,45,537.0,88.5,2.35,14.0,261.5,479.01,396.14
2017,12,15,15,0,490.0,88.0,2.4,14.0,230.0,449.72,373.22
2017,12,15,15,15,451.5,79.0,2.45,13.5,195.0,419.85,349.78
2017,12,15,15,30,413.0,70.0,2.5,13.0,160.0,388.04,323.56
2017,12,15,15,45,356.0,59.0,2.55,13.0,125.0,339.82,281.93
2017,12,15,16,0,299.0,48.0,2.6,13.0,90.0,291.01,237.98
2017,12,15,16,15,211.5,34.5,2.55,13.0,59.0,218.86,168.84
2017,12,15,16,30,124.0,21.0,2.5,13.0,28.0,132.46,27.42
2017,12,15,16,45,62.0,10.5,2.5,13.0,14.0,47.58,0.0
2017,12,15,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,12,16,7,15,92.5,5.5,9.0,12.0,7.5,0.0,0.0
2017,12,16,7,30,185.0,11.0,9.2,12.0,15.0,9.39,0.0
2017,12,16,7,45,332.0,20.5,9.4,12.5,48.5,18.49,4.72
2017,12,16,8,0,479.0,30.0,9.6,13.0,82.0,27.11,17.26
2017,12,16,8,15,557.5,36.0,9.7,13.0,122.5,32.19,22.59
2017,12,16,8,30,636.0,42.0,9.8,13.0,163.0,37.32,27.54
2017,12,16,8,45,685.0,46.0,9.95,13.5,203.5,40.54,30.59
2017,12,16,9,0,734.0,50.0,10.1,14.0,244.0,43.81,33.57
2017,12,16,9,15,765.0,53.0,10.05,14.0,280.5,46.11,35.69
2017,12,16,9,30,796.0,56.0,10.0,14.0,317.0,48.44,37.77
2017,12,16,9,45,813.0,59.0,9.95,14.0,348.5,50.63,39.69
2017,12,16,10,0,830.0,62.0,9.9,14.0,380.0,52.8,41.58
2017,12,16,10,15,752.0,78.0,9.85,14.0,381.5,63.84,51.33
2017,12,16,10,30,674.0,94.0,9.8,14.0,383.0,98.56,60.6
2017,12,16,10,45,705.0,91.5,9.8,14.5,405.5,139.6,83.23
2017,12,16,11,0,736.0,89.0,9.8,15.0,428.0,187.07,119.11
2017,12,16,11,15,737.5,92.0,9.8,15.0,439.5,226.52,154.14
2017,12,16,11,30,739.0,95.0,9.8,15.0,451.0,269.26,193.94
2017,12,16,11,45,767.5,88.5,9.85,15.5,462.0,313.31,234.28
2017,12,16,12,0,796.0,82.0,9.9,16.0,473.0,354.87,272.76
2017,12,16,12,15,780.5,85.5,9.9,16.0,467.0,389.22,306.33
2017,12,16,12,30,765.0,89.0,9.9,16.0,461.0,420.57,336.71
2017,12,16,12,45,659.0,115.5,9.9,16.0,431.5,428.77,347.82
2017,12,16,13,0,553.0,142.0,9.9,16.0,402.0,423.4,346.55
2017,12,16,13,15,543.0,139.5,9.85,16.0,387.5,438.08,360.95
2017,12,16,13,30,533.0,137.0,9.8,16.0,373.0,450.4,373.08
2017,12,16,13,45,680.0,102.5,9.8,16.0,386.5,525.26,437.22
2017,12,16,14,0,827.0,68.0,9.8,16.0,400.0,593.66,496.18
2017,12,16,14,15,806.5,65.5,9.65,16.0,369.5,596.63,500.24
2017,12,16,14,30,786.0,63.0,9.5,16.0,339.0,596.0,501.08
2017,12,16,14,45,758.5,60.0,9.35,16.0,304.0,586.76,494.41
2017,12,16,15,0,731.0,57.0,9.2,16.0,269.0,574.09,484.28
2017,12,16,15,15,688.0,53.0,9.0,15.5,229.5,546.7,461.98
2017,12,16,15,30,645.0,49.0,8.8,15.0,190.0,516.23,435.8
2017,12,16,15,45,580.5,43.0,8.65,15.0,150.0,466.58,391.33
2017,12,16,16,0,516.0,37.0,8.5,15.0,110.0,422.63,348.87
2017,12,16,16,15,403.0,28.5,8.45,14.5,73.0,337.42,264.5
2017,12,16,16,30,290.0,20.0,8.4,14.0,36.0,239.39,63.05
2017,12,16,16,45,145.0,10.0,8.4,14.0,18.0,98.84,0.0
2017,12,16,17,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,8.6,13.5,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,7.5,12.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,17,7,15,105.5,5.0,4.35,10.0,7.0,0.0,0.0
2017,12,17,7,30,211.0,10.0,4.4,10.0,14.0,8.54,0.0
2017,12,17,7,45,351.5,19.0,4.5,10.5,47.5,17.11,3.36
2017,12,17,8,0,492.0,28.0,4.6,11.0,81.0,25.28,15.83
2017,12,17,8,15,568.0,33.5,4.7,11.0,120.5,29.98,20.85
2017,12,17,8,30,644.0,39.0,4.8,11.0,160.0,34.73,25.48
2017,12,17,8,45,691.0,43.0,4.95,11.5,200.0,38.03,28.62
2017,12,17,9,0,738.0,47.0,5.1,12.0,240.0,41.35,31.67
2017,12,17,9,15,768.5,49.5,5.05,12.0,276.5,43.31,33.49
2017,12,17,9,30,799.0,52.0,5.0,12.0,313.0,45.31,35.29
2017,12,17,9,45,809.5,56.5,5.0,12.5,344.0,48.66,38.19
2017,12,17,10,0,820.0,61.0,5.0,13.0,375.0,51.94,41.0
2017,12,17,10,15,835.0,63.0,4.95,13.0,401.0,53.33,42.18
2017,12,17,10,30,850.0,65.0,4.9,13.0,427.0,94.72,53.74
2017,12,17,10,45,859.0,66.0,4.85,13.5,446.5,143.51,80.51
2017,12,17,11,0,868.0,67.0,4.8,14.0,466.0,192.17,117.41
2017,12,17,11,15,873.5,67.5,4.55,14.0,478.5,239.37,158.61
2017,12,17,11,30,879.0,68.0,4.3,14.0,491.0,285.68,201.3
2017,12,17,11,45,880.5,68.5,4.1,14.5,496.0,329.71,242.4
2017,12,17,12,0,882.0,69.0,3.9,15.0,501.0,372.11,281.79
2017,12,17,12,15,881.0,69.0,3.65,15.0,499.0,411.28,318.36
2017,12,17,12,30,880.0,69.0,3.4,15.0,497.0,448.27,352.29
2017,12,17,12,45,879.0,67.5,3.15,15.5,487.5,481.44,381.59
2017,12,17,13,0,878.0,66.0,2.9,16.0,478.0,512.09,407.95
2017,12,17,13,15,870.0,65.0,2.7,16.0,461.5,536.94,429.91
2017,12,17,13,30,862.0,64.0,2.5,16.0,445.0,558.7,448.84
2017,12,17,13,45,846.5,63.5,2.4,16.0,421.0,573.55,462.27
2017,12,17,14,0,831.0,63.0,2.3,16.0,397.0,589.29,475.85
2017,12,17,14,15,812.5,61.0,2.2,16.0,367.5,594.17,480.88
2017,12,17,14,30,794.0,59.0,2.1,16.0,338.0,595.56,482.91
2017,12,17,14,45,762.5,57.0,2.05,16.0,303.0,585.1,475.66
2017,12,17,15,0,731.0,55.0,2.0,16.0,268.0,571.15,465.18
2017,12,17,15,15,690.0,51.5,1.8,15.5,229.5,545.83,445.26
2017,12,17,15,30,649.0,48.0,1.6,15.0,191.0,517.46,421.75
2017,12,17,15,45,581.5,42.5,1.45,15.0,150.5,466.51,378.55
2017,12,17,16,0,514.0,37.0,1.3,15.0,110.0,421.1,337.12
2017,12,17,16,15,404.0,28.5,1.25,14.5,73.5,337.91,258.9
2017,12,17,16,30,294.0,20.0,1.2,14.0,37.0,242.4,71.84
2017,12,17,16,45,147.0,10.0,1.2,14.0,18.5,100.09,0.0
2017,12,17,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,18,7,15,57.5,5.0,2.9,10.0,6.0,0.0,0.0
2017,12,18,7,30,115.0,10.0,2.9,10.0,12.0,8.54,0.0
2017,12,18,7,45,251.0,21.0,2.95,10.0,42.5,17.31,2.74
2017,12,18,8,0,387.0,32.0,3.0,10.0,73.0,26.41,16.8
2017,12,18,8,15,469.0,39.5,3.0,10.0,111.5,32.21,22.91
2017,12,18,8,30,551.0,47.0,3.0,10.0,150.0,38.01,28.54
2017,12,18,8,45,601.0,52.5,3.05,10.5,188.5,41.98,32.32
2017,12,18,9,0,651.0,58.0,3.1,11.0,227.0,45.95,35.97
2017,12,18,9,15,686.0,61.5,3.0,11.0,263.5,52.54,41.98
2017,12,18,9,30,721.0,65.0,2.9,11.0,300.0,55.07,44.25
2017,12,18,9,45,746.5,67.5,2.85,11.5,332.0,56.72,45.61
2017,12,18,10,0,772.0,70.0,2.8,12.0,364.0,58.42,46.98
2017,12,18,10,15,789.0,72.0,2.7,12.5,390.5,59.67,47.94
2017,12,18,10,30,806.0,74.0,2.6,13.0,417.0,91.91,53.2
2017,12,18,10,45,819.5,75.0,2.55,13.5,437.5,139.68,79.03
2017,12,18,11,0,833.0,76.0,2.5,14.0,458.0,187.93,115.03
2017,12,18,11,15,840.0,76.5,2.3,14.0,471.0,234.7,155.22
2017,12,18,11,30,847.0,77.0,2.1,14.0,484.0,280.83,196.99
2017,12,18,11,45,851.0,77.0,1.95,14.5,490.0,324.77,237.18
2017,12,18,12,0,855.0,77.0,1.8,15.0,496.0,367.36,275.76
2017,12,18,12,15,854.0,77.0,1.75,15.0,494.0,406.49,311.61
2017,12,18,12,30,853.0,77.0,1.7,15.0,492.0,443.51,344.96
2017,12,18,12,45,851.0,76.0,1.65,15.0,483.0,476.81,374.61
2017,12,18,13,0,849.0,75.0,1.6,15.0,474.0,507.59,401.58
2017,12,18,13,15,841.0,73.5,1.5,15.0,457.5,532.05,422.85
2017,12,18,13,30,833.0,72.0,1.4,15.0,441.0,553.43,441.17
2017,12,18,13,45,818.5,71.0,1.35,15.5,417.0,568.45,453.66
2017,12,18,14,0,804.0,70.0,1.3,16.0,393.0,580.06,463.17
2017,12,18,14,15,784.0,67.5,1.25,16.0,363.5,583.17,466.85
2017,12,18,14,30,764.0,65.0,1.2,16.0,334.0,582.75,467.58
2017,12,18,14,45,734.0,62.5,1.15,16.0,299.5,572.43,460.44
2017,12,18,15,0,704.0,60.0,1.1,16.0,265.0,558.65,450.16
2017,12,18,15,15,661.5,55.5,1.05,15.5,226.5,531.07,429.46
2017,12,18,15,30,619.0,51.0,1.0,15.0,188.0,506.0,409.3
2017,12,18,15,45,552.0,45.0,1.0,15.0,148.0,455.93,367.95
2017,12,18,16,0,485.0,39.0,1.0,15.0,108.0,404.37,323.09
2017,12,18,16,15,376.5,29.5,1.0,14.5,72.0,321.18,246.37
2017,12,18,16,30,268.0,20.0,1.0,14.0,36.0,226.36,75.37
2017,12,18,16,45,134.0,10.0,1.0,14.0,18.0,92.01,0.0
2017,12,18,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,19,7,45,39.0,18.5,1.05,11.5,22.5,15.16,0.96
2017,12,19,8,0,78.0,37.0,1.1,12.0,45.0,29.15,18.91
2017,12,19,8,15,102.0,53.5,1.15,12.0,69.5,41.39,30.77
2017,12,19,8,30,126.0,70.0,1.2,12.0,94.0,53.4,41.96
2017,12,19,8,45,142.5,86.5,1.3,12.5,119.0,65.11,52.65
2017,12,19,9,0,159.0,103.0,1.4,13.0,144.0,76.56,62.92
2017,12,19,9,15,167.5,118.5,1.45,13.0,167.5,87.08,72.34
2017,12,19,9,30,176.0,134.0,1.5,13.0,191.0,97.34,81.39
2017,12,19,9,45,185.5,146.0,1.55,13.5,211.5,105.35,88.21
2017,12,19,10,0,195.0,158.0,1.6,14.0,232.0,113.17,94.76
2017,12,19,10,15,380.0,139.0,1.65,14.0,296.0,95.77,79.41
2017,12,19,10,30,565.0,120.0,1.7,14.0,360.0,108.73,73.45
2017,12,19,10,45,469.5,147.5,1.75,14.0,353.0,151.62,103.12
2017,12,19,11,0,374.0,175.0,1.8,14.0,346.0,187.86,135.08
2017,12,19,11,15,389.0,177.5,1.85,14.0,360.0,216.43,158.61
2017,12,19,11,30,404.0,180.0,1.9,14.0,374.0,247.01,185.02
2017,12,19,11,45,445.5,173.0,1.95,14.5,389.0,278.64,211.65
2017,12,19,12,0,487.0,166.0,2.0,15.0,404.0,312.72,240.63
2017,12,19,12,15,657.5,125.0,2.05,14.5,445.0,372.55,289.18
2017,12,19,12,30,828.0,84.0,2.1,14.0,486.0,438.38,343.6
2017,12,19,12,45,821.5,84.0,2.15,14.0,476.5,469.92,372.31
2017,12,19,13,0,815.0,84.0,2.2,14.0,467.0,498.74,398.42
2017,12,19,13,15,806.0,82.5,2.25,14.0,450.5,521.91,419.64
2017,12,19,13,30,797.0,81.0,2.3,14.0,434.0,542.02,438.05
2017,12,19,13,45,701.5,95.0,2.35,14.0,393.5,527.12,428.51
2017,12,19,14,0,606.0,109.0,2.4,14.0,353.0,503.99,412.0
2017,12,19,14,15,607.5,97.0,2.35,14.0,326.5,508.0,416.95
2017,12,19,14,30,609.0,85.0,2.3,14.0,300.0,509.18,419.24
2017,12,19,14,45,569.0,84.0,2.3,14.0,268.5,492.98,407.15
2017,12,19,15,0,529.0,83.0,2.3,14.0,237.0,473.38,391.88
2017,12,19,15,15,491.0,75.0,2.25,13.5,202.5,444.75,369.42
2017,12,19,15,30,453.0,67.0,2.2,13.0,168.0,413.58,343.83
2017,12,19,15,45,407.5,56.5,2.2,13.0,133.0,372.85,308.64
2017,12,19,16,0,362.0,46.0,2.2,13.0,98.0,330.7,270.39
2017,12,19,16,15,273.0,34.0,2.25,12.5,65.5,258.53,202.37
2017,12,19,16,30,184.0,22.0,2.3,12.0,33.0,175.34,65.11
2017,12,19,16,45,92.0,11.0,2.35,12.0,16.5,66.73,0.0
2017,12,19,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,12,20,7,45,198.0,16.5,5.75,10.5,36.5,13.32,0.0
2017,12,20,8,0,396.0,33.0,5.9,11.0,73.0,27.41,17.37
2017,12,20,8,15,484.0,40.0,6.05,11.0,112.5,32.78,23.23
2017,12,20,8,30,572.0,47.0,6.2,11.0,152.0,38.19,28.51
2017,12,20,8,45,622.0,52.5,6.4,11.0,191.5,42.18,32.37
2017,12,20,9,0,672.0,58.0,6.6,11.0,231.0,46.17,36.12
2017,12,20,9,15,708.0,61.5,6.55,11.0,268.0,52.79,42.17
2017,12,20,9,30,744.0,65.0,6.5,11.0,305.0,55.34,44.48
2017,12,20,9,45,767.0,68.0,6.5,11.5,337.5,57.38,46.19
2017,12,20,10,0,790.0,71.0,6.5,12.0,370.0,59.45,47.9
2017,12,20,10,15,807.0,73.0,6.4,12.0,397.0,60.7,48.95
2017,12,20,10,30,824.0,75.0,6.3,12.0,424.0,90.22,53.2
2017,12,20,10,45,834.5,76.5,6.2,12.0,444.5,139.06,79.16
2017,12,20,11,0,845.0,78.0,6.1,12.0,465.0,188.1,116.11
2017,12,20,11,15,852.0,78.5,6.0,12.0,478.0,235.56,157.5
2017,12,20,11,30,859.0,79.0,5.9,12.0,491.0,282.38,200.94
2017,12,20,11,45,857.5,81.0,5.85,12.5,496.0,327.2,243.4
2017,12,20,12,0,856.0,83.0,5.8,13.0,501.0,370.26,284.12
2017,12,20,12,15,855.0,82.5,5.8,13.0,499.0,409.25,321.47
2017,12,20,12,30,854.0,82.0,5.8,13.0,497.0,446.1,356.41
2017,12,20,12,45,846.0,82.5,5.8,13.0,487.0,478.46,387.06
2017,12,20,13,0,838.0,83.0,5.8,13.0,477.0,507.95,414.72
2017,12,20,13,15,829.0,82.0,5.85,13.0,460.5,532.44,437.89
2017,12,20,13,30,820.0,81.0,5.9,13.0,444.0,553.82,458.09
2017,12,20,13,45,799.0,81.0,5.95,13.0,419.5,566.15,470.6
2017,12,20,14,0,778.0,81.0,6.0,13.0,395.0,574.77,479.77
2017,12,20,14,15,757.0,78.5,6.0,12.5,365.5,577.09,484.39
2017,12,20,14,30,736.0,76.0,6.0,12.0,336.0,579.3,488.48
2017,12,20,14,45,703.5,73.0,6.05,12.0,301.0,567.44,479.93
2017,12,20,15,0,671.0,70.0,6.1,12.0,266.0,552.2,468.01
2017,12,20,15,15,625.0,65.0,5.9,12.0,227.5,522.52,442.94
2017,12,20,15,30,579.0,60.0,5.7,12.0,189.0,489.94,414.36
2017,12,20,15,45,514.0,52.5,5.55,12.0,150.0,439.43,369.61
2017,12,20,16,0,449.0,45.0,5.4,12.0,111.0,387.13,321.34
2017,12,20,16,15,332.5,35.0,5.25,11.5,74.5,298.11,237.22
2017,12,20,16,30,216.0,25.0,5.1,11.0,38.0,198.43,82.64
2017,12,20,16,45,108.0,12.5,5.0,11.0,19.0,78.02,0.0
2017,12,20,17,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
