Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,18,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,21,7,45,239.5,14.5,4.95,8.5,38.5,12.74,0.0
2017,12,21,8,0,479.0,29.0,5.0,9.0,77.0,26.33,16.55
2017,12,21,8,15,561.5,35.5,4.95,9.0,118.0,31.9,22.64
2017,12,21,8,30,644.0,42.0,4.9,9.0,159.0,37.5,28.13
2017,12,21,8,45,694.5,46.5,4.9,9.5,200.5,41.15,31.65
2017,12,21,9,0,745.0,51.0,4.9,10.0,242.0,44.83,35.08
2017,12,21,9,15,778.5,54.0,4.85,10.0,280.5,47.14,37.23
2017,12,21,9,30,812.0,57.0,4.8,10.0,319.0,49.47,39.36
2017,12,21,9,45,834.0,59.5,4.8,10.5,352.5,51.31,40.91
2017,12,21,10,0,856.0,62.0,4.8,11.0,386.0,53.16,42.44
2017,12,21,10,15,871.5,64.0,4.7,11.0,413.5,60.62,49.08
2017,12,21,10,30,887.0,66.0,4.6,11.0,441.0,90.22,52.85
2017,12,21,10,45,897.0,67.0,4.55,11.5,462.0,141.14,78.77
2017,12,21,11,0,907.0,68.0,4.5,12.0,483.0,192.01,116.39
2017,12,21,11,15,913.0,69.0,4.45,12.0,496.5,241.84,159.56
2017,12,21,11,30,919.0,70.0,4.4,12.0,510.0,290.81,204.76
2017,12,21,11,45,920.5,70.5,4.4,12.5,516.0,336.97,248.25
2017,12,21,12,0,922.0,71.0,4.4,13.0,522.0,381.44,290.09
2017,12,21,12,15,921.5,71.0,4.35,13.0,520.0,422.82,329.28
2017,12,21,12,30,921.0,71.0,4.3,13.0,518.0,461.99,365.87
2017,12,21,12,45,897.5,76.0,4.25,13.0,505.5,494.34,396.31
2017,12,21,13,0,874.0,81.0,4.2,13.0,493.0,522.56,422.57
2017,12,21,13,15,865.5,80.0,4.1,13.0,476.0,548.51,446.19
2017,12,21,13,30,857.0,79.0,4.0,13.0,459.0,571.29,466.86
2017,12,21,13,45,844.0,77.0,3.9,13.0,435.0,587.16,481.67
2017,12,21,14,0,831.0,75.0,3.8,13.0,411.0,599.55,493.36
2017,12,21,14,15,810.5,72.5,3.6,13.0,380.5,603.26,497.63
2017,12,21,14,30,790.0,70.0,3.4,13.0,350.0,603.3,498.63
2017,12,21,14,45,762.0,67.0,3.25,13.0,314.5,594.36,492.28
2017,12,21,15,0,734.0,64.0,3.1,13.0,279.0,581.81,482.52
2017,12,21,15,15,690.5,59.5,2.8,12.5,239.5,559.11,464.14
2017,12,21,15,30,647.0,55.0,2.5,12.0,200.0,529.17,438.93
2017,12,21,15,45,579.0,49.0,2.25,12.0,159.0,478.56,395.08
2017,12,21,16,0,511.0,43.0,2.0,12.0,118.0,426.03,347.57
2017,12,21,16,15,396.0,33.0,2.0,12.0,79.5,337.73,265.73
2017,12,21,16,30,281.0,23.0,2.0,12.0,41.0,239.7,108.23
2017,12,21,16,45,140.5,11.5,2.0,12.0,20.5,97.49,0.0
2017,12,21,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,22,7,45,189.5,15.5,2.75,9.0,34.5,12.49,0.0
2017,12,22,8,0,379.0,31.0,2.9,9.0,69.0,25.65,15.91
2017,12,22,8,15,466.0,39.0,3.1,9.0,108.0,31.91,22.65
2017,12,22,8,30,553.0,47.0,3.3,9.0,147.0,38.15,28.73
2017,12,22,8,45,607.5,52.5,3.5,9.5,187.0,42.14,32.56
2017,12,22,9,0,662.0,58.0,3.7,10.0,227.0,46.14,36.27
2017,12,22,9,15,698.5,62.0,3.55,10.0,264.0,53.18,42.72
2017,12,22,9,30,735.0,66.0,3.4,10.0,301.0,56.13,45.39
2017,12,22,9,45,586.5,95.5,3.25,10.5,295.5,71.66,59.25
2017,12,22,10,0,438.0,125.0,3.1,11.0,290.0,88.03,73.68
2017,12,22,10,15,490.5,124.5,2.85,11.0,321.5,87.6,73.18
2017,12,22,10,30,543.0,124.0,2.6,11.0,353.0,105.49,73.73
2017,12,22,10,45,614.5,112.0,2.4,11.5,383.0,138.09,87.58
2017,12,22,11,0,686.0,100.0,2.2,12.0,413.0,175.37,112.0
2017,12,22,11,15,643.5,115.5,1.85,12.0,416.0,218.47,150.64
2017,12,22,11,30,601.0,131.0,1.5,12.0,419.0,257.02,186.8
2017,12,22,11,45,625.5,125.5,1.15,12.5,428.5,292.79,217.98
2017,12,22,12,0,650.0,120.0,0.8,13.0,438.0,329.34,249.32
2017,12,22,12,15,690.5,108.5,0.8,13.0,445.5,366.96,282.19
2017,12,22,12,30,731.0,97.0,0.8,13.0,453.0,405.52,315.58
2017,12,22,12,45,617.5,125.5,0.85,13.0,422.0,412.82,325.52
2017,12,22,13,0,504.0,154.0,0.9,13.0,391.0,405.43,323.01
2017,12,22,13,15,615.5,120.0,0.9,13.0,400.0,457.73,365.94
2017,12,22,13,30,727.0,86.0,0.9,13.0,409.0,506.93,406.01
2017,12,22,13,45,669.0,94.0,0.95,13.0,379.5,505.09,406.45
2017,12,22,14,0,611.0,102.0,1.0,13.0,350.0,498.1,402.92
2017,12,22,14,15,496.0,113.0,1.15,13.0,304.5,448.06,365.94
2017,12,22,14,30,381.0,124.0,1.3,13.0,259.0,399.56,328.73
2017,12,22,14,45,545.0,93.0,1.5,13.0,265.5,485.95,400.52
2017,12,22,15,0,709.0,62.0,1.7,13.0,272.0,562.99,463.0
2017,12,22,15,15,666.5,58.0,1.7,12.5,233.5,541.13,445.76
2017,12,22,15,30,624.0,54.0,1.7,12.0,195.0,512.55,422.93
2017,12,22,15,45,558.0,47.5,1.75,12.0,154.5,462.78,381.2
2017,12,22,16,0,492.0,41.0,1.8,12.0,114.0,411.34,335.81
2017,12,22,16,15,386.0,31.5,1.85,11.5,77.0,329.71,260.63
2017,12,22,16,30,280.0,22.0,1.9,11.0,40.0,239.11,116.78
2017,12,22,16,45,140.0,11.0,1.95,11.0,20.0,96.83,0.0
2017,12,22,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,23,7,45,99.5,16.5,2.15,9.5,26.5,12.82,0.0
2017,12,23,8,0,199.0,33.0,2.2,10.0,53.0,25.47,15.61
2017,12,23,8,15,246.0,47.5,2.3,10.0,84.0,36.23,26.35
2017,12,23,8,30,293.0,62.0,2.4,10.0,115.0,46.75,36.28
2017,12,23,8,45,324.0,74.5,2.55,10.0,146.0,55.49,44.5
2017,12,23,9,0,355.0,87.0,2.7,10.0,177.0,64.03,52.4
2017,12,23,9,15,372.5,99.0,2.7,10.0,206.5,71.92,59.61
2017,12,23,9,30,390.0,111.0,2.7,10.0,236.0,79.62,66.54
2017,12,23,9,45,409.5,118.5,2.7,10.5,261.5,84.14,70.41
2017,12,23,10,0,429.0,126.0,2.7,11.0,287.0,88.62,74.19
2017,12,23,10,15,312.5,153.0,2.65,11.0,275.0,107.85,91.17
2017,12,23,10,30,196.0,180.0,2.6,11.0,263.0,134.47,105.58
2017,12,23,10,45,268.5,180.0,2.6,11.5,299.0,153.64,114.5
2017,12,23,11,0,341.0,180.0,2.6,12.0,335.0,183.38,134.16
2017,12,23,11,15,454.0,160.5,2.5,12.0,373.5,213.03,154.36
2017,12,23,11,30,567.0,141.0,2.4,12.0,412.0,252.95,185.31
2017,12,23,11,45,424.5,174.0,2.35,12.5,378.0,269.89,206.69
2017,12,23,12,0,282.0,207.0,2.3,13.0,344.0,270.73,213.07
2017,12,23,12,15,334.5,197.0,2.15,13.0,359.5,299.73,237.48
2017,12,23,12,30,387.0,187.0,2.0,13.0,375.0,331.63,264.38
2017,12,23,12,45,305.5,196.0,1.9,13.0,342.5,322.43,259.34
2017,12,23,13,0,224.0,205.0,1.8,13.0,310.0,299.45,242.49
2017,12,23,13,15,249.0,194.5,1.7,13.0,308.0,322.96,262.54
2017,12,23,13,30,274.0,184.0,1.6,13.0,306.0,339.12,276.52
2017,12,23,13,45,286.5,172.0,1.55,13.0,294.0,346.54,283.61
2017,12,23,14,0,299.0,160.0,1.5,13.0,282.0,353.12,290.02
2017,12,23,14,15,419.0,129.5,1.45,13.0,286.5,417.93,343.71
2017,12,23,14,30,539.0,99.0,1.4,13.0,291.0,478.07,392.72
2017,12,23,14,45,511.0,94.0,1.35,13.0,261.5,464.72,382.35
2017,12,23,15,0,483.0,89.0,1.3,13.0,232.0,443.54,366.04
2017,12,23,15,15,450.5,80.0,1.25,12.5,199.0,418.16,346.34
2017,12,23,15,30,418.0,71.0,1.2,12.0,166.0,390.78,324.05
2017,12,23,15,45,376.0,59.5,1.2,12.0,132.0,352.13,291.06
2017,12,23,16,0,334.0,48.0,1.2,12.0,98.0,312.34,255.51
2017,12,23,16,15,257.5,35.5,1.35,12.0,66.5,248.14,196.11
2017,12,23,16,30,181.0,23.0,1.5,12.0,35.0,175.27,89.91
2017,12,23,16,45,90.5,11.5,1.7,12.0,17.5,66.39,0.0
2017,12,23,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,24,7,45,0.0,13.0,3.25,10.0,13.0,10.71,0.0
2017,12,24,8,0,0.0,26.0,3.4,10.0,26.0,21.42,12.15
2017,12,24,8,15,0.0,41.5,3.15,10.0,41.5,33.55,23.96
2017,12,24,8,30,0.0,57.0,2.9,10.0,57.0,45.51,35.16
2017,12,24,8,45,0.0,72.5,2.65,10.5,72.5,57.34,46.06
2017,12,24,9,0,0.0,88.0,2.4,11.0,88.0,69.04,56.68
2017,12,24,9,15,3.5,101.5,2.1,11.0,103.0,79.28,65.96
2017,12,24,9,30,7.0,115.0,1.8,11.0,118.0,89.42,75.0
2017,12,24,9,45,9.5,126.5,1.55,11.5,130.5,98.1,82.49
2017,12,24,10,0,12.0,138.0,1.3,12.0,143.0,106.67,89.76
2017,12,24,10,15,6.0,110.0,1.25,12.0,112.5,88.19,73.32
2017,12,24,10,30,0.0,82.0,1.2,12.0,82.0,67.8,52.65
2017,12,24,10,45,10.0,127.5,1.15,12.5,132.0,103.23,82.05
2017,12,24,11,0,20.0,173.0,1.1,13.0,182.0,139.24,111.19
2017,12,24,11,15,10.0,134.5,1.1,13.0,139.0,111.14,88.12
2017,12,24,11,30,0.0,96.0,1.1,13.0,96.0,79.42,61.98
2017,12,24,11,45,0.0,124.0,1.15,13.0,124.0,102.11,81.05
2017,12,24,12,0,0.0,152.0,1.2,13.0,152.0,125.21,100.24
2017,12,24,12,15,0.0,94.5,1.2,13.0,94.5,78.47,61.12
2017,12,24,12,30,0.0,37.0,1.2,13.0,37.0,30.6,20.59
2017,12,24,12,45,0.0,86.0,1.3,13.0,86.0,71.45,55.38
2017,12,24,13,0,0.0,135.0,1.4,13.0,135.0,113.62,90.81
2017,12,24,13,15,2.0,144.5,1.55,13.0,145.5,123.83,99.37
2017,12,24,13,30,4.0,154.0,1.7,13.0,156.0,134.81,108.67
2017,12,24,13,45,130.0,160.5,1.9,13.0,213.5,233.53,192.26
2017,12,24,14,0,256.0,167.0,2.1,13.0,271.0,334.6,276.29
2017,12,24,14,15,203.0,158.0,2.25,12.5,237.0,290.73,241.27
2017,12,24,14,30,150.0,149.0,2.4,12.0,203.0,255.44,212.85
2017,12,24,14,45,141.5,135.0,2.6,12.0,182.0,240.92,201.42
2017,12,24,15,0,133.0,121.0,2.8,12.0,161.0,225.43,188.79
2017,12,24,15,15,122.0,105.0,2.8,12.0,138.0,204.72,171.31
2017,12,24,15,30,111.0,89.0,2.8,12.0,115.0,183.04,152.57
2017,12,24,15,45,96.0,72.0,2.85,12.0,91.5,156.23,128.96
2017,12,24,16,0,81.0,55.0,2.9,12.0,68.0,128.29,103.84
2017,12,24,16,15,41.5,39.5,2.9,11.5,46.0,85.89,65.26
2017,12,24,16,30,2.0,24.0,2.9,11.0,24.0,24.84,8.62
2017,12,24,16,45,1.0,12.0,2.95,11.0,12.0,10.87,0.0
2017,12,24,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,25,7,45,35.0,16.5,1.95,10.5,20.0,13.56,0.0
2017,12,25,8,0,70.0,33.0,1.9,11.0,40.0,26.2,15.98
2017,12,25,8,15,93.5,49.5,1.95,11.0,63.5,38.51,28.2
2017,12,25,8,30,117.0,66.0,2.0,11.0,87.0,50.57,39.51
2017,12,25,8,45,129.5,83.0,2.05,11.5,111.0,62.63,50.58
2017,12,25,9,0,142.0,100.0,2.1,12.0,135.0,74.4,61.22
2017,12,25,9,15,149.5,115.0,2.05,12.0,158.0,84.65,70.47
2017,12,25,9,30,157.0,130.0,2.0,12.0,181.0,94.65,79.37
2017,12,25,9,45,161.0,144.0,2.0,12.0,201.0,103.79,87.4
2017,12,25,10,0,165.0,158.0,2.0,12.0,221.0,112.69,95.14
2017,12,25,10,15,168.0,170.0,2.15,12.0,237.5,120.23,101.65
2017,12,25,10,30,171.0,182.0,2.3,12.0,254.0,133.8,105.36
2017,12,25,10,45,163.5,191.5,2.45,12.5,263.0,153.3,118.01
2017,12,25,11,0,156.0,201.0,2.6,13.0,272.0,172.01,132.5
2017,12,25,11,15,285.0,189.0,2.65,13.0,324.0,200.28,150.46
2017,12,25,11,30,414.0,177.0,2.7,13.0,376.0,242.29,181.54
2017,12,25,11,45,491.5,161.0,2.8,13.5,400.0,277.3,210.09
2017,12,25,12,0,569.0,145.0,2.9,14.0,424.0,317.41,243.74
2017,12,25,12,15,329.5,179.5,2.8,14.0,341.5,281.98,222.8
2017,12,25,12,30,90.0,214.0,2.7,14.0,259.0,220.62,177.44
2017,12,25,12,45,90.5,210.5,2.6,14.0,254.5,224.71,181.5
2017,12,25,13,0,91.0,207.0,2.5,14.0,250.0,228.55,185.17
2017,12,25,13,15,179.5,196.5,2.4,14.0,278.0,279.41,227.46
2017,12,25,13,30,268.0,186.0,2.3,14.0,306.0,337.13,275.13
2017,12,25,13,45,268.0,176.0,2.25,14.0,291.0,339.4,277.84
2017,12,25,14,0,268.0,166.0,2.2,14.0,276.0,340.43,279.7
2017,12,25,14,15,263.5,154.5,2.15,14.0,256.0,335.78,276.87
2017,12,25,14,30,259.0,143.0,2.1,14.0,236.0,329.7,272.74
2017,12,25,14,45,252.0,129.0,2.1,14.0,212.5,317.62,263.64
2017,12,25,15,0,245.0,115.0,2.1,14.0,189.0,304.02,253.02
2017,12,25,15,15,230.5,101.0,2.0,14.0,163.0,284.05,236.52
2017,12,25,15,30,216.0,87.0,1.9,14.0,137.0,262.81,218.41
2017,12,25,15,45,196.5,71.0,1.85,14.0,109.5,234.13,193.48
2017,12,25,16,0,177.0,55.0,1.8,14.0,82.0,204.17,166.57
2017,12,25,16,15,133.5,39.5,1.8,13.5,56.5,158.2,124.35
2017,12,25,16,30,90.0,24.0,1.8,13.0,31.0,105.6,58.45
2017,12,25,16,45,45.0,12.0,1.8,13.0,15.5,38.44,0.0
2017,12,25,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,26,7,45,201.0,13.5,1.5,11.5,33.0,10.86,0.0
2017,12,26,8,0,402.0,27.0,1.5,12.0,66.0,22.3,12.65
2017,12,26,8,15,488.5,34.0,1.6,12.0,104.5,30.32,20.92
2017,12,26,8,30,575.0,41.0,1.7,12.0,143.0,36.33,26.73
2017,12,26,8,45,627.0,46.0,1.85,12.5,182.5,40.36,30.57
2017,12,26,9,0,679.0,51.0,2.0,13.0,222.0,44.41,34.29
2017,12,26,9,15,714.0,54.5,2.05,13.0,259.0,47.07,36.74
2017,12,26,9,30,749.0,58.0,2.1,13.0,296.0,49.74,39.15
2017,12,26,9,45,765.0,62.0,2.2,13.5,327.5,52.63,41.62
2017,12,26,10,0,781.0,66.0,2.3,14.0,359.0,55.49,44.02
2017,12,26,10,15,798.0,68.0,2.25,14.0,386.0,56.79,45.12
2017,12,26,10,30,815.0,70.0,2.2,14.0,413.0,77.37,46.63
2017,12,26,10,45,825.0,72.0,2.2,14.0,433.5,126.09,69.52
2017,12,26,11,0,835.0,74.0,2.2,14.0,454.0,175.01,104.36
2017,12,26,11,15,842.0,74.5,2.2,14.0,468.0,222.09,143.91
2017,12,26,11,30,849.0,75.0,2.2,14.0,482.0,268.58,185.77
2017,12,26,11,45,851.0,76.0,2.2,14.5,488.5,313.29,226.86
2017,12,26,12,0,853.0,77.0,2.2,15.0,495.0,356.57,266.55
2017,12,26,12,15,853.0,77.0,2.25,15.0,494.0,396.54,303.62
2017,12,26,12,30,853.0,77.0,2.3,15.0,493.0,434.52,338.4
2017,12,26,12,45,854.5,74.5,2.35,15.0,485.5,468.53,369.38
2017,12,26,13,0,856.0,72.0,2.4,15.0,478.0,500.22,397.92
2017,12,26,13,15,848.0,71.5,2.45,15.0,462.5,526.64,421.82
2017,12,26,13,30,840.0,71.0,2.5,15.0,447.0,550.02,442.87
2017,12,26,13,45,826.0,70.0,2.6,15.0,424.0,566.31,458.25
2017,12,26,14,0,812.0,69.0,2.7,15.0,401.0,579.19,470.68
2017,12,26,14,15,793.5,67.0,2.8,14.5,372.5,584.77,478.08
2017,12,26,14,30,775.0,65.0,2.9,14.0,344.0,586.86,482.48
2017,12,26,14,45,739.5,63.5,3.05,14.0,309.0,575.1,474.87
2017,12,26,15,0,704.0,62.0,3.2,14.0,274.0,559.68,463.8
2017,12,26,15,15,663.5,58.0,3.25,13.5,236.5,539.21,448.38
2017,12,26,15,30,623.0,54.0,3.3,13.0,199.0,512.25,426.69
2017,12,26,15,45,555.5,48.5,3.4,13.0,159.0,462.95,384.79
2017,12,26,16,0,488.0,43.0,3.5,13.0,119.0,411.85,339.3
2017,12,26,16,15,385.0,34.0,3.45,12.5,82.0,332.58,266.88
2017,12,26,16,30,282.0,25.0,3.4,12.0,45.0,247.67,150.83
2017,12,26,16,45,141.0,12.5,3.35,12.0,22.5,99.16,0.0
2017,12,26,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,27,7,45,190.0,14.0,2.0,10.5,32.0,11.28,0.0
2017,12,27,8,0,380.0,28.0,2.0,11.0,64.0,23.13,13.32
2017,12,27,8,15,466.0,35.5,2.0,11.0,102.0,29.03,19.86
2017,12,27,8,30,552.0,43.0,2.0,11.0,140.0,34.92,25.58
2017,12,27,8,45,595.5,49.5,2.0,11.0,178.0,39.73,30.19
2017,12,27,9,0,639.0,56.0,2.0,11.0,216.0,44.48,34.63
2017,12,27,9,15,674.5,59.5,1.95,11.0,252.5,50.94,40.54
2017,12,27,9,30,710.0,63.0,1.9,11.0,289.0,53.48,42.84
2017,12,27,9,45,600.5,88.5,1.9,11.5,294.0,66.5,54.4
2017,12,27,10,0,491.0,114.0,1.9,12.0,299.0,81.33,67.43
2017,12,27,10,15,550.5,111.0,1.9,12.0,332.0,80.67,66.73
2017,12,27,10,30,610.0,108.0,1.9,12.0,365.0,92.54,63.86
2017,12,27,10,45,609.5,114.5,1.9,12.5,382.0,134.29,85.24
2017,12,27,11,0,609.0,121.0,1.9,13.0,399.0,175.61,115.24
2017,12,27,11,15,612.5,124.0,1.9,13.0,411.0,214.31,147.63
2017,12,27,11,30,616.0,127.0,1.9,13.0,423.0,252.56,181.76
2017,12,27,11,45,727.5,101.5,1.95,13.5,455.0,296.77,217.81
2017,12,27,12,0,839.0,76.0,2.0,14.0,487.0,350.11,262.41
2017,12,27,12,15,773.0,90.5,1.95,14.0,469.0,378.51,291.23
2017,12,27,12,30,707.0,105.0,1.9,14.0,451.0,398.9,312.45
2017,12,27,12,45,634.0,123.0,1.9,14.0,429.5,414.49,328.79
2017,12,27,13,0,561.0,141.0,1.9,14.0,408.0,418.19,334.82
2017,12,27,13,15,607.5,123.5,1.95,14.0,404.0,454.15,365.62
2017,12,27,13,30,654.0,106.0,2.0,14.0,400.0,485.12,392.32
2017,12,27,13,45,728.0,86.5,2.05,14.5,398.5,528.77,428.04
2017,12,27,14,0,802.0,67.0,2.1,15.0,397.0,570.72,462.1
2017,12,27,14,15,785.0,65.0,2.1,15.0,369.0,577.09,468.59
2017,12,27,14,30,768.0,63.0,2.1,15.0,341.0,580.06,472.39
2017,12,27,14,45,742.0,60.5,2.1,15.0,307.5,573.3,468.33
2017,12,27,15,0,716.0,58.0,2.1,15.0,274.0,563.16,461.18
2017,12,27,15,15,678.0,54.0,1.95,14.5,237.0,540.1,443.46
2017,12,27,15,30,640.0,50.0,1.8,14.0,200.0,513.99,422.31
2017,12,27,15,45,582.0,44.5,1.7,14.0,161.0,470.13,385.23
2017,12,27,16,0,524.0,39.0,1.6,14.0,122.0,430.97,349.67
2017,12,27,16,15,425.5,31.0,1.6,13.5,84.5,355.65,282.25
2017,12,27,16,30,327.0,23.0,1.6,13.0,47.0,275.92,173.13
2017,12,27,16,45,163.5,11.5,1.65,13.0,23.5,112.59,0.0
2017,12,27,17,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,28,7,45,184.0,15.0,2.1,10.0,32.0,12.14,0.0
2017,12,28,8,0,368.0,30.0,2.1,10.0,64.0,24.89,14.76
2017,12,28,8,15,459.0,38.0,2.2,10.0,103.0,31.16,21.81
2017,12,28,8,30,550.0,46.0,2.3,10.0,142.0,37.42,27.92
2017,12,28,8,45,618.0,49.5,2.4,10.5,183.5,39.88,30.38
2017,12,28,9,0,686.0,53.0,2.5,11.0,225.0,46.2,36.17
2017,12,28,9,15,722.0,56.5,2.5,11.0,263.0,48.82,38.62
2017,12,28,9,30,758.0,60.0,2.5,11.0,301.0,51.47,41.02
2017,12,28,9,45,784.0,62.5,2.5,11.5,334.5,53.23,42.5
2017,12,28,10,0,810.0,65.0,2.5,12.0,368.0,55.03,43.97
2017,12,28,10,15,827.0,67.0,2.45,12.5,396.0,56.37,45.01
2017,12,28,10,30,844.0,69.0,2.4,13.0,424.0,75.14,45.86
2017,12,28,10,45,853.5,70.5,2.4,13.5,445.0,124.99,68.19
2017,12,28,11,0,863.0,72.0,2.4,14.0,466.0,174.95,103.17
2017,12,28,11,15,870.0,73.0,2.4,14.0,480.5,223.91,144.11
2017,12,28,11,30,877.0,74.0,2.4,14.0,495.0,275.43,190.12
2017,12,28,11,45,877.5,75.5,2.45,14.5,501.5,318.43,230.08
2017,12,28,12,0,878.0,77.0,2.5,15.0,508.0,363.0,271.12
2017,12,28,12,15,878.0,77.0,2.55,15.0,507.5,404.2,309.39
2017,12,28,12,30,878.0,77.0,2.6,15.0,507.0,443.37,345.31
2017,12,28,12,45,858.0,73.5,2.65,15.0,488.0,467.81,369.27
2017,12,28,13,0,838.0,70.0,2.7,15.0,469.0,486.7,388.25
2017,12,28,13,15,802.5,74.5,2.7,15.0,446.5,505.27,406.04
2017,12,28,13,30,767.0,79.0,2.7,15.0,424.0,517.79,418.5
2017,12,28,13,45,680.0,94.0,2.7,15.5,389.0,509.04,412.81
2017,12,28,14,0,593.0,109.0,2.7,16.0,354.0,492.75,400.69
2017,12,28,14,15,673.5,92.0,2.6,15.5,351.5,540.7,440.91
2017,12,28,14,30,754.0,75.0,2.5,15.0,349.0,584.72,477.45
2017,12,28,14,45,724.0,72.0,2.45,15.0,314.5,578.44,473.16
2017,12,28,15,0,694.0,69.0,2.4,15.0,280.0,565.78,463.81
2017,12,28,15,15,651.5,64.5,2.25,14.5,242.0,539.82,443.86
2017,12,28,15,30,609.0,60.0,2.1,14.0,204.0,510.89,420.52
2017,12,28,15,45,540.5,54.0,1.95,14.0,163.5,460.21,377.82
2017,12,28,16,0,472.0,48.0,1.8,14.0,123.0,407.44,331.67
2017,12,28,16,15,366.5,38.0,1.8,13.5,85.0,325.15,259.26
2017,12,28,16,30,261.0,28.0,1.8,13.0,47.0,239.26,155.26
2017,12,28,16,45,130.5,14.0,1.85,13.0,23.5,94.12,0.0
2017,12,28,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,29,7,45,145.0,16.0,3.95,9.5,29.5,12.96,0.0
2017,12,29,8,0,290.0,32.0,4.0,10.0,59.0,26.49,15.99
2017,12,29,8,15,366.5,43.0,3.9,10.0,95.0,35.18,25.3
2017,12,29,8,30,443.0,54.0,3.8,10.0,131.0,43.72,33.51
2017,12,29,8,45,502.5,60.0,3.75,10.5,169.0,47.8,37.46
2017,12,29,9,0,562.0,66.0,3.7,11.0,207.0,51.93,41.31
2017,12,29,9,15,594.0,72.0,3.6,11.0,242.0,55.86,44.95
2017,12,29,9,30,626.0,78.0,3.5,11.0,277.0,59.77,48.48
2017,12,29,9,45,653.5,81.0,3.45,11.5,308.0,61.33,49.76
2017,12,29,10,0,681.0,84.0,3.4,12.0,339.0,62.97,51.07
2017,12,29,10,15,714.5,80.0,3.3,12.0,365.0,59.72,48.09
2017,12,29,10,30,748.0,76.0,3.2,12.0,391.0,76.53,49.3
2017,12,29,10,45,767.0,76.0,3.1,12.5,413.5,121.06,68.69
2017,12,29,11,0,786.0,76.0,3.0,13.0,436.0,166.75,100.31
2017,12,29,11,15,794.0,77.5,2.85,13.0,450.0,212.57,138.69
2017,12,29,11,30,802.0,79.0,2.7,13.0,464.0,258.04,179.61
2017,12,29,11,45,759.0,91.5,2.55,13.5,460.0,298.26,218.37
2017,12,29,12,0,716.0,104.0,2.4,14.0,456.0,331.1,250.39
2017,12,29,12,15,679.0,114.0,2.35,14.0,447.5,361.92,280.19
2017,12,29,12,30,642.0,124.0,2.3,14.0,439.0,388.38,305.51
2017,12,29,12,45,651.5,119.0,2.3,14.5,434.5,417.67,331.4
2017,12,29,13,0,661.0,114.0,2.3,15.0,430.0,445.63,355.7
2017,12,29,13,15,585.0,129.0,2.3,15.0,402.0,447.0,359.31
2017,12,29,13,30,509.0,144.0,2.3,15.0,374.0,436.97,353.41
2017,12,29,13,45,578.0,120.5,2.3,15.5,369.5,477.24,386.6
2017,12,29,14,0,647.0,97.0,2.3,16.0,365.0,512.54,415.54
2017,12,29,14,15,563.5,105.0,2.25,15.5,326.5,486.32,396.59
2017,12,29,14,30,480.0,113.0,2.2,15.0,288.0,449.34,368.94
2017,12,29,14,45,607.0,88.5,2.2,15.0,288.0,521.45,427.91
2017,12,29,15,0,734.0,64.0,2.2,15.0,288.0,582.47,476.78
2017,12,29,15,15,694.5,59.5,2.1,14.5,249.5,558.03,457.85
2017,12,29,15,30,655.0,55.0,2.0,14.0,211.0,535.88,440.01
2017,12,29,15,45,594.0,49.5,1.95,14.0,170.5,490.98,402.37
2017,12,29,16,0,533.0,44.0,1.9,14.0,130.0,444.06,361.2
2017,12,29,16,15,431.5,35.0,1.9,13.5,91.0,365.22,291.63
2017,12,29,16,30,330.0,26.0,1.9,13.0,52.0,283.95,190.3
2017,12,29,16,45,165.0,13.0,1.95,13.0,26.0,115.18,0.0
2017,12,29,17,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,30,7,45,164.5,15.5,2.5,10.5,30.5,12.57,0.0
2017,12,30,8,0,329.0,31.0,2.6,11.0,61.0,25.71,15.24
2017,12,30,8,15,409.5,40.5,2.65,11.0,98.5,33.16,23.43
2017,12,30,8,30,490.0,50.0,2.7,11.0,136.0,40.53,30.54
2017,12,30,8,45,551.0,54.5,2.8,11.0,174.5,43.55,33.58
2017,12,30,9,0,612.0,59.0,2.9,11.0,213.0,46.67,36.59
2017,12,30,9,15,643.5,64.5,2.85,11.0,249.0,50.4,40.03
2017,12,30,9,30,675.0,70.0,2.8,11.0,285.0,54.09,43.38
2017,12,30,9,45,722.5,65.5,2.75,11.5,317.5,55.01,44.09
2017,12,30,10,0,770.0,61.0,2.7,12.0,350.0,51.48,40.79
2017,12,30,10,15,733.0,74.5,2.65,12.0,365.5,61.06,49.3
2017,12,30,10,30,696.0,88.0,2.6,12.0,381.0,77.69,51.61
2017,12,30,10,45,692.0,94.0,2.55,12.5,398.0,122.97,73.27
2017,12,30,11,0,688.0,100.0,2.5,13.0,415.0,167.36,105.1
2017,12,30,11,15,718.0,96.0,2.4,13.0,433.5,209.04,138.84
2017,12,30,11,30,748.0,92.0,2.3,13.0,452.0,255.76,179.45
2017,12,30,11,45,670.0,116.0,2.2,13.5,441.5,290.57,214.46
2017,12,30,12,0,592.0,140.0,2.1,14.0,431.0,320.98,244.7
2017,12,30,12,15,589.5,140.5,2.05,14.0,430.5,351.5,272.85
2017,12,30,12,30,587.0,141.0,2.0,14.0,430.0,380.41,299.18
2017,12,30,12,45,625.0,127.5,1.95,14.5,430.5,413.2,327.21
2017,12,30,13,0,663.0,114.0,1.9,15.0,431.0,446.28,355.1
2017,12,30,13,15,644.0,117.0,1.85,15.0,417.5,465.92,372.77
2017,12,30,13,30,625.0,120.0,1.8,15.0,404.0,482.41,387.55
2017,12,30,13,45,650.5,105.5,1.75,15.0,388.0,503.89,406.24
2017,12,30,14,0,676.0,91.0,1.7,15.0,372.0,523.42,423.21
2017,12,30,14,15,532.0,110.0,1.65,15.0,321.5,471.93,383.65
2017,12,30,14,30,388.0,129.0,1.6,15.0,271.0,408.42,333.93
2017,12,30,14,45,365.0,121.0,1.55,15.0,245.0,394.64,323.99
2017,12,30,15,0,342.0,113.0,1.5,15.0,219.0,378.76,311.66
2017,12,30,15,15,323.5,100.0,1.45,14.5,189.5,358.24,295.86
2017,12,30,15,30,305.0,87.0,1.4,14.0,160.0,335.92,277.89
2017,12,30,15,45,272.5,73.0,1.35,14.0,129.0,301.44,248.53
2017,12,30,16,0,240.0,59.0,1.3,14.0,98.0,265.83,217.12
2017,12,30,16,15,189.5,44.0,1.3,13.5,69.0,216.32,172.66
2017,12,30,16,30,139.0,29.0,1.3,13.0,40.0,164.65,111.69
2017,12,30,16,45,69.5,14.5,1.35,13.0,20.0,56.31,0.0
2017,12,30,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,31,7,45,68.0,16.0,1.9,12.0,22.5,12.82,0.0
2017,12,31,8,0,136.0,32.0,2.0,12.0,45.0,24.57,14.2
2017,12,31,8,15,178.0,47.5,2.2,12.0,73.5,36.66,26.37
2017,12,31,8,30,220.0,63.0,2.4,12.0,102.0,48.02,37.04
2017,12,31,8,45,246.0,78.0,2.65,12.5,131.5,58.72,46.88
2017,12,31,9,0,272.0,93.0,2.9,13.0,161.0,69.16,56.33
2017,12,31,9,15,288.0,106.5,3.05,13.0,188.5,78.32,64.6
2017,12,31,9,30,304.0,120.0,3.2,13.0,216.0,87.26,72.56
2017,12,31,9,45,317.5,130.5,3.35,13.0,240.5,94.09,78.56
2017,12,31,10,0,331.0,141.0,3.5,13.0,265.0,100.77,84.38
2017,12,31,10,15,188.5,156.5,3.4,13.0,228.5,112.85,94.9
2017,12,31,10,30,46.0,172.0,3.3,13.0,192.0,126.69,101.57
2017,12,31,10,45,93.5,187.0,3.2,13.5,229.5,146.15,114.6
2017,12,31,11,0,141.0,202.0,3.1,14.0,267.0,168.83,130.18
2017,12,31,11,15,72.0,182.0,2.75,14.0,215.5,155.65,122.21
2017,12,31,11,30,3.0,162.0,2.4,14.0,164.0,131.74,105.3
2017,12,31,11,45,116.0,189.5,2.1,14.0,247.0,187.51,147.72
2017,12,31,12,0,229.0,217.0,1.8,14.0,330.0,255.26,200.51
2017,12,31,12,15,120.0,197.0,1.6,14.0,256.5,213.2,169.61
2017,12,31,12,30,11.0,177.0,1.4,14.0,183.0,152.06,121.62
2017,12,31,12,45,55.0,194.5,1.2,14.0,221.5,193.46,155.52
2017,12,31,13,0,99.0,212.0,1.0,14.0,260.0,236.0,189.94
2017,12,31,13,15,103.0,205.5,0.95,14.0,254.0,239.0,192.71
2017,12,31,13,30,107.0,199.0,0.9,14.0,248.0,241.87,195.58
2017,12,31,13,45,304.0,165.0,0.85,14.5,294.0,347.41,281.48
2017,12,31,14,0,501.0,131.0,0.8,15.0,340.0,454.27,365.48
2017,12,31,14,15,358.5,141.0,0.8,15.0,285.5,391.48,316.21
2017,12,31,14,30,216.0,151.0,0.8,15.0,231.0,310.63,252.55
2017,12,31,14,45,208.0,138.0,0.8,15.0,209.0,298.99,244.44
2017,12,31,15,0,200.0,125.0,0.8,15.0,187.0,286.09,234.56
2017,12,31,15,15,188.0,109.5,0.8,15.0,162.0,266.09,218.59
2017,12,31,15,30,176.0,94.0,0.8,15.0,137.0,244.79,201.08
2017,12,31,15,45,351.5,69.0,1.6,13.0,134.0,349.2,290.18
2017,12,31,16,0,527.0,44.0,2.4,11.0,131.0,441.15,365.74
2017,12,31,16,15,429.5,35.5,2.6,10.5,93.0,365.43,297.7
2017,12,31,16,30,332.0,27.0,2.8,10.0,55.0,289.67,207.08
2017,12,31,16,45,166.0,13.5,3.0,10.0,27.5,116.69,0.0
2017,12,31,17,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
